Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722466,Middle Leaford - Stechford,2023-02-07T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,118.4
722466,Middle Leaford - Stechford,2023-02-07T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-02-07T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-02-07T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
722466,Middle Leaford - Stechford,2023-02-07T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.06
722466,Middle Leaford - Stechford,2023-02-07T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-02-07T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.11
722466,Middle Leaford - Stechford,2023-02-07T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-02-07T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-07T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-07T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.7
722466,Middle Leaford - Stechford,2023-02-07T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.57
722466,Middle Leaford - Stechford,2023-02-07T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.21
722466,Middle Leaford - Stechford,2023-02-07T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.32
722466,Middle Leaford - Stechford,2023-02-07T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.08
722466,Middle Leaford - Stechford,2023-02-07T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.74
722466,Middle Leaford - Stechford,2023-02-07T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.63
722466,Middle Leaford - Stechford,2023-02-07T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,53.4
722466,Middle Leaford - Stechford,2023-02-07T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,94.8
722466,Middle Leaford - Stechford,2023-02-07T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,121.1
722466,Middle Leaford - Stechford,2023-02-07T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,128.4
722466,Middle Leaford - Stechford,2023-02-07T21:40:00.000+00:00,transformer,,Temperature,C,26.7
722466,Middle Leaford - Stechford,2023-02-07T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
722466,Middle Leaford - Stechford,2023-02-07T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.51
722466,Middle Leaford - Stechford,2023-02-07T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
722466,Middle Leaford - Stechford,2023-02-07T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
722466,Middle Leaford - Stechford,2023-02-07T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
722466,Middle Leaford - Stechford,2023-02-07T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
722466,Middle Leaford - Stechford,2023-02-07T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.56
722466,Middle Leaford - Stechford,2023-02-07T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
722466,Middle Leaford - Stechford,2023-02-07T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
722466,Middle Leaford - Stechford,2023-02-07T21:40:00.000+00:00,busbar,,L3 Active Power,kW,22.14
722466,Middle Leaford - Stechford,2023-02-07T21:40:00.000+00:00,busbar,,L2 Active Power,kW,28.72
722466,Middle Leaford - Stechford,2023-02-07T21:40:00.000+00:00,busbar,,L1 Active Power,kW,30.51
722466,Middle Leaford - Stechford,2023-02-07T21:40:00.000+00:00,busbar,,N Current (RMS),A,52.8
722466,Middle Leaford - Stechford,2023-02-07T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.0
722466,Middle Leaford - Stechford,2023-02-07T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,121.0
722466,Middle Leaford - Stechford,2023-02-07T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,127.9
722466,Middle Leaford - Stechford,2023-02-07T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-02-07T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-02-07T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
722466,Middle Leaford - Stechford,2023-02-07T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.06
722466,Middle Leaford - Stechford,2023-02-07T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-02-07T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.16
722466,Middle Leaford - Stechford,2023-02-07T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.9
722466,Middle Leaford - Stechford,2023-02-07T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-07T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-07T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.9
722466,Middle Leaford - Stechford,2023-02-07T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.31
722466,Middle Leaford - Stechford,2023-02-07T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.56
722466,Middle Leaford - Stechford,2023-02-07T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.08
722466,Middle Leaford - Stechford,2023-02-07T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.63
722466,Middle Leaford - Stechford,2023-02-07T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,30.72
722466,Middle Leaford - Stechford,2023-02-07T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,34.15
722466,Middle Leaford - Stechford,2023-02-07T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,57.8
722466,Middle Leaford - Stechford,2023-02-07T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,100.7
722466,Middle Leaford - Stechford,2023-02-07T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,129.3
722466,Middle Leaford - Stechford,2023-02-07T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,143.0
722466,Middle Leaford - Stechford,2023-02-07T21:30:00.000+00:00,transformer,,Temperature,C,27.0
722466,Middle Leaford - Stechford,2023-02-07T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
722466,Middle Leaford - Stechford,2023-02-07T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
722466,Middle Leaford - Stechford,2023-02-07T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
722466,Middle Leaford - Stechford,2023-02-07T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.27
722466,Middle Leaford - Stechford,2023-02-07T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
722466,Middle Leaford - Stechford,2023-02-07T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.65
722466,Middle Leaford - Stechford,2023-02-07T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
722466,Middle Leaford - Stechford,2023-02-07T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
722466,Middle Leaford - Stechford,2023-02-07T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
722466,Middle Leaford - Stechford,2023-02-07T21:30:00.000+00:00,busbar,,L3 Active Power,kW,23.69
722466,Middle Leaford - Stechford,2023-02-07T21:30:00.000+00:00,busbar,,L2 Active Power,kW,30.7
722466,Middle Leaford - Stechford,2023-02-07T21:30:00.000+00:00,busbar,,L1 Active Power,kW,33.99
722466,Middle Leaford - Stechford,2023-02-07T21:30:00.000+00:00,busbar,,N Current (RMS),A,57.1
722466,Middle Leaford - Stechford,2023-02-07T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.9
722466,Middle Leaford - Stechford,2023-02-07T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,129.2
722466,Middle Leaford - Stechford,2023-02-07T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,142.3
722466,Middle Leaford - Stechford,2023-02-07T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-02-07T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-02-07T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
722466,Middle Leaford - Stechford,2023-02-07T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.05
722466,Middle Leaford - Stechford,2023-02-07T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-02-07T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-02-07T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-02-07T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-07T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-07T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.6
722466,Middle Leaford - Stechford,2023-02-07T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.88
722466,Middle Leaford - Stechford,2023-02-07T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.9
722466,Middle Leaford - Stechford,2023-02-07T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.43
722466,Middle Leaford - Stechford,2023-02-07T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.19
722466,Middle Leaford - Stechford,2023-02-07T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,31.58
722466,Middle Leaford - Stechford,2023-02-07T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,31.0
722466,Middle Leaford - Stechford,2023-02-07T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,50.5
722466,Middle Leaford - Stechford,2023-02-07T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,110.8
722466,Middle Leaford - Stechford,2023-02-07T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,133.0
722466,Middle Leaford - Stechford,2023-02-07T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,130.2
722466,Middle Leaford - Stechford,2023-02-07T21:20:00.000+00:00,transformer,,Temperature,C,27.0
722466,Middle Leaford - Stechford,2023-02-07T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
722466,Middle Leaford - Stechford,2023-02-07T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
722466,Middle Leaford - Stechford,2023-02-07T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
722466,Middle Leaford - Stechford,2023-02-07T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.0
722466,Middle Leaford - Stechford,2023-02-07T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
722466,Middle Leaford - Stechford,2023-02-07T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.61
722466,Middle Leaford - Stechford,2023-02-07T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
722466,Middle Leaford - Stechford,2023-02-07T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
722466,Middle Leaford - Stechford,2023-02-07T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
722466,Middle Leaford - Stechford,2023-02-07T21:20:00.000+00:00,busbar,,L3 Active Power,kW,26.24
722466,Middle Leaford - Stechford,2023-02-07T21:20:00.000+00:00,busbar,,L2 Active Power,kW,31.56
722466,Middle Leaford - Stechford,2023-02-07T21:20:00.000+00:00,busbar,,L1 Active Power,kW,30.97
722466,Middle Leaford - Stechford,2023-02-07T21:20:00.000+00:00,busbar,,N Current (RMS),A,50.2
722466,Middle Leaford - Stechford,2023-02-07T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.9
722466,Middle Leaford - Stechford,2023-02-07T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,132.9
722466,Middle Leaford - Stechford,2023-02-07T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,130.0
722466,Middle Leaford - Stechford,2023-02-07T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-02-07T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-02-07T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
722466,Middle Leaford - Stechford,2023-02-07T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.04
722466,Middle Leaford - Stechford,2023-02-07T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-02-07T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.04
722466,Middle Leaford - Stechford,2023-02-07T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-02-07T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-07T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-07T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.6
722466,Middle Leaford - Stechford,2023-02-07T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.19
722466,Middle Leaford - Stechford,2023-02-07T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
722466,Middle Leaford - Stechford,2023-02-07T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.03
722466,Middle Leaford - Stechford,2023-02-07T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.09
722466,Middle Leaford - Stechford,2023-02-07T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,32.82
722466,Middle Leaford - Stechford,2023-02-07T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,32.43
722466,Middle Leaford - Stechford,2023-02-07T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,49.3
722466,Middle Leaford - Stechford,2023-02-07T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,122.2
722466,Middle Leaford - Stechford,2023-02-07T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,138.4
722466,Middle Leaford - Stechford,2023-02-07T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,135.8
722466,Middle Leaford - Stechford,2023-02-07T21:10:00.000+00:00,transformer,,Temperature,C,27.2
722466,Middle Leaford - Stechford,2023-02-07T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
722466,Middle Leaford - Stechford,2023-02-07T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
722466,Middle Leaford - Stechford,2023-02-07T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
722466,Middle Leaford - Stechford,2023-02-07T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.6
722466,Middle Leaford - Stechford,2023-02-07T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
722466,Middle Leaford - Stechford,2023-02-07T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.09
722466,Middle Leaford - Stechford,2023-02-07T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
722466,Middle Leaford - Stechford,2023-02-07T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
722466,Middle Leaford - Stechford,2023-02-07T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
722466,Middle Leaford - Stechford,2023-02-07T21:10:00.000+00:00,busbar,,L3 Active Power,kW,29.12
722466,Middle Leaford - Stechford,2023-02-07T21:10:00.000+00:00,busbar,,L2 Active Power,kW,32.79
722466,Middle Leaford - Stechford,2023-02-07T21:10:00.000+00:00,busbar,,L1 Active Power,kW,32.39
722466,Middle Leaford - Stechford,2023-02-07T21:10:00.000+00:00,busbar,,N Current (RMS),A,49.0
722466,Middle Leaford - Stechford,2023-02-07T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,122.3
722466,Middle Leaford - Stechford,2023-02-07T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,138.3
722466,Middle Leaford - Stechford,2023-02-07T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,135.5
722466,Middle Leaford - Stechford,2023-02-07T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
722466,Middle Leaford - Stechford,2023-02-07T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-02-07T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
722466,Middle Leaford - Stechford,2023-02-07T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.06
722466,Middle Leaford - Stechford,2023-02-07T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-02-07T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.24
722466,Middle Leaford - Stechford,2023-02-07T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,1.0
722466,Middle Leaford - Stechford,2023-02-07T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-07T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-07T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.0
722466,Middle Leaford - Stechford,2023-02-07T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.58
722466,Middle Leaford - Stechford,2023-02-07T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.75
722466,Middle Leaford - Stechford,2023-02-07T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.15
722466,Middle Leaford - Stechford,2023-02-07T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.75
722466,Middle Leaford - Stechford,2023-02-07T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,32.43
722466,Middle Leaford - Stechford,2023-02-07T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,38.45
722466,Middle Leaford - Stechford,2023-02-07T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,61.1
722466,Middle Leaford - Stechford,2023-02-07T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,121.6
722466,Middle Leaford - Stechford,2023-02-07T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,137.1
722466,Middle Leaford - Stechford,2023-02-07T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,161.7
722466,Middle Leaford - Stechford,2023-02-07T21:00:00.000+00:00,transformer,,Temperature,C,27.3
722466,Middle Leaford - Stechford,2023-02-07T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
722466,Middle Leaford - Stechford,2023-02-07T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.77
722466,Middle Leaford - Stechford,2023-02-07T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
722466,Middle Leaford - Stechford,2023-02-07T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.33
722466,Middle Leaford - Stechford,2023-02-07T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
722466,Middle Leaford - Stechford,2023-02-07T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.29
722466,Middle Leaford - Stechford,2023-02-07T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
722466,Middle Leaford - Stechford,2023-02-07T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
722466,Middle Leaford - Stechford,2023-02-07T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
722466,Middle Leaford - Stechford,2023-02-07T21:00:00.000+00:00,busbar,,L3 Active Power,kW,28.8
722466,Middle Leaford - Stechford,2023-02-07T21:00:00.000+00:00,busbar,,L2 Active Power,kW,32.41
722466,Middle Leaford - Stechford,2023-02-07T21:00:00.000+00:00,busbar,,L1 Active Power,kW,38.21
722466,Middle Leaford - Stechford,2023-02-07T21:00:00.000+00:00,busbar,,N Current (RMS),A,60.4
722466,Middle Leaford - Stechford,2023-02-07T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,121.8
722466,Middle Leaford - Stechford,2023-02-07T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,137.0
722466,Middle Leaford - Stechford,2023-02-07T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,160.6
722466,Middle Leaford - Stechford,2023-02-07T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-02-07T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-02-07T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
722466,Middle Leaford - Stechford,2023-02-07T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.06
722466,Middle Leaford - Stechford,2023-02-07T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-02-07T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.08
722466,Middle Leaford - Stechford,2023-02-07T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.9
722466,Middle Leaford - Stechford,2023-02-07T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-07T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-07T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.8
722466,Middle Leaford - Stechford,2023-02-07T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.73
722466,Middle Leaford - Stechford,2023-02-07T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.69
722466,Middle Leaford - Stechford,2023-02-07T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.92
722466,Middle Leaford - Stechford,2023-02-07T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.96
722466,Middle Leaford - Stechford,2023-02-07T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,33.85
722466,Middle Leaford - Stechford,2023-02-07T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,34.66
722466,Middle Leaford - Stechford,2023-02-07T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,55.5
722466,Middle Leaford - Stechford,2023-02-07T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,119.0
722466,Middle Leaford - Stechford,2023-02-07T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,142.6
722466,Middle Leaford - Stechford,2023-02-07T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,145.5
722466,Middle Leaford - Stechford,2023-02-07T20:50:00.000+00:00,transformer,,Temperature,C,27.8
722466,Middle Leaford - Stechford,2023-02-07T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
722466,Middle Leaford - Stechford,2023-02-07T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
722466,Middle Leaford - Stechford,2023-02-07T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
722466,Middle Leaford - Stechford,2023-02-07T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
722466,Middle Leaford - Stechford,2023-02-07T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
722466,Middle Leaford - Stechford,2023-02-07T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
722466,Middle Leaford - Stechford,2023-02-07T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.71
722466,Middle Leaford - Stechford,2023-02-07T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
722466,Middle Leaford - Stechford,2023-02-07T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
722466,Middle Leaford - Stechford,2023-02-07T20:50:00.000+00:00,busbar,,L3 Active Power,kW,28.02
722466,Middle Leaford - Stechford,2023-02-07T20:50:00.000+00:00,busbar,,L2 Active Power,kW,33.83
722466,Middle Leaford - Stechford,2023-02-07T20:50:00.000+00:00,busbar,,L1 Active Power,kW,34.58
722466,Middle Leaford - Stechford,2023-02-07T20:50:00.000+00:00,busbar,,N Current (RMS),A,55.0
722466,Middle Leaford - Stechford,2023-02-07T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,119.2
722466,Middle Leaford - Stechford,2023-02-07T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,142.5
722466,Middle Leaford - Stechford,2023-02-07T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,145.1
722466,Middle Leaford - Stechford,2023-02-07T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-02-07T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-02-07T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
722466,Middle Leaford - Stechford,2023-02-07T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.04
722466,Middle Leaford - Stechford,2023-02-07T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-02-07T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
722466,Middle Leaford - Stechford,2023-02-07T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-02-07T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-07T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-07T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.8
722466,Middle Leaford - Stechford,2023-02-07T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.27
722466,Middle Leaford - Stechford,2023-02-07T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.59
722466,Middle Leaford - Stechford,2023-02-07T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.88
722466,Middle Leaford - Stechford,2023-02-07T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.01
722466,Middle Leaford - Stechford,2023-02-07T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,33.78
722466,Middle Leaford - Stechford,2023-02-07T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,31.35
722466,Middle Leaford - Stechford,2023-02-07T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,56.5
722466,Middle Leaford - Stechford,2023-02-07T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,122.9
722466,Middle Leaford - Stechford,2023-02-07T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,142.6
722466,Middle Leaford - Stechford,2023-02-07T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,131.5
722466,Middle Leaford - Stechford,2023-02-07T20:40:00.000+00:00,transformer,,Temperature,C,27.8
722466,Middle Leaford - Stechford,2023-02-07T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
722466,Middle Leaford - Stechford,2023-02-07T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
722466,Middle Leaford - Stechford,2023-02-07T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
722466,Middle Leaford - Stechford,2023-02-07T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.17
722466,Middle Leaford - Stechford,2023-02-07T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
722466,Middle Leaford - Stechford,2023-02-07T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
722466,Middle Leaford - Stechford,2023-02-07T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
722466,Middle Leaford - Stechford,2023-02-07T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
722466,Middle Leaford - Stechford,2023-02-07T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
722466,Middle Leaford - Stechford,2023-02-07T20:40:00.000+00:00,busbar,,L3 Active Power,kW,29.06
722466,Middle Leaford - Stechford,2023-02-07T20:40:00.000+00:00,busbar,,L2 Active Power,kW,33.75
722466,Middle Leaford - Stechford,2023-02-07T20:40:00.000+00:00,busbar,,L1 Active Power,kW,31.38
722466,Middle Leaford - Stechford,2023-02-07T20:40:00.000+00:00,busbar,,N Current (RMS),A,56.0
722466,Middle Leaford - Stechford,2023-02-07T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,123.0
722466,Middle Leaford - Stechford,2023-02-07T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,142.5
722466,Middle Leaford - Stechford,2023-02-07T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,131.5
722466,Middle Leaford - Stechford,2023-02-07T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-02-07T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-02-07T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
722466,Middle Leaford - Stechford,2023-02-07T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.05
722466,Middle Leaford - Stechford,2023-02-07T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-02-07T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
722466,Middle Leaford - Stechford,2023-02-07T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-02-07T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-07T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-07T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.8
722466,Middle Leaford - Stechford,2023-02-07T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.73
722466,Middle Leaford - Stechford,2023-02-07T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.92
722466,Middle Leaford - Stechford,2023-02-07T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.06
722466,Middle Leaford - Stechford,2023-02-07T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.22
722466,Middle Leaford - Stechford,2023-02-07T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,33.03
722466,Middle Leaford - Stechford,2023-02-07T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,31.17
722466,Middle Leaford - Stechford,2023-02-07T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,56.1
722466,Middle Leaford - Stechford,2023-02-07T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,120.4
722466,Middle Leaford - Stechford,2023-02-07T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,139.6
722466,Middle Leaford - Stechford,2023-02-07T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,131.2
722466,Middle Leaford - Stechford,2023-02-07T20:30:00.000+00:00,transformer,,Temperature,C,28.0
722466,Middle Leaford - Stechford,2023-02-07T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
722466,Middle Leaford - Stechford,2023-02-07T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
722466,Middle Leaford - Stechford,2023-02-07T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
722466,Middle Leaford - Stechford,2023-02-07T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.34
722466,Middle Leaford - Stechford,2023-02-07T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
722466,Middle Leaford - Stechford,2023-02-07T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.73
722466,Middle Leaford - Stechford,2023-02-07T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.69
722466,Middle Leaford - Stechford,2023-02-07T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
722466,Middle Leaford - Stechford,2023-02-07T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
722466,Middle Leaford - Stechford,2023-02-07T20:30:00.000+00:00,busbar,,L3 Active Power,kW,28.27
722466,Middle Leaford - Stechford,2023-02-07T20:30:00.000+00:00,busbar,,L2 Active Power,kW,33.01
722466,Middle Leaford - Stechford,2023-02-07T20:30:00.000+00:00,busbar,,L1 Active Power,kW,31.22
722466,Middle Leaford - Stechford,2023-02-07T20:30:00.000+00:00,busbar,,N Current (RMS),A,55.6
722466,Middle Leaford - Stechford,2023-02-07T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,120.6
722466,Middle Leaford - Stechford,2023-02-07T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,139.5
722466,Middle Leaford - Stechford,2023-02-07T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,131.3
722466,Middle Leaford - Stechford,2023-02-07T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-02-07T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-02-07T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
722466,Middle Leaford - Stechford,2023-02-07T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.03
722466,Middle Leaford - Stechford,2023-02-07T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-02-07T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.07
722466,Middle Leaford - Stechford,2023-02-07T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-02-07T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-07T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-07T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.7
722466,Middle Leaford - Stechford,2023-02-07T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.08
722466,Middle Leaford - Stechford,2023-02-07T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.1
722466,Middle Leaford - Stechford,2023-02-07T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.06
722466,Middle Leaford - Stechford,2023-02-07T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.75
722466,Middle Leaford - Stechford,2023-02-07T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,30.07
722466,Middle Leaford - Stechford,2023-02-07T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,33.28
722466,Middle Leaford - Stechford,2023-02-07T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,52.4
722466,Middle Leaford - Stechford,2023-02-07T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,126.3
722466,Middle Leaford - Stechford,2023-02-07T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,127.4
722466,Middle Leaford - Stechford,2023-02-07T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,140.1
722466,Middle Leaford - Stechford,2023-02-07T20:20:00.000+00:00,transformer,,Temperature,C,28.1
722466,Middle Leaford - Stechford,2023-02-07T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
722466,Middle Leaford - Stechford,2023-02-07T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
722466,Middle Leaford - Stechford,2023-02-07T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
722466,Middle Leaford - Stechford,2023-02-07T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.66
722466,Middle Leaford - Stechford,2023-02-07T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
722466,Middle Leaford - Stechford,2023-02-07T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.96
722466,Middle Leaford - Stechford,2023-02-07T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
722466,Middle Leaford - Stechford,2023-02-07T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
722466,Middle Leaford - Stechford,2023-02-07T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
722466,Middle Leaford - Stechford,2023-02-07T20:20:00.000+00:00,busbar,,L3 Active Power,kW,29.78
722466,Middle Leaford - Stechford,2023-02-07T20:20:00.000+00:00,busbar,,L2 Active Power,kW,30.06
722466,Middle Leaford - Stechford,2023-02-07T20:20:00.000+00:00,busbar,,L1 Active Power,kW,33.21
722466,Middle Leaford - Stechford,2023-02-07T20:20:00.000+00:00,busbar,,N Current (RMS),A,52.1
722466,Middle Leaford - Stechford,2023-02-07T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,126.3
722466,Middle Leaford - Stechford,2023-02-07T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,127.4
722466,Middle Leaford - Stechford,2023-02-07T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,139.7
722466,Middle Leaford - Stechford,2023-02-07T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-02-07T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-02-07T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
722466,Middle Leaford - Stechford,2023-02-07T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.05
722466,Middle Leaford - Stechford,2023-02-07T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-02-07T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.21
722466,Middle Leaford - Stechford,2023-02-07T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,1.0
722466,Middle Leaford - Stechford,2023-02-07T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-07T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-07T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.0
722466,Middle Leaford - Stechford,2023-02-07T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.03
722466,Middle Leaford - Stechford,2023-02-07T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.08
722466,Middle Leaford - Stechford,2023-02-07T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
722466,Middle Leaford - Stechford,2023-02-07T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,30.02
722466,Middle Leaford - Stechford,2023-02-07T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,33.28
722466,Middle Leaford - Stechford,2023-02-07T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,39.34
722466,Middle Leaford - Stechford,2023-02-07T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,60.2
722466,Middle Leaford - Stechford,2023-02-07T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,126.5
722466,Middle Leaford - Stechford,2023-02-07T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,139.8
722466,Middle Leaford - Stechford,2023-02-07T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,164.6
722466,Middle Leaford - Stechford,2023-02-07T20:10:00.000+00:00,transformer,,Temperature,C,28.1
722466,Middle Leaford - Stechford,2023-02-07T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
722466,Middle Leaford - Stechford,2023-02-07T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.93
722466,Middle Leaford - Stechford,2023-02-07T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
722466,Middle Leaford - Stechford,2023-02-07T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.24
722466,Middle Leaford - Stechford,2023-02-07T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
722466,Middle Leaford - Stechford,2023-02-07T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.29
722466,Middle Leaford - Stechford,2023-02-07T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
722466,Middle Leaford - Stechford,2023-02-07T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
722466,Middle Leaford - Stechford,2023-02-07T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
722466,Middle Leaford - Stechford,2023-02-07T20:10:00.000+00:00,busbar,,L3 Active Power,kW,30.07
722466,Middle Leaford - Stechford,2023-02-07T20:10:00.000+00:00,busbar,,L2 Active Power,kW,33.25
722466,Middle Leaford - Stechford,2023-02-07T20:10:00.000+00:00,busbar,,L1 Active Power,kW,39.14
722466,Middle Leaford - Stechford,2023-02-07T20:10:00.000+00:00,busbar,,N Current (RMS),A,59.5
722466,Middle Leaford - Stechford,2023-02-07T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,126.7
722466,Middle Leaford - Stechford,2023-02-07T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,139.7
722466,Middle Leaford - Stechford,2023-02-07T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,163.6
722466,Middle Leaford - Stechford,2023-02-07T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-02-07T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-02-07T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
722466,Middle Leaford - Stechford,2023-02-07T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.08
722466,Middle Leaford - Stechford,2023-02-07T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722466,Middle Leaford - Stechford,2023-02-07T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-02-07T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,1.0
722466,Middle Leaford - Stechford,2023-02-07T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-07T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-07T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.1
722466,Middle Leaford - Stechford,2023-02-07T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.04
722466,Middle Leaford - Stechford,2023-02-07T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.75
722466,Middle Leaford - Stechford,2023-02-07T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.65
722466,Middle Leaford - Stechford,2023-02-07T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.83
722466,Middle Leaford - Stechford,2023-02-07T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,41.62
722466,Middle Leaford - Stechford,2023-02-07T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,36.77
722466,Middle Leaford - Stechford,2023-02-07T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,66.8
722466,Middle Leaford - Stechford,2023-02-07T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,120.4
722466,Middle Leaford - Stechford,2023-02-07T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,172.2
722466,Middle Leaford - Stechford,2023-02-07T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,151.5
722466,Middle Leaford - Stechford,2023-02-07T20:00:00.000+00:00,transformer,,Temperature,C,28.2
722466,Middle Leaford - Stechford,2023-02-07T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
722466,Middle Leaford - Stechford,2023-02-07T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.96
722466,Middle Leaford - Stechford,2023-02-07T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
722466,Middle Leaford - Stechford,2023-02-07T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
722466,Middle Leaford - Stechford,2023-02-07T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
722466,Middle Leaford - Stechford,2023-02-07T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
722466,Middle Leaford - Stechford,2023-02-07T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.99
722466,Middle Leaford - Stechford,2023-02-07T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
722466,Middle Leaford - Stechford,2023-02-07T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
722466,Middle Leaford - Stechford,2023-02-07T20:00:00.000+00:00,busbar,,L3 Active Power,kW,28.91
722466,Middle Leaford - Stechford,2023-02-07T20:00:00.000+00:00,busbar,,L2 Active Power,kW,41.58
722466,Middle Leaford - Stechford,2023-02-07T20:00:00.000+00:00,busbar,,L1 Active Power,kW,36.77
722466,Middle Leaford - Stechford,2023-02-07T20:00:00.000+00:00,busbar,,N Current (RMS),A,66.1
722466,Middle Leaford - Stechford,2023-02-07T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,120.7
722466,Middle Leaford - Stechford,2023-02-07T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,172.0
722466,Middle Leaford - Stechford,2023-02-07T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,151.5
722466,Middle Leaford - Stechford,2023-02-07T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-02-07T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-02-07T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
722466,Middle Leaford - Stechford,2023-02-07T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.06
722466,Middle Leaford - Stechford,2023-02-07T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722466,Middle Leaford - Stechford,2023-02-07T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.07
722466,Middle Leaford - Stechford,2023-02-07T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.9
722466,Middle Leaford - Stechford,2023-02-07T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-07T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-07T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.9
722466,Middle Leaford - Stechford,2023-02-07T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.32
722466,Middle Leaford - Stechford,2023-02-07T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.39
722466,Middle Leaford - Stechford,2023-02-07T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.26
722466,Middle Leaford - Stechford,2023-02-07T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,32.67
722466,Middle Leaford - Stechford,2023-02-07T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,41.23
722466,Middle Leaford - Stechford,2023-02-07T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,34.77
722466,Middle Leaford - Stechford,2023-02-07T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,60.6
722466,Middle Leaford - Stechford,2023-02-07T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,134.9
722466,Middle Leaford - Stechford,2023-02-07T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,170.9
722466,Middle Leaford - Stechford,2023-02-07T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,143.2
722466,Middle Leaford - Stechford,2023-02-07T19:50:00.000+00:00,transformer,,Temperature,C,28.3
722466,Middle Leaford - Stechford,2023-02-07T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
722466,Middle Leaford - Stechford,2023-02-07T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.87
722466,Middle Leaford - Stechford,2023-02-07T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
722466,Middle Leaford - Stechford,2023-02-07T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
722466,Middle Leaford - Stechford,2023-02-07T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
722466,Middle Leaford - Stechford,2023-02-07T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.65
722466,Middle Leaford - Stechford,2023-02-07T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
722466,Middle Leaford - Stechford,2023-02-07T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
722466,Middle Leaford - Stechford,2023-02-07T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
722466,Middle Leaford - Stechford,2023-02-07T19:50:00.000+00:00,busbar,,L3 Active Power,kW,32.73
722466,Middle Leaford - Stechford,2023-02-07T19:50:00.000+00:00,busbar,,L2 Active Power,kW,41.19
722466,Middle Leaford - Stechford,2023-02-07T19:50:00.000+00:00,busbar,,L1 Active Power,kW,34.84
722466,Middle Leaford - Stechford,2023-02-07T19:50:00.000+00:00,busbar,,N Current (RMS),A,60.0
722466,Middle Leaford - Stechford,2023-02-07T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,135.1
722466,Middle Leaford - Stechford,2023-02-07T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,170.7
722466,Middle Leaford - Stechford,2023-02-07T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,143.4
722466,Middle Leaford - Stechford,2023-02-07T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
722466,Middle Leaford - Stechford,2023-02-07T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-02-07T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
722466,Middle Leaford - Stechford,2023-02-07T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.07
722466,Middle Leaford - Stechford,2023-02-07T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722466,Middle Leaford - Stechford,2023-02-07T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.11
722466,Middle Leaford - Stechford,2023-02-07T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.9
722466,Middle Leaford - Stechford,2023-02-07T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-02-07T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-07T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.0
722466,Middle Leaford - Stechford,2023-02-07T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.42
722466,Middle Leaford - Stechford,2023-02-07T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.57
722466,Middle Leaford - Stechford,2023-02-07T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.84
722466,Middle Leaford - Stechford,2023-02-07T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,30.13
722466,Middle Leaford - Stechford,2023-02-07T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,40.45
722466,Middle Leaford - Stechford,2023-02-07T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,31.79
722466,Middle Leaford - Stechford,2023-02-07T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,64.0
722466,Middle Leaford - Stechford,2023-02-07T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,125.3
722466,Middle Leaford - Stechford,2023-02-07T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,167.9
722466,Middle Leaford - Stechford,2023-02-07T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,132.1
722466,Middle Leaford - Stechford,2023-02-07T19:40:00.000+00:00,transformer,,Temperature,C,28.4
722466,Middle Leaford - Stechford,2023-02-07T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
722466,Middle Leaford - Stechford,2023-02-07T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.35
722466,Middle Leaford - Stechford,2023-02-07T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
722466,Middle Leaford - Stechford,2023-02-07T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
722466,Middle Leaford - Stechford,2023-02-07T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
722466,Middle Leaford - Stechford,2023-02-07T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
722466,Middle Leaford - Stechford,2023-02-07T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
722466,Middle Leaford - Stechford,2023-02-07T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
722466,Middle Leaford - Stechford,2023-02-07T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
722466,Middle Leaford - Stechford,2023-02-07T19:40:00.000+00:00,busbar,,L3 Active Power,kW,30.2
722466,Middle Leaford - Stechford,2023-02-07T19:40:00.000+00:00,busbar,,L2 Active Power,kW,40.41
722466,Middle Leaford - Stechford,2023-02-07T19:40:00.000+00:00,busbar,,L1 Active Power,kW,31.9
722466,Middle Leaford - Stechford,2023-02-07T19:40:00.000+00:00,busbar,,N Current (RMS),A,63.4
722466,Middle Leaford - Stechford,2023-02-07T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,125.5
