Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722466,Middle Leaford - Stechford,2023-02-07T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,167.7
722466,Middle Leaford - Stechford,2023-02-07T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,132.5
722466,Middle Leaford - Stechford,2023-02-07T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-02-07T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-02-07T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-02-07T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
722466,Middle Leaford - Stechford,2023-02-07T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-02-07T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.06
722466,Middle Leaford - Stechford,2023-02-07T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-02-07T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-07T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-07T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.7
722466,Middle Leaford - Stechford,2023-02-07T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.49
722466,Middle Leaford - Stechford,2023-02-07T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.21
722466,Middle Leaford - Stechford,2023-02-07T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.93
722466,Middle Leaford - Stechford,2023-02-07T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,36.78
722466,Middle Leaford - Stechford,2023-02-07T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,33.75
722466,Middle Leaford - Stechford,2023-02-07T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,37.58
722466,Middle Leaford - Stechford,2023-02-07T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,51.8
722466,Middle Leaford - Stechford,2023-02-07T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,153.0
722466,Middle Leaford - Stechford,2023-02-07T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,140.6
722466,Middle Leaford - Stechford,2023-02-07T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,155.4
722466,Middle Leaford - Stechford,2023-02-07T19:30:00.000+00:00,transformer,,Temperature,C,28.4
722466,Middle Leaford - Stechford,2023-02-07T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
722466,Middle Leaford - Stechford,2023-02-07T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.29
722466,Middle Leaford - Stechford,2023-02-07T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
722466,Middle Leaford - Stechford,2023-02-07T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
722466,Middle Leaford - Stechford,2023-02-07T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
722466,Middle Leaford - Stechford,2023-02-07T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
722466,Middle Leaford - Stechford,2023-02-07T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
722466,Middle Leaford - Stechford,2023-02-07T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
722466,Middle Leaford - Stechford,2023-02-07T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
722466,Middle Leaford - Stechford,2023-02-07T19:30:00.000+00:00,busbar,,L3 Active Power,kW,36.79
722466,Middle Leaford - Stechford,2023-02-07T19:30:00.000+00:00,busbar,,L2 Active Power,kW,33.74
722466,Middle Leaford - Stechford,2023-02-07T19:30:00.000+00:00,busbar,,L1 Active Power,kW,37.52
722466,Middle Leaford - Stechford,2023-02-07T19:30:00.000+00:00,busbar,,N Current (RMS),A,51.5
722466,Middle Leaford - Stechford,2023-02-07T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,153.1
722466,Middle Leaford - Stechford,2023-02-07T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,140.6
722466,Middle Leaford - Stechford,2023-02-07T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,155.0
722466,Middle Leaford - Stechford,2023-02-07T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-02-07T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-02-07T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
722466,Middle Leaford - Stechford,2023-02-07T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.04
722466,Middle Leaford - Stechford,2023-02-07T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-02-07T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.15
722466,Middle Leaford - Stechford,2023-02-07T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.9
722466,Middle Leaford - Stechford,2023-02-07T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-07T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-07T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.8
722466,Middle Leaford - Stechford,2023-02-07T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.74
722466,Middle Leaford - Stechford,2023-02-07T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.51
722466,Middle Leaford - Stechford,2023-02-07T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.71
722466,Middle Leaford - Stechford,2023-02-07T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,34.59
722466,Middle Leaford - Stechford,2023-02-07T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,36.37
722466,Middle Leaford - Stechford,2023-02-07T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,40.5
722466,Middle Leaford - Stechford,2023-02-07T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,53.5
722466,Middle Leaford - Stechford,2023-02-07T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,143.5
722466,Middle Leaford - Stechford,2023-02-07T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,151.1
722466,Middle Leaford - Stechford,2023-02-07T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,167.6
722466,Middle Leaford - Stechford,2023-02-07T19:20:00.000+00:00,transformer,,Temperature,C,28.4
722466,Middle Leaford - Stechford,2023-02-07T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
722466,Middle Leaford - Stechford,2023-02-07T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
722466,Middle Leaford - Stechford,2023-02-07T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
722466,Middle Leaford - Stechford,2023-02-07T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
722466,Middle Leaford - Stechford,2023-02-07T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
722466,Middle Leaford - Stechford,2023-02-07T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
722466,Middle Leaford - Stechford,2023-02-07T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
722466,Middle Leaford - Stechford,2023-02-07T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
722466,Middle Leaford - Stechford,2023-02-07T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
722466,Middle Leaford - Stechford,2023-02-07T19:20:00.000+00:00,busbar,,L3 Active Power,kW,34.62
722466,Middle Leaford - Stechford,2023-02-07T19:20:00.000+00:00,busbar,,L2 Active Power,kW,36.34
722466,Middle Leaford - Stechford,2023-02-07T19:20:00.000+00:00,busbar,,L1 Active Power,kW,40.35
722466,Middle Leaford - Stechford,2023-02-07T19:20:00.000+00:00,busbar,,N Current (RMS),A,53.1
722466,Middle Leaford - Stechford,2023-02-07T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,143.7
722466,Middle Leaford - Stechford,2023-02-07T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,151.0
722466,Middle Leaford - Stechford,2023-02-07T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,166.9
722466,Middle Leaford - Stechford,2023-02-07T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-02-07T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-02-07T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
722466,Middle Leaford - Stechford,2023-02-07T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.06
722466,Middle Leaford - Stechford,2023-02-07T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-02-07T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.01
722466,Middle Leaford - Stechford,2023-02-07T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-02-07T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-07T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-07T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.8
722466,Middle Leaford - Stechford,2023-02-07T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.65
722466,Middle Leaford - Stechford,2023-02-07T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.01
722466,Middle Leaford - Stechford,2023-02-07T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.56
722466,Middle Leaford - Stechford,2023-02-07T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,30.19
722466,Middle Leaford - Stechford,2023-02-07T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,38.02
722466,Middle Leaford - Stechford,2023-02-07T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,34.55
722466,Middle Leaford - Stechford,2023-02-07T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,55.7
722466,Middle Leaford - Stechford,2023-02-07T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,126.6
722466,Middle Leaford - Stechford,2023-02-07T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,158.6
722466,Middle Leaford - Stechford,2023-02-07T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,143.9
722466,Middle Leaford - Stechford,2023-02-07T19:10:00.000+00:00,transformer,,Temperature,C,28.4
722466,Middle Leaford - Stechford,2023-02-07T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
722466,Middle Leaford - Stechford,2023-02-07T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
722466,Middle Leaford - Stechford,2023-02-07T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
722466,Middle Leaford - Stechford,2023-02-07T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
722466,Middle Leaford - Stechford,2023-02-07T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
722466,Middle Leaford - Stechford,2023-02-07T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
722466,Middle Leaford - Stechford,2023-02-07T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.61
722466,Middle Leaford - Stechford,2023-02-07T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
722466,Middle Leaford - Stechford,2023-02-07T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
722466,Middle Leaford - Stechford,2023-02-07T19:10:00.000+00:00,busbar,,L3 Active Power,kW,30.25
722466,Middle Leaford - Stechford,2023-02-07T19:10:00.000+00:00,busbar,,L2 Active Power,kW,37.99
722466,Middle Leaford - Stechford,2023-02-07T19:10:00.000+00:00,busbar,,L1 Active Power,kW,34.56
722466,Middle Leaford - Stechford,2023-02-07T19:10:00.000+00:00,busbar,,N Current (RMS),A,55.2
722466,Middle Leaford - Stechford,2023-02-07T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,126.7
722466,Middle Leaford - Stechford,2023-02-07T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,158.4
722466,Middle Leaford - Stechford,2023-02-07T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,143.9
722466,Middle Leaford - Stechford,2023-02-07T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-02-07T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-02-07T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.06
722466,Middle Leaford - Stechford,2023-02-07T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
722466,Middle Leaford - Stechford,2023-02-07T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-02-07T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.06
722466,Middle Leaford - Stechford,2023-02-07T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-07T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-07T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-07T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.7
722466,Middle Leaford - Stechford,2023-02-07T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.03
722466,Middle Leaford - Stechford,2023-02-07T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.42
722466,Middle Leaford - Stechford,2023-02-07T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.37
722466,Middle Leaford - Stechford,2023-02-07T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,37.3
722466,Middle Leaford - Stechford,2023-02-07T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,36.46
722466,Middle Leaford - Stechford,2023-02-07T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,35.4
722466,Middle Leaford - Stechford,2023-02-07T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,54.2
722466,Middle Leaford - Stechford,2023-02-07T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,155.9
722466,Middle Leaford - Stechford,2023-02-07T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,152.5
722466,Middle Leaford - Stechford,2023-02-07T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,147.6
722466,Middle Leaford - Stechford,2023-02-07T19:00:00.000+00:00,transformer,,Temperature,C,28.3
722466,Middle Leaford - Stechford,2023-02-07T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
722466,Middle Leaford - Stechford,2023-02-07T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.57
722466,Middle Leaford - Stechford,2023-02-07T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
722466,Middle Leaford - Stechford,2023-02-07T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.13
722466,Middle Leaford - Stechford,2023-02-07T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
722466,Middle Leaford - Stechford,2023-02-07T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
722466,Middle Leaford - Stechford,2023-02-07T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
722466,Middle Leaford - Stechford,2023-02-07T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
722466,Middle Leaford - Stechford,2023-02-07T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
722466,Middle Leaford - Stechford,2023-02-07T19:00:00.000+00:00,busbar,,L3 Active Power,kW,37.3
722466,Middle Leaford - Stechford,2023-02-07T19:00:00.000+00:00,busbar,,L2 Active Power,kW,36.44
722466,Middle Leaford - Stechford,2023-02-07T19:00:00.000+00:00,busbar,,L1 Active Power,kW,35.46
722466,Middle Leaford - Stechford,2023-02-07T19:00:00.000+00:00,busbar,,N Current (RMS),A,54.0
722466,Middle Leaford - Stechford,2023-02-07T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,155.9
722466,Middle Leaford - Stechford,2023-02-07T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,152.3
722466,Middle Leaford - Stechford,2023-02-07T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,147.7
722466,Middle Leaford - Stechford,2023-02-07T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-02-07T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-02-07T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
722466,Middle Leaford - Stechford,2023-02-07T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.04
722466,Middle Leaford - Stechford,2023-02-07T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-02-07T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.08
722466,Middle Leaford - Stechford,2023-02-07T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-02-07T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-07T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-07T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.8
722466,Middle Leaford - Stechford,2023-02-07T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.88
722466,Middle Leaford - Stechford,2023-02-07T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
722466,Middle Leaford - Stechford,2023-02-07T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.9
722466,Middle Leaford - Stechford,2023-02-07T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,35.87
722466,Middle Leaford - Stechford,2023-02-07T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,41.87
722466,Middle Leaford - Stechford,2023-02-07T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,36.51
722466,Middle Leaford - Stechford,2023-02-07T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,59.2
722466,Middle Leaford - Stechford,2023-02-07T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,151.1
722466,Middle Leaford - Stechford,2023-02-07T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,175.5
722466,Middle Leaford - Stechford,2023-02-07T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,152.7
722466,Middle Leaford - Stechford,2023-02-07T18:50:00.000+00:00,transformer,,Temperature,C,28.1
722466,Middle Leaford - Stechford,2023-02-07T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
722466,Middle Leaford - Stechford,2023-02-07T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
722466,Middle Leaford - Stechford,2023-02-07T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
722466,Middle Leaford - Stechford,2023-02-07T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.23
722466,Middle Leaford - Stechford,2023-02-07T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
722466,Middle Leaford - Stechford,2023-02-07T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
722466,Middle Leaford - Stechford,2023-02-07T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
722466,Middle Leaford - Stechford,2023-02-07T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
722466,Middle Leaford - Stechford,2023-02-07T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
722466,Middle Leaford - Stechford,2023-02-07T18:50:00.000+00:00,busbar,,L3 Active Power,kW,35.9
722466,Middle Leaford - Stechford,2023-02-07T18:50:00.000+00:00,busbar,,L2 Active Power,kW,41.84
722466,Middle Leaford - Stechford,2023-02-07T18:50:00.000+00:00,busbar,,L1 Active Power,kW,36.59
722466,Middle Leaford - Stechford,2023-02-07T18:50:00.000+00:00,busbar,,N Current (RMS),A,58.7
722466,Middle Leaford - Stechford,2023-02-07T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,151.2
722466,Middle Leaford - Stechford,2023-02-07T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,175.4
722466,Middle Leaford - Stechford,2023-02-07T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,153.0
722466,Middle Leaford - Stechford,2023-02-07T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-02-07T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-02-07T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
722466,Middle Leaford - Stechford,2023-02-07T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.06
722466,Middle Leaford - Stechford,2023-02-07T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-02-07T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-02-07T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.9
722466,Middle Leaford - Stechford,2023-02-07T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-07T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-07T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.8
722466,Middle Leaford - Stechford,2023-02-07T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.47
722466,Middle Leaford - Stechford,2023-02-07T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.65
722466,Middle Leaford - Stechford,2023-02-07T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.78
722466,Middle Leaford - Stechford,2023-02-07T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,31.21
722466,Middle Leaford - Stechford,2023-02-07T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,40.5
722466,Middle Leaford - Stechford,2023-02-07T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,37.84
722466,Middle Leaford - Stechford,2023-02-07T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,57.2
722466,Middle Leaford - Stechford,2023-02-07T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,131.0
722466,Middle Leaford - Stechford,2023-02-07T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,170.2
722466,Middle Leaford - Stechford,2023-02-07T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,158.2
722466,Middle Leaford - Stechford,2023-02-07T18:40:00.000+00:00,transformer,,Temperature,C,27.8
722466,Middle Leaford - Stechford,2023-02-07T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
722466,Middle Leaford - Stechford,2023-02-07T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
722466,Middle Leaford - Stechford,2023-02-07T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
722466,Middle Leaford - Stechford,2023-02-07T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.58
722466,Middle Leaford - Stechford,2023-02-07T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
722466,Middle Leaford - Stechford,2023-02-07T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.57
722466,Middle Leaford - Stechford,2023-02-07T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
722466,Middle Leaford - Stechford,2023-02-07T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
722466,Middle Leaford - Stechford,2023-02-07T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
722466,Middle Leaford - Stechford,2023-02-07T18:40:00.000+00:00,busbar,,L3 Active Power,kW,31.27
722466,Middle Leaford - Stechford,2023-02-07T18:40:00.000+00:00,busbar,,L2 Active Power,kW,40.47
722466,Middle Leaford - Stechford,2023-02-07T18:40:00.000+00:00,busbar,,L1 Active Power,kW,37.81
722466,Middle Leaford - Stechford,2023-02-07T18:40:00.000+00:00,busbar,,N Current (RMS),A,56.6
722466,Middle Leaford - Stechford,2023-02-07T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,131.2
722466,Middle Leaford - Stechford,2023-02-07T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,170.0
722466,Middle Leaford - Stechford,2023-02-07T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,158.0
722466,Middle Leaford - Stechford,2023-02-07T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-02-07T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-02-07T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
722466,Middle Leaford - Stechford,2023-02-07T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.07
722466,Middle Leaford - Stechford,2023-02-07T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722466,Middle Leaford - Stechford,2023-02-07T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-02-07T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.9
722466,Middle Leaford - Stechford,2023-02-07T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-07T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-07T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.9
722466,Middle Leaford - Stechford,2023-02-07T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.34
722466,Middle Leaford - Stechford,2023-02-07T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.36
722466,Middle Leaford - Stechford,2023-02-07T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.78
722466,Middle Leaford - Stechford,2023-02-07T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,32.49
722466,Middle Leaford - Stechford,2023-02-07T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,43.02
722466,Middle Leaford - Stechford,2023-02-07T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,39.9
722466,Middle Leaford - Stechford,2023-02-07T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,59.4
722466,Middle Leaford - Stechford,2023-02-07T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,135.9
722466,Middle Leaford - Stechford,2023-02-07T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,180.4
722466,Middle Leaford - Stechford,2023-02-07T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,166.6
722466,Middle Leaford - Stechford,2023-02-07T18:30:00.000+00:00,transformer,,Temperature,C,27.5
722466,Middle Leaford - Stechford,2023-02-07T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
722466,Middle Leaford - Stechford,2023-02-07T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.11
722466,Middle Leaford - Stechford,2023-02-07T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
722466,Middle Leaford - Stechford,2023-02-07T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.83
722466,Middle Leaford - Stechford,2023-02-07T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
722466,Middle Leaford - Stechford,2023-02-07T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.03
722466,Middle Leaford - Stechford,2023-02-07T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
722466,Middle Leaford - Stechford,2023-02-07T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
722466,Middle Leaford - Stechford,2023-02-07T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
722466,Middle Leaford - Stechford,2023-02-07T18:30:00.000+00:00,busbar,,L3 Active Power,kW,32.56
722466,Middle Leaford - Stechford,2023-02-07T18:30:00.000+00:00,busbar,,L2 Active Power,kW,42.98
722466,Middle Leaford - Stechford,2023-02-07T18:30:00.000+00:00,busbar,,L1 Active Power,kW,39.87
722466,Middle Leaford - Stechford,2023-02-07T18:30:00.000+00:00,busbar,,N Current (RMS),A,58.8
722466,Middle Leaford - Stechford,2023-02-07T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,136.2
722466,Middle Leaford - Stechford,2023-02-07T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,180.2
722466,Middle Leaford - Stechford,2023-02-07T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,166.5
722466,Middle Leaford - Stechford,2023-02-07T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-02-07T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-02-07T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
722466,Middle Leaford - Stechford,2023-02-07T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.04
722466,Middle Leaford - Stechford,2023-02-07T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-02-07T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.08
722466,Middle Leaford - Stechford,2023-02-07T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-02-07T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-07T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-07T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.8
722466,Middle Leaford - Stechford,2023-02-07T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.03
722466,Middle Leaford - Stechford,2023-02-07T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.76
722466,Middle Leaford - Stechford,2023-02-07T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.39
722466,Middle Leaford - Stechford,2023-02-07T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,35.88
722466,Middle Leaford - Stechford,2023-02-07T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,42.02
722466,Middle Leaford - Stechford,2023-02-07T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,37.71
722466,Middle Leaford - Stechford,2023-02-07T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,57.8
722466,Middle Leaford - Stechford,2023-02-07T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,150.4
722466,Middle Leaford - Stechford,2023-02-07T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,176.5
722466,Middle Leaford - Stechford,2023-02-07T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,157.7
722466,Middle Leaford - Stechford,2023-02-07T18:20:00.000+00:00,transformer,,Temperature,C,27.8
722466,Middle Leaford - Stechford,2023-02-07T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
722466,Middle Leaford - Stechford,2023-02-07T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
722466,Middle Leaford - Stechford,2023-02-07T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
722466,Middle Leaford - Stechford,2023-02-07T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.57
722466,Middle Leaford - Stechford,2023-02-07T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
722466,Middle Leaford - Stechford,2023-02-07T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.47
722466,Middle Leaford - Stechford,2023-02-07T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.98
722466,Middle Leaford - Stechford,2023-02-07T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
722466,Middle Leaford - Stechford,2023-02-07T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
722466,Middle Leaford - Stechford,2023-02-07T18:20:00.000+00:00,busbar,,L3 Active Power,kW,35.92
722466,Middle Leaford - Stechford,2023-02-07T18:20:00.000+00:00,busbar,,L2 Active Power,kW,41.99
722466,Middle Leaford - Stechford,2023-02-07T18:20:00.000+00:00,busbar,,L1 Active Power,kW,37.78
722466,Middle Leaford - Stechford,2023-02-07T18:20:00.000+00:00,busbar,,N Current (RMS),A,57.4
722466,Middle Leaford - Stechford,2023-02-07T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,150.5
722466,Middle Leaford - Stechford,2023-02-07T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,176.3
722466,Middle Leaford - Stechford,2023-02-07T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,158.0
722466,Middle Leaford - Stechford,2023-02-07T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-02-07T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-02-07T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
722466,Middle Leaford - Stechford,2023-02-07T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.05
722466,Middle Leaford - Stechford,2023-02-07T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722466,Middle Leaford - Stechford,2023-02-07T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
722466,Middle Leaford - Stechford,2023-02-07T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.9
722466,Middle Leaford - Stechford,2023-02-07T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-07T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-07T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.8
722466,Middle Leaford - Stechford,2023-02-07T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.53
722466,Middle Leaford - Stechford,2023-02-07T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.7
722466,Middle Leaford - Stechford,2023-02-07T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.93
722466,Middle Leaford - Stechford,2023-02-07T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,36.4
722466,Middle Leaford - Stechford,2023-02-07T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,44.7
722466,Middle Leaford - Stechford,2023-02-07T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,40.38
722466,Middle Leaford - Stechford,2023-02-07T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,56.5
722466,Middle Leaford - Stechford,2023-02-07T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,152.3
722466,Middle Leaford - Stechford,2023-02-07T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,187.4
722466,Middle Leaford - Stechford,2023-02-07T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,169.0
722466,Middle Leaford - Stechford,2023-02-07T18:10:00.000+00:00,transformer,,Temperature,C,27.6
722466,Middle Leaford - Stechford,2023-02-07T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
722466,Middle Leaford - Stechford,2023-02-07T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.01
722466,Middle Leaford - Stechford,2023-02-07T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
722466,Middle Leaford - Stechford,2023-02-07T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.82
722466,Middle Leaford - Stechford,2023-02-07T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
722466,Middle Leaford - Stechford,2023-02-07T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.76
722466,Middle Leaford - Stechford,2023-02-07T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
722466,Middle Leaford - Stechford,2023-02-07T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
722466,Middle Leaford - Stechford,2023-02-07T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
722466,Middle Leaford - Stechford,2023-02-07T18:10:00.000+00:00,busbar,,L3 Active Power,kW,36.45
722466,Middle Leaford - Stechford,2023-02-07T18:10:00.000+00:00,busbar,,L2 Active Power,kW,44.66
722466,Middle Leaford - Stechford,2023-02-07T18:10:00.000+00:00,busbar,,L1 Active Power,kW,40.41
722466,Middle Leaford - Stechford,2023-02-07T18:10:00.000+00:00,busbar,,N Current (RMS),A,56.0
722466,Middle Leaford - Stechford,2023-02-07T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,152.5
722466,Middle Leaford - Stechford,2023-02-07T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,187.3
722466,Middle Leaford - Stechford,2023-02-07T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,169.1
722466,Middle Leaford - Stechford,2023-02-07T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-02-07T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-02-07T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
722466,Middle Leaford - Stechford,2023-02-07T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.03
722466,Middle Leaford - Stechford,2023-02-07T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-02-07T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-02-07T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-02-07T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-07T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-07T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.7
722466,Middle Leaford - Stechford,2023-02-07T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.97
722466,Middle Leaford - Stechford,2023-02-07T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.5
722466,Middle Leaford - Stechford,2023-02-07T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.14
722466,Middle Leaford - Stechford,2023-02-07T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,36.28
722466,Middle Leaford - Stechford,2023-02-07T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,39.44
722466,Middle Leaford - Stechford,2023-02-07T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,38.38
722466,Middle Leaford - Stechford,2023-02-07T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,52.1
722466,Middle Leaford - Stechford,2023-02-07T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,151.7
722466,Middle Leaford - Stechford,2023-02-07T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,165.7
722466,Middle Leaford - Stechford,2023-02-07T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,160.5
722466,Middle Leaford - Stechford,2023-02-07T18:00:00.000+00:00,transformer,,Temperature,C,27.3
722466,Middle Leaford - Stechford,2023-02-07T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
722466,Middle Leaford - Stechford,2023-02-07T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.63
722466,Middle Leaford - Stechford,2023-02-07T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
722466,Middle Leaford - Stechford,2023-02-07T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
722466,Middle Leaford - Stechford,2023-02-07T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
722466,Middle Leaford - Stechford,2023-02-07T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.13
722466,Middle Leaford - Stechford,2023-02-07T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.93
722466,Middle Leaford - Stechford,2023-02-07T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
722466,Middle Leaford - Stechford,2023-02-07T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
722466,Middle Leaford - Stechford,2023-02-07T18:00:00.000+00:00,busbar,,L3 Active Power,kW,36.32
722466,Middle Leaford - Stechford,2023-02-07T18:00:00.000+00:00,busbar,,L2 Active Power,kW,39.41
722466,Middle Leaford - Stechford,2023-02-07T18:00:00.000+00:00,busbar,,L1 Active Power,kW,38.38
722466,Middle Leaford - Stechford,2023-02-07T18:00:00.000+00:00,busbar,,N Current (RMS),A,51.7
722466,Middle Leaford - Stechford,2023-02-07T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,151.8
722466,Middle Leaford - Stechford,2023-02-07T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,165.6
722466,Middle Leaford - Stechford,2023-02-07T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,160.4
722466,Middle Leaford - Stechford,2023-02-07T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.07
722466,Middle Leaford - Stechford,2023-02-07T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-02-07T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
722466,Middle Leaford - Stechford,2023-02-07T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.04
722466,Middle Leaford - Stechford,2023-02-07T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722466,Middle Leaford - Stechford,2023-02-07T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.19
722466,Middle Leaford - Stechford,2023-02-07T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-02-07T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-07T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-07T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.9
722466,Middle Leaford - Stechford,2023-02-07T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.7
722466,Middle Leaford - Stechford,2023-02-07T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.7
722466,Middle Leaford - Stechford,2023-02-07T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
722466,Middle Leaford - Stechford,2023-02-07T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,38.32
722466,Middle Leaford - Stechford,2023-02-07T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,45.49
722466,Middle Leaford - Stechford,2023-02-07T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,36.65
722466,Middle Leaford - Stechford,2023-02-07T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,64.0
722466,Middle Leaford - Stechford,2023-02-07T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,160.3
722466,Middle Leaford - Stechford,2023-02-07T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,191.0
722466,Middle Leaford - Stechford,2023-02-07T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,153.4
722466,Middle Leaford - Stechford,2023-02-07T17:50:00.000+00:00,transformer,,Temperature,C,27.2
722466,Middle Leaford - Stechford,2023-02-07T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
722466,Middle Leaford - Stechford,2023-02-07T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
722466,Middle Leaford - Stechford,2023-02-07T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
722466,Middle Leaford - Stechford,2023-02-07T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.05
722466,Middle Leaford - Stechford,2023-02-07T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
722466,Middle Leaford - Stechford,2023-02-07T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
722466,Middle Leaford - Stechford,2023-02-07T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
722466,Middle Leaford - Stechford,2023-02-07T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
722466,Middle Leaford - Stechford,2023-02-07T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
722466,Middle Leaford - Stechford,2023-02-07T17:50:00.000+00:00,busbar,,L3 Active Power,kW,38.36
722466,Middle Leaford - Stechford,2023-02-07T17:50:00.000+00:00,busbar,,L2 Active Power,kW,45.45
722466,Middle Leaford - Stechford,2023-02-07T17:50:00.000+00:00,busbar,,L1 Active Power,kW,36.84
722466,Middle Leaford - Stechford,2023-02-07T17:50:00.000+00:00,busbar,,N Current (RMS),A,63.4
722466,Middle Leaford - Stechford,2023-02-07T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,160.4
722466,Middle Leaford - Stechford,2023-02-07T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,190.8
722466,Middle Leaford - Stechford,2023-02-07T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,154.1
722466,Middle Leaford - Stechford,2023-02-07T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
722466,Middle Leaford - Stechford,2023-02-07T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-02-07T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
722466,Middle Leaford - Stechford,2023-02-07T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.03
722466,Middle Leaford - Stechford,2023-02-07T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-02-07T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.13
722466,Middle Leaford - Stechford,2023-02-07T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-02-07T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-07T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-07T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.8
722466,Middle Leaford - Stechford,2023-02-07T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.25
722466,Middle Leaford - Stechford,2023-02-07T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.84
722466,Middle Leaford - Stechford,2023-02-07T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.12
722466,Middle Leaford - Stechford,2023-02-07T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,37.64
722466,Middle Leaford - Stechford,2023-02-07T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,42.28
722466,Middle Leaford - Stechford,2023-02-07T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,36.81
722466,Middle Leaford - Stechford,2023-02-07T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,60.2
722466,Middle Leaford - Stechford,2023-02-07T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,157.5
722466,Middle Leaford - Stechford,2023-02-07T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,177.5
722466,Middle Leaford - Stechford,2023-02-07T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,153.9
722466,Middle Leaford - Stechford,2023-02-07T17:40:00.000+00:00,transformer,,Temperature,C,26.8
722466,Middle Leaford - Stechford,2023-02-07T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
722466,Middle Leaford - Stechford,2023-02-07T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.99
722466,Middle Leaford - Stechford,2023-02-07T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
722466,Middle Leaford - Stechford,2023-02-07T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.8
722466,Middle Leaford - Stechford,2023-02-07T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
722466,Middle Leaford - Stechford,2023-02-07T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
722466,Middle Leaford - Stechford,2023-02-07T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
722466,Middle Leaford - Stechford,2023-02-07T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
722466,Middle Leaford - Stechford,2023-02-07T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
722466,Middle Leaford - Stechford,2023-02-07T17:40:00.000+00:00,busbar,,L3 Active Power,kW,37.67
722466,Middle Leaford - Stechford,2023-02-07T17:40:00.000+00:00,busbar,,L2 Active Power,kW,42.25
722466,Middle Leaford - Stechford,2023-02-07T17:40:00.000+00:00,busbar,,L1 Active Power,kW,36.94
722466,Middle Leaford - Stechford,2023-02-07T17:40:00.000+00:00,busbar,,N Current (RMS),A,59.7
722466,Middle Leaford - Stechford,2023-02-07T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,157.6
722466,Middle Leaford - Stechford,2023-02-07T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,177.3
722466,Middle Leaford - Stechford,2023-02-07T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,154.3
722466,Middle Leaford - Stechford,2023-02-07T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-02-07T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-02-07T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.06
722466,Middle Leaford - Stechford,2023-02-07T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-02-07T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-02-07T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.15
722466,Middle Leaford - Stechford,2023-02-07T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-07T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-07T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-07T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.7
722466,Middle Leaford - Stechford,2023-02-07T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.45
722466,Middle Leaford - Stechford,2023-02-07T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.86
722466,Middle Leaford - Stechford,2023-02-07T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.47
722466,Middle Leaford - Stechford,2023-02-07T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,39.41
722466,Middle Leaford - Stechford,2023-02-07T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,38.69
722466,Middle Leaford - Stechford,2023-02-07T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,35.24
722466,Middle Leaford - Stechford,2023-02-07T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,56.5
722466,Middle Leaford - Stechford,2023-02-07T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,164.5
722466,Middle Leaford - Stechford,2023-02-07T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,162.0
722466,Middle Leaford - Stechford,2023-02-07T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,147.3
722466,Middle Leaford - Stechford,2023-02-07T17:30:00.000+00:00,transformer,,Temperature,C,26.5
722466,Middle Leaford - Stechford,2023-02-07T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
722466,Middle Leaford - Stechford,2023-02-07T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
722466,Middle Leaford - Stechford,2023-02-07T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
722466,Middle Leaford - Stechford,2023-02-07T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.47
722466,Middle Leaford - Stechford,2023-02-07T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
722466,Middle Leaford - Stechford,2023-02-07T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
722466,Middle Leaford - Stechford,2023-02-07T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
722466,Middle Leaford - Stechford,2023-02-07T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
722466,Middle Leaford - Stechford,2023-02-07T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
722466,Middle Leaford - Stechford,2023-02-07T17:30:00.000+00:00,busbar,,L3 Active Power,kW,39.41
722466,Middle Leaford - Stechford,2023-02-07T17:30:00.000+00:00,busbar,,L2 Active Power,kW,38.67
722466,Middle Leaford - Stechford,2023-02-07T17:30:00.000+00:00,busbar,,L1 Active Power,kW,35.39
722466,Middle Leaford - Stechford,2023-02-07T17:30:00.000+00:00,busbar,,N Current (RMS),A,56.2
