Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722466,Middle Leaford - Stechford,2023-02-07T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,164.5
722466,Middle Leaford - Stechford,2023-02-07T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,161.9
722466,Middle Leaford - Stechford,2023-02-07T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,147.8
722466,Middle Leaford - Stechford,2023-02-07T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-02-07T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-02-07T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.07
722466,Middle Leaford - Stechford,2023-02-07T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-02-07T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-02-07T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.07
722466,Middle Leaford - Stechford,2023-02-07T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-07T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-07T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-07T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.6
722466,Middle Leaford - Stechford,2023-02-07T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.08
722466,Middle Leaford - Stechford,2023-02-07T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.06
722466,Middle Leaford - Stechford,2023-02-07T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.89
722466,Middle Leaford - Stechford,2023-02-07T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,39.06
722466,Middle Leaford - Stechford,2023-02-07T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,38.06
722466,Middle Leaford - Stechford,2023-02-07T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,35.96
722466,Middle Leaford - Stechford,2023-02-07T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,52.6
722466,Middle Leaford - Stechford,2023-02-07T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,163.1
722466,Middle Leaford - Stechford,2023-02-07T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,160.0
722466,Middle Leaford - Stechford,2023-02-07T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,150.7
722466,Middle Leaford - Stechford,2023-02-07T17:20:00.000+00:00,transformer,,Temperature,C,26.2
722466,Middle Leaford - Stechford,2023-02-07T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
722466,Middle Leaford - Stechford,2023-02-07T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
722466,Middle Leaford - Stechford,2023-02-07T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
722466,Middle Leaford - Stechford,2023-02-07T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.85
722466,Middle Leaford - Stechford,2023-02-07T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
722466,Middle Leaford - Stechford,2023-02-07T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
722466,Middle Leaford - Stechford,2023-02-07T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
722466,Middle Leaford - Stechford,2023-02-07T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
722466,Middle Leaford - Stechford,2023-02-07T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
722466,Middle Leaford - Stechford,2023-02-07T17:20:00.000+00:00,busbar,,L3 Active Power,kW,39.03
722466,Middle Leaford - Stechford,2023-02-07T17:20:00.000+00:00,busbar,,L2 Active Power,kW,38.02
722466,Middle Leaford - Stechford,2023-02-07T17:20:00.000+00:00,busbar,,L1 Active Power,kW,36.04
722466,Middle Leaford - Stechford,2023-02-07T17:20:00.000+00:00,busbar,,N Current (RMS),A,52.3
722466,Middle Leaford - Stechford,2023-02-07T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,162.9
722466,Middle Leaford - Stechford,2023-02-07T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,159.8
722466,Middle Leaford - Stechford,2023-02-07T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,150.9
722466,Middle Leaford - Stechford,2023-02-07T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-02-07T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
722466,Middle Leaford - Stechford,2023-02-07T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.15
722466,Middle Leaford - Stechford,2023-02-07T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.04
722466,Middle Leaford - Stechford,2023-02-07T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-02-07T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.04
722466,Middle Leaford - Stechford,2023-02-07T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-07T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-07T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-07T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.8
722466,Middle Leaford - Stechford,2023-02-07T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.46
722466,Middle Leaford - Stechford,2023-02-07T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.26
722466,Middle Leaford - Stechford,2023-02-07T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.43
722466,Middle Leaford - Stechford,2023-02-07T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,39.28
722466,Middle Leaford - Stechford,2023-02-07T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,33.55
722466,Middle Leaford - Stechford,2023-02-07T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,36.94
722466,Middle Leaford - Stechford,2023-02-07T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,55.0
722466,Middle Leaford - Stechford,2023-02-07T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,165.1
722466,Middle Leaford - Stechford,2023-02-07T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,142.9
722466,Middle Leaford - Stechford,2023-02-07T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,155.8
722466,Middle Leaford - Stechford,2023-02-07T17:10:00.000+00:00,transformer,,Temperature,C,26.3
722466,Middle Leaford - Stechford,2023-02-07T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
722466,Middle Leaford - Stechford,2023-02-07T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.45
722466,Middle Leaford - Stechford,2023-02-07T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
722466,Middle Leaford - Stechford,2023-02-07T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.22
722466,Middle Leaford - Stechford,2023-02-07T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
722466,Middle Leaford - Stechford,2023-02-07T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.74
722466,Middle Leaford - Stechford,2023-02-07T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.44
722466,Middle Leaford - Stechford,2023-02-07T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
722466,Middle Leaford - Stechford,2023-02-07T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
722466,Middle Leaford - Stechford,2023-02-07T17:10:00.000+00:00,busbar,,L3 Active Power,kW,39.25
722466,Middle Leaford - Stechford,2023-02-07T17:10:00.000+00:00,busbar,,L2 Active Power,kW,33.53
722466,Middle Leaford - Stechford,2023-02-07T17:10:00.000+00:00,busbar,,L1 Active Power,kW,36.9
722466,Middle Leaford - Stechford,2023-02-07T17:10:00.000+00:00,busbar,,N Current (RMS),A,54.7
722466,Middle Leaford - Stechford,2023-02-07T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,164.9
722466,Middle Leaford - Stechford,2023-02-07T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,142.7
722466,Middle Leaford - Stechford,2023-02-07T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,155.4
722466,Middle Leaford - Stechford,2023-02-07T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-02-07T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-02-07T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-02-07T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-02-07T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-02-07T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.07
722466,Middle Leaford - Stechford,2023-02-07T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-07T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-07T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-02-07T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.6
722466,Middle Leaford - Stechford,2023-02-07T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.96
722466,Middle Leaford - Stechford,2023-02-07T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.89
722466,Middle Leaford - Stechford,2023-02-07T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.91
722466,Middle Leaford - Stechford,2023-02-07T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,33.36
722466,Middle Leaford - Stechford,2023-02-07T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,32.63
722466,Middle Leaford - Stechford,2023-02-07T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,31.54
722466,Middle Leaford - Stechford,2023-02-07T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,49.3
722466,Middle Leaford - Stechford,2023-02-07T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,141.5
722466,Middle Leaford - Stechford,2023-02-07T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,138.1
722466,Middle Leaford - Stechford,2023-02-07T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,132.7
722466,Middle Leaford - Stechford,2023-02-07T17:00:00.000+00:00,transformer,,Temperature,C,26.6
722466,Middle Leaford - Stechford,2023-02-07T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
722466,Middle Leaford - Stechford,2023-02-07T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
722466,Middle Leaford - Stechford,2023-02-07T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
722466,Middle Leaford - Stechford,2023-02-07T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.61
722466,Middle Leaford - Stechford,2023-02-07T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
722466,Middle Leaford - Stechford,2023-02-07T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.09
722466,Middle Leaford - Stechford,2023-02-07T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.91
722466,Middle Leaford - Stechford,2023-02-07T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
722466,Middle Leaford - Stechford,2023-02-07T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
722466,Middle Leaford - Stechford,2023-02-07T17:00:00.000+00:00,busbar,,L3 Active Power,kW,33.34
722466,Middle Leaford - Stechford,2023-02-07T17:00:00.000+00:00,busbar,,L2 Active Power,kW,32.6
722466,Middle Leaford - Stechford,2023-02-07T17:00:00.000+00:00,busbar,,L1 Active Power,kW,31.61
722466,Middle Leaford - Stechford,2023-02-07T17:00:00.000+00:00,busbar,,N Current (RMS),A,49.0
722466,Middle Leaford - Stechford,2023-02-07T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,141.4
722466,Middle Leaford - Stechford,2023-02-07T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,137.9
722466,Middle Leaford - Stechford,2023-02-07T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,132.9
722466,Middle Leaford - Stechford,2023-02-07T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-02-07T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
722466,Middle Leaford - Stechford,2023-02-07T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.12
722466,Middle Leaford - Stechford,2023-02-07T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-02-07T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-02-07T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.09
722466,Middle Leaford - Stechford,2023-02-07T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-07T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-07T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-02-07T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.7
722466,Middle Leaford - Stechford,2023-02-07T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.59
722466,Middle Leaford - Stechford,2023-02-07T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.26
722466,Middle Leaford - Stechford,2023-02-07T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.85
722466,Middle Leaford - Stechford,2023-02-07T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,35.02
722466,Middle Leaford - Stechford,2023-02-07T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,30.19
722466,Middle Leaford - Stechford,2023-02-07T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,35.85
722466,Middle Leaford - Stechford,2023-02-07T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,49.7
722466,Middle Leaford - Stechford,2023-02-07T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,148.1
722466,Middle Leaford - Stechford,2023-02-07T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,128.0
722466,Middle Leaford - Stechford,2023-02-07T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,150.4
722466,Middle Leaford - Stechford,2023-02-07T16:50:00.000+00:00,transformer,,Temperature,C,26.9
722466,Middle Leaford - Stechford,2023-02-07T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
722466,Middle Leaford - Stechford,2023-02-07T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
722466,Middle Leaford - Stechford,2023-02-07T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
722466,Middle Leaford - Stechford,2023-02-07T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
722466,Middle Leaford - Stechford,2023-02-07T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
722466,Middle Leaford - Stechford,2023-02-07T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.54
722466,Middle Leaford - Stechford,2023-02-07T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.58
722466,Middle Leaford - Stechford,2023-02-07T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
722466,Middle Leaford - Stechford,2023-02-07T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
722466,Middle Leaford - Stechford,2023-02-07T16:50:00.000+00:00,busbar,,L3 Active Power,kW,34.99
722466,Middle Leaford - Stechford,2023-02-07T16:50:00.000+00:00,busbar,,L2 Active Power,kW,30.17
722466,Middle Leaford - Stechford,2023-02-07T16:50:00.000+00:00,busbar,,L1 Active Power,kW,35.76
722466,Middle Leaford - Stechford,2023-02-07T16:50:00.000+00:00,busbar,,N Current (RMS),A,49.4
722466,Middle Leaford - Stechford,2023-02-07T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,148.0
722466,Middle Leaford - Stechford,2023-02-07T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,127.9
722466,Middle Leaford - Stechford,2023-02-07T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,149.9
722466,Middle Leaford - Stechford,2023-02-07T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-02-07T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
722466,Middle Leaford - Stechford,2023-02-07T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.08
722466,Middle Leaford - Stechford,2023-02-07T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-02-07T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-02-07T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.13
722466,Middle Leaford - Stechford,2023-02-07T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-07T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-07T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-07T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.6
722466,Middle Leaford - Stechford,2023-02-07T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.18
722466,Middle Leaford - Stechford,2023-02-07T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-5.05
722466,Middle Leaford - Stechford,2023-02-07T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.82
722466,Middle Leaford - Stechford,2023-02-07T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,31.93
722466,Middle Leaford - Stechford,2023-02-07T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.02
722466,Middle Leaford - Stechford,2023-02-07T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,34.84
722466,Middle Leaford - Stechford,2023-02-07T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,49.0
722466,Middle Leaford - Stechford,2023-02-07T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,136.0
722466,Middle Leaford - Stechford,2023-02-07T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,123.5
722466,Middle Leaford - Stechford,2023-02-07T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,146.4
722466,Middle Leaford - Stechford,2023-02-07T16:40:00.000+00:00,transformer,,Temperature,C,26.9
722466,Middle Leaford - Stechford,2023-02-07T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
722466,Middle Leaford - Stechford,2023-02-07T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.75
722466,Middle Leaford - Stechford,2023-02-07T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
722466,Middle Leaford - Stechford,2023-02-07T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.47
722466,Middle Leaford - Stechford,2023-02-07T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
722466,Middle Leaford - Stechford,2023-02-07T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.55
722466,Middle Leaford - Stechford,2023-02-07T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.17
722466,Middle Leaford - Stechford,2023-02-07T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.99
722466,Middle Leaford - Stechford,2023-02-07T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
722466,Middle Leaford - Stechford,2023-02-07T16:40:00.000+00:00,busbar,,L3 Active Power,kW,31.91
722466,Middle Leaford - Stechford,2023-02-07T16:40:00.000+00:00,busbar,,L2 Active Power,kW,29.01
722466,Middle Leaford - Stechford,2023-02-07T16:40:00.000+00:00,busbar,,L1 Active Power,kW,34.71
722466,Middle Leaford - Stechford,2023-02-07T16:40:00.000+00:00,busbar,,N Current (RMS),A,48.6
722466,Middle Leaford - Stechford,2023-02-07T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,135.9
722466,Middle Leaford - Stechford,2023-02-07T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,123.4
722466,Middle Leaford - Stechford,2023-02-07T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,145.8
722466,Middle Leaford - Stechford,2023-02-07T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-02-07T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-02-07T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
722466,Middle Leaford - Stechford,2023-02-07T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
722466,Middle Leaford - Stechford,2023-02-07T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-02-07T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.07
722466,Middle Leaford - Stechford,2023-02-07T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-07T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-07T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-02-07T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.5
722466,Middle Leaford - Stechford,2023-02-07T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.71
722466,Middle Leaford - Stechford,2023-02-07T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.35
722466,Middle Leaford - Stechford,2023-02-07T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.92
722466,Middle Leaford - Stechford,2023-02-07T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.46
722466,Middle Leaford - Stechford,2023-02-07T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,32.44
722466,Middle Leaford - Stechford,2023-02-07T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,33.74
722466,Middle Leaford - Stechford,2023-02-07T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,44.0
722466,Middle Leaford - Stechford,2023-02-07T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,124.9
722466,Middle Leaford - Stechford,2023-02-07T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,137.3
722466,Middle Leaford - Stechford,2023-02-07T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,141.8
722466,Middle Leaford - Stechford,2023-02-07T16:30:00.000+00:00,transformer,,Temperature,C,26.9
722466,Middle Leaford - Stechford,2023-02-07T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
722466,Middle Leaford - Stechford,2023-02-07T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
722466,Middle Leaford - Stechford,2023-02-07T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
722466,Middle Leaford - Stechford,2023-02-07T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.46
722466,Middle Leaford - Stechford,2023-02-07T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
722466,Middle Leaford - Stechford,2023-02-07T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
722466,Middle Leaford - Stechford,2023-02-07T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.68
722466,Middle Leaford - Stechford,2023-02-07T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
722466,Middle Leaford - Stechford,2023-02-07T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
722466,Middle Leaford - Stechford,2023-02-07T16:30:00.000+00:00,busbar,,L3 Active Power,kW,29.47
722466,Middle Leaford - Stechford,2023-02-07T16:30:00.000+00:00,busbar,,L2 Active Power,kW,32.41
722466,Middle Leaford - Stechford,2023-02-07T16:30:00.000+00:00,busbar,,L1 Active Power,kW,33.67
722466,Middle Leaford - Stechford,2023-02-07T16:30:00.000+00:00,busbar,,N Current (RMS),A,43.6
722466,Middle Leaford - Stechford,2023-02-07T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,124.9
722466,Middle Leaford - Stechford,2023-02-07T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,137.2
722466,Middle Leaford - Stechford,2023-02-07T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,141.5
722466,Middle Leaford - Stechford,2023-02-07T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-02-07T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-02-07T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
722466,Middle Leaford - Stechford,2023-02-07T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-02-07T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-02-07T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.08
722466,Middle Leaford - Stechford,2023-02-07T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-07T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-07T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-07T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.4
722466,Middle Leaford - Stechford,2023-02-07T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.41
722466,Middle Leaford - Stechford,2023-02-07T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.34
722466,Middle Leaford - Stechford,2023-02-07T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.6
722466,Middle Leaford - Stechford,2023-02-07T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.29
722466,Middle Leaford - Stechford,2023-02-07T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.89
722466,Middle Leaford - Stechford,2023-02-07T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.93
722466,Middle Leaford - Stechford,2023-02-07T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,42.6
722466,Middle Leaford - Stechford,2023-02-07T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,115.4
722466,Middle Leaford - Stechford,2023-02-07T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,122.4
722466,Middle Leaford - Stechford,2023-02-07T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,130.0
722466,Middle Leaford - Stechford,2023-02-07T16:20:00.000+00:00,transformer,,Temperature,C,26.9
722466,Middle Leaford - Stechford,2023-02-07T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
722466,Middle Leaford - Stechford,2023-02-07T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
722466,Middle Leaford - Stechford,2023-02-07T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
722466,Middle Leaford - Stechford,2023-02-07T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
722466,Middle Leaford - Stechford,2023-02-07T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
722466,Middle Leaford - Stechford,2023-02-07T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.35
722466,Middle Leaford - Stechford,2023-02-07T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.38
722466,Middle Leaford - Stechford,2023-02-07T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
722466,Middle Leaford - Stechford,2023-02-07T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
722466,Middle Leaford - Stechford,2023-02-07T16:20:00.000+00:00,busbar,,L3 Active Power,kW,27.29
722466,Middle Leaford - Stechford,2023-02-07T16:20:00.000+00:00,busbar,,L2 Active Power,kW,28.87
722466,Middle Leaford - Stechford,2023-02-07T16:20:00.000+00:00,busbar,,L1 Active Power,kW,30.85
722466,Middle Leaford - Stechford,2023-02-07T16:20:00.000+00:00,busbar,,N Current (RMS),A,42.3
722466,Middle Leaford - Stechford,2023-02-07T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,115.4
722466,Middle Leaford - Stechford,2023-02-07T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,122.3
722466,Middle Leaford - Stechford,2023-02-07T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,129.6
722466,Middle Leaford - Stechford,2023-02-07T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-02-07T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-02-07T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
722466,Middle Leaford - Stechford,2023-02-07T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
722466,Middle Leaford - Stechford,2023-02-07T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-02-07T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-02-07T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-07T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-07T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-07T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.5
722466,Middle Leaford - Stechford,2023-02-07T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.11
722466,Middle Leaford - Stechford,2023-02-07T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.79
722466,Middle Leaford - Stechford,2023-02-07T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.04
722466,Middle Leaford - Stechford,2023-02-07T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.15
722466,Middle Leaford - Stechford,2023-02-07T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,30.75
722466,Middle Leaford - Stechford,2023-02-07T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.65
722466,Middle Leaford - Stechford,2023-02-07T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,42.3
722466,Middle Leaford - Stechford,2023-02-07T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,115.4
722466,Middle Leaford - Stechford,2023-02-07T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,129.8
722466,Middle Leaford - Stechford,2023-02-07T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,129.2
722466,Middle Leaford - Stechford,2023-02-07T16:10:00.000+00:00,transformer,,Temperature,C,26.9
722466,Middle Leaford - Stechford,2023-02-07T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
722466,Middle Leaford - Stechford,2023-02-07T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
722466,Middle Leaford - Stechford,2023-02-07T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
722466,Middle Leaford - Stechford,2023-02-07T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
722466,Middle Leaford - Stechford,2023-02-07T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
722466,Middle Leaford - Stechford,2023-02-07T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
722466,Middle Leaford - Stechford,2023-02-07T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.07
722466,Middle Leaford - Stechford,2023-02-07T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.74
722466,Middle Leaford - Stechford,2023-02-07T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.12
722466,Middle Leaford - Stechford,2023-02-07T16:10:00.000+00:00,busbar,,L3 Active Power,kW,27.16
722466,Middle Leaford - Stechford,2023-02-07T16:10:00.000+00:00,busbar,,L2 Active Power,kW,30.73
722466,Middle Leaford - Stechford,2023-02-07T16:10:00.000+00:00,busbar,,L1 Active Power,kW,30.61
722466,Middle Leaford - Stechford,2023-02-07T16:10:00.000+00:00,busbar,,N Current (RMS),A,42.0
722466,Middle Leaford - Stechford,2023-02-07T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,115.5
722466,Middle Leaford - Stechford,2023-02-07T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,129.7
722466,Middle Leaford - Stechford,2023-02-07T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,129.0
722466,Middle Leaford - Stechford,2023-02-07T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-02-07T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-02-07T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.06
722466,Middle Leaford - Stechford,2023-02-07T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-02-07T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-02-07T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.08
722466,Middle Leaford - Stechford,2023-02-07T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-07T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-07T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-07T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.5
722466,Middle Leaford - Stechford,2023-02-07T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.44
722466,Middle Leaford - Stechford,2023-02-07T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.25
722466,Middle Leaford - Stechford,2023-02-07T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.21
722466,Middle Leaford - Stechford,2023-02-07T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,31.3
722466,Middle Leaford - Stechford,2023-02-07T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,30.35
722466,Middle Leaford - Stechford,2023-02-07T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.7
722466,Middle Leaford - Stechford,2023-02-07T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,46.1
722466,Middle Leaford - Stechford,2023-02-07T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,132.2
722466,Middle Leaford - Stechford,2023-02-07T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,128.3
722466,Middle Leaford - Stechford,2023-02-07T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,121.6
722466,Middle Leaford - Stechford,2023-02-07T16:00:00.000+00:00,transformer,,Temperature,C,26.8
722466,Middle Leaford - Stechford,2023-02-07T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
722466,Middle Leaford - Stechford,2023-02-07T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
722466,Middle Leaford - Stechford,2023-02-07T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
722466,Middle Leaford - Stechford,2023-02-07T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.55
722466,Middle Leaford - Stechford,2023-02-07T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
722466,Middle Leaford - Stechford,2023-02-07T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
722466,Middle Leaford - Stechford,2023-02-07T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.39
722466,Middle Leaford - Stechford,2023-02-07T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
722466,Middle Leaford - Stechford,2023-02-07T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.14
722466,Middle Leaford - Stechford,2023-02-07T16:00:00.000+00:00,busbar,,L3 Active Power,kW,31.27
722466,Middle Leaford - Stechford,2023-02-07T16:00:00.000+00:00,busbar,,L2 Active Power,kW,30.32
722466,Middle Leaford - Stechford,2023-02-07T16:00:00.000+00:00,busbar,,L1 Active Power,kW,28.78
722466,Middle Leaford - Stechford,2023-02-07T16:00:00.000+00:00,busbar,,N Current (RMS),A,45.9
722466,Middle Leaford - Stechford,2023-02-07T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,132.1
722466,Middle Leaford - Stechford,2023-02-07T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,128.2
722466,Middle Leaford - Stechford,2023-02-07T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,121.8
722466,Middle Leaford - Stechford,2023-02-07T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-02-07T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-02-07T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.06
722466,Middle Leaford - Stechford,2023-02-07T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-02-07T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-02-07T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.15
722466,Middle Leaford - Stechford,2023-02-07T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-02-07T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-07T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-07T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.6
722466,Middle Leaford - Stechford,2023-02-07T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.18
722466,Middle Leaford - Stechford,2023-02-07T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.53
722466,Middle Leaford - Stechford,2023-02-07T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.27
722466,Middle Leaford - Stechford,2023-02-07T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,30.6
722466,Middle Leaford - Stechford,2023-02-07T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.49
722466,Middle Leaford - Stechford,2023-02-07T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,34.29
722466,Middle Leaford - Stechford,2023-02-07T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,47.3
722466,Middle Leaford - Stechford,2023-02-07T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,129.5
722466,Middle Leaford - Stechford,2023-02-07T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,120.9
722466,Middle Leaford - Stechford,2023-02-07T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,144.5
722466,Middle Leaford - Stechford,2023-02-07T15:50:00.000+00:00,transformer,,Temperature,C,26.8
722466,Middle Leaford - Stechford,2023-02-07T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
722466,Middle Leaford - Stechford,2023-02-07T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
722466,Middle Leaford - Stechford,2023-02-07T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
722466,Middle Leaford - Stechford,2023-02-07T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
722466,Middle Leaford - Stechford,2023-02-07T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
722466,Middle Leaford - Stechford,2023-02-07T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.45
722466,Middle Leaford - Stechford,2023-02-07T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.17
722466,Middle Leaford - Stechford,2023-02-07T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
722466,Middle Leaford - Stechford,2023-02-07T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
722466,Middle Leaford - Stechford,2023-02-07T15:50:00.000+00:00,busbar,,L3 Active Power,kW,30.59
722466,Middle Leaford - Stechford,2023-02-07T15:50:00.000+00:00,busbar,,L2 Active Power,kW,28.47
722466,Middle Leaford - Stechford,2023-02-07T15:50:00.000+00:00,busbar,,L1 Active Power,kW,34.14
722466,Middle Leaford - Stechford,2023-02-07T15:50:00.000+00:00,busbar,,N Current (RMS),A,46.9
722466,Middle Leaford - Stechford,2023-02-07T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,129.4
722466,Middle Leaford - Stechford,2023-02-07T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,120.8
722466,Middle Leaford - Stechford,2023-02-07T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,143.7
722466,Middle Leaford - Stechford,2023-02-07T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-02-07T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-02-07T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.16
722466,Middle Leaford - Stechford,2023-02-07T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-02-07T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-02-07T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.09
722466,Middle Leaford - Stechford,2023-02-07T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-07T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-07T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-07T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.6
722466,Middle Leaford - Stechford,2023-02-07T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.63
722466,Middle Leaford - Stechford,2023-02-07T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-5.09
722466,Middle Leaford - Stechford,2023-02-07T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.79
722466,Middle Leaford - Stechford,2023-02-07T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,31.9
722466,Middle Leaford - Stechford,2023-02-07T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.22
722466,Middle Leaford - Stechford,2023-02-07T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,31.6
722466,Middle Leaford - Stechford,2023-02-07T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,48.5
722466,Middle Leaford - Stechford,2023-02-07T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,134.3
722466,Middle Leaford - Stechford,2023-02-07T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,111.5
722466,Middle Leaford - Stechford,2023-02-07T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,132.7
722466,Middle Leaford - Stechford,2023-02-07T15:40:00.000+00:00,transformer,,Temperature,C,26.8
722466,Middle Leaford - Stechford,2023-02-07T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
722466,Middle Leaford - Stechford,2023-02-07T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
722466,Middle Leaford - Stechford,2023-02-07T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
722466,Middle Leaford - Stechford,2023-02-07T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.59
722466,Middle Leaford - Stechford,2023-02-07T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
722466,Middle Leaford - Stechford,2023-02-07T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
722466,Middle Leaford - Stechford,2023-02-07T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.63
722466,Middle Leaford - Stechford,2023-02-07T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.04
722466,Middle Leaford - Stechford,2023-02-07T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
722466,Middle Leaford - Stechford,2023-02-07T15:40:00.000+00:00,busbar,,L3 Active Power,kW,31.87
722466,Middle Leaford - Stechford,2023-02-07T15:40:00.000+00:00,busbar,,L2 Active Power,kW,26.21
722466,Middle Leaford - Stechford,2023-02-07T15:40:00.000+00:00,busbar,,L1 Active Power,kW,31.51
722466,Middle Leaford - Stechford,2023-02-07T15:40:00.000+00:00,busbar,,N Current (RMS),A,48.2
722466,Middle Leaford - Stechford,2023-02-07T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,134.1
722466,Middle Leaford - Stechford,2023-02-07T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.4
722466,Middle Leaford - Stechford,2023-02-07T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,132.1
722466,Middle Leaford - Stechford,2023-02-07T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
722466,Middle Leaford - Stechford,2023-02-07T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
722466,Middle Leaford - Stechford,2023-02-07T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.18
722466,Middle Leaford - Stechford,2023-02-07T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-02-07T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-02-07T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.15
722466,Middle Leaford - Stechford,2023-02-07T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-07T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-07T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-07T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.6
722466,Middle Leaford - Stechford,2023-02-07T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.75
722466,Middle Leaford - Stechford,2023-02-07T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.5
722466,Middle Leaford - Stechford,2023-02-07T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.46
722466,Middle Leaford - Stechford,2023-02-07T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,31.34
722466,Middle Leaford - Stechford,2023-02-07T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.46
722466,Middle Leaford - Stechford,2023-02-07T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,32.7
722466,Middle Leaford - Stechford,2023-02-07T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,48.7
722466,Middle Leaford - Stechford,2023-02-07T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,131.0
722466,Middle Leaford - Stechford,2023-02-07T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,107.7
722466,Middle Leaford - Stechford,2023-02-07T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,136.9
722466,Middle Leaford - Stechford,2023-02-07T15:30:00.000+00:00,transformer,,Temperature,C,26.7
722466,Middle Leaford - Stechford,2023-02-07T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
722466,Middle Leaford - Stechford,2023-02-07T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.93
722466,Middle Leaford - Stechford,2023-02-07T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
722466,Middle Leaford - Stechford,2023-02-07T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.04
722466,Middle Leaford - Stechford,2023-02-07T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
722466,Middle Leaford - Stechford,2023-02-07T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
722466,Middle Leaford - Stechford,2023-02-07T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.76
722466,Middle Leaford - Stechford,2023-02-07T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.44
722466,Middle Leaford - Stechford,2023-02-07T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
722466,Middle Leaford - Stechford,2023-02-07T15:30:00.000+00:00,busbar,,L3 Active Power,kW,31.3
722466,Middle Leaford - Stechford,2023-02-07T15:30:00.000+00:00,busbar,,L2 Active Power,kW,25.44
722466,Middle Leaford - Stechford,2023-02-07T15:30:00.000+00:00,busbar,,L1 Active Power,kW,32.55
722466,Middle Leaford - Stechford,2023-02-07T15:30:00.000+00:00,busbar,,N Current (RMS),A,48.4
722466,Middle Leaford - Stechford,2023-02-07T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,130.9
722466,Middle Leaford - Stechford,2023-02-07T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.6
722466,Middle Leaford - Stechford,2023-02-07T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,136.1
722466,Middle Leaford - Stechford,2023-02-07T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-02-07T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-02-07T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.11
722466,Middle Leaford - Stechford,2023-02-07T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-02-07T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-02-07T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.11
722466,Middle Leaford - Stechford,2023-02-07T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-07T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-07T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-07T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.4
722466,Middle Leaford - Stechford,2023-02-07T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.63
722466,Middle Leaford - Stechford,2023-02-07T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.84
722466,Middle Leaford - Stechford,2023-02-07T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.49
722466,Middle Leaford - Stechford,2023-02-07T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.73
722466,Middle Leaford - Stechford,2023-02-07T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.76
722466,Middle Leaford - Stechford,2023-02-07T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.94
722466,Middle Leaford - Stechford,2023-02-07T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,42.7
722466,Middle Leaford - Stechford,2023-02-07T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,116.3
722466,Middle Leaford - Stechford,2023-02-07T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,104.8
722466,Middle Leaford - Stechford,2023-02-07T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,125.0
722466,Middle Leaford - Stechford,2023-02-07T15:20:00.000+00:00,transformer,,Temperature,C,26.7
722466,Middle Leaford - Stechford,2023-02-07T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
722466,Middle Leaford - Stechford,2023-02-07T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
722466,Middle Leaford - Stechford,2023-02-07T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
722466,Middle Leaford - Stechford,2023-02-07T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.51
722466,Middle Leaford - Stechford,2023-02-07T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
722466,Middle Leaford - Stechford,2023-02-07T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.79
722466,Middle Leaford - Stechford,2023-02-07T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.63
722466,Middle Leaford - Stechford,2023-02-07T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
722466,Middle Leaford - Stechford,2023-02-07T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
722466,Middle Leaford - Stechford,2023-02-07T15:20:00.000+00:00,busbar,,L3 Active Power,kW,27.71
722466,Middle Leaford - Stechford,2023-02-07T15:20:00.000+00:00,busbar,,L2 Active Power,kW,24.75
722466,Middle Leaford - Stechford,2023-02-07T15:20:00.000+00:00,busbar,,L1 Active Power,kW,29.83
