Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722466,Middle Leaford - Stechford,2023-02-07T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
722466,Middle Leaford - Stechford,2023-02-07T04:30:00.000+00:00,busbar,,L3 Active Power,kW,12.85
722466,Middle Leaford - Stechford,2023-02-07T04:30:00.000+00:00,busbar,,L2 Active Power,kW,19.29
722466,Middle Leaford - Stechford,2023-02-07T04:30:00.000+00:00,busbar,,L1 Active Power,kW,18.48
722466,Middle Leaford - Stechford,2023-02-07T04:30:00.000+00:00,busbar,,N Current (RMS),A,35.9
722466,Middle Leaford - Stechford,2023-02-07T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.6
722466,Middle Leaford - Stechford,2023-02-07T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.6
722466,Middle Leaford - Stechford,2023-02-07T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.0
722466,Middle Leaford - Stechford,2023-02-07T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-02-07T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-02-07T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.12
722466,Middle Leaford - Stechford,2023-02-07T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-02-07T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-02-07T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
722466,Middle Leaford - Stechford,2023-02-07T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722466,Middle Leaford - Stechford,2023-02-07T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.5
722466,Middle Leaford - Stechford,2023-02-07T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-07T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.1
722466,Middle Leaford - Stechford,2023-02-07T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
722466,Middle Leaford - Stechford,2023-02-07T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-02-07T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.7
722466,Middle Leaford - Stechford,2023-02-07T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.03
722466,Middle Leaford - Stechford,2023-02-07T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.03
722466,Middle Leaford - Stechford,2023-02-07T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.49
722466,Middle Leaford - Stechford,2023-02-07T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,33.7
722466,Middle Leaford - Stechford,2023-02-07T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.7
722466,Middle Leaford - Stechford,2023-02-07T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.8
722466,Middle Leaford - Stechford,2023-02-07T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.8
722466,Middle Leaford - Stechford,2023-02-07T04:20:00.000+00:00,transformer,,Temperature,C,16.0
722466,Middle Leaford - Stechford,2023-02-07T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
722466,Middle Leaford - Stechford,2023-02-07T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
722466,Middle Leaford - Stechford,2023-02-07T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
722466,Middle Leaford - Stechford,2023-02-07T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
722466,Middle Leaford - Stechford,2023-02-07T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
722466,Middle Leaford - Stechford,2023-02-07T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
722466,Middle Leaford - Stechford,2023-02-07T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
722466,Middle Leaford - Stechford,2023-02-07T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-02-07T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
722466,Middle Leaford - Stechford,2023-02-07T04:20:00.000+00:00,busbar,,L3 Active Power,kW,21.03
722466,Middle Leaford - Stechford,2023-02-07T04:20:00.000+00:00,busbar,,L2 Active Power,kW,19.02
722466,Middle Leaford - Stechford,2023-02-07T04:20:00.000+00:00,busbar,,L1 Active Power,kW,18.53
722466,Middle Leaford - Stechford,2023-02-07T04:20:00.000+00:00,busbar,,N Current (RMS),A,33.6
722466,Middle Leaford - Stechford,2023-02-07T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.7
722466,Middle Leaford - Stechford,2023-02-07T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.8
722466,Middle Leaford - Stechford,2023-02-07T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.8
722466,Middle Leaford - Stechford,2023-02-07T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-02-07T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-02-07T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
722466,Middle Leaford - Stechford,2023-02-07T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.05
722466,Middle Leaford - Stechford,2023-02-07T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-02-07T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.05
722466,Middle Leaford - Stechford,2023-02-07T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-07T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-07T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-07T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.2
722466,Middle Leaford - Stechford,2023-02-07T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.56
722466,Middle Leaford - Stechford,2023-02-07T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
722466,Middle Leaford - Stechford,2023-02-07T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.76
722466,Middle Leaford - Stechford,2023-02-07T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.67
722466,Middle Leaford - Stechford,2023-02-07T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.63
722466,Middle Leaford - Stechford,2023-02-07T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.86
722466,Middle Leaford - Stechford,2023-02-07T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,34.3
722466,Middle Leaford - Stechford,2023-02-07T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.5
722466,Middle Leaford - Stechford,2023-02-07T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.5
722466,Middle Leaford - Stechford,2023-02-07T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.4
722466,Middle Leaford - Stechford,2023-02-07T04:10:00.000+00:00,transformer,,Temperature,C,16.7
722466,Middle Leaford - Stechford,2023-02-07T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
722466,Middle Leaford - Stechford,2023-02-07T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
722466,Middle Leaford - Stechford,2023-02-07T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
722466,Middle Leaford - Stechford,2023-02-07T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
722466,Middle Leaford - Stechford,2023-02-07T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
722466,Middle Leaford - Stechford,2023-02-07T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
722466,Middle Leaford - Stechford,2023-02-07T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
722466,Middle Leaford - Stechford,2023-02-07T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
722466,Middle Leaford - Stechford,2023-02-07T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
722466,Middle Leaford - Stechford,2023-02-07T04:10:00.000+00:00,busbar,,L3 Active Power,kW,13.72
722466,Middle Leaford - Stechford,2023-02-07T04:10:00.000+00:00,busbar,,L2 Active Power,kW,19.62
722466,Middle Leaford - Stechford,2023-02-07T04:10:00.000+00:00,busbar,,L1 Active Power,kW,18.81
722466,Middle Leaford - Stechford,2023-02-07T04:10:00.000+00:00,busbar,,N Current (RMS),A,34.0
722466,Middle Leaford - Stechford,2023-02-07T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.7
722466,Middle Leaford - Stechford,2023-02-07T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.4
722466,Middle Leaford - Stechford,2023-02-07T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.2
722466,Middle Leaford - Stechford,2023-02-07T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-02-07T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-02-07T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
722466,Middle Leaford - Stechford,2023-02-07T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.05
722466,Middle Leaford - Stechford,2023-02-07T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-02-07T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.06
722466,Middle Leaford - Stechford,2023-02-07T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-07T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-07T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-07T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.2
722466,Middle Leaford - Stechford,2023-02-07T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
722466,Middle Leaford - Stechford,2023-02-07T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.99
722466,Middle Leaford - Stechford,2023-02-07T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.09
722466,Middle Leaford - Stechford,2023-02-07T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.97
722466,Middle Leaford - Stechford,2023-02-07T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.11
722466,Middle Leaford - Stechford,2023-02-07T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.66
722466,Middle Leaford - Stechford,2023-02-07T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,32.2
722466,Middle Leaford - Stechford,2023-02-07T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.8
722466,Middle Leaford - Stechford,2023-02-07T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.3
722466,Middle Leaford - Stechford,2023-02-07T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.7
722466,Middle Leaford - Stechford,2023-02-07T04:00:00.000+00:00,transformer,,Temperature,C,16.9
722466,Middle Leaford - Stechford,2023-02-07T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
722466,Middle Leaford - Stechford,2023-02-07T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
722466,Middle Leaford - Stechford,2023-02-07T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
722466,Middle Leaford - Stechford,2023-02-07T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
722466,Middle Leaford - Stechford,2023-02-07T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
722466,Middle Leaford - Stechford,2023-02-07T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.21
722466,Middle Leaford - Stechford,2023-02-07T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
722466,Middle Leaford - Stechford,2023-02-07T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
722466,Middle Leaford - Stechford,2023-02-07T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
722466,Middle Leaford - Stechford,2023-02-07T04:00:00.000+00:00,busbar,,L3 Active Power,kW,13.02
722466,Middle Leaford - Stechford,2023-02-07T04:00:00.000+00:00,busbar,,L2 Active Power,kW,19.1
722466,Middle Leaford - Stechford,2023-02-07T04:00:00.000+00:00,busbar,,L1 Active Power,kW,18.6
722466,Middle Leaford - Stechford,2023-02-07T04:00:00.000+00:00,busbar,,N Current (RMS),A,31.8
722466,Middle Leaford - Stechford,2023-02-07T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.0
722466,Middle Leaford - Stechford,2023-02-07T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.3
722466,Middle Leaford - Stechford,2023-02-07T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.4
722466,Middle Leaford - Stechford,2023-02-07T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-02-07T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-02-07T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
722466,Middle Leaford - Stechford,2023-02-07T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.06
722466,Middle Leaford - Stechford,2023-02-07T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-02-07T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.09
722466,Middle Leaford - Stechford,2023-02-07T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-07T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-07T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-07T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.3
722466,Middle Leaford - Stechford,2023-02-07T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.84
722466,Middle Leaford - Stechford,2023-02-07T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.11
722466,Middle Leaford - Stechford,2023-02-07T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.76
722466,Middle Leaford - Stechford,2023-02-07T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.12
722466,Middle Leaford - Stechford,2023-02-07T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.32
722466,Middle Leaford - Stechford,2023-02-07T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.39
722466,Middle Leaford - Stechford,2023-02-07T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,34.8
722466,Middle Leaford - Stechford,2023-02-07T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.4
722466,Middle Leaford - Stechford,2023-02-07T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.0
722466,Middle Leaford - Stechford,2023-02-07T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.8
722466,Middle Leaford - Stechford,2023-02-07T03:50:00.000+00:00,transformer,,Temperature,C,17.0
722466,Middle Leaford - Stechford,2023-02-07T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
722466,Middle Leaford - Stechford,2023-02-07T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
722466,Middle Leaford - Stechford,2023-02-07T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
722466,Middle Leaford - Stechford,2023-02-07T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.07
722466,Middle Leaford - Stechford,2023-02-07T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
722466,Middle Leaford - Stechford,2023-02-07T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
722466,Middle Leaford - Stechford,2023-02-07T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
722466,Middle Leaford - Stechford,2023-02-07T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
722466,Middle Leaford - Stechford,2023-02-07T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
722466,Middle Leaford - Stechford,2023-02-07T03:50:00.000+00:00,busbar,,L3 Active Power,kW,13.18
722466,Middle Leaford - Stechford,2023-02-07T03:50:00.000+00:00,busbar,,L2 Active Power,kW,19.31
722466,Middle Leaford - Stechford,2023-02-07T03:50:00.000+00:00,busbar,,L1 Active Power,kW,19.3
722466,Middle Leaford - Stechford,2023-02-07T03:50:00.000+00:00,busbar,,N Current (RMS),A,34.4
722466,Middle Leaford - Stechford,2023-02-07T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.6
722466,Middle Leaford - Stechford,2023-02-07T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.0
722466,Middle Leaford - Stechford,2023-02-07T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.4
722466,Middle Leaford - Stechford,2023-02-07T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
722466,Middle Leaford - Stechford,2023-02-07T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-02-07T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
722466,Middle Leaford - Stechford,2023-02-07T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.08
722466,Middle Leaford - Stechford,2023-02-07T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-02-07T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.22
722466,Middle Leaford - Stechford,2023-02-07T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.9
722466,Middle Leaford - Stechford,2023-02-07T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-02-07T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.9
722466,Middle Leaford - Stechford,2023-02-07T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.8
722466,Middle Leaford - Stechford,2023-02-07T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.89
722466,Middle Leaford - Stechford,2023-02-07T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.36
722466,Middle Leaford - Stechford,2023-02-07T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.48
722466,Middle Leaford - Stechford,2023-02-07T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.48
722466,Middle Leaford - Stechford,2023-02-07T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.09
722466,Middle Leaford - Stechford,2023-02-07T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.99
722466,Middle Leaford - Stechford,2023-02-07T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,49.7
722466,Middle Leaford - Stechford,2023-02-07T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.7
722466,Middle Leaford - Stechford,2023-02-07T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,87.3
722466,Middle Leaford - Stechford,2023-02-07T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,99.1
722466,Middle Leaford - Stechford,2023-02-07T03:40:00.000+00:00,transformer,,Temperature,C,17.2
722466,Middle Leaford - Stechford,2023-02-07T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
722466,Middle Leaford - Stechford,2023-02-07T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
722466,Middle Leaford - Stechford,2023-02-07T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
722466,Middle Leaford - Stechford,2023-02-07T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
722466,Middle Leaford - Stechford,2023-02-07T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
722466,Middle Leaford - Stechford,2023-02-07T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
722466,Middle Leaford - Stechford,2023-02-07T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
722466,Middle Leaford - Stechford,2023-02-07T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
722466,Middle Leaford - Stechford,2023-02-07T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
722466,Middle Leaford - Stechford,2023-02-07T03:40:00.000+00:00,busbar,,L3 Active Power,kW,12.55
722466,Middle Leaford - Stechford,2023-02-07T03:40:00.000+00:00,busbar,,L2 Active Power,kW,21.07
722466,Middle Leaford - Stechford,2023-02-07T03:40:00.000+00:00,busbar,,L1 Active Power,kW,23.77
722466,Middle Leaford - Stechford,2023-02-07T03:40:00.000+00:00,busbar,,N Current (RMS),A,49.0
722466,Middle Leaford - Stechford,2023-02-07T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.0
722466,Middle Leaford - Stechford,2023-02-07T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.3
722466,Middle Leaford - Stechford,2023-02-07T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,98.2
722466,Middle Leaford - Stechford,2023-02-07T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
722466,Middle Leaford - Stechford,2023-02-07T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-02-07T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
722466,Middle Leaford - Stechford,2023-02-07T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.07
722466,Middle Leaford - Stechford,2023-02-07T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-02-07T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.22
722466,Middle Leaford - Stechford,2023-02-07T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-02-07T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-07T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-07T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.6
722466,Middle Leaford - Stechford,2023-02-07T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.08
722466,Middle Leaford - Stechford,2023-02-07T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.2
722466,Middle Leaford - Stechford,2023-02-07T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.69
722466,Middle Leaford - Stechford,2023-02-07T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.72
722466,Middle Leaford - Stechford,2023-02-07T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.11
722466,Middle Leaford - Stechford,2023-02-07T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.27
722466,Middle Leaford - Stechford,2023-02-07T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,47.7
722466,Middle Leaford - Stechford,2023-02-07T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.8
722466,Middle Leaford - Stechford,2023-02-07T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,87.8
722466,Middle Leaford - Stechford,2023-02-07T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,100.1
722466,Middle Leaford - Stechford,2023-02-07T03:30:00.000+00:00,transformer,,Temperature,C,17.5
722466,Middle Leaford - Stechford,2023-02-07T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
722466,Middle Leaford - Stechford,2023-02-07T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
722466,Middle Leaford - Stechford,2023-02-07T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
722466,Middle Leaford - Stechford,2023-02-07T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
722466,Middle Leaford - Stechford,2023-02-07T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
722466,Middle Leaford - Stechford,2023-02-07T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
722466,Middle Leaford - Stechford,2023-02-07T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
722466,Middle Leaford - Stechford,2023-02-07T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
722466,Middle Leaford - Stechford,2023-02-07T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
722466,Middle Leaford - Stechford,2023-02-07T03:30:00.000+00:00,busbar,,L3 Active Power,kW,13.8
722466,Middle Leaford - Stechford,2023-02-07T03:30:00.000+00:00,busbar,,L2 Active Power,kW,21.1
722466,Middle Leaford - Stechford,2023-02-07T03:30:00.000+00:00,busbar,,L1 Active Power,kW,24.05
722466,Middle Leaford - Stechford,2023-02-07T03:30:00.000+00:00,busbar,,N Current (RMS),A,47.1
722466,Middle Leaford - Stechford,2023-02-07T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.1
722466,Middle Leaford - Stechford,2023-02-07T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.8
722466,Middle Leaford - Stechford,2023-02-07T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,99.2
722466,Middle Leaford - Stechford,2023-02-07T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
722466,Middle Leaford - Stechford,2023-02-07T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-02-07T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
722466,Middle Leaford - Stechford,2023-02-07T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.05
722466,Middle Leaford - Stechford,2023-02-07T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-02-07T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.1
722466,Middle Leaford - Stechford,2023-02-07T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-07T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-07T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-07T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.2
722466,Middle Leaford - Stechford,2023-02-07T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.68
722466,Middle Leaford - Stechford,2023-02-07T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.19
722466,Middle Leaford - Stechford,2023-02-07T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.23
722466,Middle Leaford - Stechford,2023-02-07T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.69
722466,Middle Leaford - Stechford,2023-02-07T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.78
722466,Middle Leaford - Stechford,2023-02-07T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.38
722466,Middle Leaford - Stechford,2023-02-07T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,35.3
722466,Middle Leaford - Stechford,2023-02-07T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.2
722466,Middle Leaford - Stechford,2023-02-07T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.4
722466,Middle Leaford - Stechford,2023-02-07T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.7
722466,Middle Leaford - Stechford,2023-02-07T03:20:00.000+00:00,transformer,,Temperature,C,17.7
722466,Middle Leaford - Stechford,2023-02-07T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
722466,Middle Leaford - Stechford,2023-02-07T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
722466,Middle Leaford - Stechford,2023-02-07T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
722466,Middle Leaford - Stechford,2023-02-07T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.07
722466,Middle Leaford - Stechford,2023-02-07T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
722466,Middle Leaford - Stechford,2023-02-07T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
722466,Middle Leaford - Stechford,2023-02-07T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
722466,Middle Leaford - Stechford,2023-02-07T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
722466,Middle Leaford - Stechford,2023-02-07T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
722466,Middle Leaford - Stechford,2023-02-07T03:20:00.000+00:00,busbar,,L3 Active Power,kW,12.74
722466,Middle Leaford - Stechford,2023-02-07T03:20:00.000+00:00,busbar,,L2 Active Power,kW,16.78
722466,Middle Leaford - Stechford,2023-02-07T03:20:00.000+00:00,busbar,,L1 Active Power,kW,18.28
722466,Middle Leaford - Stechford,2023-02-07T03:20:00.000+00:00,busbar,,N Current (RMS),A,34.9
722466,Middle Leaford - Stechford,2023-02-07T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.4
722466,Middle Leaford - Stechford,2023-02-07T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.4
722466,Middle Leaford - Stechford,2023-02-07T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.2
722466,Middle Leaford - Stechford,2023-02-07T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-02-07T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-02-07T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
722466,Middle Leaford - Stechford,2023-02-07T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.04
722466,Middle Leaford - Stechford,2023-02-07T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-02-07T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.04
722466,Middle Leaford - Stechford,2023-02-07T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-07T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-07T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-07T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.1
722466,Middle Leaford - Stechford,2023-02-07T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.15
722466,Middle Leaford - Stechford,2023-02-07T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.33
722466,Middle Leaford - Stechford,2023-02-07T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.67
722466,Middle Leaford - Stechford,2023-02-07T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.98
722466,Middle Leaford - Stechford,2023-02-07T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.79
722466,Middle Leaford - Stechford,2023-02-07T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.65
722466,Middle Leaford - Stechford,2023-02-07T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,29.6
722466,Middle Leaford - Stechford,2023-02-07T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.8
722466,Middle Leaford - Stechford,2023-02-07T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.5
722466,Middle Leaford - Stechford,2023-02-07T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.9
722466,Middle Leaford - Stechford,2023-02-07T03:10:00.000+00:00,transformer,,Temperature,C,17.9
722466,Middle Leaford - Stechford,2023-02-07T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
722466,Middle Leaford - Stechford,2023-02-07T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
722466,Middle Leaford - Stechford,2023-02-07T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
722466,Middle Leaford - Stechford,2023-02-07T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
722466,Middle Leaford - Stechford,2023-02-07T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
722466,Middle Leaford - Stechford,2023-02-07T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
722466,Middle Leaford - Stechford,2023-02-07T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
722466,Middle Leaford - Stechford,2023-02-07T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
722466,Middle Leaford - Stechford,2023-02-07T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
722466,Middle Leaford - Stechford,2023-02-07T03:10:00.000+00:00,busbar,,L3 Active Power,kW,13.02
722466,Middle Leaford - Stechford,2023-02-07T03:10:00.000+00:00,busbar,,L2 Active Power,kW,16.78
722466,Middle Leaford - Stechford,2023-02-07T03:10:00.000+00:00,busbar,,L1 Active Power,kW,16.62
722466,Middle Leaford - Stechford,2023-02-07T03:10:00.000+00:00,busbar,,N Current (RMS),A,29.4
722466,Middle Leaford - Stechford,2023-02-07T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.0
722466,Middle Leaford - Stechford,2023-02-07T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.5
722466,Middle Leaford - Stechford,2023-02-07T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.8
722466,Middle Leaford - Stechford,2023-02-07T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-02-07T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-02-07T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
722466,Middle Leaford - Stechford,2023-02-07T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.05
722466,Middle Leaford - Stechford,2023-02-07T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-02-07T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-02-07T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-07T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-07T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-07T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.1
722466,Middle Leaford - Stechford,2023-02-07T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.83
722466,Middle Leaford - Stechford,2023-02-07T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.24
722466,Middle Leaford - Stechford,2023-02-07T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.86
722466,Middle Leaford - Stechford,2023-02-07T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.3
722466,Middle Leaford - Stechford,2023-02-07T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.65
722466,Middle Leaford - Stechford,2023-02-07T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.45
722466,Middle Leaford - Stechford,2023-02-07T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,31.3
722466,Middle Leaford - Stechford,2023-02-07T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.8
722466,Middle Leaford - Stechford,2023-02-07T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.0
722466,Middle Leaford - Stechford,2023-02-07T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.2
722466,Middle Leaford - Stechford,2023-02-07T03:00:00.000+00:00,transformer,,Temperature,C,18.1
722466,Middle Leaford - Stechford,2023-02-07T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
722466,Middle Leaford - Stechford,2023-02-07T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
722466,Middle Leaford - Stechford,2023-02-07T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
722466,Middle Leaford - Stechford,2023-02-07T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
722466,Middle Leaford - Stechford,2023-02-07T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
722466,Middle Leaford - Stechford,2023-02-07T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
722466,Middle Leaford - Stechford,2023-02-07T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
722466,Middle Leaford - Stechford,2023-02-07T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
722466,Middle Leaford - Stechford,2023-02-07T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
722466,Middle Leaford - Stechford,2023-02-07T03:00:00.000+00:00,busbar,,L3 Active Power,kW,14.35
722466,Middle Leaford - Stechford,2023-02-07T03:00:00.000+00:00,busbar,,L2 Active Power,kW,19.64
722466,Middle Leaford - Stechford,2023-02-07T03:00:00.000+00:00,busbar,,L1 Active Power,kW,17.44
722466,Middle Leaford - Stechford,2023-02-07T03:00:00.000+00:00,busbar,,N Current (RMS),A,31.0
722466,Middle Leaford - Stechford,2023-02-07T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.0
722466,Middle Leaford - Stechford,2023-02-07T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.9
722466,Middle Leaford - Stechford,2023-02-07T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.2
722466,Middle Leaford - Stechford,2023-02-07T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-02-07T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-02-07T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
722466,Middle Leaford - Stechford,2023-02-07T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.04
722466,Middle Leaford - Stechford,2023-02-07T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-02-07T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-02-07T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-07T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-07T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-07T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.1
722466,Middle Leaford - Stechford,2023-02-07T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.57
722466,Middle Leaford - Stechford,2023-02-07T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.16
722466,Middle Leaford - Stechford,2023-02-07T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.9
722466,Middle Leaford - Stechford,2023-02-07T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.11
722466,Middle Leaford - Stechford,2023-02-07T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.68
722466,Middle Leaford - Stechford,2023-02-07T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.17
722466,Middle Leaford - Stechford,2023-02-07T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,30.0
722466,Middle Leaford - Stechford,2023-02-07T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.8
722466,Middle Leaford - Stechford,2023-02-07T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.1
722466,Middle Leaford - Stechford,2023-02-07T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.2
722466,Middle Leaford - Stechford,2023-02-07T02:50:00.000+00:00,transformer,,Temperature,C,18.4
722466,Middle Leaford - Stechford,2023-02-07T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
722466,Middle Leaford - Stechford,2023-02-07T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
722466,Middle Leaford - Stechford,2023-02-07T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
722466,Middle Leaford - Stechford,2023-02-07T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
722466,Middle Leaford - Stechford,2023-02-07T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
722466,Middle Leaford - Stechford,2023-02-07T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
722466,Middle Leaford - Stechford,2023-02-07T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
722466,Middle Leaford - Stechford,2023-02-07T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
722466,Middle Leaford - Stechford,2023-02-07T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
722466,Middle Leaford - Stechford,2023-02-07T02:50:00.000+00:00,busbar,,L3 Active Power,kW,14.15
722466,Middle Leaford - Stechford,2023-02-07T02:50:00.000+00:00,busbar,,L2 Active Power,kW,18.67
722466,Middle Leaford - Stechford,2023-02-07T02:50:00.000+00:00,busbar,,L1 Active Power,kW,17.15
722466,Middle Leaford - Stechford,2023-02-07T02:50:00.000+00:00,busbar,,N Current (RMS),A,29.8
722466,Middle Leaford - Stechford,2023-02-07T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.0
722466,Middle Leaford - Stechford,2023-02-07T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.1
722466,Middle Leaford - Stechford,2023-02-07T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.1
722466,Middle Leaford - Stechford,2023-02-07T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-02-07T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-02-07T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
722466,Middle Leaford - Stechford,2023-02-07T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.04
722466,Middle Leaford - Stechford,2023-02-07T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-02-07T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.06
722466,Middle Leaford - Stechford,2023-02-07T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-07T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-07T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-07T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.1
722466,Middle Leaford - Stechford,2023-02-07T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.99
722466,Middle Leaford - Stechford,2023-02-07T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.34
722466,Middle Leaford - Stechford,2023-02-07T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.38
722466,Middle Leaford - Stechford,2023-02-07T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.28
722466,Middle Leaford - Stechford,2023-02-07T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.38
722466,Middle Leaford - Stechford,2023-02-07T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.5
722466,Middle Leaford - Stechford,2023-02-07T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,30.2
722466,Middle Leaford - Stechford,2023-02-07T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.0
722466,Middle Leaford - Stechford,2023-02-07T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.1
722466,Middle Leaford - Stechford,2023-02-07T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.9
722466,Middle Leaford - Stechford,2023-02-07T02:40:00.000+00:00,transformer,,Temperature,C,18.6
722466,Middle Leaford - Stechford,2023-02-07T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
722466,Middle Leaford - Stechford,2023-02-07T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
722466,Middle Leaford - Stechford,2023-02-07T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
722466,Middle Leaford - Stechford,2023-02-07T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
722466,Middle Leaford - Stechford,2023-02-07T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
722466,Middle Leaford - Stechford,2023-02-07T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.15
722466,Middle Leaford - Stechford,2023-02-07T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
722466,Middle Leaford - Stechford,2023-02-07T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
722466,Middle Leaford - Stechford,2023-02-07T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
722466,Middle Leaford - Stechford,2023-02-07T02:40:00.000+00:00,busbar,,L3 Active Power,kW,13.32
722466,Middle Leaford - Stechford,2023-02-07T02:40:00.000+00:00,busbar,,L2 Active Power,kW,17.38
722466,Middle Leaford - Stechford,2023-02-07T02:40:00.000+00:00,busbar,,L1 Active Power,kW,17.44
722466,Middle Leaford - Stechford,2023-02-07T02:40:00.000+00:00,busbar,,N Current (RMS),A,29.9
722466,Middle Leaford - Stechford,2023-02-07T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.1
722466,Middle Leaford - Stechford,2023-02-07T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.1
722466,Middle Leaford - Stechford,2023-02-07T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.6
722466,Middle Leaford - Stechford,2023-02-07T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-02-07T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-02-07T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
722466,Middle Leaford - Stechford,2023-02-07T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.05
722466,Middle Leaford - Stechford,2023-02-07T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-02-07T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-02-07T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-07T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-07T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-07T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.1
722466,Middle Leaford - Stechford,2023-02-07T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.9
722466,Middle Leaford - Stechford,2023-02-07T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.15
722466,Middle Leaford - Stechford,2023-02-07T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.82
722466,Middle Leaford - Stechford,2023-02-07T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.19
722466,Middle Leaford - Stechford,2023-02-07T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.84
722466,Middle Leaford - Stechford,2023-02-07T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.0
722466,Middle Leaford - Stechford,2023-02-07T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,30.6
722466,Middle Leaford - Stechford,2023-02-07T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.6
722466,Middle Leaford - Stechford,2023-02-07T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.9
722466,Middle Leaford - Stechford,2023-02-07T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.6
722466,Middle Leaford - Stechford,2023-02-07T02:30:00.000+00:00,transformer,,Temperature,C,18.8
722466,Middle Leaford - Stechford,2023-02-07T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
722466,Middle Leaford - Stechford,2023-02-07T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
722466,Middle Leaford - Stechford,2023-02-07T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
722466,Middle Leaford - Stechford,2023-02-07T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
722466,Middle Leaford - Stechford,2023-02-07T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
722466,Middle Leaford - Stechford,2023-02-07T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
722466,Middle Leaford - Stechford,2023-02-07T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
722466,Middle Leaford - Stechford,2023-02-07T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
722466,Middle Leaford - Stechford,2023-02-07T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
722466,Middle Leaford - Stechford,2023-02-07T02:30:00.000+00:00,busbar,,L3 Active Power,kW,13.24
722466,Middle Leaford - Stechford,2023-02-07T02:30:00.000+00:00,busbar,,L2 Active Power,kW,17.84
722466,Middle Leaford - Stechford,2023-02-07T02:30:00.000+00:00,busbar,,L1 Active Power,kW,16.97
722466,Middle Leaford - Stechford,2023-02-07T02:30:00.000+00:00,busbar,,N Current (RMS),A,30.4
722466,Middle Leaford - Stechford,2023-02-07T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.8
722466,Middle Leaford - Stechford,2023-02-07T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.8
722466,Middle Leaford - Stechford,2023-02-07T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.4
722466,Middle Leaford - Stechford,2023-02-07T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-02-07T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-02-07T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
722466,Middle Leaford - Stechford,2023-02-07T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.05
722466,Middle Leaford - Stechford,2023-02-07T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-02-07T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.04
722466,Middle Leaford - Stechford,2023-02-07T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-07T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-07T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-07T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.2
722466,Middle Leaford - Stechford,2023-02-07T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.88
722466,Middle Leaford - Stechford,2023-02-07T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.14
722466,Middle Leaford - Stechford,2023-02-07T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.85
722466,Middle Leaford - Stechford,2023-02-07T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.23
722466,Middle Leaford - Stechford,2023-02-07T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.93
722466,Middle Leaford - Stechford,2023-02-07T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.92
722466,Middle Leaford - Stechford,2023-02-07T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,33.1
722466,Middle Leaford - Stechford,2023-02-07T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.8
722466,Middle Leaford - Stechford,2023-02-07T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.5
722466,Middle Leaford - Stechford,2023-02-07T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.4
722466,Middle Leaford - Stechford,2023-02-07T02:20:00.000+00:00,transformer,,Temperature,C,19.0
722466,Middle Leaford - Stechford,2023-02-07T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
722466,Middle Leaford - Stechford,2023-02-07T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.87
722466,Middle Leaford - Stechford,2023-02-07T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
722466,Middle Leaford - Stechford,2023-02-07T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
722466,Middle Leaford - Stechford,2023-02-07T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
722466,Middle Leaford - Stechford,2023-02-07T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
722466,Middle Leaford - Stechford,2023-02-07T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
722466,Middle Leaford - Stechford,2023-02-07T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
