Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722466,Middle Leaford - Stechford,2023-02-07T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
722466,Middle Leaford - Stechford,2023-02-07T02:20:00.000+00:00,busbar,,L3 Active Power,kW,13.29
722466,Middle Leaford - Stechford,2023-02-07T02:20:00.000+00:00,busbar,,L2 Active Power,kW,18.93
722466,Middle Leaford - Stechford,2023-02-07T02:20:00.000+00:00,busbar,,L1 Active Power,kW,17.88
722466,Middle Leaford - Stechford,2023-02-07T02:20:00.000+00:00,busbar,,N Current (RMS),A,32.8
722466,Middle Leaford - Stechford,2023-02-07T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.0
722466,Middle Leaford - Stechford,2023-02-07T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.5
722466,Middle Leaford - Stechford,2023-02-07T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.2
722466,Middle Leaford - Stechford,2023-02-07T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-02-07T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-02-07T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
722466,Middle Leaford - Stechford,2023-02-07T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.04
722466,Middle Leaford - Stechford,2023-02-07T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-02-07T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-02-07T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-07T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-07T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-02-07T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.3
722466,Middle Leaford - Stechford,2023-02-07T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
722466,Middle Leaford - Stechford,2023-02-07T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.28
722466,Middle Leaford - Stechford,2023-02-07T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.76
722466,Middle Leaford - Stechford,2023-02-07T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.97
722466,Middle Leaford - Stechford,2023-02-07T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.89
722466,Middle Leaford - Stechford,2023-02-07T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.33
722466,Middle Leaford - Stechford,2023-02-07T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,30.8
722466,Middle Leaford - Stechford,2023-02-07T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.8
722466,Middle Leaford - Stechford,2023-02-07T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.2
722466,Middle Leaford - Stechford,2023-02-07T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.9
722466,Middle Leaford - Stechford,2023-02-07T02:10:00.000+00:00,transformer,,Temperature,C,19.2
722466,Middle Leaford - Stechford,2023-02-07T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
722466,Middle Leaford - Stechford,2023-02-07T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
722466,Middle Leaford - Stechford,2023-02-07T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
722466,Middle Leaford - Stechford,2023-02-07T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
722466,Middle Leaford - Stechford,2023-02-07T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
722466,Middle Leaford - Stechford,2023-02-07T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
722466,Middle Leaford - Stechford,2023-02-07T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
722466,Middle Leaford - Stechford,2023-02-07T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
722466,Middle Leaford - Stechford,2023-02-07T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
722466,Middle Leaford - Stechford,2023-02-07T02:10:00.000+00:00,busbar,,L3 Active Power,kW,14.02
722466,Middle Leaford - Stechford,2023-02-07T02:10:00.000+00:00,busbar,,L2 Active Power,kW,17.88
722466,Middle Leaford - Stechford,2023-02-07T02:10:00.000+00:00,busbar,,L1 Active Power,kW,17.3
722466,Middle Leaford - Stechford,2023-02-07T02:10:00.000+00:00,busbar,,N Current (RMS),A,30.6
722466,Middle Leaford - Stechford,2023-02-07T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.0
722466,Middle Leaford - Stechford,2023-02-07T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.2
722466,Middle Leaford - Stechford,2023-02-07T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.8
722466,Middle Leaford - Stechford,2023-02-07T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-02-07T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-02-07T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
722466,Middle Leaford - Stechford,2023-02-07T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.04
722466,Middle Leaford - Stechford,2023-02-07T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-02-07T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-02-07T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-07T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-07T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-07T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.3
722466,Middle Leaford - Stechford,2023-02-07T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.84
722466,Middle Leaford - Stechford,2023-02-07T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.35
722466,Middle Leaford - Stechford,2023-02-07T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.93
722466,Middle Leaford - Stechford,2023-02-07T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.73
722466,Middle Leaford - Stechford,2023-02-07T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.52
722466,Middle Leaford - Stechford,2023-02-07T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.54
722466,Middle Leaford - Stechford,2023-02-07T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,32.3
722466,Middle Leaford - Stechford,2023-02-07T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.8
722466,Middle Leaford - Stechford,2023-02-07T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.0
722466,Middle Leaford - Stechford,2023-02-07T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.9
722466,Middle Leaford - Stechford,2023-02-07T02:00:00.000+00:00,transformer,,Temperature,C,19.4
722466,Middle Leaford - Stechford,2023-02-07T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
722466,Middle Leaford - Stechford,2023-02-07T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
722466,Middle Leaford - Stechford,2023-02-07T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
722466,Middle Leaford - Stechford,2023-02-07T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
722466,Middle Leaford - Stechford,2023-02-07T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
722466,Middle Leaford - Stechford,2023-02-07T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
722466,Middle Leaford - Stechford,2023-02-07T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
722466,Middle Leaford - Stechford,2023-02-07T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
722466,Middle Leaford - Stechford,2023-02-07T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
722466,Middle Leaford - Stechford,2023-02-07T02:00:00.000+00:00,busbar,,L3 Active Power,kW,14.78
722466,Middle Leaford - Stechford,2023-02-07T02:00:00.000+00:00,busbar,,L2 Active Power,kW,19.51
722466,Middle Leaford - Stechford,2023-02-07T02:00:00.000+00:00,busbar,,L1 Active Power,kW,17.53
722466,Middle Leaford - Stechford,2023-02-07T02:00:00.000+00:00,busbar,,N Current (RMS),A,32.0
722466,Middle Leaford - Stechford,2023-02-07T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.9
722466,Middle Leaford - Stechford,2023-02-07T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.9
722466,Middle Leaford - Stechford,2023-02-07T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.8
722466,Middle Leaford - Stechford,2023-02-07T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-02-07T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-02-07T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
722466,Middle Leaford - Stechford,2023-02-07T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.05
722466,Middle Leaford - Stechford,2023-02-07T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-02-07T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-02-07T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-07T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-07T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-07T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.3
722466,Middle Leaford - Stechford,2023-02-07T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.6
722466,Middle Leaford - Stechford,2023-02-07T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
722466,Middle Leaford - Stechford,2023-02-07T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.46
722466,Middle Leaford - Stechford,2023-02-07T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.96
722466,Middle Leaford - Stechford,2023-02-07T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.37
722466,Middle Leaford - Stechford,2023-02-07T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.65
722466,Middle Leaford - Stechford,2023-02-07T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,33.6
722466,Middle Leaford - Stechford,2023-02-07T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.2
722466,Middle Leaford - Stechford,2023-02-07T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,88.1
722466,Middle Leaford - Stechford,2023-02-07T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.8
722466,Middle Leaford - Stechford,2023-02-07T01:50:00.000+00:00,transformer,,Temperature,C,19.6
722466,Middle Leaford - Stechford,2023-02-07T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
722466,Middle Leaford - Stechford,2023-02-07T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.38
722466,Middle Leaford - Stechford,2023-02-07T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
722466,Middle Leaford - Stechford,2023-02-07T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.25
722466,Middle Leaford - Stechford,2023-02-07T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
722466,Middle Leaford - Stechford,2023-02-07T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.57
722466,Middle Leaford - Stechford,2023-02-07T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
722466,Middle Leaford - Stechford,2023-02-07T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
722466,Middle Leaford - Stechford,2023-02-07T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
722466,Middle Leaford - Stechford,2023-02-07T01:50:00.000+00:00,busbar,,L3 Active Power,kW,16.0
722466,Middle Leaford - Stechford,2023-02-07T01:50:00.000+00:00,busbar,,L2 Active Power,kW,21.36
722466,Middle Leaford - Stechford,2023-02-07T01:50:00.000+00:00,busbar,,L1 Active Power,kW,18.65
722466,Middle Leaford - Stechford,2023-02-07T01:50:00.000+00:00,busbar,,N Current (RMS),A,33.3
722466,Middle Leaford - Stechford,2023-02-07T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.3
722466,Middle Leaford - Stechford,2023-02-07T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.0
722466,Middle Leaford - Stechford,2023-02-07T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.8
722466,Middle Leaford - Stechford,2023-02-07T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-02-07T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-02-07T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
722466,Middle Leaford - Stechford,2023-02-07T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.04
722466,Middle Leaford - Stechford,2023-02-07T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-02-07T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
722466,Middle Leaford - Stechford,2023-02-07T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-07T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-07T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-07T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.2
722466,Middle Leaford - Stechford,2023-02-07T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.4
722466,Middle Leaford - Stechford,2023-02-07T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
722466,Middle Leaford - Stechford,2023-02-07T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.52
722466,Middle Leaford - Stechford,2023-02-07T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.56
722466,Middle Leaford - Stechford,2023-02-07T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.44
722466,Middle Leaford - Stechford,2023-02-07T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.9
722466,Middle Leaford - Stechford,2023-02-07T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,33.3
722466,Middle Leaford - Stechford,2023-02-07T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.7
722466,Middle Leaford - Stechford,2023-02-07T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,88.1
722466,Middle Leaford - Stechford,2023-02-07T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.7
722466,Middle Leaford - Stechford,2023-02-07T01:40:00.000+00:00,transformer,,Temperature,C,19.8
722466,Middle Leaford - Stechford,2023-02-07T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
722466,Middle Leaford - Stechford,2023-02-07T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.57
722466,Middle Leaford - Stechford,2023-02-07T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
722466,Middle Leaford - Stechford,2023-02-07T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.51
722466,Middle Leaford - Stechford,2023-02-07T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
722466,Middle Leaford - Stechford,2023-02-07T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.92
722466,Middle Leaford - Stechford,2023-02-07T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
722466,Middle Leaford - Stechford,2023-02-07T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
722466,Middle Leaford - Stechford,2023-02-07T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
722466,Middle Leaford - Stechford,2023-02-07T01:40:00.000+00:00,busbar,,L3 Active Power,kW,16.61
722466,Middle Leaford - Stechford,2023-02-07T01:40:00.000+00:00,busbar,,L2 Active Power,kW,21.42
722466,Middle Leaford - Stechford,2023-02-07T01:40:00.000+00:00,busbar,,L1 Active Power,kW,17.94
722466,Middle Leaford - Stechford,2023-02-07T01:40:00.000+00:00,busbar,,N Current (RMS),A,33.0
722466,Middle Leaford - Stechford,2023-02-07T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.9
722466,Middle Leaford - Stechford,2023-02-07T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.1
722466,Middle Leaford - Stechford,2023-02-07T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.8
722466,Middle Leaford - Stechford,2023-02-07T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-02-07T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-02-07T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
722466,Middle Leaford - Stechford,2023-02-07T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.05
722466,Middle Leaford - Stechford,2023-02-07T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-02-07T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-02-07T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-07T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-07T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-07T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.3
722466,Middle Leaford - Stechford,2023-02-07T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.68
722466,Middle Leaford - Stechford,2023-02-07T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
722466,Middle Leaford - Stechford,2023-02-07T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.42
722466,Middle Leaford - Stechford,2023-02-07T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.36
722466,Middle Leaford - Stechford,2023-02-07T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.21
722466,Middle Leaford - Stechford,2023-02-07T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.34
722466,Middle Leaford - Stechford,2023-02-07T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,35.0
722466,Middle Leaford - Stechford,2023-02-07T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.9
722466,Middle Leaford - Stechford,2023-02-07T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,87.6
722466,Middle Leaford - Stechford,2023-02-07T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.6
722466,Middle Leaford - Stechford,2023-02-07T01:30:00.000+00:00,transformer,,Temperature,C,20.1
722466,Middle Leaford - Stechford,2023-02-07T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
722466,Middle Leaford - Stechford,2023-02-07T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.05
722466,Middle Leaford - Stechford,2023-02-07T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
722466,Middle Leaford - Stechford,2023-02-07T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
722466,Middle Leaford - Stechford,2023-02-07T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
722466,Middle Leaford - Stechford,2023-02-07T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.19
722466,Middle Leaford - Stechford,2023-02-07T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
722466,Middle Leaford - Stechford,2023-02-07T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
722466,Middle Leaford - Stechford,2023-02-07T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
722466,Middle Leaford - Stechford,2023-02-07T01:30:00.000+00:00,busbar,,L3 Active Power,kW,15.41
722466,Middle Leaford - Stechford,2023-02-07T01:30:00.000+00:00,busbar,,L2 Active Power,kW,21.2
722466,Middle Leaford - Stechford,2023-02-07T01:30:00.000+00:00,busbar,,L1 Active Power,kW,18.35
722466,Middle Leaford - Stechford,2023-02-07T01:30:00.000+00:00,busbar,,N Current (RMS),A,34.7
722466,Middle Leaford - Stechford,2023-02-07T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.0
722466,Middle Leaford - Stechford,2023-02-07T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.6
722466,Middle Leaford - Stechford,2023-02-07T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.6
722466,Middle Leaford - Stechford,2023-02-07T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-02-07T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-02-07T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
722466,Middle Leaford - Stechford,2023-02-07T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.05
722466,Middle Leaford - Stechford,2023-02-07T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-02-07T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
722466,Middle Leaford - Stechford,2023-02-07T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-07T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-07T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-07T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.3
722466,Middle Leaford - Stechford,2023-02-07T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.61
722466,Middle Leaford - Stechford,2023-02-07T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.77
722466,Middle Leaford - Stechford,2023-02-07T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
722466,Middle Leaford - Stechford,2023-02-07T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.67
722466,Middle Leaford - Stechford,2023-02-07T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.87
722466,Middle Leaford - Stechford,2023-02-07T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.46
722466,Middle Leaford - Stechford,2023-02-07T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,37.5
722466,Middle Leaford - Stechford,2023-02-07T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.2
722466,Middle Leaford - Stechford,2023-02-07T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,94.2
722466,Middle Leaford - Stechford,2023-02-07T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.1
722466,Middle Leaford - Stechford,2023-02-07T01:20:00.000+00:00,transformer,,Temperature,C,20.3
722466,Middle Leaford - Stechford,2023-02-07T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
722466,Middle Leaford - Stechford,2023-02-07T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.89
722466,Middle Leaford - Stechford,2023-02-07T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
722466,Middle Leaford - Stechford,2023-02-07T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
722466,Middle Leaford - Stechford,2023-02-07T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
722466,Middle Leaford - Stechford,2023-02-07T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.01
722466,Middle Leaford - Stechford,2023-02-07T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
722466,Middle Leaford - Stechford,2023-02-07T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
722466,Middle Leaford - Stechford,2023-02-07T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
722466,Middle Leaford - Stechford,2023-02-07T01:20:00.000+00:00,busbar,,L3 Active Power,kW,15.72
722466,Middle Leaford - Stechford,2023-02-07T01:20:00.000+00:00,busbar,,L2 Active Power,kW,22.86
722466,Middle Leaford - Stechford,2023-02-07T01:20:00.000+00:00,busbar,,L1 Active Power,kW,18.49
722466,Middle Leaford - Stechford,2023-02-07T01:20:00.000+00:00,busbar,,N Current (RMS),A,37.2
722466,Middle Leaford - Stechford,2023-02-07T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.4
722466,Middle Leaford - Stechford,2023-02-07T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.1
722466,Middle Leaford - Stechford,2023-02-07T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.2
722466,Middle Leaford - Stechford,2023-02-07T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-02-07T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-02-07T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
722466,Middle Leaford - Stechford,2023-02-07T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.04
722466,Middle Leaford - Stechford,2023-02-07T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-02-07T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.01
722466,Middle Leaford - Stechford,2023-02-07T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-07T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-07T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-07T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.2
722466,Middle Leaford - Stechford,2023-02-07T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.15
722466,Middle Leaford - Stechford,2023-02-07T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.88
722466,Middle Leaford - Stechford,2023-02-07T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.57
722466,Middle Leaford - Stechford,2023-02-07T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.46
722466,Middle Leaford - Stechford,2023-02-07T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.3
722466,Middle Leaford - Stechford,2023-02-07T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.38
722466,Middle Leaford - Stechford,2023-02-07T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,34.2
722466,Middle Leaford - Stechford,2023-02-07T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.8
722466,Middle Leaford - Stechford,2023-02-07T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.3
722466,Middle Leaford - Stechford,2023-02-07T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.1
722466,Middle Leaford - Stechford,2023-02-07T01:10:00.000+00:00,transformer,,Temperature,C,20.6
722466,Middle Leaford - Stechford,2023-02-07T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
722466,Middle Leaford - Stechford,2023-02-07T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.9
722466,Middle Leaford - Stechford,2023-02-07T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
722466,Middle Leaford - Stechford,2023-02-07T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
722466,Middle Leaford - Stechford,2023-02-07T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
722466,Middle Leaford - Stechford,2023-02-07T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.95
722466,Middle Leaford - Stechford,2023-02-07T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
722466,Middle Leaford - Stechford,2023-02-07T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
722466,Middle Leaford - Stechford,2023-02-07T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
722466,Middle Leaford - Stechford,2023-02-07T01:10:00.000+00:00,busbar,,L3 Active Power,kW,15.5
722466,Middle Leaford - Stechford,2023-02-07T01:10:00.000+00:00,busbar,,L2 Active Power,kW,20.29
722466,Middle Leaford - Stechford,2023-02-07T01:10:00.000+00:00,busbar,,L1 Active Power,kW,18.39
722466,Middle Leaford - Stechford,2023-02-07T01:10:00.000+00:00,busbar,,N Current (RMS),A,33.9
722466,Middle Leaford - Stechford,2023-02-07T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.0
722466,Middle Leaford - Stechford,2023-02-07T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.2
722466,Middle Leaford - Stechford,2023-02-07T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.1
722466,Middle Leaford - Stechford,2023-02-07T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-02-07T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-02-07T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
722466,Middle Leaford - Stechford,2023-02-07T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.05
722466,Middle Leaford - Stechford,2023-02-07T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-02-07T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-02-07T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-07T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-07T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-02-07T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.3
722466,Middle Leaford - Stechford,2023-02-07T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.07
722466,Middle Leaford - Stechford,2023-02-07T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.1
722466,Middle Leaford - Stechford,2023-02-07T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.43
722466,Middle Leaford - Stechford,2023-02-07T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.67
722466,Middle Leaford - Stechford,2023-02-07T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.15
722466,Middle Leaford - Stechford,2023-02-07T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.5
722466,Middle Leaford - Stechford,2023-02-07T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,33.9
722466,Middle Leaford - Stechford,2023-02-07T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.2
722466,Middle Leaford - Stechford,2023-02-07T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.9
722466,Middle Leaford - Stechford,2023-02-07T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.0
722466,Middle Leaford - Stechford,2023-02-07T01:00:00.000+00:00,transformer,,Temperature,C,20.8
722466,Middle Leaford - Stechford,2023-02-07T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
722466,Middle Leaford - Stechford,2023-02-07T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.35
722466,Middle Leaford - Stechford,2023-02-07T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
722466,Middle Leaford - Stechford,2023-02-07T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.29
722466,Middle Leaford - Stechford,2023-02-07T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
722466,Middle Leaford - Stechford,2023-02-07T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
722466,Middle Leaford - Stechford,2023-02-07T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
722466,Middle Leaford - Stechford,2023-02-07T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
722466,Middle Leaford - Stechford,2023-02-07T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
722466,Middle Leaford - Stechford,2023-02-07T01:00:00.000+00:00,busbar,,L3 Active Power,kW,15.72
722466,Middle Leaford - Stechford,2023-02-07T01:00:00.000+00:00,busbar,,L2 Active Power,kW,20.14
722466,Middle Leaford - Stechford,2023-02-07T01:00:00.000+00:00,busbar,,L1 Active Power,kW,19.46
722466,Middle Leaford - Stechford,2023-02-07T01:00:00.000+00:00,busbar,,N Current (RMS),A,33.6
722466,Middle Leaford - Stechford,2023-02-07T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.4
722466,Middle Leaford - Stechford,2023-02-07T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.8
722466,Middle Leaford - Stechford,2023-02-07T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.9
722466,Middle Leaford - Stechford,2023-02-07T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-02-07T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-02-07T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
722466,Middle Leaford - Stechford,2023-02-07T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.04
722466,Middle Leaford - Stechford,2023-02-07T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-02-07T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.05
722466,Middle Leaford - Stechford,2023-02-07T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-07T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-07T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-07T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.3
722466,Middle Leaford - Stechford,2023-02-07T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.94
722466,Middle Leaford - Stechford,2023-02-07T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.41
722466,Middle Leaford - Stechford,2023-02-07T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.52
722466,Middle Leaford - Stechford,2023-02-07T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.27
722466,Middle Leaford - Stechford,2023-02-07T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.03
722466,Middle Leaford - Stechford,2023-02-07T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.0
722466,Middle Leaford - Stechford,2023-02-07T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,33.7
722466,Middle Leaford - Stechford,2023-02-07T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.8
722466,Middle Leaford - Stechford,2023-02-07T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.7
722466,Middle Leaford - Stechford,2023-02-07T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.3
722466,Middle Leaford - Stechford,2023-02-07T00:50:00.000+00:00,transformer,,Temperature,C,21.2
722466,Middle Leaford - Stechford,2023-02-07T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
722466,Middle Leaford - Stechford,2023-02-07T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
722466,Middle Leaford - Stechford,2023-02-07T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
722466,Middle Leaford - Stechford,2023-02-07T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
722466,Middle Leaford - Stechford,2023-02-07T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
722466,Middle Leaford - Stechford,2023-02-07T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
722466,Middle Leaford - Stechford,2023-02-07T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
722466,Middle Leaford - Stechford,2023-02-07T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
722466,Middle Leaford - Stechford,2023-02-07T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
722466,Middle Leaford - Stechford,2023-02-07T00:50:00.000+00:00,busbar,,L3 Active Power,kW,15.32
722466,Middle Leaford - Stechford,2023-02-07T00:50:00.000+00:00,busbar,,L2 Active Power,kW,19.02
722466,Middle Leaford - Stechford,2023-02-07T00:50:00.000+00:00,busbar,,L1 Active Power,kW,18.95
722466,Middle Leaford - Stechford,2023-02-07T00:50:00.000+00:00,busbar,,N Current (RMS),A,33.4
722466,Middle Leaford - Stechford,2023-02-07T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.9
722466,Middle Leaford - Stechford,2023-02-07T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.7
722466,Middle Leaford - Stechford,2023-02-07T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.1
722466,Middle Leaford - Stechford,2023-02-07T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-02-07T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-02-07T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
722466,Middle Leaford - Stechford,2023-02-07T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.04
722466,Middle Leaford - Stechford,2023-02-07T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-02-07T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.05
722466,Middle Leaford - Stechford,2023-02-07T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-07T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-07T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-07T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.3
722466,Middle Leaford - Stechford,2023-02-07T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.83
722466,Middle Leaford - Stechford,2023-02-07T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.32
722466,Middle Leaford - Stechford,2023-02-07T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.71
722466,Middle Leaford - Stechford,2023-02-07T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.4
722466,Middle Leaford - Stechford,2023-02-07T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.07
722466,Middle Leaford - Stechford,2023-02-07T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.14
722466,Middle Leaford - Stechford,2023-02-07T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,33.7
722466,Middle Leaford - Stechford,2023-02-07T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.3
722466,Middle Leaford - Stechford,2023-02-07T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.0
722466,Middle Leaford - Stechford,2023-02-07T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.1
722466,Middle Leaford - Stechford,2023-02-07T00:40:00.000+00:00,transformer,,Temperature,C,21.4
722466,Middle Leaford - Stechford,2023-02-07T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
722466,Middle Leaford - Stechford,2023-02-07T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.13
722466,Middle Leaford - Stechford,2023-02-07T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
722466,Middle Leaford - Stechford,2023-02-07T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
722466,Middle Leaford - Stechford,2023-02-07T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
722466,Middle Leaford - Stechford,2023-02-07T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
722466,Middle Leaford - Stechford,2023-02-07T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
722466,Middle Leaford - Stechford,2023-02-07T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
722466,Middle Leaford - Stechford,2023-02-07T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
722466,Middle Leaford - Stechford,2023-02-07T00:40:00.000+00:00,busbar,,L3 Active Power,kW,15.44
722466,Middle Leaford - Stechford,2023-02-07T00:40:00.000+00:00,busbar,,L2 Active Power,kW,19.07
722466,Middle Leaford - Stechford,2023-02-07T00:40:00.000+00:00,busbar,,L1 Active Power,kW,19.09
722466,Middle Leaford - Stechford,2023-02-07T00:40:00.000+00:00,busbar,,N Current (RMS),A,33.5
722466,Middle Leaford - Stechford,2023-02-07T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.5
722466,Middle Leaford - Stechford,2023-02-07T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.0
722466,Middle Leaford - Stechford,2023-02-07T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.8
722466,Middle Leaford - Stechford,2023-02-07T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
722466,Middle Leaford - Stechford,2023-02-07T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-02-07T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
722466,Middle Leaford - Stechford,2023-02-07T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.04
722466,Middle Leaford - Stechford,2023-02-07T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-02-07T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.08
722466,Middle Leaford - Stechford,2023-02-07T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-07T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-07T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-07T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.3
722466,Middle Leaford - Stechford,2023-02-07T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.27
722466,Middle Leaford - Stechford,2023-02-07T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
722466,Middle Leaford - Stechford,2023-02-07T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.7
722466,Middle Leaford - Stechford,2023-02-07T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.67
722466,Middle Leaford - Stechford,2023-02-07T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.75
722466,Middle Leaford - Stechford,2023-02-07T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.53
722466,Middle Leaford - Stechford,2023-02-07T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,35.0
722466,Middle Leaford - Stechford,2023-02-07T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.6
722466,Middle Leaford - Stechford,2023-02-07T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.3
722466,Middle Leaford - Stechford,2023-02-07T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.8
722466,Middle Leaford - Stechford,2023-02-07T00:30:00.000+00:00,transformer,,Temperature,C,21.7
722466,Middle Leaford - Stechford,2023-02-07T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
722466,Middle Leaford - Stechford,2023-02-07T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.29
722466,Middle Leaford - Stechford,2023-02-07T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
722466,Middle Leaford - Stechford,2023-02-07T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.4
722466,Middle Leaford - Stechford,2023-02-07T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
722466,Middle Leaford - Stechford,2023-02-07T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
722466,Middle Leaford - Stechford,2023-02-07T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
722466,Middle Leaford - Stechford,2023-02-07T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
722466,Middle Leaford - Stechford,2023-02-07T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
722466,Middle Leaford - Stechford,2023-02-07T00:30:00.000+00:00,busbar,,L3 Active Power,kW,15.71
722466,Middle Leaford - Stechford,2023-02-07T00:30:00.000+00:00,busbar,,L2 Active Power,kW,17.75
722466,Middle Leaford - Stechford,2023-02-07T00:30:00.000+00:00,busbar,,L1 Active Power,kW,19.45
722466,Middle Leaford - Stechford,2023-02-07T00:30:00.000+00:00,busbar,,N Current (RMS),A,34.7
722466,Middle Leaford - Stechford,2023-02-07T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.7
722466,Middle Leaford - Stechford,2023-02-07T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.3
722466,Middle Leaford - Stechford,2023-02-07T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.4
722466,Middle Leaford - Stechford,2023-02-07T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-02-07T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-02-07T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
722466,Middle Leaford - Stechford,2023-02-07T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.06
722466,Middle Leaford - Stechford,2023-02-07T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-02-07T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.04
722466,Middle Leaford - Stechford,2023-02-07T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-07T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-07T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-07T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.4
722466,Middle Leaford - Stechford,2023-02-07T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.25
722466,Middle Leaford - Stechford,2023-02-07T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.43
722466,Middle Leaford - Stechford,2023-02-07T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.1
722466,Middle Leaford - Stechford,2023-02-07T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.18
722466,Middle Leaford - Stechford,2023-02-07T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.61
722466,Middle Leaford - Stechford,2023-02-07T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.21
722466,Middle Leaford - Stechford,2023-02-07T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,41.6
722466,Middle Leaford - Stechford,2023-02-07T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.7
722466,Middle Leaford - Stechford,2023-02-07T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,95.8
722466,Middle Leaford - Stechford,2023-02-07T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,89.1
722466,Middle Leaford - Stechford,2023-02-07T00:20:00.000+00:00,transformer,,Temperature,C,22.0
722466,Middle Leaford - Stechford,2023-02-07T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
722466,Middle Leaford - Stechford,2023-02-07T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
722466,Middle Leaford - Stechford,2023-02-07T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
722466,Middle Leaford - Stechford,2023-02-07T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.45
722466,Middle Leaford - Stechford,2023-02-07T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
722466,Middle Leaford - Stechford,2023-02-07T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
722466,Middle Leaford - Stechford,2023-02-07T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
722466,Middle Leaford - Stechford,2023-02-07T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
722466,Middle Leaford - Stechford,2023-02-07T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
722466,Middle Leaford - Stechford,2023-02-07T00:20:00.000+00:00,busbar,,L3 Active Power,kW,16.24
722466,Middle Leaford - Stechford,2023-02-07T00:20:00.000+00:00,busbar,,L2 Active Power,kW,22.6
722466,Middle Leaford - Stechford,2023-02-07T00:20:00.000+00:00,busbar,,L1 Active Power,kW,21.16
722466,Middle Leaford - Stechford,2023-02-07T00:20:00.000+00:00,busbar,,N Current (RMS),A,41.2
722466,Middle Leaford - Stechford,2023-02-07T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.9
722466,Middle Leaford - Stechford,2023-02-07T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.8
722466,Middle Leaford - Stechford,2023-02-07T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.0
722466,Middle Leaford - Stechford,2023-02-07T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-02-07T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-02-07T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
722466,Middle Leaford - Stechford,2023-02-07T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.04
722466,Middle Leaford - Stechford,2023-02-07T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-02-07T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-02-07T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-07T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-07T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-02-07T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.4
722466,Middle Leaford - Stechford,2023-02-07T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.16
722466,Middle Leaford - Stechford,2023-02-07T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.3
722466,Middle Leaford - Stechford,2023-02-07T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.47
722466,Middle Leaford - Stechford,2023-02-07T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.59
722466,Middle Leaford - Stechford,2023-02-07T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.75
722466,Middle Leaford - Stechford,2023-02-07T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.66
722466,Middle Leaford - Stechford,2023-02-07T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,36.6
722466,Middle Leaford - Stechford,2023-02-07T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.2
722466,Middle Leaford - Stechford,2023-02-07T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,88.1
722466,Middle Leaford - Stechford,2023-02-07T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.0
722466,Middle Leaford - Stechford,2023-02-07T00:10:00.000+00:00,transformer,,Temperature,C,22.3
722466,Middle Leaford - Stechford,2023-02-07T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
722466,Middle Leaford - Stechford,2023-02-07T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
722466,Middle Leaford - Stechford,2023-02-07T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
722466,Middle Leaford - Stechford,2023-02-07T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.01
722466,Middle Leaford - Stechford,2023-02-07T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
722466,Middle Leaford - Stechford,2023-02-07T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.09
722466,Middle Leaford - Stechford,2023-02-07T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
722466,Middle Leaford - Stechford,2023-02-07T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
