Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722466,Middle Leaford - Stechford,2023-02-08T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
722466,Middle Leaford - Stechford,2023-02-08T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
722466,Middle Leaford - Stechford,2023-02-08T22:00:00.000+00:00,busbar,,L3 Active Power,kW,25.2
722466,Middle Leaford - Stechford,2023-02-08T22:00:00.000+00:00,busbar,,L2 Active Power,kW,30.93
722466,Middle Leaford - Stechford,2023-02-08T22:00:00.000+00:00,busbar,,L1 Active Power,kW,28.61
722466,Middle Leaford - Stechford,2023-02-08T22:00:00.000+00:00,busbar,,N Current (RMS),A,48.3
722466,Middle Leaford - Stechford,2023-02-08T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,105.8
722466,Middle Leaford - Stechford,2023-02-08T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,129.6
722466,Middle Leaford - Stechford,2023-02-08T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,119.2
722466,Middle Leaford - Stechford,2023-02-08T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-02-08T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-02-08T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
722466,Middle Leaford - Stechford,2023-02-08T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.04
722466,Middle Leaford - Stechford,2023-02-08T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-02-08T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
722466,Middle Leaford - Stechford,2023-02-08T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-08T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-08T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-08T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.6
722466,Middle Leaford - Stechford,2023-02-08T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.86
722466,Middle Leaford - Stechford,2023-02-08T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
722466,Middle Leaford - Stechford,2023-02-08T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.25
722466,Middle Leaford - Stechford,2023-02-08T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.08
722466,Middle Leaford - Stechford,2023-02-08T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,31.53
722466,Middle Leaford - Stechford,2023-02-08T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.41
722466,Middle Leaford - Stechford,2023-02-08T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,48.8
722466,Middle Leaford - Stechford,2023-02-08T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,114.9
722466,Middle Leaford - Stechford,2023-02-08T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,133.1
722466,Middle Leaford - Stechford,2023-02-08T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,127.6
722466,Middle Leaford - Stechford,2023-02-08T21:50:00.000+00:00,transformer,,Temperature,C,22.7
722466,Middle Leaford - Stechford,2023-02-08T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
722466,Middle Leaford - Stechford,2023-02-08T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
722466,Middle Leaford - Stechford,2023-02-08T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
722466,Middle Leaford - Stechford,2023-02-08T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.02
722466,Middle Leaford - Stechford,2023-02-08T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
722466,Middle Leaford - Stechford,2023-02-08T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
722466,Middle Leaford - Stechford,2023-02-08T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
722466,Middle Leaford - Stechford,2023-02-08T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
722466,Middle Leaford - Stechford,2023-02-08T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
722466,Middle Leaford - Stechford,2023-02-08T21:50:00.000+00:00,busbar,,L3 Active Power,kW,27.12
722466,Middle Leaford - Stechford,2023-02-08T21:50:00.000+00:00,busbar,,L2 Active Power,kW,31.5
722466,Middle Leaford - Stechford,2023-02-08T21:50:00.000+00:00,busbar,,L1 Active Power,kW,30.44
722466,Middle Leaford - Stechford,2023-02-08T21:50:00.000+00:00,busbar,,N Current (RMS),A,48.5
722466,Middle Leaford - Stechford,2023-02-08T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,115.0
722466,Middle Leaford - Stechford,2023-02-08T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,133.0
722466,Middle Leaford - Stechford,2023-02-08T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,127.7
722466,Middle Leaford - Stechford,2023-02-08T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-02-08T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-02-08T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-02-08T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.02
722466,Middle Leaford - Stechford,2023-02-08T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-02-08T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
722466,Middle Leaford - Stechford,2023-02-08T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-08T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-08T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-08T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.5
722466,Middle Leaford - Stechford,2023-02-08T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.91
722466,Middle Leaford - Stechford,2023-02-08T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.94
722466,Middle Leaford - Stechford,2023-02-08T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.44
722466,Middle Leaford - Stechford,2023-02-08T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.44
722466,Middle Leaford - Stechford,2023-02-08T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.36
722466,Middle Leaford - Stechford,2023-02-08T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.59
722466,Middle Leaford - Stechford,2023-02-08T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,48.5
722466,Middle Leaford - Stechford,2023-02-08T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,119.6
722466,Middle Leaford - Stechford,2023-02-08T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,122.8
722466,Middle Leaford - Stechford,2023-02-08T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,123.3
722466,Middle Leaford - Stechford,2023-02-08T21:40:00.000+00:00,transformer,,Temperature,C,23.8
722466,Middle Leaford - Stechford,2023-02-08T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
722466,Middle Leaford - Stechford,2023-02-08T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.65
722466,Middle Leaford - Stechford,2023-02-08T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
722466,Middle Leaford - Stechford,2023-02-08T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.49
722466,Middle Leaford - Stechford,2023-02-08T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
722466,Middle Leaford - Stechford,2023-02-08T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
722466,Middle Leaford - Stechford,2023-02-08T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.89
722466,Middle Leaford - Stechford,2023-02-08T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
722466,Middle Leaford - Stechford,2023-02-08T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
722466,Middle Leaford - Stechford,2023-02-08T21:40:00.000+00:00,busbar,,L3 Active Power,kW,28.47
722466,Middle Leaford - Stechford,2023-02-08T21:40:00.000+00:00,busbar,,L2 Active Power,kW,29.35
722466,Middle Leaford - Stechford,2023-02-08T21:40:00.000+00:00,busbar,,L1 Active Power,kW,29.63
722466,Middle Leaford - Stechford,2023-02-08T21:40:00.000+00:00,busbar,,N Current (RMS),A,48.3
722466,Middle Leaford - Stechford,2023-02-08T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,119.6
722466,Middle Leaford - Stechford,2023-02-08T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,122.7
722466,Middle Leaford - Stechford,2023-02-08T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,123.3
722466,Middle Leaford - Stechford,2023-02-08T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-02-08T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-02-08T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-02-08T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
722466,Middle Leaford - Stechford,2023-02-08T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-02-08T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.08
722466,Middle Leaford - Stechford,2023-02-08T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-08T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-08T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-08T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.7
722466,Middle Leaford - Stechford,2023-02-08T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.4
722466,Middle Leaford - Stechford,2023-02-08T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.33
722466,Middle Leaford - Stechford,2023-02-08T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.1
722466,Middle Leaford - Stechford,2023-02-08T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,31.21
722466,Middle Leaford - Stechford,2023-02-08T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.62
722466,Middle Leaford - Stechford,2023-02-08T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.98
722466,Middle Leaford - Stechford,2023-02-08T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,52.5
722466,Middle Leaford - Stechford,2023-02-08T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,131.3
722466,Middle Leaford - Stechford,2023-02-08T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,124.2
722466,Middle Leaford - Stechford,2023-02-08T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,124.8
722466,Middle Leaford - Stechford,2023-02-08T21:30:00.000+00:00,transformer,,Temperature,C,24.3
722466,Middle Leaford - Stechford,2023-02-08T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
722466,Middle Leaford - Stechford,2023-02-08T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
722466,Middle Leaford - Stechford,2023-02-08T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
722466,Middle Leaford - Stechford,2023-02-08T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
722466,Middle Leaford - Stechford,2023-02-08T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
722466,Middle Leaford - Stechford,2023-02-08T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.43
722466,Middle Leaford - Stechford,2023-02-08T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.37
722466,Middle Leaford - Stechford,2023-02-08T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
722466,Middle Leaford - Stechford,2023-02-08T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
722466,Middle Leaford - Stechford,2023-02-08T21:30:00.000+00:00,busbar,,L3 Active Power,kW,31.23
722466,Middle Leaford - Stechford,2023-02-08T21:30:00.000+00:00,busbar,,L2 Active Power,kW,29.61
722466,Middle Leaford - Stechford,2023-02-08T21:30:00.000+00:00,busbar,,L1 Active Power,kW,30.06
722466,Middle Leaford - Stechford,2023-02-08T21:30:00.000+00:00,busbar,,N Current (RMS),A,52.2
722466,Middle Leaford - Stechford,2023-02-08T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,131.3
722466,Middle Leaford - Stechford,2023-02-08T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,124.1
722466,Middle Leaford - Stechford,2023-02-08T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,125.0
722466,Middle Leaford - Stechford,2023-02-08T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-02-08T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-02-08T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
722466,Middle Leaford - Stechford,2023-02-08T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.03
722466,Middle Leaford - Stechford,2023-02-08T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-02-08T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.11
722466,Middle Leaford - Stechford,2023-02-08T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-02-08T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-08T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-08T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.8
722466,Middle Leaford - Stechford,2023-02-08T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.14
722466,Middle Leaford - Stechford,2023-02-08T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.64
722466,Middle Leaford - Stechford,2023-02-08T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.19
722466,Middle Leaford - Stechford,2023-02-08T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.87
722466,Middle Leaford - Stechford,2023-02-08T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,30.93
722466,Middle Leaford - Stechford,2023-02-08T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,35.64
722466,Middle Leaford - Stechford,2023-02-08T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,52.1
722466,Middle Leaford - Stechford,2023-02-08T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,125.8
722466,Middle Leaford - Stechford,2023-02-08T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,129.6
722466,Middle Leaford - Stechford,2023-02-08T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,148.6
722466,Middle Leaford - Stechford,2023-02-08T21:20:00.000+00:00,transformer,,Temperature,C,24.1
722466,Middle Leaford - Stechford,2023-02-08T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
722466,Middle Leaford - Stechford,2023-02-08T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
722466,Middle Leaford - Stechford,2023-02-08T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
722466,Middle Leaford - Stechford,2023-02-08T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.91
722466,Middle Leaford - Stechford,2023-02-08T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
722466,Middle Leaford - Stechford,2023-02-08T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
722466,Middle Leaford - Stechford,2023-02-08T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
722466,Middle Leaford - Stechford,2023-02-08T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
722466,Middle Leaford - Stechford,2023-02-08T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
722466,Middle Leaford - Stechford,2023-02-08T21:20:00.000+00:00,busbar,,L3 Active Power,kW,29.9
722466,Middle Leaford - Stechford,2023-02-08T21:20:00.000+00:00,busbar,,L2 Active Power,kW,30.92
722466,Middle Leaford - Stechford,2023-02-08T21:20:00.000+00:00,busbar,,L1 Active Power,kW,35.53
722466,Middle Leaford - Stechford,2023-02-08T21:20:00.000+00:00,busbar,,N Current (RMS),A,51.7
722466,Middle Leaford - Stechford,2023-02-08T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,125.9
722466,Middle Leaford - Stechford,2023-02-08T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,129.6
722466,Middle Leaford - Stechford,2023-02-08T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,148.0
722466,Middle Leaford - Stechford,2023-02-08T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-02-08T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-02-08T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
722466,Middle Leaford - Stechford,2023-02-08T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.03
722466,Middle Leaford - Stechford,2023-02-08T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-02-08T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
722466,Middle Leaford - Stechford,2023-02-08T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-08T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-08T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-02-08T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.8
722466,Middle Leaford - Stechford,2023-02-08T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.26
722466,Middle Leaford - Stechford,2023-02-08T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.08
722466,Middle Leaford - Stechford,2023-02-08T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.31
722466,Middle Leaford - Stechford,2023-02-08T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.79
722466,Middle Leaford - Stechford,2023-02-08T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,32.33
722466,Middle Leaford - Stechford,2023-02-08T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,31.88
722466,Middle Leaford - Stechford,2023-02-08T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,52.7
722466,Middle Leaford - Stechford,2023-02-08T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,125.4
722466,Middle Leaford - Stechford,2023-02-08T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,135.4
722466,Middle Leaford - Stechford,2023-02-08T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,132.7
722466,Middle Leaford - Stechford,2023-02-08T21:10:00.000+00:00,transformer,,Temperature,C,24.0
722466,Middle Leaford - Stechford,2023-02-08T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
722466,Middle Leaford - Stechford,2023-02-08T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
722466,Middle Leaford - Stechford,2023-02-08T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
722466,Middle Leaford - Stechford,2023-02-08T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
722466,Middle Leaford - Stechford,2023-02-08T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
722466,Middle Leaford - Stechford,2023-02-08T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.01
722466,Middle Leaford - Stechford,2023-02-08T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
722466,Middle Leaford - Stechford,2023-02-08T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
722466,Middle Leaford - Stechford,2023-02-08T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
722466,Middle Leaford - Stechford,2023-02-08T21:10:00.000+00:00,busbar,,L3 Active Power,kW,29.82
722466,Middle Leaford - Stechford,2023-02-08T21:10:00.000+00:00,busbar,,L2 Active Power,kW,32.31
722466,Middle Leaford - Stechford,2023-02-08T21:10:00.000+00:00,busbar,,L1 Active Power,kW,31.93
722466,Middle Leaford - Stechford,2023-02-08T21:10:00.000+00:00,busbar,,N Current (RMS),A,52.4
722466,Middle Leaford - Stechford,2023-02-08T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,125.5
722466,Middle Leaford - Stechford,2023-02-08T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,135.3
722466,Middle Leaford - Stechford,2023-02-08T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,132.8
722466,Middle Leaford - Stechford,2023-02-08T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-02-08T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-02-08T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
722466,Middle Leaford - Stechford,2023-02-08T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.05
722466,Middle Leaford - Stechford,2023-02-08T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-02-08T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.06
722466,Middle Leaford - Stechford,2023-02-08T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-02-08T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-08T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-08T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.8
722466,Middle Leaford - Stechford,2023-02-08T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.12
722466,Middle Leaford - Stechford,2023-02-08T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.85
722466,Middle Leaford - Stechford,2023-02-08T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.62
722466,Middle Leaford - Stechford,2023-02-08T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.27
722466,Middle Leaford - Stechford,2023-02-08T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,32.39
722466,Middle Leaford - Stechford,2023-02-08T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,34.34
722466,Middle Leaford - Stechford,2023-02-08T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,53.3
722466,Middle Leaford - Stechford,2023-02-08T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,115.8
722466,Middle Leaford - Stechford,2023-02-08T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,135.8
722466,Middle Leaford - Stechford,2023-02-08T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,143.6
722466,Middle Leaford - Stechford,2023-02-08T21:00:00.000+00:00,transformer,,Temperature,C,24.3
722466,Middle Leaford - Stechford,2023-02-08T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
722466,Middle Leaford - Stechford,2023-02-08T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
722466,Middle Leaford - Stechford,2023-02-08T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
722466,Middle Leaford - Stechford,2023-02-08T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.4
722466,Middle Leaford - Stechford,2023-02-08T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
722466,Middle Leaford - Stechford,2023-02-08T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.49
722466,Middle Leaford - Stechford,2023-02-08T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.1
722466,Middle Leaford - Stechford,2023-02-08T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
722466,Middle Leaford - Stechford,2023-02-08T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
722466,Middle Leaford - Stechford,2023-02-08T21:00:00.000+00:00,busbar,,L3 Active Power,kW,27.33
722466,Middle Leaford - Stechford,2023-02-08T21:00:00.000+00:00,busbar,,L2 Active Power,kW,32.36
722466,Middle Leaford - Stechford,2023-02-08T21:00:00.000+00:00,busbar,,L1 Active Power,kW,34.28
722466,Middle Leaford - Stechford,2023-02-08T21:00:00.000+00:00,busbar,,N Current (RMS),A,52.8
722466,Middle Leaford - Stechford,2023-02-08T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,116.0
722466,Middle Leaford - Stechford,2023-02-08T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,135.7
722466,Middle Leaford - Stechford,2023-02-08T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,143.2
722466,Middle Leaford - Stechford,2023-02-08T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-02-08T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-02-08T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
722466,Middle Leaford - Stechford,2023-02-08T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.04
722466,Middle Leaford - Stechford,2023-02-08T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-02-08T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.07
722466,Middle Leaford - Stechford,2023-02-08T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-02-08T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-08T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-08T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.7
722466,Middle Leaford - Stechford,2023-02-08T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.08
722466,Middle Leaford - Stechford,2023-02-08T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.07
722466,Middle Leaford - Stechford,2023-02-08T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.83
722466,Middle Leaford - Stechford,2023-02-08T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.5
722466,Middle Leaford - Stechford,2023-02-08T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,31.96
722466,Middle Leaford - Stechford,2023-02-08T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,34.94
722466,Middle Leaford - Stechford,2023-02-08T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,53.4
722466,Middle Leaford - Stechford,2023-02-08T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,125.7
722466,Middle Leaford - Stechford,2023-02-08T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,135.0
722466,Middle Leaford - Stechford,2023-02-08T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,147.0
722466,Middle Leaford - Stechford,2023-02-08T20:50:00.000+00:00,transformer,,Temperature,C,24.1
722466,Middle Leaford - Stechford,2023-02-08T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
722466,Middle Leaford - Stechford,2023-02-08T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.1
722466,Middle Leaford - Stechford,2023-02-08T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
722466,Middle Leaford - Stechford,2023-02-08T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.68
722466,Middle Leaford - Stechford,2023-02-08T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
722466,Middle Leaford - Stechford,2023-02-08T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.73
722466,Middle Leaford - Stechford,2023-02-08T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.06
722466,Middle Leaford - Stechford,2023-02-08T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
722466,Middle Leaford - Stechford,2023-02-08T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
722466,Middle Leaford - Stechford,2023-02-08T20:50:00.000+00:00,busbar,,L3 Active Power,kW,29.54
722466,Middle Leaford - Stechford,2023-02-08T20:50:00.000+00:00,busbar,,L2 Active Power,kW,31.94
722466,Middle Leaford - Stechford,2023-02-08T20:50:00.000+00:00,busbar,,L1 Active Power,kW,34.88
722466,Middle Leaford - Stechford,2023-02-08T20:50:00.000+00:00,busbar,,N Current (RMS),A,53.0
722466,Middle Leaford - Stechford,2023-02-08T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,125.8
722466,Middle Leaford - Stechford,2023-02-08T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,134.9
722466,Middle Leaford - Stechford,2023-02-08T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,146.5
722466,Middle Leaford - Stechford,2023-02-08T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-02-08T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-02-08T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722466,Middle Leaford - Stechford,2023-02-08T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.03
722466,Middle Leaford - Stechford,2023-02-08T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-02-08T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.12
722466,Middle Leaford - Stechford,2023-02-08T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-02-08T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-08T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-08T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.7
722466,Middle Leaford - Stechford,2023-02-08T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.06
722466,Middle Leaford - Stechford,2023-02-08T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.17
722466,Middle Leaford - Stechford,2023-02-08T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.31
722466,Middle Leaford - Stechford,2023-02-08T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,30.42
722466,Middle Leaford - Stechford,2023-02-08T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,31.15
722466,Middle Leaford - Stechford,2023-02-08T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,36.81
722466,Middle Leaford - Stechford,2023-02-08T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,51.9
722466,Middle Leaford - Stechford,2023-02-08T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,130.0
722466,Middle Leaford - Stechford,2023-02-08T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,132.2
722466,Middle Leaford - Stechford,2023-02-08T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,155.1
722466,Middle Leaford - Stechford,2023-02-08T20:40:00.000+00:00,transformer,,Temperature,C,24.4
722466,Middle Leaford - Stechford,2023-02-08T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
722466,Middle Leaford - Stechford,2023-02-08T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.74
722466,Middle Leaford - Stechford,2023-02-08T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
722466,Middle Leaford - Stechford,2023-02-08T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.16
722466,Middle Leaford - Stechford,2023-02-08T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
722466,Middle Leaford - Stechford,2023-02-08T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.61
722466,Middle Leaford - Stechford,2023-02-08T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.05
722466,Middle Leaford - Stechford,2023-02-08T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
722466,Middle Leaford - Stechford,2023-02-08T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
722466,Middle Leaford - Stechford,2023-02-08T20:40:00.000+00:00,busbar,,L3 Active Power,kW,30.45
722466,Middle Leaford - Stechford,2023-02-08T20:40:00.000+00:00,busbar,,L2 Active Power,kW,31.14
722466,Middle Leaford - Stechford,2023-02-08T20:40:00.000+00:00,busbar,,L1 Active Power,kW,36.69
722466,Middle Leaford - Stechford,2023-02-08T20:40:00.000+00:00,busbar,,N Current (RMS),A,51.5
722466,Middle Leaford - Stechford,2023-02-08T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,130.1
722466,Middle Leaford - Stechford,2023-02-08T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,132.1
722466,Middle Leaford - Stechford,2023-02-08T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,154.5
722466,Middle Leaford - Stechford,2023-02-08T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-02-08T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-02-08T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
722466,Middle Leaford - Stechford,2023-02-08T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.05
722466,Middle Leaford - Stechford,2023-02-08T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-02-08T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.11
722466,Middle Leaford - Stechford,2023-02-08T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.9
722466,Middle Leaford - Stechford,2023-02-08T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-08T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-08T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.8
722466,Middle Leaford - Stechford,2023-02-08T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.64
722466,Middle Leaford - Stechford,2023-02-08T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.45
722466,Middle Leaford - Stechford,2023-02-08T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.81
722466,Middle Leaford - Stechford,2023-02-08T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.75
722466,Middle Leaford - Stechford,2023-02-08T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,31.05
722466,Middle Leaford - Stechford,2023-02-08T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,34.91
722466,Middle Leaford - Stechford,2023-02-08T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,53.6
722466,Middle Leaford - Stechford,2023-02-08T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,114.8
722466,Middle Leaford - Stechford,2023-02-08T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,131.5
722466,Middle Leaford - Stechford,2023-02-08T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,146.6
722466,Middle Leaford - Stechford,2023-02-08T20:30:00.000+00:00,transformer,,Temperature,C,24.5
722466,Middle Leaford - Stechford,2023-02-08T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
722466,Middle Leaford - Stechford,2023-02-08T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.99
722466,Middle Leaford - Stechford,2023-02-08T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
722466,Middle Leaford - Stechford,2023-02-08T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.02
722466,Middle Leaford - Stechford,2023-02-08T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
722466,Middle Leaford - Stechford,2023-02-08T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.77
722466,Middle Leaford - Stechford,2023-02-08T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.63
722466,Middle Leaford - Stechford,2023-02-08T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
722466,Middle Leaford - Stechford,2023-02-08T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
722466,Middle Leaford - Stechford,2023-02-08T20:30:00.000+00:00,busbar,,L3 Active Power,kW,26.8
722466,Middle Leaford - Stechford,2023-02-08T20:30:00.000+00:00,busbar,,L2 Active Power,kW,31.03
722466,Middle Leaford - Stechford,2023-02-08T20:30:00.000+00:00,busbar,,L1 Active Power,kW,34.8
722466,Middle Leaford - Stechford,2023-02-08T20:30:00.000+00:00,busbar,,N Current (RMS),A,53.2
722466,Middle Leaford - Stechford,2023-02-08T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,114.9
722466,Middle Leaford - Stechford,2023-02-08T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,131.4
722466,Middle Leaford - Stechford,2023-02-08T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,146.1
722466,Middle Leaford - Stechford,2023-02-08T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-02-08T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-02-08T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-02-08T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.02
722466,Middle Leaford - Stechford,2023-02-08T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-02-08T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.11
722466,Middle Leaford - Stechford,2023-02-08T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-02-08T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-08T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-08T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.7
722466,Middle Leaford - Stechford,2023-02-08T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.7
722466,Middle Leaford - Stechford,2023-02-08T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.78
722466,Middle Leaford - Stechford,2023-02-08T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.29
722466,Middle Leaford - Stechford,2023-02-08T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.98
722466,Middle Leaford - Stechford,2023-02-08T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.73
722466,Middle Leaford - Stechford,2023-02-08T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,34.63
722466,Middle Leaford - Stechford,2023-02-08T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,52.1
722466,Middle Leaford - Stechford,2023-02-08T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,123.5
722466,Middle Leaford - Stechford,2023-02-08T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,122.1
722466,Middle Leaford - Stechford,2023-02-08T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,145.7
722466,Middle Leaford - Stechford,2023-02-08T20:20:00.000+00:00,transformer,,Temperature,C,24.4
722466,Middle Leaford - Stechford,2023-02-08T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
722466,Middle Leaford - Stechford,2023-02-08T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
722466,Middle Leaford - Stechford,2023-02-08T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
722466,Middle Leaford - Stechford,2023-02-08T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.67
722466,Middle Leaford - Stechford,2023-02-08T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
722466,Middle Leaford - Stechford,2023-02-08T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.25
722466,Middle Leaford - Stechford,2023-02-08T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.7
722466,Middle Leaford - Stechford,2023-02-08T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
722466,Middle Leaford - Stechford,2023-02-08T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
722466,Middle Leaford - Stechford,2023-02-08T20:20:00.000+00:00,busbar,,L3 Active Power,kW,29.0
722466,Middle Leaford - Stechford,2023-02-08T20:20:00.000+00:00,busbar,,L2 Active Power,kW,28.72
722466,Middle Leaford - Stechford,2023-02-08T20:20:00.000+00:00,busbar,,L1 Active Power,kW,34.52
722466,Middle Leaford - Stechford,2023-02-08T20:20:00.000+00:00,busbar,,N Current (RMS),A,51.8
722466,Middle Leaford - Stechford,2023-02-08T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,123.6
722466,Middle Leaford - Stechford,2023-02-08T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,122.1
722466,Middle Leaford - Stechford,2023-02-08T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,145.1
722466,Middle Leaford - Stechford,2023-02-08T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-02-08T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-02-08T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
722466,Middle Leaford - Stechford,2023-02-08T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.05
722466,Middle Leaford - Stechford,2023-02-08T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-02-08T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-02-08T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.9
722466,Middle Leaford - Stechford,2023-02-08T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-08T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-08T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.9
722466,Middle Leaford - Stechford,2023-02-08T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.16
722466,Middle Leaford - Stechford,2023-02-08T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
722466,Middle Leaford - Stechford,2023-02-08T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.44
722466,Middle Leaford - Stechford,2023-02-08T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.45
722466,Middle Leaford - Stechford,2023-02-08T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,36.66
722466,Middle Leaford - Stechford,2023-02-08T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,36.1
722466,Middle Leaford - Stechford,2023-02-08T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,58.3
722466,Middle Leaford - Stechford,2023-02-08T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,124.9
722466,Middle Leaford - Stechford,2023-02-08T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,154.7
722466,Middle Leaford - Stechford,2023-02-08T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,151.5
722466,Middle Leaford - Stechford,2023-02-08T20:10:00.000+00:00,transformer,,Temperature,C,24.5
722466,Middle Leaford - Stechford,2023-02-08T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
722466,Middle Leaford - Stechford,2023-02-08T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.37
722466,Middle Leaford - Stechford,2023-02-08T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
722466,Middle Leaford - Stechford,2023-02-08T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.15
722466,Middle Leaford - Stechford,2023-02-08T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
722466,Middle Leaford - Stechford,2023-02-08T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.01
722466,Middle Leaford - Stechford,2023-02-08T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.12
722466,Middle Leaford - Stechford,2023-02-08T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
722466,Middle Leaford - Stechford,2023-02-08T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
722466,Middle Leaford - Stechford,2023-02-08T20:10:00.000+00:00,busbar,,L3 Active Power,kW,29.5
722466,Middle Leaford - Stechford,2023-02-08T20:10:00.000+00:00,busbar,,L2 Active Power,kW,36.63
722466,Middle Leaford - Stechford,2023-02-08T20:10:00.000+00:00,busbar,,L1 Active Power,kW,36.09
722466,Middle Leaford - Stechford,2023-02-08T20:10:00.000+00:00,busbar,,N Current (RMS),A,57.8
722466,Middle Leaford - Stechford,2023-02-08T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,125.1
722466,Middle Leaford - Stechford,2023-02-08T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,154.6
722466,Middle Leaford - Stechford,2023-02-08T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,151.4
722466,Middle Leaford - Stechford,2023-02-08T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-02-08T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-02-08T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
722466,Middle Leaford - Stechford,2023-02-08T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.06
722466,Middle Leaford - Stechford,2023-02-08T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-02-08T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-02-08T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.9
722466,Middle Leaford - Stechford,2023-02-08T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-02-08T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-02-08T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.0
722466,Middle Leaford - Stechford,2023-02-08T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.98
722466,Middle Leaford - Stechford,2023-02-08T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.17
722466,Middle Leaford - Stechford,2023-02-08T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.92
722466,Middle Leaford - Stechford,2023-02-08T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.71
722466,Middle Leaford - Stechford,2023-02-08T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,40.24
722466,Middle Leaford - Stechford,2023-02-08T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,38.09
722466,Middle Leaford - Stechford,2023-02-08T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,61.3
722466,Middle Leaford - Stechford,2023-02-08T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,126.1
722466,Middle Leaford - Stechford,2023-02-08T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,170.2
722466,Middle Leaford - Stechford,2023-02-08T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,160.3
722466,Middle Leaford - Stechford,2023-02-08T20:00:00.000+00:00,transformer,,Temperature,C,24.5
722466,Middle Leaford - Stechford,2023-02-08T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
722466,Middle Leaford - Stechford,2023-02-08T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.59
722466,Middle Leaford - Stechford,2023-02-08T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
722466,Middle Leaford - Stechford,2023-02-08T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.21
722466,Middle Leaford - Stechford,2023-02-08T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
722466,Middle Leaford - Stechford,2023-02-08T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.3
722466,Middle Leaford - Stechford,2023-02-08T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
722466,Middle Leaford - Stechford,2023-02-08T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
722466,Middle Leaford - Stechford,2023-02-08T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
722466,Middle Leaford - Stechford,2023-02-08T20:00:00.000+00:00,busbar,,L3 Active Power,kW,29.77
722466,Middle Leaford - Stechford,2023-02-08T20:00:00.000+00:00,busbar,,L2 Active Power,kW,40.2
722466,Middle Leaford - Stechford,2023-02-08T20:00:00.000+00:00,busbar,,L1 Active Power,kW,38.08
722466,Middle Leaford - Stechford,2023-02-08T20:00:00.000+00:00,busbar,,N Current (RMS),A,60.7
722466,Middle Leaford - Stechford,2023-02-08T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,126.2
722466,Middle Leaford - Stechford,2023-02-08T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,170.0
722466,Middle Leaford - Stechford,2023-02-08T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,160.2
722466,Middle Leaford - Stechford,2023-02-08T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-02-08T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-02-08T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
722466,Middle Leaford - Stechford,2023-02-08T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.06
722466,Middle Leaford - Stechford,2023-02-08T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-02-08T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-02-08T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.9
722466,Middle Leaford - Stechford,2023-02-08T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-02-08T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-02-08T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.9
722466,Middle Leaford - Stechford,2023-02-08T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.93
722466,Middle Leaford - Stechford,2023-02-08T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.71
722466,Middle Leaford - Stechford,2023-02-08T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.16
722466,Middle Leaford - Stechford,2023-02-08T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.87
722466,Middle Leaford - Stechford,2023-02-08T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,35.94
722466,Middle Leaford - Stechford,2023-02-08T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,34.99
722466,Middle Leaford - Stechford,2023-02-08T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,59.1
722466,Middle Leaford - Stechford,2023-02-08T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,119.1
722466,Middle Leaford - Stechford,2023-02-08T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,152.5
722466,Middle Leaford - Stechford,2023-02-08T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,147.6
722466,Middle Leaford - Stechford,2023-02-08T19:50:00.000+00:00,transformer,,Temperature,C,24.4
722466,Middle Leaford - Stechford,2023-02-08T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
722466,Middle Leaford - Stechford,2023-02-08T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
722466,Middle Leaford - Stechford,2023-02-08T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
722466,Middle Leaford - Stechford,2023-02-08T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.86
722466,Middle Leaford - Stechford,2023-02-08T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
722466,Middle Leaford - Stechford,2023-02-08T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.48
