Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722466,Middle Leaford - Stechford,2023-02-08T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.9
722466,Middle Leaford - Stechford,2023-02-08T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
722466,Middle Leaford - Stechford,2023-02-08T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
722466,Middle Leaford - Stechford,2023-02-08T19:50:00.000+00:00,busbar,,L3 Active Power,kW,27.93
722466,Middle Leaford - Stechford,2023-02-08T19:50:00.000+00:00,busbar,,L2 Active Power,kW,35.91
722466,Middle Leaford - Stechford,2023-02-08T19:50:00.000+00:00,busbar,,L1 Active Power,kW,34.96
722466,Middle Leaford - Stechford,2023-02-08T19:50:00.000+00:00,busbar,,N Current (RMS),A,58.6
722466,Middle Leaford - Stechford,2023-02-08T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,119.2
722466,Middle Leaford - Stechford,2023-02-08T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,152.4
722466,Middle Leaford - Stechford,2023-02-08T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,147.5
722466,Middle Leaford - Stechford,2023-02-08T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-02-08T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-02-08T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
722466,Middle Leaford - Stechford,2023-02-08T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.06
722466,Middle Leaford - Stechford,2023-02-08T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-02-08T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-02-08T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.9
722466,Middle Leaford - Stechford,2023-02-08T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-08T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-08T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.8
722466,Middle Leaford - Stechford,2023-02-08T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.57
722466,Middle Leaford - Stechford,2023-02-08T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.54
722466,Middle Leaford - Stechford,2023-02-08T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.37
722466,Middle Leaford - Stechford,2023-02-08T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.8
722466,Middle Leaford - Stechford,2023-02-08T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,35.3
722466,Middle Leaford - Stechford,2023-02-08T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,34.02
722466,Middle Leaford - Stechford,2023-02-08T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,57.2
722466,Middle Leaford - Stechford,2023-02-08T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,119.2
722466,Middle Leaford - Stechford,2023-02-08T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,149.7
722466,Middle Leaford - Stechford,2023-02-08T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,143.6
722466,Middle Leaford - Stechford,2023-02-08T19:40:00.000+00:00,transformer,,Temperature,C,24.3
722466,Middle Leaford - Stechford,2023-02-08T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
722466,Middle Leaford - Stechford,2023-02-08T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
722466,Middle Leaford - Stechford,2023-02-08T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
722466,Middle Leaford - Stechford,2023-02-08T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.29
722466,Middle Leaford - Stechford,2023-02-08T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
722466,Middle Leaford - Stechford,2023-02-08T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.6
722466,Middle Leaford - Stechford,2023-02-08T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.53
722466,Middle Leaford - Stechford,2023-02-08T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
722466,Middle Leaford - Stechford,2023-02-08T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
722466,Middle Leaford - Stechford,2023-02-08T19:40:00.000+00:00,busbar,,L3 Active Power,kW,27.86
722466,Middle Leaford - Stechford,2023-02-08T19:40:00.000+00:00,busbar,,L2 Active Power,kW,35.27
722466,Middle Leaford - Stechford,2023-02-08T19:40:00.000+00:00,busbar,,L1 Active Power,kW,34.0
722466,Middle Leaford - Stechford,2023-02-08T19:40:00.000+00:00,busbar,,N Current (RMS),A,56.7
722466,Middle Leaford - Stechford,2023-02-08T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,119.4
722466,Middle Leaford - Stechford,2023-02-08T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,149.6
722466,Middle Leaford - Stechford,2023-02-08T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,143.5
722466,Middle Leaford - Stechford,2023-02-08T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-02-08T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-02-08T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
722466,Middle Leaford - Stechford,2023-02-08T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.05
722466,Middle Leaford - Stechford,2023-02-08T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-02-08T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-02-08T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-02-08T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-08T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-08T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.8
722466,Middle Leaford - Stechford,2023-02-08T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.02
722466,Middle Leaford - Stechford,2023-02-08T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.46
722466,Middle Leaford - Stechford,2023-02-08T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.21
722466,Middle Leaford - Stechford,2023-02-08T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.0
722466,Middle Leaford - Stechford,2023-02-08T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,34.12
722466,Middle Leaford - Stechford,2023-02-08T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,33.49
722466,Middle Leaford - Stechford,2023-02-08T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,57.0
722466,Middle Leaford - Stechford,2023-02-08T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,120.2
722466,Middle Leaford - Stechford,2023-02-08T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,144.5
722466,Middle Leaford - Stechford,2023-02-08T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,141.4
722466,Middle Leaford - Stechford,2023-02-08T19:30:00.000+00:00,transformer,,Temperature,C,23.5
722466,Middle Leaford - Stechford,2023-02-08T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
722466,Middle Leaford - Stechford,2023-02-08T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
722466,Middle Leaford - Stechford,2023-02-08T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
722466,Middle Leaford - Stechford,2023-02-08T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.12
722466,Middle Leaford - Stechford,2023-02-08T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
722466,Middle Leaford - Stechford,2023-02-08T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.45
722466,Middle Leaford - Stechford,2023-02-08T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.98
722466,Middle Leaford - Stechford,2023-02-08T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
722466,Middle Leaford - Stechford,2023-02-08T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
722466,Middle Leaford - Stechford,2023-02-08T19:30:00.000+00:00,busbar,,L3 Active Power,kW,28.05
722466,Middle Leaford - Stechford,2023-02-08T19:30:00.000+00:00,busbar,,L2 Active Power,kW,34.1
722466,Middle Leaford - Stechford,2023-02-08T19:30:00.000+00:00,busbar,,L1 Active Power,kW,33.49
722466,Middle Leaford - Stechford,2023-02-08T19:30:00.000+00:00,busbar,,N Current (RMS),A,56.4
722466,Middle Leaford - Stechford,2023-02-08T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,120.3
722466,Middle Leaford - Stechford,2023-02-08T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,144.4
722466,Middle Leaford - Stechford,2023-02-08T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,141.3
722466,Middle Leaford - Stechford,2023-02-08T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
722466,Middle Leaford - Stechford,2023-02-08T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-02-08T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.46
722466,Middle Leaford - Stechford,2023-02-08T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.11
722466,Middle Leaford - Stechford,2023-02-08T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
722466,Middle Leaford - Stechford,2023-02-08T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.07
722466,Middle Leaford - Stechford,2023-02-08T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,1.2
722466,Middle Leaford - Stechford,2023-02-08T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-02-08T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-08T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.5
722466,Middle Leaford - Stechford,2023-02-08T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.74
722466,Middle Leaford - Stechford,2023-02-08T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.3
722466,Middle Leaford - Stechford,2023-02-08T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.1
722466,Middle Leaford - Stechford,2023-02-08T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.92
722466,Middle Leaford - Stechford,2023-02-08T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,45.36
722466,Middle Leaford - Stechford,2023-02-08T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,41.11
722466,Middle Leaford - Stechford,2023-02-08T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,81.9
722466,Middle Leaford - Stechford,2023-02-08T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,115.3
722466,Middle Leaford - Stechford,2023-02-08T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,191.9
722466,Middle Leaford - Stechford,2023-02-08T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,173.1
722466,Middle Leaford - Stechford,2023-02-08T19:20:00.000+00:00,transformer,,Temperature,C,23.0
722466,Middle Leaford - Stechford,2023-02-08T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
722466,Middle Leaford - Stechford,2023-02-08T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
722466,Middle Leaford - Stechford,2023-02-08T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
722466,Middle Leaford - Stechford,2023-02-08T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.45
722466,Middle Leaford - Stechford,2023-02-08T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
722466,Middle Leaford - Stechford,2023-02-08T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.12
722466,Middle Leaford - Stechford,2023-02-08T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.68
722466,Middle Leaford - Stechford,2023-02-08T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
722466,Middle Leaford - Stechford,2023-02-08T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
722466,Middle Leaford - Stechford,2023-02-08T19:20:00.000+00:00,busbar,,L3 Active Power,kW,27.03
722466,Middle Leaford - Stechford,2023-02-08T19:20:00.000+00:00,busbar,,L2 Active Power,kW,45.32
722466,Middle Leaford - Stechford,2023-02-08T19:20:00.000+00:00,busbar,,L1 Active Power,kW,41.04
722466,Middle Leaford - Stechford,2023-02-08T19:20:00.000+00:00,busbar,,N Current (RMS),A,80.9
722466,Middle Leaford - Stechford,2023-02-08T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,115.7
722466,Middle Leaford - Stechford,2023-02-08T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,191.7
722466,Middle Leaford - Stechford,2023-02-08T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,173.0
722466,Middle Leaford - Stechford,2023-02-08T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-02-08T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-02-08T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
722466,Middle Leaford - Stechford,2023-02-08T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.06
722466,Middle Leaford - Stechford,2023-02-08T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-02-08T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
722466,Middle Leaford - Stechford,2023-02-08T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.9
722466,Middle Leaford - Stechford,2023-02-08T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-08T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-08T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.9
722466,Middle Leaford - Stechford,2023-02-08T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.87
722466,Middle Leaford - Stechford,2023-02-08T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
722466,Middle Leaford - Stechford,2023-02-08T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.37
722466,Middle Leaford - Stechford,2023-02-08T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.43
722466,Middle Leaford - Stechford,2023-02-08T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,39.5
722466,Middle Leaford - Stechford,2023-02-08T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,35.65
722466,Middle Leaford - Stechford,2023-02-08T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,61.2
722466,Middle Leaford - Stechford,2023-02-08T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,124.1
722466,Middle Leaford - Stechford,2023-02-08T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,165.7
722466,Middle Leaford - Stechford,2023-02-08T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,149.4
722466,Middle Leaford - Stechford,2023-02-08T19:10:00.000+00:00,transformer,,Temperature,C,23.2
722466,Middle Leaford - Stechford,2023-02-08T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
722466,Middle Leaford - Stechford,2023-02-08T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
722466,Middle Leaford - Stechford,2023-02-08T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
722466,Middle Leaford - Stechford,2023-02-08T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.83
722466,Middle Leaford - Stechford,2023-02-08T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
722466,Middle Leaford - Stechford,2023-02-08T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
722466,Middle Leaford - Stechford,2023-02-08T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.82
722466,Middle Leaford - Stechford,2023-02-08T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
722466,Middle Leaford - Stechford,2023-02-08T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
722466,Middle Leaford - Stechford,2023-02-08T19:10:00.000+00:00,busbar,,L3 Active Power,kW,29.49
722466,Middle Leaford - Stechford,2023-02-08T19:10:00.000+00:00,busbar,,L2 Active Power,kW,39.47
722466,Middle Leaford - Stechford,2023-02-08T19:10:00.000+00:00,busbar,,L1 Active Power,kW,35.68
722466,Middle Leaford - Stechford,2023-02-08T19:10:00.000+00:00,busbar,,N Current (RMS),A,60.6
722466,Middle Leaford - Stechford,2023-02-08T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,124.3
722466,Middle Leaford - Stechford,2023-02-08T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,165.6
722466,Middle Leaford - Stechford,2023-02-08T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,149.4
722466,Middle Leaford - Stechford,2023-02-08T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-02-08T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-02-08T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
722466,Middle Leaford - Stechford,2023-02-08T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.07
722466,Middle Leaford - Stechford,2023-02-08T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-02-08T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-02-08T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.9
722466,Middle Leaford - Stechford,2023-02-08T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-08T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-08T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.9
722466,Middle Leaford - Stechford,2023-02-08T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.55
722466,Middle Leaford - Stechford,2023-02-08T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.49
722466,Middle Leaford - Stechford,2023-02-08T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.81
722466,Middle Leaford - Stechford,2023-02-08T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.87
722466,Middle Leaford - Stechford,2023-02-08T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,38.8
722466,Middle Leaford - Stechford,2023-02-08T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,35.91
722466,Middle Leaford - Stechford,2023-02-08T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,61.6
722466,Middle Leaford - Stechford,2023-02-08T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,121.2
722466,Middle Leaford - Stechford,2023-02-08T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,160.6
722466,Middle Leaford - Stechford,2023-02-08T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,148.2
722466,Middle Leaford - Stechford,2023-02-08T19:00:00.000+00:00,transformer,,Temperature,C,23.3
722466,Middle Leaford - Stechford,2023-02-08T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
722466,Middle Leaford - Stechford,2023-02-08T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
722466,Middle Leaford - Stechford,2023-02-08T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
722466,Middle Leaford - Stechford,2023-02-08T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
722466,Middle Leaford - Stechford,2023-02-08T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
722466,Middle Leaford - Stechford,2023-02-08T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
722466,Middle Leaford - Stechford,2023-02-08T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.51
722466,Middle Leaford - Stechford,2023-02-08T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
722466,Middle Leaford - Stechford,2023-02-08T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
722466,Middle Leaford - Stechford,2023-02-08T19:00:00.000+00:00,busbar,,L3 Active Power,kW,28.94
722466,Middle Leaford - Stechford,2023-02-08T19:00:00.000+00:00,busbar,,L2 Active Power,kW,38.77
722466,Middle Leaford - Stechford,2023-02-08T19:00:00.000+00:00,busbar,,L1 Active Power,kW,35.89
722466,Middle Leaford - Stechford,2023-02-08T19:00:00.000+00:00,busbar,,N Current (RMS),A,61.0
722466,Middle Leaford - Stechford,2023-02-08T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,121.4
722466,Middle Leaford - Stechford,2023-02-08T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,160.4
722466,Middle Leaford - Stechford,2023-02-08T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,148.2
722466,Middle Leaford - Stechford,2023-02-08T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-02-08T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-02-08T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
722466,Middle Leaford - Stechford,2023-02-08T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.06
722466,Middle Leaford - Stechford,2023-02-08T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-02-08T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.08
722466,Middle Leaford - Stechford,2023-02-08T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.9
722466,Middle Leaford - Stechford,2023-02-08T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-08T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-08T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.9
722466,Middle Leaford - Stechford,2023-02-08T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.94
722466,Middle Leaford - Stechford,2023-02-08T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.71
722466,Middle Leaford - Stechford,2023-02-08T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.28
722466,Middle Leaford - Stechford,2023-02-08T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,30.2
722466,Middle Leaford - Stechford,2023-02-08T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,36.5
722466,Middle Leaford - Stechford,2023-02-08T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,37.43
722466,Middle Leaford - Stechford,2023-02-08T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,57.0
722466,Middle Leaford - Stechford,2023-02-08T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,127.3
722466,Middle Leaford - Stechford,2023-02-08T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,152.1
722466,Middle Leaford - Stechford,2023-02-08T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,155.1
722466,Middle Leaford - Stechford,2023-02-08T18:50:00.000+00:00,transformer,,Temperature,C,23.1
722466,Middle Leaford - Stechford,2023-02-08T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
722466,Middle Leaford - Stechford,2023-02-08T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
722466,Middle Leaford - Stechford,2023-02-08T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
722466,Middle Leaford - Stechford,2023-02-08T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
722466,Middle Leaford - Stechford,2023-02-08T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
722466,Middle Leaford - Stechford,2023-02-08T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
722466,Middle Leaford - Stechford,2023-02-08T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.91
722466,Middle Leaford - Stechford,2023-02-08T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
722466,Middle Leaford - Stechford,2023-02-08T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
722466,Middle Leaford - Stechford,2023-02-08T18:50:00.000+00:00,busbar,,L3 Active Power,kW,30.26
722466,Middle Leaford - Stechford,2023-02-08T18:50:00.000+00:00,busbar,,L2 Active Power,kW,36.47
722466,Middle Leaford - Stechford,2023-02-08T18:50:00.000+00:00,busbar,,L1 Active Power,kW,37.34
722466,Middle Leaford - Stechford,2023-02-08T18:50:00.000+00:00,busbar,,N Current (RMS),A,56.4
722466,Middle Leaford - Stechford,2023-02-08T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,127.5
722466,Middle Leaford - Stechford,2023-02-08T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,152.0
722466,Middle Leaford - Stechford,2023-02-08T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,154.7
722466,Middle Leaford - Stechford,2023-02-08T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-02-08T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-02-08T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
722466,Middle Leaford - Stechford,2023-02-08T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.08
722466,Middle Leaford - Stechford,2023-02-08T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-02-08T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.25
722466,Middle Leaford - Stechford,2023-02-08T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,1.1
722466,Middle Leaford - Stechford,2023-02-08T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-08T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-08T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.1
722466,Middle Leaford - Stechford,2023-02-08T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.53
722466,Middle Leaford - Stechford,2023-02-08T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.8
722466,Middle Leaford - Stechford,2023-02-08T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.56
722466,Middle Leaford - Stechford,2023-02-08T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.92
722466,Middle Leaford - Stechford,2023-02-08T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,37.85
722466,Middle Leaford - Stechford,2023-02-08T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,42.77
722466,Middle Leaford - Stechford,2023-02-08T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,65.3
722466,Middle Leaford - Stechford,2023-02-08T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,125.5
722466,Middle Leaford - Stechford,2023-02-08T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,158.0
722466,Middle Leaford - Stechford,2023-02-08T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,177.2
722466,Middle Leaford - Stechford,2023-02-08T18:40:00.000+00:00,transformer,,Temperature,C,23.0
722466,Middle Leaford - Stechford,2023-02-08T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
722466,Middle Leaford - Stechford,2023-02-08T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
722466,Middle Leaford - Stechford,2023-02-08T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
722466,Middle Leaford - Stechford,2023-02-08T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
722466,Middle Leaford - Stechford,2023-02-08T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
722466,Middle Leaford - Stechford,2023-02-08T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.43
722466,Middle Leaford - Stechford,2023-02-08T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.53
722466,Middle Leaford - Stechford,2023-02-08T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
722466,Middle Leaford - Stechford,2023-02-08T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
722466,Middle Leaford - Stechford,2023-02-08T18:40:00.000+00:00,busbar,,L3 Active Power,kW,30.0
722466,Middle Leaford - Stechford,2023-02-08T18:40:00.000+00:00,busbar,,L2 Active Power,kW,37.82
722466,Middle Leaford - Stechford,2023-02-08T18:40:00.000+00:00,busbar,,L1 Active Power,kW,42.52
722466,Middle Leaford - Stechford,2023-02-08T18:40:00.000+00:00,busbar,,N Current (RMS),A,64.5
722466,Middle Leaford - Stechford,2023-02-08T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,125.7
722466,Middle Leaford - Stechford,2023-02-08T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,157.8
722466,Middle Leaford - Stechford,2023-02-08T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,176.1
722466,Middle Leaford - Stechford,2023-02-08T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
722466,Middle Leaford - Stechford,2023-02-08T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-02-08T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
722466,Middle Leaford - Stechford,2023-02-08T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.07
722466,Middle Leaford - Stechford,2023-02-08T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722466,Middle Leaford - Stechford,2023-02-08T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.06
722466,Middle Leaford - Stechford,2023-02-08T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,1.0
722466,Middle Leaford - Stechford,2023-02-08T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-02-08T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-02-08T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.2
722466,Middle Leaford - Stechford,2023-02-08T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.23
722466,Middle Leaford - Stechford,2023-02-08T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.78
722466,Middle Leaford - Stechford,2023-02-08T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.83
722466,Middle Leaford - Stechford,2023-02-08T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,31.81
722466,Middle Leaford - Stechford,2023-02-08T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,44.47
722466,Middle Leaford - Stechford,2023-02-08T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,37.85
722466,Middle Leaford - Stechford,2023-02-08T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,69.0
722466,Middle Leaford - Stechford,2023-02-08T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,133.5
722466,Middle Leaford - Stechford,2023-02-08T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,186.4
722466,Middle Leaford - Stechford,2023-02-08T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,158.0
722466,Middle Leaford - Stechford,2023-02-08T18:30:00.000+00:00,transformer,,Temperature,C,23.1
722466,Middle Leaford - Stechford,2023-02-08T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
722466,Middle Leaford - Stechford,2023-02-08T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
722466,Middle Leaford - Stechford,2023-02-08T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
722466,Middle Leaford - Stechford,2023-02-08T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.78
722466,Middle Leaford - Stechford,2023-02-08T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
722466,Middle Leaford - Stechford,2023-02-08T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
722466,Middle Leaford - Stechford,2023-02-08T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
722466,Middle Leaford - Stechford,2023-02-08T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
722466,Middle Leaford - Stechford,2023-02-08T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
722466,Middle Leaford - Stechford,2023-02-08T18:30:00.000+00:00,busbar,,L3 Active Power,kW,31.88
722466,Middle Leaford - Stechford,2023-02-08T18:30:00.000+00:00,busbar,,L2 Active Power,kW,44.43
722466,Middle Leaford - Stechford,2023-02-08T18:30:00.000+00:00,busbar,,L1 Active Power,kW,37.91
722466,Middle Leaford - Stechford,2023-02-08T18:30:00.000+00:00,busbar,,N Current (RMS),A,68.3
722466,Middle Leaford - Stechford,2023-02-08T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,133.7
722466,Middle Leaford - Stechford,2023-02-08T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,186.2
722466,Middle Leaford - Stechford,2023-02-08T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,158.2
722466,Middle Leaford - Stechford,2023-02-08T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.07
722466,Middle Leaford - Stechford,2023-02-08T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-02-08T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
722466,Middle Leaford - Stechford,2023-02-08T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.05
722466,Middle Leaford - Stechford,2023-02-08T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722466,Middle Leaford - Stechford,2023-02-08T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.15
722466,Middle Leaford - Stechford,2023-02-08T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.9
722466,Middle Leaford - Stechford,2023-02-08T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-08T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-08T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.0
722466,Middle Leaford - Stechford,2023-02-08T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.7
722466,Middle Leaford - Stechford,2023-02-08T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-02-08T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.25
722466,Middle Leaford - Stechford,2023-02-08T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,35.42
722466,Middle Leaford - Stechford,2023-02-08T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,45.94
722466,Middle Leaford - Stechford,2023-02-08T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,37.39
722466,Middle Leaford - Stechford,2023-02-08T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,65.4
722466,Middle Leaford - Stechford,2023-02-08T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,147.5
722466,Middle Leaford - Stechford,2023-02-08T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,192.6
722466,Middle Leaford - Stechford,2023-02-08T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,156.0
722466,Middle Leaford - Stechford,2023-02-08T18:20:00.000+00:00,transformer,,Temperature,C,22.8
722466,Middle Leaford - Stechford,2023-02-08T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
722466,Middle Leaford - Stechford,2023-02-08T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
722466,Middle Leaford - Stechford,2023-02-08T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
722466,Middle Leaford - Stechford,2023-02-08T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
722466,Middle Leaford - Stechford,2023-02-08T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
722466,Middle Leaford - Stechford,2023-02-08T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.04
722466,Middle Leaford - Stechford,2023-02-08T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
722466,Middle Leaford - Stechford,2023-02-08T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.07
722466,Middle Leaford - Stechford,2023-02-08T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
722466,Middle Leaford - Stechford,2023-02-08T18:20:00.000+00:00,busbar,,L3 Active Power,kW,35.47
722466,Middle Leaford - Stechford,2023-02-08T18:20:00.000+00:00,busbar,,L2 Active Power,kW,45.89
722466,Middle Leaford - Stechford,2023-02-08T18:20:00.000+00:00,busbar,,L1 Active Power,kW,37.54
722466,Middle Leaford - Stechford,2023-02-08T18:20:00.000+00:00,busbar,,N Current (RMS),A,64.8
722466,Middle Leaford - Stechford,2023-02-08T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,147.6
722466,Middle Leaford - Stechford,2023-02-08T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,192.4
722466,Middle Leaford - Stechford,2023-02-08T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,156.6
722466,Middle Leaford - Stechford,2023-02-08T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.08
722466,Middle Leaford - Stechford,2023-02-08T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-02-08T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
722466,Middle Leaford - Stechford,2023-02-08T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.06
722466,Middle Leaford - Stechford,2023-02-08T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722466,Middle Leaford - Stechford,2023-02-08T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.2
722466,Middle Leaford - Stechford,2023-02-08T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.9
722466,Middle Leaford - Stechford,2023-02-08T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-02-08T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-08T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.2
722466,Middle Leaford - Stechford,2023-02-08T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.68
722466,Middle Leaford - Stechford,2023-02-08T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.36
722466,Middle Leaford - Stechford,2023-02-08T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.53
722466,Middle Leaford - Stechford,2023-02-08T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,33.45
722466,Middle Leaford - Stechford,2023-02-08T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,44.85
722466,Middle Leaford - Stechford,2023-02-08T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,34.94
722466,Middle Leaford - Stechford,2023-02-08T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,72.4
722466,Middle Leaford - Stechford,2023-02-08T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,139.6
722466,Middle Leaford - Stechford,2023-02-08T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,187.5
722466,Middle Leaford - Stechford,2023-02-08T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,145.2
722466,Middle Leaford - Stechford,2023-02-08T18:10:00.000+00:00,transformer,,Temperature,C,22.6
722466,Middle Leaford - Stechford,2023-02-08T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
722466,Middle Leaford - Stechford,2023-02-08T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
722466,Middle Leaford - Stechford,2023-02-08T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
722466,Middle Leaford - Stechford,2023-02-08T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.05
722466,Middle Leaford - Stechford,2023-02-08T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
722466,Middle Leaford - Stechford,2023-02-08T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
722466,Middle Leaford - Stechford,2023-02-08T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
722466,Middle Leaford - Stechford,2023-02-08T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
722466,Middle Leaford - Stechford,2023-02-08T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
722466,Middle Leaford - Stechford,2023-02-08T18:10:00.000+00:00,busbar,,L3 Active Power,kW,33.5
722466,Middle Leaford - Stechford,2023-02-08T18:10:00.000+00:00,busbar,,L2 Active Power,kW,44.81
722466,Middle Leaford - Stechford,2023-02-08T18:10:00.000+00:00,busbar,,L1 Active Power,kW,35.14
722466,Middle Leaford - Stechford,2023-02-08T18:10:00.000+00:00,busbar,,N Current (RMS),A,71.7
722466,Middle Leaford - Stechford,2023-02-08T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,139.8
722466,Middle Leaford - Stechford,2023-02-08T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,187.3
722466,Middle Leaford - Stechford,2023-02-08T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,146.0
722466,Middle Leaford - Stechford,2023-02-08T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.08
722466,Middle Leaford - Stechford,2023-02-08T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-02-08T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
722466,Middle Leaford - Stechford,2023-02-08T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.03
722466,Middle Leaford - Stechford,2023-02-08T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722466,Middle Leaford - Stechford,2023-02-08T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.24
722466,Middle Leaford - Stechford,2023-02-08T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-02-08T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-02-08T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-02-08T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.1
722466,Middle Leaford - Stechford,2023-02-08T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.98
722466,Middle Leaford - Stechford,2023-02-08T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
722466,Middle Leaford - Stechford,2023-02-08T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.57
722466,Middle Leaford - Stechford,2023-02-08T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,39.9
722466,Middle Leaford - Stechford,2023-02-08T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,47.93
722466,Middle Leaford - Stechford,2023-02-08T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,37.24
722466,Middle Leaford - Stechford,2023-02-08T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,69.6
722466,Middle Leaford - Stechford,2023-02-08T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,165.4
722466,Middle Leaford - Stechford,2023-02-08T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,199.9
722466,Middle Leaford - Stechford,2023-02-08T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,154.7
722466,Middle Leaford - Stechford,2023-02-08T18:00:00.000+00:00,transformer,,Temperature,C,22.2
722466,Middle Leaford - Stechford,2023-02-08T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
722466,Middle Leaford - Stechford,2023-02-08T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
722466,Middle Leaford - Stechford,2023-02-08T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
722466,Middle Leaford - Stechford,2023-02-08T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.25
722466,Middle Leaford - Stechford,2023-02-08T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
722466,Middle Leaford - Stechford,2023-02-08T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
722466,Middle Leaford - Stechford,2023-02-08T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
722466,Middle Leaford - Stechford,2023-02-08T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
722466,Middle Leaford - Stechford,2023-02-08T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
722466,Middle Leaford - Stechford,2023-02-08T18:00:00.000+00:00,busbar,,L3 Active Power,kW,39.93
722466,Middle Leaford - Stechford,2023-02-08T18:00:00.000+00:00,busbar,,L2 Active Power,kW,47.88
722466,Middle Leaford - Stechford,2023-02-08T18:00:00.000+00:00,busbar,,L1 Active Power,kW,37.48
722466,Middle Leaford - Stechford,2023-02-08T18:00:00.000+00:00,busbar,,N Current (RMS),A,69.1
722466,Middle Leaford - Stechford,2023-02-08T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,165.5
722466,Middle Leaford - Stechford,2023-02-08T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,199.7
722466,Middle Leaford - Stechford,2023-02-08T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,155.6
722466,Middle Leaford - Stechford,2023-02-08T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
722466,Middle Leaford - Stechford,2023-02-08T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-02-08T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
722466,Middle Leaford - Stechford,2023-02-08T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.06
722466,Middle Leaford - Stechford,2023-02-08T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722466,Middle Leaford - Stechford,2023-02-08T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.06
722466,Middle Leaford - Stechford,2023-02-08T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,1.0
722466,Middle Leaford - Stechford,2023-02-08T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-08T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-08T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.1
722466,Middle Leaford - Stechford,2023-02-08T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.34
722466,Middle Leaford - Stechford,2023-02-08T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.52
722466,Middle Leaford - Stechford,2023-02-08T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.75
722466,Middle Leaford - Stechford,2023-02-08T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,36.78
722466,Middle Leaford - Stechford,2023-02-08T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,47.83
722466,Middle Leaford - Stechford,2023-02-08T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,41.96
722466,Middle Leaford - Stechford,2023-02-08T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,66.6
722466,Middle Leaford - Stechford,2023-02-08T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,154.2
722466,Middle Leaford - Stechford,2023-02-08T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,200.2
722466,Middle Leaford - Stechford,2023-02-08T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,174.5
722466,Middle Leaford - Stechford,2023-02-08T17:50:00.000+00:00,transformer,,Temperature,C,21.8
722466,Middle Leaford - Stechford,2023-02-08T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
722466,Middle Leaford - Stechford,2023-02-08T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.13
722466,Middle Leaford - Stechford,2023-02-08T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
722466,Middle Leaford - Stechford,2023-02-08T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
722466,Middle Leaford - Stechford,2023-02-08T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
722466,Middle Leaford - Stechford,2023-02-08T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.13
722466,Middle Leaford - Stechford,2023-02-08T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
722466,Middle Leaford - Stechford,2023-02-08T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
722466,Middle Leaford - Stechford,2023-02-08T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
722466,Middle Leaford - Stechford,2023-02-08T17:50:00.000+00:00,busbar,,L3 Active Power,kW,36.85
722466,Middle Leaford - Stechford,2023-02-08T17:50:00.000+00:00,busbar,,L2 Active Power,kW,47.78
722466,Middle Leaford - Stechford,2023-02-08T17:50:00.000+00:00,busbar,,L1 Active Power,kW,42.02
722466,Middle Leaford - Stechford,2023-02-08T17:50:00.000+00:00,busbar,,N Current (RMS),A,65.9
722466,Middle Leaford - Stechford,2023-02-08T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,154.4
722466,Middle Leaford - Stechford,2023-02-08T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,199.9
722466,Middle Leaford - Stechford,2023-02-08T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,174.8
722466,Middle Leaford - Stechford,2023-02-08T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.08
722466,Middle Leaford - Stechford,2023-02-08T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-02-08T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
722466,Middle Leaford - Stechford,2023-02-08T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.06
722466,Middle Leaford - Stechford,2023-02-08T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
722466,Middle Leaford - Stechford,2023-02-08T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.17
722466,Middle Leaford - Stechford,2023-02-08T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.9
722466,Middle Leaford - Stechford,2023-02-08T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-02-08T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-08T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.1
722466,Middle Leaford - Stechford,2023-02-08T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.96
722466,Middle Leaford - Stechford,2023-02-08T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.3
722466,Middle Leaford - Stechford,2023-02-08T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.24
722466,Middle Leaford - Stechford,2023-02-08T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,35.39
722466,Middle Leaford - Stechford,2023-02-08T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,47.85
722466,Middle Leaford - Stechford,2023-02-08T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,37.79
722466,Middle Leaford - Stechford,2023-02-08T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,71.2
722466,Middle Leaford - Stechford,2023-02-08T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,148.4
722466,Middle Leaford - Stechford,2023-02-08T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,201.0
722466,Middle Leaford - Stechford,2023-02-08T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,157.9
722466,Middle Leaford - Stechford,2023-02-08T17:40:00.000+00:00,transformer,,Temperature,C,21.4
722466,Middle Leaford - Stechford,2023-02-08T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
722466,Middle Leaford - Stechford,2023-02-08T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
722466,Middle Leaford - Stechford,2023-02-08T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
722466,Middle Leaford - Stechford,2023-02-08T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.11
722466,Middle Leaford - Stechford,2023-02-08T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
