Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722466,Middle Leaford - Stechford,2023-02-08T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.76
722466,Middle Leaford - Stechford,2023-02-08T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.87
722466,Middle Leaford - Stechford,2023-02-08T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
722466,Middle Leaford - Stechford,2023-02-08T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
722466,Middle Leaford - Stechford,2023-02-08T17:40:00.000+00:00,busbar,,L3 Active Power,kW,35.46
722466,Middle Leaford - Stechford,2023-02-08T17:40:00.000+00:00,busbar,,L2 Active Power,kW,47.8
722466,Middle Leaford - Stechford,2023-02-08T17:40:00.000+00:00,busbar,,L1 Active Power,kW,37.96
722466,Middle Leaford - Stechford,2023-02-08T17:40:00.000+00:00,busbar,,N Current (RMS),A,70.5
722466,Middle Leaford - Stechford,2023-02-08T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,148.6
722466,Middle Leaford - Stechford,2023-02-08T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,200.8
722466,Middle Leaford - Stechford,2023-02-08T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,158.6
722466,Middle Leaford - Stechford,2023-02-08T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-02-08T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-02-08T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
722466,Middle Leaford - Stechford,2023-02-08T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.06
722466,Middle Leaford - Stechford,2023-02-08T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722466,Middle Leaford - Stechford,2023-02-08T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.04
722466,Middle Leaford - Stechford,2023-02-08T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.9
722466,Middle Leaford - Stechford,2023-02-08T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-08T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-08T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.8
722466,Middle Leaford - Stechford,2023-02-08T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.28
722466,Middle Leaford - Stechford,2023-02-08T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.59
722466,Middle Leaford - Stechford,2023-02-08T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.91
722466,Middle Leaford - Stechford,2023-02-08T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,35.03
722466,Middle Leaford - Stechford,2023-02-08T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,43.32
722466,Middle Leaford - Stechford,2023-02-08T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,41.35
722466,Middle Leaford - Stechford,2023-02-08T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,57.4
722466,Middle Leaford - Stechford,2023-02-08T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,146.9
722466,Middle Leaford - Stechford,2023-02-08T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,181.5
722466,Middle Leaford - Stechford,2023-02-08T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,172.2
722466,Middle Leaford - Stechford,2023-02-08T17:30:00.000+00:00,transformer,,Temperature,C,21.0
722466,Middle Leaford - Stechford,2023-02-08T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
722466,Middle Leaford - Stechford,2023-02-08T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
722466,Middle Leaford - Stechford,2023-02-08T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
722466,Middle Leaford - Stechford,2023-02-08T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.57
722466,Middle Leaford - Stechford,2023-02-08T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
722466,Middle Leaford - Stechford,2023-02-08T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
722466,Middle Leaford - Stechford,2023-02-08T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
722466,Middle Leaford - Stechford,2023-02-08T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
722466,Middle Leaford - Stechford,2023-02-08T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
722466,Middle Leaford - Stechford,2023-02-08T17:30:00.000+00:00,busbar,,L3 Active Power,kW,35.1
722466,Middle Leaford - Stechford,2023-02-08T17:30:00.000+00:00,busbar,,L2 Active Power,kW,43.28
722466,Middle Leaford - Stechford,2023-02-08T17:30:00.000+00:00,busbar,,L1 Active Power,kW,41.31
722466,Middle Leaford - Stechford,2023-02-08T17:30:00.000+00:00,busbar,,N Current (RMS),A,56.8
722466,Middle Leaford - Stechford,2023-02-08T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,147.1
722466,Middle Leaford - Stechford,2023-02-08T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,181.4
722466,Middle Leaford - Stechford,2023-02-08T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,172.0
722466,Middle Leaford - Stechford,2023-02-08T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-02-08T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
722466,Middle Leaford - Stechford,2023-02-08T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
722466,Middle Leaford - Stechford,2023-02-08T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.02
722466,Middle Leaford - Stechford,2023-02-08T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-02-08T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.15
722466,Middle Leaford - Stechford,2023-02-08T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.9
722466,Middle Leaford - Stechford,2023-02-08T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-08T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-08T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.7
722466,Middle Leaford - Stechford,2023-02-08T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.53
722466,Middle Leaford - Stechford,2023-02-08T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.12
722466,Middle Leaford - Stechford,2023-02-08T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.59
722466,Middle Leaford - Stechford,2023-02-08T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,32.51
722466,Middle Leaford - Stechford,2023-02-08T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,34.47
722466,Middle Leaford - Stechford,2023-02-08T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,39.07
722466,Middle Leaford - Stechford,2023-02-08T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,51.7
722466,Middle Leaford - Stechford,2023-02-08T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,137.0
722466,Middle Leaford - Stechford,2023-02-08T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,145.5
722466,Middle Leaford - Stechford,2023-02-08T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,162.7
722466,Middle Leaford - Stechford,2023-02-08T17:20:00.000+00:00,transformer,,Temperature,C,21.1
722466,Middle Leaford - Stechford,2023-02-08T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
722466,Middle Leaford - Stechford,2023-02-08T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
722466,Middle Leaford - Stechford,2023-02-08T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
722466,Middle Leaford - Stechford,2023-02-08T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.26
722466,Middle Leaford - Stechford,2023-02-08T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
722466,Middle Leaford - Stechford,2023-02-08T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.41
722466,Middle Leaford - Stechford,2023-02-08T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.51
722466,Middle Leaford - Stechford,2023-02-08T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
722466,Middle Leaford - Stechford,2023-02-08T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
722466,Middle Leaford - Stechford,2023-02-08T17:20:00.000+00:00,busbar,,L3 Active Power,kW,32.53
722466,Middle Leaford - Stechford,2023-02-08T17:20:00.000+00:00,busbar,,L2 Active Power,kW,34.44
722466,Middle Leaford - Stechford,2023-02-08T17:20:00.000+00:00,busbar,,L1 Active Power,kW,38.92
722466,Middle Leaford - Stechford,2023-02-08T17:20:00.000+00:00,busbar,,N Current (RMS),A,51.2
722466,Middle Leaford - Stechford,2023-02-08T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,137.1
722466,Middle Leaford - Stechford,2023-02-08T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,145.3
722466,Middle Leaford - Stechford,2023-02-08T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,162.0
722466,Middle Leaford - Stechford,2023-02-08T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-02-08T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-02-08T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
722466,Middle Leaford - Stechford,2023-02-08T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-02-08T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-02-08T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.04
722466,Middle Leaford - Stechford,2023-02-08T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-02-08T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-08T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-02-08T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.7
722466,Middle Leaford - Stechford,2023-02-08T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.16
722466,Middle Leaford - Stechford,2023-02-08T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.11
722466,Middle Leaford - Stechford,2023-02-08T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
722466,Middle Leaford - Stechford,2023-02-08T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,33.35
722466,Middle Leaford - Stechford,2023-02-08T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,35.46
722466,Middle Leaford - Stechford,2023-02-08T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,35.99
722466,Middle Leaford - Stechford,2023-02-08T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,47.9
722466,Middle Leaford - Stechford,2023-02-08T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,139.4
722466,Middle Leaford - Stechford,2023-02-08T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,148.5
722466,Middle Leaford - Stechford,2023-02-08T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,149.2
722466,Middle Leaford - Stechford,2023-02-08T17:10:00.000+00:00,transformer,,Temperature,C,20.8
722466,Middle Leaford - Stechford,2023-02-08T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
722466,Middle Leaford - Stechford,2023-02-08T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
722466,Middle Leaford - Stechford,2023-02-08T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
722466,Middle Leaford - Stechford,2023-02-08T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
722466,Middle Leaford - Stechford,2023-02-08T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
722466,Middle Leaford - Stechford,2023-02-08T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
722466,Middle Leaford - Stechford,2023-02-08T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.12
722466,Middle Leaford - Stechford,2023-02-08T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
722466,Middle Leaford - Stechford,2023-02-08T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
722466,Middle Leaford - Stechford,2023-02-08T17:10:00.000+00:00,busbar,,L3 Active Power,kW,33.36
722466,Middle Leaford - Stechford,2023-02-08T17:10:00.000+00:00,busbar,,L2 Active Power,kW,35.43
722466,Middle Leaford - Stechford,2023-02-08T17:10:00.000+00:00,busbar,,L1 Active Power,kW,35.95
722466,Middle Leaford - Stechford,2023-02-08T17:10:00.000+00:00,busbar,,N Current (RMS),A,47.5
722466,Middle Leaford - Stechford,2023-02-08T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,139.3
722466,Middle Leaford - Stechford,2023-02-08T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,148.3
722466,Middle Leaford - Stechford,2023-02-08T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,148.9
722466,Middle Leaford - Stechford,2023-02-08T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
722466,Middle Leaford - Stechford,2023-02-08T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-02-08T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
722466,Middle Leaford - Stechford,2023-02-08T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
722466,Middle Leaford - Stechford,2023-02-08T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722466,Middle Leaford - Stechford,2023-02-08T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.07
722466,Middle Leaford - Stechford,2023-02-08T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-08T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-08T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-08T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.6
722466,Middle Leaford - Stechford,2023-02-08T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.23
722466,Middle Leaford - Stechford,2023-02-08T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-5.02
722466,Middle Leaford - Stechford,2023-02-08T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.22
722466,Middle Leaford - Stechford,2023-02-08T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,33.45
722466,Middle Leaford - Stechford,2023-02-08T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,38.41
722466,Middle Leaford - Stechford,2023-02-08T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,34.22
722466,Middle Leaford - Stechford,2023-02-08T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,50.2
722466,Middle Leaford - Stechford,2023-02-08T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,140.6
722466,Middle Leaford - Stechford,2023-02-08T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,160.7
722466,Middle Leaford - Stechford,2023-02-08T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,142.3
722466,Middle Leaford - Stechford,2023-02-08T17:00:00.000+00:00,transformer,,Temperature,C,20.7
722466,Middle Leaford - Stechford,2023-02-08T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
722466,Middle Leaford - Stechford,2023-02-08T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
722466,Middle Leaford - Stechford,2023-02-08T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
722466,Middle Leaford - Stechford,2023-02-08T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.13
722466,Middle Leaford - Stechford,2023-02-08T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
722466,Middle Leaford - Stechford,2023-02-08T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
722466,Middle Leaford - Stechford,2023-02-08T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.17
722466,Middle Leaford - Stechford,2023-02-08T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.98
722466,Middle Leaford - Stechford,2023-02-08T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
722466,Middle Leaford - Stechford,2023-02-08T17:00:00.000+00:00,busbar,,L3 Active Power,kW,33.46
722466,Middle Leaford - Stechford,2023-02-08T17:00:00.000+00:00,busbar,,L2 Active Power,kW,38.37
722466,Middle Leaford - Stechford,2023-02-08T17:00:00.000+00:00,busbar,,L1 Active Power,kW,34.29
722466,Middle Leaford - Stechford,2023-02-08T17:00:00.000+00:00,busbar,,N Current (RMS),A,49.8
722466,Middle Leaford - Stechford,2023-02-08T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,140.6
722466,Middle Leaford - Stechford,2023-02-08T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,160.5
722466,Middle Leaford - Stechford,2023-02-08T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,142.5
722466,Middle Leaford - Stechford,2023-02-08T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-02-08T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-02-08T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
722466,Middle Leaford - Stechford,2023-02-08T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
722466,Middle Leaford - Stechford,2023-02-08T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-02-08T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.09
722466,Middle Leaford - Stechford,2023-02-08T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-02-08T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-08T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-08T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.6
722466,Middle Leaford - Stechford,2023-02-08T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.17
722466,Middle Leaford - Stechford,2023-02-08T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.64
722466,Middle Leaford - Stechford,2023-02-08T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.9
722466,Middle Leaford - Stechford,2023-02-08T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,31.6
722466,Middle Leaford - Stechford,2023-02-08T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,35.15
722466,Middle Leaford - Stechford,2023-02-08T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,37.13
722466,Middle Leaford - Stechford,2023-02-08T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,47.8
722466,Middle Leaford - Stechford,2023-02-08T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,133.2
722466,Middle Leaford - Stechford,2023-02-08T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,147.3
722466,Middle Leaford - Stechford,2023-02-08T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,154.3
722466,Middle Leaford - Stechford,2023-02-08T16:50:00.000+00:00,transformer,,Temperature,C,20.5
722466,Middle Leaford - Stechford,2023-02-08T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
722466,Middle Leaford - Stechford,2023-02-08T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
722466,Middle Leaford - Stechford,2023-02-08T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
722466,Middle Leaford - Stechford,2023-02-08T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.19
722466,Middle Leaford - Stechford,2023-02-08T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
722466,Middle Leaford - Stechford,2023-02-08T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.57
722466,Middle Leaford - Stechford,2023-02-08T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.13
722466,Middle Leaford - Stechford,2023-02-08T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.59
722466,Middle Leaford - Stechford,2023-02-08T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
722466,Middle Leaford - Stechford,2023-02-08T16:50:00.000+00:00,busbar,,L3 Active Power,kW,31.62
722466,Middle Leaford - Stechford,2023-02-08T16:50:00.000+00:00,busbar,,L2 Active Power,kW,35.12
722466,Middle Leaford - Stechford,2023-02-08T16:50:00.000+00:00,busbar,,L1 Active Power,kW,37.04
722466,Middle Leaford - Stechford,2023-02-08T16:50:00.000+00:00,busbar,,N Current (RMS),A,47.3
722466,Middle Leaford - Stechford,2023-02-08T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,133.3
722466,Middle Leaford - Stechford,2023-02-08T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,147.2
722466,Middle Leaford - Stechford,2023-02-08T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,153.8
722466,Middle Leaford - Stechford,2023-02-08T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-02-08T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
722466,Middle Leaford - Stechford,2023-02-08T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-02-08T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-02-08T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-02-08T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.14
722466,Middle Leaford - Stechford,2023-02-08T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-08T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-08T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-08T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.5
722466,Middle Leaford - Stechford,2023-02-08T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.28
722466,Middle Leaford - Stechford,2023-02-08T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.5
722466,Middle Leaford - Stechford,2023-02-08T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.14
722466,Middle Leaford - Stechford,2023-02-08T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,33.28
722466,Middle Leaford - Stechford,2023-02-08T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,30.77
722466,Middle Leaford - Stechford,2023-02-08T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,37.46
722466,Middle Leaford - Stechford,2023-02-08T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,43.7
722466,Middle Leaford - Stechford,2023-02-08T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,140.3
722466,Middle Leaford - Stechford,2023-02-08T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,129.3
722466,Middle Leaford - Stechford,2023-02-08T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,156.0
722466,Middle Leaford - Stechford,2023-02-08T16:40:00.000+00:00,transformer,,Temperature,C,20.6
722466,Middle Leaford - Stechford,2023-02-08T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
722466,Middle Leaford - Stechford,2023-02-08T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
722466,Middle Leaford - Stechford,2023-02-08T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
722466,Middle Leaford - Stechford,2023-02-08T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
722466,Middle Leaford - Stechford,2023-02-08T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
722466,Middle Leaford - Stechford,2023-02-08T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
722466,Middle Leaford - Stechford,2023-02-08T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.27
722466,Middle Leaford - Stechford,2023-02-08T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.44
722466,Middle Leaford - Stechford,2023-02-08T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
722466,Middle Leaford - Stechford,2023-02-08T16:40:00.000+00:00,busbar,,L3 Active Power,kW,33.26
722466,Middle Leaford - Stechford,2023-02-08T16:40:00.000+00:00,busbar,,L2 Active Power,kW,30.75
722466,Middle Leaford - Stechford,2023-02-08T16:40:00.000+00:00,busbar,,L1 Active Power,kW,37.32
722466,Middle Leaford - Stechford,2023-02-08T16:40:00.000+00:00,busbar,,N Current (RMS),A,43.4
722466,Middle Leaford - Stechford,2023-02-08T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,140.2
722466,Middle Leaford - Stechford,2023-02-08T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,129.2
722466,Middle Leaford - Stechford,2023-02-08T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,155.3
722466,Middle Leaford - Stechford,2023-02-08T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-02-08T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-02-08T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-02-08T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-02-08T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-02-08T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.09
722466,Middle Leaford - Stechford,2023-02-08T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-08T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-08T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-08T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.5
722466,Middle Leaford - Stechford,2023-02-08T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.92
722466,Middle Leaford - Stechford,2023-02-08T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.93
722466,Middle Leaford - Stechford,2023-02-08T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.57
722466,Middle Leaford - Stechford,2023-02-08T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,31.12
722466,Middle Leaford - Stechford,2023-02-08T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,30.37
722466,Middle Leaford - Stechford,2023-02-08T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,34.06
722466,Middle Leaford - Stechford,2023-02-08T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,44.7
722466,Middle Leaford - Stechford,2023-02-08T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,131.2
722466,Middle Leaford - Stechford,2023-02-08T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,127.4
722466,Middle Leaford - Stechford,2023-02-08T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,141.5
722466,Middle Leaford - Stechford,2023-02-08T16:30:00.000+00:00,transformer,,Temperature,C,20.4
722466,Middle Leaford - Stechford,2023-02-08T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
722466,Middle Leaford - Stechford,2023-02-08T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
722466,Middle Leaford - Stechford,2023-02-08T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
722466,Middle Leaford - Stechford,2023-02-08T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
722466,Middle Leaford - Stechford,2023-02-08T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
722466,Middle Leaford - Stechford,2023-02-08T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
722466,Middle Leaford - Stechford,2023-02-08T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.9
722466,Middle Leaford - Stechford,2023-02-08T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
722466,Middle Leaford - Stechford,2023-02-08T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
722466,Middle Leaford - Stechford,2023-02-08T16:30:00.000+00:00,busbar,,L3 Active Power,kW,31.11
722466,Middle Leaford - Stechford,2023-02-08T16:30:00.000+00:00,busbar,,L2 Active Power,kW,30.35
722466,Middle Leaford - Stechford,2023-02-08T16:30:00.000+00:00,busbar,,L1 Active Power,kW,33.97
722466,Middle Leaford - Stechford,2023-02-08T16:30:00.000+00:00,busbar,,N Current (RMS),A,44.4
722466,Middle Leaford - Stechford,2023-02-08T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,131.1
722466,Middle Leaford - Stechford,2023-02-08T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,127.3
722466,Middle Leaford - Stechford,2023-02-08T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,141.0
722466,Middle Leaford - Stechford,2023-02-08T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.07
722466,Middle Leaford - Stechford,2023-02-08T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-02-08T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
722466,Middle Leaford - Stechford,2023-02-08T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
722466,Middle Leaford - Stechford,2023-02-08T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722466,Middle Leaford - Stechford,2023-02-08T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.15
722466,Middle Leaford - Stechford,2023-02-08T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-02-08T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-08T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-08T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.6
722466,Middle Leaford - Stechford,2023-02-08T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.9
722466,Middle Leaford - Stechford,2023-02-08T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.65
722466,Middle Leaford - Stechford,2023-02-08T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.93
722466,Middle Leaford - Stechford,2023-02-08T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,31.01
722466,Middle Leaford - Stechford,2023-02-08T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,37.72
722466,Middle Leaford - Stechford,2023-02-08T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.9
722466,Middle Leaford - Stechford,2023-02-08T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,53.2
722466,Middle Leaford - Stechford,2023-02-08T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,130.1
722466,Middle Leaford - Stechford,2023-02-08T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,156.7
722466,Middle Leaford - Stechford,2023-02-08T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,128.5
722466,Middle Leaford - Stechford,2023-02-08T16:20:00.000+00:00,transformer,,Temperature,C,20.2
722466,Middle Leaford - Stechford,2023-02-08T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
722466,Middle Leaford - Stechford,2023-02-08T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
722466,Middle Leaford - Stechford,2023-02-08T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
722466,Middle Leaford - Stechford,2023-02-08T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
722466,Middle Leaford - Stechford,2023-02-08T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
722466,Middle Leaford - Stechford,2023-02-08T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
722466,Middle Leaford - Stechford,2023-02-08T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.82
722466,Middle Leaford - Stechford,2023-02-08T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
722466,Middle Leaford - Stechford,2023-02-08T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
722466,Middle Leaford - Stechford,2023-02-08T16:20:00.000+00:00,busbar,,L3 Active Power,kW,31.02
722466,Middle Leaford - Stechford,2023-02-08T16:20:00.000+00:00,busbar,,L2 Active Power,kW,37.68
722466,Middle Leaford - Stechford,2023-02-08T16:20:00.000+00:00,busbar,,L1 Active Power,kW,31.05
722466,Middle Leaford - Stechford,2023-02-08T16:20:00.000+00:00,busbar,,N Current (RMS),A,52.7
722466,Middle Leaford - Stechford,2023-02-08T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,130.1
722466,Middle Leaford - Stechford,2023-02-08T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,156.6
722466,Middle Leaford - Stechford,2023-02-08T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,129.1
722466,Middle Leaford - Stechford,2023-02-08T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-02-08T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-02-08T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
722466,Middle Leaford - Stechford,2023-02-08T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-02-08T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-02-08T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
722466,Middle Leaford - Stechford,2023-02-08T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-08T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-08T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-08T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.5
722466,Middle Leaford - Stechford,2023-02-08T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.51
722466,Middle Leaford - Stechford,2023-02-08T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.34
722466,Middle Leaford - Stechford,2023-02-08T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.26
722466,Middle Leaford - Stechford,2023-02-08T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.33
722466,Middle Leaford - Stechford,2023-02-08T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,31.63
722466,Middle Leaford - Stechford,2023-02-08T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.05
722466,Middle Leaford - Stechford,2023-02-08T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,44.4
722466,Middle Leaford - Stechford,2023-02-08T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,119.9
722466,Middle Leaford - Stechford,2023-02-08T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,132.2
722466,Middle Leaford - Stechford,2023-02-08T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,125.8
722466,Middle Leaford - Stechford,2023-02-08T16:10:00.000+00:00,transformer,,Temperature,C,20.1
722466,Middle Leaford - Stechford,2023-02-08T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
722466,Middle Leaford - Stechford,2023-02-08T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.57
722466,Middle Leaford - Stechford,2023-02-08T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
722466,Middle Leaford - Stechford,2023-02-08T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
722466,Middle Leaford - Stechford,2023-02-08T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
722466,Middle Leaford - Stechford,2023-02-08T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.99
722466,Middle Leaford - Stechford,2023-02-08T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.47
722466,Middle Leaford - Stechford,2023-02-08T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
722466,Middle Leaford - Stechford,2023-02-08T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
722466,Middle Leaford - Stechford,2023-02-08T16:10:00.000+00:00,busbar,,L3 Active Power,kW,28.34
722466,Middle Leaford - Stechford,2023-02-08T16:10:00.000+00:00,busbar,,L2 Active Power,kW,31.6
722466,Middle Leaford - Stechford,2023-02-08T16:10:00.000+00:00,busbar,,L1 Active Power,kW,30.09
722466,Middle Leaford - Stechford,2023-02-08T16:10:00.000+00:00,busbar,,N Current (RMS),A,44.0
722466,Middle Leaford - Stechford,2023-02-08T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,119.8
722466,Middle Leaford - Stechford,2023-02-08T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,132.1
722466,Middle Leaford - Stechford,2023-02-08T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,125.8
722466,Middle Leaford - Stechford,2023-02-08T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-02-08T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-02-08T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
722466,Middle Leaford - Stechford,2023-02-08T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-02-08T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-02-08T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.04
722466,Middle Leaford - Stechford,2023-02-08T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-08T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-08T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-08T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.5
722466,Middle Leaford - Stechford,2023-02-08T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.43
722466,Middle Leaford - Stechford,2023-02-08T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.42
722466,Middle Leaford - Stechford,2023-02-08T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.42
722466,Middle Leaford - Stechford,2023-02-08T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.98
722466,Middle Leaford - Stechford,2023-02-08T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,31.33
722466,Middle Leaford - Stechford,2023-02-08T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,31.83
722466,Middle Leaford - Stechford,2023-02-08T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,43.4
722466,Middle Leaford - Stechford,2023-02-08T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,122.6
722466,Middle Leaford - Stechford,2023-02-08T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,133.2
722466,Middle Leaford - Stechford,2023-02-08T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,133.5
722466,Middle Leaford - Stechford,2023-02-08T16:00:00.000+00:00,transformer,,Temperature,C,20.3
722466,Middle Leaford - Stechford,2023-02-08T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
722466,Middle Leaford - Stechford,2023-02-08T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.35
722466,Middle Leaford - Stechford,2023-02-08T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
722466,Middle Leaford - Stechford,2023-02-08T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
722466,Middle Leaford - Stechford,2023-02-08T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
722466,Middle Leaford - Stechford,2023-02-08T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.93
722466,Middle Leaford - Stechford,2023-02-08T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.4
722466,Middle Leaford - Stechford,2023-02-08T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
722466,Middle Leaford - Stechford,2023-02-08T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
722466,Middle Leaford - Stechford,2023-02-08T16:00:00.000+00:00,busbar,,L3 Active Power,kW,28.99
722466,Middle Leaford - Stechford,2023-02-08T16:00:00.000+00:00,busbar,,L2 Active Power,kW,31.3
722466,Middle Leaford - Stechford,2023-02-08T16:00:00.000+00:00,busbar,,L1 Active Power,kW,31.78
722466,Middle Leaford - Stechford,2023-02-08T16:00:00.000+00:00,busbar,,N Current (RMS),A,43.0
722466,Middle Leaford - Stechford,2023-02-08T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,122.6
722466,Middle Leaford - Stechford,2023-02-08T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,133.0
722466,Middle Leaford - Stechford,2023-02-08T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,133.3
722466,Middle Leaford - Stechford,2023-02-08T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-02-08T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
722466,Middle Leaford - Stechford,2023-02-08T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-02-08T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-02-08T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-02-08T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.23
722466,Middle Leaford - Stechford,2023-02-08T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-02-08T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-08T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-08T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.7
722466,Middle Leaford - Stechford,2023-02-08T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.12
722466,Middle Leaford - Stechford,2023-02-08T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.54
722466,Middle Leaford - Stechford,2023-02-08T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.96
722466,Middle Leaford - Stechford,2023-02-08T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.76
722466,Middle Leaford - Stechford,2023-02-08T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.78
722466,Middle Leaford - Stechford,2023-02-08T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,35.65
722466,Middle Leaford - Stechford,2023-02-08T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,46.7
722466,Middle Leaford - Stechford,2023-02-08T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,119.0
722466,Middle Leaford - Stechford,2023-02-08T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,115.0
722466,Middle Leaford - Stechford,2023-02-08T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,150.1
722466,Middle Leaford - Stechford,2023-02-08T15:50:00.000+00:00,transformer,,Temperature,C,20.5
722466,Middle Leaford - Stechford,2023-02-08T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
722466,Middle Leaford - Stechford,2023-02-08T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.32
722466,Middle Leaford - Stechford,2023-02-08T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
722466,Middle Leaford - Stechford,2023-02-08T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.23
722466,Middle Leaford - Stechford,2023-02-08T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
722466,Middle Leaford - Stechford,2023-02-08T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.4
722466,Middle Leaford - Stechford,2023-02-08T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.12
722466,Middle Leaford - Stechford,2023-02-08T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
722466,Middle Leaford - Stechford,2023-02-08T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
722466,Middle Leaford - Stechford,2023-02-08T15:50:00.000+00:00,busbar,,L3 Active Power,kW,27.76
722466,Middle Leaford - Stechford,2023-02-08T15:50:00.000+00:00,busbar,,L2 Active Power,kW,26.76
722466,Middle Leaford - Stechford,2023-02-08T15:50:00.000+00:00,busbar,,L1 Active Power,kW,35.42
722466,Middle Leaford - Stechford,2023-02-08T15:50:00.000+00:00,busbar,,N Current (RMS),A,46.2
722466,Middle Leaford - Stechford,2023-02-08T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,119.0
722466,Middle Leaford - Stechford,2023-02-08T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,114.9
722466,Middle Leaford - Stechford,2023-02-08T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,149.1
722466,Middle Leaford - Stechford,2023-02-08T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
722466,Middle Leaford - Stechford,2023-02-08T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
722466,Middle Leaford - Stechford,2023-02-08T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.17
722466,Middle Leaford - Stechford,2023-02-08T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-02-08T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-02-08T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.25
722466,Middle Leaford - Stechford,2023-02-08T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.9
722466,Middle Leaford - Stechford,2023-02-08T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-08T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-08T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.8
722466,Middle Leaford - Stechford,2023-02-08T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.3
722466,Middle Leaford - Stechford,2023-02-08T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.53
722466,Middle Leaford - Stechford,2023-02-08T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.29
722466,Middle Leaford - Stechford,2023-02-08T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.78
722466,Middle Leaford - Stechford,2023-02-08T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.81
722466,Middle Leaford - Stechford,2023-02-08T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,35.45
722466,Middle Leaford - Stechford,2023-02-08T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,53.4
722466,Middle Leaford - Stechford,2023-02-08T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,126.9
722466,Middle Leaford - Stechford,2023-02-08T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,97.8
722466,Middle Leaford - Stechford,2023-02-08T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,148.9
722466,Middle Leaford - Stechford,2023-02-08T15:40:00.000+00:00,transformer,,Temperature,C,20.1
722466,Middle Leaford - Stechford,2023-02-08T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
722466,Middle Leaford - Stechford,2023-02-08T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.82
722466,Middle Leaford - Stechford,2023-02-08T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
722466,Middle Leaford - Stechford,2023-02-08T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.04
722466,Middle Leaford - Stechford,2023-02-08T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
722466,Middle Leaford - Stechford,2023-02-08T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
722466,Middle Leaford - Stechford,2023-02-08T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.33
722466,Middle Leaford - Stechford,2023-02-08T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
722466,Middle Leaford - Stechford,2023-02-08T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
722466,Middle Leaford - Stechford,2023-02-08T15:40:00.000+00:00,busbar,,L3 Active Power,kW,29.75
722466,Middle Leaford - Stechford,2023-02-08T15:40:00.000+00:00,busbar,,L2 Active Power,kW,22.8
722466,Middle Leaford - Stechford,2023-02-08T15:40:00.000+00:00,busbar,,L1 Active Power,kW,35.2
722466,Middle Leaford - Stechford,2023-02-08T15:40:00.000+00:00,busbar,,N Current (RMS),A,52.9
722466,Middle Leaford - Stechford,2023-02-08T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,126.8
722466,Middle Leaford - Stechford,2023-02-08T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.7
722466,Middle Leaford - Stechford,2023-02-08T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,147.7
722466,Middle Leaford - Stechford,2023-02-08T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-02-08T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-02-08T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722466,Middle Leaford - Stechford,2023-02-08T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-02-08T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-02-08T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.06
722466,Middle Leaford - Stechford,2023-02-08T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-08T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-08T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-08T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.4
722466,Middle Leaford - Stechford,2023-02-08T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.14
722466,Middle Leaford - Stechford,2023-02-08T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.86
722466,Middle Leaford - Stechford,2023-02-08T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.4
722466,Middle Leaford - Stechford,2023-02-08T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.64
722466,Middle Leaford - Stechford,2023-02-08T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.47
722466,Middle Leaford - Stechford,2023-02-08T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.98
722466,Middle Leaford - Stechford,2023-02-08T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,37.9
722466,Middle Leaford - Stechford,2023-02-08T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,113.2
722466,Middle Leaford - Stechford,2023-02-08T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,119.7
722466,Middle Leaford - Stechford,2023-02-08T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,130.5
722466,Middle Leaford - Stechford,2023-02-08T15:30:00.000+00:00,transformer,,Temperature,C,20.0
722466,Middle Leaford - Stechford,2023-02-08T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
722466,Middle Leaford - Stechford,2023-02-08T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
722466,Middle Leaford - Stechford,2023-02-08T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
722466,Middle Leaford - Stechford,2023-02-08T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.04
