Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722466,Middle Leaford - Stechford,2023-02-08T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
722466,Middle Leaford - Stechford,2023-02-08T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
722466,Middle Leaford - Stechford,2023-02-08T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
722466,Middle Leaford - Stechford,2023-02-08T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
722466,Middle Leaford - Stechford,2023-02-08T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.24
722466,Middle Leaford - Stechford,2023-02-08T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.03
722466,Middle Leaford - Stechford,2023-02-08T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
722466,Middle Leaford - Stechford,2023-02-08T11:10:00.000+00:00,busbar,,L3 Active Power,kW,23.21
722466,Middle Leaford - Stechford,2023-02-08T11:10:00.000+00:00,busbar,,L2 Active Power,kW,29.03
722466,Middle Leaford - Stechford,2023-02-08T11:10:00.000+00:00,busbar,,L1 Active Power,kW,31.2
722466,Middle Leaford - Stechford,2023-02-08T11:10:00.000+00:00,busbar,,N Current (RMS),A,42.5
722466,Middle Leaford - Stechford,2023-02-08T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.9
722466,Middle Leaford - Stechford,2023-02-08T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,122.7
722466,Middle Leaford - Stechford,2023-02-08T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,130.9
722466,Middle Leaford - Stechford,2023-02-08T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-02-08T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-02-08T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
722466,Middle Leaford - Stechford,2023-02-08T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.04
722466,Middle Leaford - Stechford,2023-02-08T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-02-08T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.23
722466,Middle Leaford - Stechford,2023-02-08T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.9
722466,Middle Leaford - Stechford,2023-02-08T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-08T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.9
722466,Middle Leaford - Stechford,2023-02-08T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.7
722466,Middle Leaford - Stechford,2023-02-08T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.32
722466,Middle Leaford - Stechford,2023-02-08T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-5.06
722466,Middle Leaford - Stechford,2023-02-08T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.77
722466,Middle Leaford - Stechford,2023-02-08T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.1
722466,Middle Leaford - Stechford,2023-02-08T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,31.3
722466,Middle Leaford - Stechford,2023-02-08T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,35.77
722466,Middle Leaford - Stechford,2023-02-08T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,48.8
722466,Middle Leaford - Stechford,2023-02-08T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,103.8
722466,Middle Leaford - Stechford,2023-02-08T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,131.8
722466,Middle Leaford - Stechford,2023-02-08T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,150.0
722466,Middle Leaford - Stechford,2023-02-08T11:00:00.000+00:00,transformer,,Temperature,C,17.9
722466,Middle Leaford - Stechford,2023-02-08T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
722466,Middle Leaford - Stechford,2023-02-08T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.29
722466,Middle Leaford - Stechford,2023-02-08T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
722466,Middle Leaford - Stechford,2023-02-08T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.9
722466,Middle Leaford - Stechford,2023-02-08T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
722466,Middle Leaford - Stechford,2023-02-08T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
722466,Middle Leaford - Stechford,2023-02-08T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.31
722466,Middle Leaford - Stechford,2023-02-08T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
722466,Middle Leaford - Stechford,2023-02-08T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.94
722466,Middle Leaford - Stechford,2023-02-08T11:00:00.000+00:00,busbar,,L3 Active Power,kW,24.14
722466,Middle Leaford - Stechford,2023-02-08T11:00:00.000+00:00,busbar,,L2 Active Power,kW,31.27
722466,Middle Leaford - Stechford,2023-02-08T11:00:00.000+00:00,busbar,,L1 Active Power,kW,35.54
722466,Middle Leaford - Stechford,2023-02-08T11:00:00.000+00:00,busbar,,N Current (RMS),A,48.2
722466,Middle Leaford - Stechford,2023-02-08T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.9
722466,Middle Leaford - Stechford,2023-02-08T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,131.7
722466,Middle Leaford - Stechford,2023-02-08T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,149.1
722466,Middle Leaford - Stechford,2023-02-08T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-02-08T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-02-08T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
722466,Middle Leaford - Stechford,2023-02-08T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.04
722466,Middle Leaford - Stechford,2023-02-08T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-02-08T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.16
722466,Middle Leaford - Stechford,2023-02-08T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-02-08T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-08T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-02-08T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.6
722466,Middle Leaford - Stechford,2023-02-08T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.81
722466,Middle Leaford - Stechford,2023-02-08T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-5.32
722466,Middle Leaford - Stechford,2023-02-08T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.47
722466,Middle Leaford - Stechford,2023-02-08T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.3
722466,Middle Leaford - Stechford,2023-02-08T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.64
722466,Middle Leaford - Stechford,2023-02-08T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,32.7
722466,Middle Leaford - Stechford,2023-02-08T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,43.4
722466,Middle Leaford - Stechford,2023-02-08T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,101.1
722466,Middle Leaford - Stechford,2023-02-08T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,125.6
722466,Middle Leaford - Stechford,2023-02-08T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,137.9
722466,Middle Leaford - Stechford,2023-02-08T10:50:00.000+00:00,transformer,,Temperature,C,17.4
722466,Middle Leaford - Stechford,2023-02-08T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
722466,Middle Leaford - Stechford,2023-02-08T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
722466,Middle Leaford - Stechford,2023-02-08T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
722466,Middle Leaford - Stechford,2023-02-08T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
722466,Middle Leaford - Stechford,2023-02-08T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
722466,Middle Leaford - Stechford,2023-02-08T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
722466,Middle Leaford - Stechford,2023-02-08T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.79
722466,Middle Leaford - Stechford,2023-02-08T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.28
722466,Middle Leaford - Stechford,2023-02-08T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.63
722466,Middle Leaford - Stechford,2023-02-08T10:50:00.000+00:00,busbar,,L3 Active Power,kW,23.34
722466,Middle Leaford - Stechford,2023-02-08T10:50:00.000+00:00,busbar,,L2 Active Power,kW,29.61
722466,Middle Leaford - Stechford,2023-02-08T10:50:00.000+00:00,busbar,,L1 Active Power,kW,32.54
722466,Middle Leaford - Stechford,2023-02-08T10:50:00.000+00:00,busbar,,N Current (RMS),A,42.8
722466,Middle Leaford - Stechford,2023-02-08T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,101.2
722466,Middle Leaford - Stechford,2023-02-08T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,125.5
722466,Middle Leaford - Stechford,2023-02-08T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,137.3
722466,Middle Leaford - Stechford,2023-02-08T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
722466,Middle Leaford - Stechford,2023-02-08T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
722466,Middle Leaford - Stechford,2023-02-08T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
722466,Middle Leaford - Stechford,2023-02-08T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.02
722466,Middle Leaford - Stechford,2023-02-08T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-02-08T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.31
722466,Middle Leaford - Stechford,2023-02-08T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.9
722466,Middle Leaford - Stechford,2023-02-08T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-08T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-08T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.7
722466,Middle Leaford - Stechford,2023-02-08T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.2
722466,Middle Leaford - Stechford,2023-02-08T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-5.62
722466,Middle Leaford - Stechford,2023-02-08T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.09
722466,Middle Leaford - Stechford,2023-02-08T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.12
722466,Middle Leaford - Stechford,2023-02-08T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.61
722466,Middle Leaford - Stechford,2023-02-08T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,36.86
722466,Middle Leaford - Stechford,2023-02-08T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,49.9
722466,Middle Leaford - Stechford,2023-02-08T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,111.5
722466,Middle Leaford - Stechford,2023-02-08T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,117.3
722466,Middle Leaford - Stechford,2023-02-08T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,154.3
722466,Middle Leaford - Stechford,2023-02-08T10:40:00.000+00:00,transformer,,Temperature,C,17.3
722466,Middle Leaford - Stechford,2023-02-08T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
722466,Middle Leaford - Stechford,2023-02-08T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
722466,Middle Leaford - Stechford,2023-02-08T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
722466,Middle Leaford - Stechford,2023-02-08T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
722466,Middle Leaford - Stechford,2023-02-08T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
722466,Middle Leaford - Stechford,2023-02-08T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.83
722466,Middle Leaford - Stechford,2023-02-08T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.22
722466,Middle Leaford - Stechford,2023-02-08T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.56
722466,Middle Leaford - Stechford,2023-02-08T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.13
722466,Middle Leaford - Stechford,2023-02-08T10:40:00.000+00:00,busbar,,L3 Active Power,kW,26.14
722466,Middle Leaford - Stechford,2023-02-08T10:40:00.000+00:00,busbar,,L2 Active Power,kW,27.59
722466,Middle Leaford - Stechford,2023-02-08T10:40:00.000+00:00,busbar,,L1 Active Power,kW,36.55
722466,Middle Leaford - Stechford,2023-02-08T10:40:00.000+00:00,busbar,,N Current (RMS),A,49.3
722466,Middle Leaford - Stechford,2023-02-08T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,111.6
722466,Middle Leaford - Stechford,2023-02-08T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,117.2
722466,Middle Leaford - Stechford,2023-02-08T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,153.1
722466,Middle Leaford - Stechford,2023-02-08T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-02-08T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-02-08T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-02-08T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-02-08T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-02-08T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.16
722466,Middle Leaford - Stechford,2023-02-08T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-02-08T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-08T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-08T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.4
722466,Middle Leaford - Stechford,2023-02-08T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.85
722466,Middle Leaford - Stechford,2023-02-08T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-5.0
722466,Middle Leaford - Stechford,2023-02-08T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.98
722466,Middle Leaford - Stechford,2023-02-08T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.83
722466,Middle Leaford - Stechford,2023-02-08T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.95
722466,Middle Leaford - Stechford,2023-02-08T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,33.01
722466,Middle Leaford - Stechford,2023-02-08T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,38.8
722466,Middle Leaford - Stechford,2023-02-08T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,117.5
722466,Middle Leaford - Stechford,2023-02-08T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,113.8
722466,Middle Leaford - Stechford,2023-02-08T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,137.6
722466,Middle Leaford - Stechford,2023-02-08T10:30:00.000+00:00,transformer,,Temperature,C,17.0
722466,Middle Leaford - Stechford,2023-02-08T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
722466,Middle Leaford - Stechford,2023-02-08T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
722466,Middle Leaford - Stechford,2023-02-08T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
722466,Middle Leaford - Stechford,2023-02-08T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
722466,Middle Leaford - Stechford,2023-02-08T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
722466,Middle Leaford - Stechford,2023-02-08T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
722466,Middle Leaford - Stechford,2023-02-08T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.85
722466,Middle Leaford - Stechford,2023-02-08T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.94
722466,Middle Leaford - Stechford,2023-02-08T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
722466,Middle Leaford - Stechford,2023-02-08T10:30:00.000+00:00,busbar,,L3 Active Power,kW,27.83
722466,Middle Leaford - Stechford,2023-02-08T10:30:00.000+00:00,busbar,,L2 Active Power,kW,26.93
722466,Middle Leaford - Stechford,2023-02-08T10:30:00.000+00:00,busbar,,L1 Active Power,kW,32.85
722466,Middle Leaford - Stechford,2023-02-08T10:30:00.000+00:00,busbar,,N Current (RMS),A,38.5
722466,Middle Leaford - Stechford,2023-02-08T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,117.5
722466,Middle Leaford - Stechford,2023-02-08T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,113.7
722466,Middle Leaford - Stechford,2023-02-08T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,136.9
722466,Middle Leaford - Stechford,2023-02-08T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-02-08T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-02-08T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
722466,Middle Leaford - Stechford,2023-02-08T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.04
722466,Middle Leaford - Stechford,2023-02-08T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-02-08T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.19
722466,Middle Leaford - Stechford,2023-02-08T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.9
722466,Middle Leaford - Stechford,2023-02-08T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-08T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-08T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.7
722466,Middle Leaford - Stechford,2023-02-08T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.33
722466,Middle Leaford - Stechford,2023-02-08T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-5.07
722466,Middle Leaford - Stechford,2023-02-08T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.1
722466,Middle Leaford - Stechford,2023-02-08T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.24
722466,Middle Leaford - Stechford,2023-02-08T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,30.15
722466,Middle Leaford - Stechford,2023-02-08T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,33.97
722466,Middle Leaford - Stechford,2023-02-08T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,48.8
722466,Middle Leaford - Stechford,2023-02-08T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,104.1
722466,Middle Leaford - Stechford,2023-02-08T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,127.3
722466,Middle Leaford - Stechford,2023-02-08T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,141.8
722466,Middle Leaford - Stechford,2023-02-08T10:20:00.000+00:00,transformer,,Temperature,C,16.6
722466,Middle Leaford - Stechford,2023-02-08T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
722466,Middle Leaford - Stechford,2023-02-08T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
722466,Middle Leaford - Stechford,2023-02-08T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
722466,Middle Leaford - Stechford,2023-02-08T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
722466,Middle Leaford - Stechford,2023-02-08T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
722466,Middle Leaford - Stechford,2023-02-08T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.09
722466,Middle Leaford - Stechford,2023-02-08T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.32
722466,Middle Leaford - Stechford,2023-02-08T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.02
722466,Middle Leaford - Stechford,2023-02-08T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
722466,Middle Leaford - Stechford,2023-02-08T10:20:00.000+00:00,busbar,,L3 Active Power,kW,24.28
722466,Middle Leaford - Stechford,2023-02-08T10:20:00.000+00:00,busbar,,L2 Active Power,kW,30.12
722466,Middle Leaford - Stechford,2023-02-08T10:20:00.000+00:00,busbar,,L1 Active Power,kW,33.78
722466,Middle Leaford - Stechford,2023-02-08T10:20:00.000+00:00,busbar,,N Current (RMS),A,48.2
722466,Middle Leaford - Stechford,2023-02-08T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.2
722466,Middle Leaford - Stechford,2023-02-08T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,127.1
722466,Middle Leaford - Stechford,2023-02-08T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,141.1
722466,Middle Leaford - Stechford,2023-02-08T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-02-08T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-02-08T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
722466,Middle Leaford - Stechford,2023-02-08T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
722466,Middle Leaford - Stechford,2023-02-08T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-02-08T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.04
722466,Middle Leaford - Stechford,2023-02-08T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-08T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-08T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-08T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.4
722466,Middle Leaford - Stechford,2023-02-08T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.73
722466,Middle Leaford - Stechford,2023-02-08T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-5.75
722466,Middle Leaford - Stechford,2023-02-08T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.52
722466,Middle Leaford - Stechford,2023-02-08T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.59
722466,Middle Leaford - Stechford,2023-02-08T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.8
722466,Middle Leaford - Stechford,2023-02-08T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.4
722466,Middle Leaford - Stechford,2023-02-08T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,39.2
722466,Middle Leaford - Stechford,2023-02-08T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,114.2
722466,Middle Leaford - Stechford,2023-02-08T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,121.8
722466,Middle Leaford - Stechford,2023-02-08T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,123.9
722466,Middle Leaford - Stechford,2023-02-08T10:10:00.000+00:00,transformer,,Temperature,C,16.1
722466,Middle Leaford - Stechford,2023-02-08T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
722466,Middle Leaford - Stechford,2023-02-08T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.79
722466,Middle Leaford - Stechford,2023-02-08T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
722466,Middle Leaford - Stechford,2023-02-08T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
722466,Middle Leaford - Stechford,2023-02-08T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
722466,Middle Leaford - Stechford,2023-02-08T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.01
722466,Middle Leaford - Stechford,2023-02-08T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.71
722466,Middle Leaford - Stechford,2023-02-08T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.7
722466,Middle Leaford - Stechford,2023-02-08T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.57
722466,Middle Leaford - Stechford,2023-02-08T10:10:00.000+00:00,busbar,,L3 Active Power,kW,26.6
722466,Middle Leaford - Stechford,2023-02-08T10:10:00.000+00:00,busbar,,L2 Active Power,kW,28.77
722466,Middle Leaford - Stechford,2023-02-08T10:10:00.000+00:00,busbar,,L1 Active Power,kW,29.36
722466,Middle Leaford - Stechford,2023-02-08T10:10:00.000+00:00,busbar,,N Current (RMS),A,38.9
722466,Middle Leaford - Stechford,2023-02-08T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,114.2
722466,Middle Leaford - Stechford,2023-02-08T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,121.7
722466,Middle Leaford - Stechford,2023-02-08T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,123.7
722466,Middle Leaford - Stechford,2023-02-08T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-02-08T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-02-08T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
722466,Middle Leaford - Stechford,2023-02-08T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.02
722466,Middle Leaford - Stechford,2023-02-08T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-02-08T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.07
722466,Middle Leaford - Stechford,2023-02-08T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-08T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-08T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-08T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.4
722466,Middle Leaford - Stechford,2023-02-08T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-7.5
722466,Middle Leaford - Stechford,2023-02-08T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-5.64
722466,Middle Leaford - Stechford,2023-02-08T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.38
722466,Middle Leaford - Stechford,2023-02-08T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.2
722466,Middle Leaford - Stechford,2023-02-08T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.15
722466,Middle Leaford - Stechford,2023-02-08T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.28
722466,Middle Leaford - Stechford,2023-02-08T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,41.4
722466,Middle Leaford - Stechford,2023-02-08T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,105.4
722466,Middle Leaford - Stechford,2023-02-08T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,116.6
722466,Middle Leaford - Stechford,2023-02-08T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,123.8
722466,Middle Leaford - Stechford,2023-02-08T10:00:00.000+00:00,transformer,,Temperature,C,15.8
722466,Middle Leaford - Stechford,2023-02-08T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
722466,Middle Leaford - Stechford,2023-02-08T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.65
722466,Middle Leaford - Stechford,2023-02-08T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
722466,Middle Leaford - Stechford,2023-02-08T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
722466,Middle Leaford - Stechford,2023-02-08T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
722466,Middle Leaford - Stechford,2023-02-08T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
722466,Middle Leaford - Stechford,2023-02-08T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.48
722466,Middle Leaford - Stechford,2023-02-08T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.6
722466,Middle Leaford - Stechford,2023-02-08T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.47
722466,Middle Leaford - Stechford,2023-02-08T10:00:00.000+00:00,busbar,,L3 Active Power,kW,24.22
722466,Middle Leaford - Stechford,2023-02-08T10:00:00.000+00:00,busbar,,L2 Active Power,kW,27.13
722466,Middle Leaford - Stechford,2023-02-08T10:00:00.000+00:00,busbar,,L1 Active Power,kW,29.21
722466,Middle Leaford - Stechford,2023-02-08T10:00:00.000+00:00,busbar,,N Current (RMS),A,41.0
722466,Middle Leaford - Stechford,2023-02-08T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,105.4
722466,Middle Leaford - Stechford,2023-02-08T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,116.5
722466,Middle Leaford - Stechford,2023-02-08T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,123.5
722466,Middle Leaford - Stechford,2023-02-08T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-02-08T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-02-08T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.06
722466,Middle Leaford - Stechford,2023-02-08T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-02-08T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-02-08T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-02-08T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-08T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-08T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-08T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.3
722466,Middle Leaford - Stechford,2023-02-08T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.53
722466,Middle Leaford - Stechford,2023-02-08T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-5.64
722466,Middle Leaford - Stechford,2023-02-08T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.37
722466,Middle Leaford - Stechford,2023-02-08T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.82
722466,Middle Leaford - Stechford,2023-02-08T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.92
722466,Middle Leaford - Stechford,2023-02-08T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.78
722466,Middle Leaford - Stechford,2023-02-08T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,36.2
722466,Middle Leaford - Stechford,2023-02-08T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,118.7
722466,Middle Leaford - Stechford,2023-02-08T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,110.9
722466,Middle Leaford - Stechford,2023-02-08T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,117.7
722466,Middle Leaford - Stechford,2023-02-08T09:50:00.000+00:00,transformer,,Temperature,C,15.5
722466,Middle Leaford - Stechford,2023-02-08T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
722466,Middle Leaford - Stechford,2023-02-08T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
722466,Middle Leaford - Stechford,2023-02-08T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
722466,Middle Leaford - Stechford,2023-02-08T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.9
722466,Middle Leaford - Stechford,2023-02-08T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
722466,Middle Leaford - Stechford,2023-02-08T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
722466,Middle Leaford - Stechford,2023-02-08T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.51
722466,Middle Leaford - Stechford,2023-02-08T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.6
722466,Middle Leaford - Stechford,2023-02-08T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.32
722466,Middle Leaford - Stechford,2023-02-08T09:50:00.000+00:00,busbar,,L3 Active Power,kW,27.81
722466,Middle Leaford - Stechford,2023-02-08T09:50:00.000+00:00,busbar,,L2 Active Power,kW,25.9
722466,Middle Leaford - Stechford,2023-02-08T09:50:00.000+00:00,busbar,,L1 Active Power,kW,27.76
722466,Middle Leaford - Stechford,2023-02-08T09:50:00.000+00:00,busbar,,N Current (RMS),A,36.1
722466,Middle Leaford - Stechford,2023-02-08T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,118.6
722466,Middle Leaford - Stechford,2023-02-08T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,110.7
722466,Middle Leaford - Stechford,2023-02-08T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,117.5
722466,Middle Leaford - Stechford,2023-02-08T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-02-08T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-02-08T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722466,Middle Leaford - Stechford,2023-02-08T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-02-08T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-02-08T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.01
722466,Middle Leaford - Stechford,2023-02-08T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-08T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-08T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-08T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.2
722466,Middle Leaford - Stechford,2023-02-08T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.39
722466,Middle Leaford - Stechford,2023-02-08T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.76
722466,Middle Leaford - Stechford,2023-02-08T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-6.25
722466,Middle Leaford - Stechford,2023-02-08T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.3
722466,Middle Leaford - Stechford,2023-02-08T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.63
722466,Middle Leaford - Stechford,2023-02-08T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.05
722466,Middle Leaford - Stechford,2023-02-08T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,35.4
722466,Middle Leaford - Stechford,2023-02-08T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,116.3
722466,Middle Leaford - Stechford,2023-02-08T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,125.0
722466,Middle Leaford - Stechford,2023-02-08T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,123.4
722466,Middle Leaford - Stechford,2023-02-08T09:40:00.000+00:00,transformer,,Temperature,C,15.2
722466,Middle Leaford - Stechford,2023-02-08T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
722466,Middle Leaford - Stechford,2023-02-08T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
722466,Middle Leaford - Stechford,2023-02-08T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
722466,Middle Leaford - Stechford,2023-02-08T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
722466,Middle Leaford - Stechford,2023-02-08T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
722466,Middle Leaford - Stechford,2023-02-08T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.51
722466,Middle Leaford - Stechford,2023-02-08T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.36
722466,Middle Leaford - Stechford,2023-02-08T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.72
722466,Middle Leaford - Stechford,2023-02-08T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.26
722466,Middle Leaford - Stechford,2023-02-08T09:40:00.000+00:00,busbar,,L3 Active Power,kW,27.3
722466,Middle Leaford - Stechford,2023-02-08T09:40:00.000+00:00,busbar,,L2 Active Power,kW,29.61
722466,Middle Leaford - Stechford,2023-02-08T09:40:00.000+00:00,busbar,,L1 Active Power,kW,29.06
722466,Middle Leaford - Stechford,2023-02-08T09:40:00.000+00:00,busbar,,N Current (RMS),A,35.2
722466,Middle Leaford - Stechford,2023-02-08T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,116.3
722466,Middle Leaford - Stechford,2023-02-08T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,124.9
722466,Middle Leaford - Stechford,2023-02-08T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,123.4
722466,Middle Leaford - Stechford,2023-02-08T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-02-08T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-02-08T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
722466,Middle Leaford - Stechford,2023-02-08T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
722466,Middle Leaford - Stechford,2023-02-08T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-02-08T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.05
722466,Middle Leaford - Stechford,2023-02-08T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-08T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-08T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-08T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.2
722466,Middle Leaford - Stechford,2023-02-08T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.66
722466,Middle Leaford - Stechford,2023-02-08T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.27
722466,Middle Leaford - Stechford,2023-02-08T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-6.04
722466,Middle Leaford - Stechford,2023-02-08T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.82
722466,Middle Leaford - Stechford,2023-02-08T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,30.3
722466,Middle Leaford - Stechford,2023-02-08T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.25
722466,Middle Leaford - Stechford,2023-02-08T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,35.6
722466,Middle Leaford - Stechford,2023-02-08T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,109.9
722466,Middle Leaford - Stechford,2023-02-08T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,127.9
722466,Middle Leaford - Stechford,2023-02-08T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,128.5
722466,Middle Leaford - Stechford,2023-02-08T09:30:00.000+00:00,transformer,,Temperature,C,15.2
722466,Middle Leaford - Stechford,2023-02-08T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
722466,Middle Leaford - Stechford,2023-02-08T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
722466,Middle Leaford - Stechford,2023-02-08T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
722466,Middle Leaford - Stechford,2023-02-08T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
722466,Middle Leaford - Stechford,2023-02-08T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
722466,Middle Leaford - Stechford,2023-02-08T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.25
722466,Middle Leaford - Stechford,2023-02-08T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.63
722466,Middle Leaford - Stechford,2023-02-08T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
722466,Middle Leaford - Stechford,2023-02-08T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.1
722466,Middle Leaford - Stechford,2023-02-08T09:30:00.000+00:00,busbar,,L3 Active Power,kW,25.83
722466,Middle Leaford - Stechford,2023-02-08T09:30:00.000+00:00,busbar,,L2 Active Power,kW,30.27
722466,Middle Leaford - Stechford,2023-02-08T09:30:00.000+00:00,busbar,,L1 Active Power,kW,30.2
722466,Middle Leaford - Stechford,2023-02-08T09:30:00.000+00:00,busbar,,N Current (RMS),A,35.3
722466,Middle Leaford - Stechford,2023-02-08T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,110.0
722466,Middle Leaford - Stechford,2023-02-08T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,127.8
722466,Middle Leaford - Stechford,2023-02-08T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,128.3
722466,Middle Leaford - Stechford,2023-02-08T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-02-08T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-02-08T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.22
722466,Middle Leaford - Stechford,2023-02-08T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.05
722466,Middle Leaford - Stechford,2023-02-08T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-02-08T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-02-08T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-08T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-08T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-08T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.5
722466,Middle Leaford - Stechford,2023-02-08T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.39
722466,Middle Leaford - Stechford,2023-02-08T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.22
722466,Middle Leaford - Stechford,2023-02-08T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.12
722466,Middle Leaford - Stechford,2023-02-08T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,34.16
722466,Middle Leaford - Stechford,2023-02-08T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.08
722466,Middle Leaford - Stechford,2023-02-08T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.33
722466,Middle Leaford - Stechford,2023-02-08T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,50.5
722466,Middle Leaford - Stechford,2023-02-08T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,143.0
722466,Middle Leaford - Stechford,2023-02-08T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,118.3
722466,Middle Leaford - Stechford,2023-02-08T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,127.7
722466,Middle Leaford - Stechford,2023-02-08T09:20:00.000+00:00,transformer,,Temperature,C,15.3
722466,Middle Leaford - Stechford,2023-02-08T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
722466,Middle Leaford - Stechford,2023-02-08T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.13
722466,Middle Leaford - Stechford,2023-02-08T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
722466,Middle Leaford - Stechford,2023-02-08T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
722466,Middle Leaford - Stechford,2023-02-08T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
722466,Middle Leaford - Stechford,2023-02-08T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.99
722466,Middle Leaford - Stechford,2023-02-08T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
722466,Middle Leaford - Stechford,2023-02-08T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
722466,Middle Leaford - Stechford,2023-02-08T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
722466,Middle Leaford - Stechford,2023-02-08T09:20:00.000+00:00,busbar,,L3 Active Power,kW,34.11
722466,Middle Leaford - Stechford,2023-02-08T09:20:00.000+00:00,busbar,,L2 Active Power,kW,28.06
722466,Middle Leaford - Stechford,2023-02-08T09:20:00.000+00:00,busbar,,L1 Active Power,kW,30.33
722466,Middle Leaford - Stechford,2023-02-08T09:20:00.000+00:00,busbar,,N Current (RMS),A,50.2
722466,Middle Leaford - Stechford,2023-02-08T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,142.8
722466,Middle Leaford - Stechford,2023-02-08T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,118.2
722466,Middle Leaford - Stechford,2023-02-08T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,127.5
722466,Middle Leaford - Stechford,2023-02-08T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-02-08T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-02-08T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.17
722466,Middle Leaford - Stechford,2023-02-08T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.04
722466,Middle Leaford - Stechford,2023-02-08T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-02-08T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-02-08T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-08T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-08T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-08T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.5
722466,Middle Leaford - Stechford,2023-02-08T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.73
722466,Middle Leaford - Stechford,2023-02-08T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.51
722466,Middle Leaford - Stechford,2023-02-08T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.43
722466,Middle Leaford - Stechford,2023-02-08T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,31.83
722466,Middle Leaford - Stechford,2023-02-08T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.81
722466,Middle Leaford - Stechford,2023-02-08T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.76
722466,Middle Leaford - Stechford,2023-02-08T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,46.5
722466,Middle Leaford - Stechford,2023-02-08T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,134.3
722466,Middle Leaford - Stechford,2023-02-08T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,113.0
722466,Middle Leaford - Stechford,2023-02-08T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,129.4
722466,Middle Leaford - Stechford,2023-02-08T09:10:00.000+00:00,transformer,,Temperature,C,15.3
722466,Middle Leaford - Stechford,2023-02-08T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
722466,Middle Leaford - Stechford,2023-02-08T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
722466,Middle Leaford - Stechford,2023-02-08T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
722466,Middle Leaford - Stechford,2023-02-08T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.71
722466,Middle Leaford - Stechford,2023-02-08T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
722466,Middle Leaford - Stechford,2023-02-08T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
722466,Middle Leaford - Stechford,2023-02-08T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.72
722466,Middle Leaford - Stechford,2023-02-08T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
722466,Middle Leaford - Stechford,2023-02-08T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
722466,Middle Leaford - Stechford,2023-02-08T09:10:00.000+00:00,busbar,,L3 Active Power,kW,31.79
722466,Middle Leaford - Stechford,2023-02-08T09:10:00.000+00:00,busbar,,L2 Active Power,kW,26.8
722466,Middle Leaford - Stechford,2023-02-08T09:10:00.000+00:00,busbar,,L1 Active Power,kW,30.72
722466,Middle Leaford - Stechford,2023-02-08T09:10:00.000+00:00,busbar,,N Current (RMS),A,46.2
722466,Middle Leaford - Stechford,2023-02-08T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,134.1
722466,Middle Leaford - Stechford,2023-02-08T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,112.9
722466,Middle Leaford - Stechford,2023-02-08T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,129.1
722466,Middle Leaford - Stechford,2023-02-08T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-02-08T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-02-08T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.08
722466,Middle Leaford - Stechford,2023-02-08T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-02-08T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-02-08T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.07
722466,Middle Leaford - Stechford,2023-02-08T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-08T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-08T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-08T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.3
722466,Middle Leaford - Stechford,2023-02-08T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.89
722466,Middle Leaford - Stechford,2023-02-08T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.96
722466,Middle Leaford - Stechford,2023-02-08T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.61
722466,Middle Leaford - Stechford,2023-02-08T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.59
722466,Middle Leaford - Stechford,2023-02-08T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.51
722466,Middle Leaford - Stechford,2023-02-08T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.25
722466,Middle Leaford - Stechford,2023-02-08T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,36.7
722466,Middle Leaford - Stechford,2023-02-08T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,113.2
722466,Middle Leaford - Stechford,2023-02-08T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,104.4
722466,Middle Leaford - Stechford,2023-02-08T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,119.8
722466,Middle Leaford - Stechford,2023-02-08T09:00:00.000+00:00,transformer,,Temperature,C,15.4
722466,Middle Leaford - Stechford,2023-02-08T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
