Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722466,Middle Leaford - Stechford,2023-02-08T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
722466,Middle Leaford - Stechford,2023-02-08T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
722466,Middle Leaford - Stechford,2023-02-08T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
722466,Middle Leaford - Stechford,2023-02-08T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
722466,Middle Leaford - Stechford,2023-02-08T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
722466,Middle Leaford - Stechford,2023-02-08T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
722466,Middle Leaford - Stechford,2023-02-08T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
722466,Middle Leaford - Stechford,2023-02-08T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
722466,Middle Leaford - Stechford,2023-02-08T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
722466,Middle Leaford - Stechford,2023-02-08T04:40:00.000+00:00,busbar,,L3 Active Power,kW,11.36
722466,Middle Leaford - Stechford,2023-02-08T04:40:00.000+00:00,busbar,,L2 Active Power,kW,14.8
722466,Middle Leaford - Stechford,2023-02-08T04:40:00.000+00:00,busbar,,L1 Active Power,kW,19.25
722466,Middle Leaford - Stechford,2023-02-08T04:40:00.000+00:00,busbar,,N Current (RMS),A,35.7
722466,Middle Leaford - Stechford,2023-02-08T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.0
722466,Middle Leaford - Stechford,2023-02-08T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.2
722466,Middle Leaford - Stechford,2023-02-08T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.6
722466,Middle Leaford - Stechford,2023-02-08T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
722466,Middle Leaford - Stechford,2023-02-08T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-02-08T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
722466,Middle Leaford - Stechford,2023-02-08T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.04
722466,Middle Leaford - Stechford,2023-02-08T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-02-08T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.18
722466,Middle Leaford - Stechford,2023-02-08T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-08T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-08T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-08T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.3
722466,Middle Leaford - Stechford,2023-02-08T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.4
722466,Middle Leaford - Stechford,2023-02-08T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.37
722466,Middle Leaford - Stechford,2023-02-08T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.83
722466,Middle Leaford - Stechford,2023-02-08T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.25
722466,Middle Leaford - Stechford,2023-02-08T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.27
722466,Middle Leaford - Stechford,2023-02-08T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.83
722466,Middle Leaford - Stechford,2023-02-08T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,35.0
722466,Middle Leaford - Stechford,2023-02-08T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.5
722466,Middle Leaford - Stechford,2023-02-08T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.1
722466,Middle Leaford - Stechford,2023-02-08T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.2
722466,Middle Leaford - Stechford,2023-02-08T04:30:00.000+00:00,transformer,,Temperature,C,15.9
722466,Middle Leaford - Stechford,2023-02-08T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
722466,Middle Leaford - Stechford,2023-02-08T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
722466,Middle Leaford - Stechford,2023-02-08T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
722466,Middle Leaford - Stechford,2023-02-08T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
722466,Middle Leaford - Stechford,2023-02-08T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
722466,Middle Leaford - Stechford,2023-02-08T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
722466,Middle Leaford - Stechford,2023-02-08T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
722466,Middle Leaford - Stechford,2023-02-08T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
722466,Middle Leaford - Stechford,2023-02-08T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
722466,Middle Leaford - Stechford,2023-02-08T04:30:00.000+00:00,busbar,,L3 Active Power,kW,12.3
722466,Middle Leaford - Stechford,2023-02-08T04:30:00.000+00:00,busbar,,L2 Active Power,kW,14.28
722466,Middle Leaford - Stechford,2023-02-08T04:30:00.000+00:00,busbar,,L1 Active Power,kW,19.65
722466,Middle Leaford - Stechford,2023-02-08T04:30:00.000+00:00,busbar,,N Current (RMS),A,34.6
722466,Middle Leaford - Stechford,2023-02-08T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.7
722466,Middle Leaford - Stechford,2023-02-08T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.2
722466,Middle Leaford - Stechford,2023-02-08T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.5
722466,Middle Leaford - Stechford,2023-02-08T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
722466,Middle Leaford - Stechford,2023-02-08T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-02-08T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
722466,Middle Leaford - Stechford,2023-02-08T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.04
722466,Middle Leaford - Stechford,2023-02-08T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-02-08T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.13
722466,Middle Leaford - Stechford,2023-02-08T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-08T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-08T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-08T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.1
722466,Middle Leaford - Stechford,2023-02-08T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.16
722466,Middle Leaford - Stechford,2023-02-08T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.95
722466,Middle Leaford - Stechford,2023-02-08T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.92
722466,Middle Leaford - Stechford,2023-02-08T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.96
722466,Middle Leaford - Stechford,2023-02-08T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.38
722466,Middle Leaford - Stechford,2023-02-08T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.19
722466,Middle Leaford - Stechford,2023-02-08T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,30.8
722466,Middle Leaford - Stechford,2023-02-08T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.2
722466,Middle Leaford - Stechford,2023-02-08T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.2
722466,Middle Leaford - Stechford,2023-02-08T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.8
722466,Middle Leaford - Stechford,2023-02-08T04:20:00.000+00:00,transformer,,Temperature,C,16.1
722466,Middle Leaford - Stechford,2023-02-08T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
722466,Middle Leaford - Stechford,2023-02-08T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
722466,Middle Leaford - Stechford,2023-02-08T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
722466,Middle Leaford - Stechford,2023-02-08T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
722466,Middle Leaford - Stechford,2023-02-08T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
722466,Middle Leaford - Stechford,2023-02-08T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
722466,Middle Leaford - Stechford,2023-02-08T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
722466,Middle Leaford - Stechford,2023-02-08T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
722466,Middle Leaford - Stechford,2023-02-08T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
722466,Middle Leaford - Stechford,2023-02-08T04:20:00.000+00:00,busbar,,L3 Active Power,kW,13.0
722466,Middle Leaford - Stechford,2023-02-08T04:20:00.000+00:00,busbar,,L2 Active Power,kW,15.38
722466,Middle Leaford - Stechford,2023-02-08T04:20:00.000+00:00,busbar,,L1 Active Power,kW,19.06
722466,Middle Leaford - Stechford,2023-02-08T04:20:00.000+00:00,busbar,,N Current (RMS),A,30.5
722466,Middle Leaford - Stechford,2023-02-08T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.4
722466,Middle Leaford - Stechford,2023-02-08T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.3
722466,Middle Leaford - Stechford,2023-02-08T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.3
722466,Middle Leaford - Stechford,2023-02-08T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
722466,Middle Leaford - Stechford,2023-02-08T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-02-08T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
722466,Middle Leaford - Stechford,2023-02-08T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.04
722466,Middle Leaford - Stechford,2023-02-08T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-02-08T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.16
722466,Middle Leaford - Stechford,2023-02-08T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-08T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-08T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-08T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.2
722466,Middle Leaford - Stechford,2023-02-08T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.15
722466,Middle Leaford - Stechford,2023-02-08T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.32
722466,Middle Leaford - Stechford,2023-02-08T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.66
722466,Middle Leaford - Stechford,2023-02-08T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.44
722466,Middle Leaford - Stechford,2023-02-08T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.58
722466,Middle Leaford - Stechford,2023-02-08T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.33
722466,Middle Leaford - Stechford,2023-02-08T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,33.9
722466,Middle Leaford - Stechford,2023-02-08T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.0
722466,Middle Leaford - Stechford,2023-02-08T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.3
722466,Middle Leaford - Stechford,2023-02-08T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.4
722466,Middle Leaford - Stechford,2023-02-08T04:10:00.000+00:00,transformer,,Temperature,C,16.3
722466,Middle Leaford - Stechford,2023-02-08T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
722466,Middle Leaford - Stechford,2023-02-08T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
722466,Middle Leaford - Stechford,2023-02-08T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
722466,Middle Leaford - Stechford,2023-02-08T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
722466,Middle Leaford - Stechford,2023-02-08T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
722466,Middle Leaford - Stechford,2023-02-08T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
722466,Middle Leaford - Stechford,2023-02-08T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
722466,Middle Leaford - Stechford,2023-02-08T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
722466,Middle Leaford - Stechford,2023-02-08T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
722466,Middle Leaford - Stechford,2023-02-08T04:10:00.000+00:00,busbar,,L3 Active Power,kW,13.48
722466,Middle Leaford - Stechford,2023-02-08T04:10:00.000+00:00,busbar,,L2 Active Power,kW,15.58
722466,Middle Leaford - Stechford,2023-02-08T04:10:00.000+00:00,busbar,,L1 Active Power,kW,20.17
722466,Middle Leaford - Stechford,2023-02-08T04:10:00.000+00:00,busbar,,N Current (RMS),A,33.5
722466,Middle Leaford - Stechford,2023-02-08T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.2
722466,Middle Leaford - Stechford,2023-02-08T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.3
722466,Middle Leaford - Stechford,2023-02-08T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.7
722466,Middle Leaford - Stechford,2023-02-08T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
722466,Middle Leaford - Stechford,2023-02-08T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-02-08T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722466,Middle Leaford - Stechford,2023-02-08T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.03
722466,Middle Leaford - Stechford,2023-02-08T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-02-08T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.12
722466,Middle Leaford - Stechford,2023-02-08T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-08T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-08T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-08T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.1
722466,Middle Leaford - Stechford,2023-02-08T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.89
722466,Middle Leaford - Stechford,2023-02-08T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
722466,Middle Leaford - Stechford,2023-02-08T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.8
722466,Middle Leaford - Stechford,2023-02-08T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.71
722466,Middle Leaford - Stechford,2023-02-08T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.78
722466,Middle Leaford - Stechford,2023-02-08T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.32
722466,Middle Leaford - Stechford,2023-02-08T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,31.2
722466,Middle Leaford - Stechford,2023-02-08T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.3
722466,Middle Leaford - Stechford,2023-02-08T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.6
722466,Middle Leaford - Stechford,2023-02-08T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.7
722466,Middle Leaford - Stechford,2023-02-08T04:00:00.000+00:00,transformer,,Temperature,C,16.5
722466,Middle Leaford - Stechford,2023-02-08T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
722466,Middle Leaford - Stechford,2023-02-08T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
722466,Middle Leaford - Stechford,2023-02-08T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
722466,Middle Leaford - Stechford,2023-02-08T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
722466,Middle Leaford - Stechford,2023-02-08T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
722466,Middle Leaford - Stechford,2023-02-08T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
722466,Middle Leaford - Stechford,2023-02-08T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
722466,Middle Leaford - Stechford,2023-02-08T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
722466,Middle Leaford - Stechford,2023-02-08T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
722466,Middle Leaford - Stechford,2023-02-08T04:00:00.000+00:00,busbar,,L3 Active Power,kW,14.74
722466,Middle Leaford - Stechford,2023-02-08T04:00:00.000+00:00,busbar,,L2 Active Power,kW,15.77
722466,Middle Leaford - Stechford,2023-02-08T04:00:00.000+00:00,busbar,,L1 Active Power,kW,19.2
722466,Middle Leaford - Stechford,2023-02-08T04:00:00.000+00:00,busbar,,N Current (RMS),A,30.9
722466,Middle Leaford - Stechford,2023-02-08T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.4
722466,Middle Leaford - Stechford,2023-02-08T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.6
722466,Middle Leaford - Stechford,2023-02-08T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.2
722466,Middle Leaford - Stechford,2023-02-08T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
722466,Middle Leaford - Stechford,2023-02-08T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-02-08T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
722466,Middle Leaford - Stechford,2023-02-08T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.04
722466,Middle Leaford - Stechford,2023-02-08T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-02-08T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.13
722466,Middle Leaford - Stechford,2023-02-08T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-08T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-08T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-08T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.2
722466,Middle Leaford - Stechford,2023-02-08T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.8
722466,Middle Leaford - Stechford,2023-02-08T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
722466,Middle Leaford - Stechford,2023-02-08T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.54
722466,Middle Leaford - Stechford,2023-02-08T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.98
722466,Middle Leaford - Stechford,2023-02-08T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.77
722466,Middle Leaford - Stechford,2023-02-08T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.11
722466,Middle Leaford - Stechford,2023-02-08T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,31.6
722466,Middle Leaford - Stechford,2023-02-08T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.9
722466,Middle Leaford - Stechford,2023-02-08T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.0
722466,Middle Leaford - Stechford,2023-02-08T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.4
722466,Middle Leaford - Stechford,2023-02-08T03:50:00.000+00:00,transformer,,Temperature,C,16.6
722466,Middle Leaford - Stechford,2023-02-08T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
722466,Middle Leaford - Stechford,2023-02-08T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.51
722466,Middle Leaford - Stechford,2023-02-08T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
722466,Middle Leaford - Stechford,2023-02-08T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
722466,Middle Leaford - Stechford,2023-02-08T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
722466,Middle Leaford - Stechford,2023-02-08T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
722466,Middle Leaford - Stechford,2023-02-08T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
722466,Middle Leaford - Stechford,2023-02-08T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
722466,Middle Leaford - Stechford,2023-02-08T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
722466,Middle Leaford - Stechford,2023-02-08T03:50:00.000+00:00,busbar,,L3 Active Power,kW,13.02
722466,Middle Leaford - Stechford,2023-02-08T03:50:00.000+00:00,busbar,,L2 Active Power,kW,15.77
722466,Middle Leaford - Stechford,2023-02-08T03:50:00.000+00:00,busbar,,L1 Active Power,kW,18.99
722466,Middle Leaford - Stechford,2023-02-08T03:50:00.000+00:00,busbar,,N Current (RMS),A,31.3
722466,Middle Leaford - Stechford,2023-02-08T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.1
722466,Middle Leaford - Stechford,2023-02-08T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.0
722466,Middle Leaford - Stechford,2023-02-08T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.9
722466,Middle Leaford - Stechford,2023-02-08T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-02-08T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-02-08T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
722466,Middle Leaford - Stechford,2023-02-08T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.06
722466,Middle Leaford - Stechford,2023-02-08T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-02-08T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.04
722466,Middle Leaford - Stechford,2023-02-08T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-08T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-08T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-08T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.3
722466,Middle Leaford - Stechford,2023-02-08T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.84
722466,Middle Leaford - Stechford,2023-02-08T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.19
722466,Middle Leaford - Stechford,2023-02-08T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.57
722466,Middle Leaford - Stechford,2023-02-08T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.55
722466,Middle Leaford - Stechford,2023-02-08T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.27
722466,Middle Leaford - Stechford,2023-02-08T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.45
722466,Middle Leaford - Stechford,2023-02-08T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,34.3
722466,Middle Leaford - Stechford,2023-02-08T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.3
722466,Middle Leaford - Stechford,2023-02-08T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.2
722466,Middle Leaford - Stechford,2023-02-08T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.0
722466,Middle Leaford - Stechford,2023-02-08T03:40:00.000+00:00,transformer,,Temperature,C,16.8
722466,Middle Leaford - Stechford,2023-02-08T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
722466,Middle Leaford - Stechford,2023-02-08T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
722466,Middle Leaford - Stechford,2023-02-08T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
722466,Middle Leaford - Stechford,2023-02-08T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
722466,Middle Leaford - Stechford,2023-02-08T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
722466,Middle Leaford - Stechford,2023-02-08T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
722466,Middle Leaford - Stechford,2023-02-08T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
722466,Middle Leaford - Stechford,2023-02-08T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
722466,Middle Leaford - Stechford,2023-02-08T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
722466,Middle Leaford - Stechford,2023-02-08T03:40:00.000+00:00,busbar,,L3 Active Power,kW,12.6
722466,Middle Leaford - Stechford,2023-02-08T03:40:00.000+00:00,busbar,,L2 Active Power,kW,19.26
722466,Middle Leaford - Stechford,2023-02-08T03:40:00.000+00:00,busbar,,L1 Active Power,kW,18.41
722466,Middle Leaford - Stechford,2023-02-08T03:40:00.000+00:00,busbar,,N Current (RMS),A,34.0
722466,Middle Leaford - Stechford,2023-02-08T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.5
722466,Middle Leaford - Stechford,2023-02-08T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.2
722466,Middle Leaford - Stechford,2023-02-08T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.8
722466,Middle Leaford - Stechford,2023-02-08T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-02-08T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-02-08T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
722466,Middle Leaford - Stechford,2023-02-08T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.05
722466,Middle Leaford - Stechford,2023-02-08T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-02-08T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
722466,Middle Leaford - Stechford,2023-02-08T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-08T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-08T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-08T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.2
722466,Middle Leaford - Stechford,2023-02-08T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.24
722466,Middle Leaford - Stechford,2023-02-08T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.39
722466,Middle Leaford - Stechford,2023-02-08T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.73
722466,Middle Leaford - Stechford,2023-02-08T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.07
722466,Middle Leaford - Stechford,2023-02-08T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.86
722466,Middle Leaford - Stechford,2023-02-08T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.13
722466,Middle Leaford - Stechford,2023-02-08T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,34.0
722466,Middle Leaford - Stechford,2023-02-08T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.6
722466,Middle Leaford - Stechford,2023-02-08T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.6
722466,Middle Leaford - Stechford,2023-02-08T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.4
722466,Middle Leaford - Stechford,2023-02-08T03:30:00.000+00:00,transformer,,Temperature,C,17.0
722466,Middle Leaford - Stechford,2023-02-08T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
722466,Middle Leaford - Stechford,2023-02-08T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.15
722466,Middle Leaford - Stechford,2023-02-08T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
722466,Middle Leaford - Stechford,2023-02-08T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
722466,Middle Leaford - Stechford,2023-02-08T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
722466,Middle Leaford - Stechford,2023-02-08T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
722466,Middle Leaford - Stechford,2023-02-08T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
722466,Middle Leaford - Stechford,2023-02-08T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
722466,Middle Leaford - Stechford,2023-02-08T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
722466,Middle Leaford - Stechford,2023-02-08T03:30:00.000+00:00,busbar,,L3 Active Power,kW,13.13
722466,Middle Leaford - Stechford,2023-02-08T03:30:00.000+00:00,busbar,,L2 Active Power,kW,19.85
722466,Middle Leaford - Stechford,2023-02-08T03:30:00.000+00:00,busbar,,L1 Active Power,kW,17.15
722466,Middle Leaford - Stechford,2023-02-08T03:30:00.000+00:00,busbar,,N Current (RMS),A,33.7
722466,Middle Leaford - Stechford,2023-02-08T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.8
722466,Middle Leaford - Stechford,2023-02-08T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.6
722466,Middle Leaford - Stechford,2023-02-08T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.5
722466,Middle Leaford - Stechford,2023-02-08T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-02-08T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-02-08T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
722466,Middle Leaford - Stechford,2023-02-08T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.04
722466,Middle Leaford - Stechford,2023-02-08T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-02-08T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.04
722466,Middle Leaford - Stechford,2023-02-08T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-08T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-08T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-08T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.0
722466,Middle Leaford - Stechford,2023-02-08T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.25
722466,Middle Leaford - Stechford,2023-02-08T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.92
722466,Middle Leaford - Stechford,2023-02-08T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.62
722466,Middle Leaford - Stechford,2023-02-08T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.5
722466,Middle Leaford - Stechford,2023-02-08T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.65
722466,Middle Leaford - Stechford,2023-02-08T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.37
722466,Middle Leaford - Stechford,2023-02-08T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,28.6
722466,Middle Leaford - Stechford,2023-02-08T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.4
722466,Middle Leaford - Stechford,2023-02-08T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.8
722466,Middle Leaford - Stechford,2023-02-08T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.6
722466,Middle Leaford - Stechford,2023-02-08T03:20:00.000+00:00,transformer,,Temperature,C,17.2
722466,Middle Leaford - Stechford,2023-02-08T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
722466,Middle Leaford - Stechford,2023-02-08T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
722466,Middle Leaford - Stechford,2023-02-08T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
722466,Middle Leaford - Stechford,2023-02-08T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.19
722466,Middle Leaford - Stechford,2023-02-08T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
722466,Middle Leaford - Stechford,2023-02-08T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
722466,Middle Leaford - Stechford,2023-02-08T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
722466,Middle Leaford - Stechford,2023-02-08T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
722466,Middle Leaford - Stechford,2023-02-08T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
722466,Middle Leaford - Stechford,2023-02-08T03:20:00.000+00:00,busbar,,L3 Active Power,kW,13.54
722466,Middle Leaford - Stechford,2023-02-08T03:20:00.000+00:00,busbar,,L2 Active Power,kW,16.64
722466,Middle Leaford - Stechford,2023-02-08T03:20:00.000+00:00,busbar,,L1 Active Power,kW,17.33
722466,Middle Leaford - Stechford,2023-02-08T03:20:00.000+00:00,busbar,,N Current (RMS),A,28.3
722466,Middle Leaford - Stechford,2023-02-08T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.6
722466,Middle Leaford - Stechford,2023-02-08T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.8
722466,Middle Leaford - Stechford,2023-02-08T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.4
722466,Middle Leaford - Stechford,2023-02-08T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-02-08T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-02-08T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
722466,Middle Leaford - Stechford,2023-02-08T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.04
722466,Middle Leaford - Stechford,2023-02-08T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-02-08T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.05
722466,Middle Leaford - Stechford,2023-02-08T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-08T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-08T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-08T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.1
722466,Middle Leaford - Stechford,2023-02-08T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.62
722466,Middle Leaford - Stechford,2023-02-08T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.86
722466,Middle Leaford - Stechford,2023-02-08T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.94
722466,Middle Leaford - Stechford,2023-02-08T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.75
722466,Middle Leaford - Stechford,2023-02-08T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.2
722466,Middle Leaford - Stechford,2023-02-08T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.01
722466,Middle Leaford - Stechford,2023-02-08T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,29.0
722466,Middle Leaford - Stechford,2023-02-08T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.8
722466,Middle Leaford - Stechford,2023-02-08T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.5
722466,Middle Leaford - Stechford,2023-02-08T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.5
722466,Middle Leaford - Stechford,2023-02-08T03:10:00.000+00:00,transformer,,Temperature,C,17.6
722466,Middle Leaford - Stechford,2023-02-08T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
722466,Middle Leaford - Stechford,2023-02-08T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
722466,Middle Leaford - Stechford,2023-02-08T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
722466,Middle Leaford - Stechford,2023-02-08T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
722466,Middle Leaford - Stechford,2023-02-08T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
722466,Middle Leaford - Stechford,2023-02-08T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
722466,Middle Leaford - Stechford,2023-02-08T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
722466,Middle Leaford - Stechford,2023-02-08T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
722466,Middle Leaford - Stechford,2023-02-08T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
722466,Middle Leaford - Stechford,2023-02-08T03:10:00.000+00:00,busbar,,L3 Active Power,kW,13.79
722466,Middle Leaford - Stechford,2023-02-08T03:10:00.000+00:00,busbar,,L2 Active Power,kW,16.2
722466,Middle Leaford - Stechford,2023-02-08T03:10:00.000+00:00,busbar,,L1 Active Power,kW,16.96
722466,Middle Leaford - Stechford,2023-02-08T03:10:00.000+00:00,busbar,,N Current (RMS),A,28.8
722466,Middle Leaford - Stechford,2023-02-08T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.0
722466,Middle Leaford - Stechford,2023-02-08T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.5
722466,Middle Leaford - Stechford,2023-02-08T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.3
722466,Middle Leaford - Stechford,2023-02-08T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-02-08T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-02-08T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
722466,Middle Leaford - Stechford,2023-02-08T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.04
722466,Middle Leaford - Stechford,2023-02-08T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-02-08T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-02-08T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-08T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.5
722466,Middle Leaford - Stechford,2023-02-08T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-08T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.1
722466,Middle Leaford - Stechford,2023-02-08T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.07
722466,Middle Leaford - Stechford,2023-02-08T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.78
722466,Middle Leaford - Stechford,2023-02-08T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.35
722466,Middle Leaford - Stechford,2023-02-08T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.69
722466,Middle Leaford - Stechford,2023-02-08T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.99
722466,Middle Leaford - Stechford,2023-02-08T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.08
722466,Middle Leaford - Stechford,2023-02-08T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,29.7
722466,Middle Leaford - Stechford,2023-02-08T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.0
722466,Middle Leaford - Stechford,2023-02-08T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.8
722466,Middle Leaford - Stechford,2023-02-08T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.0
722466,Middle Leaford - Stechford,2023-02-08T03:00:00.000+00:00,transformer,,Temperature,C,17.8
722466,Middle Leaford - Stechford,2023-02-08T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
722466,Middle Leaford - Stechford,2023-02-08T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
722466,Middle Leaford - Stechford,2023-02-08T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
722466,Middle Leaford - Stechford,2023-02-08T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
722466,Middle Leaford - Stechford,2023-02-08T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
722466,Middle Leaford - Stechford,2023-02-08T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.68
722466,Middle Leaford - Stechford,2023-02-08T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
722466,Middle Leaford - Stechford,2023-02-08T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
722466,Middle Leaford - Stechford,2023-02-08T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
722466,Middle Leaford - Stechford,2023-02-08T03:00:00.000+00:00,busbar,,L3 Active Power,kW,13.73
722466,Middle Leaford - Stechford,2023-02-08T03:00:00.000+00:00,busbar,,L2 Active Power,kW,16.98
722466,Middle Leaford - Stechford,2023-02-08T03:00:00.000+00:00,busbar,,L1 Active Power,kW,17.05
722466,Middle Leaford - Stechford,2023-02-08T03:00:00.000+00:00,busbar,,N Current (RMS),A,29.5
722466,Middle Leaford - Stechford,2023-02-08T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.1
722466,Middle Leaford - Stechford,2023-02-08T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.8
722466,Middle Leaford - Stechford,2023-02-08T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.8
722466,Middle Leaford - Stechford,2023-02-08T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-02-08T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-02-08T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
722466,Middle Leaford - Stechford,2023-02-08T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.05
722466,Middle Leaford - Stechford,2023-02-08T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-02-08T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-02-08T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-08T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-08T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-08T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.1
722466,Middle Leaford - Stechford,2023-02-08T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.32
722466,Middle Leaford - Stechford,2023-02-08T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
722466,Middle Leaford - Stechford,2023-02-08T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.58
722466,Middle Leaford - Stechford,2023-02-08T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.71
722466,Middle Leaford - Stechford,2023-02-08T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.73
722466,Middle Leaford - Stechford,2023-02-08T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.15
722466,Middle Leaford - Stechford,2023-02-08T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,32.2
722466,Middle Leaford - Stechford,2023-02-08T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.6
722466,Middle Leaford - Stechford,2023-02-08T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.6
722466,Middle Leaford - Stechford,2023-02-08T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.4
722466,Middle Leaford - Stechford,2023-02-08T02:50:00.000+00:00,transformer,,Temperature,C,18.0
722466,Middle Leaford - Stechford,2023-02-08T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
722466,Middle Leaford - Stechford,2023-02-08T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
722466,Middle Leaford - Stechford,2023-02-08T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
722466,Middle Leaford - Stechford,2023-02-08T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.33
722466,Middle Leaford - Stechford,2023-02-08T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
722466,Middle Leaford - Stechford,2023-02-08T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
722466,Middle Leaford - Stechford,2023-02-08T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
722466,Middle Leaford - Stechford,2023-02-08T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
722466,Middle Leaford - Stechford,2023-02-08T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
722466,Middle Leaford - Stechford,2023-02-08T02:50:00.000+00:00,busbar,,L3 Active Power,kW,13.76
722466,Middle Leaford - Stechford,2023-02-08T02:50:00.000+00:00,busbar,,L2 Active Power,kW,19.72
722466,Middle Leaford - Stechford,2023-02-08T02:50:00.000+00:00,busbar,,L1 Active Power,kW,17.16
722466,Middle Leaford - Stechford,2023-02-08T02:50:00.000+00:00,busbar,,N Current (RMS),A,32.0
722466,Middle Leaford - Stechford,2023-02-08T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.7
722466,Middle Leaford - Stechford,2023-02-08T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.6
722466,Middle Leaford - Stechford,2023-02-08T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.4
722466,Middle Leaford - Stechford,2023-02-08T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-02-08T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-02-08T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
722466,Middle Leaford - Stechford,2023-02-08T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.04
722466,Middle Leaford - Stechford,2023-02-08T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-02-08T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-02-08T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-08T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.5
722466,Middle Leaford - Stechford,2023-02-08T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-08T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.0
722466,Middle Leaford - Stechford,2023-02-08T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.45
722466,Middle Leaford - Stechford,2023-02-08T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.7
722466,Middle Leaford - Stechford,2023-02-08T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.58
722466,Middle Leaford - Stechford,2023-02-08T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.31
722466,Middle Leaford - Stechford,2023-02-08T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.94
722466,Middle Leaford - Stechford,2023-02-08T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.57
722466,Middle Leaford - Stechford,2023-02-08T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,29.7
722466,Middle Leaford - Stechford,2023-02-08T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.9
722466,Middle Leaford - Stechford,2023-02-08T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.5
722466,Middle Leaford - Stechford,2023-02-08T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.0
722466,Middle Leaford - Stechford,2023-02-08T02:40:00.000+00:00,transformer,,Temperature,C,18.2
722466,Middle Leaford - Stechford,2023-02-08T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
722466,Middle Leaford - Stechford,2023-02-08T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
722466,Middle Leaford - Stechford,2023-02-08T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
722466,Middle Leaford - Stechford,2023-02-08T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.15
722466,Middle Leaford - Stechford,2023-02-08T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
722466,Middle Leaford - Stechford,2023-02-08T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
722466,Middle Leaford - Stechford,2023-02-08T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
722466,Middle Leaford - Stechford,2023-02-08T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
722466,Middle Leaford - Stechford,2023-02-08T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
722466,Middle Leaford - Stechford,2023-02-08T02:40:00.000+00:00,busbar,,L3 Active Power,kW,14.35
722466,Middle Leaford - Stechford,2023-02-08T02:40:00.000+00:00,busbar,,L2 Active Power,kW,17.94
722466,Middle Leaford - Stechford,2023-02-08T02:40:00.000+00:00,busbar,,L1 Active Power,kW,17.53
722466,Middle Leaford - Stechford,2023-02-08T02:40:00.000+00:00,busbar,,N Current (RMS),A,29.5
722466,Middle Leaford - Stechford,2023-02-08T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.0
722466,Middle Leaford - Stechford,2023-02-08T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.4
722466,Middle Leaford - Stechford,2023-02-08T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.8
722466,Middle Leaford - Stechford,2023-02-08T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-02-08T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-02-08T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
722466,Middle Leaford - Stechford,2023-02-08T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.04
722466,Middle Leaford - Stechford,2023-02-08T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-02-08T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.05
722466,Middle Leaford - Stechford,2023-02-08T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-08T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-08T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-08T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.1
722466,Middle Leaford - Stechford,2023-02-08T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.66
722466,Middle Leaford - Stechford,2023-02-08T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.19
722466,Middle Leaford - Stechford,2023-02-08T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.99
722466,Middle Leaford - Stechford,2023-02-08T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.85
722466,Middle Leaford - Stechford,2023-02-08T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.65
722466,Middle Leaford - Stechford,2023-02-08T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.94
722466,Middle Leaford - Stechford,2023-02-08T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,30.8
722466,Middle Leaford - Stechford,2023-02-08T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.4
722466,Middle Leaford - Stechford,2023-02-08T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.7
722466,Middle Leaford - Stechford,2023-02-08T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.3
722466,Middle Leaford - Stechford,2023-02-08T02:30:00.000+00:00,transformer,,Temperature,C,18.4
