Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722466,Middle Leaford - Stechford,2023-02-09T22:10:00.000+00:00,transformer,,Temperature,C,26.2
722466,Middle Leaford - Stechford,2023-02-09T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
722466,Middle Leaford - Stechford,2023-02-09T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
722466,Middle Leaford - Stechford,2023-02-09T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
722466,Middle Leaford - Stechford,2023-02-09T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
722466,Middle Leaford - Stechford,2023-02-09T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
722466,Middle Leaford - Stechford,2023-02-09T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
722466,Middle Leaford - Stechford,2023-02-09T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
722466,Middle Leaford - Stechford,2023-02-09T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
722466,Middle Leaford - Stechford,2023-02-09T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
722466,Middle Leaford - Stechford,2023-02-09T22:10:00.000+00:00,busbar,,L3 Active Power,kW,23.09
722466,Middle Leaford - Stechford,2023-02-09T22:10:00.000+00:00,busbar,,L2 Active Power,kW,29.78
722466,Middle Leaford - Stechford,2023-02-09T22:10:00.000+00:00,busbar,,L1 Active Power,kW,30.28
722466,Middle Leaford - Stechford,2023-02-09T22:10:00.000+00:00,busbar,,N Current (RMS),A,54.8
722466,Middle Leaford - Stechford,2023-02-09T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.0
722466,Middle Leaford - Stechford,2023-02-09T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,122.9
722466,Middle Leaford - Stechford,2023-02-09T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,125.0
722466,Middle Leaford - Stechford,2023-02-09T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
722466,Middle Leaford - Stechford,2023-02-09T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-02-09T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
722466,Middle Leaford - Stechford,2023-02-09T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.08
722466,Middle Leaford - Stechford,2023-02-09T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-02-09T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.32
722466,Middle Leaford - Stechford,2023-02-09T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,1.2
722466,Middle Leaford - Stechford,2023-02-09T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-09T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-09T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.3
722466,Middle Leaford - Stechford,2023-02-09T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.51
722466,Middle Leaford - Stechford,2023-02-09T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.88
722466,Middle Leaford - Stechford,2023-02-09T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
722466,Middle Leaford - Stechford,2023-02-09T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.95
722466,Middle Leaford - Stechford,2023-02-09T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.32
722466,Middle Leaford - Stechford,2023-02-09T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,36.83
722466,Middle Leaford - Stechford,2023-02-09T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,71.0
722466,Middle Leaford - Stechford,2023-02-09T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,96.1
722466,Middle Leaford - Stechford,2023-02-09T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,117.7
722466,Middle Leaford - Stechford,2023-02-09T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,153.1
722466,Middle Leaford - Stechford,2023-02-09T22:00:00.000+00:00,transformer,,Temperature,C,26.2
722466,Middle Leaford - Stechford,2023-02-09T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
722466,Middle Leaford - Stechford,2023-02-09T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.51
722466,Middle Leaford - Stechford,2023-02-09T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
722466,Middle Leaford - Stechford,2023-02-09T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
722466,Middle Leaford - Stechford,2023-02-09T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
722466,Middle Leaford - Stechford,2023-02-09T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
722466,Middle Leaford - Stechford,2023-02-09T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
722466,Middle Leaford - Stechford,2023-02-09T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
722466,Middle Leaford - Stechford,2023-02-09T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
722466,Middle Leaford - Stechford,2023-02-09T22:00:00.000+00:00,busbar,,L3 Active Power,kW,23.03
722466,Middle Leaford - Stechford,2023-02-09T22:00:00.000+00:00,busbar,,L2 Active Power,kW,28.3
722466,Middle Leaford - Stechford,2023-02-09T22:00:00.000+00:00,busbar,,L1 Active Power,kW,36.51
722466,Middle Leaford - Stechford,2023-02-09T22:00:00.000+00:00,busbar,,N Current (RMS),A,70.1
722466,Middle Leaford - Stechford,2023-02-09T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.4
722466,Middle Leaford - Stechford,2023-02-09T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,117.6
722466,Middle Leaford - Stechford,2023-02-09T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,151.7
722466,Middle Leaford - Stechford,2023-02-09T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-02-09T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-02-09T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
722466,Middle Leaford - Stechford,2023-02-09T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.06
722466,Middle Leaford - Stechford,2023-02-09T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-02-09T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.05
722466,Middle Leaford - Stechford,2023-02-09T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-02-09T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-09T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-09T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.8
722466,Middle Leaford - Stechford,2023-02-09T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.26
722466,Middle Leaford - Stechford,2023-02-09T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.52
722466,Middle Leaford - Stechford,2023-02-09T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.41
722466,Middle Leaford - Stechford,2023-02-09T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.91
722466,Middle Leaford - Stechford,2023-02-09T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,31.14
722466,Middle Leaford - Stechford,2023-02-09T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.19
722466,Middle Leaford - Stechford,2023-02-09T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,56.3
722466,Middle Leaford - Stechford,2023-02-09T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,96.8
722466,Middle Leaford - Stechford,2023-02-09T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,129.6
722466,Middle Leaford - Stechford,2023-02-09T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,112.8
722466,Middle Leaford - Stechford,2023-02-09T21:50:00.000+00:00,transformer,,Temperature,C,26.5
722466,Middle Leaford - Stechford,2023-02-09T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
722466,Middle Leaford - Stechford,2023-02-09T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
722466,Middle Leaford - Stechford,2023-02-09T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
722466,Middle Leaford - Stechford,2023-02-09T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
722466,Middle Leaford - Stechford,2023-02-09T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
722466,Middle Leaford - Stechford,2023-02-09T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
722466,Middle Leaford - Stechford,2023-02-09T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
722466,Middle Leaford - Stechford,2023-02-09T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
722466,Middle Leaford - Stechford,2023-02-09T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
722466,Middle Leaford - Stechford,2023-02-09T21:50:00.000+00:00,busbar,,L3 Active Power,kW,22.97
722466,Middle Leaford - Stechford,2023-02-09T21:50:00.000+00:00,busbar,,L2 Active Power,kW,31.12
722466,Middle Leaford - Stechford,2023-02-09T21:50:00.000+00:00,busbar,,L1 Active Power,kW,27.24
722466,Middle Leaford - Stechford,2023-02-09T21:50:00.000+00:00,busbar,,N Current (RMS),A,55.8
722466,Middle Leaford - Stechford,2023-02-09T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.0
722466,Middle Leaford - Stechford,2023-02-09T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,129.4
722466,Middle Leaford - Stechford,2023-02-09T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,112.9
722466,Middle Leaford - Stechford,2023-02-09T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-02-09T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-02-09T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
722466,Middle Leaford - Stechford,2023-02-09T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.09
722466,Middle Leaford - Stechford,2023-02-09T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-02-09T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.07
722466,Middle Leaford - Stechford,2023-02-09T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,1.0
722466,Middle Leaford - Stechford,2023-02-09T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-09T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-09T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.0
722466,Middle Leaford - Stechford,2023-02-09T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.7
722466,Middle Leaford - Stechford,2023-02-09T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.09
722466,Middle Leaford - Stechford,2023-02-09T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.37
722466,Middle Leaford - Stechford,2023-02-09T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.58
722466,Middle Leaford - Stechford,2023-02-09T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,33.82
722466,Middle Leaford - Stechford,2023-02-09T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,32.4
722466,Middle Leaford - Stechford,2023-02-09T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,62.6
722466,Middle Leaford - Stechford,2023-02-09T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,95.5
722466,Middle Leaford - Stechford,2023-02-09T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,140.4
722466,Middle Leaford - Stechford,2023-02-09T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,133.9
722466,Middle Leaford - Stechford,2023-02-09T21:40:00.000+00:00,transformer,,Temperature,C,26.8
722466,Middle Leaford - Stechford,2023-02-09T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
722466,Middle Leaford - Stechford,2023-02-09T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.13
722466,Middle Leaford - Stechford,2023-02-09T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
722466,Middle Leaford - Stechford,2023-02-09T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.01
722466,Middle Leaford - Stechford,2023-02-09T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
722466,Middle Leaford - Stechford,2023-02-09T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
722466,Middle Leaford - Stechford,2023-02-09T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.67
722466,Middle Leaford - Stechford,2023-02-09T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
722466,Middle Leaford - Stechford,2023-02-09T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
722466,Middle Leaford - Stechford,2023-02-09T21:40:00.000+00:00,busbar,,L3 Active Power,kW,22.66
722466,Middle Leaford - Stechford,2023-02-09T21:40:00.000+00:00,busbar,,L2 Active Power,kW,33.79
722466,Middle Leaford - Stechford,2023-02-09T21:40:00.000+00:00,busbar,,L1 Active Power,kW,32.33
722466,Middle Leaford - Stechford,2023-02-09T21:40:00.000+00:00,busbar,,N Current (RMS),A,61.9
722466,Middle Leaford - Stechford,2023-02-09T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.7
722466,Middle Leaford - Stechford,2023-02-09T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,140.2
722466,Middle Leaford - Stechford,2023-02-09T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,133.6
722466,Middle Leaford - Stechford,2023-02-09T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-02-09T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-02-09T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
722466,Middle Leaford - Stechford,2023-02-09T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.06
722466,Middle Leaford - Stechford,2023-02-09T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-02-09T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.05
722466,Middle Leaford - Stechford,2023-02-09T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-02-09T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-09T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-02-09T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.8
722466,Middle Leaford - Stechford,2023-02-09T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.55
722466,Middle Leaford - Stechford,2023-02-09T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.99
722466,Middle Leaford - Stechford,2023-02-09T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.4
722466,Middle Leaford - Stechford,2023-02-09T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.59
722466,Middle Leaford - Stechford,2023-02-09T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,30.44
722466,Middle Leaford - Stechford,2023-02-09T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.28
722466,Middle Leaford - Stechford,2023-02-09T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,54.5
722466,Middle Leaford - Stechford,2023-02-09T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,99.9
722466,Middle Leaford - Stechford,2023-02-09T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,127.1
722466,Middle Leaford - Stechford,2023-02-09T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,125.7
722466,Middle Leaford - Stechford,2023-02-09T21:30:00.000+00:00,transformer,,Temperature,C,26.8
722466,Middle Leaford - Stechford,2023-02-09T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
722466,Middle Leaford - Stechford,2023-02-09T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
722466,Middle Leaford - Stechford,2023-02-09T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
722466,Middle Leaford - Stechford,2023-02-09T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
722466,Middle Leaford - Stechford,2023-02-09T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
722466,Middle Leaford - Stechford,2023-02-09T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
722466,Middle Leaford - Stechford,2023-02-09T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.53
722466,Middle Leaford - Stechford,2023-02-09T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
722466,Middle Leaford - Stechford,2023-02-09T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
722466,Middle Leaford - Stechford,2023-02-09T21:30:00.000+00:00,busbar,,L3 Active Power,kW,23.65
722466,Middle Leaford - Stechford,2023-02-09T21:30:00.000+00:00,busbar,,L2 Active Power,kW,30.42
722466,Middle Leaford - Stechford,2023-02-09T21:30:00.000+00:00,busbar,,L1 Active Power,kW,30.23
722466,Middle Leaford - Stechford,2023-02-09T21:30:00.000+00:00,busbar,,N Current (RMS),A,54.0
722466,Middle Leaford - Stechford,2023-02-09T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.1
722466,Middle Leaford - Stechford,2023-02-09T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,127.0
722466,Middle Leaford - Stechford,2023-02-09T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,125.4
722466,Middle Leaford - Stechford,2023-02-09T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-02-09T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-02-09T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
722466,Middle Leaford - Stechford,2023-02-09T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.05
722466,Middle Leaford - Stechford,2023-02-09T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-02-09T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.01
722466,Middle Leaford - Stechford,2023-02-09T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-02-09T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-09T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-09T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.8
722466,Middle Leaford - Stechford,2023-02-09T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.11
722466,Middle Leaford - Stechford,2023-02-09T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.83
722466,Middle Leaford - Stechford,2023-02-09T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.69
722466,Middle Leaford - Stechford,2023-02-09T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.97
722466,Middle Leaford - Stechford,2023-02-09T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,32.66
722466,Middle Leaford - Stechford,2023-02-09T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,31.29
722466,Middle Leaford - Stechford,2023-02-09T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,55.5
722466,Middle Leaford - Stechford,2023-02-09T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,109.9
722466,Middle Leaford - Stechford,2023-02-09T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,136.0
722466,Middle Leaford - Stechford,2023-02-09T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,129.9
722466,Middle Leaford - Stechford,2023-02-09T21:20:00.000+00:00,transformer,,Temperature,C,27.1
722466,Middle Leaford - Stechford,2023-02-09T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
722466,Middle Leaford - Stechford,2023-02-09T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
722466,Middle Leaford - Stechford,2023-02-09T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
722466,Middle Leaford - Stechford,2023-02-09T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
722466,Middle Leaford - Stechford,2023-02-09T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
722466,Middle Leaford - Stechford,2023-02-09T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
722466,Middle Leaford - Stechford,2023-02-09T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.08
722466,Middle Leaford - Stechford,2023-02-09T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
722466,Middle Leaford - Stechford,2023-02-09T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
722466,Middle Leaford - Stechford,2023-02-09T21:20:00.000+00:00,busbar,,L3 Active Power,kW,26.03
722466,Middle Leaford - Stechford,2023-02-09T21:20:00.000+00:00,busbar,,L2 Active Power,kW,32.64
722466,Middle Leaford - Stechford,2023-02-09T21:20:00.000+00:00,busbar,,L1 Active Power,kW,31.3
722466,Middle Leaford - Stechford,2023-02-09T21:20:00.000+00:00,busbar,,N Current (RMS),A,55.1
722466,Middle Leaford - Stechford,2023-02-09T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.0
722466,Middle Leaford - Stechford,2023-02-09T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,135.9
722466,Middle Leaford - Stechford,2023-02-09T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,129.9
722466,Middle Leaford - Stechford,2023-02-09T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
722466,Middle Leaford - Stechford,2023-02-09T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-02-09T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
722466,Middle Leaford - Stechford,2023-02-09T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.06
722466,Middle Leaford - Stechford,2023-02-09T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722466,Middle Leaford - Stechford,2023-02-09T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.11
722466,Middle Leaford - Stechford,2023-02-09T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.9
722466,Middle Leaford - Stechford,2023-02-09T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-02-09T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-02-09T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.1
722466,Middle Leaford - Stechford,2023-02-09T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.17
722466,Middle Leaford - Stechford,2023-02-09T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
722466,Middle Leaford - Stechford,2023-02-09T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
722466,Middle Leaford - Stechford,2023-02-09T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.96
722466,Middle Leaford - Stechford,2023-02-09T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,37.74
722466,Middle Leaford - Stechford,2023-02-09T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,31.86
722466,Middle Leaford - Stechford,2023-02-09T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,67.1
722466,Middle Leaford - Stechford,2023-02-09T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,117.9
722466,Middle Leaford - Stechford,2023-02-09T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,157.1
722466,Middle Leaford - Stechford,2023-02-09T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,132.4
722466,Middle Leaford - Stechford,2023-02-09T21:10:00.000+00:00,transformer,,Temperature,C,27.0
722466,Middle Leaford - Stechford,2023-02-09T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
722466,Middle Leaford - Stechford,2023-02-09T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.15
722466,Middle Leaford - Stechford,2023-02-09T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
722466,Middle Leaford - Stechford,2023-02-09T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
722466,Middle Leaford - Stechford,2023-02-09T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
722466,Middle Leaford - Stechford,2023-02-09T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.49
722466,Middle Leaford - Stechford,2023-02-09T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
722466,Middle Leaford - Stechford,2023-02-09T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
722466,Middle Leaford - Stechford,2023-02-09T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
722466,Middle Leaford - Stechford,2023-02-09T21:10:00.000+00:00,busbar,,L3 Active Power,kW,28.02
722466,Middle Leaford - Stechford,2023-02-09T21:10:00.000+00:00,busbar,,L2 Active Power,kW,37.7
722466,Middle Leaford - Stechford,2023-02-09T21:10:00.000+00:00,busbar,,L1 Active Power,kW,31.97
722466,Middle Leaford - Stechford,2023-02-09T21:10:00.000+00:00,busbar,,N Current (RMS),A,66.5
722466,Middle Leaford - Stechford,2023-02-09T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,118.0
722466,Middle Leaford - Stechford,2023-02-09T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,156.9
722466,Middle Leaford - Stechford,2023-02-09T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,132.7
722466,Middle Leaford - Stechford,2023-02-09T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-02-09T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-02-09T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
722466,Middle Leaford - Stechford,2023-02-09T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.07
722466,Middle Leaford - Stechford,2023-02-09T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-02-09T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.11
722466,Middle Leaford - Stechford,2023-02-09T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,1.0
722466,Middle Leaford - Stechford,2023-02-09T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-09T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-09T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.0
722466,Middle Leaford - Stechford,2023-02-09T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.11
722466,Middle Leaford - Stechford,2023-02-09T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.83
722466,Middle Leaford - Stechford,2023-02-09T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.48
722466,Middle Leaford - Stechford,2023-02-09T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.31
722466,Middle Leaford - Stechford,2023-02-09T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,34.65
722466,Middle Leaford - Stechford,2023-02-09T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,36.13
722466,Middle Leaford - Stechford,2023-02-09T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,60.8
722466,Middle Leaford - Stechford,2023-02-09T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,111.0
722466,Middle Leaford - Stechford,2023-02-09T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,144.6
722466,Middle Leaford - Stechford,2023-02-09T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,150.4
722466,Middle Leaford - Stechford,2023-02-09T21:00:00.000+00:00,transformer,,Temperature,C,27.4
722466,Middle Leaford - Stechford,2023-02-09T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
722466,Middle Leaford - Stechford,2023-02-09T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.99
722466,Middle Leaford - Stechford,2023-02-09T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
722466,Middle Leaford - Stechford,2023-02-09T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
722466,Middle Leaford - Stechford,2023-02-09T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
722466,Middle Leaford - Stechford,2023-02-09T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.75
722466,Middle Leaford - Stechford,2023-02-09T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
722466,Middle Leaford - Stechford,2023-02-09T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
722466,Middle Leaford - Stechford,2023-02-09T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
722466,Middle Leaford - Stechford,2023-02-09T21:00:00.000+00:00,busbar,,L3 Active Power,kW,26.38
722466,Middle Leaford - Stechford,2023-02-09T21:00:00.000+00:00,busbar,,L2 Active Power,kW,34.62
722466,Middle Leaford - Stechford,2023-02-09T21:00:00.000+00:00,busbar,,L1 Active Power,kW,36.01
722466,Middle Leaford - Stechford,2023-02-09T21:00:00.000+00:00,busbar,,N Current (RMS),A,60.2
722466,Middle Leaford - Stechford,2023-02-09T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,111.2
722466,Middle Leaford - Stechford,2023-02-09T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,144.5
722466,Middle Leaford - Stechford,2023-02-09T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,149.8
722466,Middle Leaford - Stechford,2023-02-09T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-02-09T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-02-09T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
722466,Middle Leaford - Stechford,2023-02-09T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.09
722466,Middle Leaford - Stechford,2023-02-09T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-02-09T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.16
722466,Middle Leaford - Stechford,2023-02-09T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,1.1
722466,Middle Leaford - Stechford,2023-02-09T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-09T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-09T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.2
722466,Middle Leaford - Stechford,2023-02-09T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.15
722466,Middle Leaford - Stechford,2023-02-09T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
722466,Middle Leaford - Stechford,2023-02-09T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
722466,Middle Leaford - Stechford,2023-02-09T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.78
722466,Middle Leaford - Stechford,2023-02-09T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,38.34
722466,Middle Leaford - Stechford,2023-02-09T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,38.41
722466,Middle Leaford - Stechford,2023-02-09T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,70.2
722466,Middle Leaford - Stechford,2023-02-09T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,104.7
722466,Middle Leaford - Stechford,2023-02-09T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,159.7
722466,Middle Leaford - Stechford,2023-02-09T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,159.4
722466,Middle Leaford - Stechford,2023-02-09T20:50:00.000+00:00,transformer,,Temperature,C,27.4
722466,Middle Leaford - Stechford,2023-02-09T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
722466,Middle Leaford - Stechford,2023-02-09T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
722466,Middle Leaford - Stechford,2023-02-09T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
722466,Middle Leaford - Stechford,2023-02-09T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
722466,Middle Leaford - Stechford,2023-02-09T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
722466,Middle Leaford - Stechford,2023-02-09T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
722466,Middle Leaford - Stechford,2023-02-09T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
722466,Middle Leaford - Stechford,2023-02-09T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
722466,Middle Leaford - Stechford,2023-02-09T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
722466,Middle Leaford - Stechford,2023-02-09T20:50:00.000+00:00,busbar,,L3 Active Power,kW,24.87
722466,Middle Leaford - Stechford,2023-02-09T20:50:00.000+00:00,busbar,,L2 Active Power,kW,38.31
722466,Middle Leaford - Stechford,2023-02-09T20:50:00.000+00:00,busbar,,L1 Active Power,kW,38.25
722466,Middle Leaford - Stechford,2023-02-09T20:50:00.000+00:00,busbar,,N Current (RMS),A,69.4
722466,Middle Leaford - Stechford,2023-02-09T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,105.0
722466,Middle Leaford - Stechford,2023-02-09T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,159.5
722466,Middle Leaford - Stechford,2023-02-09T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,158.8
722466,Middle Leaford - Stechford,2023-02-09T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-02-09T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-02-09T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
722466,Middle Leaford - Stechford,2023-02-09T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.09
722466,Middle Leaford - Stechford,2023-02-09T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-02-09T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.18
722466,Middle Leaford - Stechford,2023-02-09T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,1.1
722466,Middle Leaford - Stechford,2023-02-09T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-09T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-09T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.2
722466,Middle Leaford - Stechford,2023-02-09T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.51
722466,Middle Leaford - Stechford,2023-02-09T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.09
722466,Middle Leaford - Stechford,2023-02-09T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.62
722466,Middle Leaford - Stechford,2023-02-09T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.24
722466,Middle Leaford - Stechford,2023-02-09T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,38.13
722466,Middle Leaford - Stechford,2023-02-09T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,38.3
722466,Middle Leaford - Stechford,2023-02-09T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,71.8
722466,Middle Leaford - Stechford,2023-02-09T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,102.9
722466,Middle Leaford - Stechford,2023-02-09T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,159.4
722466,Middle Leaford - Stechford,2023-02-09T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,159.4
722466,Middle Leaford - Stechford,2023-02-09T20:40:00.000+00:00,transformer,,Temperature,C,27.4
722466,Middle Leaford - Stechford,2023-02-09T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
722466,Middle Leaford - Stechford,2023-02-09T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
722466,Middle Leaford - Stechford,2023-02-09T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
722466,Middle Leaford - Stechford,2023-02-09T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.9
722466,Middle Leaford - Stechford,2023-02-09T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
722466,Middle Leaford - Stechford,2023-02-09T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
722466,Middle Leaford - Stechford,2023-02-09T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.49
722466,Middle Leaford - Stechford,2023-02-09T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
722466,Middle Leaford - Stechford,2023-02-09T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
722466,Middle Leaford - Stechford,2023-02-09T20:40:00.000+00:00,busbar,,L3 Active Power,kW,24.34
722466,Middle Leaford - Stechford,2023-02-09T20:40:00.000+00:00,busbar,,L2 Active Power,kW,38.1
722466,Middle Leaford - Stechford,2023-02-09T20:40:00.000+00:00,busbar,,L1 Active Power,kW,38.12
722466,Middle Leaford - Stechford,2023-02-09T20:40:00.000+00:00,busbar,,N Current (RMS),A,70.9
722466,Middle Leaford - Stechford,2023-02-09T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.2
722466,Middle Leaford - Stechford,2023-02-09T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,159.2
722466,Middle Leaford - Stechford,2023-02-09T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,158.7
722466,Middle Leaford - Stechford,2023-02-09T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-02-09T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-02-09T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
722466,Middle Leaford - Stechford,2023-02-09T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.1
722466,Middle Leaford - Stechford,2023-02-09T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722466,Middle Leaford - Stechford,2023-02-09T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.13
722466,Middle Leaford - Stechford,2023-02-09T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,1.1
722466,Middle Leaford - Stechford,2023-02-09T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-02-09T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-09T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.3
722466,Middle Leaford - Stechford,2023-02-09T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.64
722466,Middle Leaford - Stechford,2023-02-09T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.7
722466,Middle Leaford - Stechford,2023-02-09T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.64
722466,Middle Leaford - Stechford,2023-02-09T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.86
722466,Middle Leaford - Stechford,2023-02-09T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,41.26
722466,Middle Leaford - Stechford,2023-02-09T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,39.68
722466,Middle Leaford - Stechford,2023-02-09T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,73.4
722466,Middle Leaford - Stechford,2023-02-09T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,109.5
722466,Middle Leaford - Stechford,2023-02-09T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,172.4
722466,Middle Leaford - Stechford,2023-02-09T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,165.3
722466,Middle Leaford - Stechford,2023-02-09T20:30:00.000+00:00,transformer,,Temperature,C,26.9
722466,Middle Leaford - Stechford,2023-02-09T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
722466,Middle Leaford - Stechford,2023-02-09T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
722466,Middle Leaford - Stechford,2023-02-09T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
722466,Middle Leaford - Stechford,2023-02-09T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
722466,Middle Leaford - Stechford,2023-02-09T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
722466,Middle Leaford - Stechford,2023-02-09T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.87
722466,Middle Leaford - Stechford,2023-02-09T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.6
722466,Middle Leaford - Stechford,2023-02-09T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
722466,Middle Leaford - Stechford,2023-02-09T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
722466,Middle Leaford - Stechford,2023-02-09T20:30:00.000+00:00,busbar,,L3 Active Power,kW,25.96
722466,Middle Leaford - Stechford,2023-02-09T20:30:00.000+00:00,busbar,,L2 Active Power,kW,41.22
722466,Middle Leaford - Stechford,2023-02-09T20:30:00.000+00:00,busbar,,L1 Active Power,kW,39.55
722466,Middle Leaford - Stechford,2023-02-09T20:30:00.000+00:00,busbar,,N Current (RMS),A,72.5
722466,Middle Leaford - Stechford,2023-02-09T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,109.8
722466,Middle Leaford - Stechford,2023-02-09T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,172.2
722466,Middle Leaford - Stechford,2023-02-09T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,164.8
722466,Middle Leaford - Stechford,2023-02-09T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-02-09T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-02-09T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
722466,Middle Leaford - Stechford,2023-02-09T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.07
722466,Middle Leaford - Stechford,2023-02-09T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-02-09T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.1
722466,Middle Leaford - Stechford,2023-02-09T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.9
722466,Middle Leaford - Stechford,2023-02-09T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-09T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-09T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.9
722466,Middle Leaford - Stechford,2023-02-09T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.18
722466,Middle Leaford - Stechford,2023-02-09T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.17
722466,Middle Leaford - Stechford,2023-02-09T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.95
722466,Middle Leaford - Stechford,2023-02-09T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.28
722466,Middle Leaford - Stechford,2023-02-09T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,37.46
722466,Middle Leaford - Stechford,2023-02-09T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,38.3
722466,Middle Leaford - Stechford,2023-02-09T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,60.9
722466,Middle Leaford - Stechford,2023-02-09T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,123.9
722466,Middle Leaford - Stechford,2023-02-09T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,156.7
722466,Middle Leaford - Stechford,2023-02-09T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,159.6
722466,Middle Leaford - Stechford,2023-02-09T20:20:00.000+00:00,transformer,,Temperature,C,27.1
722466,Middle Leaford - Stechford,2023-02-09T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
722466,Middle Leaford - Stechford,2023-02-09T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
722466,Middle Leaford - Stechford,2023-02-09T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
722466,Middle Leaford - Stechford,2023-02-09T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.51
722466,Middle Leaford - Stechford,2023-02-09T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
722466,Middle Leaford - Stechford,2023-02-09T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
722466,Middle Leaford - Stechford,2023-02-09T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.15
722466,Middle Leaford - Stechford,2023-02-09T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
722466,Middle Leaford - Stechford,2023-02-09T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
722466,Middle Leaford - Stechford,2023-02-09T20:20:00.000+00:00,busbar,,L3 Active Power,kW,29.35
722466,Middle Leaford - Stechford,2023-02-09T20:20:00.000+00:00,busbar,,L2 Active Power,kW,37.43
722466,Middle Leaford - Stechford,2023-02-09T20:20:00.000+00:00,busbar,,L1 Active Power,kW,38.21
722466,Middle Leaford - Stechford,2023-02-09T20:20:00.000+00:00,busbar,,N Current (RMS),A,60.2
722466,Middle Leaford - Stechford,2023-02-09T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,124.1
722466,Middle Leaford - Stechford,2023-02-09T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,156.6
722466,Middle Leaford - Stechford,2023-02-09T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,159.1
722466,Middle Leaford - Stechford,2023-02-09T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-02-09T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-02-09T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
722466,Middle Leaford - Stechford,2023-02-09T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.05
722466,Middle Leaford - Stechford,2023-02-09T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-02-09T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
722466,Middle Leaford - Stechford,2023-02-09T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.9
722466,Middle Leaford - Stechford,2023-02-09T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-09T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-02-09T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.9
722466,Middle Leaford - Stechford,2023-02-09T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.95
722466,Middle Leaford - Stechford,2023-02-09T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
722466,Middle Leaford - Stechford,2023-02-09T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.12
722466,Middle Leaford - Stechford,2023-02-09T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.52
722466,Middle Leaford - Stechford,2023-02-09T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,37.23
722466,Middle Leaford - Stechford,2023-02-09T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,34.92
722466,Middle Leaford - Stechford,2023-02-09T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,59.9
722466,Middle Leaford - Stechford,2023-02-09T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,125.3
722466,Middle Leaford - Stechford,2023-02-09T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,156.4
722466,Middle Leaford - Stechford,2023-02-09T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,146.1
722466,Middle Leaford - Stechford,2023-02-09T20:10:00.000+00:00,transformer,,Temperature,C,27.6
722466,Middle Leaford - Stechford,2023-02-09T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
722466,Middle Leaford - Stechford,2023-02-09T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.29
722466,Middle Leaford - Stechford,2023-02-09T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
722466,Middle Leaford - Stechford,2023-02-09T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.65
722466,Middle Leaford - Stechford,2023-02-09T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
722466,Middle Leaford - Stechford,2023-02-09T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
722466,Middle Leaford - Stechford,2023-02-09T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.91
722466,Middle Leaford - Stechford,2023-02-09T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
722466,Middle Leaford - Stechford,2023-02-09T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
722466,Middle Leaford - Stechford,2023-02-09T20:10:00.000+00:00,busbar,,L3 Active Power,kW,29.58
722466,Middle Leaford - Stechford,2023-02-09T20:10:00.000+00:00,busbar,,L2 Active Power,kW,37.2
722466,Middle Leaford - Stechford,2023-02-09T20:10:00.000+00:00,busbar,,L1 Active Power,kW,34.94
722466,Middle Leaford - Stechford,2023-02-09T20:10:00.000+00:00,busbar,,N Current (RMS),A,59.4
722466,Middle Leaford - Stechford,2023-02-09T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,125.4
722466,Middle Leaford - Stechford,2023-02-09T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,156.3
722466,Middle Leaford - Stechford,2023-02-09T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,146.1
722466,Middle Leaford - Stechford,2023-02-09T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-02-09T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-02-09T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
722466,Middle Leaford - Stechford,2023-02-09T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.03
722466,Middle Leaford - Stechford,2023-02-09T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-02-09T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.11
722466,Middle Leaford - Stechford,2023-02-09T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.9
722466,Middle Leaford - Stechford,2023-02-09T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-09T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-09T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.8
722466,Middle Leaford - Stechford,2023-02-09T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.06
722466,Middle Leaford - Stechford,2023-02-09T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
722466,Middle Leaford - Stechford,2023-02-09T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.41
722466,Middle Leaford - Stechford,2023-02-09T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,32.52
722466,Middle Leaford - Stechford,2023-02-09T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,34.03
722466,Middle Leaford - Stechford,2023-02-09T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,38.95
722466,Middle Leaford - Stechford,2023-02-09T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,54.9
722466,Middle Leaford - Stechford,2023-02-09T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,136.6
722466,Middle Leaford - Stechford,2023-02-09T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,143.3
