Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722466,Middle Leaford - Stechford,2023-02-09T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,162.9
722466,Middle Leaford - Stechford,2023-02-09T20:00:00.000+00:00,transformer,,Temperature,C,27.5
722466,Middle Leaford - Stechford,2023-02-09T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
722466,Middle Leaford - Stechford,2023-02-09T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
722466,Middle Leaford - Stechford,2023-02-09T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
722466,Middle Leaford - Stechford,2023-02-09T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
722466,Middle Leaford - Stechford,2023-02-09T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
722466,Middle Leaford - Stechford,2023-02-09T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.59
722466,Middle Leaford - Stechford,2023-02-09T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
722466,Middle Leaford - Stechford,2023-02-09T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
722466,Middle Leaford - Stechford,2023-02-09T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
722466,Middle Leaford - Stechford,2023-02-09T20:00:00.000+00:00,busbar,,L3 Active Power,kW,32.54
722466,Middle Leaford - Stechford,2023-02-09T20:00:00.000+00:00,busbar,,L2 Active Power,kW,34.01
722466,Middle Leaford - Stechford,2023-02-09T20:00:00.000+00:00,busbar,,L1 Active Power,kW,38.84
722466,Middle Leaford - Stechford,2023-02-09T20:00:00.000+00:00,busbar,,N Current (RMS),A,54.5
722466,Middle Leaford - Stechford,2023-02-09T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,136.6
722466,Middle Leaford - Stechford,2023-02-09T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,143.3
722466,Middle Leaford - Stechford,2023-02-09T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,162.3
722466,Middle Leaford - Stechford,2023-02-09T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-02-09T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-02-09T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
722466,Middle Leaford - Stechford,2023-02-09T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.05
722466,Middle Leaford - Stechford,2023-02-09T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-02-09T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.06
722466,Middle Leaford - Stechford,2023-02-09T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-02-09T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-09T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-09T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.9
722466,Middle Leaford - Stechford,2023-02-09T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.69
722466,Middle Leaford - Stechford,2023-02-09T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.29
722466,Middle Leaford - Stechford,2023-02-09T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.21
722466,Middle Leaford - Stechford,2023-02-09T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,31.88
722466,Middle Leaford - Stechford,2023-02-09T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,40.5
722466,Middle Leaford - Stechford,2023-02-09T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,36.38
722466,Middle Leaford - Stechford,2023-02-09T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,61.1
722466,Middle Leaford - Stechford,2023-02-09T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,135.5
722466,Middle Leaford - Stechford,2023-02-09T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,171.2
722466,Middle Leaford - Stechford,2023-02-09T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,153.6
722466,Middle Leaford - Stechford,2023-02-09T19:50:00.000+00:00,transformer,,Temperature,C,27.6
722466,Middle Leaford - Stechford,2023-02-09T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
722466,Middle Leaford - Stechford,2023-02-09T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.63
722466,Middle Leaford - Stechford,2023-02-09T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
722466,Middle Leaford - Stechford,2023-02-09T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.35
722466,Middle Leaford - Stechford,2023-02-09T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
722466,Middle Leaford - Stechford,2023-02-09T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.29
722466,Middle Leaford - Stechford,2023-02-09T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
722466,Middle Leaford - Stechford,2023-02-09T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
722466,Middle Leaford - Stechford,2023-02-09T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
722466,Middle Leaford - Stechford,2023-02-09T19:50:00.000+00:00,busbar,,L3 Active Power,kW,31.93
722466,Middle Leaford - Stechford,2023-02-09T19:50:00.000+00:00,busbar,,L2 Active Power,kW,40.46
722466,Middle Leaford - Stechford,2023-02-09T19:50:00.000+00:00,busbar,,L1 Active Power,kW,36.44
722466,Middle Leaford - Stechford,2023-02-09T19:50:00.000+00:00,busbar,,N Current (RMS),A,60.6
722466,Middle Leaford - Stechford,2023-02-09T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,135.6
722466,Middle Leaford - Stechford,2023-02-09T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,171.0
722466,Middle Leaford - Stechford,2023-02-09T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,153.8
722466,Middle Leaford - Stechford,2023-02-09T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-02-09T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-02-09T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
722466,Middle Leaford - Stechford,2023-02-09T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.04
722466,Middle Leaford - Stechford,2023-02-09T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-02-09T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-02-09T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-02-09T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-09T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-09T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.8
722466,Middle Leaford - Stechford,2023-02-09T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.37
722466,Middle Leaford - Stechford,2023-02-09T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.28
722466,Middle Leaford - Stechford,2023-02-09T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.64
722466,Middle Leaford - Stechford,2023-02-09T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.27
722466,Middle Leaford - Stechford,2023-02-09T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,33.36
722466,Middle Leaford - Stechford,2023-02-09T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,34.1
722466,Middle Leaford - Stechford,2023-02-09T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,56.1
722466,Middle Leaford - Stechford,2023-02-09T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,126.1
722466,Middle Leaford - Stechford,2023-02-09T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,141.5
722466,Middle Leaford - Stechford,2023-02-09T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,144.0
722466,Middle Leaford - Stechford,2023-02-09T19:40:00.000+00:00,transformer,,Temperature,C,27.6
722466,Middle Leaford - Stechford,2023-02-09T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
722466,Middle Leaford - Stechford,2023-02-09T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.68
722466,Middle Leaford - Stechford,2023-02-09T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
722466,Middle Leaford - Stechford,2023-02-09T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.58
722466,Middle Leaford - Stechford,2023-02-09T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
722466,Middle Leaford - Stechford,2023-02-09T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.12
722466,Middle Leaford - Stechford,2023-02-09T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.34
722466,Middle Leaford - Stechford,2023-02-09T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
722466,Middle Leaford - Stechford,2023-02-09T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
722466,Middle Leaford - Stechford,2023-02-09T19:40:00.000+00:00,busbar,,L3 Active Power,kW,29.31
722466,Middle Leaford - Stechford,2023-02-09T19:40:00.000+00:00,busbar,,L2 Active Power,kW,33.34
722466,Middle Leaford - Stechford,2023-02-09T19:40:00.000+00:00,busbar,,L1 Active Power,kW,34.07
722466,Middle Leaford - Stechford,2023-02-09T19:40:00.000+00:00,busbar,,N Current (RMS),A,55.7
722466,Middle Leaford - Stechford,2023-02-09T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,126.2
722466,Middle Leaford - Stechford,2023-02-09T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,141.4
722466,Middle Leaford - Stechford,2023-02-09T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,143.7
722466,Middle Leaford - Stechford,2023-02-09T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-02-09T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-02-09T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
722466,Middle Leaford - Stechford,2023-02-09T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.05
722466,Middle Leaford - Stechford,2023-02-09T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-02-09T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.05
722466,Middle Leaford - Stechford,2023-02-09T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-02-09T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-09T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-09T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.9
722466,Middle Leaford - Stechford,2023-02-09T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.29
722466,Middle Leaford - Stechford,2023-02-09T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.35
722466,Middle Leaford - Stechford,2023-02-09T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.66
722466,Middle Leaford - Stechford,2023-02-09T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.07
722466,Middle Leaford - Stechford,2023-02-09T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,36.96
722466,Middle Leaford - Stechford,2023-02-09T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,33.23
722466,Middle Leaford - Stechford,2023-02-09T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,60.0
722466,Middle Leaford - Stechford,2023-02-09T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,123.8
722466,Middle Leaford - Stechford,2023-02-09T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,156.6
722466,Middle Leaford - Stechford,2023-02-09T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,140.3
722466,Middle Leaford - Stechford,2023-02-09T19:30:00.000+00:00,transformer,,Temperature,C,27.6
722466,Middle Leaford - Stechford,2023-02-09T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
722466,Middle Leaford - Stechford,2023-02-09T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.97
722466,Middle Leaford - Stechford,2023-02-09T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
722466,Middle Leaford - Stechford,2023-02-09T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.77
722466,Middle Leaford - Stechford,2023-02-09T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
722466,Middle Leaford - Stechford,2023-02-09T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.43
722466,Middle Leaford - Stechford,2023-02-09T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.25
722466,Middle Leaford - Stechford,2023-02-09T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
722466,Middle Leaford - Stechford,2023-02-09T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
722466,Middle Leaford - Stechford,2023-02-09T19:30:00.000+00:00,busbar,,L3 Active Power,kW,29.13
722466,Middle Leaford - Stechford,2023-02-09T19:30:00.000+00:00,busbar,,L2 Active Power,kW,36.93
722466,Middle Leaford - Stechford,2023-02-09T19:30:00.000+00:00,busbar,,L1 Active Power,kW,33.28
722466,Middle Leaford - Stechford,2023-02-09T19:30:00.000+00:00,busbar,,N Current (RMS),A,59.4
722466,Middle Leaford - Stechford,2023-02-09T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,123.9
722466,Middle Leaford - Stechford,2023-02-09T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,156.5
722466,Middle Leaford - Stechford,2023-02-09T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,140.4
722466,Middle Leaford - Stechford,2023-02-09T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-02-09T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-02-09T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
722466,Middle Leaford - Stechford,2023-02-09T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.05
722466,Middle Leaford - Stechford,2023-02-09T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-02-09T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.01
722466,Middle Leaford - Stechford,2023-02-09T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-02-09T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-09T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-09T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.8
722466,Middle Leaford - Stechford,2023-02-09T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.86
722466,Middle Leaford - Stechford,2023-02-09T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
722466,Middle Leaford - Stechford,2023-02-09T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.86
722466,Middle Leaford - Stechford,2023-02-09T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,30.09
722466,Middle Leaford - Stechford,2023-02-09T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,37.1
722466,Middle Leaford - Stechford,2023-02-09T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,35.43
722466,Middle Leaford - Stechford,2023-02-09T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,56.0
722466,Middle Leaford - Stechford,2023-02-09T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,128.1
722466,Middle Leaford - Stechford,2023-02-09T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,157.1
722466,Middle Leaford - Stechford,2023-02-09T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,149.4
722466,Middle Leaford - Stechford,2023-02-09T19:20:00.000+00:00,transformer,,Temperature,C,27.5
722466,Middle Leaford - Stechford,2023-02-09T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
722466,Middle Leaford - Stechford,2023-02-09T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.1
722466,Middle Leaford - Stechford,2023-02-09T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
722466,Middle Leaford - Stechford,2023-02-09T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.8
722466,Middle Leaford - Stechford,2023-02-09T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
722466,Middle Leaford - Stechford,2023-02-09T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
722466,Middle Leaford - Stechford,2023-02-09T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.82
722466,Middle Leaford - Stechford,2023-02-09T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
722466,Middle Leaford - Stechford,2023-02-09T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
722466,Middle Leaford - Stechford,2023-02-09T19:20:00.000+00:00,busbar,,L3 Active Power,kW,30.14
722466,Middle Leaford - Stechford,2023-02-09T19:20:00.000+00:00,busbar,,L2 Active Power,kW,37.07
722466,Middle Leaford - Stechford,2023-02-09T19:20:00.000+00:00,busbar,,L1 Active Power,kW,35.44
722466,Middle Leaford - Stechford,2023-02-09T19:20:00.000+00:00,busbar,,N Current (RMS),A,55.5
722466,Middle Leaford - Stechford,2023-02-09T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,128.3
722466,Middle Leaford - Stechford,2023-02-09T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,157.0
722466,Middle Leaford - Stechford,2023-02-09T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,149.4
722466,Middle Leaford - Stechford,2023-02-09T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-02-09T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-02-09T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
722466,Middle Leaford - Stechford,2023-02-09T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.06
722466,Middle Leaford - Stechford,2023-02-09T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-02-09T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-02-09T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.9
722466,Middle Leaford - Stechford,2023-02-09T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-09T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-09T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.9
722466,Middle Leaford - Stechford,2023-02-09T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.52
722466,Middle Leaford - Stechford,2023-02-09T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
722466,Middle Leaford - Stechford,2023-02-09T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.46
722466,Middle Leaford - Stechford,2023-02-09T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.04
722466,Middle Leaford - Stechford,2023-02-09T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,39.22
722466,Middle Leaford - Stechford,2023-02-09T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,36.6
722466,Middle Leaford - Stechford,2023-02-09T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,59.6
722466,Middle Leaford - Stechford,2023-02-09T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,123.0
722466,Middle Leaford - Stechford,2023-02-09T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,165.6
722466,Middle Leaford - Stechford,2023-02-09T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,154.0
722466,Middle Leaford - Stechford,2023-02-09T19:10:00.000+00:00,transformer,,Temperature,C,27.5
722466,Middle Leaford - Stechford,2023-02-09T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
722466,Middle Leaford - Stechford,2023-02-09T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.83
722466,Middle Leaford - Stechford,2023-02-09T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
722466,Middle Leaford - Stechford,2023-02-09T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.37
722466,Middle Leaford - Stechford,2023-02-09T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
722466,Middle Leaford - Stechford,2023-02-09T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.21
722466,Middle Leaford - Stechford,2023-02-09T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
722466,Middle Leaford - Stechford,2023-02-09T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
722466,Middle Leaford - Stechford,2023-02-09T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
722466,Middle Leaford - Stechford,2023-02-09T19:10:00.000+00:00,busbar,,L3 Active Power,kW,29.1
722466,Middle Leaford - Stechford,2023-02-09T19:10:00.000+00:00,busbar,,L2 Active Power,kW,39.18
722466,Middle Leaford - Stechford,2023-02-09T19:10:00.000+00:00,busbar,,L1 Active Power,kW,36.57
722466,Middle Leaford - Stechford,2023-02-09T19:10:00.000+00:00,busbar,,N Current (RMS),A,59.0
722466,Middle Leaford - Stechford,2023-02-09T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,123.2
722466,Middle Leaford - Stechford,2023-02-09T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,165.4
722466,Middle Leaford - Stechford,2023-02-09T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,153.9
722466,Middle Leaford - Stechford,2023-02-09T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.07
722466,Middle Leaford - Stechford,2023-02-09T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-02-09T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
722466,Middle Leaford - Stechford,2023-02-09T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.07
722466,Middle Leaford - Stechford,2023-02-09T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722466,Middle Leaford - Stechford,2023-02-09T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.1
722466,Middle Leaford - Stechford,2023-02-09T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.9
722466,Middle Leaford - Stechford,2023-02-09T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-02-09T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-09T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.1
722466,Middle Leaford - Stechford,2023-02-09T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.19
722466,Middle Leaford - Stechford,2023-02-09T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
722466,Middle Leaford - Stechford,2023-02-09T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.65
722466,Middle Leaford - Stechford,2023-02-09T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,31.76
722466,Middle Leaford - Stechford,2023-02-09T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,43.5
722466,Middle Leaford - Stechford,2023-02-09T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,36.5
722466,Middle Leaford - Stechford,2023-02-09T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,67.8
722466,Middle Leaford - Stechford,2023-02-09T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,134.0
722466,Middle Leaford - Stechford,2023-02-09T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,183.2
722466,Middle Leaford - Stechford,2023-02-09T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,153.7
722466,Middle Leaford - Stechford,2023-02-09T19:00:00.000+00:00,transformer,,Temperature,C,27.3
722466,Middle Leaford - Stechford,2023-02-09T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
722466,Middle Leaford - Stechford,2023-02-09T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
722466,Middle Leaford - Stechford,2023-02-09T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
722466,Middle Leaford - Stechford,2023-02-09T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.38
722466,Middle Leaford - Stechford,2023-02-09T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
722466,Middle Leaford - Stechford,2023-02-09T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
722466,Middle Leaford - Stechford,2023-02-09T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
722466,Middle Leaford - Stechford,2023-02-09T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
722466,Middle Leaford - Stechford,2023-02-09T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
722466,Middle Leaford - Stechford,2023-02-09T19:00:00.000+00:00,busbar,,L3 Active Power,kW,31.83
722466,Middle Leaford - Stechford,2023-02-09T19:00:00.000+00:00,busbar,,L2 Active Power,kW,43.45
722466,Middle Leaford - Stechford,2023-02-09T19:00:00.000+00:00,busbar,,L1 Active Power,kW,36.6
722466,Middle Leaford - Stechford,2023-02-09T19:00:00.000+00:00,busbar,,N Current (RMS),A,67.1
722466,Middle Leaford - Stechford,2023-02-09T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,134.2
722466,Middle Leaford - Stechford,2023-02-09T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,183.0
722466,Middle Leaford - Stechford,2023-02-09T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,154.1
722466,Middle Leaford - Stechford,2023-02-09T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-02-09T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-02-09T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
722466,Middle Leaford - Stechford,2023-02-09T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.03
722466,Middle Leaford - Stechford,2023-02-09T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-02-09T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
722466,Middle Leaford - Stechford,2023-02-09T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-02-09T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-09T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-09T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.7
722466,Middle Leaford - Stechford,2023-02-09T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.95
722466,Middle Leaford - Stechford,2023-02-09T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.51
722466,Middle Leaford - Stechford,2023-02-09T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.58
722466,Middle Leaford - Stechford,2023-02-09T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,35.99
722466,Middle Leaford - Stechford,2023-02-09T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,39.59
722466,Middle Leaford - Stechford,2023-02-09T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,39.4
722466,Middle Leaford - Stechford,2023-02-09T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,55.8
722466,Middle Leaford - Stechford,2023-02-09T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,152.2
722466,Middle Leaford - Stechford,2023-02-09T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,167.6
722466,Middle Leaford - Stechford,2023-02-09T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,166.0
722466,Middle Leaford - Stechford,2023-02-09T18:50:00.000+00:00,transformer,,Temperature,C,27.1
722466,Middle Leaford - Stechford,2023-02-09T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
722466,Middle Leaford - Stechford,2023-02-09T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
722466,Middle Leaford - Stechford,2023-02-09T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
722466,Middle Leaford - Stechford,2023-02-09T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.42
722466,Middle Leaford - Stechford,2023-02-09T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
722466,Middle Leaford - Stechford,2023-02-09T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.92
722466,Middle Leaford - Stechford,2023-02-09T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.91
722466,Middle Leaford - Stechford,2023-02-09T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
722466,Middle Leaford - Stechford,2023-02-09T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
722466,Middle Leaford - Stechford,2023-02-09T18:50:00.000+00:00,busbar,,L3 Active Power,kW,36.02
722466,Middle Leaford - Stechford,2023-02-09T18:50:00.000+00:00,busbar,,L2 Active Power,kW,39.56
722466,Middle Leaford - Stechford,2023-02-09T18:50:00.000+00:00,busbar,,L1 Active Power,kW,39.42
722466,Middle Leaford - Stechford,2023-02-09T18:50:00.000+00:00,busbar,,N Current (RMS),A,55.3
722466,Middle Leaford - Stechford,2023-02-09T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,152.3
722466,Middle Leaford - Stechford,2023-02-09T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,167.4
722466,Middle Leaford - Stechford,2023-02-09T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,166.0
722466,Middle Leaford - Stechford,2023-02-09T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-02-09T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-02-09T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-02-09T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
722466,Middle Leaford - Stechford,2023-02-09T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-02-09T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.07
722466,Middle Leaford - Stechford,2023-02-09T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-02-09T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-09T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-09T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.7
722466,Middle Leaford - Stechford,2023-02-09T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.56
722466,Middle Leaford - Stechford,2023-02-09T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.66
722466,Middle Leaford - Stechford,2023-02-09T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.03
722466,Middle Leaford - Stechford,2023-02-09T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,37.56
722466,Middle Leaford - Stechford,2023-02-09T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,36.5
722466,Middle Leaford - Stechford,2023-02-09T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,40.1
722466,Middle Leaford - Stechford,2023-02-09T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,51.8
722466,Middle Leaford - Stechford,2023-02-09T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,157.9
722466,Middle Leaford - Stechford,2023-02-09T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,154.5
722466,Middle Leaford - Stechford,2023-02-09T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,168.7
722466,Middle Leaford - Stechford,2023-02-09T18:40:00.000+00:00,transformer,,Temperature,C,26.9
722466,Middle Leaford - Stechford,2023-02-09T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
722466,Middle Leaford - Stechford,2023-02-09T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.43
722466,Middle Leaford - Stechford,2023-02-09T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
722466,Middle Leaford - Stechford,2023-02-09T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.66
722466,Middle Leaford - Stechford,2023-02-09T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
722466,Middle Leaford - Stechford,2023-02-09T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.9
722466,Middle Leaford - Stechford,2023-02-09T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
722466,Middle Leaford - Stechford,2023-02-09T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
722466,Middle Leaford - Stechford,2023-02-09T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
722466,Middle Leaford - Stechford,2023-02-09T18:40:00.000+00:00,busbar,,L3 Active Power,kW,37.58
722466,Middle Leaford - Stechford,2023-02-09T18:40:00.000+00:00,busbar,,L2 Active Power,kW,36.48
722466,Middle Leaford - Stechford,2023-02-09T18:40:00.000+00:00,busbar,,L1 Active Power,kW,40.03
722466,Middle Leaford - Stechford,2023-02-09T18:40:00.000+00:00,busbar,,N Current (RMS),A,51.5
722466,Middle Leaford - Stechford,2023-02-09T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,157.9
722466,Middle Leaford - Stechford,2023-02-09T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,154.4
722466,Middle Leaford - Stechford,2023-02-09T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,168.3
722466,Middle Leaford - Stechford,2023-02-09T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-02-09T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-02-09T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
722466,Middle Leaford - Stechford,2023-02-09T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.03
722466,Middle Leaford - Stechford,2023-02-09T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-02-09T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.13
722466,Middle Leaford - Stechford,2023-02-09T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.9
722466,Middle Leaford - Stechford,2023-02-09T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-09T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-09T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.8
722466,Middle Leaford - Stechford,2023-02-09T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.28
722466,Middle Leaford - Stechford,2023-02-09T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.77
722466,Middle Leaford - Stechford,2023-02-09T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.18
722466,Middle Leaford - Stechford,2023-02-09T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,34.02
722466,Middle Leaford - Stechford,2023-02-09T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,34.47
722466,Middle Leaford - Stechford,2023-02-09T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,39.23
722466,Middle Leaford - Stechford,2023-02-09T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,53.2
722466,Middle Leaford - Stechford,2023-02-09T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,143.2
722466,Middle Leaford - Stechford,2023-02-09T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,145.6
722466,Middle Leaford - Stechford,2023-02-09T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,164.2
722466,Middle Leaford - Stechford,2023-02-09T18:30:00.000+00:00,transformer,,Temperature,C,26.9
722466,Middle Leaford - Stechford,2023-02-09T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
722466,Middle Leaford - Stechford,2023-02-09T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
722466,Middle Leaford - Stechford,2023-02-09T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
722466,Middle Leaford - Stechford,2023-02-09T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.91
722466,Middle Leaford - Stechford,2023-02-09T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
722466,Middle Leaford - Stechford,2023-02-09T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
722466,Middle Leaford - Stechford,2023-02-09T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
722466,Middle Leaford - Stechford,2023-02-09T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
722466,Middle Leaford - Stechford,2023-02-09T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
722466,Middle Leaford - Stechford,2023-02-09T18:30:00.000+00:00,busbar,,L3 Active Power,kW,34.05
722466,Middle Leaford - Stechford,2023-02-09T18:30:00.000+00:00,busbar,,L2 Active Power,kW,34.45
722466,Middle Leaford - Stechford,2023-02-09T18:30:00.000+00:00,busbar,,L1 Active Power,kW,39.1
722466,Middle Leaford - Stechford,2023-02-09T18:30:00.000+00:00,busbar,,N Current (RMS),A,52.8
722466,Middle Leaford - Stechford,2023-02-09T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,143.3
722466,Middle Leaford - Stechford,2023-02-09T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,145.5
722466,Middle Leaford - Stechford,2023-02-09T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,163.5
722466,Middle Leaford - Stechford,2023-02-09T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-02-09T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-02-09T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
722466,Middle Leaford - Stechford,2023-02-09T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.04
722466,Middle Leaford - Stechford,2023-02-09T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-02-09T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.15
722466,Middle Leaford - Stechford,2023-02-09T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.9
722466,Middle Leaford - Stechford,2023-02-09T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-09T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-09T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.8
722466,Middle Leaford - Stechford,2023-02-09T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.47
722466,Middle Leaford - Stechford,2023-02-09T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
722466,Middle Leaford - Stechford,2023-02-09T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
722466,Middle Leaford - Stechford,2023-02-09T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,33.23
722466,Middle Leaford - Stechford,2023-02-09T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,36.12
722466,Middle Leaford - Stechford,2023-02-09T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,40.73
722466,Middle Leaford - Stechford,2023-02-09T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,53.6
722466,Middle Leaford - Stechford,2023-02-09T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,138.7
722466,Middle Leaford - Stechford,2023-02-09T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,151.2
722466,Middle Leaford - Stechford,2023-02-09T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,169.5
722466,Middle Leaford - Stechford,2023-02-09T18:20:00.000+00:00,transformer,,Temperature,C,26.8
722466,Middle Leaford - Stechford,2023-02-09T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
722466,Middle Leaford - Stechford,2023-02-09T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
722466,Middle Leaford - Stechford,2023-02-09T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
722466,Middle Leaford - Stechford,2023-02-09T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.91
722466,Middle Leaford - Stechford,2023-02-09T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
722466,Middle Leaford - Stechford,2023-02-09T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.91
722466,Middle Leaford - Stechford,2023-02-09T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
722466,Middle Leaford - Stechford,2023-02-09T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
722466,Middle Leaford - Stechford,2023-02-09T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
722466,Middle Leaford - Stechford,2023-02-09T18:20:00.000+00:00,busbar,,L3 Active Power,kW,33.27
722466,Middle Leaford - Stechford,2023-02-09T18:20:00.000+00:00,busbar,,L2 Active Power,kW,36.09
722466,Middle Leaford - Stechford,2023-02-09T18:20:00.000+00:00,busbar,,L1 Active Power,kW,40.58
722466,Middle Leaford - Stechford,2023-02-09T18:20:00.000+00:00,busbar,,N Current (RMS),A,53.1
722466,Middle Leaford - Stechford,2023-02-09T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,138.9
722466,Middle Leaford - Stechford,2023-02-09T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,151.1
722466,Middle Leaford - Stechford,2023-02-09T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,168.8
722466,Middle Leaford - Stechford,2023-02-09T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-02-09T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
722466,Middle Leaford - Stechford,2023-02-09T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-02-09T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.02
722466,Middle Leaford - Stechford,2023-02-09T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-02-09T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.17
722466,Middle Leaford - Stechford,2023-02-09T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.9
722466,Middle Leaford - Stechford,2023-02-09T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-09T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-09T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.8
722466,Middle Leaford - Stechford,2023-02-09T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.08
722466,Middle Leaford - Stechford,2023-02-09T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.68
722466,Middle Leaford - Stechford,2023-02-09T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.99
722466,Middle Leaford - Stechford,2023-02-09T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,35.72
722466,Middle Leaford - Stechford,2023-02-09T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,34.96
722466,Middle Leaford - Stechford,2023-02-09T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,41.32
722466,Middle Leaford - Stechford,2023-02-09T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,54.5
722466,Middle Leaford - Stechford,2023-02-09T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,148.9
722466,Middle Leaford - Stechford,2023-02-09T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,146.3
722466,Middle Leaford - Stechford,2023-02-09T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,171.7
722466,Middle Leaford - Stechford,2023-02-09T18:10:00.000+00:00,transformer,,Temperature,C,26.6
722466,Middle Leaford - Stechford,2023-02-09T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
722466,Middle Leaford - Stechford,2023-02-09T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
722466,Middle Leaford - Stechford,2023-02-09T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
722466,Middle Leaford - Stechford,2023-02-09T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
722466,Middle Leaford - Stechford,2023-02-09T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
722466,Middle Leaford - Stechford,2023-02-09T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
722466,Middle Leaford - Stechford,2023-02-09T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
722466,Middle Leaford - Stechford,2023-02-09T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
722466,Middle Leaford - Stechford,2023-02-09T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
722466,Middle Leaford - Stechford,2023-02-09T18:10:00.000+00:00,busbar,,L3 Active Power,kW,35.74
722466,Middle Leaford - Stechford,2023-02-09T18:10:00.000+00:00,busbar,,L2 Active Power,kW,34.94
722466,Middle Leaford - Stechford,2023-02-09T18:10:00.000+00:00,busbar,,L1 Active Power,kW,41.14
722466,Middle Leaford - Stechford,2023-02-09T18:10:00.000+00:00,busbar,,N Current (RMS),A,54.1
722466,Middle Leaford - Stechford,2023-02-09T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,148.9
722466,Middle Leaford - Stechford,2023-02-09T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,146.2
722466,Middle Leaford - Stechford,2023-02-09T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,170.8
722466,Middle Leaford - Stechford,2023-02-09T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-02-09T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
722466,Middle Leaford - Stechford,2023-02-09T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.09
722466,Middle Leaford - Stechford,2023-02-09T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
722466,Middle Leaford - Stechford,2023-02-09T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-02-09T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.14
722466,Middle Leaford - Stechford,2023-02-09T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.9
722466,Middle Leaford - Stechford,2023-02-09T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-09T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-09T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.7
722466,Middle Leaford - Stechford,2023-02-09T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.6
722466,Middle Leaford - Stechford,2023-02-09T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.2
722466,Middle Leaford - Stechford,2023-02-09T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.99
722466,Middle Leaford - Stechford,2023-02-09T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,37.27
722466,Middle Leaford - Stechford,2023-02-09T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,34.87
722466,Middle Leaford - Stechford,2023-02-09T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,41.07
722466,Middle Leaford - Stechford,2023-02-09T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,53.2
722466,Middle Leaford - Stechford,2023-02-09T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,155.4
722466,Middle Leaford - Stechford,2023-02-09T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,146.1
722466,Middle Leaford - Stechford,2023-02-09T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,170.8
722466,Middle Leaford - Stechford,2023-02-09T18:00:00.000+00:00,transformer,,Temperature,C,26.5
722466,Middle Leaford - Stechford,2023-02-09T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
722466,Middle Leaford - Stechford,2023-02-09T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
722466,Middle Leaford - Stechford,2023-02-09T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
722466,Middle Leaford - Stechford,2023-02-09T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.1
722466,Middle Leaford - Stechford,2023-02-09T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
722466,Middle Leaford - Stechford,2023-02-09T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
722466,Middle Leaford - Stechford,2023-02-09T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
722466,Middle Leaford - Stechford,2023-02-09T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
722466,Middle Leaford - Stechford,2023-02-09T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
722466,Middle Leaford - Stechford,2023-02-09T18:00:00.000+00:00,busbar,,L3 Active Power,kW,37.28
722466,Middle Leaford - Stechford,2023-02-09T18:00:00.000+00:00,busbar,,L2 Active Power,kW,34.86
722466,Middle Leaford - Stechford,2023-02-09T18:00:00.000+00:00,busbar,,L1 Active Power,kW,40.93
722466,Middle Leaford - Stechford,2023-02-09T18:00:00.000+00:00,busbar,,N Current (RMS),A,52.9
722466,Middle Leaford - Stechford,2023-02-09T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,155.5
722466,Middle Leaford - Stechford,2023-02-09T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,146.0
722466,Middle Leaford - Stechford,2023-02-09T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,170.1
722466,Middle Leaford - Stechford,2023-02-09T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-02-09T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
722466,Middle Leaford - Stechford,2023-02-09T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-02-09T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
722466,Middle Leaford - Stechford,2023-02-09T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-02-09T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.13
722466,Middle Leaford - Stechford,2023-02-09T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.9
722466,Middle Leaford - Stechford,2023-02-09T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-09T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-09T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.7
722466,Middle Leaford - Stechford,2023-02-09T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.59
722466,Middle Leaford - Stechford,2023-02-09T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.96
722466,Middle Leaford - Stechford,2023-02-09T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.52
722466,Middle Leaford - Stechford,2023-02-09T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,36.94
722466,Middle Leaford - Stechford,2023-02-09T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,35.55
722466,Middle Leaford - Stechford,2023-02-09T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,41.39
722466,Middle Leaford - Stechford,2023-02-09T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,51.1
722466,Middle Leaford - Stechford,2023-02-09T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,152.5
