Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722466,Middle Leaford - Stechford,2023-02-09T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,147.0
722466,Middle Leaford - Stechford,2023-02-09T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,170.4
722466,Middle Leaford - Stechford,2023-02-09T17:50:00.000+00:00,transformer,,Temperature,C,26.3
722466,Middle Leaford - Stechford,2023-02-09T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
722466,Middle Leaford - Stechford,2023-02-09T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
722466,Middle Leaford - Stechford,2023-02-09T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
722466,Middle Leaford - Stechford,2023-02-09T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
722466,Middle Leaford - Stechford,2023-02-09T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
722466,Middle Leaford - Stechford,2023-02-09T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
722466,Middle Leaford - Stechford,2023-02-09T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
722466,Middle Leaford - Stechford,2023-02-09T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
722466,Middle Leaford - Stechford,2023-02-09T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
722466,Middle Leaford - Stechford,2023-02-09T17:50:00.000+00:00,busbar,,L3 Active Power,kW,36.95
722466,Middle Leaford - Stechford,2023-02-09T17:50:00.000+00:00,busbar,,L2 Active Power,kW,35.54
722466,Middle Leaford - Stechford,2023-02-09T17:50:00.000+00:00,busbar,,L1 Active Power,kW,41.26
722466,Middle Leaford - Stechford,2023-02-09T17:50:00.000+00:00,busbar,,N Current (RMS),A,50.7
722466,Middle Leaford - Stechford,2023-02-09T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,152.5
722466,Middle Leaford - Stechford,2023-02-09T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,147.0
722466,Middle Leaford - Stechford,2023-02-09T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,169.7
722466,Middle Leaford - Stechford,2023-02-09T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-02-09T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-02-09T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.1
722466,Middle Leaford - Stechford,2023-02-09T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-02-09T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-02-09T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
722466,Middle Leaford - Stechford,2023-02-09T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-09T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-09T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-09T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.6
722466,Middle Leaford - Stechford,2023-02-09T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.18
722466,Middle Leaford - Stechford,2023-02-09T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.1
722466,Middle Leaford - Stechford,2023-02-09T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.91
722466,Middle Leaford - Stechford,2023-02-09T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,38.53
722466,Middle Leaford - Stechford,2023-02-09T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,36.81
722466,Middle Leaford - Stechford,2023-02-09T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,37.47
722466,Middle Leaford - Stechford,2023-02-09T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,52.5
722466,Middle Leaford - Stechford,2023-02-09T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,159.6
722466,Middle Leaford - Stechford,2023-02-09T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,152.6
722466,Middle Leaford - Stechford,2023-02-09T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,154.9
722466,Middle Leaford - Stechford,2023-02-09T17:40:00.000+00:00,transformer,,Temperature,C,26.2
722466,Middle Leaford - Stechford,2023-02-09T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
722466,Middle Leaford - Stechford,2023-02-09T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
722466,Middle Leaford - Stechford,2023-02-09T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
722466,Middle Leaford - Stechford,2023-02-09T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
722466,Middle Leaford - Stechford,2023-02-09T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
722466,Middle Leaford - Stechford,2023-02-09T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
722466,Middle Leaford - Stechford,2023-02-09T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
722466,Middle Leaford - Stechford,2023-02-09T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
722466,Middle Leaford - Stechford,2023-02-09T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
722466,Middle Leaford - Stechford,2023-02-09T17:40:00.000+00:00,busbar,,L3 Active Power,kW,38.52
722466,Middle Leaford - Stechford,2023-02-09T17:40:00.000+00:00,busbar,,L2 Active Power,kW,36.79
722466,Middle Leaford - Stechford,2023-02-09T17:40:00.000+00:00,busbar,,L1 Active Power,kW,37.51
722466,Middle Leaford - Stechford,2023-02-09T17:40:00.000+00:00,busbar,,N Current (RMS),A,52.3
722466,Middle Leaford - Stechford,2023-02-09T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,159.5
722466,Middle Leaford - Stechford,2023-02-09T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,152.5
722466,Middle Leaford - Stechford,2023-02-09T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,154.9
722466,Middle Leaford - Stechford,2023-02-09T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-02-09T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-02-09T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.09
722466,Middle Leaford - Stechford,2023-02-09T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-02-09T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-02-09T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-02-09T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-02-09T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-09T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-02-09T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.8
722466,Middle Leaford - Stechford,2023-02-09T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.27
722466,Middle Leaford - Stechford,2023-02-09T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.17
722466,Middle Leaford - Stechford,2023-02-09T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
722466,Middle Leaford - Stechford,2023-02-09T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,38.92
722466,Middle Leaford - Stechford,2023-02-09T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,34.24
722466,Middle Leaford - Stechford,2023-02-09T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,37.54
722466,Middle Leaford - Stechford,2023-02-09T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,53.3
722466,Middle Leaford - Stechford,2023-02-09T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,161.4
722466,Middle Leaford - Stechford,2023-02-09T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,142.2
722466,Middle Leaford - Stechford,2023-02-09T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,154.4
722466,Middle Leaford - Stechford,2023-02-09T17:30:00.000+00:00,transformer,,Temperature,C,26.1
722466,Middle Leaford - Stechford,2023-02-09T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
722466,Middle Leaford - Stechford,2023-02-09T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
722466,Middle Leaford - Stechford,2023-02-09T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
722466,Middle Leaford - Stechford,2023-02-09T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
722466,Middle Leaford - Stechford,2023-02-09T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
722466,Middle Leaford - Stechford,2023-02-09T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
722466,Middle Leaford - Stechford,2023-02-09T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
722466,Middle Leaford - Stechford,2023-02-09T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
722466,Middle Leaford - Stechford,2023-02-09T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
722466,Middle Leaford - Stechford,2023-02-09T17:30:00.000+00:00,busbar,,L3 Active Power,kW,38.92
722466,Middle Leaford - Stechford,2023-02-09T17:30:00.000+00:00,busbar,,L2 Active Power,kW,34.22
722466,Middle Leaford - Stechford,2023-02-09T17:30:00.000+00:00,busbar,,L1 Active Power,kW,37.54
722466,Middle Leaford - Stechford,2023-02-09T17:30:00.000+00:00,busbar,,N Current (RMS),A,53.1
722466,Middle Leaford - Stechford,2023-02-09T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,161.3
722466,Middle Leaford - Stechford,2023-02-09T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,142.1
722466,Middle Leaford - Stechford,2023-02-09T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,154.3
722466,Middle Leaford - Stechford,2023-02-09T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-02-09T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
722466,Middle Leaford - Stechford,2023-02-09T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.07
722466,Middle Leaford - Stechford,2023-02-09T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-02-09T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-02-09T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.07
722466,Middle Leaford - Stechford,2023-02-09T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-09T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-09T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-02-09T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.6
722466,Middle Leaford - Stechford,2023-02-09T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.9
722466,Middle Leaford - Stechford,2023-02-09T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.92
722466,Middle Leaford - Stechford,2023-02-09T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.99
722466,Middle Leaford - Stechford,2023-02-09T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,36.4
722466,Middle Leaford - Stechford,2023-02-09T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,31.95
722466,Middle Leaford - Stechford,2023-02-09T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,36.46
722466,Middle Leaford - Stechford,2023-02-09T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,47.7
722466,Middle Leaford - Stechford,2023-02-09T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,150.9
722466,Middle Leaford - Stechford,2023-02-09T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,133.3
722466,Middle Leaford - Stechford,2023-02-09T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,150.6
722466,Middle Leaford - Stechford,2023-02-09T17:20:00.000+00:00,transformer,,Temperature,C,25.8
722466,Middle Leaford - Stechford,2023-02-09T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
722466,Middle Leaford - Stechford,2023-02-09T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
722466,Middle Leaford - Stechford,2023-02-09T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
722466,Middle Leaford - Stechford,2023-02-09T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
722466,Middle Leaford - Stechford,2023-02-09T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
722466,Middle Leaford - Stechford,2023-02-09T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.57
722466,Middle Leaford - Stechford,2023-02-09T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.88
722466,Middle Leaford - Stechford,2023-02-09T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
722466,Middle Leaford - Stechford,2023-02-09T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
722466,Middle Leaford - Stechford,2023-02-09T17:20:00.000+00:00,busbar,,L3 Active Power,kW,36.38
722466,Middle Leaford - Stechford,2023-02-09T17:20:00.000+00:00,busbar,,L2 Active Power,kW,31.93
722466,Middle Leaford - Stechford,2023-02-09T17:20:00.000+00:00,busbar,,L1 Active Power,kW,36.4
722466,Middle Leaford - Stechford,2023-02-09T17:20:00.000+00:00,busbar,,N Current (RMS),A,47.5
722466,Middle Leaford - Stechford,2023-02-09T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,150.7
722466,Middle Leaford - Stechford,2023-02-09T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,133.2
722466,Middle Leaford - Stechford,2023-02-09T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,150.2
722466,Middle Leaford - Stechford,2023-02-09T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-02-09T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-02-09T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.21
722466,Middle Leaford - Stechford,2023-02-09T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.06
722466,Middle Leaford - Stechford,2023-02-09T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-02-09T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.01
722466,Middle Leaford - Stechford,2023-02-09T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-09T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-09T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-02-09T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.8
722466,Middle Leaford - Stechford,2023-02-09T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.24
722466,Middle Leaford - Stechford,2023-02-09T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.1
722466,Middle Leaford - Stechford,2023-02-09T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.06
722466,Middle Leaford - Stechford,2023-02-09T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,38.33
722466,Middle Leaford - Stechford,2023-02-09T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,30.04
722466,Middle Leaford - Stechford,2023-02-09T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,34.61
722466,Middle Leaford - Stechford,2023-02-09T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,56.3
722466,Middle Leaford - Stechford,2023-02-09T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,159.3
722466,Middle Leaford - Stechford,2023-02-09T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,125.6
722466,Middle Leaford - Stechford,2023-02-09T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,143.9
722466,Middle Leaford - Stechford,2023-02-09T17:10:00.000+00:00,transformer,,Temperature,C,25.7
722466,Middle Leaford - Stechford,2023-02-09T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
722466,Middle Leaford - Stechford,2023-02-09T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
722466,Middle Leaford - Stechford,2023-02-09T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
722466,Middle Leaford - Stechford,2023-02-09T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
722466,Middle Leaford - Stechford,2023-02-09T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
722466,Middle Leaford - Stechford,2023-02-09T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
722466,Middle Leaford - Stechford,2023-02-09T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.22
722466,Middle Leaford - Stechford,2023-02-09T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
722466,Middle Leaford - Stechford,2023-02-09T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
722466,Middle Leaford - Stechford,2023-02-09T17:10:00.000+00:00,busbar,,L3 Active Power,kW,38.27
722466,Middle Leaford - Stechford,2023-02-09T17:10:00.000+00:00,busbar,,L2 Active Power,kW,30.02
722466,Middle Leaford - Stechford,2023-02-09T17:10:00.000+00:00,busbar,,L1 Active Power,kW,34.63
722466,Middle Leaford - Stechford,2023-02-09T17:10:00.000+00:00,busbar,,N Current (RMS),A,56.0
722466,Middle Leaford - Stechford,2023-02-09T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,159.0
722466,Middle Leaford - Stechford,2023-02-09T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,125.5
722466,Middle Leaford - Stechford,2023-02-09T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,143.8
722466,Middle Leaford - Stechford,2023-02-09T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-02-09T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
722466,Middle Leaford - Stechford,2023-02-09T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.12
722466,Middle Leaford - Stechford,2023-02-09T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-02-09T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-02-09T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.14
722466,Middle Leaford - Stechford,2023-02-09T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-02-09T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-09T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-09T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.7
722466,Middle Leaford - Stechford,2023-02-09T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.63
722466,Middle Leaford - Stechford,2023-02-09T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.36
722466,Middle Leaford - Stechford,2023-02-09T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.91
722466,Middle Leaford - Stechford,2023-02-09T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,36.25
722466,Middle Leaford - Stechford,2023-02-09T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,30.72
722466,Middle Leaford - Stechford,2023-02-09T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,39.07
722466,Middle Leaford - Stechford,2023-02-09T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,50.2
722466,Middle Leaford - Stechford,2023-02-09T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,151.0
722466,Middle Leaford - Stechford,2023-02-09T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,128.6
722466,Middle Leaford - Stechford,2023-02-09T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,161.4
722466,Middle Leaford - Stechford,2023-02-09T17:00:00.000+00:00,transformer,,Temperature,C,25.5
722466,Middle Leaford - Stechford,2023-02-09T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
722466,Middle Leaford - Stechford,2023-02-09T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
722466,Middle Leaford - Stechford,2023-02-09T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
722466,Middle Leaford - Stechford,2023-02-09T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
722466,Middle Leaford - Stechford,2023-02-09T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
722466,Middle Leaford - Stechford,2023-02-09T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
722466,Middle Leaford - Stechford,2023-02-09T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.63
722466,Middle Leaford - Stechford,2023-02-09T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
722466,Middle Leaford - Stechford,2023-02-09T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
722466,Middle Leaford - Stechford,2023-02-09T17:00:00.000+00:00,busbar,,L3 Active Power,kW,36.22
722466,Middle Leaford - Stechford,2023-02-09T17:00:00.000+00:00,busbar,,L2 Active Power,kW,30.7
722466,Middle Leaford - Stechford,2023-02-09T17:00:00.000+00:00,busbar,,L1 Active Power,kW,38.93
722466,Middle Leaford - Stechford,2023-02-09T17:00:00.000+00:00,busbar,,N Current (RMS),A,49.9
722466,Middle Leaford - Stechford,2023-02-09T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,150.8
722466,Middle Leaford - Stechford,2023-02-09T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,128.4
722466,Middle Leaford - Stechford,2023-02-09T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,160.7
722466,Middle Leaford - Stechford,2023-02-09T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-02-09T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
722466,Middle Leaford - Stechford,2023-02-09T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.15
722466,Middle Leaford - Stechford,2023-02-09T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-02-09T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-02-09T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.16
722466,Middle Leaford - Stechford,2023-02-09T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-02-09T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-09T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-09T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.6
722466,Middle Leaford - Stechford,2023-02-09T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.47
722466,Middle Leaford - Stechford,2023-02-09T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.53
722466,Middle Leaford - Stechford,2023-02-09T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.61
722466,Middle Leaford - Stechford,2023-02-09T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,36.48
722466,Middle Leaford - Stechford,2023-02-09T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,30.52
722466,Middle Leaford - Stechford,2023-02-09T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,39.41
722466,Middle Leaford - Stechford,2023-02-09T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,50.1
722466,Middle Leaford - Stechford,2023-02-09T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,151.5
722466,Middle Leaford - Stechford,2023-02-09T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,127.1
722466,Middle Leaford - Stechford,2023-02-09T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,162.8
722466,Middle Leaford - Stechford,2023-02-09T16:50:00.000+00:00,transformer,,Temperature,C,25.2
722466,Middle Leaford - Stechford,2023-02-09T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
722466,Middle Leaford - Stechford,2023-02-09T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
722466,Middle Leaford - Stechford,2023-02-09T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
722466,Middle Leaford - Stechford,2023-02-09T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
722466,Middle Leaford - Stechford,2023-02-09T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
722466,Middle Leaford - Stechford,2023-02-09T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
722466,Middle Leaford - Stechford,2023-02-09T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.47
722466,Middle Leaford - Stechford,2023-02-09T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
722466,Middle Leaford - Stechford,2023-02-09T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
722466,Middle Leaford - Stechford,2023-02-09T16:50:00.000+00:00,busbar,,L3 Active Power,kW,36.44
722466,Middle Leaford - Stechford,2023-02-09T16:50:00.000+00:00,busbar,,L2 Active Power,kW,30.5
722466,Middle Leaford - Stechford,2023-02-09T16:50:00.000+00:00,busbar,,L1 Active Power,kW,39.25
722466,Middle Leaford - Stechford,2023-02-09T16:50:00.000+00:00,busbar,,N Current (RMS),A,49.8
722466,Middle Leaford - Stechford,2023-02-09T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,151.3
722466,Middle Leaford - Stechford,2023-02-09T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,127.0
722466,Middle Leaford - Stechford,2023-02-09T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,162.0
722466,Middle Leaford - Stechford,2023-02-09T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-02-09T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
722466,Middle Leaford - Stechford,2023-02-09T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.14
722466,Middle Leaford - Stechford,2023-02-09T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-02-09T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-02-09T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.11
722466,Middle Leaford - Stechford,2023-02-09T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-09T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-09T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-09T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.5
722466,Middle Leaford - Stechford,2023-02-09T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.01
722466,Middle Leaford - Stechford,2023-02-09T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.16
722466,Middle Leaford - Stechford,2023-02-09T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.26
722466,Middle Leaford - Stechford,2023-02-09T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,35.51
722466,Middle Leaford - Stechford,2023-02-09T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,30.06
722466,Middle Leaford - Stechford,2023-02-09T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,37.15
722466,Middle Leaford - Stechford,2023-02-09T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,47.2
722466,Middle Leaford - Stechford,2023-02-09T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,147.8
722466,Middle Leaford - Stechford,2023-02-09T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,125.4
722466,Middle Leaford - Stechford,2023-02-09T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,153.6
722466,Middle Leaford - Stechford,2023-02-09T16:40:00.000+00:00,transformer,,Temperature,C,25.2
722466,Middle Leaford - Stechford,2023-02-09T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
722466,Middle Leaford - Stechford,2023-02-09T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
722466,Middle Leaford - Stechford,2023-02-09T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
722466,Middle Leaford - Stechford,2023-02-09T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
722466,Middle Leaford - Stechford,2023-02-09T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
722466,Middle Leaford - Stechford,2023-02-09T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
722466,Middle Leaford - Stechford,2023-02-09T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.01
722466,Middle Leaford - Stechford,2023-02-09T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
722466,Middle Leaford - Stechford,2023-02-09T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
722466,Middle Leaford - Stechford,2023-02-09T16:40:00.000+00:00,busbar,,L3 Active Power,kW,35.48
722466,Middle Leaford - Stechford,2023-02-09T16:40:00.000+00:00,busbar,,L2 Active Power,kW,30.05
722466,Middle Leaford - Stechford,2023-02-09T16:40:00.000+00:00,busbar,,L1 Active Power,kW,37.04
722466,Middle Leaford - Stechford,2023-02-09T16:40:00.000+00:00,busbar,,N Current (RMS),A,47.0
722466,Middle Leaford - Stechford,2023-02-09T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,147.7
722466,Middle Leaford - Stechford,2023-02-09T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,125.3
722466,Middle Leaford - Stechford,2023-02-09T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,153.0
722466,Middle Leaford - Stechford,2023-02-09T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-02-09T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
722466,Middle Leaford - Stechford,2023-02-09T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-02-09T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-02-09T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-02-09T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.15
722466,Middle Leaford - Stechford,2023-02-09T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-02-09T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-09T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-09T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.6
722466,Middle Leaford - Stechford,2023-02-09T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.99
722466,Middle Leaford - Stechford,2023-02-09T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.05
722466,Middle Leaford - Stechford,2023-02-09T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.6
722466,Middle Leaford - Stechford,2023-02-09T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,32.51
722466,Middle Leaford - Stechford,2023-02-09T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,30.57
722466,Middle Leaford - Stechford,2023-02-09T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,37.34
722466,Middle Leaford - Stechford,2023-02-09T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,45.5
722466,Middle Leaford - Stechford,2023-02-09T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,135.4
722466,Middle Leaford - Stechford,2023-02-09T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,126.8
722466,Middle Leaford - Stechford,2023-02-09T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,153.8
722466,Middle Leaford - Stechford,2023-02-09T16:30:00.000+00:00,transformer,,Temperature,C,25.1
722466,Middle Leaford - Stechford,2023-02-09T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
722466,Middle Leaford - Stechford,2023-02-09T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
722466,Middle Leaford - Stechford,2023-02-09T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
722466,Middle Leaford - Stechford,2023-02-09T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
722466,Middle Leaford - Stechford,2023-02-09T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
722466,Middle Leaford - Stechford,2023-02-09T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
722466,Middle Leaford - Stechford,2023-02-09T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.99
722466,Middle Leaford - Stechford,2023-02-09T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
722466,Middle Leaford - Stechford,2023-02-09T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
722466,Middle Leaford - Stechford,2023-02-09T16:30:00.000+00:00,busbar,,L3 Active Power,kW,32.5
722466,Middle Leaford - Stechford,2023-02-09T16:30:00.000+00:00,busbar,,L2 Active Power,kW,30.55
722466,Middle Leaford - Stechford,2023-02-09T16:30:00.000+00:00,busbar,,L1 Active Power,kW,37.19
722466,Middle Leaford - Stechford,2023-02-09T16:30:00.000+00:00,busbar,,N Current (RMS),A,45.1
722466,Middle Leaford - Stechford,2023-02-09T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,135.3
722466,Middle Leaford - Stechford,2023-02-09T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,126.6
722466,Middle Leaford - Stechford,2023-02-09T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,153.1
722466,Middle Leaford - Stechford,2023-02-09T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
722466,Middle Leaford - Stechford,2023-02-09T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
722466,Middle Leaford - Stechford,2023-02-09T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
722466,Middle Leaford - Stechford,2023-02-09T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
722466,Middle Leaford - Stechford,2023-02-09T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-02-09T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.29
722466,Middle Leaford - Stechford,2023-02-09T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.9
722466,Middle Leaford - Stechford,2023-02-09T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-09T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-09T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.8
722466,Middle Leaford - Stechford,2023-02-09T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.34
722466,Middle Leaford - Stechford,2023-02-09T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.29
722466,Middle Leaford - Stechford,2023-02-09T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.48
722466,Middle Leaford - Stechford,2023-02-09T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.89
722466,Middle Leaford - Stechford,2023-02-09T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.73
722466,Middle Leaford - Stechford,2023-02-09T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,38.59
722466,Middle Leaford - Stechford,2023-02-09T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,53.3
722466,Middle Leaford - Stechford,2023-02-09T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,113.3
722466,Middle Leaford - Stechford,2023-02-09T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,119.8
722466,Middle Leaford - Stechford,2023-02-09T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,159.6
722466,Middle Leaford - Stechford,2023-02-09T16:20:00.000+00:00,transformer,,Temperature,C,25.1
722466,Middle Leaford - Stechford,2023-02-09T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
722466,Middle Leaford - Stechford,2023-02-09T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.49
722466,Middle Leaford - Stechford,2023-02-09T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
722466,Middle Leaford - Stechford,2023-02-09T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
722466,Middle Leaford - Stechford,2023-02-09T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
722466,Middle Leaford - Stechford,2023-02-09T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
722466,Middle Leaford - Stechford,2023-02-09T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.36
722466,Middle Leaford - Stechford,2023-02-09T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
722466,Middle Leaford - Stechford,2023-02-09T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
722466,Middle Leaford - Stechford,2023-02-09T16:20:00.000+00:00,busbar,,L3 Active Power,kW,26.9
722466,Middle Leaford - Stechford,2023-02-09T16:20:00.000+00:00,busbar,,L2 Active Power,kW,28.71
722466,Middle Leaford - Stechford,2023-02-09T16:20:00.000+00:00,busbar,,L1 Active Power,kW,38.29
722466,Middle Leaford - Stechford,2023-02-09T16:20:00.000+00:00,busbar,,N Current (RMS),A,52.7
722466,Middle Leaford - Stechford,2023-02-09T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,113.3
722466,Middle Leaford - Stechford,2023-02-09T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,119.7
722466,Middle Leaford - Stechford,2023-02-09T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,158.4
722466,Middle Leaford - Stechford,2023-02-09T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-02-09T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
722466,Middle Leaford - Stechford,2023-02-09T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.09
722466,Middle Leaford - Stechford,2023-02-09T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-02-09T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-02-09T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.19
722466,Middle Leaford - Stechford,2023-02-09T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-02-09T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-09T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-02-09T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.7
722466,Middle Leaford - Stechford,2023-02-09T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.58
722466,Middle Leaford - Stechford,2023-02-09T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.22
722466,Middle Leaford - Stechford,2023-02-09T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.81
722466,Middle Leaford - Stechford,2023-02-09T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,33.04
722466,Middle Leaford - Stechford,2023-02-09T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,30.18
722466,Middle Leaford - Stechford,2023-02-09T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,37.94
722466,Middle Leaford - Stechford,2023-02-09T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,47.3
722466,Middle Leaford - Stechford,2023-02-09T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,139.6
722466,Middle Leaford - Stechford,2023-02-09T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,127.7
722466,Middle Leaford - Stechford,2023-02-09T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,159.5
722466,Middle Leaford - Stechford,2023-02-09T16:10:00.000+00:00,transformer,,Temperature,C,25.2
722466,Middle Leaford - Stechford,2023-02-09T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
722466,Middle Leaford - Stechford,2023-02-09T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.53
722466,Middle Leaford - Stechford,2023-02-09T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
722466,Middle Leaford - Stechford,2023-02-09T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.48
722466,Middle Leaford - Stechford,2023-02-09T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
722466,Middle Leaford - Stechford,2023-02-09T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
722466,Middle Leaford - Stechford,2023-02-09T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
722466,Middle Leaford - Stechford,2023-02-09T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
722466,Middle Leaford - Stechford,2023-02-09T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
722466,Middle Leaford - Stechford,2023-02-09T16:10:00.000+00:00,busbar,,L3 Active Power,kW,33.02
722466,Middle Leaford - Stechford,2023-02-09T16:10:00.000+00:00,busbar,,L2 Active Power,kW,30.16
722466,Middle Leaford - Stechford,2023-02-09T16:10:00.000+00:00,busbar,,L1 Active Power,kW,37.75
722466,Middle Leaford - Stechford,2023-02-09T16:10:00.000+00:00,busbar,,N Current (RMS),A,46.9
722466,Middle Leaford - Stechford,2023-02-09T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,139.5
722466,Middle Leaford - Stechford,2023-02-09T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,127.6
722466,Middle Leaford - Stechford,2023-02-09T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,158.5
722466,Middle Leaford - Stechford,2023-02-09T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-02-09T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-02-09T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-02-09T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-02-09T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-02-09T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.11
722466,Middle Leaford - Stechford,2023-02-09T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-09T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-09T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-02-09T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.6
722466,Middle Leaford - Stechford,2023-02-09T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.81
722466,Middle Leaford - Stechford,2023-02-09T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.01
722466,Middle Leaford - Stechford,2023-02-09T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.62
722466,Middle Leaford - Stechford,2023-02-09T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.69
722466,Middle Leaford - Stechford,2023-02-09T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.57
722466,Middle Leaford - Stechford,2023-02-09T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,33.16
722466,Middle Leaford - Stechford,2023-02-09T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,42.6
722466,Middle Leaford - Stechford,2023-02-09T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,122.7
722466,Middle Leaford - Stechford,2023-02-09T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,121.3
722466,Middle Leaford - Stechford,2023-02-09T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,140.2
722466,Middle Leaford - Stechford,2023-02-09T16:00:00.000+00:00,transformer,,Temperature,C,25.3
722466,Middle Leaford - Stechford,2023-02-09T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
722466,Middle Leaford - Stechford,2023-02-09T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.33
722466,Middle Leaford - Stechford,2023-02-09T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
722466,Middle Leaford - Stechford,2023-02-09T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.04
722466,Middle Leaford - Stechford,2023-02-09T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
722466,Middle Leaford - Stechford,2023-02-09T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.31
722466,Middle Leaford - Stechford,2023-02-09T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.8
722466,Middle Leaford - Stechford,2023-02-09T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
722466,Middle Leaford - Stechford,2023-02-09T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
722466,Middle Leaford - Stechford,2023-02-09T16:00:00.000+00:00,busbar,,L3 Active Power,kW,28.68
722466,Middle Leaford - Stechford,2023-02-09T16:00:00.000+00:00,busbar,,L2 Active Power,kW,28.55
722466,Middle Leaford - Stechford,2023-02-09T16:00:00.000+00:00,busbar,,L1 Active Power,kW,33.05
722466,Middle Leaford - Stechford,2023-02-09T16:00:00.000+00:00,busbar,,N Current (RMS),A,42.3
722466,Middle Leaford - Stechford,2023-02-09T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,122.6
722466,Middle Leaford - Stechford,2023-02-09T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,121.2
722466,Middle Leaford - Stechford,2023-02-09T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,139.6
722466,Middle Leaford - Stechford,2023-02-09T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-02-09T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-02-09T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722466,Middle Leaford - Stechford,2023-02-09T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-02-09T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-02-09T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.19
722466,Middle Leaford - Stechford,2023-02-09T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-02-09T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-09T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-09T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.6
722466,Middle Leaford - Stechford,2023-02-09T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.92
722466,Middle Leaford - Stechford,2023-02-09T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.6
722466,Middle Leaford - Stechford,2023-02-09T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.33
722466,Middle Leaford - Stechford,2023-02-09T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.32
722466,Middle Leaford - Stechford,2023-02-09T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.28
722466,Middle Leaford - Stechford,2023-02-09T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,33.92
722466,Middle Leaford - Stechford,2023-02-09T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,44.4
722466,Middle Leaford - Stechford,2023-02-09T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,116.8
722466,Middle Leaford - Stechford,2023-02-09T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,116.3
722466,Middle Leaford - Stechford,2023-02-09T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,142.6
722466,Middle Leaford - Stechford,2023-02-09T15:50:00.000+00:00,transformer,,Temperature,C,25.5
722466,Middle Leaford - Stechford,2023-02-09T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
722466,Middle Leaford - Stechford,2023-02-09T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
722466,Middle Leaford - Stechford,2023-02-09T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
722466,Middle Leaford - Stechford,2023-02-09T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.34
722466,Middle Leaford - Stechford,2023-02-09T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
722466,Middle Leaford - Stechford,2023-02-09T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.37
722466,Middle Leaford - Stechford,2023-02-09T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.92
722466,Middle Leaford - Stechford,2023-02-09T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
722466,Middle Leaford - Stechford,2023-02-09T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
722466,Middle Leaford - Stechford,2023-02-09T15:50:00.000+00:00,busbar,,L3 Active Power,kW,27.33
722466,Middle Leaford - Stechford,2023-02-09T15:50:00.000+00:00,busbar,,L2 Active Power,kW,27.26
722466,Middle Leaford - Stechford,2023-02-09T15:50:00.000+00:00,busbar,,L1 Active Power,kW,33.73
722466,Middle Leaford - Stechford,2023-02-09T15:50:00.000+00:00,busbar,,N Current (RMS),A,44.0
722466,Middle Leaford - Stechford,2023-02-09T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,116.8
722466,Middle Leaford - Stechford,2023-02-09T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,116.1
722466,Middle Leaford - Stechford,2023-02-09T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,141.8
722466,Middle Leaford - Stechford,2023-02-09T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-02-09T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-02-09T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
722466,Middle Leaford - Stechford,2023-02-09T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
722466,Middle Leaford - Stechford,2023-02-09T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-02-09T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.19
722466,Middle Leaford - Stechford,2023-02-09T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-02-09T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-09T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-09T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.6
722466,Middle Leaford - Stechford,2023-02-09T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.73
722466,Middle Leaford - Stechford,2023-02-09T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.29
722466,Middle Leaford - Stechford,2023-02-09T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.58
722466,Middle Leaford - Stechford,2023-02-09T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.76
722466,Middle Leaford - Stechford,2023-02-09T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.75
722466,Middle Leaford - Stechford,2023-02-09T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,32.73
722466,Middle Leaford - Stechford,2023-02-09T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,45.0
