Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722466,Middle Leaford - Stechford,2023-02-09T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,37.6
722466,Middle Leaford - Stechford,2023-02-09T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,112.0
722466,Middle Leaford - Stechford,2023-02-09T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,99.8
722466,Middle Leaford - Stechford,2023-02-09T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,107.2
722466,Middle Leaford - Stechford,2023-02-09T13:30:00.000+00:00,transformer,,Temperature,C,26.5
722466,Middle Leaford - Stechford,2023-02-09T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
722466,Middle Leaford - Stechford,2023-02-09T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
722466,Middle Leaford - Stechford,2023-02-09T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
722466,Middle Leaford - Stechford,2023-02-09T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
722466,Middle Leaford - Stechford,2023-02-09T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
722466,Middle Leaford - Stechford,2023-02-09T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
722466,Middle Leaford - Stechford,2023-02-09T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.66
722466,Middle Leaford - Stechford,2023-02-09T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.67
722466,Middle Leaford - Stechford,2023-02-09T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
722466,Middle Leaford - Stechford,2023-02-09T13:30:00.000+00:00,busbar,,L3 Active Power,kW,26.33
722466,Middle Leaford - Stechford,2023-02-09T13:30:00.000+00:00,busbar,,L2 Active Power,kW,23.4
722466,Middle Leaford - Stechford,2023-02-09T13:30:00.000+00:00,busbar,,L1 Active Power,kW,25.42
722466,Middle Leaford - Stechford,2023-02-09T13:30:00.000+00:00,busbar,,N Current (RMS),A,37.5
722466,Middle Leaford - Stechford,2023-02-09T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,111.9
722466,Middle Leaford - Stechford,2023-02-09T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.7
722466,Middle Leaford - Stechford,2023-02-09T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,107.0
722466,Middle Leaford - Stechford,2023-02-09T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-02-09T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-02-09T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.11
722466,Middle Leaford - Stechford,2023-02-09T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-02-09T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-02-09T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-02-09T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-09T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-09T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-09T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.3
722466,Middle Leaford - Stechford,2023-02-09T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.25
722466,Middle Leaford - Stechford,2023-02-09T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.54
722466,Middle Leaford - Stechford,2023-02-09T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.49
722466,Middle Leaford - Stechford,2023-02-09T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.49
722466,Middle Leaford - Stechford,2023-02-09T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.82
722466,Middle Leaford - Stechford,2023-02-09T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.74
722466,Middle Leaford - Stechford,2023-02-09T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,38.6
722466,Middle Leaford - Stechford,2023-02-09T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,112.2
722466,Middle Leaford - Stechford,2023-02-09T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,96.9
722466,Middle Leaford - Stechford,2023-02-09T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,108.3
722466,Middle Leaford - Stechford,2023-02-09T13:20:00.000+00:00,transformer,,Temperature,C,26.7
722466,Middle Leaford - Stechford,2023-02-09T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
722466,Middle Leaford - Stechford,2023-02-09T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
722466,Middle Leaford - Stechford,2023-02-09T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
722466,Middle Leaford - Stechford,2023-02-09T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.93
722466,Middle Leaford - Stechford,2023-02-09T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
722466,Middle Leaford - Stechford,2023-02-09T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
722466,Middle Leaford - Stechford,2023-02-09T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.23
722466,Middle Leaford - Stechford,2023-02-09T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
722466,Middle Leaford - Stechford,2023-02-09T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
722466,Middle Leaford - Stechford,2023-02-09T13:20:00.000+00:00,busbar,,L3 Active Power,kW,26.46
722466,Middle Leaford - Stechford,2023-02-09T13:20:00.000+00:00,busbar,,L2 Active Power,kW,22.81
722466,Middle Leaford - Stechford,2023-02-09T13:20:00.000+00:00,busbar,,L1 Active Power,kW,25.71
722466,Middle Leaford - Stechford,2023-02-09T13:20:00.000+00:00,busbar,,N Current (RMS),A,38.4
722466,Middle Leaford - Stechford,2023-02-09T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,112.0
722466,Middle Leaford - Stechford,2023-02-09T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.8
722466,Middle Leaford - Stechford,2023-02-09T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,108.0
722466,Middle Leaford - Stechford,2023-02-09T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-02-09T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-02-09T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.21
722466,Middle Leaford - Stechford,2023-02-09T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.05
722466,Middle Leaford - Stechford,2023-02-09T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-02-09T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.06
722466,Middle Leaford - Stechford,2023-02-09T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-09T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-09T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-09T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.5
722466,Middle Leaford - Stechford,2023-02-09T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.29
722466,Middle Leaford - Stechford,2023-02-09T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.88
722466,Middle Leaford - Stechford,2023-02-09T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.47
722466,Middle Leaford - Stechford,2023-02-09T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,30.47
722466,Middle Leaford - Stechford,2023-02-09T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.25
722466,Middle Leaford - Stechford,2023-02-09T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.2
722466,Middle Leaford - Stechford,2023-02-09T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,49.2
722466,Middle Leaford - Stechford,2023-02-09T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,128.5
722466,Middle Leaford - Stechford,2023-02-09T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,102.8
722466,Middle Leaford - Stechford,2023-02-09T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,106.5
722466,Middle Leaford - Stechford,2023-02-09T13:10:00.000+00:00,transformer,,Temperature,C,26.3
722466,Middle Leaford - Stechford,2023-02-09T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
722466,Middle Leaford - Stechford,2023-02-09T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.63
722466,Middle Leaford - Stechford,2023-02-09T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
722466,Middle Leaford - Stechford,2023-02-09T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
722466,Middle Leaford - Stechford,2023-02-09T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
722466,Middle Leaford - Stechford,2023-02-09T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
722466,Middle Leaford - Stechford,2023-02-09T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
722466,Middle Leaford - Stechford,2023-02-09T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
722466,Middle Leaford - Stechford,2023-02-09T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
722466,Middle Leaford - Stechford,2023-02-09T13:10:00.000+00:00,busbar,,L3 Active Power,kW,30.43
722466,Middle Leaford - Stechford,2023-02-09T13:10:00.000+00:00,busbar,,L2 Active Power,kW,24.24
722466,Middle Leaford - Stechford,2023-02-09T13:10:00.000+00:00,busbar,,L1 Active Power,kW,25.26
722466,Middle Leaford - Stechford,2023-02-09T13:10:00.000+00:00,busbar,,N Current (RMS),A,49.0
722466,Middle Leaford - Stechford,2023-02-09T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,128.2
722466,Middle Leaford - Stechford,2023-02-09T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.7
722466,Middle Leaford - Stechford,2023-02-09T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,106.5
722466,Middle Leaford - Stechford,2023-02-09T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
722466,Middle Leaford - Stechford,2023-02-09T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-02-09T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.16
722466,Middle Leaford - Stechford,2023-02-09T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.05
722466,Middle Leaford - Stechford,2023-02-09T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-02-09T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.22
722466,Middle Leaford - Stechford,2023-02-09T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-09T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-09T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-09T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.6
722466,Middle Leaford - Stechford,2023-02-09T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.27
722466,Middle Leaford - Stechford,2023-02-09T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.6
722466,Middle Leaford - Stechford,2023-02-09T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.43
722466,Middle Leaford - Stechford,2023-02-09T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,32.75
722466,Middle Leaford - Stechford,2023-02-09T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.65
722466,Middle Leaford - Stechford,2023-02-09T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.79
722466,Middle Leaford - Stechford,2023-02-09T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,53.9
722466,Middle Leaford - Stechford,2023-02-09T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,136.8
722466,Middle Leaford - Stechford,2023-02-09T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,124.3
722466,Middle Leaford - Stechford,2023-02-09T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,101.1
722466,Middle Leaford - Stechford,2023-02-09T13:00:00.000+00:00,transformer,,Temperature,C,26.4
722466,Middle Leaford - Stechford,2023-02-09T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
722466,Middle Leaford - Stechford,2023-02-09T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.11
722466,Middle Leaford - Stechford,2023-02-09T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
722466,Middle Leaford - Stechford,2023-02-09T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
722466,Middle Leaford - Stechford,2023-02-09T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
722466,Middle Leaford - Stechford,2023-02-09T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
722466,Middle Leaford - Stechford,2023-02-09T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
722466,Middle Leaford - Stechford,2023-02-09T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
722466,Middle Leaford - Stechford,2023-02-09T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.27
722466,Middle Leaford - Stechford,2023-02-09T13:00:00.000+00:00,busbar,,L3 Active Power,kW,32.71
722466,Middle Leaford - Stechford,2023-02-09T13:00:00.000+00:00,busbar,,L2 Active Power,kW,29.63
722466,Middle Leaford - Stechford,2023-02-09T13:00:00.000+00:00,busbar,,L1 Active Power,kW,24.01
722466,Middle Leaford - Stechford,2023-02-09T13:00:00.000+00:00,busbar,,N Current (RMS),A,53.6
722466,Middle Leaford - Stechford,2023-02-09T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,136.6
722466,Middle Leaford - Stechford,2023-02-09T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,124.2
722466,Middle Leaford - Stechford,2023-02-09T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.8
722466,Middle Leaford - Stechford,2023-02-09T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-02-09T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-02-09T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.2
722466,Middle Leaford - Stechford,2023-02-09T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.05
722466,Middle Leaford - Stechford,2023-02-09T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-02-09T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.15
722466,Middle Leaford - Stechford,2023-02-09T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-09T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-09T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-09T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.6
722466,Middle Leaford - Stechford,2023-02-09T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.95
722466,Middle Leaford - Stechford,2023-02-09T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.78
722466,Middle Leaford - Stechford,2023-02-09T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.11
722466,Middle Leaford - Stechford,2023-02-09T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,32.19
722466,Middle Leaford - Stechford,2023-02-09T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.42
722466,Middle Leaford - Stechford,2023-02-09T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.33
722466,Middle Leaford - Stechford,2023-02-09T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,51.9
722466,Middle Leaford - Stechford,2023-02-09T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,134.2
722466,Middle Leaford - Stechford,2023-02-09T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,115.3
722466,Middle Leaford - Stechford,2023-02-09T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,102.4
722466,Middle Leaford - Stechford,2023-02-09T12:50:00.000+00:00,transformer,,Temperature,C,26.0
722466,Middle Leaford - Stechford,2023-02-09T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
722466,Middle Leaford - Stechford,2023-02-09T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
722466,Middle Leaford - Stechford,2023-02-09T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
722466,Middle Leaford - Stechford,2023-02-09T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
722466,Middle Leaford - Stechford,2023-02-09T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
722466,Middle Leaford - Stechford,2023-02-09T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
722466,Middle Leaford - Stechford,2023-02-09T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
722466,Middle Leaford - Stechford,2023-02-09T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
722466,Middle Leaford - Stechford,2023-02-09T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
722466,Middle Leaford - Stechford,2023-02-09T12:50:00.000+00:00,busbar,,L3 Active Power,kW,32.14
722466,Middle Leaford - Stechford,2023-02-09T12:50:00.000+00:00,busbar,,L2 Active Power,kW,27.4
722466,Middle Leaford - Stechford,2023-02-09T12:50:00.000+00:00,busbar,,L1 Active Power,kW,24.48
722466,Middle Leaford - Stechford,2023-02-09T12:50:00.000+00:00,busbar,,N Current (RMS),A,51.6
722466,Middle Leaford - Stechford,2023-02-09T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,134.0
722466,Middle Leaford - Stechford,2023-02-09T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,115.2
722466,Middle Leaford - Stechford,2023-02-09T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.8
722466,Middle Leaford - Stechford,2023-02-09T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-02-09T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-02-09T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.29
722466,Middle Leaford - Stechford,2023-02-09T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.07
722466,Middle Leaford - Stechford,2023-02-09T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-02-09T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.13
722466,Middle Leaford - Stechford,2023-02-09T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-09T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-09T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-09T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.8
722466,Middle Leaford - Stechford,2023-02-09T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.36
722466,Middle Leaford - Stechford,2023-02-09T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.18
722466,Middle Leaford - Stechford,2023-02-09T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.07
722466,Middle Leaford - Stechford,2023-02-09T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,33.66
722466,Middle Leaford - Stechford,2023-02-09T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.28
722466,Middle Leaford - Stechford,2023-02-09T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.96
722466,Middle Leaford - Stechford,2023-02-09T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,59.5
722466,Middle Leaford - Stechford,2023-02-09T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,140.2
722466,Middle Leaford - Stechford,2023-02-09T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,102.2
722466,Middle Leaford - Stechford,2023-02-09T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,104.6
722466,Middle Leaford - Stechford,2023-02-09T12:40:00.000+00:00,transformer,,Temperature,C,25.8
722466,Middle Leaford - Stechford,2023-02-09T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
722466,Middle Leaford - Stechford,2023-02-09T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
722466,Middle Leaford - Stechford,2023-02-09T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
722466,Middle Leaford - Stechford,2023-02-09T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.4
722466,Middle Leaford - Stechford,2023-02-09T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
722466,Middle Leaford - Stechford,2023-02-09T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.85
722466,Middle Leaford - Stechford,2023-02-09T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
722466,Middle Leaford - Stechford,2023-02-09T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
722466,Middle Leaford - Stechford,2023-02-09T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
722466,Middle Leaford - Stechford,2023-02-09T12:40:00.000+00:00,busbar,,L3 Active Power,kW,33.59
722466,Middle Leaford - Stechford,2023-02-09T12:40:00.000+00:00,busbar,,L2 Active Power,kW,24.27
722466,Middle Leaford - Stechford,2023-02-09T12:40:00.000+00:00,busbar,,L1 Active Power,kW,25.09
722466,Middle Leaford - Stechford,2023-02-09T12:40:00.000+00:00,busbar,,N Current (RMS),A,59.2
722466,Middle Leaford - Stechford,2023-02-09T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,139.8
722466,Middle Leaford - Stechford,2023-02-09T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.1
722466,Middle Leaford - Stechford,2023-02-09T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,104.8
722466,Middle Leaford - Stechford,2023-02-09T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-02-09T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-02-09T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.24
722466,Middle Leaford - Stechford,2023-02-09T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.05
722466,Middle Leaford - Stechford,2023-02-09T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-02-09T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-02-09T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-09T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-09T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-09T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.6
722466,Middle Leaford - Stechford,2023-02-09T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.47
722466,Middle Leaford - Stechford,2023-02-09T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.16
722466,Middle Leaford - Stechford,2023-02-09T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.87
722466,Middle Leaford - Stechford,2023-02-09T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.85
722466,Middle Leaford - Stechford,2023-02-09T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.61
722466,Middle Leaford - Stechford,2023-02-09T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.15
722466,Middle Leaford - Stechford,2023-02-09T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,51.1
722466,Middle Leaford - Stechford,2023-02-09T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,125.8
722466,Middle Leaford - Stechford,2023-02-09T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,92.0
722466,Middle Leaford - Stechford,2023-02-09T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,110.3
722466,Middle Leaford - Stechford,2023-02-09T12:30:00.000+00:00,transformer,,Temperature,C,25.7
722466,Middle Leaford - Stechford,2023-02-09T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
722466,Middle Leaford - Stechford,2023-02-09T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
722466,Middle Leaford - Stechford,2023-02-09T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
722466,Middle Leaford - Stechford,2023-02-09T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
722466,Middle Leaford - Stechford,2023-02-09T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
722466,Middle Leaford - Stechford,2023-02-09T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.65
722466,Middle Leaford - Stechford,2023-02-09T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.46
722466,Middle Leaford - Stechford,2023-02-09T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
722466,Middle Leaford - Stechford,2023-02-09T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
722466,Middle Leaford - Stechford,2023-02-09T12:30:00.000+00:00,busbar,,L3 Active Power,kW,29.8
722466,Middle Leaford - Stechford,2023-02-09T12:30:00.000+00:00,busbar,,L2 Active Power,kW,21.6
722466,Middle Leaford - Stechford,2023-02-09T12:30:00.000+00:00,busbar,,L1 Active Power,kW,26.16
722466,Middle Leaford - Stechford,2023-02-09T12:30:00.000+00:00,busbar,,N Current (RMS),A,50.8
722466,Middle Leaford - Stechford,2023-02-09T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,125.5
722466,Middle Leaford - Stechford,2023-02-09T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.9
722466,Middle Leaford - Stechford,2023-02-09T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,110.1
722466,Middle Leaford - Stechford,2023-02-09T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-02-09T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-02-09T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.11
722466,Middle Leaford - Stechford,2023-02-09T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-02-09T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-02-09T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.01
722466,Middle Leaford - Stechford,2023-02-09T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-09T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-09T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-09T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.2
722466,Middle Leaford - Stechford,2023-02-09T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.41
722466,Middle Leaford - Stechford,2023-02-09T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-5.29
722466,Middle Leaford - Stechford,2023-02-09T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.39
722466,Middle Leaford - Stechford,2023-02-09T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.87
722466,Middle Leaford - Stechford,2023-02-09T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.15
722466,Middle Leaford - Stechford,2023-02-09T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.1
722466,Middle Leaford - Stechford,2023-02-09T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,39.6
722466,Middle Leaford - Stechford,2023-02-09T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,114.3
722466,Middle Leaford - Stechford,2023-02-09T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,98.9
722466,Middle Leaford - Stechford,2023-02-09T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,106.5
722466,Middle Leaford - Stechford,2023-02-09T12:20:00.000+00:00,transformer,,Temperature,C,25.3
722466,Middle Leaford - Stechford,2023-02-09T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
722466,Middle Leaford - Stechford,2023-02-09T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
722466,Middle Leaford - Stechford,2023-02-09T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
722466,Middle Leaford - Stechford,2023-02-09T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.4
722466,Middle Leaford - Stechford,2023-02-09T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
722466,Middle Leaford - Stechford,2023-02-09T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
722466,Middle Leaford - Stechford,2023-02-09T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.39
722466,Middle Leaford - Stechford,2023-02-09T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.25
722466,Middle Leaford - Stechford,2023-02-09T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.28
722466,Middle Leaford - Stechford,2023-02-09T12:20:00.000+00:00,busbar,,L3 Active Power,kW,26.84
722466,Middle Leaford - Stechford,2023-02-09T12:20:00.000+00:00,busbar,,L2 Active Power,kW,23.14
722466,Middle Leaford - Stechford,2023-02-09T12:20:00.000+00:00,busbar,,L1 Active Power,kW,25.11
722466,Middle Leaford - Stechford,2023-02-09T12:20:00.000+00:00,busbar,,N Current (RMS),A,39.4
722466,Middle Leaford - Stechford,2023-02-09T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,114.1
722466,Middle Leaford - Stechford,2023-02-09T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.8
722466,Middle Leaford - Stechford,2023-02-09T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.4
722466,Middle Leaford - Stechford,2023-02-09T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-02-09T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-02-09T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.09
722466,Middle Leaford - Stechford,2023-02-09T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-02-09T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-02-09T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.06
722466,Middle Leaford - Stechford,2023-02-09T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-09T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-09T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-09T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.3
722466,Middle Leaford - Stechford,2023-02-09T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.54
722466,Middle Leaford - Stechford,2023-02-09T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-5.3
722466,Middle Leaford - Stechford,2023-02-09T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.31
722466,Middle Leaford - Stechford,2023-02-09T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.39
722466,Middle Leaford - Stechford,2023-02-09T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.56
722466,Middle Leaford - Stechford,2023-02-09T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.34
722466,Middle Leaford - Stechford,2023-02-09T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,39.1
722466,Middle Leaford - Stechford,2023-02-09T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,112.7
722466,Middle Leaford - Stechford,2023-02-09T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,100.6
722466,Middle Leaford - Stechford,2023-02-09T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,99.4
722466,Middle Leaford - Stechford,2023-02-09T12:10:00.000+00:00,transformer,,Temperature,C,25.1
722466,Middle Leaford - Stechford,2023-02-09T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
722466,Middle Leaford - Stechford,2023-02-09T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
722466,Middle Leaford - Stechford,2023-02-09T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
722466,Middle Leaford - Stechford,2023-02-09T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
722466,Middle Leaford - Stechford,2023-02-09T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
722466,Middle Leaford - Stechford,2023-02-09T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
722466,Middle Leaford - Stechford,2023-02-09T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.51
722466,Middle Leaford - Stechford,2023-02-09T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.26
722466,Middle Leaford - Stechford,2023-02-09T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.23
722466,Middle Leaford - Stechford,2023-02-09T12:10:00.000+00:00,busbar,,L3 Active Power,kW,26.37
722466,Middle Leaford - Stechford,2023-02-09T12:10:00.000+00:00,busbar,,L2 Active Power,kW,23.55
722466,Middle Leaford - Stechford,2023-02-09T12:10:00.000+00:00,busbar,,L1 Active Power,kW,23.41
722466,Middle Leaford - Stechford,2023-02-09T12:10:00.000+00:00,busbar,,N Current (RMS),A,38.9
722466,Middle Leaford - Stechford,2023-02-09T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,112.6
722466,Middle Leaford - Stechford,2023-02-09T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.5
722466,Middle Leaford - Stechford,2023-02-09T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.6
722466,Middle Leaford - Stechford,2023-02-09T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-02-09T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-02-09T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.16
722466,Middle Leaford - Stechford,2023-02-09T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.04
722466,Middle Leaford - Stechford,2023-02-09T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-02-09T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.16
722466,Middle Leaford - Stechford,2023-02-09T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-09T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-09T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-09T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.6
722466,Middle Leaford - Stechford,2023-02-09T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.62
722466,Middle Leaford - Stechford,2023-02-09T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.51
722466,Middle Leaford - Stechford,2023-02-09T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.18
722466,Middle Leaford - Stechford,2023-02-09T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,30.47
722466,Middle Leaford - Stechford,2023-02-09T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.58
722466,Middle Leaford - Stechford,2023-02-09T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.09
722466,Middle Leaford - Stechford,2023-02-09T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,49.7
722466,Middle Leaford - Stechford,2023-02-09T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,128.8
722466,Middle Leaford - Stechford,2023-02-09T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,108.5
722466,Middle Leaford - Stechford,2023-02-09T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,98.7
722466,Middle Leaford - Stechford,2023-02-09T12:00:00.000+00:00,transformer,,Temperature,C,25.1
722466,Middle Leaford - Stechford,2023-02-09T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
722466,Middle Leaford - Stechford,2023-02-09T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
722466,Middle Leaford - Stechford,2023-02-09T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
722466,Middle Leaford - Stechford,2023-02-09T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.51
722466,Middle Leaford - Stechford,2023-02-09T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
722466,Middle Leaford - Stechford,2023-02-09T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.65
722466,Middle Leaford - Stechford,2023-02-09T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.57
722466,Middle Leaford - Stechford,2023-02-09T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
722466,Middle Leaford - Stechford,2023-02-09T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
722466,Middle Leaford - Stechford,2023-02-09T12:00:00.000+00:00,busbar,,L3 Active Power,kW,30.43
722466,Middle Leaford - Stechford,2023-02-09T12:00:00.000+00:00,busbar,,L2 Active Power,kW,25.57
722466,Middle Leaford - Stechford,2023-02-09T12:00:00.000+00:00,busbar,,L1 Active Power,kW,23.25
722466,Middle Leaford - Stechford,2023-02-09T12:00:00.000+00:00,busbar,,N Current (RMS),A,49.5
722466,Middle Leaford - Stechford,2023-02-09T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,128.6
722466,Middle Leaford - Stechford,2023-02-09T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,108.4
722466,Middle Leaford - Stechford,2023-02-09T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.1
722466,Middle Leaford - Stechford,2023-02-09T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
722466,Middle Leaford - Stechford,2023-02-09T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-02-09T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.1
722466,Middle Leaford - Stechford,2023-02-09T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-02-09T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-02-09T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.19
722466,Middle Leaford - Stechford,2023-02-09T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-09T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-09T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-09T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.5
722466,Middle Leaford - Stechford,2023-02-09T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.53
722466,Middle Leaford - Stechford,2023-02-09T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.73
722466,Middle Leaford - Stechford,2023-02-09T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.06
722466,Middle Leaford - Stechford,2023-02-09T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,30.57
722466,Middle Leaford - Stechford,2023-02-09T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.19
722466,Middle Leaford - Stechford,2023-02-09T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.32
722466,Middle Leaford - Stechford,2023-02-09T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,49.2
722466,Middle Leaford - Stechford,2023-02-09T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,129.3
722466,Middle Leaford - Stechford,2023-02-09T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,114.7
722466,Middle Leaford - Stechford,2023-02-09T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,99.2
722466,Middle Leaford - Stechford,2023-02-09T11:50:00.000+00:00,transformer,,Temperature,C,24.5
722466,Middle Leaford - Stechford,2023-02-09T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
722466,Middle Leaford - Stechford,2023-02-09T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
722466,Middle Leaford - Stechford,2023-02-09T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
722466,Middle Leaford - Stechford,2023-02-09T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
722466,Middle Leaford - Stechford,2023-02-09T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
722466,Middle Leaford - Stechford,2023-02-09T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
722466,Middle Leaford - Stechford,2023-02-09T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.47
722466,Middle Leaford - Stechford,2023-02-09T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.7
722466,Middle Leaford - Stechford,2023-02-09T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.96
722466,Middle Leaford - Stechford,2023-02-09T11:50:00.000+00:00,busbar,,L3 Active Power,kW,30.54
722466,Middle Leaford - Stechford,2023-02-09T11:50:00.000+00:00,busbar,,L2 Active Power,kW,27.17
722466,Middle Leaford - Stechford,2023-02-09T11:50:00.000+00:00,busbar,,L1 Active Power,kW,23.52
722466,Middle Leaford - Stechford,2023-02-09T11:50:00.000+00:00,busbar,,N Current (RMS),A,49.0
722466,Middle Leaford - Stechford,2023-02-09T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,129.1
722466,Middle Leaford - Stechford,2023-02-09T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,114.6
722466,Middle Leaford - Stechford,2023-02-09T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.8
722466,Middle Leaford - Stechford,2023-02-09T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
722466,Middle Leaford - Stechford,2023-02-09T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-02-09T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.1
722466,Middle Leaford - Stechford,2023-02-09T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.04
722466,Middle Leaford - Stechford,2023-02-09T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-02-09T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.22
722466,Middle Leaford - Stechford,2023-02-09T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-09T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-09T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-09T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.6
722466,Middle Leaford - Stechford,2023-02-09T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.8
722466,Middle Leaford - Stechford,2023-02-09T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.55
722466,Middle Leaford - Stechford,2023-02-09T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.22
722466,Middle Leaford - Stechford,2023-02-09T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,32.01
722466,Middle Leaford - Stechford,2023-02-09T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.94
722466,Middle Leaford - Stechford,2023-02-09T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.56
722466,Middle Leaford - Stechford,2023-02-09T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,53.3
722466,Middle Leaford - Stechford,2023-02-09T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,135.8
722466,Middle Leaford - Stechford,2023-02-09T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,121.5
722466,Middle Leaford - Stechford,2023-02-09T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,103.7
722466,Middle Leaford - Stechford,2023-02-09T11:40:00.000+00:00,transformer,,Temperature,C,23.7
722466,Middle Leaford - Stechford,2023-02-09T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
722466,Middle Leaford - Stechford,2023-02-09T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
722466,Middle Leaford - Stechford,2023-02-09T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
722466,Middle Leaford - Stechford,2023-02-09T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.51
722466,Middle Leaford - Stechford,2023-02-09T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
722466,Middle Leaford - Stechford,2023-02-09T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
722466,Middle Leaford - Stechford,2023-02-09T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.74
722466,Middle Leaford - Stechford,2023-02-09T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
722466,Middle Leaford - Stechford,2023-02-09T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
722466,Middle Leaford - Stechford,2023-02-09T11:40:00.000+00:00,busbar,,L3 Active Power,kW,31.98
722466,Middle Leaford - Stechford,2023-02-09T11:40:00.000+00:00,busbar,,L2 Active Power,kW,28.92
722466,Middle Leaford - Stechford,2023-02-09T11:40:00.000+00:00,busbar,,L1 Active Power,kW,24.77
722466,Middle Leaford - Stechford,2023-02-09T11:40:00.000+00:00,busbar,,N Current (RMS),A,53.0
722466,Middle Leaford - Stechford,2023-02-09T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,135.6
722466,Middle Leaford - Stechford,2023-02-09T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,121.4
722466,Middle Leaford - Stechford,2023-02-09T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,104.5
722466,Middle Leaford - Stechford,2023-02-09T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.07
722466,Middle Leaford - Stechford,2023-02-09T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-02-09T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.31
722466,Middle Leaford - Stechford,2023-02-09T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.08
722466,Middle Leaford - Stechford,2023-02-09T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-02-09T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.33
722466,Middle Leaford - Stechford,2023-02-09T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-02-09T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-09T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-09T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.2
722466,Middle Leaford - Stechford,2023-02-09T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.6
722466,Middle Leaford - Stechford,2023-02-09T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.4
722466,Middle Leaford - Stechford,2023-02-09T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.11
722466,Middle Leaford - Stechford,2023-02-09T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,40.26
722466,Middle Leaford - Stechford,2023-02-09T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,31.43
722466,Middle Leaford - Stechford,2023-02-09T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.13
722466,Middle Leaford - Stechford,2023-02-09T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,76.5
722466,Middle Leaford - Stechford,2023-02-09T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,167.8
722466,Middle Leaford - Stechford,2023-02-09T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,131.0
722466,Middle Leaford - Stechford,2023-02-09T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,105.7
722466,Middle Leaford - Stechford,2023-02-09T11:30:00.000+00:00,transformer,,Temperature,C,23.6
722466,Middle Leaford - Stechford,2023-02-09T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
722466,Middle Leaford - Stechford,2023-02-09T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
722466,Middle Leaford - Stechford,2023-02-09T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
722466,Middle Leaford - Stechford,2023-02-09T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
722466,Middle Leaford - Stechford,2023-02-09T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
722466,Middle Leaford - Stechford,2023-02-09T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
722466,Middle Leaford - Stechford,2023-02-09T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
722466,Middle Leaford - Stechford,2023-02-09T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
722466,Middle Leaford - Stechford,2023-02-09T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
722466,Middle Leaford - Stechford,2023-02-09T11:30:00.000+00:00,busbar,,L3 Active Power,kW,40.18
722466,Middle Leaford - Stechford,2023-02-09T11:30:00.000+00:00,busbar,,L2 Active Power,kW,31.41
722466,Middle Leaford - Stechford,2023-02-09T11:30:00.000+00:00,busbar,,L1 Active Power,kW,25.46
722466,Middle Leaford - Stechford,2023-02-09T11:30:00.000+00:00,busbar,,N Current (RMS),A,76.0
722466,Middle Leaford - Stechford,2023-02-09T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,167.4
722466,Middle Leaford - Stechford,2023-02-09T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,130.9
722466,Middle Leaford - Stechford,2023-02-09T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.8
722466,Middle Leaford - Stechford,2023-02-09T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
722466,Middle Leaford - Stechford,2023-02-09T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-02-09T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.06
722466,Middle Leaford - Stechford,2023-02-09T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-02-09T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-02-09T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.18
722466,Middle Leaford - Stechford,2023-02-09T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-09T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-09T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-09T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.4
722466,Middle Leaford - Stechford,2023-02-09T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.44
722466,Middle Leaford - Stechford,2023-02-09T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.4
722466,Middle Leaford - Stechford,2023-02-09T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.34
722466,Middle Leaford - Stechford,2023-02-09T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,31.54
722466,Middle Leaford - Stechford,2023-02-09T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,30.45
