Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722466,Middle Leaford - Stechford,2023-02-10T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.65
722466,Middle Leaford - Stechford,2023-02-10T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.25
722466,Middle Leaford - Stechford,2023-02-10T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.12
722466,Middle Leaford - Stechford,2023-02-10T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,33.38
722466,Middle Leaford - Stechford,2023-02-10T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,51.7
722466,Middle Leaford - Stechford,2023-02-10T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,123.6
722466,Middle Leaford - Stechford,2023-02-10T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,122.8
722466,Middle Leaford - Stechford,2023-02-10T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,139.8
722466,Middle Leaford - Stechford,2023-02-10T20:10:00.000+00:00,transformer,,Temperature,C,25.9
722466,Middle Leaford - Stechford,2023-02-10T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
722466,Middle Leaford - Stechford,2023-02-10T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
722466,Middle Leaford - Stechford,2023-02-10T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
722466,Middle Leaford - Stechford,2023-02-10T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.29
722466,Middle Leaford - Stechford,2023-02-10T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
722466,Middle Leaford - Stechford,2023-02-10T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.93
722466,Middle Leaford - Stechford,2023-02-10T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
722466,Middle Leaford - Stechford,2023-02-10T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
722466,Middle Leaford - Stechford,2023-02-10T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
722466,Middle Leaford - Stechford,2023-02-10T20:10:00.000+00:00,busbar,,L3 Active Power,kW,29.27
722466,Middle Leaford - Stechford,2023-02-10T20:10:00.000+00:00,busbar,,L2 Active Power,kW,29.11
722466,Middle Leaford - Stechford,2023-02-10T20:10:00.000+00:00,busbar,,L1 Active Power,kW,33.29
722466,Middle Leaford - Stechford,2023-02-10T20:10:00.000+00:00,busbar,,N Current (RMS),A,51.4
722466,Middle Leaford - Stechford,2023-02-10T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,123.7
722466,Middle Leaford - Stechford,2023-02-10T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,122.7
722466,Middle Leaford - Stechford,2023-02-10T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,139.3
722466,Middle Leaford - Stechford,2023-02-10T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
722466,Middle Leaford - Stechford,2023-02-10T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-02-10T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-02-10T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.04
722466,Middle Leaford - Stechford,2023-02-10T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-02-10T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.29
722466,Middle Leaford - Stechford,2023-02-10T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,1.1
722466,Middle Leaford - Stechford,2023-02-10T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-10T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-02-10T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.1
722466,Middle Leaford - Stechford,2023-02-10T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.67
722466,Middle Leaford - Stechford,2023-02-10T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.97
722466,Middle Leaford - Stechford,2023-02-10T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.42
722466,Middle Leaford - Stechford,2023-02-10T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.04
722466,Middle Leaford - Stechford,2023-02-10T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.15
722466,Middle Leaford - Stechford,2023-02-10T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,38.89
722466,Middle Leaford - Stechford,2023-02-10T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,60.6
722466,Middle Leaford - Stechford,2023-02-10T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,119.2
722466,Middle Leaford - Stechford,2023-02-10T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,115.2
722466,Middle Leaford - Stechford,2023-02-10T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,163.5
722466,Middle Leaford - Stechford,2023-02-10T20:00:00.000+00:00,transformer,,Temperature,C,25.6
722466,Middle Leaford - Stechford,2023-02-10T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
722466,Middle Leaford - Stechford,2023-02-10T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.35
722466,Middle Leaford - Stechford,2023-02-10T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
722466,Middle Leaford - Stechford,2023-02-10T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.19
722466,Middle Leaford - Stechford,2023-02-10T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
722466,Middle Leaford - Stechford,2023-02-10T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.02
722466,Middle Leaford - Stechford,2023-02-10T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.7
722466,Middle Leaford - Stechford,2023-02-10T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
722466,Middle Leaford - Stechford,2023-02-10T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
722466,Middle Leaford - Stechford,2023-02-10T20:00:00.000+00:00,busbar,,L3 Active Power,kW,28.08
722466,Middle Leaford - Stechford,2023-02-10T20:00:00.000+00:00,busbar,,L2 Active Power,kW,27.14
722466,Middle Leaford - Stechford,2023-02-10T20:00:00.000+00:00,busbar,,L1 Active Power,kW,38.6
722466,Middle Leaford - Stechford,2023-02-10T20:00:00.000+00:00,busbar,,N Current (RMS),A,59.9
722466,Middle Leaford - Stechford,2023-02-10T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,119.3
722466,Middle Leaford - Stechford,2023-02-10T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,115.2
722466,Middle Leaford - Stechford,2023-02-10T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,162.2
722466,Middle Leaford - Stechford,2023-02-10T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-02-10T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-02-10T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-02-10T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.02
722466,Middle Leaford - Stechford,2023-02-10T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-02-10T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
722466,Middle Leaford - Stechford,2023-02-10T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-10T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-10T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-10T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.6
722466,Middle Leaford - Stechford,2023-02-10T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.65
722466,Middle Leaford - Stechford,2023-02-10T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.67
722466,Middle Leaford - Stechford,2023-02-10T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.9
722466,Middle Leaford - Stechford,2023-02-10T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.66
722466,Middle Leaford - Stechford,2023-02-10T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.25
722466,Middle Leaford - Stechford,2023-02-10T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.04
722466,Middle Leaford - Stechford,2023-02-10T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,49.2
722466,Middle Leaford - Stechford,2023-02-10T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,121.4
722466,Middle Leaford - Stechford,2023-02-10T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,119.4
722466,Middle Leaford - Stechford,2023-02-10T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,122.7
722466,Middle Leaford - Stechford,2023-02-10T19:50:00.000+00:00,transformer,,Temperature,C,25.2
722466,Middle Leaford - Stechford,2023-02-10T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
722466,Middle Leaford - Stechford,2023-02-10T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.99
722466,Middle Leaford - Stechford,2023-02-10T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
722466,Middle Leaford - Stechford,2023-02-10T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.83
722466,Middle Leaford - Stechford,2023-02-10T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
722466,Middle Leaford - Stechford,2023-02-10T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.37
722466,Middle Leaford - Stechford,2023-02-10T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.63
722466,Middle Leaford - Stechford,2023-02-10T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
722466,Middle Leaford - Stechford,2023-02-10T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
722466,Middle Leaford - Stechford,2023-02-10T19:50:00.000+00:00,busbar,,L3 Active Power,kW,28.68
722466,Middle Leaford - Stechford,2023-02-10T19:50:00.000+00:00,busbar,,L2 Active Power,kW,28.24
722466,Middle Leaford - Stechford,2023-02-10T19:50:00.000+00:00,busbar,,L1 Active Power,kW,29.06
722466,Middle Leaford - Stechford,2023-02-10T19:50:00.000+00:00,busbar,,N Current (RMS),A,49.0
722466,Middle Leaford - Stechford,2023-02-10T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,121.4
722466,Middle Leaford - Stechford,2023-02-10T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,119.3
722466,Middle Leaford - Stechford,2023-02-10T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,122.6
722466,Middle Leaford - Stechford,2023-02-10T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-02-10T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-02-10T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
722466,Middle Leaford - Stechford,2023-02-10T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.04
722466,Middle Leaford - Stechford,2023-02-10T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-02-10T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-02-10T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-02-10T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-10T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-10T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.7
722466,Middle Leaford - Stechford,2023-02-10T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.99
722466,Middle Leaford - Stechford,2023-02-10T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.99
722466,Middle Leaford - Stechford,2023-02-10T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.81
722466,Middle Leaford - Stechford,2023-02-10T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.76
722466,Middle Leaford - Stechford,2023-02-10T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,32.14
722466,Middle Leaford - Stechford,2023-02-10T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,31.61
722466,Middle Leaford - Stechford,2023-02-10T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,51.7
722466,Middle Leaford - Stechford,2023-02-10T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,122.5
722466,Middle Leaford - Stechford,2023-02-10T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,136.5
722466,Middle Leaford - Stechford,2023-02-10T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,133.6
722466,Middle Leaford - Stechford,2023-02-10T19:40:00.000+00:00,transformer,,Temperature,C,25.4
722466,Middle Leaford - Stechford,2023-02-10T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
722466,Middle Leaford - Stechford,2023-02-10T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.73
722466,Middle Leaford - Stechford,2023-02-10T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
722466,Middle Leaford - Stechford,2023-02-10T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.31
722466,Middle Leaford - Stechford,2023-02-10T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
722466,Middle Leaford - Stechford,2023-02-10T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
722466,Middle Leaford - Stechford,2023-02-10T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.97
722466,Middle Leaford - Stechford,2023-02-10T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
722466,Middle Leaford - Stechford,2023-02-10T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
722466,Middle Leaford - Stechford,2023-02-10T19:40:00.000+00:00,busbar,,L3 Active Power,kW,28.8
722466,Middle Leaford - Stechford,2023-02-10T19:40:00.000+00:00,busbar,,L2 Active Power,kW,32.12
722466,Middle Leaford - Stechford,2023-02-10T19:40:00.000+00:00,busbar,,L1 Active Power,kW,31.62
722466,Middle Leaford - Stechford,2023-02-10T19:40:00.000+00:00,busbar,,N Current (RMS),A,51.3
722466,Middle Leaford - Stechford,2023-02-10T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,122.6
722466,Middle Leaford - Stechford,2023-02-10T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,136.4
722466,Middle Leaford - Stechford,2023-02-10T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,133.5
722466,Middle Leaford - Stechford,2023-02-10T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-02-10T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-02-10T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
722466,Middle Leaford - Stechford,2023-02-10T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.04
722466,Middle Leaford - Stechford,2023-02-10T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-02-10T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.06
722466,Middle Leaford - Stechford,2023-02-10T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-02-10T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-10T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-10T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.7
722466,Middle Leaford - Stechford,2023-02-10T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.61
722466,Middle Leaford - Stechford,2023-02-10T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.94
722466,Middle Leaford - Stechford,2023-02-10T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.61
722466,Middle Leaford - Stechford,2023-02-10T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.34
722466,Middle Leaford - Stechford,2023-02-10T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,31.53
722466,Middle Leaford - Stechford,2023-02-10T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,33.33
722466,Middle Leaford - Stechford,2023-02-10T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,53.4
722466,Middle Leaford - Stechford,2023-02-10T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,124.6
722466,Middle Leaford - Stechford,2023-02-10T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,134.2
722466,Middle Leaford - Stechford,2023-02-10T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,140.8
722466,Middle Leaford - Stechford,2023-02-10T19:30:00.000+00:00,transformer,,Temperature,C,25.5
722466,Middle Leaford - Stechford,2023-02-10T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
722466,Middle Leaford - Stechford,2023-02-10T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.25
722466,Middle Leaford - Stechford,2023-02-10T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
722466,Middle Leaford - Stechford,2023-02-10T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.76
722466,Middle Leaford - Stechford,2023-02-10T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
722466,Middle Leaford - Stechford,2023-02-10T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
722466,Middle Leaford - Stechford,2023-02-10T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.6
722466,Middle Leaford - Stechford,2023-02-10T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
722466,Middle Leaford - Stechford,2023-02-10T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
722466,Middle Leaford - Stechford,2023-02-10T19:30:00.000+00:00,busbar,,L3 Active Power,kW,29.38
722466,Middle Leaford - Stechford,2023-02-10T19:30:00.000+00:00,busbar,,L2 Active Power,kW,31.51
722466,Middle Leaford - Stechford,2023-02-10T19:30:00.000+00:00,busbar,,L1 Active Power,kW,33.27
722466,Middle Leaford - Stechford,2023-02-10T19:30:00.000+00:00,busbar,,N Current (RMS),A,53.0
722466,Middle Leaford - Stechford,2023-02-10T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,124.7
722466,Middle Leaford - Stechford,2023-02-10T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,134.1
722466,Middle Leaford - Stechford,2023-02-10T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,140.4
722466,Middle Leaford - Stechford,2023-02-10T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-02-10T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-02-10T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-02-10T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.02
722466,Middle Leaford - Stechford,2023-02-10T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-02-10T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.13
722466,Middle Leaford - Stechford,2023-02-10T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-10T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-10T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-10T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.7
722466,Middle Leaford - Stechford,2023-02-10T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.59
722466,Middle Leaford - Stechford,2023-02-10T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.27
722466,Middle Leaford - Stechford,2023-02-10T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.11
722466,Middle Leaford - Stechford,2023-02-10T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,32.2
722466,Middle Leaford - Stechford,2023-02-10T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,33.67
722466,Middle Leaford - Stechford,2023-02-10T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.15
722466,Middle Leaford - Stechford,2023-02-10T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,54.3
722466,Middle Leaford - Stechford,2023-02-10T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,135.4
722466,Middle Leaford - Stechford,2023-02-10T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,141.5
722466,Middle Leaford - Stechford,2023-02-10T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,126.9
722466,Middle Leaford - Stechford,2023-02-10T19:20:00.000+00:00,transformer,,Temperature,C,25.7
722466,Middle Leaford - Stechford,2023-02-10T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
722466,Middle Leaford - Stechford,2023-02-10T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.71
722466,Middle Leaford - Stechford,2023-02-10T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
722466,Middle Leaford - Stechford,2023-02-10T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
722466,Middle Leaford - Stechford,2023-02-10T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
722466,Middle Leaford - Stechford,2023-02-10T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
722466,Middle Leaford - Stechford,2023-02-10T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
722466,Middle Leaford - Stechford,2023-02-10T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
722466,Middle Leaford - Stechford,2023-02-10T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
722466,Middle Leaford - Stechford,2023-02-10T19:20:00.000+00:00,busbar,,L3 Active Power,kW,32.22
722466,Middle Leaford - Stechford,2023-02-10T19:20:00.000+00:00,busbar,,L2 Active Power,kW,33.65
722466,Middle Leaford - Stechford,2023-02-10T19:20:00.000+00:00,busbar,,L1 Active Power,kW,30.28
722466,Middle Leaford - Stechford,2023-02-10T19:20:00.000+00:00,busbar,,N Current (RMS),A,54.1
722466,Middle Leaford - Stechford,2023-02-10T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,135.4
722466,Middle Leaford - Stechford,2023-02-10T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,141.4
722466,Middle Leaford - Stechford,2023-02-10T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,127.3
722466,Middle Leaford - Stechford,2023-02-10T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-02-10T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-02-10T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
722466,Middle Leaford - Stechford,2023-02-10T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.03
722466,Middle Leaford - Stechford,2023-02-10T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-02-10T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.06
722466,Middle Leaford - Stechford,2023-02-10T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-10T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-10T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-10T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.6
722466,Middle Leaford - Stechford,2023-02-10T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.76
722466,Middle Leaford - Stechford,2023-02-10T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
722466,Middle Leaford - Stechford,2023-02-10T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.89
722466,Middle Leaford - Stechford,2023-02-10T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,31.46
722466,Middle Leaford - Stechford,2023-02-10T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,34.14
722466,Middle Leaford - Stechford,2023-02-10T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,32.94
722466,Middle Leaford - Stechford,2023-02-10T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,51.0
722466,Middle Leaford - Stechford,2023-02-10T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,131.7
722466,Middle Leaford - Stechford,2023-02-10T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,143.1
722466,Middle Leaford - Stechford,2023-02-10T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,137.5
722466,Middle Leaford - Stechford,2023-02-10T19:10:00.000+00:00,transformer,,Temperature,C,25.4
722466,Middle Leaford - Stechford,2023-02-10T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
722466,Middle Leaford - Stechford,2023-02-10T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
722466,Middle Leaford - Stechford,2023-02-10T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
722466,Middle Leaford - Stechford,2023-02-10T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
722466,Middle Leaford - Stechford,2023-02-10T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
722466,Middle Leaford - Stechford,2023-02-10T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
722466,Middle Leaford - Stechford,2023-02-10T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
722466,Middle Leaford - Stechford,2023-02-10T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
722466,Middle Leaford - Stechford,2023-02-10T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
722466,Middle Leaford - Stechford,2023-02-10T19:10:00.000+00:00,busbar,,L3 Active Power,kW,31.49
722466,Middle Leaford - Stechford,2023-02-10T19:10:00.000+00:00,busbar,,L2 Active Power,kW,34.11
722466,Middle Leaford - Stechford,2023-02-10T19:10:00.000+00:00,busbar,,L1 Active Power,kW,32.99
722466,Middle Leaford - Stechford,2023-02-10T19:10:00.000+00:00,busbar,,N Current (RMS),A,50.8
722466,Middle Leaford - Stechford,2023-02-10T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,131.8
722466,Middle Leaford - Stechford,2023-02-10T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,143.0
722466,Middle Leaford - Stechford,2023-02-10T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,137.6
722466,Middle Leaford - Stechford,2023-02-10T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-02-10T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-02-10T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
722466,Middle Leaford - Stechford,2023-02-10T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.04
722466,Middle Leaford - Stechford,2023-02-10T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-02-10T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.12
722466,Middle Leaford - Stechford,2023-02-10T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-02-10T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-10T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-10T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.8
722466,Middle Leaford - Stechford,2023-02-10T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.83
722466,Middle Leaford - Stechford,2023-02-10T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
722466,Middle Leaford - Stechford,2023-02-10T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.92
722466,Middle Leaford - Stechford,2023-02-10T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,30.87
722466,Middle Leaford - Stechford,2023-02-10T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,37.1
722466,Middle Leaford - Stechford,2023-02-10T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,32.15
722466,Middle Leaford - Stechford,2023-02-10T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,56.8
722466,Middle Leaford - Stechford,2023-02-10T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,129.4
722466,Middle Leaford - Stechford,2023-02-10T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,155.3
722466,Middle Leaford - Stechford,2023-02-10T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,134.3
722466,Middle Leaford - Stechford,2023-02-10T19:00:00.000+00:00,transformer,,Temperature,C,25.2
722466,Middle Leaford - Stechford,2023-02-10T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
722466,Middle Leaford - Stechford,2023-02-10T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
722466,Middle Leaford - Stechford,2023-02-10T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
722466,Middle Leaford - Stechford,2023-02-10T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
722466,Middle Leaford - Stechford,2023-02-10T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
722466,Middle Leaford - Stechford,2023-02-10T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
722466,Middle Leaford - Stechford,2023-02-10T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
722466,Middle Leaford - Stechford,2023-02-10T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
722466,Middle Leaford - Stechford,2023-02-10T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
722466,Middle Leaford - Stechford,2023-02-10T19:00:00.000+00:00,busbar,,L3 Active Power,kW,30.91
722466,Middle Leaford - Stechford,2023-02-10T19:00:00.000+00:00,busbar,,L2 Active Power,kW,37.07
722466,Middle Leaford - Stechford,2023-02-10T19:00:00.000+00:00,busbar,,L1 Active Power,kW,32.27
722466,Middle Leaford - Stechford,2023-02-10T19:00:00.000+00:00,busbar,,N Current (RMS),A,56.4
722466,Middle Leaford - Stechford,2023-02-10T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,129.5
722466,Middle Leaford - Stechford,2023-02-10T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,155.2
722466,Middle Leaford - Stechford,2023-02-10T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,134.7
722466,Middle Leaford - Stechford,2023-02-10T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
722466,Middle Leaford - Stechford,2023-02-10T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-02-10T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
722466,Middle Leaford - Stechford,2023-02-10T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.07
722466,Middle Leaford - Stechford,2023-02-10T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722466,Middle Leaford - Stechford,2023-02-10T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.09
722466,Middle Leaford - Stechford,2023-02-10T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.9
722466,Middle Leaford - Stechford,2023-02-10T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-10T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-10T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.0
722466,Middle Leaford - Stechford,2023-02-10T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.83
722466,Middle Leaford - Stechford,2023-02-10T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
722466,Middle Leaford - Stechford,2023-02-10T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.49
722466,Middle Leaford - Stechford,2023-02-10T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.3
722466,Middle Leaford - Stechford,2023-02-10T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,40.66
722466,Middle Leaford - Stechford,2023-02-10T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,34.39
722466,Middle Leaford - Stechford,2023-02-10T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,63.3
722466,Middle Leaford - Stechford,2023-02-10T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,123.8
722466,Middle Leaford - Stechford,2023-02-10T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,169.6
722466,Middle Leaford - Stechford,2023-02-10T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,144.1
722466,Middle Leaford - Stechford,2023-02-10T18:50:00.000+00:00,transformer,,Temperature,C,24.9
722466,Middle Leaford - Stechford,2023-02-10T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
722466,Middle Leaford - Stechford,2023-02-10T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
722466,Middle Leaford - Stechford,2023-02-10T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
722466,Middle Leaford - Stechford,2023-02-10T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.45
722466,Middle Leaford - Stechford,2023-02-10T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
722466,Middle Leaford - Stechford,2023-02-10T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
722466,Middle Leaford - Stechford,2023-02-10T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.77
722466,Middle Leaford - Stechford,2023-02-10T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
722466,Middle Leaford - Stechford,2023-02-10T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
722466,Middle Leaford - Stechford,2023-02-10T18:50:00.000+00:00,busbar,,L3 Active Power,kW,29.37
722466,Middle Leaford - Stechford,2023-02-10T18:50:00.000+00:00,busbar,,L2 Active Power,kW,40.62
722466,Middle Leaford - Stechford,2023-02-10T18:50:00.000+00:00,busbar,,L1 Active Power,kW,34.48
722466,Middle Leaford - Stechford,2023-02-10T18:50:00.000+00:00,busbar,,N Current (RMS),A,62.7
722466,Middle Leaford - Stechford,2023-02-10T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,124.0
722466,Middle Leaford - Stechford,2023-02-10T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,169.4
722466,Middle Leaford - Stechford,2023-02-10T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,144.5
722466,Middle Leaford - Stechford,2023-02-10T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
722466,Middle Leaford - Stechford,2023-02-10T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-02-10T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
722466,Middle Leaford - Stechford,2023-02-10T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.07
722466,Middle Leaford - Stechford,2023-02-10T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722466,Middle Leaford - Stechford,2023-02-10T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.07
722466,Middle Leaford - Stechford,2023-02-10T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.9
722466,Middle Leaford - Stechford,2023-02-10T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-10T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-10T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.9
722466,Middle Leaford - Stechford,2023-02-10T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.33
722466,Middle Leaford - Stechford,2023-02-10T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
722466,Middle Leaford - Stechford,2023-02-10T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.16
722466,Middle Leaford - Stechford,2023-02-10T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.27
722466,Middle Leaford - Stechford,2023-02-10T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,40.14
722466,Middle Leaford - Stechford,2023-02-10T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,34.34
722466,Middle Leaford - Stechford,2023-02-10T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,63.2
722466,Middle Leaford - Stechford,2023-02-10T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,119.3
722466,Middle Leaford - Stechford,2023-02-10T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,167.6
722466,Middle Leaford - Stechford,2023-02-10T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,144.2
722466,Middle Leaford - Stechford,2023-02-10T18:40:00.000+00:00,transformer,,Temperature,C,25.1
722466,Middle Leaford - Stechford,2023-02-10T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
722466,Middle Leaford - Stechford,2023-02-10T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
722466,Middle Leaford - Stechford,2023-02-10T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
722466,Middle Leaford - Stechford,2023-02-10T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.96
722466,Middle Leaford - Stechford,2023-02-10T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
722466,Middle Leaford - Stechford,2023-02-10T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
722466,Middle Leaford - Stechford,2023-02-10T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
722466,Middle Leaford - Stechford,2023-02-10T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
722466,Middle Leaford - Stechford,2023-02-10T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
722466,Middle Leaford - Stechford,2023-02-10T18:40:00.000+00:00,busbar,,L3 Active Power,kW,28.34
722466,Middle Leaford - Stechford,2023-02-10T18:40:00.000+00:00,busbar,,L2 Active Power,kW,40.11
722466,Middle Leaford - Stechford,2023-02-10T18:40:00.000+00:00,busbar,,L1 Active Power,kW,34.41
722466,Middle Leaford - Stechford,2023-02-10T18:40:00.000+00:00,busbar,,N Current (RMS),A,62.6
722466,Middle Leaford - Stechford,2023-02-10T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,119.5
722466,Middle Leaford - Stechford,2023-02-10T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,167.4
722466,Middle Leaford - Stechford,2023-02-10T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,144.5
722466,Middle Leaford - Stechford,2023-02-10T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-02-10T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-02-10T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
722466,Middle Leaford - Stechford,2023-02-10T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.07
722466,Middle Leaford - Stechford,2023-02-10T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722466,Middle Leaford - Stechford,2023-02-10T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.06
722466,Middle Leaford - Stechford,2023-02-10T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,1.0
722466,Middle Leaford - Stechford,2023-02-10T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-10T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-10T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.9
722466,Middle Leaford - Stechford,2023-02-10T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.04
722466,Middle Leaford - Stechford,2023-02-10T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.46
722466,Middle Leaford - Stechford,2023-02-10T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.62
722466,Middle Leaford - Stechford,2023-02-10T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,31.38
722466,Middle Leaford - Stechford,2023-02-10T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,41.81
722466,Middle Leaford - Stechford,2023-02-10T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,40.21
722466,Middle Leaford - Stechford,2023-02-10T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,59.4
722466,Middle Leaford - Stechford,2023-02-10T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,130.6
722466,Middle Leaford - Stechford,2023-02-10T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,173.2
722466,Middle Leaford - Stechford,2023-02-10T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,166.0
722466,Middle Leaford - Stechford,2023-02-10T18:30:00.000+00:00,transformer,,Temperature,C,25.0
722466,Middle Leaford - Stechford,2023-02-10T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
722466,Middle Leaford - Stechford,2023-02-10T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
722466,Middle Leaford - Stechford,2023-02-10T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
722466,Middle Leaford - Stechford,2023-02-10T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
722466,Middle Leaford - Stechford,2023-02-10T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
722466,Middle Leaford - Stechford,2023-02-10T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
722466,Middle Leaford - Stechford,2023-02-10T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
722466,Middle Leaford - Stechford,2023-02-10T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
722466,Middle Leaford - Stechford,2023-02-10T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
722466,Middle Leaford - Stechford,2023-02-10T18:30:00.000+00:00,busbar,,L3 Active Power,kW,31.46
722466,Middle Leaford - Stechford,2023-02-10T18:30:00.000+00:00,busbar,,L2 Active Power,kW,41.77
722466,Middle Leaford - Stechford,2023-02-10T18:30:00.000+00:00,busbar,,L1 Active Power,kW,40.15
722466,Middle Leaford - Stechford,2023-02-10T18:30:00.000+00:00,busbar,,N Current (RMS),A,58.8
722466,Middle Leaford - Stechford,2023-02-10T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,130.9
722466,Middle Leaford - Stechford,2023-02-10T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,173.1
722466,Middle Leaford - Stechford,2023-02-10T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,165.7
722466,Middle Leaford - Stechford,2023-02-10T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.07
722466,Middle Leaford - Stechford,2023-02-10T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-02-10T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
722466,Middle Leaford - Stechford,2023-02-10T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.06
722466,Middle Leaford - Stechford,2023-02-10T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722466,Middle Leaford - Stechford,2023-02-10T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.17
722466,Middle Leaford - Stechford,2023-02-10T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.9
722466,Middle Leaford - Stechford,2023-02-10T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-10T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-10T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.0
722466,Middle Leaford - Stechford,2023-02-10T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.49
722466,Middle Leaford - Stechford,2023-02-10T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
722466,Middle Leaford - Stechford,2023-02-10T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.44
722466,Middle Leaford - Stechford,2023-02-10T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,33.97
722466,Middle Leaford - Stechford,2023-02-10T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,44.95
722466,Middle Leaford - Stechford,2023-02-10T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,36.25
722466,Middle Leaford - Stechford,2023-02-10T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,66.6
722466,Middle Leaford - Stechford,2023-02-10T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,140.4
722466,Middle Leaford - Stechford,2023-02-10T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,185.5
722466,Middle Leaford - Stechford,2023-02-10T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,149.3
722466,Middle Leaford - Stechford,2023-02-10T18:20:00.000+00:00,transformer,,Temperature,C,25.0
722466,Middle Leaford - Stechford,2023-02-10T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
722466,Middle Leaford - Stechford,2023-02-10T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.29
722466,Middle Leaford - Stechford,2023-02-10T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
722466,Middle Leaford - Stechford,2023-02-10T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.51
722466,Middle Leaford - Stechford,2023-02-10T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
722466,Middle Leaford - Stechford,2023-02-10T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
722466,Middle Leaford - Stechford,2023-02-10T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
722466,Middle Leaford - Stechford,2023-02-10T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
722466,Middle Leaford - Stechford,2023-02-10T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
722466,Middle Leaford - Stechford,2023-02-10T18:20:00.000+00:00,busbar,,L3 Active Power,kW,34.03
722466,Middle Leaford - Stechford,2023-02-10T18:20:00.000+00:00,busbar,,L2 Active Power,kW,44.91
722466,Middle Leaford - Stechford,2023-02-10T18:20:00.000+00:00,busbar,,L1 Active Power,kW,36.42
722466,Middle Leaford - Stechford,2023-02-10T18:20:00.000+00:00,busbar,,N Current (RMS),A,66.0
722466,Middle Leaford - Stechford,2023-02-10T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,140.5
722466,Middle Leaford - Stechford,2023-02-10T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,185.3
722466,Middle Leaford - Stechford,2023-02-10T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,149.9
722466,Middle Leaford - Stechford,2023-02-10T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.08
722466,Middle Leaford - Stechford,2023-02-10T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-02-10T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
722466,Middle Leaford - Stechford,2023-02-10T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.06
722466,Middle Leaford - Stechford,2023-02-10T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
722466,Middle Leaford - Stechford,2023-02-10T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.22
722466,Middle Leaford - Stechford,2023-02-10T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.9
722466,Middle Leaford - Stechford,2023-02-10T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-02-10T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-10T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.1
722466,Middle Leaford - Stechford,2023-02-10T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.12
722466,Middle Leaford - Stechford,2023-02-10T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
722466,Middle Leaford - Stechford,2023-02-10T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.57
722466,Middle Leaford - Stechford,2023-02-10T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,32.84
722466,Middle Leaford - Stechford,2023-02-10T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,46.02
722466,Middle Leaford - Stechford,2023-02-10T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,34.43
722466,Middle Leaford - Stechford,2023-02-10T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,71.5
722466,Middle Leaford - Stechford,2023-02-10T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,135.6
722466,Middle Leaford - Stechford,2023-02-10T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,190.0
722466,Middle Leaford - Stechford,2023-02-10T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,141.7
722466,Middle Leaford - Stechford,2023-02-10T18:10:00.000+00:00,transformer,,Temperature,C,25.2
722466,Middle Leaford - Stechford,2023-02-10T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
722466,Middle Leaford - Stechford,2023-02-10T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.13
722466,Middle Leaford - Stechford,2023-02-10T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
722466,Middle Leaford - Stechford,2023-02-10T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
722466,Middle Leaford - Stechford,2023-02-10T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
722466,Middle Leaford - Stechford,2023-02-10T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
722466,Middle Leaford - Stechford,2023-02-10T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
722466,Middle Leaford - Stechford,2023-02-10T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
722466,Middle Leaford - Stechford,2023-02-10T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
722466,Middle Leaford - Stechford,2023-02-10T18:10:00.000+00:00,busbar,,L3 Active Power,kW,32.91
722466,Middle Leaford - Stechford,2023-02-10T18:10:00.000+00:00,busbar,,L2 Active Power,kW,45.97
722466,Middle Leaford - Stechford,2023-02-10T18:10:00.000+00:00,busbar,,L1 Active Power,kW,34.65
722466,Middle Leaford - Stechford,2023-02-10T18:10:00.000+00:00,busbar,,N Current (RMS),A,70.8
722466,Middle Leaford - Stechford,2023-02-10T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,135.8
722466,Middle Leaford - Stechford,2023-02-10T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,189.8
722466,Middle Leaford - Stechford,2023-02-10T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,142.6
722466,Middle Leaford - Stechford,2023-02-10T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.08
722466,Middle Leaford - Stechford,2023-02-10T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-02-10T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
722466,Middle Leaford - Stechford,2023-02-10T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.02
722466,Middle Leaford - Stechford,2023-02-10T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722466,Middle Leaford - Stechford,2023-02-10T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.32
722466,Middle Leaford - Stechford,2023-02-10T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-02-10T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-10T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-10T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.1
722466,Middle Leaford - Stechford,2023-02-10T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.07
