Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722466,Middle Leaford - Stechford,2023-02-10T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
722466,Middle Leaford - Stechford,2023-02-10T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.27
722466,Middle Leaford - Stechford,2023-02-10T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,37.73
722466,Middle Leaford - Stechford,2023-02-10T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,43.58
722466,Middle Leaford - Stechford,2023-02-10T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,31.93
722466,Middle Leaford - Stechford,2023-02-10T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,69.8
722466,Middle Leaford - Stechford,2023-02-10T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,155.6
722466,Middle Leaford - Stechford,2023-02-10T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,179.9
722466,Middle Leaford - Stechford,2023-02-10T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,131.9
722466,Middle Leaford - Stechford,2023-02-10T18:00:00.000+00:00,transformer,,Temperature,C,25.2
722466,Middle Leaford - Stechford,2023-02-10T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
722466,Middle Leaford - Stechford,2023-02-10T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
722466,Middle Leaford - Stechford,2023-02-10T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
722466,Middle Leaford - Stechford,2023-02-10T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
722466,Middle Leaford - Stechford,2023-02-10T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
722466,Middle Leaford - Stechford,2023-02-10T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
722466,Middle Leaford - Stechford,2023-02-10T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
722466,Middle Leaford - Stechford,2023-02-10T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
722466,Middle Leaford - Stechford,2023-02-10T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
722466,Middle Leaford - Stechford,2023-02-10T18:00:00.000+00:00,busbar,,L3 Active Power,kW,37.75
722466,Middle Leaford - Stechford,2023-02-10T18:00:00.000+00:00,busbar,,L2 Active Power,kW,43.55
722466,Middle Leaford - Stechford,2023-02-10T18:00:00.000+00:00,busbar,,L1 Active Power,kW,32.25
722466,Middle Leaford - Stechford,2023-02-10T18:00:00.000+00:00,busbar,,N Current (RMS),A,69.2
722466,Middle Leaford - Stechford,2023-02-10T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,155.6
722466,Middle Leaford - Stechford,2023-02-10T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,179.7
722466,Middle Leaford - Stechford,2023-02-10T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,133.1
722466,Middle Leaford - Stechford,2023-02-10T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.08
722466,Middle Leaford - Stechford,2023-02-10T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-02-10T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.06
722466,Middle Leaford - Stechford,2023-02-10T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-02-10T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-02-10T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.35
722466,Middle Leaford - Stechford,2023-02-10T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-10T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-10T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-10T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.2
722466,Middle Leaford - Stechford,2023-02-10T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.84
722466,Middle Leaford - Stechford,2023-02-10T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
722466,Middle Leaford - Stechford,2023-02-10T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.15
722466,Middle Leaford - Stechford,2023-02-10T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,40.27
722466,Middle Leaford - Stechford,2023-02-10T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,41.47
722466,Middle Leaford - Stechford,2023-02-10T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,31.28
722466,Middle Leaford - Stechford,2023-02-10T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,73.3
722466,Middle Leaford - Stechford,2023-02-10T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,166.8
722466,Middle Leaford - Stechford,2023-02-10T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,171.6
722466,Middle Leaford - Stechford,2023-02-10T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,130.0
722466,Middle Leaford - Stechford,2023-02-10T17:50:00.000+00:00,transformer,,Temperature,C,24.7
722466,Middle Leaford - Stechford,2023-02-10T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
722466,Middle Leaford - Stechford,2023-02-10T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.87
722466,Middle Leaford - Stechford,2023-02-10T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
722466,Middle Leaford - Stechford,2023-02-10T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
722466,Middle Leaford - Stechford,2023-02-10T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
722466,Middle Leaford - Stechford,2023-02-10T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
722466,Middle Leaford - Stechford,2023-02-10T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
722466,Middle Leaford - Stechford,2023-02-10T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
722466,Middle Leaford - Stechford,2023-02-10T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
722466,Middle Leaford - Stechford,2023-02-10T17:50:00.000+00:00,busbar,,L3 Active Power,kW,40.26
722466,Middle Leaford - Stechford,2023-02-10T17:50:00.000+00:00,busbar,,L2 Active Power,kW,41.44
722466,Middle Leaford - Stechford,2023-02-10T17:50:00.000+00:00,busbar,,L1 Active Power,kW,31.63
722466,Middle Leaford - Stechford,2023-02-10T17:50:00.000+00:00,busbar,,N Current (RMS),A,72.9
722466,Middle Leaford - Stechford,2023-02-10T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,166.7
722466,Middle Leaford - Stechford,2023-02-10T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,171.5
722466,Middle Leaford - Stechford,2023-02-10T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,131.2
722466,Middle Leaford - Stechford,2023-02-10T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.07
722466,Middle Leaford - Stechford,2023-02-10T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-02-10T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-02-10T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-02-10T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-02-10T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.3
722466,Middle Leaford - Stechford,2023-02-10T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-10T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-10T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-10T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.9
722466,Middle Leaford - Stechford,2023-02-10T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.43
722466,Middle Leaford - Stechford,2023-02-10T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
722466,Middle Leaford - Stechford,2023-02-10T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.33
722466,Middle Leaford - Stechford,2023-02-10T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,39.6
722466,Middle Leaford - Stechford,2023-02-10T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,41.85
722466,Middle Leaford - Stechford,2023-02-10T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,33.24
722466,Middle Leaford - Stechford,2023-02-10T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,65.4
722466,Middle Leaford - Stechford,2023-02-10T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,164.4
722466,Middle Leaford - Stechford,2023-02-10T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,173.5
722466,Middle Leaford - Stechford,2023-02-10T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,138.3
722466,Middle Leaford - Stechford,2023-02-10T17:40:00.000+00:00,transformer,,Temperature,C,24.3
722466,Middle Leaford - Stechford,2023-02-10T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
722466,Middle Leaford - Stechford,2023-02-10T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
722466,Middle Leaford - Stechford,2023-02-10T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
722466,Middle Leaford - Stechford,2023-02-10T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.19
722466,Middle Leaford - Stechford,2023-02-10T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
722466,Middle Leaford - Stechford,2023-02-10T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
722466,Middle Leaford - Stechford,2023-02-10T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
722466,Middle Leaford - Stechford,2023-02-10T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
722466,Middle Leaford - Stechford,2023-02-10T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
722466,Middle Leaford - Stechford,2023-02-10T17:40:00.000+00:00,busbar,,L3 Active Power,kW,39.6
722466,Middle Leaford - Stechford,2023-02-10T17:40:00.000+00:00,busbar,,L2 Active Power,kW,41.82
722466,Middle Leaford - Stechford,2023-02-10T17:40:00.000+00:00,busbar,,L1 Active Power,kW,33.54
722466,Middle Leaford - Stechford,2023-02-10T17:40:00.000+00:00,busbar,,N Current (RMS),A,65.0
722466,Middle Leaford - Stechford,2023-02-10T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,164.3
722466,Middle Leaford - Stechford,2023-02-10T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,173.4
722466,Middle Leaford - Stechford,2023-02-10T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,139.4
722466,Middle Leaford - Stechford,2023-02-10T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.1
722466,Middle Leaford - Stechford,2023-02-10T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-02-10T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
722466,Middle Leaford - Stechford,2023-02-10T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.04
722466,Middle Leaford - Stechford,2023-02-10T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722466,Middle Leaford - Stechford,2023-02-10T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.33
722466,Middle Leaford - Stechford,2023-02-10T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.9
722466,Middle Leaford - Stechford,2023-02-10T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-02-10T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-02-10T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.3
722466,Middle Leaford - Stechford,2023-02-10T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.54
722466,Middle Leaford - Stechford,2023-02-10T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
722466,Middle Leaford - Stechford,2023-02-10T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.09
722466,Middle Leaford - Stechford,2023-02-10T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,36.04
722466,Middle Leaford - Stechford,2023-02-10T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,47.51
722466,Middle Leaford - Stechford,2023-02-10T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,33.44
722466,Middle Leaford - Stechford,2023-02-10T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,75.3
722466,Middle Leaford - Stechford,2023-02-10T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,150.9
722466,Middle Leaford - Stechford,2023-02-10T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,197.3
722466,Middle Leaford - Stechford,2023-02-10T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,139.7
722466,Middle Leaford - Stechford,2023-02-10T17:30:00.000+00:00,transformer,,Temperature,C,23.7
722466,Middle Leaford - Stechford,2023-02-10T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
722466,Middle Leaford - Stechford,2023-02-10T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
722466,Middle Leaford - Stechford,2023-02-10T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
722466,Middle Leaford - Stechford,2023-02-10T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.01
722466,Middle Leaford - Stechford,2023-02-10T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
722466,Middle Leaford - Stechford,2023-02-10T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
722466,Middle Leaford - Stechford,2023-02-10T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.44
722466,Middle Leaford - Stechford,2023-02-10T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
722466,Middle Leaford - Stechford,2023-02-10T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.29
722466,Middle Leaford - Stechford,2023-02-10T17:30:00.000+00:00,busbar,,L3 Active Power,kW,36.08
722466,Middle Leaford - Stechford,2023-02-10T17:30:00.000+00:00,busbar,,L2 Active Power,kW,47.47
722466,Middle Leaford - Stechford,2023-02-10T17:30:00.000+00:00,busbar,,L1 Active Power,kW,33.77
722466,Middle Leaford - Stechford,2023-02-10T17:30:00.000+00:00,busbar,,N Current (RMS),A,74.6
722466,Middle Leaford - Stechford,2023-02-10T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,151.0
722466,Middle Leaford - Stechford,2023-02-10T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,197.2
722466,Middle Leaford - Stechford,2023-02-10T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,141.1
722466,Middle Leaford - Stechford,2023-02-10T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.12
722466,Middle Leaford - Stechford,2023-02-10T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-02-10T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
722466,Middle Leaford - Stechford,2023-02-10T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.06
722466,Middle Leaford - Stechford,2023-02-10T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
722466,Middle Leaford - Stechford,2023-02-10T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.39
722466,Middle Leaford - Stechford,2023-02-10T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,1.1
722466,Middle Leaford - Stechford,2023-02-10T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.9
722466,Middle Leaford - Stechford,2023-02-10T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-02-10T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.7
722466,Middle Leaford - Stechford,2023-02-10T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.11
722466,Middle Leaford - Stechford,2023-02-10T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.91
722466,Middle Leaford - Stechford,2023-02-10T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.67
722466,Middle Leaford - Stechford,2023-02-10T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,30.28
722466,Middle Leaford - Stechford,2023-02-10T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,47.69
722466,Middle Leaford - Stechford,2023-02-10T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.78
722466,Middle Leaford - Stechford,2023-02-10T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,89.1
722466,Middle Leaford - Stechford,2023-02-10T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,127.5
722466,Middle Leaford - Stechford,2023-02-10T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,197.7
722466,Middle Leaford - Stechford,2023-02-10T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,124.8
722466,Middle Leaford - Stechford,2023-02-10T17:20:00.000+00:00,transformer,,Temperature,C,23.7
722466,Middle Leaford - Stechford,2023-02-10T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
722466,Middle Leaford - Stechford,2023-02-10T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.21
722466,Middle Leaford - Stechford,2023-02-10T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
722466,Middle Leaford - Stechford,2023-02-10T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.79
722466,Middle Leaford - Stechford,2023-02-10T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
722466,Middle Leaford - Stechford,2023-02-10T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
722466,Middle Leaford - Stechford,2023-02-10T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.98
722466,Middle Leaford - Stechford,2023-02-10T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
722466,Middle Leaford - Stechford,2023-02-10T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.04
722466,Middle Leaford - Stechford,2023-02-10T17:20:00.000+00:00,busbar,,L3 Active Power,kW,30.35
722466,Middle Leaford - Stechford,2023-02-10T17:20:00.000+00:00,busbar,,L2 Active Power,kW,47.64
722466,Middle Leaford - Stechford,2023-02-10T17:20:00.000+00:00,busbar,,L1 Active Power,kW,30.17
722466,Middle Leaford - Stechford,2023-02-10T17:20:00.000+00:00,busbar,,N Current (RMS),A,88.1
722466,Middle Leaford - Stechford,2023-02-10T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,127.7
722466,Middle Leaford - Stechford,2023-02-10T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,197.5
722466,Middle Leaford - Stechford,2023-02-10T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,126.6
722466,Middle Leaford - Stechford,2023-02-10T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.11
722466,Middle Leaford - Stechford,2023-02-10T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-02-10T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
722466,Middle Leaford - Stechford,2023-02-10T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
722466,Middle Leaford - Stechford,2023-02-10T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
722466,Middle Leaford - Stechford,2023-02-10T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.34
722466,Middle Leaford - Stechford,2023-02-10T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.9
722466,Middle Leaford - Stechford,2023-02-10T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-02-10T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-02-10T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.2
722466,Middle Leaford - Stechford,2023-02-10T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.55
722466,Middle Leaford - Stechford,2023-02-10T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.05
722466,Middle Leaford - Stechford,2023-02-10T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.52
722466,Middle Leaford - Stechford,2023-02-10T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,33.6
722466,Middle Leaford - Stechford,2023-02-10T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,43.19
722466,Middle Leaford - Stechford,2023-02-10T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.86
722466,Middle Leaford - Stechford,2023-02-10T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,73.1
722466,Middle Leaford - Stechford,2023-02-10T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,140.1
722466,Middle Leaford - Stechford,2023-02-10T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,178.4
722466,Middle Leaford - Stechford,2023-02-10T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,124.0
722466,Middle Leaford - Stechford,2023-02-10T17:10:00.000+00:00,transformer,,Temperature,C,23.5
722466,Middle Leaford - Stechford,2023-02-10T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
722466,Middle Leaford - Stechford,2023-02-10T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.71
722466,Middle Leaford - Stechford,2023-02-10T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
722466,Middle Leaford - Stechford,2023-02-10T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.07
722466,Middle Leaford - Stechford,2023-02-10T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
722466,Middle Leaford - Stechford,2023-02-10T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
722466,Middle Leaford - Stechford,2023-02-10T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.44
722466,Middle Leaford - Stechford,2023-02-10T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
722466,Middle Leaford - Stechford,2023-02-10T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
722466,Middle Leaford - Stechford,2023-02-10T17:10:00.000+00:00,busbar,,L3 Active Power,kW,33.62
722466,Middle Leaford - Stechford,2023-02-10T17:10:00.000+00:00,busbar,,L2 Active Power,kW,43.14
722466,Middle Leaford - Stechford,2023-02-10T17:10:00.000+00:00,busbar,,L1 Active Power,kW,30.2
722466,Middle Leaford - Stechford,2023-02-10T17:10:00.000+00:00,busbar,,N Current (RMS),A,72.4
722466,Middle Leaford - Stechford,2023-02-10T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,140.1
722466,Middle Leaford - Stechford,2023-02-10T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,178.2
722466,Middle Leaford - Stechford,2023-02-10T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,125.4
722466,Middle Leaford - Stechford,2023-02-10T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.11
722466,Middle Leaford - Stechford,2023-02-10T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-02-10T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
722466,Middle Leaford - Stechford,2023-02-10T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-02-10T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
722466,Middle Leaford - Stechford,2023-02-10T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.33
722466,Middle Leaford - Stechford,2023-02-10T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.9
722466,Middle Leaford - Stechford,2023-02-10T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-02-10T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-02-10T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.1
722466,Middle Leaford - Stechford,2023-02-10T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.74
722466,Middle Leaford - Stechford,2023-02-10T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.11
722466,Middle Leaford - Stechford,2023-02-10T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.37
722466,Middle Leaford - Stechford,2023-02-10T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,35.99
722466,Middle Leaford - Stechford,2023-02-10T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,43.99
722466,Middle Leaford - Stechford,2023-02-10T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,31.07
722466,Middle Leaford - Stechford,2023-02-10T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,68.6
722466,Middle Leaford - Stechford,2023-02-10T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,149.3
722466,Middle Leaford - Stechford,2023-02-10T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,182.0
722466,Middle Leaford - Stechford,2023-02-10T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,129.1
722466,Middle Leaford - Stechford,2023-02-10T17:00:00.000+00:00,transformer,,Temperature,C,23.4
722466,Middle Leaford - Stechford,2023-02-10T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
722466,Middle Leaford - Stechford,2023-02-10T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
722466,Middle Leaford - Stechford,2023-02-10T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
722466,Middle Leaford - Stechford,2023-02-10T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
722466,Middle Leaford - Stechford,2023-02-10T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
722466,Middle Leaford - Stechford,2023-02-10T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
722466,Middle Leaford - Stechford,2023-02-10T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.63
722466,Middle Leaford - Stechford,2023-02-10T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
722466,Middle Leaford - Stechford,2023-02-10T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
722466,Middle Leaford - Stechford,2023-02-10T17:00:00.000+00:00,busbar,,L3 Active Power,kW,36.0
722466,Middle Leaford - Stechford,2023-02-10T17:00:00.000+00:00,busbar,,L2 Active Power,kW,43.94
722466,Middle Leaford - Stechford,2023-02-10T17:00:00.000+00:00,busbar,,L1 Active Power,kW,31.4
722466,Middle Leaford - Stechford,2023-02-10T17:00:00.000+00:00,busbar,,N Current (RMS),A,67.9
722466,Middle Leaford - Stechford,2023-02-10T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,149.2
722466,Middle Leaford - Stechford,2023-02-10T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,181.8
722466,Middle Leaford - Stechford,2023-02-10T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,130.4
722466,Middle Leaford - Stechford,2023-02-10T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.12
722466,Middle Leaford - Stechford,2023-02-10T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-02-10T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
722466,Middle Leaford - Stechford,2023-02-10T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
722466,Middle Leaford - Stechford,2023-02-10T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
722466,Middle Leaford - Stechford,2023-02-10T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.4
722466,Middle Leaford - Stechford,2023-02-10T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,1.0
722466,Middle Leaford - Stechford,2023-02-10T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-02-10T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-10T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.3
722466,Middle Leaford - Stechford,2023-02-10T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.28
722466,Middle Leaford - Stechford,2023-02-10T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.46
722466,Middle Leaford - Stechford,2023-02-10T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.2
722466,Middle Leaford - Stechford,2023-02-10T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,34.54
722466,Middle Leaford - Stechford,2023-02-10T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,43.18
722466,Middle Leaford - Stechford,2023-02-10T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.95
722466,Middle Leaford - Stechford,2023-02-10T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,77.9
722466,Middle Leaford - Stechford,2023-02-10T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,143.9
722466,Middle Leaford - Stechford,2023-02-10T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,178.7
722466,Middle Leaford - Stechford,2023-02-10T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,120.3
722466,Middle Leaford - Stechford,2023-02-10T16:50:00.000+00:00,transformer,,Temperature,C,23.0
722466,Middle Leaford - Stechford,2023-02-10T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
722466,Middle Leaford - Stechford,2023-02-10T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
722466,Middle Leaford - Stechford,2023-02-10T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
722466,Middle Leaford - Stechford,2023-02-10T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
722466,Middle Leaford - Stechford,2023-02-10T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
722466,Middle Leaford - Stechford,2023-02-10T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
722466,Middle Leaford - Stechford,2023-02-10T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.16
722466,Middle Leaford - Stechford,2023-02-10T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
722466,Middle Leaford - Stechford,2023-02-10T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
722466,Middle Leaford - Stechford,2023-02-10T16:50:00.000+00:00,busbar,,L3 Active Power,kW,34.55
722466,Middle Leaford - Stechford,2023-02-10T16:50:00.000+00:00,busbar,,L2 Active Power,kW,43.12
722466,Middle Leaford - Stechford,2023-02-10T16:50:00.000+00:00,busbar,,L1 Active Power,kW,29.34
722466,Middle Leaford - Stechford,2023-02-10T16:50:00.000+00:00,busbar,,N Current (RMS),A,77.2
722466,Middle Leaford - Stechford,2023-02-10T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,143.8
722466,Middle Leaford - Stechford,2023-02-10T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,178.5
722466,Middle Leaford - Stechford,2023-02-10T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,121.9
722466,Middle Leaford - Stechford,2023-02-10T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.08
722466,Middle Leaford - Stechford,2023-02-10T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-02-10T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
722466,Middle Leaford - Stechford,2023-02-10T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.02
722466,Middle Leaford - Stechford,2023-02-10T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722466,Middle Leaford - Stechford,2023-02-10T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.18
722466,Middle Leaford - Stechford,2023-02-10T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-02-10T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-10T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-10T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.8
722466,Middle Leaford - Stechford,2023-02-10T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.97
722466,Middle Leaford - Stechford,2023-02-10T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.73
722466,Middle Leaford - Stechford,2023-02-10T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.76
722466,Middle Leaford - Stechford,2023-02-10T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,30.43
722466,Middle Leaford - Stechford,2023-02-10T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,39.32
722466,Middle Leaford - Stechford,2023-02-10T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.38
722466,Middle Leaford - Stechford,2023-02-10T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,58.4
722466,Middle Leaford - Stechford,2023-02-10T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,127.8
722466,Middle Leaford - Stechford,2023-02-10T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,163.7
722466,Middle Leaford - Stechford,2023-02-10T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,127.2
722466,Middle Leaford - Stechford,2023-02-10T16:40:00.000+00:00,transformer,,Temperature,C,23.1
722466,Middle Leaford - Stechford,2023-02-10T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
722466,Middle Leaford - Stechford,2023-02-10T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
722466,Middle Leaford - Stechford,2023-02-10T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
722466,Middle Leaford - Stechford,2023-02-10T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
722466,Middle Leaford - Stechford,2023-02-10T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
722466,Middle Leaford - Stechford,2023-02-10T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
722466,Middle Leaford - Stechford,2023-02-10T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.88
722466,Middle Leaford - Stechford,2023-02-10T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
722466,Middle Leaford - Stechford,2023-02-10T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.93
722466,Middle Leaford - Stechford,2023-02-10T16:40:00.000+00:00,busbar,,L3 Active Power,kW,30.45
722466,Middle Leaford - Stechford,2023-02-10T16:40:00.000+00:00,busbar,,L2 Active Power,kW,39.27
722466,Middle Leaford - Stechford,2023-02-10T16:40:00.000+00:00,busbar,,L1 Active Power,kW,30.57
722466,Middle Leaford - Stechford,2023-02-10T16:40:00.000+00:00,busbar,,N Current (RMS),A,57.8
722466,Middle Leaford - Stechford,2023-02-10T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,127.7
722466,Middle Leaford - Stechford,2023-02-10T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,163.5
722466,Middle Leaford - Stechford,2023-02-10T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,128.0
722466,Middle Leaford - Stechford,2023-02-10T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-02-10T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-02-10T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
722466,Middle Leaford - Stechford,2023-02-10T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
722466,Middle Leaford - Stechford,2023-02-10T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-02-10T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
722466,Middle Leaford - Stechford,2023-02-10T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-10T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-10T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-02-10T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.5
722466,Middle Leaford - Stechford,2023-02-10T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.4
722466,Middle Leaford - Stechford,2023-02-10T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.28
722466,Middle Leaford - Stechford,2023-02-10T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.53
722466,Middle Leaford - Stechford,2023-02-10T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.91
722466,Middle Leaford - Stechford,2023-02-10T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,32.08
722466,Middle Leaford - Stechford,2023-02-10T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.75
722466,Middle Leaford - Stechford,2023-02-10T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,44.5
722466,Middle Leaford - Stechford,2023-02-10T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,117.9
722466,Middle Leaford - Stechford,2023-02-10T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,134.5
722466,Middle Leaford - Stechford,2023-02-10T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,128.6
722466,Middle Leaford - Stechford,2023-02-10T16:30:00.000+00:00,transformer,,Temperature,C,23.5
722466,Middle Leaford - Stechford,2023-02-10T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
722466,Middle Leaford - Stechford,2023-02-10T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.49
722466,Middle Leaford - Stechford,2023-02-10T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
722466,Middle Leaford - Stechford,2023-02-10T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
722466,Middle Leaford - Stechford,2023-02-10T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
722466,Middle Leaford - Stechford,2023-02-10T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.77
722466,Middle Leaford - Stechford,2023-02-10T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.36
722466,Middle Leaford - Stechford,2023-02-10T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
722466,Middle Leaford - Stechford,2023-02-10T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.61
722466,Middle Leaford - Stechford,2023-02-10T16:30:00.000+00:00,busbar,,L3 Active Power,kW,27.92
722466,Middle Leaford - Stechford,2023-02-10T16:30:00.000+00:00,busbar,,L2 Active Power,kW,32.05
722466,Middle Leaford - Stechford,2023-02-10T16:30:00.000+00:00,busbar,,L1 Active Power,kW,30.77
722466,Middle Leaford - Stechford,2023-02-10T16:30:00.000+00:00,busbar,,N Current (RMS),A,44.1
722466,Middle Leaford - Stechford,2023-02-10T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,117.9
722466,Middle Leaford - Stechford,2023-02-10T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,134.4
722466,Middle Leaford - Stechford,2023-02-10T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,128.7
722466,Middle Leaford - Stechford,2023-02-10T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-02-10T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-02-10T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
722466,Middle Leaford - Stechford,2023-02-10T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.02
722466,Middle Leaford - Stechford,2023-02-10T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-02-10T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.04
722466,Middle Leaford - Stechford,2023-02-10T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-02-10T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-10T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-10T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.6
722466,Middle Leaford - Stechford,2023-02-10T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-7.58
722466,Middle Leaford - Stechford,2023-02-10T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-5.27
722466,Middle Leaford - Stechford,2023-02-10T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.28
722466,Middle Leaford - Stechford,2023-02-10T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.59
722466,Middle Leaford - Stechford,2023-02-10T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,32.76
722466,Middle Leaford - Stechford,2023-02-10T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,33.09
722466,Middle Leaford - Stechford,2023-02-10T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,46.9
722466,Middle Leaford - Stechford,2023-02-10T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,117.3
722466,Middle Leaford - Stechford,2023-02-10T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,137.7
722466,Middle Leaford - Stechford,2023-02-10T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,137.4
722466,Middle Leaford - Stechford,2023-02-10T16:20:00.000+00:00,transformer,,Temperature,C,23.3
722466,Middle Leaford - Stechford,2023-02-10T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
722466,Middle Leaford - Stechford,2023-02-10T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.79
722466,Middle Leaford - Stechford,2023-02-10T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
722466,Middle Leaford - Stechford,2023-02-10T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
722466,Middle Leaford - Stechford,2023-02-10T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
722466,Middle Leaford - Stechford,2023-02-10T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
722466,Middle Leaford - Stechford,2023-02-10T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.54
722466,Middle Leaford - Stechford,2023-02-10T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.23
722466,Middle Leaford - Stechford,2023-02-10T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.43
722466,Middle Leaford - Stechford,2023-02-10T16:20:00.000+00:00,busbar,,L3 Active Power,kW,27.61
722466,Middle Leaford - Stechford,2023-02-10T16:20:00.000+00:00,busbar,,L2 Active Power,kW,32.73
722466,Middle Leaford - Stechford,2023-02-10T16:20:00.000+00:00,busbar,,L1 Active Power,kW,33.05
722466,Middle Leaford - Stechford,2023-02-10T16:20:00.000+00:00,busbar,,N Current (RMS),A,46.4
722466,Middle Leaford - Stechford,2023-02-10T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,117.4
722466,Middle Leaford - Stechford,2023-02-10T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,137.6
722466,Middle Leaford - Stechford,2023-02-10T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,137.3
722466,Middle Leaford - Stechford,2023-02-10T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.08
722466,Middle Leaford - Stechford,2023-02-10T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-02-10T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
722466,Middle Leaford - Stechford,2023-02-10T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.04
722466,Middle Leaford - Stechford,2023-02-10T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
722466,Middle Leaford - Stechford,2023-02-10T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.1
722466,Middle Leaford - Stechford,2023-02-10T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.9
722466,Middle Leaford - Stechford,2023-02-10T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-02-10T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-02-10T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.8
722466,Middle Leaford - Stechford,2023-02-10T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.48
722466,Middle Leaford - Stechford,2023-02-10T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.01
722466,Middle Leaford - Stechford,2023-02-10T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.54
722466,Middle Leaford - Stechford,2023-02-10T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.25
722466,Middle Leaford - Stechford,2023-02-10T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,39.59
722466,Middle Leaford - Stechford,2023-02-10T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,32.35
722466,Middle Leaford - Stechford,2023-02-10T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,57.2
722466,Middle Leaford - Stechford,2023-02-10T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,119.1
722466,Middle Leaford - Stechford,2023-02-10T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,164.3
722466,Middle Leaford - Stechford,2023-02-10T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,134.8
722466,Middle Leaford - Stechford,2023-02-10T16:10:00.000+00:00,transformer,,Temperature,C,23.2
722466,Middle Leaford - Stechford,2023-02-10T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
722466,Middle Leaford - Stechford,2023-02-10T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.87
722466,Middle Leaford - Stechford,2023-02-10T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
722466,Middle Leaford - Stechford,2023-02-10T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
722466,Middle Leaford - Stechford,2023-02-10T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
722466,Middle Leaford - Stechford,2023-02-10T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.77
722466,Middle Leaford - Stechford,2023-02-10T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.41
722466,Middle Leaford - Stechford,2023-02-10T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
722466,Middle Leaford - Stechford,2023-02-10T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.81
722466,Middle Leaford - Stechford,2023-02-10T16:10:00.000+00:00,busbar,,L3 Active Power,kW,28.29
722466,Middle Leaford - Stechford,2023-02-10T16:10:00.000+00:00,busbar,,L2 Active Power,kW,39.54
722466,Middle Leaford - Stechford,2023-02-10T16:10:00.000+00:00,busbar,,L1 Active Power,kW,32.45
722466,Middle Leaford - Stechford,2023-02-10T16:10:00.000+00:00,busbar,,N Current (RMS),A,56.6
722466,Middle Leaford - Stechford,2023-02-10T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,119.2
722466,Middle Leaford - Stechford,2023-02-10T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,164.1
722466,Middle Leaford - Stechford,2023-02-10T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,135.3
722466,Middle Leaford - Stechford,2023-02-10T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.08
722466,Middle Leaford - Stechford,2023-02-10T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-02-10T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.3
722466,Middle Leaford - Stechford,2023-02-10T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.04
722466,Middle Leaford - Stechford,2023-02-10T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
722466,Middle Leaford - Stechford,2023-02-10T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.07
722466,Middle Leaford - Stechford,2023-02-10T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.9
722466,Middle Leaford - Stechford,2023-02-10T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-02-10T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-02-10T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.9
722466,Middle Leaford - Stechford,2023-02-10T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.93
722466,Middle Leaford - Stechford,2023-02-10T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.31
722466,Middle Leaford - Stechford,2023-02-10T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.26
722466,Middle Leaford - Stechford,2023-02-10T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.82
722466,Middle Leaford - Stechford,2023-02-10T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,41.45
722466,Middle Leaford - Stechford,2023-02-10T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,34.94
722466,Middle Leaford - Stechford,2023-02-10T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,58.2
722466,Middle Leaford - Stechford,2023-02-10T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,116.9
722466,Middle Leaford - Stechford,2023-02-10T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,171.1
722466,Middle Leaford - Stechford,2023-02-10T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,144.9
722466,Middle Leaford - Stechford,2023-02-10T16:00:00.000+00:00,transformer,,Temperature,C,22.8
722466,Middle Leaford - Stechford,2023-02-10T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
722466,Middle Leaford - Stechford,2023-02-10T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.67
722466,Middle Leaford - Stechford,2023-02-10T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
722466,Middle Leaford - Stechford,2023-02-10T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
722466,Middle Leaford - Stechford,2023-02-10T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
722466,Middle Leaford - Stechford,2023-02-10T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
722466,Middle Leaford - Stechford,2023-02-10T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.85
722466,Middle Leaford - Stechford,2023-02-10T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
722466,Middle Leaford - Stechford,2023-02-10T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.55
722466,Middle Leaford - Stechford,2023-02-10T16:00:00.000+00:00,busbar,,L3 Active Power,kW,27.86
722466,Middle Leaford - Stechford,2023-02-10T16:00:00.000+00:00,busbar,,L2 Active Power,kW,41.4
722466,Middle Leaford - Stechford,2023-02-10T16:00:00.000+00:00,busbar,,L1 Active Power,kW,35.01
722466,Middle Leaford - Stechford,2023-02-10T16:00:00.000+00:00,busbar,,N Current (RMS),A,57.5
722466,Middle Leaford - Stechford,2023-02-10T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,116.9
722466,Middle Leaford - Stechford,2023-02-10T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,170.9
722466,Middle Leaford - Stechford,2023-02-10T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,145.3
722466,Middle Leaford - Stechford,2023-02-10T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.07
722466,Middle Leaford - Stechford,2023-02-10T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-02-10T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
722466,Middle Leaford - Stechford,2023-02-10T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.03
722466,Middle Leaford - Stechford,2023-02-10T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722466,Middle Leaford - Stechford,2023-02-10T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.06
722466,Middle Leaford - Stechford,2023-02-10T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-02-10T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-10T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-10T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.7
