Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722466,Middle Leaford - Stechford,2023-02-10T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.59
722466,Middle Leaford - Stechford,2023-02-10T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.53
722466,Middle Leaford - Stechford,2023-02-10T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.28
722466,Middle Leaford - Stechford,2023-02-10T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.36
722466,Middle Leaford - Stechford,2023-02-10T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,38.85
722466,Middle Leaford - Stechford,2023-02-10T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,33.19
722466,Middle Leaford - Stechford,2023-02-10T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,53.4
722466,Middle Leaford - Stechford,2023-02-10T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,114.5
722466,Middle Leaford - Stechford,2023-02-10T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,161.3
722466,Middle Leaford - Stechford,2023-02-10T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,137.7
722466,Middle Leaford - Stechford,2023-02-10T15:50:00.000+00:00,transformer,,Temperature,C,22.7
722466,Middle Leaford - Stechford,2023-02-10T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
722466,Middle Leaford - Stechford,2023-02-10T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
722466,Middle Leaford - Stechford,2023-02-10T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
722466,Middle Leaford - Stechford,2023-02-10T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
722466,Middle Leaford - Stechford,2023-02-10T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
722466,Middle Leaford - Stechford,2023-02-10T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
722466,Middle Leaford - Stechford,2023-02-10T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.52
722466,Middle Leaford - Stechford,2023-02-10T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
722466,Middle Leaford - Stechford,2023-02-10T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.51
722466,Middle Leaford - Stechford,2023-02-10T15:50:00.000+00:00,busbar,,L3 Active Power,kW,27.4
722466,Middle Leaford - Stechford,2023-02-10T15:50:00.000+00:00,busbar,,L2 Active Power,kW,38.81
722466,Middle Leaford - Stechford,2023-02-10T15:50:00.000+00:00,busbar,,L1 Active Power,kW,33.25
722466,Middle Leaford - Stechford,2023-02-10T15:50:00.000+00:00,busbar,,N Current (RMS),A,52.8
722466,Middle Leaford - Stechford,2023-02-10T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,114.5
722466,Middle Leaford - Stechford,2023-02-10T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,161.1
722466,Middle Leaford - Stechford,2023-02-10T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,138.0
722466,Middle Leaford - Stechford,2023-02-10T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-02-10T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
722466,Middle Leaford - Stechford,2023-02-10T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
722466,Middle Leaford - Stechford,2023-02-10T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.03
722466,Middle Leaford - Stechford,2023-02-10T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-02-10T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.27
722466,Middle Leaford - Stechford,2023-02-10T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,1.0
722466,Middle Leaford - Stechford,2023-02-10T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-10T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-10T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.9
722466,Middle Leaford - Stechford,2023-02-10T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.49
722466,Middle Leaford - Stechford,2023-02-10T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.59
722466,Middle Leaford - Stechford,2023-02-10T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.47
722466,Middle Leaford - Stechford,2023-02-10T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.77
722466,Middle Leaford - Stechford,2023-02-10T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,32.22
722466,Middle Leaford - Stechford,2023-02-10T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,40.79
722466,Middle Leaford - Stechford,2023-02-10T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,56.0
722466,Middle Leaford - Stechford,2023-02-10T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,117.5
722466,Middle Leaford - Stechford,2023-02-10T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,134.3
722466,Middle Leaford - Stechford,2023-02-10T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,169.6
722466,Middle Leaford - Stechford,2023-02-10T15:40:00.000+00:00,transformer,,Temperature,C,22.5
722466,Middle Leaford - Stechford,2023-02-10T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
722466,Middle Leaford - Stechford,2023-02-10T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
722466,Middle Leaford - Stechford,2023-02-10T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
722466,Middle Leaford - Stechford,2023-02-10T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.85
722466,Middle Leaford - Stechford,2023-02-10T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
722466,Middle Leaford - Stechford,2023-02-10T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.63
722466,Middle Leaford - Stechford,2023-02-10T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.49
722466,Middle Leaford - Stechford,2023-02-10T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
722466,Middle Leaford - Stechford,2023-02-10T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
722466,Middle Leaford - Stechford,2023-02-10T15:40:00.000+00:00,busbar,,L3 Active Power,kW,27.8
722466,Middle Leaford - Stechford,2023-02-10T15:40:00.000+00:00,busbar,,L2 Active Power,kW,32.19
722466,Middle Leaford - Stechford,2023-02-10T15:40:00.000+00:00,busbar,,L1 Active Power,kW,40.51
722466,Middle Leaford - Stechford,2023-02-10T15:40:00.000+00:00,busbar,,N Current (RMS),A,55.3
722466,Middle Leaford - Stechford,2023-02-10T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,117.6
722466,Middle Leaford - Stechford,2023-02-10T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,134.2
722466,Middle Leaford - Stechford,2023-02-10T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,168.4
722466,Middle Leaford - Stechford,2023-02-10T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-02-10T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
722466,Middle Leaford - Stechford,2023-02-10T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
722466,Middle Leaford - Stechford,2023-02-10T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.02
722466,Middle Leaford - Stechford,2023-02-10T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-02-10T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.25
722466,Middle Leaford - Stechford,2023-02-10T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.9
722466,Middle Leaford - Stechford,2023-02-10T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-10T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-10T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.7
722466,Middle Leaford - Stechford,2023-02-10T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.98
722466,Middle Leaford - Stechford,2023-02-10T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.63
722466,Middle Leaford - Stechford,2023-02-10T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.31
722466,Middle Leaford - Stechford,2023-02-10T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.67
722466,Middle Leaford - Stechford,2023-02-10T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.98
722466,Middle Leaford - Stechford,2023-02-10T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,38.1
722466,Middle Leaford - Stechford,2023-02-10T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,48.2
722466,Middle Leaford - Stechford,2023-02-10T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,117.9
722466,Middle Leaford - Stechford,2023-02-10T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,121.8
722466,Middle Leaford - Stechford,2023-02-10T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,159.0
722466,Middle Leaford - Stechford,2023-02-10T15:30:00.000+00:00,transformer,,Temperature,C,22.4
722466,Middle Leaford - Stechford,2023-02-10T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
722466,Middle Leaford - Stechford,2023-02-10T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
722466,Middle Leaford - Stechford,2023-02-10T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
722466,Middle Leaford - Stechford,2023-02-10T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
722466,Middle Leaford - Stechford,2023-02-10T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
722466,Middle Leaford - Stechford,2023-02-10T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
722466,Middle Leaford - Stechford,2023-02-10T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.98
722466,Middle Leaford - Stechford,2023-02-10T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.57
722466,Middle Leaford - Stechford,2023-02-10T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
722466,Middle Leaford - Stechford,2023-02-10T15:30:00.000+00:00,busbar,,L3 Active Power,kW,27.68
722466,Middle Leaford - Stechford,2023-02-10T15:30:00.000+00:00,busbar,,L2 Active Power,kW,28.96
722466,Middle Leaford - Stechford,2023-02-10T15:30:00.000+00:00,busbar,,L1 Active Power,kW,37.84
722466,Middle Leaford - Stechford,2023-02-10T15:30:00.000+00:00,busbar,,N Current (RMS),A,47.7
722466,Middle Leaford - Stechford,2023-02-10T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,118.0
722466,Middle Leaford - Stechford,2023-02-10T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,121.7
722466,Middle Leaford - Stechford,2023-02-10T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,157.9
722466,Middle Leaford - Stechford,2023-02-10T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-02-10T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-02-10T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722466,Middle Leaford - Stechford,2023-02-10T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
722466,Middle Leaford - Stechford,2023-02-10T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-02-10T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.2
722466,Middle Leaford - Stechford,2023-02-10T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-02-10T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-10T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-10T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.5
722466,Middle Leaford - Stechford,2023-02-10T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.35
722466,Middle Leaford - Stechford,2023-02-10T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.17
722466,Middle Leaford - Stechford,2023-02-10T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.63
722466,Middle Leaford - Stechford,2023-02-10T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.43
722466,Middle Leaford - Stechford,2023-02-10T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.02
722466,Middle Leaford - Stechford,2023-02-10T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,34.78
722466,Middle Leaford - Stechford,2023-02-10T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,43.1
722466,Middle Leaford - Stechford,2023-02-10T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,114.0
722466,Middle Leaford - Stechford,2023-02-10T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,115.0
722466,Middle Leaford - Stechford,2023-02-10T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,146.9
722466,Middle Leaford - Stechford,2023-02-10T15:20:00.000+00:00,transformer,,Temperature,C,22.5
722466,Middle Leaford - Stechford,2023-02-10T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
722466,Middle Leaford - Stechford,2023-02-10T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
722466,Middle Leaford - Stechford,2023-02-10T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
722466,Middle Leaford - Stechford,2023-02-10T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
722466,Middle Leaford - Stechford,2023-02-10T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
722466,Middle Leaford - Stechford,2023-02-10T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.46
722466,Middle Leaford - Stechford,2023-02-10T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.35
722466,Middle Leaford - Stechford,2023-02-10T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
722466,Middle Leaford - Stechford,2023-02-10T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
722466,Middle Leaford - Stechford,2023-02-10T15:20:00.000+00:00,busbar,,L3 Active Power,kW,26.44
722466,Middle Leaford - Stechford,2023-02-10T15:20:00.000+00:00,busbar,,L2 Active Power,kW,27.01
722466,Middle Leaford - Stechford,2023-02-10T15:20:00.000+00:00,busbar,,L1 Active Power,kW,34.57
722466,Middle Leaford - Stechford,2023-02-10T15:20:00.000+00:00,busbar,,N Current (RMS),A,42.6
722466,Middle Leaford - Stechford,2023-02-10T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,114.0
722466,Middle Leaford - Stechford,2023-02-10T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,114.9
722466,Middle Leaford - Stechford,2023-02-10T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,146.0
722466,Middle Leaford - Stechford,2023-02-10T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-02-10T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-02-10T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.12
722466,Middle Leaford - Stechford,2023-02-10T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-02-10T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-02-10T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.06
722466,Middle Leaford - Stechford,2023-02-10T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-10T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-10T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-10T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.4
722466,Middle Leaford - Stechford,2023-02-10T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.1
722466,Middle Leaford - Stechford,2023-02-10T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.71
722466,Middle Leaford - Stechford,2023-02-10T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.59
722466,Middle Leaford - Stechford,2023-02-10T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.11
722466,Middle Leaford - Stechford,2023-02-10T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.29
722466,Middle Leaford - Stechford,2023-02-10T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.87
722466,Middle Leaford - Stechford,2023-02-10T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,40.3
722466,Middle Leaford - Stechford,2023-02-10T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,120.1
722466,Middle Leaford - Stechford,2023-02-10T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,103.2
722466,Middle Leaford - Stechford,2023-02-10T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,126.1
722466,Middle Leaford - Stechford,2023-02-10T15:10:00.000+00:00,transformer,,Temperature,C,22.4
722466,Middle Leaford - Stechford,2023-02-10T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
722466,Middle Leaford - Stechford,2023-02-10T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
722466,Middle Leaford - Stechford,2023-02-10T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
722466,Middle Leaford - Stechford,2023-02-10T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.59
722466,Middle Leaford - Stechford,2023-02-10T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
722466,Middle Leaford - Stechford,2023-02-10T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.99
722466,Middle Leaford - Stechford,2023-02-10T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.09
722466,Middle Leaford - Stechford,2023-02-10T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
722466,Middle Leaford - Stechford,2023-02-10T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
722466,Middle Leaford - Stechford,2023-02-10T15:10:00.000+00:00,busbar,,L3 Active Power,kW,28.09
722466,Middle Leaford - Stechford,2023-02-10T15:10:00.000+00:00,busbar,,L2 Active Power,kW,24.28
722466,Middle Leaford - Stechford,2023-02-10T15:10:00.000+00:00,busbar,,L1 Active Power,kW,29.81
722466,Middle Leaford - Stechford,2023-02-10T15:10:00.000+00:00,busbar,,N Current (RMS),A,40.1
722466,Middle Leaford - Stechford,2023-02-10T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,120.0
722466,Middle Leaford - Stechford,2023-02-10T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.2
722466,Middle Leaford - Stechford,2023-02-10T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,125.6
722466,Middle Leaford - Stechford,2023-02-10T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-02-10T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-02-10T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
722466,Middle Leaford - Stechford,2023-02-10T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-02-10T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-02-10T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.05
722466,Middle Leaford - Stechford,2023-02-10T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-10T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-10T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-10T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.3
722466,Middle Leaford - Stechford,2023-02-10T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.75
722466,Middle Leaford - Stechford,2023-02-10T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.14
722466,Middle Leaford - Stechford,2023-02-10T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.37
722466,Middle Leaford - Stechford,2023-02-10T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.5
722466,Middle Leaford - Stechford,2023-02-10T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.43
722466,Middle Leaford - Stechford,2023-02-10T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.23
722466,Middle Leaford - Stechford,2023-02-10T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,35.9
722466,Middle Leaford - Stechford,2023-02-10T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,106.0
722466,Middle Leaford - Stechford,2023-02-10T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,115.6
722466,Middle Leaford - Stechford,2023-02-10T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,127.8
722466,Middle Leaford - Stechford,2023-02-10T15:00:00.000+00:00,transformer,,Temperature,C,22.5
722466,Middle Leaford - Stechford,2023-02-10T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
722466,Middle Leaford - Stechford,2023-02-10T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
722466,Middle Leaford - Stechford,2023-02-10T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
722466,Middle Leaford - Stechford,2023-02-10T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.79
722466,Middle Leaford - Stechford,2023-02-10T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
722466,Middle Leaford - Stechford,2023-02-10T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
722466,Middle Leaford - Stechford,2023-02-10T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.72
722466,Middle Leaford - Stechford,2023-02-10T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
722466,Middle Leaford - Stechford,2023-02-10T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.41
722466,Middle Leaford - Stechford,2023-02-10T15:00:00.000+00:00,busbar,,L3 Active Power,kW,24.51
722466,Middle Leaford - Stechford,2023-02-10T15:00:00.000+00:00,busbar,,L2 Active Power,kW,27.41
722466,Middle Leaford - Stechford,2023-02-10T15:00:00.000+00:00,busbar,,L1 Active Power,kW,30.18
722466,Middle Leaford - Stechford,2023-02-10T15:00:00.000+00:00,busbar,,N Current (RMS),A,35.7
722466,Middle Leaford - Stechford,2023-02-10T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,106.0
722466,Middle Leaford - Stechford,2023-02-10T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,115.5
722466,Middle Leaford - Stechford,2023-02-10T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,127.6
722466,Middle Leaford - Stechford,2023-02-10T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-02-10T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-02-10T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
722466,Middle Leaford - Stechford,2023-02-10T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.03
722466,Middle Leaford - Stechford,2023-02-10T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-02-10T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-02-10T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-02-10T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-10T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-10T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.5
722466,Middle Leaford - Stechford,2023-02-10T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.11
722466,Middle Leaford - Stechford,2023-02-10T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.77
722466,Middle Leaford - Stechford,2023-02-10T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.83
722466,Middle Leaford - Stechford,2023-02-10T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.6
722466,Middle Leaford - Stechford,2023-02-10T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,34.4
722466,Middle Leaford - Stechford,2023-02-10T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,32.18
722466,Middle Leaford - Stechford,2023-02-10T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,42.9
722466,Middle Leaford - Stechford,2023-02-10T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,105.4
722466,Middle Leaford - Stechford,2023-02-10T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,143.7
722466,Middle Leaford - Stechford,2023-02-10T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,135.7
722466,Middle Leaford - Stechford,2023-02-10T14:50:00.000+00:00,transformer,,Temperature,C,22.6
722466,Middle Leaford - Stechford,2023-02-10T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
722466,Middle Leaford - Stechford,2023-02-10T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
722466,Middle Leaford - Stechford,2023-02-10T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
722466,Middle Leaford - Stechford,2023-02-10T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.6
722466,Middle Leaford - Stechford,2023-02-10T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
722466,Middle Leaford - Stechford,2023-02-10T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.51
722466,Middle Leaford - Stechford,2023-02-10T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.06
722466,Middle Leaford - Stechford,2023-02-10T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
722466,Middle Leaford - Stechford,2023-02-10T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.02
722466,Middle Leaford - Stechford,2023-02-10T14:50:00.000+00:00,busbar,,L3 Active Power,kW,24.63
722466,Middle Leaford - Stechford,2023-02-10T14:50:00.000+00:00,busbar,,L2 Active Power,kW,34.36
722466,Middle Leaford - Stechford,2023-02-10T14:50:00.000+00:00,busbar,,L1 Active Power,kW,32.17
722466,Middle Leaford - Stechford,2023-02-10T14:50:00.000+00:00,busbar,,N Current (RMS),A,42.4
722466,Middle Leaford - Stechford,2023-02-10T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,105.4
722466,Middle Leaford - Stechford,2023-02-10T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,143.6
722466,Middle Leaford - Stechford,2023-02-10T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,135.8
722466,Middle Leaford - Stechford,2023-02-10T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.07
722466,Middle Leaford - Stechford,2023-02-10T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-02-10T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
722466,Middle Leaford - Stechford,2023-02-10T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.04
722466,Middle Leaford - Stechford,2023-02-10T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722466,Middle Leaford - Stechford,2023-02-10T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.09
722466,Middle Leaford - Stechford,2023-02-10T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.9
722466,Middle Leaford - Stechford,2023-02-10T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-10T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-02-10T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.8
722466,Middle Leaford - Stechford,2023-02-10T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.17
722466,Middle Leaford - Stechford,2023-02-10T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.32
722466,Middle Leaford - Stechford,2023-02-10T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.55
722466,Middle Leaford - Stechford,2023-02-10T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.38
722466,Middle Leaford - Stechford,2023-02-10T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,39.42
722466,Middle Leaford - Stechford,2023-02-10T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,32.13
722466,Middle Leaford - Stechford,2023-02-10T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,54.9
722466,Middle Leaford - Stechford,2023-02-10T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,111.7
722466,Middle Leaford - Stechford,2023-02-10T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,165.1
722466,Middle Leaford - Stechford,2023-02-10T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,135.0
722466,Middle Leaford - Stechford,2023-02-10T14:40:00.000+00:00,transformer,,Temperature,C,22.3
722466,Middle Leaford - Stechford,2023-02-10T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
722466,Middle Leaford - Stechford,2023-02-10T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
722466,Middle Leaford - Stechford,2023-02-10T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
722466,Middle Leaford - Stechford,2023-02-10T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.45
722466,Middle Leaford - Stechford,2023-02-10T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
722466,Middle Leaford - Stechford,2023-02-10T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.57
722466,Middle Leaford - Stechford,2023-02-10T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.1
722466,Middle Leaford - Stechford,2023-02-10T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
722466,Middle Leaford - Stechford,2023-02-10T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.81
722466,Middle Leaford - Stechford,2023-02-10T14:40:00.000+00:00,busbar,,L3 Active Power,kW,26.42
722466,Middle Leaford - Stechford,2023-02-10T14:40:00.000+00:00,busbar,,L2 Active Power,kW,39.37
722466,Middle Leaford - Stechford,2023-02-10T14:40:00.000+00:00,busbar,,L1 Active Power,kW,32.22
722466,Middle Leaford - Stechford,2023-02-10T14:40:00.000+00:00,busbar,,N Current (RMS),A,54.3
722466,Middle Leaford - Stechford,2023-02-10T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,111.8
722466,Middle Leaford - Stechford,2023-02-10T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,164.9
722466,Middle Leaford - Stechford,2023-02-10T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,135.5
722466,Middle Leaford - Stechford,2023-02-10T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-02-10T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-02-10T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-02-10T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-02-10T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-02-10T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.12
722466,Middle Leaford - Stechford,2023-02-10T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-10T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-10T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-10T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.4
722466,Middle Leaford - Stechford,2023-02-10T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.38
722466,Middle Leaford - Stechford,2023-02-10T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.1
722466,Middle Leaford - Stechford,2023-02-10T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.15
722466,Middle Leaford - Stechford,2023-02-10T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.96
722466,Middle Leaford - Stechford,2023-02-10T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.23
722466,Middle Leaford - Stechford,2023-02-10T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,34.27
722466,Middle Leaford - Stechford,2023-02-10T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,38.1
722466,Middle Leaford - Stechford,2023-02-10T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,122.2
722466,Middle Leaford - Stechford,2023-02-10T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,122.4
722466,Middle Leaford - Stechford,2023-02-10T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,143.5
722466,Middle Leaford - Stechford,2023-02-10T14:30:00.000+00:00,transformer,,Temperature,C,22.2
722466,Middle Leaford - Stechford,2023-02-10T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
722466,Middle Leaford - Stechford,2023-02-10T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.15
722466,Middle Leaford - Stechford,2023-02-10T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
722466,Middle Leaford - Stechford,2023-02-10T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.99
722466,Middle Leaford - Stechford,2023-02-10T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
722466,Middle Leaford - Stechford,2023-02-10T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
722466,Middle Leaford - Stechford,2023-02-10T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.37
722466,Middle Leaford - Stechford,2023-02-10T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
722466,Middle Leaford - Stechford,2023-02-10T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.11
722466,Middle Leaford - Stechford,2023-02-10T14:30:00.000+00:00,busbar,,L3 Active Power,kW,28.95
722466,Middle Leaford - Stechford,2023-02-10T14:30:00.000+00:00,busbar,,L2 Active Power,kW,29.21
722466,Middle Leaford - Stechford,2023-02-10T14:30:00.000+00:00,busbar,,L1 Active Power,kW,34.15
722466,Middle Leaford - Stechford,2023-02-10T14:30:00.000+00:00,busbar,,N Current (RMS),A,37.9
722466,Middle Leaford - Stechford,2023-02-10T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,122.2
722466,Middle Leaford - Stechford,2023-02-10T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,122.3
722466,Middle Leaford - Stechford,2023-02-10T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,142.9
722466,Middle Leaford - Stechford,2023-02-10T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-02-10T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-02-10T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-02-10T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-02-10T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-02-10T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.06
722466,Middle Leaford - Stechford,2023-02-10T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-10T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-10T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-10T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.3
722466,Middle Leaford - Stechford,2023-02-10T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.37
722466,Middle Leaford - Stechford,2023-02-10T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.54
722466,Middle Leaford - Stechford,2023-02-10T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.43
722466,Middle Leaford - Stechford,2023-02-10T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,30.14
722466,Middle Leaford - Stechford,2023-02-10T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,30.97
722466,Middle Leaford - Stechford,2023-02-10T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,33.26
722466,Middle Leaford - Stechford,2023-02-10T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,38.8
722466,Middle Leaford - Stechford,2023-02-10T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,127.1
722466,Middle Leaford - Stechford,2023-02-10T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,130.3
722466,Middle Leaford - Stechford,2023-02-10T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,139.8
722466,Middle Leaford - Stechford,2023-02-10T14:20:00.000+00:00,transformer,,Temperature,C,22.3
722466,Middle Leaford - Stechford,2023-02-10T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
722466,Middle Leaford - Stechford,2023-02-10T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
722466,Middle Leaford - Stechford,2023-02-10T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
722466,Middle Leaford - Stechford,2023-02-10T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
722466,Middle Leaford - Stechford,2023-02-10T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
722466,Middle Leaford - Stechford,2023-02-10T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
722466,Middle Leaford - Stechford,2023-02-10T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.35
722466,Middle Leaford - Stechford,2023-02-10T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
722466,Middle Leaford - Stechford,2023-02-10T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.39
722466,Middle Leaford - Stechford,2023-02-10T14:20:00.000+00:00,busbar,,L3 Active Power,kW,30.13
722466,Middle Leaford - Stechford,2023-02-10T14:20:00.000+00:00,busbar,,L2 Active Power,kW,30.95
722466,Middle Leaford - Stechford,2023-02-10T14:20:00.000+00:00,busbar,,L1 Active Power,kW,33.21
722466,Middle Leaford - Stechford,2023-02-10T14:20:00.000+00:00,busbar,,N Current (RMS),A,38.6
722466,Middle Leaford - Stechford,2023-02-10T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,127.0
722466,Middle Leaford - Stechford,2023-02-10T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,130.2
722466,Middle Leaford - Stechford,2023-02-10T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,139.5
722466,Middle Leaford - Stechford,2023-02-10T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-02-10T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-02-10T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
722466,Middle Leaford - Stechford,2023-02-10T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
722466,Middle Leaford - Stechford,2023-02-10T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-02-10T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.08
722466,Middle Leaford - Stechford,2023-02-10T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-02-10T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-10T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-10T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.4
722466,Middle Leaford - Stechford,2023-02-10T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.36
722466,Middle Leaford - Stechford,2023-02-10T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.44
722466,Middle Leaford - Stechford,2023-02-10T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.5
722466,Middle Leaford - Stechford,2023-02-10T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,30.09
722466,Middle Leaford - Stechford,2023-02-10T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,34.22
722466,Middle Leaford - Stechford,2023-02-10T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,35.84
722466,Middle Leaford - Stechford,2023-02-10T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,39.2
722466,Middle Leaford - Stechford,2023-02-10T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,126.6
722466,Middle Leaford - Stechford,2023-02-10T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,143.6
722466,Middle Leaford - Stechford,2023-02-10T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,150.2
722466,Middle Leaford - Stechford,2023-02-10T14:10:00.000+00:00,transformer,,Temperature,C,22.2
722466,Middle Leaford - Stechford,2023-02-10T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
722466,Middle Leaford - Stechford,2023-02-10T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
722466,Middle Leaford - Stechford,2023-02-10T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
722466,Middle Leaford - Stechford,2023-02-10T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
722466,Middle Leaford - Stechford,2023-02-10T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
722466,Middle Leaford - Stechford,2023-02-10T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
722466,Middle Leaford - Stechford,2023-02-10T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.33
722466,Middle Leaford - Stechford,2023-02-10T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
722466,Middle Leaford - Stechford,2023-02-10T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
722466,Middle Leaford - Stechford,2023-02-10T14:10:00.000+00:00,busbar,,L3 Active Power,kW,30.1
722466,Middle Leaford - Stechford,2023-02-10T14:10:00.000+00:00,busbar,,L2 Active Power,kW,34.19
722466,Middle Leaford - Stechford,2023-02-10T14:10:00.000+00:00,busbar,,L1 Active Power,kW,35.76
722466,Middle Leaford - Stechford,2023-02-10T14:10:00.000+00:00,busbar,,N Current (RMS),A,38.8
722466,Middle Leaford - Stechford,2023-02-10T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,126.6
722466,Middle Leaford - Stechford,2023-02-10T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,143.4
722466,Middle Leaford - Stechford,2023-02-10T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,149.8
722466,Middle Leaford - Stechford,2023-02-10T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-02-10T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-02-10T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
722466,Middle Leaford - Stechford,2023-02-10T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
722466,Middle Leaford - Stechford,2023-02-10T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-02-10T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-02-10T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-10T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-10T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-10T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.3
722466,Middle Leaford - Stechford,2023-02-10T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.82
722466,Middle Leaford - Stechford,2023-02-10T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.43
722466,Middle Leaford - Stechford,2023-02-10T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.82
722466,Middle Leaford - Stechford,2023-02-10T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.05
722466,Middle Leaford - Stechford,2023-02-10T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,32.98
722466,Middle Leaford - Stechford,2023-02-10T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,32.73
722466,Middle Leaford - Stechford,2023-02-10T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,36.4
722466,Middle Leaford - Stechford,2023-02-10T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,122.9
722466,Middle Leaford - Stechford,2023-02-10T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,138.0
722466,Middle Leaford - Stechford,2023-02-10T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,137.3
722466,Middle Leaford - Stechford,2023-02-10T14:00:00.000+00:00,transformer,,Temperature,C,21.9
722466,Middle Leaford - Stechford,2023-02-10T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
722466,Middle Leaford - Stechford,2023-02-10T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
722466,Middle Leaford - Stechford,2023-02-10T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
722466,Middle Leaford - Stechford,2023-02-10T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
722466,Middle Leaford - Stechford,2023-02-10T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
722466,Middle Leaford - Stechford,2023-02-10T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.21
722466,Middle Leaford - Stechford,2023-02-10T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.78
722466,Middle Leaford - Stechford,2023-02-10T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
722466,Middle Leaford - Stechford,2023-02-10T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
722466,Middle Leaford - Stechford,2023-02-10T14:00:00.000+00:00,busbar,,L3 Active Power,kW,29.05
722466,Middle Leaford - Stechford,2023-02-10T14:00:00.000+00:00,busbar,,L2 Active Power,kW,32.95
722466,Middle Leaford - Stechford,2023-02-10T14:00:00.000+00:00,busbar,,L1 Active Power,kW,32.72
722466,Middle Leaford - Stechford,2023-02-10T14:00:00.000+00:00,busbar,,N Current (RMS),A,36.2
722466,Middle Leaford - Stechford,2023-02-10T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,122.9
722466,Middle Leaford - Stechford,2023-02-10T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,137.9
722466,Middle Leaford - Stechford,2023-02-10T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,137.2
722466,Middle Leaford - Stechford,2023-02-10T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-02-10T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-02-10T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722466,Middle Leaford - Stechford,2023-02-10T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-02-10T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-02-10T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-02-10T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-10T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-10T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-10T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.2
722466,Middle Leaford - Stechford,2023-02-10T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.16
722466,Middle Leaford - Stechford,2023-02-10T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.67
722466,Middle Leaford - Stechford,2023-02-10T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.52
722466,Middle Leaford - Stechford,2023-02-10T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.82
722466,Middle Leaford - Stechford,2023-02-10T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.62
722466,Middle Leaford - Stechford,2023-02-10T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.95
722466,Middle Leaford - Stechford,2023-02-10T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,34.8
722466,Middle Leaford - Stechford,2023-02-10T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,114.4
722466,Middle Leaford - Stechford,2023-02-10T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,116.2
722466,Middle Leaford - Stechford,2023-02-10T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,122.0
722466,Middle Leaford - Stechford,2023-02-10T13:50:00.000+00:00,transformer,,Temperature,C,22.0
722466,Middle Leaford - Stechford,2023-02-10T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
722466,Middle Leaford - Stechford,2023-02-10T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
722466,Middle Leaford - Stechford,2023-02-10T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
722466,Middle Leaford - Stechford,2023-02-10T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
722466,Middle Leaford - Stechford,2023-02-10T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
722466,Middle Leaford - Stechford,2023-02-10T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
722466,Middle Leaford - Stechford,2023-02-10T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.13
722466,Middle Leaford - Stechford,2023-02-10T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
722466,Middle Leaford - Stechford,2023-02-10T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
722466,Middle Leaford - Stechford,2023-02-10T13:50:00.000+00:00,busbar,,L3 Active Power,kW,26.81
722466,Middle Leaford - Stechford,2023-02-10T13:50:00.000+00:00,busbar,,L2 Active Power,kW,27.6
722466,Middle Leaford - Stechford,2023-02-10T13:50:00.000+00:00,busbar,,L1 Active Power,kW,28.95
722466,Middle Leaford - Stechford,2023-02-10T13:50:00.000+00:00,busbar,,N Current (RMS),A,34.6
722466,Middle Leaford - Stechford,2023-02-10T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,114.4
722466,Middle Leaford - Stechford,2023-02-10T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,116.1
722466,Middle Leaford - Stechford,2023-02-10T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,122.0
722466,Middle Leaford - Stechford,2023-02-10T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
722466,Middle Leaford - Stechford,2023-02-10T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-02-10T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
722466,Middle Leaford - Stechford,2023-02-10T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.02
722466,Middle Leaford - Stechford,2023-02-10T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722466,Middle Leaford - Stechford,2023-02-10T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.09
722466,Middle Leaford - Stechford,2023-02-10T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-10T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-10T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
