Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722466,Middle Leaford - Stechford,2023-02-10T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-10T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.9
722466,Middle Leaford - Stechford,2023-02-10T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.5
722466,Middle Leaford - Stechford,2023-02-10T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.94
722466,Middle Leaford - Stechford,2023-02-10T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.72
722466,Middle Leaford - Stechford,2023-02-10T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.47
722466,Middle Leaford - Stechford,2023-02-10T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.19
722466,Middle Leaford - Stechford,2023-02-10T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.72
722466,Middle Leaford - Stechford,2023-02-10T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,31.37
722466,Middle Leaford - Stechford,2023-02-10T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,37.8
722466,Middle Leaford - Stechford,2023-02-10T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,123.2
722466,Middle Leaford - Stechford,2023-02-10T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,105.0
722466,Middle Leaford - Stechford,2023-02-10T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,130.5
722466,Middle Leaford - Stechford,2023-02-10T09:20:00.000+00:00,transformer,,Temperature,C,16.7
722466,Middle Leaford - Stechford,2023-02-10T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
722466,Middle Leaford - Stechford,2023-02-10T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
722466,Middle Leaford - Stechford,2023-02-10T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
722466,Middle Leaford - Stechford,2023-02-10T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.37
722466,Middle Leaford - Stechford,2023-02-10T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
722466,Middle Leaford - Stechford,2023-02-10T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.99
722466,Middle Leaford - Stechford,2023-02-10T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.93
722466,Middle Leaford - Stechford,2023-02-10T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.67
722466,Middle Leaford - Stechford,2023-02-10T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
722466,Middle Leaford - Stechford,2023-02-10T09:20:00.000+00:00,busbar,,L3 Active Power,kW,29.17
722466,Middle Leaford - Stechford,2023-02-10T09:20:00.000+00:00,busbar,,L2 Active Power,kW,24.71
722466,Middle Leaford - Stechford,2023-02-10T09:20:00.000+00:00,busbar,,L1 Active Power,kW,31.25
722466,Middle Leaford - Stechford,2023-02-10T09:20:00.000+00:00,busbar,,N Current (RMS),A,37.6
722466,Middle Leaford - Stechford,2023-02-10T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,123.1
722466,Middle Leaford - Stechford,2023-02-10T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.9
722466,Middle Leaford - Stechford,2023-02-10T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,129.9
722466,Middle Leaford - Stechford,2023-02-10T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-02-10T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-02-10T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-02-10T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-02-10T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-02-10T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.09
722466,Middle Leaford - Stechford,2023-02-10T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-10T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-10T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.9
722466,Middle Leaford - Stechford,2023-02-10T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.5
722466,Middle Leaford - Stechford,2023-02-10T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.14
722466,Middle Leaford - Stechford,2023-02-10T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.25
722466,Middle Leaford - Stechford,2023-02-10T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.59
722466,Middle Leaford - Stechford,2023-02-10T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.78
722466,Middle Leaford - Stechford,2023-02-10T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.89
722466,Middle Leaford - Stechford,2023-02-10T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.24
722466,Middle Leaford - Stechford,2023-02-10T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,37.0
722466,Middle Leaford - Stechford,2023-02-10T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,114.0
722466,Middle Leaford - Stechford,2023-02-10T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,109.3
722466,Middle Leaford - Stechford,2023-02-10T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,126.5
722466,Middle Leaford - Stechford,2023-02-10T09:10:00.000+00:00,transformer,,Temperature,C,16.6
722466,Middle Leaford - Stechford,2023-02-10T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
722466,Middle Leaford - Stechford,2023-02-10T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
722466,Middle Leaford - Stechford,2023-02-10T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
722466,Middle Leaford - Stechford,2023-02-10T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
722466,Middle Leaford - Stechford,2023-02-10T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
722466,Middle Leaford - Stechford,2023-02-10T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
722466,Middle Leaford - Stechford,2023-02-10T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.13
722466,Middle Leaford - Stechford,2023-02-10T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
722466,Middle Leaford - Stechford,2023-02-10T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
722466,Middle Leaford - Stechford,2023-02-10T09:10:00.000+00:00,busbar,,L3 Active Power,kW,26.77
722466,Middle Leaford - Stechford,2023-02-10T09:10:00.000+00:00,busbar,,L2 Active Power,kW,25.87
722466,Middle Leaford - Stechford,2023-02-10T09:10:00.000+00:00,busbar,,L1 Active Power,kW,30.16
722466,Middle Leaford - Stechford,2023-02-10T09:10:00.000+00:00,busbar,,N Current (RMS),A,36.8
722466,Middle Leaford - Stechford,2023-02-10T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,114.0
722466,Middle Leaford - Stechford,2023-02-10T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,109.2
722466,Middle Leaford - Stechford,2023-02-10T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,126.2
722466,Middle Leaford - Stechford,2023-02-10T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-02-10T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-02-10T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722466,Middle Leaford - Stechford,2023-02-10T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
722466,Middle Leaford - Stechford,2023-02-10T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-02-10T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.19
722466,Middle Leaford - Stechford,2023-02-10T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-10T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-10T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-10T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.4
722466,Middle Leaford - Stechford,2023-02-10T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.47
722466,Middle Leaford - Stechford,2023-02-10T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-5.13
722466,Middle Leaford - Stechford,2023-02-10T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.58
722466,Middle Leaford - Stechford,2023-02-10T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.53
722466,Middle Leaford - Stechford,2023-02-10T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.49
722466,Middle Leaford - Stechford,2023-02-10T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.38
722466,Middle Leaford - Stechford,2023-02-10T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,38.8
722466,Middle Leaford - Stechford,2023-02-10T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,100.8
722466,Middle Leaford - Stechford,2023-02-10T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,100.1
722466,Middle Leaford - Stechford,2023-02-10T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,126.9
722466,Middle Leaford - Stechford,2023-02-10T09:00:00.000+00:00,transformer,,Temperature,C,16.4
722466,Middle Leaford - Stechford,2023-02-10T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
722466,Middle Leaford - Stechford,2023-02-10T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
722466,Middle Leaford - Stechford,2023-02-10T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
722466,Middle Leaford - Stechford,2023-02-10T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
722466,Middle Leaford - Stechford,2023-02-10T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
722466,Middle Leaford - Stechford,2023-02-10T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
722466,Middle Leaford - Stechford,2023-02-10T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.48
722466,Middle Leaford - Stechford,2023-02-10T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.08
722466,Middle Leaford - Stechford,2023-02-10T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
722466,Middle Leaford - Stechford,2023-02-10T09:00:00.000+00:00,busbar,,L3 Active Power,kW,23.54
722466,Middle Leaford - Stechford,2023-02-10T09:00:00.000+00:00,busbar,,L2 Active Power,kW,23.48
722466,Middle Leaford - Stechford,2023-02-10T09:00:00.000+00:00,busbar,,L1 Active Power,kW,30.19
722466,Middle Leaford - Stechford,2023-02-10T09:00:00.000+00:00,busbar,,N Current (RMS),A,38.4
722466,Middle Leaford - Stechford,2023-02-10T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.8
722466,Middle Leaford - Stechford,2023-02-10T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.0
722466,Middle Leaford - Stechford,2023-02-10T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,126.1
722466,Middle Leaford - Stechford,2023-02-10T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-02-10T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-02-10T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722466,Middle Leaford - Stechford,2023-02-10T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-02-10T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-02-10T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.1
722466,Middle Leaford - Stechford,2023-02-10T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-10T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-10T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-10T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.2
722466,Middle Leaford - Stechford,2023-02-10T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.82
722466,Middle Leaford - Stechford,2023-02-10T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.06
722466,Middle Leaford - Stechford,2023-02-10T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.41
722466,Middle Leaford - Stechford,2023-02-10T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.58
722466,Middle Leaford - Stechford,2023-02-10T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.87
722466,Middle Leaford - Stechford,2023-02-10T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.62
722466,Middle Leaford - Stechford,2023-02-10T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,33.6
722466,Middle Leaford - Stechford,2023-02-10T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,100.3
722466,Middle Leaford - Stechford,2023-02-10T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,96.3
722466,Middle Leaford - Stechford,2023-02-10T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,115.1
722466,Middle Leaford - Stechford,2023-02-10T08:50:00.000+00:00,transformer,,Temperature,C,16.2
722466,Middle Leaford - Stechford,2023-02-10T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
722466,Middle Leaford - Stechford,2023-02-10T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
722466,Middle Leaford - Stechford,2023-02-10T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
722466,Middle Leaford - Stechford,2023-02-10T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.63
722466,Middle Leaford - Stechford,2023-02-10T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
722466,Middle Leaford - Stechford,2023-02-10T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
722466,Middle Leaford - Stechford,2023-02-10T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.81
722466,Middle Leaford - Stechford,2023-02-10T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
722466,Middle Leaford - Stechford,2023-02-10T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
722466,Middle Leaford - Stechford,2023-02-10T08:50:00.000+00:00,busbar,,L3 Active Power,kW,23.58
722466,Middle Leaford - Stechford,2023-02-10T08:50:00.000+00:00,busbar,,L2 Active Power,kW,22.86
722466,Middle Leaford - Stechford,2023-02-10T08:50:00.000+00:00,busbar,,L1 Active Power,kW,27.51
722466,Middle Leaford - Stechford,2023-02-10T08:50:00.000+00:00,busbar,,N Current (RMS),A,33.4
722466,Middle Leaford - Stechford,2023-02-10T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.2
722466,Middle Leaford - Stechford,2023-02-10T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.2
722466,Middle Leaford - Stechford,2023-02-10T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,114.7
722466,Middle Leaford - Stechford,2023-02-10T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-02-10T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-02-10T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-02-10T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-02-10T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-02-10T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.12
722466,Middle Leaford - Stechford,2023-02-10T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-10T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-10T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-10T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.3
722466,Middle Leaford - Stechford,2023-02-10T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.8
722466,Middle Leaford - Stechford,2023-02-10T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.1
722466,Middle Leaford - Stechford,2023-02-10T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.39
722466,Middle Leaford - Stechford,2023-02-10T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.15
722466,Middle Leaford - Stechford,2023-02-10T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.61
722466,Middle Leaford - Stechford,2023-02-10T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.94
722466,Middle Leaford - Stechford,2023-02-10T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,36.4
722466,Middle Leaford - Stechford,2023-02-10T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,102.1
722466,Middle Leaford - Stechford,2023-02-10T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,98.7
722466,Middle Leaford - Stechford,2023-02-10T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,120.3
722466,Middle Leaford - Stechford,2023-02-10T08:40:00.000+00:00,transformer,,Temperature,C,16.7
722466,Middle Leaford - Stechford,2023-02-10T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
722466,Middle Leaford - Stechford,2023-02-10T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
722466,Middle Leaford - Stechford,2023-02-10T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
722466,Middle Leaford - Stechford,2023-02-10T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
722466,Middle Leaford - Stechford,2023-02-10T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
722466,Middle Leaford - Stechford,2023-02-10T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
722466,Middle Leaford - Stechford,2023-02-10T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.8
722466,Middle Leaford - Stechford,2023-02-10T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
722466,Middle Leaford - Stechford,2023-02-10T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
722466,Middle Leaford - Stechford,2023-02-10T08:40:00.000+00:00,busbar,,L3 Active Power,kW,24.15
722466,Middle Leaford - Stechford,2023-02-10T08:40:00.000+00:00,busbar,,L2 Active Power,kW,23.59
722466,Middle Leaford - Stechford,2023-02-10T08:40:00.000+00:00,busbar,,L1 Active Power,kW,28.82
722466,Middle Leaford - Stechford,2023-02-10T08:40:00.000+00:00,busbar,,N Current (RMS),A,36.1
722466,Middle Leaford - Stechford,2023-02-10T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.0
722466,Middle Leaford - Stechford,2023-02-10T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.6
722466,Middle Leaford - Stechford,2023-02-10T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,119.7
722466,Middle Leaford - Stechford,2023-02-10T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-02-10T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-02-10T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-02-10T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-02-10T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-02-10T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.1
722466,Middle Leaford - Stechford,2023-02-10T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-10T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-10T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-10T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.4
722466,Middle Leaford - Stechford,2023-02-10T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.8
722466,Middle Leaford - Stechford,2023-02-10T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.6
722466,Middle Leaford - Stechford,2023-02-10T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.87
722466,Middle Leaford - Stechford,2023-02-10T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.6
722466,Middle Leaford - Stechford,2023-02-10T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.68
722466,Middle Leaford - Stechford,2023-02-10T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.32
722466,Middle Leaford - Stechford,2023-02-10T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,36.3
722466,Middle Leaford - Stechford,2023-02-10T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,100.4
722466,Middle Leaford - Stechford,2023-02-10T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,99.7
722466,Middle Leaford - Stechford,2023-02-10T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,118.0
722466,Middle Leaford - Stechford,2023-02-10T08:30:00.000+00:00,transformer,,Temperature,C,17.0
722466,Middle Leaford - Stechford,2023-02-10T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
722466,Middle Leaford - Stechford,2023-02-10T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
722466,Middle Leaford - Stechford,2023-02-10T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
722466,Middle Leaford - Stechford,2023-02-10T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
722466,Middle Leaford - Stechford,2023-02-10T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
722466,Middle Leaford - Stechford,2023-02-10T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
722466,Middle Leaford - Stechford,2023-02-10T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.78
722466,Middle Leaford - Stechford,2023-02-10T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
722466,Middle Leaford - Stechford,2023-02-10T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
722466,Middle Leaford - Stechford,2023-02-10T08:30:00.000+00:00,busbar,,L3 Active Power,kW,23.6
722466,Middle Leaford - Stechford,2023-02-10T08:30:00.000+00:00,busbar,,L2 Active Power,kW,23.67
722466,Middle Leaford - Stechford,2023-02-10T08:30:00.000+00:00,busbar,,L1 Active Power,kW,28.22
722466,Middle Leaford - Stechford,2023-02-10T08:30:00.000+00:00,busbar,,N Current (RMS),A,36.0
722466,Middle Leaford - Stechford,2023-02-10T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.4
722466,Middle Leaford - Stechford,2023-02-10T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.6
722466,Middle Leaford - Stechford,2023-02-10T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,117.5
722466,Middle Leaford - Stechford,2023-02-10T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-02-10T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-02-10T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
722466,Middle Leaford - Stechford,2023-02-10T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.04
722466,Middle Leaford - Stechford,2023-02-10T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-02-10T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.25
722466,Middle Leaford - Stechford,2023-02-10T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.9
722466,Middle Leaford - Stechford,2023-02-10T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-10T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-10T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.7
722466,Middle Leaford - Stechford,2023-02-10T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.91
722466,Middle Leaford - Stechford,2023-02-10T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-5.05
722466,Middle Leaford - Stechford,2023-02-10T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.82
722466,Middle Leaford - Stechford,2023-02-10T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.69
722466,Middle Leaford - Stechford,2023-02-10T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.22
722466,Middle Leaford - Stechford,2023-02-10T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,31.89
722466,Middle Leaford - Stechford,2023-02-10T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,48.7
722466,Middle Leaford - Stechford,2023-02-10T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,90.4
722466,Middle Leaford - Stechford,2023-02-10T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,102.5
722466,Middle Leaford - Stechford,2023-02-10T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,132.6
722466,Middle Leaford - Stechford,2023-02-10T08:20:00.000+00:00,transformer,,Temperature,C,16.7
722466,Middle Leaford - Stechford,2023-02-10T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
722466,Middle Leaford - Stechford,2023-02-10T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
722466,Middle Leaford - Stechford,2023-02-10T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
722466,Middle Leaford - Stechford,2023-02-10T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
722466,Middle Leaford - Stechford,2023-02-10T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
722466,Middle Leaford - Stechford,2023-02-10T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.35
722466,Middle Leaford - Stechford,2023-02-10T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.91
722466,Middle Leaford - Stechford,2023-02-10T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
722466,Middle Leaford - Stechford,2023-02-10T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
722466,Middle Leaford - Stechford,2023-02-10T08:20:00.000+00:00,busbar,,L3 Active Power,kW,20.72
722466,Middle Leaford - Stechford,2023-02-10T08:20:00.000+00:00,busbar,,L2 Active Power,kW,24.2
722466,Middle Leaford - Stechford,2023-02-10T08:20:00.000+00:00,busbar,,L1 Active Power,kW,31.63
722466,Middle Leaford - Stechford,2023-02-10T08:20:00.000+00:00,busbar,,N Current (RMS),A,48.1
722466,Middle Leaford - Stechford,2023-02-10T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.5
722466,Middle Leaford - Stechford,2023-02-10T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,102.4
722466,Middle Leaford - Stechford,2023-02-10T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,131.6
722466,Middle Leaford - Stechford,2023-02-10T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
722466,Middle Leaford - Stechford,2023-02-10T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-02-10T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
722466,Middle Leaford - Stechford,2023-02-10T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.05
722466,Middle Leaford - Stechford,2023-02-10T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-02-10T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.35
722466,Middle Leaford - Stechford,2023-02-10T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,1.1
722466,Middle Leaford - Stechford,2023-02-10T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-10T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-10T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.1
722466,Middle Leaford - Stechford,2023-02-10T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.86
722466,Middle Leaford - Stechford,2023-02-10T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.25
722466,Middle Leaford - Stechford,2023-02-10T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.66
722466,Middle Leaford - Stechford,2023-02-10T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.07
722466,Middle Leaford - Stechford,2023-02-10T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.23
722466,Middle Leaford - Stechford,2023-02-10T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,35.11
722466,Middle Leaford - Stechford,2023-02-10T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,63.0
722466,Middle Leaford - Stechford,2023-02-10T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,87.0
722466,Middle Leaford - Stechford,2023-02-10T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,106.6
722466,Middle Leaford - Stechford,2023-02-10T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,146.0
722466,Middle Leaford - Stechford,2023-02-10T08:10:00.000+00:00,transformer,,Temperature,C,16.4
722466,Middle Leaford - Stechford,2023-02-10T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
722466,Middle Leaford - Stechford,2023-02-10T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
722466,Middle Leaford - Stechford,2023-02-10T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
722466,Middle Leaford - Stechford,2023-02-10T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
722466,Middle Leaford - Stechford,2023-02-10T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
722466,Middle Leaford - Stechford,2023-02-10T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
722466,Middle Leaford - Stechford,2023-02-10T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.87
722466,Middle Leaford - Stechford,2023-02-10T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
722466,Middle Leaford - Stechford,2023-02-10T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
722466,Middle Leaford - Stechford,2023-02-10T08:10:00.000+00:00,busbar,,L3 Active Power,kW,20.12
722466,Middle Leaford - Stechford,2023-02-10T08:10:00.000+00:00,busbar,,L2 Active Power,kW,25.21
722466,Middle Leaford - Stechford,2023-02-10T08:10:00.000+00:00,busbar,,L1 Active Power,kW,34.75
722466,Middle Leaford - Stechford,2023-02-10T08:10:00.000+00:00,busbar,,N Current (RMS),A,62.2
722466,Middle Leaford - Stechford,2023-02-10T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.2
722466,Middle Leaford - Stechford,2023-02-10T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.5
722466,Middle Leaford - Stechford,2023-02-10T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,144.5
722466,Middle Leaford - Stechford,2023-02-10T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
722466,Middle Leaford - Stechford,2023-02-10T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-02-10T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
722466,Middle Leaford - Stechford,2023-02-10T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.04
722466,Middle Leaford - Stechford,2023-02-10T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-02-10T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.35
722466,Middle Leaford - Stechford,2023-02-10T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,1.0
722466,Middle Leaford - Stechford,2023-02-10T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-10T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-10T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.0
722466,Middle Leaford - Stechford,2023-02-10T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.62
722466,Middle Leaford - Stechford,2023-02-10T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.26
722466,Middle Leaford - Stechford,2023-02-10T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.65
722466,Middle Leaford - Stechford,2023-02-10T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.31
722466,Middle Leaford - Stechford,2023-02-10T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.47
722466,Middle Leaford - Stechford,2023-02-10T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,33.99
722466,Middle Leaford - Stechford,2023-02-10T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,60.1
722466,Middle Leaford - Stechford,2023-02-10T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,87.6
722466,Middle Leaford - Stechford,2023-02-10T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,99.3
722466,Middle Leaford - Stechford,2023-02-10T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,141.4
722466,Middle Leaford - Stechford,2023-02-10T08:00:00.000+00:00,transformer,,Temperature,C,16.2
722466,Middle Leaford - Stechford,2023-02-10T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
722466,Middle Leaford - Stechford,2023-02-10T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
722466,Middle Leaford - Stechford,2023-02-10T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
722466,Middle Leaford - Stechford,2023-02-10T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
722466,Middle Leaford - Stechford,2023-02-10T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
722466,Middle Leaford - Stechford,2023-02-10T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
722466,Middle Leaford - Stechford,2023-02-10T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.64
722466,Middle Leaford - Stechford,2023-02-10T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
722466,Middle Leaford - Stechford,2023-02-10T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
722466,Middle Leaford - Stechford,2023-02-10T08:00:00.000+00:00,busbar,,L3 Active Power,kW,20.35
722466,Middle Leaford - Stechford,2023-02-10T08:00:00.000+00:00,busbar,,L2 Active Power,kW,23.45
722466,Middle Leaford - Stechford,2023-02-10T08:00:00.000+00:00,busbar,,L1 Active Power,kW,33.65
722466,Middle Leaford - Stechford,2023-02-10T08:00:00.000+00:00,busbar,,N Current (RMS),A,59.3
722466,Middle Leaford - Stechford,2023-02-10T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.8
722466,Middle Leaford - Stechford,2023-02-10T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.2
722466,Middle Leaford - Stechford,2023-02-10T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,140.0
722466,Middle Leaford - Stechford,2023-02-10T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
722466,Middle Leaford - Stechford,2023-02-10T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-02-10T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
722466,Middle Leaford - Stechford,2023-02-10T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
722466,Middle Leaford - Stechford,2023-02-10T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-02-10T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.22
722466,Middle Leaford - Stechford,2023-02-10T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-02-10T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-10T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-10T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.5
722466,Middle Leaford - Stechford,2023-02-10T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.03
722466,Middle Leaford - Stechford,2023-02-10T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.41
722466,Middle Leaford - Stechford,2023-02-10T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.73
722466,Middle Leaford - Stechford,2023-02-10T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.17
722466,Middle Leaford - Stechford,2023-02-10T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.75
722466,Middle Leaford - Stechford,2023-02-10T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,31.22
722466,Middle Leaford - Stechford,2023-02-10T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,43.2
722466,Middle Leaford - Stechford,2023-02-10T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,98.7
722466,Middle Leaford - Stechford,2023-02-10T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,96.5
722466,Middle Leaford - Stechford,2023-02-10T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,130.0
722466,Middle Leaford - Stechford,2023-02-10T07:50:00.000+00:00,transformer,,Temperature,C,16.1
722466,Middle Leaford - Stechford,2023-02-10T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
722466,Middle Leaford - Stechford,2023-02-10T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.51
722466,Middle Leaford - Stechford,2023-02-10T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
722466,Middle Leaford - Stechford,2023-02-10T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
722466,Middle Leaford - Stechford,2023-02-10T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
722466,Middle Leaford - Stechford,2023-02-10T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
722466,Middle Leaford - Stechford,2023-02-10T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.03
722466,Middle Leaford - Stechford,2023-02-10T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
722466,Middle Leaford - Stechford,2023-02-10T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
722466,Middle Leaford - Stechford,2023-02-10T07:50:00.000+00:00,busbar,,L3 Active Power,kW,23.18
722466,Middle Leaford - Stechford,2023-02-10T07:50:00.000+00:00,busbar,,L2 Active Power,kW,22.74
722466,Middle Leaford - Stechford,2023-02-10T07:50:00.000+00:00,busbar,,L1 Active Power,kW,31.0
722466,Middle Leaford - Stechford,2023-02-10T07:50:00.000+00:00,busbar,,N Current (RMS),A,42.7
722466,Middle Leaford - Stechford,2023-02-10T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.7
722466,Middle Leaford - Stechford,2023-02-10T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.5
722466,Middle Leaford - Stechford,2023-02-10T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,129.0
722466,Middle Leaford - Stechford,2023-02-10T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-02-10T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-02-10T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
722466,Middle Leaford - Stechford,2023-02-10T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.04
722466,Middle Leaford - Stechford,2023-02-10T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-02-10T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.12
722466,Middle Leaford - Stechford,2023-02-10T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-02-10T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-10T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-10T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.6
722466,Middle Leaford - Stechford,2023-02-10T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.29
722466,Middle Leaford - Stechford,2023-02-10T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.12
722466,Middle Leaford - Stechford,2023-02-10T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.74
722466,Middle Leaford - Stechford,2023-02-10T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.63
722466,Middle Leaford - Stechford,2023-02-10T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.73
722466,Middle Leaford - Stechford,2023-02-10T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.45
722466,Middle Leaford - Stechford,2023-02-10T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,49.1
722466,Middle Leaford - Stechford,2023-02-10T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,87.8
722466,Middle Leaford - Stechford,2023-02-10T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,120.6
722466,Middle Leaford - Stechford,2023-02-10T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,122.4
722466,Middle Leaford - Stechford,2023-02-10T07:40:00.000+00:00,transformer,,Temperature,C,16.2
722466,Middle Leaford - Stechford,2023-02-10T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
722466,Middle Leaford - Stechford,2023-02-10T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
722466,Middle Leaford - Stechford,2023-02-10T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
722466,Middle Leaford - Stechford,2023-02-10T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
722466,Middle Leaford - Stechford,2023-02-10T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
722466,Middle Leaford - Stechford,2023-02-10T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.21
722466,Middle Leaford - Stechford,2023-02-10T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
722466,Middle Leaford - Stechford,2023-02-10T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
722466,Middle Leaford - Stechford,2023-02-10T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
722466,Middle Leaford - Stechford,2023-02-10T07:40:00.000+00:00,busbar,,L3 Active Power,kW,20.68
722466,Middle Leaford - Stechford,2023-02-10T07:40:00.000+00:00,busbar,,L2 Active Power,kW,28.7
722466,Middle Leaford - Stechford,2023-02-10T07:40:00.000+00:00,busbar,,L1 Active Power,kW,29.33
722466,Middle Leaford - Stechford,2023-02-10T07:40:00.000+00:00,busbar,,N Current (RMS),A,48.6
722466,Middle Leaford - Stechford,2023-02-10T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.0
722466,Middle Leaford - Stechford,2023-02-10T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,120.4
722466,Middle Leaford - Stechford,2023-02-10T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,121.9
722466,Middle Leaford - Stechford,2023-02-10T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-02-10T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-02-10T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
722466,Middle Leaford - Stechford,2023-02-10T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.06
722466,Middle Leaford - Stechford,2023-02-10T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-02-10T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.25
722466,Middle Leaford - Stechford,2023-02-10T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,1.0
722466,Middle Leaford - Stechford,2023-02-10T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-10T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-02-10T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.0
722466,Middle Leaford - Stechford,2023-02-10T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.98
722466,Middle Leaford - Stechford,2023-02-10T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.13
722466,Middle Leaford - Stechford,2023-02-10T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.94
722466,Middle Leaford - Stechford,2023-02-10T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.08
722466,Middle Leaford - Stechford,2023-02-10T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,30.63
722466,Middle Leaford - Stechford,2023-02-10T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,34.35
722466,Middle Leaford - Stechford,2023-02-10T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,59.2
722466,Middle Leaford - Stechford,2023-02-10T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,89.4
722466,Middle Leaford - Stechford,2023-02-10T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,128.8
722466,Middle Leaford - Stechford,2023-02-10T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,143.4
722466,Middle Leaford - Stechford,2023-02-10T07:30:00.000+00:00,transformer,,Temperature,C,16.2
722466,Middle Leaford - Stechford,2023-02-10T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
722466,Middle Leaford - Stechford,2023-02-10T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
722466,Middle Leaford - Stechford,2023-02-10T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
722466,Middle Leaford - Stechford,2023-02-10T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.29
722466,Middle Leaford - Stechford,2023-02-10T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
722466,Middle Leaford - Stechford,2023-02-10T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
722466,Middle Leaford - Stechford,2023-02-10T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
722466,Middle Leaford - Stechford,2023-02-10T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
722466,Middle Leaford - Stechford,2023-02-10T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
722466,Middle Leaford - Stechford,2023-02-10T07:30:00.000+00:00,busbar,,L3 Active Power,kW,21.13
722466,Middle Leaford - Stechford,2023-02-10T07:30:00.000+00:00,busbar,,L2 Active Power,kW,30.6
722466,Middle Leaford - Stechford,2023-02-10T07:30:00.000+00:00,busbar,,L1 Active Power,kW,34.1
722466,Middle Leaford - Stechford,2023-02-10T07:30:00.000+00:00,busbar,,N Current (RMS),A,58.5
722466,Middle Leaford - Stechford,2023-02-10T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.6
722466,Middle Leaford - Stechford,2023-02-10T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,128.7
722466,Middle Leaford - Stechford,2023-02-10T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,142.4
722466,Middle Leaford - Stechford,2023-02-10T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-02-10T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-02-10T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
722466,Middle Leaford - Stechford,2023-02-10T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.05
722466,Middle Leaford - Stechford,2023-02-10T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-02-10T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.14
722466,Middle Leaford - Stechford,2023-02-10T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.9
722466,Middle Leaford - Stechford,2023-02-10T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-10T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-10T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.8
722466,Middle Leaford - Stechford,2023-02-10T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.7
722466,Middle Leaford - Stechford,2023-02-10T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.99
722466,Middle Leaford - Stechford,2023-02-10T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.06
722466,Middle Leaford - Stechford,2023-02-10T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.49
722466,Middle Leaford - Stechford,2023-02-10T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.23
722466,Middle Leaford - Stechford,2023-02-10T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.76
722466,Middle Leaford - Stechford,2023-02-10T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,54.0
722466,Middle Leaford - Stechford,2023-02-10T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.3
722466,Middle Leaford - Stechford,2023-02-10T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,119.1
722466,Middle Leaford - Stechford,2023-02-10T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,124.0
722466,Middle Leaford - Stechford,2023-02-10T07:20:00.000+00:00,transformer,,Temperature,C,16.0
722466,Middle Leaford - Stechford,2023-02-10T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
722466,Middle Leaford - Stechford,2023-02-10T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
722466,Middle Leaford - Stechford,2023-02-10T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
722466,Middle Leaford - Stechford,2023-02-10T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.15
722466,Middle Leaford - Stechford,2023-02-10T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
722466,Middle Leaford - Stechford,2023-02-10T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
722466,Middle Leaford - Stechford,2023-02-10T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.67
722466,Middle Leaford - Stechford,2023-02-10T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.95
722466,Middle Leaford - Stechford,2023-02-10T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
722466,Middle Leaford - Stechford,2023-02-10T07:20:00.000+00:00,busbar,,L3 Active Power,kW,19.54
722466,Middle Leaford - Stechford,2023-02-10T07:20:00.000+00:00,busbar,,L2 Active Power,kW,28.2
722466,Middle Leaford - Stechford,2023-02-10T07:20:00.000+00:00,busbar,,L1 Active Power,kW,29.62
722466,Middle Leaford - Stechford,2023-02-10T07:20:00.000+00:00,busbar,,N Current (RMS),A,53.4
722466,Middle Leaford - Stechford,2023-02-10T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.5
722466,Middle Leaford - Stechford,2023-02-10T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,118.9
722466,Middle Leaford - Stechford,2023-02-10T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,123.5
722466,Middle Leaford - Stechford,2023-02-10T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.07
722466,Middle Leaford - Stechford,2023-02-10T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-02-10T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
722466,Middle Leaford - Stechford,2023-02-10T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.06
722466,Middle Leaford - Stechford,2023-02-10T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722466,Middle Leaford - Stechford,2023-02-10T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.16
