Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722466,Middle Leaford - Stechford,2023-02-10T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.19
722466,Middle Leaford - Stechford,2023-02-10T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-10T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-10T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-10T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.3
722466,Middle Leaford - Stechford,2023-02-10T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.24
722466,Middle Leaford - Stechford,2023-02-10T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.88
722466,Middle Leaford - Stechford,2023-02-10T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.98
722466,Middle Leaford - Stechford,2023-02-10T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.76
722466,Middle Leaford - Stechford,2023-02-10T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.91
722466,Middle Leaford - Stechford,2023-02-10T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.9
722466,Middle Leaford - Stechford,2023-02-10T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,35.6
722466,Middle Leaford - Stechford,2023-02-10T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.4
722466,Middle Leaford - Stechford,2023-02-10T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.4
722466,Middle Leaford - Stechford,2023-02-10T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,95.5
722466,Middle Leaford - Stechford,2023-02-10T05:00:00.000+00:00,transformer,,Temperature,C,15.9
722466,Middle Leaford - Stechford,2023-02-10T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
722466,Middle Leaford - Stechford,2023-02-10T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
722466,Middle Leaford - Stechford,2023-02-10T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
722466,Middle Leaford - Stechford,2023-02-10T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.6
722466,Middle Leaford - Stechford,2023-02-10T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
722466,Middle Leaford - Stechford,2023-02-10T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
722466,Middle Leaford - Stechford,2023-02-10T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
722466,Middle Leaford - Stechford,2023-02-10T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
722466,Middle Leaford - Stechford,2023-02-10T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
722466,Middle Leaford - Stechford,2023-02-10T05:00:00.000+00:00,busbar,,L3 Active Power,kW,15.8
722466,Middle Leaford - Stechford,2023-02-10T05:00:00.000+00:00,busbar,,L2 Active Power,kW,15.91
722466,Middle Leaford - Stechford,2023-02-10T05:00:00.000+00:00,busbar,,L1 Active Power,kW,22.71
722466,Middle Leaford - Stechford,2023-02-10T05:00:00.000+00:00,busbar,,N Current (RMS),A,35.2
722466,Middle Leaford - Stechford,2023-02-10T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.6
722466,Middle Leaford - Stechford,2023-02-10T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.4
722466,Middle Leaford - Stechford,2023-02-10T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.7
722466,Middle Leaford - Stechford,2023-02-10T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-02-10T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-02-10T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
722466,Middle Leaford - Stechford,2023-02-10T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.04
722466,Middle Leaford - Stechford,2023-02-10T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-02-10T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.07
722466,Middle Leaford - Stechford,2023-02-10T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-10T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-10T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-10T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.1
722466,Middle Leaford - Stechford,2023-02-10T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.82
722466,Middle Leaford - Stechford,2023-02-10T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.05
722466,Middle Leaford - Stechford,2023-02-10T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.27
722466,Middle Leaford - Stechford,2023-02-10T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.15
722466,Middle Leaford - Stechford,2023-02-10T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.94
722466,Middle Leaford - Stechford,2023-02-10T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.79
722466,Middle Leaford - Stechford,2023-02-10T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,29.4
722466,Middle Leaford - Stechford,2023-02-10T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.7
722466,Middle Leaford - Stechford,2023-02-10T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.3
722466,Middle Leaford - Stechford,2023-02-10T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.5
722466,Middle Leaford - Stechford,2023-02-10T04:50:00.000+00:00,transformer,,Temperature,C,16.1
722466,Middle Leaford - Stechford,2023-02-10T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
722466,Middle Leaford - Stechford,2023-02-10T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
722466,Middle Leaford - Stechford,2023-02-10T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
722466,Middle Leaford - Stechford,2023-02-10T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.07
722466,Middle Leaford - Stechford,2023-02-10T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
722466,Middle Leaford - Stechford,2023-02-10T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
722466,Middle Leaford - Stechford,2023-02-10T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
722466,Middle Leaford - Stechford,2023-02-10T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
722466,Middle Leaford - Stechford,2023-02-10T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
722466,Middle Leaford - Stechford,2023-02-10T04:50:00.000+00:00,busbar,,L3 Active Power,kW,15.19
722466,Middle Leaford - Stechford,2023-02-10T04:50:00.000+00:00,busbar,,L2 Active Power,kW,16.93
722466,Middle Leaford - Stechford,2023-02-10T04:50:00.000+00:00,busbar,,L1 Active Power,kW,19.72
722466,Middle Leaford - Stechford,2023-02-10T04:50:00.000+00:00,busbar,,N Current (RMS),A,29.1
722466,Middle Leaford - Stechford,2023-02-10T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.9
722466,Middle Leaford - Stechford,2023-02-10T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.3
722466,Middle Leaford - Stechford,2023-02-10T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.2
722466,Middle Leaford - Stechford,2023-02-10T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-02-10T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-02-10T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
722466,Middle Leaford - Stechford,2023-02-10T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.06
722466,Middle Leaford - Stechford,2023-02-10T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-02-10T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.1
722466,Middle Leaford - Stechford,2023-02-10T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-10T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-10T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-10T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.2
722466,Middle Leaford - Stechford,2023-02-10T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.86
722466,Middle Leaford - Stechford,2023-02-10T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
722466,Middle Leaford - Stechford,2023-02-10T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
722466,Middle Leaford - Stechford,2023-02-10T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.39
722466,Middle Leaford - Stechford,2023-02-10T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.22
722466,Middle Leaford - Stechford,2023-02-10T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.59
722466,Middle Leaford - Stechford,2023-02-10T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,34.4
722466,Middle Leaford - Stechford,2023-02-10T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.5
722466,Middle Leaford - Stechford,2023-02-10T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.3
722466,Middle Leaford - Stechford,2023-02-10T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.6
722466,Middle Leaford - Stechford,2023-02-10T04:40:00.000+00:00,transformer,,Temperature,C,16.2
722466,Middle Leaford - Stechford,2023-02-10T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
722466,Middle Leaford - Stechford,2023-02-10T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
722466,Middle Leaford - Stechford,2023-02-10T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
722466,Middle Leaford - Stechford,2023-02-10T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
722466,Middle Leaford - Stechford,2023-02-10T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
722466,Middle Leaford - Stechford,2023-02-10T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
722466,Middle Leaford - Stechford,2023-02-10T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
722466,Middle Leaford - Stechford,2023-02-10T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
722466,Middle Leaford - Stechford,2023-02-10T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
722466,Middle Leaford - Stechford,2023-02-10T04:40:00.000+00:00,busbar,,L3 Active Power,kW,12.44
722466,Middle Leaford - Stechford,2023-02-10T04:40:00.000+00:00,busbar,,L2 Active Power,kW,17.22
722466,Middle Leaford - Stechford,2023-02-10T04:40:00.000+00:00,busbar,,L1 Active Power,kW,19.49
722466,Middle Leaford - Stechford,2023-02-10T04:40:00.000+00:00,busbar,,N Current (RMS),A,34.0
722466,Middle Leaford - Stechford,2023-02-10T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.7
722466,Middle Leaford - Stechford,2023-02-10T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.3
722466,Middle Leaford - Stechford,2023-02-10T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.2
722466,Middle Leaford - Stechford,2023-02-10T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
722466,Middle Leaford - Stechford,2023-02-10T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-02-10T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-02-10T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.03
722466,Middle Leaford - Stechford,2023-02-10T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-02-10T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.07
722466,Middle Leaford - Stechford,2023-02-10T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-10T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-10T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-10T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.2
722466,Middle Leaford - Stechford,2023-02-10T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.23
722466,Middle Leaford - Stechford,2023-02-10T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.05
722466,Middle Leaford - Stechford,2023-02-10T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
722466,Middle Leaford - Stechford,2023-02-10T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.99
722466,Middle Leaford - Stechford,2023-02-10T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.41
722466,Middle Leaford - Stechford,2023-02-10T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.75
722466,Middle Leaford - Stechford,2023-02-10T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,34.2
722466,Middle Leaford - Stechford,2023-02-10T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.4
722466,Middle Leaford - Stechford,2023-02-10T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.9
722466,Middle Leaford - Stechford,2023-02-10T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.1
722466,Middle Leaford - Stechford,2023-02-10T04:30:00.000+00:00,transformer,,Temperature,C,16.5
722466,Middle Leaford - Stechford,2023-02-10T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
722466,Middle Leaford - Stechford,2023-02-10T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
722466,Middle Leaford - Stechford,2023-02-10T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
722466,Middle Leaford - Stechford,2023-02-10T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
722466,Middle Leaford - Stechford,2023-02-10T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
722466,Middle Leaford - Stechford,2023-02-10T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
722466,Middle Leaford - Stechford,2023-02-10T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
722466,Middle Leaford - Stechford,2023-02-10T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
722466,Middle Leaford - Stechford,2023-02-10T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
722466,Middle Leaford - Stechford,2023-02-10T04:30:00.000+00:00,busbar,,L3 Active Power,kW,16.01
722466,Middle Leaford - Stechford,2023-02-10T04:30:00.000+00:00,busbar,,L2 Active Power,kW,15.41
722466,Middle Leaford - Stechford,2023-02-10T04:30:00.000+00:00,busbar,,L1 Active Power,kW,18.68
722466,Middle Leaford - Stechford,2023-02-10T04:30:00.000+00:00,busbar,,N Current (RMS),A,34.0
722466,Middle Leaford - Stechford,2023-02-10T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.5
722466,Middle Leaford - Stechford,2023-02-10T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.0
722466,Middle Leaford - Stechford,2023-02-10T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.7
722466,Middle Leaford - Stechford,2023-02-10T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-02-10T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-02-10T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.11
722466,Middle Leaford - Stechford,2023-02-10T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-02-10T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-02-10T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.01
722466,Middle Leaford - Stechford,2023-02-10T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722466,Middle Leaford - Stechford,2023-02-10T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-10T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-10T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.1
722466,Middle Leaford - Stechford,2023-02-10T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
722466,Middle Leaford - Stechford,2023-02-10T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.37
722466,Middle Leaford - Stechford,2023-02-10T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
722466,Middle Leaford - Stechford,2023-02-10T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.03
722466,Middle Leaford - Stechford,2023-02-10T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.57
722466,Middle Leaford - Stechford,2023-02-10T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.2
722466,Middle Leaford - Stechford,2023-02-10T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,31.7
722466,Middle Leaford - Stechford,2023-02-10T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.2
722466,Middle Leaford - Stechford,2023-02-10T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.4
722466,Middle Leaford - Stechford,2023-02-10T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.6
722466,Middle Leaford - Stechford,2023-02-10T04:20:00.000+00:00,transformer,,Temperature,C,16.9
722466,Middle Leaford - Stechford,2023-02-10T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
722466,Middle Leaford - Stechford,2023-02-10T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
722466,Middle Leaford - Stechford,2023-02-10T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
722466,Middle Leaford - Stechford,2023-02-10T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
722466,Middle Leaford - Stechford,2023-02-10T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
722466,Middle Leaford - Stechford,2023-02-10T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
722466,Middle Leaford - Stechford,2023-02-10T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
722466,Middle Leaford - Stechford,2023-02-10T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
722466,Middle Leaford - Stechford,2023-02-10T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
722466,Middle Leaford - Stechford,2023-02-10T04:20:00.000+00:00,busbar,,L3 Active Power,kW,20.03
722466,Middle Leaford - Stechford,2023-02-10T04:20:00.000+00:00,busbar,,L2 Active Power,kW,16.57
722466,Middle Leaford - Stechford,2023-02-10T04:20:00.000+00:00,busbar,,L1 Active Power,kW,18.21
722466,Middle Leaford - Stechford,2023-02-10T04:20:00.000+00:00,busbar,,N Current (RMS),A,31.6
722466,Middle Leaford - Stechford,2023-02-10T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.2
722466,Middle Leaford - Stechford,2023-02-10T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.4
722466,Middle Leaford - Stechford,2023-02-10T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.6
722466,Middle Leaford - Stechford,2023-02-10T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
722466,Middle Leaford - Stechford,2023-02-10T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-02-10T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-02-10T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.03
722466,Middle Leaford - Stechford,2023-02-10T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-02-10T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.07
722466,Middle Leaford - Stechford,2023-02-10T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-10T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-10T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-10T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.2
722466,Middle Leaford - Stechford,2023-02-10T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.79
722466,Middle Leaford - Stechford,2023-02-10T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
722466,Middle Leaford - Stechford,2023-02-10T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
722466,Middle Leaford - Stechford,2023-02-10T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.24
722466,Middle Leaford - Stechford,2023-02-10T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.27
722466,Middle Leaford - Stechford,2023-02-10T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.68
722466,Middle Leaford - Stechford,2023-02-10T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,31.5
722466,Middle Leaford - Stechford,2023-02-10T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.7
722466,Middle Leaford - Stechford,2023-02-10T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.4
722466,Middle Leaford - Stechford,2023-02-10T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.8
722466,Middle Leaford - Stechford,2023-02-10T04:10:00.000+00:00,transformer,,Temperature,C,17.3
722466,Middle Leaford - Stechford,2023-02-10T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
722466,Middle Leaford - Stechford,2023-02-10T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
722466,Middle Leaford - Stechford,2023-02-10T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
722466,Middle Leaford - Stechford,2023-02-10T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
722466,Middle Leaford - Stechford,2023-02-10T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
722466,Middle Leaford - Stechford,2023-02-10T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
722466,Middle Leaford - Stechford,2023-02-10T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
722466,Middle Leaford - Stechford,2023-02-10T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.06
722466,Middle Leaford - Stechford,2023-02-10T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
722466,Middle Leaford - Stechford,2023-02-10T04:10:00.000+00:00,busbar,,L3 Active Power,kW,15.26
722466,Middle Leaford - Stechford,2023-02-10T04:10:00.000+00:00,busbar,,L2 Active Power,kW,15.27
722466,Middle Leaford - Stechford,2023-02-10T04:10:00.000+00:00,busbar,,L1 Active Power,kW,18.61
722466,Middle Leaford - Stechford,2023-02-10T04:10:00.000+00:00,busbar,,N Current (RMS),A,31.3
722466,Middle Leaford - Stechford,2023-02-10T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.8
722466,Middle Leaford - Stechford,2023-02-10T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.4
722466,Middle Leaford - Stechford,2023-02-10T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.5
722466,Middle Leaford - Stechford,2023-02-10T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
722466,Middle Leaford - Stechford,2023-02-10T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-02-10T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
722466,Middle Leaford - Stechford,2023-02-10T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.04
722466,Middle Leaford - Stechford,2023-02-10T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-02-10T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.1
722466,Middle Leaford - Stechford,2023-02-10T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-10T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-10T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-02-10T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.2
722466,Middle Leaford - Stechford,2023-02-10T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.47
722466,Middle Leaford - Stechford,2023-02-10T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
722466,Middle Leaford - Stechford,2023-02-10T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.49
722466,Middle Leaford - Stechford,2023-02-10T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.82
722466,Middle Leaford - Stechford,2023-02-10T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.91
722466,Middle Leaford - Stechford,2023-02-10T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.5
722466,Middle Leaford - Stechford,2023-02-10T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,30.2
722466,Middle Leaford - Stechford,2023-02-10T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.0
722466,Middle Leaford - Stechford,2023-02-10T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.0
722466,Middle Leaford - Stechford,2023-02-10T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.4
722466,Middle Leaford - Stechford,2023-02-10T04:00:00.000+00:00,transformer,,Temperature,C,17.6
722466,Middle Leaford - Stechford,2023-02-10T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
722466,Middle Leaford - Stechford,2023-02-10T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
722466,Middle Leaford - Stechford,2023-02-10T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
722466,Middle Leaford - Stechford,2023-02-10T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
722466,Middle Leaford - Stechford,2023-02-10T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
722466,Middle Leaford - Stechford,2023-02-10T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.29
722466,Middle Leaford - Stechford,2023-02-10T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
722466,Middle Leaford - Stechford,2023-02-10T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
722466,Middle Leaford - Stechford,2023-02-10T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
722466,Middle Leaford - Stechford,2023-02-10T04:00:00.000+00:00,busbar,,L3 Active Power,kW,13.86
722466,Middle Leaford - Stechford,2023-02-10T04:00:00.000+00:00,busbar,,L2 Active Power,kW,15.91
722466,Middle Leaford - Stechford,2023-02-10T04:00:00.000+00:00,busbar,,L1 Active Power,kW,19.4
722466,Middle Leaford - Stechford,2023-02-10T04:00:00.000+00:00,busbar,,N Current (RMS),A,30.0
722466,Middle Leaford - Stechford,2023-02-10T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.2
722466,Middle Leaford - Stechford,2023-02-10T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.0
722466,Middle Leaford - Stechford,2023-02-10T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.9
722466,Middle Leaford - Stechford,2023-02-10T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-02-10T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-02-10T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
722466,Middle Leaford - Stechford,2023-02-10T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.04
722466,Middle Leaford - Stechford,2023-02-10T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-02-10T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.07
722466,Middle Leaford - Stechford,2023-02-10T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-10T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-10T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-10T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.1
722466,Middle Leaford - Stechford,2023-02-10T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.97
722466,Middle Leaford - Stechford,2023-02-10T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.17
722466,Middle Leaford - Stechford,2023-02-10T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.96
722466,Middle Leaford - Stechford,2023-02-10T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.42
722466,Middle Leaford - Stechford,2023-02-10T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.42
722466,Middle Leaford - Stechford,2023-02-10T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.03
722466,Middle Leaford - Stechford,2023-02-10T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,26.7
722466,Middle Leaford - Stechford,2023-02-10T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.2
722466,Middle Leaford - Stechford,2023-02-10T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.2
722466,Middle Leaford - Stechford,2023-02-10T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.7
722466,Middle Leaford - Stechford,2023-02-10T03:50:00.000+00:00,transformer,,Temperature,C,17.7
722466,Middle Leaford - Stechford,2023-02-10T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
722466,Middle Leaford - Stechford,2023-02-10T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.5
722466,Middle Leaford - Stechford,2023-02-10T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
722466,Middle Leaford - Stechford,2023-02-10T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
722466,Middle Leaford - Stechford,2023-02-10T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
722466,Middle Leaford - Stechford,2023-02-10T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.52
722466,Middle Leaford - Stechford,2023-02-10T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
722466,Middle Leaford - Stechford,2023-02-10T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
722466,Middle Leaford - Stechford,2023-02-10T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
722466,Middle Leaford - Stechford,2023-02-10T03:50:00.000+00:00,busbar,,L3 Active Power,kW,13.46
722466,Middle Leaford - Stechford,2023-02-10T03:50:00.000+00:00,busbar,,L2 Active Power,kW,15.42
722466,Middle Leaford - Stechford,2023-02-10T03:50:00.000+00:00,busbar,,L1 Active Power,kW,17.96
722466,Middle Leaford - Stechford,2023-02-10T03:50:00.000+00:00,busbar,,N Current (RMS),A,26.5
722466,Middle Leaford - Stechford,2023-02-10T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.4
722466,Middle Leaford - Stechford,2023-02-10T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.2
722466,Middle Leaford - Stechford,2023-02-10T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.4
722466,Middle Leaford - Stechford,2023-02-10T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-02-10T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-02-10T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
722466,Middle Leaford - Stechford,2023-02-10T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.04
722466,Middle Leaford - Stechford,2023-02-10T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-02-10T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-02-10T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-10T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-10T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-10T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.1
722466,Middle Leaford - Stechford,2023-02-10T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.88
722466,Middle Leaford - Stechford,2023-02-10T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
722466,Middle Leaford - Stechford,2023-02-10T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.84
722466,Middle Leaford - Stechford,2023-02-10T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.18
722466,Middle Leaford - Stechford,2023-02-10T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.99
722466,Middle Leaford - Stechford,2023-02-10T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.63
722466,Middle Leaford - Stechford,2023-02-10T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,27.2
722466,Middle Leaford - Stechford,2023-02-10T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.2
722466,Middle Leaford - Stechford,2023-02-10T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.6
722466,Middle Leaford - Stechford,2023-02-10T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.0
722466,Middle Leaford - Stechford,2023-02-10T03:40:00.000+00:00,transformer,,Temperature,C,18.1
722466,Middle Leaford - Stechford,2023-02-10T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
722466,Middle Leaford - Stechford,2023-02-10T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.18
722466,Middle Leaford - Stechford,2023-02-10T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
722466,Middle Leaford - Stechford,2023-02-10T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
722466,Middle Leaford - Stechford,2023-02-10T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
722466,Middle Leaford - Stechford,2023-02-10T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.33
722466,Middle Leaford - Stechford,2023-02-10T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
722466,Middle Leaford - Stechford,2023-02-10T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
722466,Middle Leaford - Stechford,2023-02-10T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
722466,Middle Leaford - Stechford,2023-02-10T03:40:00.000+00:00,busbar,,L3 Active Power,kW,13.22
722466,Middle Leaford - Stechford,2023-02-10T03:40:00.000+00:00,busbar,,L2 Active Power,kW,15.99
722466,Middle Leaford - Stechford,2023-02-10T03:40:00.000+00:00,busbar,,L1 Active Power,kW,16.6
722466,Middle Leaford - Stechford,2023-02-10T03:40:00.000+00:00,busbar,,N Current (RMS),A,27.0
722466,Middle Leaford - Stechford,2023-02-10T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.3
722466,Middle Leaford - Stechford,2023-02-10T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.6
722466,Middle Leaford - Stechford,2023-02-10T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.9
722466,Middle Leaford - Stechford,2023-02-10T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-02-10T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-02-10T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
722466,Middle Leaford - Stechford,2023-02-10T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.05
722466,Middle Leaford - Stechford,2023-02-10T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-02-10T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
722466,Middle Leaford - Stechford,2023-02-10T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-10T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-10T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-10T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.1
722466,Middle Leaford - Stechford,2023-02-10T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.98
722466,Middle Leaford - Stechford,2023-02-10T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
722466,Middle Leaford - Stechford,2023-02-10T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.25
722466,Middle Leaford - Stechford,2023-02-10T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.14
722466,Middle Leaford - Stechford,2023-02-10T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.77
722466,Middle Leaford - Stechford,2023-02-10T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.4
722466,Middle Leaford - Stechford,2023-02-10T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,31.8
722466,Middle Leaford - Stechford,2023-02-10T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.0
722466,Middle Leaford - Stechford,2023-02-10T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.9
722466,Middle Leaford - Stechford,2023-02-10T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.2
722466,Middle Leaford - Stechford,2023-02-10T03:30:00.000+00:00,transformer,,Temperature,C,18.4
722466,Middle Leaford - Stechford,2023-02-10T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
722466,Middle Leaford - Stechford,2023-02-10T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.65
722466,Middle Leaford - Stechford,2023-02-10T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
722466,Middle Leaford - Stechford,2023-02-10T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
722466,Middle Leaford - Stechford,2023-02-10T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
722466,Middle Leaford - Stechford,2023-02-10T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
722466,Middle Leaford - Stechford,2023-02-10T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
722466,Middle Leaford - Stechford,2023-02-10T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
722466,Middle Leaford - Stechford,2023-02-10T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
722466,Middle Leaford - Stechford,2023-02-10T03:30:00.000+00:00,busbar,,L3 Active Power,kW,13.19
722466,Middle Leaford - Stechford,2023-02-10T03:30:00.000+00:00,busbar,,L2 Active Power,kW,18.76
722466,Middle Leaford - Stechford,2023-02-10T03:30:00.000+00:00,busbar,,L1 Active Power,kW,16.42
722466,Middle Leaford - Stechford,2023-02-10T03:30:00.000+00:00,busbar,,N Current (RMS),A,31.6
722466,Middle Leaford - Stechford,2023-02-10T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.2
722466,Middle Leaford - Stechford,2023-02-10T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.8
722466,Middle Leaford - Stechford,2023-02-10T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.3
722466,Middle Leaford - Stechford,2023-02-10T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-02-10T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-02-10T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
722466,Middle Leaford - Stechford,2023-02-10T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.04
722466,Middle Leaford - Stechford,2023-02-10T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-02-10T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.01
722466,Middle Leaford - Stechford,2023-02-10T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722466,Middle Leaford - Stechford,2023-02-10T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-10T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-10T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.0
722466,Middle Leaford - Stechford,2023-02-10T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.96
722466,Middle Leaford - Stechford,2023-02-10T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.27
722466,Middle Leaford - Stechford,2023-02-10T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.93
722466,Middle Leaford - Stechford,2023-02-10T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.43
722466,Middle Leaford - Stechford,2023-02-10T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.85
722466,Middle Leaford - Stechford,2023-02-10T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.09
722466,Middle Leaford - Stechford,2023-02-10T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,28.7
722466,Middle Leaford - Stechford,2023-02-10T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.1
722466,Middle Leaford - Stechford,2023-02-10T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.0
722466,Middle Leaford - Stechford,2023-02-10T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.8
722466,Middle Leaford - Stechford,2023-02-10T03:20:00.000+00:00,transformer,,Temperature,C,18.6
722466,Middle Leaford - Stechford,2023-02-10T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
722466,Middle Leaford - Stechford,2023-02-10T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.77
722466,Middle Leaford - Stechford,2023-02-10T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
722466,Middle Leaford - Stechford,2023-02-10T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
722466,Middle Leaford - Stechford,2023-02-10T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
722466,Middle Leaford - Stechford,2023-02-10T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.03
722466,Middle Leaford - Stechford,2023-02-10T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
722466,Middle Leaford - Stechford,2023-02-10T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
722466,Middle Leaford - Stechford,2023-02-10T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
722466,Middle Leaford - Stechford,2023-02-10T03:20:00.000+00:00,busbar,,L3 Active Power,kW,13.47
722466,Middle Leaford - Stechford,2023-02-10T03:20:00.000+00:00,busbar,,L2 Active Power,kW,16.85
722466,Middle Leaford - Stechford,2023-02-10T03:20:00.000+00:00,busbar,,L1 Active Power,kW,16.1
722466,Middle Leaford - Stechford,2023-02-10T03:20:00.000+00:00,busbar,,N Current (RMS),A,28.4
722466,Middle Leaford - Stechford,2023-02-10T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.2
722466,Middle Leaford - Stechford,2023-02-10T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.9
722466,Middle Leaford - Stechford,2023-02-10T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.8
722466,Middle Leaford - Stechford,2023-02-10T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-02-10T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-02-10T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
722466,Middle Leaford - Stechford,2023-02-10T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.05
722466,Middle Leaford - Stechford,2023-02-10T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-02-10T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-02-10T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-10T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-10T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-02-10T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.2
722466,Middle Leaford - Stechford,2023-02-10T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.94
722466,Middle Leaford - Stechford,2023-02-10T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
722466,Middle Leaford - Stechford,2023-02-10T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.64
722466,Middle Leaford - Stechford,2023-02-10T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.65
722466,Middle Leaford - Stechford,2023-02-10T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.16
722466,Middle Leaford - Stechford,2023-02-10T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.7
722466,Middle Leaford - Stechford,2023-02-10T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,31.2
722466,Middle Leaford - Stechford,2023-02-10T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.1
722466,Middle Leaford - Stechford,2023-02-10T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.6
722466,Middle Leaford - Stechford,2023-02-10T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.4
722466,Middle Leaford - Stechford,2023-02-10T03:10:00.000+00:00,transformer,,Temperature,C,18.8
722466,Middle Leaford - Stechford,2023-02-10T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
722466,Middle Leaford - Stechford,2023-02-10T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.21
722466,Middle Leaford - Stechford,2023-02-10T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
722466,Middle Leaford - Stechford,2023-02-10T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
722466,Middle Leaford - Stechford,2023-02-10T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
722466,Middle Leaford - Stechford,2023-02-10T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
722466,Middle Leaford - Stechford,2023-02-10T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
722466,Middle Leaford - Stechford,2023-02-10T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
722466,Middle Leaford - Stechford,2023-02-10T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
722466,Middle Leaford - Stechford,2023-02-10T03:10:00.000+00:00,busbar,,L3 Active Power,kW,13.7
722466,Middle Leaford - Stechford,2023-02-10T03:10:00.000+00:00,busbar,,L2 Active Power,kW,18.15
722466,Middle Leaford - Stechford,2023-02-10T03:10:00.000+00:00,busbar,,L1 Active Power,kW,17.68
722466,Middle Leaford - Stechford,2023-02-10T03:10:00.000+00:00,busbar,,N Current (RMS),A,30.9
722466,Middle Leaford - Stechford,2023-02-10T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.3
722466,Middle Leaford - Stechford,2023-02-10T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.6
722466,Middle Leaford - Stechford,2023-02-10T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.4
722466,Middle Leaford - Stechford,2023-02-10T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-02-10T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-02-10T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
722466,Middle Leaford - Stechford,2023-02-10T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.04
722466,Middle Leaford - Stechford,2023-02-10T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-02-10T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.06
722466,Middle Leaford - Stechford,2023-02-10T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-10T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-10T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-10T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.1
722466,Middle Leaford - Stechford,2023-02-10T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.08
722466,Middle Leaford - Stechford,2023-02-10T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
722466,Middle Leaford - Stechford,2023-02-10T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.83
722466,Middle Leaford - Stechford,2023-02-10T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.8
722466,Middle Leaford - Stechford,2023-02-10T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.68
722466,Middle Leaford - Stechford,2023-02-10T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.86
722466,Middle Leaford - Stechford,2023-02-10T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,29.0
722466,Middle Leaford - Stechford,2023-02-10T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.8
722466,Middle Leaford - Stechford,2023-02-10T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.9
722466,Middle Leaford - Stechford,2023-02-10T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.1
722466,Middle Leaford - Stechford,2023-02-10T03:00:00.000+00:00,transformer,,Temperature,C,19.0
722466,Middle Leaford - Stechford,2023-02-10T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
722466,Middle Leaford - Stechford,2023-02-10T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.63
722466,Middle Leaford - Stechford,2023-02-10T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
722466,Middle Leaford - Stechford,2023-02-10T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
722466,Middle Leaford - Stechford,2023-02-10T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
722466,Middle Leaford - Stechford,2023-02-10T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
722466,Middle Leaford - Stechford,2023-02-10T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
722466,Middle Leaford - Stechford,2023-02-10T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
722466,Middle Leaford - Stechford,2023-02-10T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
722466,Middle Leaford - Stechford,2023-02-10T03:00:00.000+00:00,busbar,,L3 Active Power,kW,13.85
722466,Middle Leaford - Stechford,2023-02-10T03:00:00.000+00:00,busbar,,L2 Active Power,kW,16.67
722466,Middle Leaford - Stechford,2023-02-10T03:00:00.000+00:00,busbar,,L1 Active Power,kW,17.8
722466,Middle Leaford - Stechford,2023-02-10T03:00:00.000+00:00,busbar,,N Current (RMS),A,28.7
722466,Middle Leaford - Stechford,2023-02-10T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.0
722466,Middle Leaford - Stechford,2023-02-10T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.8
722466,Middle Leaford - Stechford,2023-02-10T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.9
722466,Middle Leaford - Stechford,2023-02-10T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-02-10T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-02-10T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
722466,Middle Leaford - Stechford,2023-02-10T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.05
722466,Middle Leaford - Stechford,2023-02-10T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
