Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722466,Middle Leaford - Stechford,2023-02-10T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.12
722466,Middle Leaford - Stechford,2023-02-10T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-10T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-10T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.9
722466,Middle Leaford - Stechford,2023-02-10T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.4
722466,Middle Leaford - Stechford,2023-02-10T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.95
722466,Middle Leaford - Stechford,2023-02-10T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.24
722466,Middle Leaford - Stechford,2023-02-10T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.05
722466,Middle Leaford - Stechford,2023-02-10T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.73
722466,Middle Leaford - Stechford,2023-02-10T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.41
722466,Middle Leaford - Stechford,2023-02-10T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.03
722466,Middle Leaford - Stechford,2023-02-10T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,35.0
722466,Middle Leaford - Stechford,2023-02-10T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.3
722466,Middle Leaford - Stechford,2023-02-10T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.0
722466,Middle Leaford - Stechford,2023-02-10T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,91.9
722466,Middle Leaford - Stechford,2023-02-10T00:40:00.000+00:00,transformer,,Temperature,C,22.3
722466,Middle Leaford - Stechford,2023-02-10T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
722466,Middle Leaford - Stechford,2023-02-10T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
722466,Middle Leaford - Stechford,2023-02-10T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
722466,Middle Leaford - Stechford,2023-02-10T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.68
722466,Middle Leaford - Stechford,2023-02-10T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
722466,Middle Leaford - Stechford,2023-02-10T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.63
722466,Middle Leaford - Stechford,2023-02-10T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
722466,Middle Leaford - Stechford,2023-02-10T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
722466,Middle Leaford - Stechford,2023-02-10T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
722466,Middle Leaford - Stechford,2023-02-10T00:40:00.000+00:00,busbar,,L3 Active Power,kW,16.76
722466,Middle Leaford - Stechford,2023-02-10T00:40:00.000+00:00,busbar,,L2 Active Power,kW,18.41
722466,Middle Leaford - Stechford,2023-02-10T00:40:00.000+00:00,busbar,,L1 Active Power,kW,21.9
722466,Middle Leaford - Stechford,2023-02-10T00:40:00.000+00:00,busbar,,N Current (RMS),A,34.7
722466,Middle Leaford - Stechford,2023-02-10T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.5
722466,Middle Leaford - Stechford,2023-02-10T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.0
722466,Middle Leaford - Stechford,2023-02-10T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.4
722466,Middle Leaford - Stechford,2023-02-10T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-02-10T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-02-10T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
722466,Middle Leaford - Stechford,2023-02-10T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.03
722466,Middle Leaford - Stechford,2023-02-10T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-02-10T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-02-10T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-10T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-10T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-10T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.2
722466,Middle Leaford - Stechford,2023-02-10T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.18
722466,Middle Leaford - Stechford,2023-02-10T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.79
722466,Middle Leaford - Stechford,2023-02-10T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.36
722466,Middle Leaford - Stechford,2023-02-10T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.04
722466,Middle Leaford - Stechford,2023-02-10T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.62
722466,Middle Leaford - Stechford,2023-02-10T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.76
722466,Middle Leaford - Stechford,2023-02-10T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,32.8
722466,Middle Leaford - Stechford,2023-02-10T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.8
722466,Middle Leaford - Stechford,2023-02-10T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.6
722466,Middle Leaford - Stechford,2023-02-10T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.9
722466,Middle Leaford - Stechford,2023-02-10T00:30:00.000+00:00,transformer,,Temperature,C,22.8
722466,Middle Leaford - Stechford,2023-02-10T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
722466,Middle Leaford - Stechford,2023-02-10T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
722466,Middle Leaford - Stechford,2023-02-10T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
722466,Middle Leaford - Stechford,2023-02-10T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.91
722466,Middle Leaford - Stechford,2023-02-10T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
722466,Middle Leaford - Stechford,2023-02-10T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
722466,Middle Leaford - Stechford,2023-02-10T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
722466,Middle Leaford - Stechford,2023-02-10T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
722466,Middle Leaford - Stechford,2023-02-10T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
722466,Middle Leaford - Stechford,2023-02-10T00:30:00.000+00:00,busbar,,L3 Active Power,kW,16.07
722466,Middle Leaford - Stechford,2023-02-10T00:30:00.000+00:00,busbar,,L2 Active Power,kW,18.61
722466,Middle Leaford - Stechford,2023-02-10T00:30:00.000+00:00,busbar,,L1 Active Power,kW,18.74
722466,Middle Leaford - Stechford,2023-02-10T00:30:00.000+00:00,busbar,,N Current (RMS),A,32.5
722466,Middle Leaford - Stechford,2023-02-10T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.8
722466,Middle Leaford - Stechford,2023-02-10T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.6
722466,Middle Leaford - Stechford,2023-02-10T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.8
722466,Middle Leaford - Stechford,2023-02-10T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-02-10T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-02-10T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-02-10T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
722466,Middle Leaford - Stechford,2023-02-10T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-02-10T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-02-10T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-10T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-10T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-10T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.3
722466,Middle Leaford - Stechford,2023-02-10T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.31
722466,Middle Leaford - Stechford,2023-02-10T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.85
722466,Middle Leaford - Stechford,2023-02-10T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.06
722466,Middle Leaford - Stechford,2023-02-10T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.84
722466,Middle Leaford - Stechford,2023-02-10T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.86
722466,Middle Leaford - Stechford,2023-02-10T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.32
722466,Middle Leaford - Stechford,2023-02-10T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,34.8
722466,Middle Leaford - Stechford,2023-02-10T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.0
722466,Middle Leaford - Stechford,2023-02-10T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.7
722466,Middle Leaford - Stechford,2023-02-10T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.8
722466,Middle Leaford - Stechford,2023-02-10T00:20:00.000+00:00,transformer,,Temperature,C,23.1
722466,Middle Leaford - Stechford,2023-02-10T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
722466,Middle Leaford - Stechford,2023-02-10T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
722466,Middle Leaford - Stechford,2023-02-10T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
722466,Middle Leaford - Stechford,2023-02-10T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.21
722466,Middle Leaford - Stechford,2023-02-10T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
722466,Middle Leaford - Stechford,2023-02-10T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
722466,Middle Leaford - Stechford,2023-02-10T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
722466,Middle Leaford - Stechford,2023-02-10T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
722466,Middle Leaford - Stechford,2023-02-10T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
722466,Middle Leaford - Stechford,2023-02-10T00:20:00.000+00:00,busbar,,L3 Active Power,kW,18.86
722466,Middle Leaford - Stechford,2023-02-10T00:20:00.000+00:00,busbar,,L2 Active Power,kW,17.86
722466,Middle Leaford - Stechford,2023-02-10T00:20:00.000+00:00,busbar,,L1 Active Power,kW,19.32
722466,Middle Leaford - Stechford,2023-02-10T00:20:00.000+00:00,busbar,,N Current (RMS),A,34.7
722466,Middle Leaford - Stechford,2023-02-10T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.0
722466,Middle Leaford - Stechford,2023-02-10T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.6
722466,Middle Leaford - Stechford,2023-02-10T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.8
722466,Middle Leaford - Stechford,2023-02-10T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-02-10T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-02-10T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-02-10T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.02
722466,Middle Leaford - Stechford,2023-02-10T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-02-10T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-02-10T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-10T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-10T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-02-10T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.3
722466,Middle Leaford - Stechford,2023-02-10T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.4
722466,Middle Leaford - Stechford,2023-02-10T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.38
722466,Middle Leaford - Stechford,2023-02-10T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.43
722466,Middle Leaford - Stechford,2023-02-10T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.68
722466,Middle Leaford - Stechford,2023-02-10T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.98
722466,Middle Leaford - Stechford,2023-02-10T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.04
722466,Middle Leaford - Stechford,2023-02-10T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,34.2
722466,Middle Leaford - Stechford,2023-02-10T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.4
722466,Middle Leaford - Stechford,2023-02-10T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.2
722466,Middle Leaford - Stechford,2023-02-10T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.0
722466,Middle Leaford - Stechford,2023-02-10T00:10:00.000+00:00,transformer,,Temperature,C,23.4
722466,Middle Leaford - Stechford,2023-02-10T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
722466,Middle Leaford - Stechford,2023-02-10T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
722466,Middle Leaford - Stechford,2023-02-10T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
722466,Middle Leaford - Stechford,2023-02-10T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.21
722466,Middle Leaford - Stechford,2023-02-10T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
722466,Middle Leaford - Stechford,2023-02-10T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
722466,Middle Leaford - Stechford,2023-02-10T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
722466,Middle Leaford - Stechford,2023-02-10T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
722466,Middle Leaford - Stechford,2023-02-10T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
722466,Middle Leaford - Stechford,2023-02-10T00:10:00.000+00:00,busbar,,L3 Active Power,kW,17.7
722466,Middle Leaford - Stechford,2023-02-10T00:10:00.000+00:00,busbar,,L2 Active Power,kW,16.98
722466,Middle Leaford - Stechford,2023-02-10T00:10:00.000+00:00,busbar,,L1 Active Power,kW,19.01
722466,Middle Leaford - Stechford,2023-02-10T00:10:00.000+00:00,busbar,,N Current (RMS),A,34.0
722466,Middle Leaford - Stechford,2023-02-10T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.5
722466,Middle Leaford - Stechford,2023-02-10T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.2
722466,Middle Leaford - Stechford,2023-02-10T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.8
722466,Middle Leaford - Stechford,2023-02-10T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-02-10T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-02-10T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
722466,Middle Leaford - Stechford,2023-02-10T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.03
722466,Middle Leaford - Stechford,2023-02-10T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-02-10T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-02-10T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-10T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-10T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-02-10T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.3
722466,Middle Leaford - Stechford,2023-02-10T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.65
722466,Middle Leaford - Stechford,2023-02-10T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
722466,Middle Leaford - Stechford,2023-02-10T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.59
722466,Middle Leaford - Stechford,2023-02-10T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.16
722466,Middle Leaford - Stechford,2023-02-10T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.94
722466,Middle Leaford - Stechford,2023-02-10T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.73
722466,Middle Leaford - Stechford,2023-02-10T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,34.7
722466,Middle Leaford - Stechford,2023-02-10T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.9
722466,Middle Leaford - Stechford,2023-02-10T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.8
722466,Middle Leaford - Stechford,2023-02-10T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.5
722466,Middle Leaford - Stechford,2023-02-10T00:00:00.000+00:00,transformer,,Temperature,C,23.6
722466,Middle Leaford - Stechford,2023-02-10T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
722466,Middle Leaford - Stechford,2023-02-10T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.63
722466,Middle Leaford - Stechford,2023-02-10T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
722466,Middle Leaford - Stechford,2023-02-10T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
722466,Middle Leaford - Stechford,2023-02-10T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
722466,Middle Leaford - Stechford,2023-02-10T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
722466,Middle Leaford - Stechford,2023-02-10T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
722466,Middle Leaford - Stechford,2023-02-10T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
722466,Middle Leaford - Stechford,2023-02-10T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
722466,Middle Leaford - Stechford,2023-02-10T00:00:00.000+00:00,busbar,,L3 Active Power,kW,17.19
722466,Middle Leaford - Stechford,2023-02-10T00:00:00.000+00:00,busbar,,L2 Active Power,kW,18.93
722466,Middle Leaford - Stechford,2023-02-10T00:00:00.000+00:00,busbar,,L1 Active Power,kW,19.7
722466,Middle Leaford - Stechford,2023-02-10T00:00:00.000+00:00,busbar,,N Current (RMS),A,34.5
722466,Middle Leaford - Stechford,2023-02-10T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.0
722466,Middle Leaford - Stechford,2023-02-10T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.8
722466,Middle Leaford - Stechford,2023-02-10T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.4
722466,Middle Leaford - Stechford,2023-02-11T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-02-11T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-02-11T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-02-11T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.03
722466,Middle Leaford - Stechford,2023-02-11T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-02-11T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.06
722466,Middle Leaford - Stechford,2023-02-11T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-11T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-11T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-11T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.3
722466,Middle Leaford - Stechford,2023-02-11T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.16
722466,Middle Leaford - Stechford,2023-02-11T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.08
722466,Middle Leaford - Stechford,2023-02-11T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.84
722466,Middle Leaford - Stechford,2023-02-11T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.8
722466,Middle Leaford - Stechford,2023-02-11T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.88
722466,Middle Leaford - Stechford,2023-02-11T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.33
722466,Middle Leaford - Stechford,2023-02-11T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,37.6
722466,Middle Leaford - Stechford,2023-02-11T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.6
722466,Middle Leaford - Stechford,2023-02-11T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.8
722466,Middle Leaford - Stechford,2023-02-11T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,88.1
722466,Middle Leaford - Stechford,2023-02-11T23:50:00.000+00:00,transformer,,Temperature,C,28.1
722466,Middle Leaford - Stechford,2023-02-11T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
722466,Middle Leaford - Stechford,2023-02-11T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.13
722466,Middle Leaford - Stechford,2023-02-11T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
722466,Middle Leaford - Stechford,2023-02-11T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
722466,Middle Leaford - Stechford,2023-02-11T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
722466,Middle Leaford - Stechford,2023-02-11T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
722466,Middle Leaford - Stechford,2023-02-11T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
722466,Middle Leaford - Stechford,2023-02-11T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
722466,Middle Leaford - Stechford,2023-02-11T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
722466,Middle Leaford - Stechford,2023-02-11T23:50:00.000+00:00,busbar,,L3 Active Power,kW,18.83
722466,Middle Leaford - Stechford,2023-02-11T23:50:00.000+00:00,busbar,,L2 Active Power,kW,18.88
722466,Middle Leaford - Stechford,2023-02-11T23:50:00.000+00:00,busbar,,L1 Active Power,kW,21.27
722466,Middle Leaford - Stechford,2023-02-11T23:50:00.000+00:00,busbar,,N Current (RMS),A,37.4
722466,Middle Leaford - Stechford,2023-02-11T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.6
722466,Middle Leaford - Stechford,2023-02-11T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.8
722466,Middle Leaford - Stechford,2023-02-11T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.8
722466,Middle Leaford - Stechford,2023-02-11T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-02-11T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-02-11T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.2
722466,Middle Leaford - Stechford,2023-02-11T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-02-11T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-02-11T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
722466,Middle Leaford - Stechford,2023-02-11T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-11T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-11T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-11T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.5
722466,Middle Leaford - Stechford,2023-02-11T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.8
722466,Middle Leaford - Stechford,2023-02-11T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.56
722466,Middle Leaford - Stechford,2023-02-11T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.26
722466,Middle Leaford - Stechford,2023-02-11T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.32
722466,Middle Leaford - Stechford,2023-02-11T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.25
722466,Middle Leaford - Stechford,2023-02-11T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.36
722466,Middle Leaford - Stechford,2023-02-11T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,48.3
722466,Middle Leaford - Stechford,2023-02-11T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,104.7
722466,Middle Leaford - Stechford,2023-02-11T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.4
722466,Middle Leaford - Stechford,2023-02-11T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,88.5
722466,Middle Leaford - Stechford,2023-02-11T23:40:00.000+00:00,transformer,,Temperature,C,28.2
722466,Middle Leaford - Stechford,2023-02-11T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
722466,Middle Leaford - Stechford,2023-02-11T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
722466,Middle Leaford - Stechford,2023-02-11T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
722466,Middle Leaford - Stechford,2023-02-11T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
722466,Middle Leaford - Stechford,2023-02-11T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
722466,Middle Leaford - Stechford,2023-02-11T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
722466,Middle Leaford - Stechford,2023-02-11T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
722466,Middle Leaford - Stechford,2023-02-11T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
722466,Middle Leaford - Stechford,2023-02-11T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
722466,Middle Leaford - Stechford,2023-02-11T23:40:00.000+00:00,busbar,,L3 Active Power,kW,25.31
722466,Middle Leaford - Stechford,2023-02-11T23:40:00.000+00:00,busbar,,L2 Active Power,kW,19.25
722466,Middle Leaford - Stechford,2023-02-11T23:40:00.000+00:00,busbar,,L1 Active Power,kW,21.39
722466,Middle Leaford - Stechford,2023-02-11T23:40:00.000+00:00,busbar,,N Current (RMS),A,48.1
722466,Middle Leaford - Stechford,2023-02-11T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,104.7
722466,Middle Leaford - Stechford,2023-02-11T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.4
722466,Middle Leaford - Stechford,2023-02-11T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.4
722466,Middle Leaford - Stechford,2023-02-11T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-02-11T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-02-11T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-02-11T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.03
722466,Middle Leaford - Stechford,2023-02-11T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-02-11T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-02-11T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-11T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-11T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-11T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.5
722466,Middle Leaford - Stechford,2023-02-11T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.97
722466,Middle Leaford - Stechford,2023-02-11T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.66
722466,Middle Leaford - Stechford,2023-02-11T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.81
722466,Middle Leaford - Stechford,2023-02-11T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.39
722466,Middle Leaford - Stechford,2023-02-11T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.7
722466,Middle Leaford - Stechford,2023-02-11T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.05
722466,Middle Leaford - Stechford,2023-02-11T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,44.0
722466,Middle Leaford - Stechford,2023-02-11T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.4
722466,Middle Leaford - Stechford,2023-02-11T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,90.9
722466,Middle Leaford - Stechford,2023-02-11T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,91.6
722466,Middle Leaford - Stechford,2023-02-11T23:30:00.000+00:00,transformer,,Temperature,C,28.5
722466,Middle Leaford - Stechford,2023-02-11T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
722466,Middle Leaford - Stechford,2023-02-11T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
722466,Middle Leaford - Stechford,2023-02-11T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
722466,Middle Leaford - Stechford,2023-02-11T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
722466,Middle Leaford - Stechford,2023-02-11T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
722466,Middle Leaford - Stechford,2023-02-11T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
722466,Middle Leaford - Stechford,2023-02-11T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
722466,Middle Leaford - Stechford,2023-02-11T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
722466,Middle Leaford - Stechford,2023-02-11T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
722466,Middle Leaford - Stechford,2023-02-11T23:30:00.000+00:00,busbar,,L3 Active Power,kW,20.42
722466,Middle Leaford - Stechford,2023-02-11T23:30:00.000+00:00,busbar,,L2 Active Power,kW,21.69
722466,Middle Leaford - Stechford,2023-02-11T23:30:00.000+00:00,busbar,,L1 Active Power,kW,22.04
722466,Middle Leaford - Stechford,2023-02-11T23:30:00.000+00:00,busbar,,N Current (RMS),A,43.7
722466,Middle Leaford - Stechford,2023-02-11T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.4
722466,Middle Leaford - Stechford,2023-02-11T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.8
722466,Middle Leaford - Stechford,2023-02-11T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.5
722466,Middle Leaford - Stechford,2023-02-11T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-02-11T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-02-11T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
722466,Middle Leaford - Stechford,2023-02-11T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.04
722466,Middle Leaford - Stechford,2023-02-11T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-02-11T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-02-11T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-11T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-11T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-11T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.4
722466,Middle Leaford - Stechford,2023-02-11T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.24
722466,Middle Leaford - Stechford,2023-02-11T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.59
722466,Middle Leaford - Stechford,2023-02-11T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.01
722466,Middle Leaford - Stechford,2023-02-11T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.25
722466,Middle Leaford - Stechford,2023-02-11T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.01
722466,Middle Leaford - Stechford,2023-02-11T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.92
722466,Middle Leaford - Stechford,2023-02-11T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,40.2
722466,Middle Leaford - Stechford,2023-02-11T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.4
722466,Middle Leaford - Stechford,2023-02-11T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,91.7
722466,Middle Leaford - Stechford,2023-02-11T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,91.4
722466,Middle Leaford - Stechford,2023-02-11T23:20:00.000+00:00,transformer,,Temperature,C,28.7
722466,Middle Leaford - Stechford,2023-02-11T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
722466,Middle Leaford - Stechford,2023-02-11T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
722466,Middle Leaford - Stechford,2023-02-11T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
722466,Middle Leaford - Stechford,2023-02-11T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
722466,Middle Leaford - Stechford,2023-02-11T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
722466,Middle Leaford - Stechford,2023-02-11T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
722466,Middle Leaford - Stechford,2023-02-11T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
722466,Middle Leaford - Stechford,2023-02-11T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
722466,Middle Leaford - Stechford,2023-02-11T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
722466,Middle Leaford - Stechford,2023-02-11T23:20:00.000+00:00,busbar,,L3 Active Power,kW,18.29
722466,Middle Leaford - Stechford,2023-02-11T23:20:00.000+00:00,busbar,,L2 Active Power,kW,22.0
722466,Middle Leaford - Stechford,2023-02-11T23:20:00.000+00:00,busbar,,L1 Active Power,kW,21.89
722466,Middle Leaford - Stechford,2023-02-11T23:20:00.000+00:00,busbar,,N Current (RMS),A,39.9
722466,Middle Leaford - Stechford,2023-02-11T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.5
722466,Middle Leaford - Stechford,2023-02-11T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.7
722466,Middle Leaford - Stechford,2023-02-11T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.2
722466,Middle Leaford - Stechford,2023-02-11T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-02-11T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-02-11T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
722466,Middle Leaford - Stechford,2023-02-11T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.05
722466,Middle Leaford - Stechford,2023-02-11T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-02-11T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.12
722466,Middle Leaford - Stechford,2023-02-11T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-02-11T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-11T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-11T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.5
722466,Middle Leaford - Stechford,2023-02-11T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.3
722466,Middle Leaford - Stechford,2023-02-11T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.53
722466,Middle Leaford - Stechford,2023-02-11T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.59
722466,Middle Leaford - Stechford,2023-02-11T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.86
722466,Middle Leaford - Stechford,2023-02-11T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.18
722466,Middle Leaford - Stechford,2023-02-11T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.63
722466,Middle Leaford - Stechford,2023-02-11T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,44.2
722466,Middle Leaford - Stechford,2023-02-11T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.0
722466,Middle Leaford - Stechford,2023-02-11T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,93.2
722466,Middle Leaford - Stechford,2023-02-11T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,98.9
722466,Middle Leaford - Stechford,2023-02-11T23:10:00.000+00:00,transformer,,Temperature,C,28.7
722466,Middle Leaford - Stechford,2023-02-11T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
722466,Middle Leaford - Stechford,2023-02-11T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
722466,Middle Leaford - Stechford,2023-02-11T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
722466,Middle Leaford - Stechford,2023-02-11T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
722466,Middle Leaford - Stechford,2023-02-11T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
722466,Middle Leaford - Stechford,2023-02-11T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
722466,Middle Leaford - Stechford,2023-02-11T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
722466,Middle Leaford - Stechford,2023-02-11T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
722466,Middle Leaford - Stechford,2023-02-11T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
722466,Middle Leaford - Stechford,2023-02-11T23:10:00.000+00:00,busbar,,L3 Active Power,kW,16.91
722466,Middle Leaford - Stechford,2023-02-11T23:10:00.000+00:00,busbar,,L2 Active Power,kW,22.17
722466,Middle Leaford - Stechford,2023-02-11T23:10:00.000+00:00,busbar,,L1 Active Power,kW,23.51
722466,Middle Leaford - Stechford,2023-02-11T23:10:00.000+00:00,busbar,,N Current (RMS),A,43.7
722466,Middle Leaford - Stechford,2023-02-11T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.2
722466,Middle Leaford - Stechford,2023-02-11T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.1
722466,Middle Leaford - Stechford,2023-02-11T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.4
722466,Middle Leaford - Stechford,2023-02-11T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
722466,Middle Leaford - Stechford,2023-02-11T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-02-11T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
722466,Middle Leaford - Stechford,2023-02-11T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.05
722466,Middle Leaford - Stechford,2023-02-11T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-02-11T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.13
722466,Middle Leaford - Stechford,2023-02-11T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-02-11T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-11T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-02-11T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.6
722466,Middle Leaford - Stechford,2023-02-11T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.85
722466,Middle Leaford - Stechford,2023-02-11T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.86
722466,Middle Leaford - Stechford,2023-02-11T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.31
722466,Middle Leaford - Stechford,2023-02-11T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.38
722466,Middle Leaford - Stechford,2023-02-11T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.3
722466,Middle Leaford - Stechford,2023-02-11T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.64
722466,Middle Leaford - Stechford,2023-02-11T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,44.8
722466,Middle Leaford - Stechford,2023-02-11T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.5
722466,Middle Leaford - Stechford,2023-02-11T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.5
722466,Middle Leaford - Stechford,2023-02-11T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,98.8
722466,Middle Leaford - Stechford,2023-02-11T23:00:00.000+00:00,transformer,,Temperature,C,28.6
722466,Middle Leaford - Stechford,2023-02-11T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
722466,Middle Leaford - Stechford,2023-02-11T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.01
722466,Middle Leaford - Stechford,2023-02-11T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
722466,Middle Leaford - Stechford,2023-02-11T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
722466,Middle Leaford - Stechford,2023-02-11T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
722466,Middle Leaford - Stechford,2023-02-11T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
722466,Middle Leaford - Stechford,2023-02-11T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
722466,Middle Leaford - Stechford,2023-02-11T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
722466,Middle Leaford - Stechford,2023-02-11T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
722466,Middle Leaford - Stechford,2023-02-11T23:00:00.000+00:00,busbar,,L3 Active Power,kW,17.43
722466,Middle Leaford - Stechford,2023-02-11T23:00:00.000+00:00,busbar,,L2 Active Power,kW,20.29
722466,Middle Leaford - Stechford,2023-02-11T23:00:00.000+00:00,busbar,,L1 Active Power,kW,23.5
722466,Middle Leaford - Stechford,2023-02-11T23:00:00.000+00:00,busbar,,N Current (RMS),A,44.4
722466,Middle Leaford - Stechford,2023-02-11T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.6
722466,Middle Leaford - Stechford,2023-02-11T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.5
722466,Middle Leaford - Stechford,2023-02-11T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.2
722466,Middle Leaford - Stechford,2023-02-11T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
722466,Middle Leaford - Stechford,2023-02-11T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-02-11T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
722466,Middle Leaford - Stechford,2023-02-11T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.05
722466,Middle Leaford - Stechford,2023-02-11T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-02-11T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.15
722466,Middle Leaford - Stechford,2023-02-11T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-02-11T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-11T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-11T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.6
722466,Middle Leaford - Stechford,2023-02-11T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.04
722466,Middle Leaford - Stechford,2023-02-11T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.91
722466,Middle Leaford - Stechford,2023-02-11T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.87
722466,Middle Leaford - Stechford,2023-02-11T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.19
722466,Middle Leaford - Stechford,2023-02-11T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.31
722466,Middle Leaford - Stechford,2023-02-11T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.09
722466,Middle Leaford - Stechford,2023-02-11T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,48.2
722466,Middle Leaford - Stechford,2023-02-11T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.5
722466,Middle Leaford - Stechford,2023-02-11T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,89.4
722466,Middle Leaford - Stechford,2023-02-11T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,104.6
722466,Middle Leaford - Stechford,2023-02-11T22:50:00.000+00:00,transformer,,Temperature,C,28.8
722466,Middle Leaford - Stechford,2023-02-11T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
722466,Middle Leaford - Stechford,2023-02-11T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.98
722466,Middle Leaford - Stechford,2023-02-11T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
722466,Middle Leaford - Stechford,2023-02-11T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
722466,Middle Leaford - Stechford,2023-02-11T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
722466,Middle Leaford - Stechford,2023-02-11T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
722466,Middle Leaford - Stechford,2023-02-11T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
722466,Middle Leaford - Stechford,2023-02-11T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
722466,Middle Leaford - Stechford,2023-02-11T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
722466,Middle Leaford - Stechford,2023-02-11T22:50:00.000+00:00,busbar,,L3 Active Power,kW,18.23
722466,Middle Leaford - Stechford,2023-02-11T22:50:00.000+00:00,busbar,,L2 Active Power,kW,21.3
722466,Middle Leaford - Stechford,2023-02-11T22:50:00.000+00:00,busbar,,L1 Active Power,kW,24.94
722466,Middle Leaford - Stechford,2023-02-11T22:50:00.000+00:00,busbar,,N Current (RMS),A,47.7
722466,Middle Leaford - Stechford,2023-02-11T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.6
722466,Middle Leaford - Stechford,2023-02-11T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.4
722466,Middle Leaford - Stechford,2023-02-11T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.9
722466,Middle Leaford - Stechford,2023-02-11T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-02-11T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-02-11T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
722466,Middle Leaford - Stechford,2023-02-11T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.04
722466,Middle Leaford - Stechford,2023-02-11T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-02-11T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.08
722466,Middle Leaford - Stechford,2023-02-11T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-11T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-11T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-11T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.5
722466,Middle Leaford - Stechford,2023-02-11T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.52
722466,Middle Leaford - Stechford,2023-02-11T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.51
722466,Middle Leaford - Stechford,2023-02-11T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.06
722466,Middle Leaford - Stechford,2023-02-11T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.63
722466,Middle Leaford - Stechford,2023-02-11T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.45
722466,Middle Leaford - Stechford,2023-02-11T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.97
722466,Middle Leaford - Stechford,2023-02-11T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,43.2
722466,Middle Leaford - Stechford,2023-02-11T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.8
722466,Middle Leaford - Stechford,2023-02-11T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,89.4
722466,Middle Leaford - Stechford,2023-02-11T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,99.5
722466,Middle Leaford - Stechford,2023-02-11T22:40:00.000+00:00,transformer,,Temperature,C,29.1
722466,Middle Leaford - Stechford,2023-02-11T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
722466,Middle Leaford - Stechford,2023-02-11T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
722466,Middle Leaford - Stechford,2023-02-11T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
722466,Middle Leaford - Stechford,2023-02-11T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
722466,Middle Leaford - Stechford,2023-02-11T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
722466,Middle Leaford - Stechford,2023-02-11T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
722466,Middle Leaford - Stechford,2023-02-11T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
722466,Middle Leaford - Stechford,2023-02-11T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
722466,Middle Leaford - Stechford,2023-02-11T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
722466,Middle Leaford - Stechford,2023-02-11T22:40:00.000+00:00,busbar,,L3 Active Power,kW,18.66
722466,Middle Leaford - Stechford,2023-02-11T22:40:00.000+00:00,busbar,,L2 Active Power,kW,21.45
722466,Middle Leaford - Stechford,2023-02-11T22:40:00.000+00:00,busbar,,L1 Active Power,kW,23.89
722466,Middle Leaford - Stechford,2023-02-11T22:40:00.000+00:00,busbar,,N Current (RMS),A,42.9
722466,Middle Leaford - Stechford,2023-02-11T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.0
722466,Middle Leaford - Stechford,2023-02-11T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.4
722466,Middle Leaford - Stechford,2023-02-11T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.1
722466,Middle Leaford - Stechford,2023-02-11T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-02-11T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-02-11T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
722466,Middle Leaford - Stechford,2023-02-11T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.07
722466,Middle Leaford - Stechford,2023-02-11T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
