Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722466,Middle Leaford - Stechford,2023-02-11T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-02-11T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.15
722466,Middle Leaford - Stechford,2023-02-11T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.9
722466,Middle Leaford - Stechford,2023-02-11T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-11T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-02-11T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.8
722466,Middle Leaford - Stechford,2023-02-11T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.69
722466,Middle Leaford - Stechford,2023-02-11T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.14
722466,Middle Leaford - Stechford,2023-02-11T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.9
722466,Middle Leaford - Stechford,2023-02-11T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.63
722466,Middle Leaford - Stechford,2023-02-11T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.97
722466,Middle Leaford - Stechford,2023-02-11T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,33.47
722466,Middle Leaford - Stechford,2023-02-11T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,51.7
722466,Middle Leaford - Stechford,2023-02-11T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,107.8
722466,Middle Leaford - Stechford,2023-02-11T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,125.3
722466,Middle Leaford - Stechford,2023-02-11T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,139.1
722466,Middle Leaford - Stechford,2023-02-11T20:20:00.000+00:00,transformer,,Temperature,C,29.9
722466,Middle Leaford - Stechford,2023-02-11T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
722466,Middle Leaford - Stechford,2023-02-11T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
722466,Middle Leaford - Stechford,2023-02-11T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
722466,Middle Leaford - Stechford,2023-02-11T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.61
722466,Middle Leaford - Stechford,2023-02-11T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
722466,Middle Leaford - Stechford,2023-02-11T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
722466,Middle Leaford - Stechford,2023-02-11T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
722466,Middle Leaford - Stechford,2023-02-11T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
722466,Middle Leaford - Stechford,2023-02-11T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
722466,Middle Leaford - Stechford,2023-02-11T20:20:00.000+00:00,busbar,,L3 Active Power,kW,25.68
722466,Middle Leaford - Stechford,2023-02-11T20:20:00.000+00:00,busbar,,L2 Active Power,kW,29.96
722466,Middle Leaford - Stechford,2023-02-11T20:20:00.000+00:00,busbar,,L1 Active Power,kW,33.32
722466,Middle Leaford - Stechford,2023-02-11T20:20:00.000+00:00,busbar,,N Current (RMS),A,51.2
722466,Middle Leaford - Stechford,2023-02-11T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.9
722466,Middle Leaford - Stechford,2023-02-11T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,125.2
722466,Middle Leaford - Stechford,2023-02-11T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,138.5
722466,Middle Leaford - Stechford,2023-02-11T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-02-11T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-02-11T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
722466,Middle Leaford - Stechford,2023-02-11T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.04
722466,Middle Leaford - Stechford,2023-02-11T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-02-11T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.15
722466,Middle Leaford - Stechford,2023-02-11T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.9
722466,Middle Leaford - Stechford,2023-02-11T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-11T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-11T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.7
722466,Middle Leaford - Stechford,2023-02-11T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.52
722466,Middle Leaford - Stechford,2023-02-11T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
722466,Middle Leaford - Stechford,2023-02-11T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.89
722466,Middle Leaford - Stechford,2023-02-11T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.47
722466,Middle Leaford - Stechford,2023-02-11T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,30.45
722466,Middle Leaford - Stechford,2023-02-11T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,34.6
722466,Middle Leaford - Stechford,2023-02-11T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,50.2
722466,Middle Leaford - Stechford,2023-02-11T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,111.1
722466,Middle Leaford - Stechford,2023-02-11T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,127.2
722466,Middle Leaford - Stechford,2023-02-11T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,143.9
722466,Middle Leaford - Stechford,2023-02-11T20:10:00.000+00:00,transformer,,Temperature,C,29.8
722466,Middle Leaford - Stechford,2023-02-11T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
722466,Middle Leaford - Stechford,2023-02-11T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
722466,Middle Leaford - Stechford,2023-02-11T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
722466,Middle Leaford - Stechford,2023-02-11T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.83
722466,Middle Leaford - Stechford,2023-02-11T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
722466,Middle Leaford - Stechford,2023-02-11T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
722466,Middle Leaford - Stechford,2023-02-11T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
722466,Middle Leaford - Stechford,2023-02-11T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
722466,Middle Leaford - Stechford,2023-02-11T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
722466,Middle Leaford - Stechford,2023-02-11T20:10:00.000+00:00,busbar,,L3 Active Power,kW,26.51
722466,Middle Leaford - Stechford,2023-02-11T20:10:00.000+00:00,busbar,,L2 Active Power,kW,30.43
722466,Middle Leaford - Stechford,2023-02-11T20:10:00.000+00:00,busbar,,L1 Active Power,kW,34.46
722466,Middle Leaford - Stechford,2023-02-11T20:10:00.000+00:00,busbar,,N Current (RMS),A,49.8
722466,Middle Leaford - Stechford,2023-02-11T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,111.2
722466,Middle Leaford - Stechford,2023-02-11T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,127.2
722466,Middle Leaford - Stechford,2023-02-11T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,143.2
722466,Middle Leaford - Stechford,2023-02-11T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-02-11T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-02-11T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
722466,Middle Leaford - Stechford,2023-02-11T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.04
722466,Middle Leaford - Stechford,2023-02-11T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-02-11T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.14
722466,Middle Leaford - Stechford,2023-02-11T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.9
722466,Middle Leaford - Stechford,2023-02-11T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-11T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-11T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.8
722466,Middle Leaford - Stechford,2023-02-11T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.32
722466,Middle Leaford - Stechford,2023-02-11T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.45
722466,Middle Leaford - Stechford,2023-02-11T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
722466,Middle Leaford - Stechford,2023-02-11T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,30.01
722466,Middle Leaford - Stechford,2023-02-11T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,33.08
722466,Middle Leaford - Stechford,2023-02-11T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,36.96
722466,Middle Leaford - Stechford,2023-02-11T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,54.7
722466,Middle Leaford - Stechford,2023-02-11T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,125.6
722466,Middle Leaford - Stechford,2023-02-11T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,137.8
722466,Middle Leaford - Stechford,2023-02-11T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,154.5
722466,Middle Leaford - Stechford,2023-02-11T20:00:00.000+00:00,transformer,,Temperature,C,29.9
722466,Middle Leaford - Stechford,2023-02-11T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
722466,Middle Leaford - Stechford,2023-02-11T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
722466,Middle Leaford - Stechford,2023-02-11T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
722466,Middle Leaford - Stechford,2023-02-11T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
722466,Middle Leaford - Stechford,2023-02-11T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
722466,Middle Leaford - Stechford,2023-02-11T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.57
722466,Middle Leaford - Stechford,2023-02-11T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
722466,Middle Leaford - Stechford,2023-02-11T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
722466,Middle Leaford - Stechford,2023-02-11T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
722466,Middle Leaford - Stechford,2023-02-11T20:00:00.000+00:00,busbar,,L3 Active Power,kW,30.05
722466,Middle Leaford - Stechford,2023-02-11T20:00:00.000+00:00,busbar,,L2 Active Power,kW,33.06
722466,Middle Leaford - Stechford,2023-02-11T20:00:00.000+00:00,busbar,,L1 Active Power,kW,36.82
722466,Middle Leaford - Stechford,2023-02-11T20:00:00.000+00:00,busbar,,N Current (RMS),A,54.2
722466,Middle Leaford - Stechford,2023-02-11T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,125.7
722466,Middle Leaford - Stechford,2023-02-11T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,137.7
722466,Middle Leaford - Stechford,2023-02-11T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,153.8
722466,Middle Leaford - Stechford,2023-02-11T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-02-11T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-02-11T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
722466,Middle Leaford - Stechford,2023-02-11T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.06
722466,Middle Leaford - Stechford,2023-02-11T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-02-11T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.08
722466,Middle Leaford - Stechford,2023-02-11T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-02-11T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-11T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-11T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.8
722466,Middle Leaford - Stechford,2023-02-11T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.77
722466,Middle Leaford - Stechford,2023-02-11T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.21
722466,Middle Leaford - Stechford,2023-02-11T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.58
722466,Middle Leaford - Stechford,2023-02-11T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.22
722466,Middle Leaford - Stechford,2023-02-11T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,35.2
722466,Middle Leaford - Stechford,2023-02-11T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.26
722466,Middle Leaford - Stechford,2023-02-11T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,57.3
722466,Middle Leaford - Stechford,2023-02-11T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,105.8
722466,Middle Leaford - Stechford,2023-02-11T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,146.6
722466,Middle Leaford - Stechford,2023-02-11T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,122.0
722466,Middle Leaford - Stechford,2023-02-11T19:50:00.000+00:00,transformer,,Temperature,C,29.9
722466,Middle Leaford - Stechford,2023-02-11T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
722466,Middle Leaford - Stechford,2023-02-11T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
722466,Middle Leaford - Stechford,2023-02-11T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
722466,Middle Leaford - Stechford,2023-02-11T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.93
722466,Middle Leaford - Stechford,2023-02-11T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
722466,Middle Leaford - Stechford,2023-02-11T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
722466,Middle Leaford - Stechford,2023-02-11T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
722466,Middle Leaford - Stechford,2023-02-11T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
722466,Middle Leaford - Stechford,2023-02-11T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
722466,Middle Leaford - Stechford,2023-02-11T19:50:00.000+00:00,busbar,,L3 Active Power,kW,25.28
722466,Middle Leaford - Stechford,2023-02-11T19:50:00.000+00:00,busbar,,L2 Active Power,kW,35.17
722466,Middle Leaford - Stechford,2023-02-11T19:50:00.000+00:00,busbar,,L1 Active Power,kW,29.34
722466,Middle Leaford - Stechford,2023-02-11T19:50:00.000+00:00,busbar,,N Current (RMS),A,56.8
722466,Middle Leaford - Stechford,2023-02-11T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,106.0
722466,Middle Leaford - Stechford,2023-02-11T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,146.5
722466,Middle Leaford - Stechford,2023-02-11T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,122.2
722466,Middle Leaford - Stechford,2023-02-11T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.08
722466,Middle Leaford - Stechford,2023-02-11T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-02-11T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
722466,Middle Leaford - Stechford,2023-02-11T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.09
722466,Middle Leaford - Stechford,2023-02-11T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
722466,Middle Leaford - Stechford,2023-02-11T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.18
722466,Middle Leaford - Stechford,2023-02-11T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,1.0
722466,Middle Leaford - Stechford,2023-02-11T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-02-11T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-11T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.3
722466,Middle Leaford - Stechford,2023-02-11T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.5
722466,Middle Leaford - Stechford,2023-02-11T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.92
722466,Middle Leaford - Stechford,2023-02-11T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.52
722466,Middle Leaford - Stechford,2023-02-11T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.25
722466,Middle Leaford - Stechford,2023-02-11T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,41.9
722466,Middle Leaford - Stechford,2023-02-11T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.57
722466,Middle Leaford - Stechford,2023-02-11T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,75.3
722466,Middle Leaford - Stechford,2023-02-11T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,105.9
722466,Middle Leaford - Stechford,2023-02-11T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,174.6
722466,Middle Leaford - Stechford,2023-02-11T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,123.7
722466,Middle Leaford - Stechford,2023-02-11T19:40:00.000+00:00,transformer,,Temperature,C,29.9
722466,Middle Leaford - Stechford,2023-02-11T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
722466,Middle Leaford - Stechford,2023-02-11T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
722466,Middle Leaford - Stechford,2023-02-11T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
722466,Middle Leaford - Stechford,2023-02-11T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
722466,Middle Leaford - Stechford,2023-02-11T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
722466,Middle Leaford - Stechford,2023-02-11T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
722466,Middle Leaford - Stechford,2023-02-11T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
722466,Middle Leaford - Stechford,2023-02-11T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
722466,Middle Leaford - Stechford,2023-02-11T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
722466,Middle Leaford - Stechford,2023-02-11T19:40:00.000+00:00,busbar,,L3 Active Power,kW,25.34
722466,Middle Leaford - Stechford,2023-02-11T19:40:00.000+00:00,busbar,,L2 Active Power,kW,41.86
722466,Middle Leaford - Stechford,2023-02-11T19:40:00.000+00:00,busbar,,L1 Active Power,kW,29.75
722466,Middle Leaford - Stechford,2023-02-11T19:40:00.000+00:00,busbar,,N Current (RMS),A,74.5
722466,Middle Leaford - Stechford,2023-02-11T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.2
722466,Middle Leaford - Stechford,2023-02-11T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,174.4
722466,Middle Leaford - Stechford,2023-02-11T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,124.5
722466,Middle Leaford - Stechford,2023-02-11T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.08
722466,Middle Leaford - Stechford,2023-02-11T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-02-11T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
722466,Middle Leaford - Stechford,2023-02-11T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.09
722466,Middle Leaford - Stechford,2023-02-11T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
722466,Middle Leaford - Stechford,2023-02-11T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.16
722466,Middle Leaford - Stechford,2023-02-11T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,1.0
722466,Middle Leaford - Stechford,2023-02-11T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-02-11T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-11T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.3
722466,Middle Leaford - Stechford,2023-02-11T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.5
722466,Middle Leaford - Stechford,2023-02-11T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
722466,Middle Leaford - Stechford,2023-02-11T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.12
722466,Middle Leaford - Stechford,2023-02-11T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.49
722466,Middle Leaford - Stechford,2023-02-11T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,41.8
722466,Middle Leaford - Stechford,2023-02-11T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.97
722466,Middle Leaford - Stechford,2023-02-11T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,75.2
722466,Middle Leaford - Stechford,2023-02-11T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,107.3
722466,Middle Leaford - Stechford,2023-02-11T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,174.0
722466,Middle Leaford - Stechford,2023-02-11T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,125.1
722466,Middle Leaford - Stechford,2023-02-11T19:30:00.000+00:00,transformer,,Temperature,C,29.8
722466,Middle Leaford - Stechford,2023-02-11T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
722466,Middle Leaford - Stechford,2023-02-11T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
722466,Middle Leaford - Stechford,2023-02-11T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
722466,Middle Leaford - Stechford,2023-02-11T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.32
722466,Middle Leaford - Stechford,2023-02-11T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
722466,Middle Leaford - Stechford,2023-02-11T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
722466,Middle Leaford - Stechford,2023-02-11T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
722466,Middle Leaford - Stechford,2023-02-11T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
722466,Middle Leaford - Stechford,2023-02-11T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
722466,Middle Leaford - Stechford,2023-02-11T19:30:00.000+00:00,busbar,,L3 Active Power,kW,25.58
722466,Middle Leaford - Stechford,2023-02-11T19:30:00.000+00:00,busbar,,L2 Active Power,kW,41.75
722466,Middle Leaford - Stechford,2023-02-11T19:30:00.000+00:00,busbar,,L1 Active Power,kW,30.14
722466,Middle Leaford - Stechford,2023-02-11T19:30:00.000+00:00,busbar,,N Current (RMS),A,74.4
722466,Middle Leaford - Stechford,2023-02-11T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.6
722466,Middle Leaford - Stechford,2023-02-11T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,173.8
722466,Middle Leaford - Stechford,2023-02-11T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,125.9
722466,Middle Leaford - Stechford,2023-02-11T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-02-11T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-02-11T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
722466,Middle Leaford - Stechford,2023-02-11T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.07
722466,Middle Leaford - Stechford,2023-02-11T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-02-11T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.06
722466,Middle Leaford - Stechford,2023-02-11T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.9
722466,Middle Leaford - Stechford,2023-02-11T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.9
722466,Middle Leaford - Stechford,2023-02-11T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.0
722466,Middle Leaford - Stechford,2023-02-11T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.2
722466,Middle Leaford - Stechford,2023-02-11T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.73
722466,Middle Leaford - Stechford,2023-02-11T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
722466,Middle Leaford - Stechford,2023-02-11T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.3
722466,Middle Leaford - Stechford,2023-02-11T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.06
722466,Middle Leaford - Stechford,2023-02-11T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,37.05
722466,Middle Leaford - Stechford,2023-02-11T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,31.14
722466,Middle Leaford - Stechford,2023-02-11T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,65.3
722466,Middle Leaford - Stechford,2023-02-11T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,110.0
722466,Middle Leaford - Stechford,2023-02-11T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,155.0
722466,Middle Leaford - Stechford,2023-02-11T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,129.5
722466,Middle Leaford - Stechford,2023-02-11T19:20:00.000+00:00,transformer,,Temperature,C,29.7
722466,Middle Leaford - Stechford,2023-02-11T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
722466,Middle Leaford - Stechford,2023-02-11T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
722466,Middle Leaford - Stechford,2023-02-11T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
722466,Middle Leaford - Stechford,2023-02-11T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
722466,Middle Leaford - Stechford,2023-02-11T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
722466,Middle Leaford - Stechford,2023-02-11T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
722466,Middle Leaford - Stechford,2023-02-11T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
722466,Middle Leaford - Stechford,2023-02-11T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
722466,Middle Leaford - Stechford,2023-02-11T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
722466,Middle Leaford - Stechford,2023-02-11T19:20:00.000+00:00,busbar,,L3 Active Power,kW,26.13
722466,Middle Leaford - Stechford,2023-02-11T19:20:00.000+00:00,busbar,,L2 Active Power,kW,37.02
722466,Middle Leaford - Stechford,2023-02-11T19:20:00.000+00:00,busbar,,L1 Active Power,kW,31.2
722466,Middle Leaford - Stechford,2023-02-11T19:20:00.000+00:00,busbar,,N Current (RMS),A,64.6
722466,Middle Leaford - Stechford,2023-02-11T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.2
722466,Middle Leaford - Stechford,2023-02-11T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,154.9
722466,Middle Leaford - Stechford,2023-02-11T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,129.7
722466,Middle Leaford - Stechford,2023-02-11T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-02-11T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-02-11T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
722466,Middle Leaford - Stechford,2023-02-11T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.07
722466,Middle Leaford - Stechford,2023-02-11T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722466,Middle Leaford - Stechford,2023-02-11T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
722466,Middle Leaford - Stechford,2023-02-11T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,1.0
722466,Middle Leaford - Stechford,2023-02-11T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-02-11T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-02-11T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.1
722466,Middle Leaford - Stechford,2023-02-11T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.18
722466,Middle Leaford - Stechford,2023-02-11T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.33
722466,Middle Leaford - Stechford,2023-02-11T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.7
722466,Middle Leaford - Stechford,2023-02-11T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.01
722466,Middle Leaford - Stechford,2023-02-11T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,38.34
722466,Middle Leaford - Stechford,2023-02-11T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,33.49
722466,Middle Leaford - Stechford,2023-02-11T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,65.1
722466,Middle Leaford - Stechford,2023-02-11T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,118.2
722466,Middle Leaford - Stechford,2023-02-11T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,159.4
722466,Middle Leaford - Stechford,2023-02-11T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,140.2
722466,Middle Leaford - Stechford,2023-02-11T19:10:00.000+00:00,transformer,,Temperature,C,29.6
722466,Middle Leaford - Stechford,2023-02-11T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
722466,Middle Leaford - Stechford,2023-02-11T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.79
722466,Middle Leaford - Stechford,2023-02-11T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
722466,Middle Leaford - Stechford,2023-02-11T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
722466,Middle Leaford - Stechford,2023-02-11T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
722466,Middle Leaford - Stechford,2023-02-11T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
722466,Middle Leaford - Stechford,2023-02-11T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
722466,Middle Leaford - Stechford,2023-02-11T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
722466,Middle Leaford - Stechford,2023-02-11T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
722466,Middle Leaford - Stechford,2023-02-11T19:10:00.000+00:00,busbar,,L3 Active Power,kW,28.08
722466,Middle Leaford - Stechford,2023-02-11T19:10:00.000+00:00,busbar,,L2 Active Power,kW,38.31
722466,Middle Leaford - Stechford,2023-02-11T19:10:00.000+00:00,busbar,,L1 Active Power,kW,33.53
722466,Middle Leaford - Stechford,2023-02-11T19:10:00.000+00:00,busbar,,N Current (RMS),A,64.4
722466,Middle Leaford - Stechford,2023-02-11T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,118.4
722466,Middle Leaford - Stechford,2023-02-11T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,159.3
722466,Middle Leaford - Stechford,2023-02-11T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,140.3
722466,Middle Leaford - Stechford,2023-02-11T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-02-11T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-02-11T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
722466,Middle Leaford - Stechford,2023-02-11T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.07
722466,Middle Leaford - Stechford,2023-02-11T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-02-11T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.21
722466,Middle Leaford - Stechford,2023-02-11T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,1.1
722466,Middle Leaford - Stechford,2023-02-11T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-02-11T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.9
722466,Middle Leaford - Stechford,2023-02-11T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.2
722466,Middle Leaford - Stechford,2023-02-11T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.14
722466,Middle Leaford - Stechford,2023-02-11T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.66
722466,Middle Leaford - Stechford,2023-02-11T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
722466,Middle Leaford - Stechford,2023-02-11T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.92
722466,Middle Leaford - Stechford,2023-02-11T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,34.49
722466,Middle Leaford - Stechford,2023-02-11T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,38.69
722466,Middle Leaford - Stechford,2023-02-11T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,63.3
722466,Middle Leaford - Stechford,2023-02-11T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,117.3
722466,Middle Leaford - Stechford,2023-02-11T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,143.7
722466,Middle Leaford - Stechford,2023-02-11T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,161.0
722466,Middle Leaford - Stechford,2023-02-11T19:00:00.000+00:00,transformer,,Temperature,C,29.6
722466,Middle Leaford - Stechford,2023-02-11T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
722466,Middle Leaford - Stechford,2023-02-11T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
722466,Middle Leaford - Stechford,2023-02-11T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
722466,Middle Leaford - Stechford,2023-02-11T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.49
722466,Middle Leaford - Stechford,2023-02-11T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
722466,Middle Leaford - Stechford,2023-02-11T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
722466,Middle Leaford - Stechford,2023-02-11T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
722466,Middle Leaford - Stechford,2023-02-11T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
722466,Middle Leaford - Stechford,2023-02-11T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
722466,Middle Leaford - Stechford,2023-02-11T19:00:00.000+00:00,busbar,,L3 Active Power,kW,27.99
722466,Middle Leaford - Stechford,2023-02-11T19:00:00.000+00:00,busbar,,L2 Active Power,kW,34.47
722466,Middle Leaford - Stechford,2023-02-11T19:00:00.000+00:00,busbar,,L1 Active Power,kW,38.48
722466,Middle Leaford - Stechford,2023-02-11T19:00:00.000+00:00,busbar,,N Current (RMS),A,62.5
722466,Middle Leaford - Stechford,2023-02-11T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,117.5
722466,Middle Leaford - Stechford,2023-02-11T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,143.6
722466,Middle Leaford - Stechford,2023-02-11T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,160.0
722466,Middle Leaford - Stechford,2023-02-11T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-02-11T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-02-11T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
722466,Middle Leaford - Stechford,2023-02-11T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.05
722466,Middle Leaford - Stechford,2023-02-11T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-02-11T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.1
722466,Middle Leaford - Stechford,2023-02-11T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-02-11T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-02-11T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-02-11T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.8
722466,Middle Leaford - Stechford,2023-02-11T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.62
722466,Middle Leaford - Stechford,2023-02-11T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.55
722466,Middle Leaford - Stechford,2023-02-11T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.11
722466,Middle Leaford - Stechford,2023-02-11T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.67
722466,Middle Leaford - Stechford,2023-02-11T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,34.99
722466,Middle Leaford - Stechford,2023-02-11T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.73
722466,Middle Leaford - Stechford,2023-02-11T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,58.2
722466,Middle Leaford - Stechford,2023-02-11T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,112.4
722466,Middle Leaford - Stechford,2023-02-11T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,145.8
722466,Middle Leaford - Stechford,2023-02-11T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,123.7
722466,Middle Leaford - Stechford,2023-02-11T18:50:00.000+00:00,transformer,,Temperature,C,29.5
722466,Middle Leaford - Stechford,2023-02-11T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
722466,Middle Leaford - Stechford,2023-02-11T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
722466,Middle Leaford - Stechford,2023-02-11T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
722466,Middle Leaford - Stechford,2023-02-11T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.11
722466,Middle Leaford - Stechford,2023-02-11T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
722466,Middle Leaford - Stechford,2023-02-11T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
722466,Middle Leaford - Stechford,2023-02-11T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.57
722466,Middle Leaford - Stechford,2023-02-11T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
722466,Middle Leaford - Stechford,2023-02-11T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
722466,Middle Leaford - Stechford,2023-02-11T18:50:00.000+00:00,busbar,,L3 Active Power,kW,26.72
722466,Middle Leaford - Stechford,2023-02-11T18:50:00.000+00:00,busbar,,L2 Active Power,kW,34.96
722466,Middle Leaford - Stechford,2023-02-11T18:50:00.000+00:00,busbar,,L1 Active Power,kW,29.83
722466,Middle Leaford - Stechford,2023-02-11T18:50:00.000+00:00,busbar,,N Current (RMS),A,57.6
722466,Middle Leaford - Stechford,2023-02-11T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,112.6
722466,Middle Leaford - Stechford,2023-02-11T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,145.7
722466,Middle Leaford - Stechford,2023-02-11T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,124.1
722466,Middle Leaford - Stechford,2023-02-11T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-02-11T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-02-11T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
722466,Middle Leaford - Stechford,2023-02-11T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.05
722466,Middle Leaford - Stechford,2023-02-11T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-02-11T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.1
722466,Middle Leaford - Stechford,2023-02-11T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-02-11T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-11T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-11T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.6
722466,Middle Leaford - Stechford,2023-02-11T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.5
722466,Middle Leaford - Stechford,2023-02-11T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.71
722466,Middle Leaford - Stechford,2023-02-11T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.18
722466,Middle Leaford - Stechford,2023-02-11T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.32
722466,Middle Leaford - Stechford,2023-02-11T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,30.9
722466,Middle Leaford - Stechford,2023-02-11T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,34.83
722466,Middle Leaford - Stechford,2023-02-11T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,50.4
722466,Middle Leaford - Stechford,2023-02-11T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,119.9
722466,Middle Leaford - Stechford,2023-02-11T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,129.3
722466,Middle Leaford - Stechford,2023-02-11T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,145.0
722466,Middle Leaford - Stechford,2023-02-11T18:40:00.000+00:00,transformer,,Temperature,C,29.5
722466,Middle Leaford - Stechford,2023-02-11T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
722466,Middle Leaford - Stechford,2023-02-11T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
722466,Middle Leaford - Stechford,2023-02-11T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
722466,Middle Leaford - Stechford,2023-02-11T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
722466,Middle Leaford - Stechford,2023-02-11T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
722466,Middle Leaford - Stechford,2023-02-11T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
722466,Middle Leaford - Stechford,2023-02-11T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.49
722466,Middle Leaford - Stechford,2023-02-11T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
722466,Middle Leaford - Stechford,2023-02-11T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
722466,Middle Leaford - Stechford,2023-02-11T18:40:00.000+00:00,busbar,,L3 Active Power,kW,28.36
722466,Middle Leaford - Stechford,2023-02-11T18:40:00.000+00:00,busbar,,L2 Active Power,kW,30.88
722466,Middle Leaford - Stechford,2023-02-11T18:40:00.000+00:00,busbar,,L1 Active Power,kW,34.72
722466,Middle Leaford - Stechford,2023-02-11T18:40:00.000+00:00,busbar,,N Current (RMS),A,50.0
722466,Middle Leaford - Stechford,2023-02-11T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,120.1
722466,Middle Leaford - Stechford,2023-02-11T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,129.2
722466,Middle Leaford - Stechford,2023-02-11T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,144.5
722466,Middle Leaford - Stechford,2023-02-11T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-02-11T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-02-11T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
722466,Middle Leaford - Stechford,2023-02-11T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.05
722466,Middle Leaford - Stechford,2023-02-11T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-02-11T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
722466,Middle Leaford - Stechford,2023-02-11T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-02-11T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-11T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-02-11T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.7
722466,Middle Leaford - Stechford,2023-02-11T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.93
722466,Middle Leaford - Stechford,2023-02-11T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.79
722466,Middle Leaford - Stechford,2023-02-11T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.92
722466,Middle Leaford - Stechford,2023-02-11T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.19
722466,Middle Leaford - Stechford,2023-02-11T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,32.3
722466,Middle Leaford - Stechford,2023-02-11T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.17
722466,Middle Leaford - Stechford,2023-02-11T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,52.9
722466,Middle Leaford - Stechford,2023-02-11T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,112.0
722466,Middle Leaford - Stechford,2023-02-11T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,135.1
722466,Middle Leaford - Stechford,2023-02-11T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,126.0
722466,Middle Leaford - Stechford,2023-02-11T18:30:00.000+00:00,transformer,,Temperature,C,29.5
722466,Middle Leaford - Stechford,2023-02-11T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
722466,Middle Leaford - Stechford,2023-02-11T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.43
722466,Middle Leaford - Stechford,2023-02-11T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
722466,Middle Leaford - Stechford,2023-02-11T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
722466,Middle Leaford - Stechford,2023-02-11T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
722466,Middle Leaford - Stechford,2023-02-11T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
722466,Middle Leaford - Stechford,2023-02-11T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.89
722466,Middle Leaford - Stechford,2023-02-11T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
722466,Middle Leaford - Stechford,2023-02-11T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
722466,Middle Leaford - Stechford,2023-02-11T18:30:00.000+00:00,busbar,,L3 Active Power,kW,26.24
722466,Middle Leaford - Stechford,2023-02-11T18:30:00.000+00:00,busbar,,L2 Active Power,kW,32.27
722466,Middle Leaford - Stechford,2023-02-11T18:30:00.000+00:00,busbar,,L1 Active Power,kW,30.21
722466,Middle Leaford - Stechford,2023-02-11T18:30:00.000+00:00,busbar,,N Current (RMS),A,52.4
722466,Middle Leaford - Stechford,2023-02-11T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,112.2
722466,Middle Leaford - Stechford,2023-02-11T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,135.0
722466,Middle Leaford - Stechford,2023-02-11T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,126.2
722466,Middle Leaford - Stechford,2023-02-11T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-02-11T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-02-11T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
722466,Middle Leaford - Stechford,2023-02-11T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.04
722466,Middle Leaford - Stechford,2023-02-11T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-02-11T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
722466,Middle Leaford - Stechford,2023-02-11T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-11T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-11T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-11T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.6
722466,Middle Leaford - Stechford,2023-02-11T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.25
722466,Middle Leaford - Stechford,2023-02-11T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.49
722466,Middle Leaford - Stechford,2023-02-11T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.91
722466,Middle Leaford - Stechford,2023-02-11T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.95
722466,Middle Leaford - Stechford,2023-02-11T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,31.4
722466,Middle Leaford - Stechford,2023-02-11T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.56
722466,Middle Leaford - Stechford,2023-02-11T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,49.4
722466,Middle Leaford - Stechford,2023-02-11T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,114.3
722466,Middle Leaford - Stechford,2023-02-11T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,131.5
722466,Middle Leaford - Stechford,2023-02-11T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,128.5
722466,Middle Leaford - Stechford,2023-02-11T18:20:00.000+00:00,transformer,,Temperature,C,29.5
722466,Middle Leaford - Stechford,2023-02-11T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
722466,Middle Leaford - Stechford,2023-02-11T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.63
722466,Middle Leaford - Stechford,2023-02-11T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
722466,Middle Leaford - Stechford,2023-02-11T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
722466,Middle Leaford - Stechford,2023-02-11T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
722466,Middle Leaford - Stechford,2023-02-11T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
722466,Middle Leaford - Stechford,2023-02-11T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.22
722466,Middle Leaford - Stechford,2023-02-11T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
722466,Middle Leaford - Stechford,2023-02-11T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
722466,Middle Leaford - Stechford,2023-02-11T18:20:00.000+00:00,busbar,,L3 Active Power,kW,26.99
722466,Middle Leaford - Stechford,2023-02-11T18:20:00.000+00:00,busbar,,L2 Active Power,kW,31.38
722466,Middle Leaford - Stechford,2023-02-11T18:20:00.000+00:00,busbar,,L1 Active Power,kW,30.58
722466,Middle Leaford - Stechford,2023-02-11T18:20:00.000+00:00,busbar,,N Current (RMS),A,49.0
722466,Middle Leaford - Stechford,2023-02-11T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,114.4
722466,Middle Leaford - Stechford,2023-02-11T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,131.4
722466,Middle Leaford - Stechford,2023-02-11T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,128.5
722466,Middle Leaford - Stechford,2023-02-11T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-02-11T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-02-11T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
