Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722466,Middle Leaford - Stechford,2023-02-11T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.06
722466,Middle Leaford - Stechford,2023-02-11T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-02-11T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-02-11T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.9
722466,Middle Leaford - Stechford,2023-02-11T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-11T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-11T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.8
722466,Middle Leaford - Stechford,2023-02-11T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.2
722466,Middle Leaford - Stechford,2023-02-11T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.23
722466,Middle Leaford - Stechford,2023-02-11T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.99
722466,Middle Leaford - Stechford,2023-02-11T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.79
722466,Middle Leaford - Stechford,2023-02-11T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,34.01
722466,Middle Leaford - Stechford,2023-02-11T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,32.39
722466,Middle Leaford - Stechford,2023-02-11T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,56.3
722466,Middle Leaford - Stechford,2023-02-11T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,110.0
722466,Middle Leaford - Stechford,2023-02-11T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,142.9
722466,Middle Leaford - Stechford,2023-02-11T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,136.6
722466,Middle Leaford - Stechford,2023-02-11T18:10:00.000+00:00,transformer,,Temperature,C,29.4
722466,Middle Leaford - Stechford,2023-02-11T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
722466,Middle Leaford - Stechford,2023-02-11T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
722466,Middle Leaford - Stechford,2023-02-11T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
722466,Middle Leaford - Stechford,2023-02-11T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
722466,Middle Leaford - Stechford,2023-02-11T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
722466,Middle Leaford - Stechford,2023-02-11T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.85
722466,Middle Leaford - Stechford,2023-02-11T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.16
722466,Middle Leaford - Stechford,2023-02-11T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
722466,Middle Leaford - Stechford,2023-02-11T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
722466,Middle Leaford - Stechford,2023-02-11T18:10:00.000+00:00,busbar,,L3 Active Power,kW,25.85
722466,Middle Leaford - Stechford,2023-02-11T18:10:00.000+00:00,busbar,,L2 Active Power,kW,33.99
722466,Middle Leaford - Stechford,2023-02-11T18:10:00.000+00:00,busbar,,L1 Active Power,kW,32.38
722466,Middle Leaford - Stechford,2023-02-11T18:10:00.000+00:00,busbar,,N Current (RMS),A,55.8
722466,Middle Leaford - Stechford,2023-02-11T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,110.2
722466,Middle Leaford - Stechford,2023-02-11T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,142.8
722466,Middle Leaford - Stechford,2023-02-11T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,136.5
722466,Middle Leaford - Stechford,2023-02-11T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-02-11T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-02-11T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
722466,Middle Leaford - Stechford,2023-02-11T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.06
722466,Middle Leaford - Stechford,2023-02-11T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-02-11T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-02-11T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-02-11T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-11T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-11T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.7
722466,Middle Leaford - Stechford,2023-02-11T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.49
722466,Middle Leaford - Stechford,2023-02-11T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.03
722466,Middle Leaford - Stechford,2023-02-11T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.24
722466,Middle Leaford - Stechford,2023-02-11T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.64
722466,Middle Leaford - Stechford,2023-02-11T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,34.16
722466,Middle Leaford - Stechford,2023-02-11T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,32.79
722466,Middle Leaford - Stechford,2023-02-11T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,51.7
722466,Middle Leaford - Stechford,2023-02-11T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,112.9
722466,Middle Leaford - Stechford,2023-02-11T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,143.3
722466,Middle Leaford - Stechford,2023-02-11T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,137.2
722466,Middle Leaford - Stechford,2023-02-11T18:00:00.000+00:00,transformer,,Temperature,C,29.3
722466,Middle Leaford - Stechford,2023-02-11T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
722466,Middle Leaford - Stechford,2023-02-11T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.15
722466,Middle Leaford - Stechford,2023-02-11T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
722466,Middle Leaford - Stechford,2023-02-11T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.45
722466,Middle Leaford - Stechford,2023-02-11T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
722466,Middle Leaford - Stechford,2023-02-11T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.35
722466,Middle Leaford - Stechford,2023-02-11T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
722466,Middle Leaford - Stechford,2023-02-11T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
722466,Middle Leaford - Stechford,2023-02-11T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
722466,Middle Leaford - Stechford,2023-02-11T18:00:00.000+00:00,busbar,,L3 Active Power,kW,26.7
722466,Middle Leaford - Stechford,2023-02-11T18:00:00.000+00:00,busbar,,L2 Active Power,kW,34.13
722466,Middle Leaford - Stechford,2023-02-11T18:00:00.000+00:00,busbar,,L1 Active Power,kW,32.77
722466,Middle Leaford - Stechford,2023-02-11T18:00:00.000+00:00,busbar,,N Current (RMS),A,51.2
722466,Middle Leaford - Stechford,2023-02-11T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,113.1
722466,Middle Leaford - Stechford,2023-02-11T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,143.2
722466,Middle Leaford - Stechford,2023-02-11T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,137.1
722466,Middle Leaford - Stechford,2023-02-11T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-02-11T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-02-11T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
722466,Middle Leaford - Stechford,2023-02-11T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.05
722466,Middle Leaford - Stechford,2023-02-11T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-02-11T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-02-11T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-02-11T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-11T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-02-11T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.7
722466,Middle Leaford - Stechford,2023-02-11T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.97
722466,Middle Leaford - Stechford,2023-02-11T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.24
722466,Middle Leaford - Stechford,2023-02-11T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.65
722466,Middle Leaford - Stechford,2023-02-11T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.72
722466,Middle Leaford - Stechford,2023-02-11T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,33.43
722466,Middle Leaford - Stechford,2023-02-11T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,32.52
722466,Middle Leaford - Stechford,2023-02-11T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,50.3
722466,Middle Leaford - Stechford,2023-02-11T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,117.0
722466,Middle Leaford - Stechford,2023-02-11T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,140.5
722466,Middle Leaford - Stechford,2023-02-11T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,135.8
722466,Middle Leaford - Stechford,2023-02-11T17:50:00.000+00:00,transformer,,Temperature,C,29.1
722466,Middle Leaford - Stechford,2023-02-11T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
722466,Middle Leaford - Stechford,2023-02-11T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
722466,Middle Leaford - Stechford,2023-02-11T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
722466,Middle Leaford - Stechford,2023-02-11T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.53
722466,Middle Leaford - Stechford,2023-02-11T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
722466,Middle Leaford - Stechford,2023-02-11T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
722466,Middle Leaford - Stechford,2023-02-11T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
722466,Middle Leaford - Stechford,2023-02-11T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
722466,Middle Leaford - Stechford,2023-02-11T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
722466,Middle Leaford - Stechford,2023-02-11T17:50:00.000+00:00,busbar,,L3 Active Power,kW,27.77
722466,Middle Leaford - Stechford,2023-02-11T17:50:00.000+00:00,busbar,,L2 Active Power,kW,33.4
722466,Middle Leaford - Stechford,2023-02-11T17:50:00.000+00:00,busbar,,L1 Active Power,kW,32.49
722466,Middle Leaford - Stechford,2023-02-11T17:50:00.000+00:00,busbar,,N Current (RMS),A,49.9
722466,Middle Leaford - Stechford,2023-02-11T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,117.2
722466,Middle Leaford - Stechford,2023-02-11T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,140.4
722466,Middle Leaford - Stechford,2023-02-11T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,135.7
722466,Middle Leaford - Stechford,2023-02-11T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-02-11T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-02-11T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
722466,Middle Leaford - Stechford,2023-02-11T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.05
722466,Middle Leaford - Stechford,2023-02-11T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-02-11T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
722466,Middle Leaford - Stechford,2023-02-11T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-02-11T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-11T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-11T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.6
722466,Middle Leaford - Stechford,2023-02-11T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.15
722466,Middle Leaford - Stechford,2023-02-11T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.18
722466,Middle Leaford - Stechford,2023-02-11T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.28
722466,Middle Leaford - Stechford,2023-02-11T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.4
722466,Middle Leaford - Stechford,2023-02-11T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,34.81
722466,Middle Leaford - Stechford,2023-02-11T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,31.56
722466,Middle Leaford - Stechford,2023-02-11T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,51.3
722466,Middle Leaford - Stechford,2023-02-11T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,123.7
722466,Middle Leaford - Stechford,2023-02-11T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,146.3
722466,Middle Leaford - Stechford,2023-02-11T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,132.0
722466,Middle Leaford - Stechford,2023-02-11T17:40:00.000+00:00,transformer,,Temperature,C,29.1
722466,Middle Leaford - Stechford,2023-02-11T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
722466,Middle Leaford - Stechford,2023-02-11T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.61
722466,Middle Leaford - Stechford,2023-02-11T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
722466,Middle Leaford - Stechford,2023-02-11T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.23
722466,Middle Leaford - Stechford,2023-02-11T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
722466,Middle Leaford - Stechford,2023-02-11T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
722466,Middle Leaford - Stechford,2023-02-11T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
722466,Middle Leaford - Stechford,2023-02-11T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
722466,Middle Leaford - Stechford,2023-02-11T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
722466,Middle Leaford - Stechford,2023-02-11T17:40:00.000+00:00,busbar,,L3 Active Power,kW,29.45
722466,Middle Leaford - Stechford,2023-02-11T17:40:00.000+00:00,busbar,,L2 Active Power,kW,34.78
722466,Middle Leaford - Stechford,2023-02-11T17:40:00.000+00:00,busbar,,L1 Active Power,kW,31.59
722466,Middle Leaford - Stechford,2023-02-11T17:40:00.000+00:00,busbar,,N Current (RMS),A,50.8
722466,Middle Leaford - Stechford,2023-02-11T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,123.9
722466,Middle Leaford - Stechford,2023-02-11T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,146.2
722466,Middle Leaford - Stechford,2023-02-11T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,132.0
722466,Middle Leaford - Stechford,2023-02-11T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-02-11T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-02-11T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
722466,Middle Leaford - Stechford,2023-02-11T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.06
722466,Middle Leaford - Stechford,2023-02-11T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-02-11T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-02-11T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.9
722466,Middle Leaford - Stechford,2023-02-11T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-11T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-02-11T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.7
722466,Middle Leaford - Stechford,2023-02-11T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.79
722466,Middle Leaford - Stechford,2023-02-11T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.89
722466,Middle Leaford - Stechford,2023-02-11T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.03
722466,Middle Leaford - Stechford,2023-02-11T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.86
722466,Middle Leaford - Stechford,2023-02-11T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,35.24
722466,Middle Leaford - Stechford,2023-02-11T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,33.78
722466,Middle Leaford - Stechford,2023-02-11T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,53.3
722466,Middle Leaford - Stechford,2023-02-11T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,117.9
722466,Middle Leaford - Stechford,2023-02-11T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,147.9
722466,Middle Leaford - Stechford,2023-02-11T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,141.2
722466,Middle Leaford - Stechford,2023-02-11T17:30:00.000+00:00,transformer,,Temperature,C,29.0
722466,Middle Leaford - Stechford,2023-02-11T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
722466,Middle Leaford - Stechford,2023-02-11T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
722466,Middle Leaford - Stechford,2023-02-11T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
722466,Middle Leaford - Stechford,2023-02-11T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.76
722466,Middle Leaford - Stechford,2023-02-11T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
722466,Middle Leaford - Stechford,2023-02-11T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
722466,Middle Leaford - Stechford,2023-02-11T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.75
722466,Middle Leaford - Stechford,2023-02-11T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
722466,Middle Leaford - Stechford,2023-02-11T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
722466,Middle Leaford - Stechford,2023-02-11T17:30:00.000+00:00,busbar,,L3 Active Power,kW,27.92
722466,Middle Leaford - Stechford,2023-02-11T17:30:00.000+00:00,busbar,,L2 Active Power,kW,35.21
722466,Middle Leaford - Stechford,2023-02-11T17:30:00.000+00:00,busbar,,L1 Active Power,kW,33.74
722466,Middle Leaford - Stechford,2023-02-11T17:30:00.000+00:00,busbar,,N Current (RMS),A,52.8
722466,Middle Leaford - Stechford,2023-02-11T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,118.1
722466,Middle Leaford - Stechford,2023-02-11T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,147.8
722466,Middle Leaford - Stechford,2023-02-11T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,141.0
722466,Middle Leaford - Stechford,2023-02-11T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-02-11T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-02-11T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
722466,Middle Leaford - Stechford,2023-02-11T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.03
722466,Middle Leaford - Stechford,2023-02-11T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722466,Middle Leaford - Stechford,2023-02-11T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.07
722466,Middle Leaford - Stechford,2023-02-11T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-02-11T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-11T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-11T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.7
722466,Middle Leaford - Stechford,2023-02-11T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.09
722466,Middle Leaford - Stechford,2023-02-11T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.3
722466,Middle Leaford - Stechford,2023-02-11T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.81
722466,Middle Leaford - Stechford,2023-02-11T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.59
722466,Middle Leaford - Stechford,2023-02-11T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,34.96
722466,Middle Leaford - Stechford,2023-02-11T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,34.54
722466,Middle Leaford - Stechford,2023-02-11T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,52.0
722466,Middle Leaford - Stechford,2023-02-11T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,125.0
722466,Middle Leaford - Stechford,2023-02-11T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,146.9
722466,Middle Leaford - Stechford,2023-02-11T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,144.1
722466,Middle Leaford - Stechford,2023-02-11T17:20:00.000+00:00,transformer,,Temperature,C,28.9
722466,Middle Leaford - Stechford,2023-02-11T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
722466,Middle Leaford - Stechford,2023-02-11T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
722466,Middle Leaford - Stechford,2023-02-11T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
722466,Middle Leaford - Stechford,2023-02-11T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.91
722466,Middle Leaford - Stechford,2023-02-11T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
722466,Middle Leaford - Stechford,2023-02-11T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.89
722466,Middle Leaford - Stechford,2023-02-11T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.05
722466,Middle Leaford - Stechford,2023-02-11T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
722466,Middle Leaford - Stechford,2023-02-11T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
722466,Middle Leaford - Stechford,2023-02-11T17:20:00.000+00:00,busbar,,L3 Active Power,kW,29.62
722466,Middle Leaford - Stechford,2023-02-11T17:20:00.000+00:00,busbar,,L2 Active Power,kW,34.92
722466,Middle Leaford - Stechford,2023-02-11T17:20:00.000+00:00,busbar,,L1 Active Power,kW,34.48
722466,Middle Leaford - Stechford,2023-02-11T17:20:00.000+00:00,busbar,,N Current (RMS),A,51.5
722466,Middle Leaford - Stechford,2023-02-11T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,125.0
722466,Middle Leaford - Stechford,2023-02-11T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,146.7
722466,Middle Leaford - Stechford,2023-02-11T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,143.7
722466,Middle Leaford - Stechford,2023-02-11T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-02-11T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-02-11T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
722466,Middle Leaford - Stechford,2023-02-11T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.02
722466,Middle Leaford - Stechford,2023-02-11T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-02-11T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-02-11T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-02-11T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-11T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-11T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.7
722466,Middle Leaford - Stechford,2023-02-11T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.98
722466,Middle Leaford - Stechford,2023-02-11T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.19
722466,Middle Leaford - Stechford,2023-02-11T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.04
722466,Middle Leaford - Stechford,2023-02-11T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.55
722466,Middle Leaford - Stechford,2023-02-11T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,34.17
722466,Middle Leaford - Stechford,2023-02-11T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,33.28
722466,Middle Leaford - Stechford,2023-02-11T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,51.1
722466,Middle Leaford - Stechford,2023-02-11T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,122.0
722466,Middle Leaford - Stechford,2023-02-11T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,144.3
722466,Middle Leaford - Stechford,2023-02-11T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,140.2
722466,Middle Leaford - Stechford,2023-02-11T17:10:00.000+00:00,transformer,,Temperature,C,28.9
722466,Middle Leaford - Stechford,2023-02-11T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
722466,Middle Leaford - Stechford,2023-02-11T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
722466,Middle Leaford - Stechford,2023-02-11T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
722466,Middle Leaford - Stechford,2023-02-11T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.32
722466,Middle Leaford - Stechford,2023-02-11T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
722466,Middle Leaford - Stechford,2023-02-11T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.47
722466,Middle Leaford - Stechford,2023-02-11T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.93
722466,Middle Leaford - Stechford,2023-02-11T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
722466,Middle Leaford - Stechford,2023-02-11T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
722466,Middle Leaford - Stechford,2023-02-11T17:10:00.000+00:00,busbar,,L3 Active Power,kW,28.57
722466,Middle Leaford - Stechford,2023-02-11T17:10:00.000+00:00,busbar,,L2 Active Power,kW,34.13
722466,Middle Leaford - Stechford,2023-02-11T17:10:00.000+00:00,busbar,,L1 Active Power,kW,33.26
722466,Middle Leaford - Stechford,2023-02-11T17:10:00.000+00:00,busbar,,N Current (RMS),A,50.6
722466,Middle Leaford - Stechford,2023-02-11T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,122.0
722466,Middle Leaford - Stechford,2023-02-11T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,144.1
722466,Middle Leaford - Stechford,2023-02-11T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,140.0
722466,Middle Leaford - Stechford,2023-02-11T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-02-11T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-02-11T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
722466,Middle Leaford - Stechford,2023-02-11T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-02-11T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-02-11T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.06
722466,Middle Leaford - Stechford,2023-02-11T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-11T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-11T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-11T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.5
722466,Middle Leaford - Stechford,2023-02-11T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.94
722466,Middle Leaford - Stechford,2023-02-11T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.56
722466,Middle Leaford - Stechford,2023-02-11T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.4
722466,Middle Leaford - Stechford,2023-02-11T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,31.08
722466,Middle Leaford - Stechford,2023-02-11T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,33.29
722466,Middle Leaford - Stechford,2023-02-11T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.83
722466,Middle Leaford - Stechford,2023-02-11T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,50.2
722466,Middle Leaford - Stechford,2023-02-11T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,132.8
722466,Middle Leaford - Stechford,2023-02-11T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,140.5
722466,Middle Leaford - Stechford,2023-02-11T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,129.9
722466,Middle Leaford - Stechford,2023-02-11T17:00:00.000+00:00,transformer,,Temperature,C,28.8
722466,Middle Leaford - Stechford,2023-02-11T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
722466,Middle Leaford - Stechford,2023-02-11T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
722466,Middle Leaford - Stechford,2023-02-11T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
722466,Middle Leaford - Stechford,2023-02-11T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.77
722466,Middle Leaford - Stechford,2023-02-11T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
722466,Middle Leaford - Stechford,2023-02-11T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
722466,Middle Leaford - Stechford,2023-02-11T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.88
722466,Middle Leaford - Stechford,2023-02-11T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
722466,Middle Leaford - Stechford,2023-02-11T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
722466,Middle Leaford - Stechford,2023-02-11T17:00:00.000+00:00,busbar,,L3 Active Power,kW,31.08
722466,Middle Leaford - Stechford,2023-02-11T17:00:00.000+00:00,busbar,,L2 Active Power,kW,33.26
722466,Middle Leaford - Stechford,2023-02-11T17:00:00.000+00:00,busbar,,L1 Active Power,kW,30.88
722466,Middle Leaford - Stechford,2023-02-11T17:00:00.000+00:00,busbar,,N Current (RMS),A,49.9
722466,Middle Leaford - Stechford,2023-02-11T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,132.7
722466,Middle Leaford - Stechford,2023-02-11T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,140.3
722466,Middle Leaford - Stechford,2023-02-11T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,130.1
722466,Middle Leaford - Stechford,2023-02-11T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-02-11T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-02-11T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-02-11T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-02-11T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-02-11T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.07
722466,Middle Leaford - Stechford,2023-02-11T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-11T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-11T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-02-11T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.7
722466,Middle Leaford - Stechford,2023-02-11T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.17
722466,Middle Leaford - Stechford,2023-02-11T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.39
722466,Middle Leaford - Stechford,2023-02-11T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.74
722466,Middle Leaford - Stechford,2023-02-11T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,31.89
722466,Middle Leaford - Stechford,2023-02-11T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.76
722466,Middle Leaford - Stechford,2023-02-11T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,33.12
722466,Middle Leaford - Stechford,2023-02-11T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,49.4
722466,Middle Leaford - Stechford,2023-02-11T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,134.9
722466,Middle Leaford - Stechford,2023-02-11T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,126.0
722466,Middle Leaford - Stechford,2023-02-11T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,139.2
722466,Middle Leaford - Stechford,2023-02-11T16:50:00.000+00:00,transformer,,Temperature,C,28.7
722466,Middle Leaford - Stechford,2023-02-11T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
722466,Middle Leaford - Stechford,2023-02-11T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.81
722466,Middle Leaford - Stechford,2023-02-11T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
722466,Middle Leaford - Stechford,2023-02-11T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
722466,Middle Leaford - Stechford,2023-02-11T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
722466,Middle Leaford - Stechford,2023-02-11T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
722466,Middle Leaford - Stechford,2023-02-11T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
722466,Middle Leaford - Stechford,2023-02-11T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
722466,Middle Leaford - Stechford,2023-02-11T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
722466,Middle Leaford - Stechford,2023-02-11T16:50:00.000+00:00,busbar,,L3 Active Power,kW,31.88
722466,Middle Leaford - Stechford,2023-02-11T16:50:00.000+00:00,busbar,,L2 Active Power,kW,29.74
722466,Middle Leaford - Stechford,2023-02-11T16:50:00.000+00:00,busbar,,L1 Active Power,kW,33.05
722466,Middle Leaford - Stechford,2023-02-11T16:50:00.000+00:00,busbar,,N Current (RMS),A,49.0
722466,Middle Leaford - Stechford,2023-02-11T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,134.8
722466,Middle Leaford - Stechford,2023-02-11T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,125.9
722466,Middle Leaford - Stechford,2023-02-11T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,138.7
722466,Middle Leaford - Stechford,2023-02-11T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-02-11T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-02-11T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
722466,Middle Leaford - Stechford,2023-02-11T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
722466,Middle Leaford - Stechford,2023-02-11T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-02-11T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.12
722466,Middle Leaford - Stechford,2023-02-11T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-02-11T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-11T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-11T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.6
722466,Middle Leaford - Stechford,2023-02-11T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.6
722466,Middle Leaford - Stechford,2023-02-11T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.04
722466,Middle Leaford - Stechford,2023-02-11T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.8
722466,Middle Leaford - Stechford,2023-02-11T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.8
722466,Middle Leaford - Stechford,2023-02-11T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,31.81
722466,Middle Leaford - Stechford,2023-02-11T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,35.14
722466,Middle Leaford - Stechford,2023-02-11T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,47.9
722466,Middle Leaford - Stechford,2023-02-11T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,126.3
722466,Middle Leaford - Stechford,2023-02-11T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,134.1
722466,Middle Leaford - Stechford,2023-02-11T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,147.4
722466,Middle Leaford - Stechford,2023-02-11T16:40:00.000+00:00,transformer,,Temperature,C,28.6
722466,Middle Leaford - Stechford,2023-02-11T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
722466,Middle Leaford - Stechford,2023-02-11T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.32
722466,Middle Leaford - Stechford,2023-02-11T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
722466,Middle Leaford - Stechford,2023-02-11T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.56
722466,Middle Leaford - Stechford,2023-02-11T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
722466,Middle Leaford - Stechford,2023-02-11T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
722466,Middle Leaford - Stechford,2023-02-11T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.58
722466,Middle Leaford - Stechford,2023-02-11T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
722466,Middle Leaford - Stechford,2023-02-11T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
722466,Middle Leaford - Stechford,2023-02-11T16:40:00.000+00:00,busbar,,L3 Active Power,kW,29.81
722466,Middle Leaford - Stechford,2023-02-11T16:40:00.000+00:00,busbar,,L2 Active Power,kW,31.78
722466,Middle Leaford - Stechford,2023-02-11T16:40:00.000+00:00,busbar,,L1 Active Power,kW,35.03
722466,Middle Leaford - Stechford,2023-02-11T16:40:00.000+00:00,busbar,,N Current (RMS),A,47.5
722466,Middle Leaford - Stechford,2023-02-11T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,126.2
722466,Middle Leaford - Stechford,2023-02-11T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,134.0
722466,Middle Leaford - Stechford,2023-02-11T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,146.9
722466,Middle Leaford - Stechford,2023-02-11T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-02-11T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-02-11T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
722466,Middle Leaford - Stechford,2023-02-11T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
722466,Middle Leaford - Stechford,2023-02-11T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-02-11T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.06
722466,Middle Leaford - Stechford,2023-02-11T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-11T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-11T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-11T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.5
722466,Middle Leaford - Stechford,2023-02-11T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.4
722466,Middle Leaford - Stechford,2023-02-11T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.18
722466,Middle Leaford - Stechford,2023-02-11T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.55
722466,Middle Leaford - Stechford,2023-02-11T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.99
722466,Middle Leaford - Stechford,2023-02-11T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,30.7
722466,Middle Leaford - Stechford,2023-02-11T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,31.88
722466,Middle Leaford - Stechford,2023-02-11T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,44.0
722466,Middle Leaford - Stechford,2023-02-11T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,115.4
722466,Middle Leaford - Stechford,2023-02-11T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,129.4
722466,Middle Leaford - Stechford,2023-02-11T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,134.8
722466,Middle Leaford - Stechford,2023-02-11T16:30:00.000+00:00,transformer,,Temperature,C,28.7
722466,Middle Leaford - Stechford,2023-02-11T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
722466,Middle Leaford - Stechford,2023-02-11T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
722466,Middle Leaford - Stechford,2023-02-11T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
722466,Middle Leaford - Stechford,2023-02-11T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
722466,Middle Leaford - Stechford,2023-02-11T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
722466,Middle Leaford - Stechford,2023-02-11T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.75
722466,Middle Leaford - Stechford,2023-02-11T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.37
722466,Middle Leaford - Stechford,2023-02-11T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
722466,Middle Leaford - Stechford,2023-02-11T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
722466,Middle Leaford - Stechford,2023-02-11T16:30:00.000+00:00,busbar,,L3 Active Power,kW,27.0
722466,Middle Leaford - Stechford,2023-02-11T16:30:00.000+00:00,busbar,,L2 Active Power,kW,30.67
722466,Middle Leaford - Stechford,2023-02-11T16:30:00.000+00:00,busbar,,L1 Active Power,kW,31.83
722466,Middle Leaford - Stechford,2023-02-11T16:30:00.000+00:00,busbar,,N Current (RMS),A,43.6
722466,Middle Leaford - Stechford,2023-02-11T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,115.4
722466,Middle Leaford - Stechford,2023-02-11T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,129.3
722466,Middle Leaford - Stechford,2023-02-11T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,134.5
722466,Middle Leaford - Stechford,2023-02-11T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-02-11T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-02-11T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-02-11T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-02-11T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-02-11T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
722466,Middle Leaford - Stechford,2023-02-11T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-11T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-11T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-02-11T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.6
722466,Middle Leaford - Stechford,2023-02-11T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.44
722466,Middle Leaford - Stechford,2023-02-11T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.68
722466,Middle Leaford - Stechford,2023-02-11T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.4
722466,Middle Leaford - Stechford,2023-02-11T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,30.58
722466,Middle Leaford - Stechford,2023-02-11T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,31.27
722466,Middle Leaford - Stechford,2023-02-11T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.85
722466,Middle Leaford - Stechford,2023-02-11T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,45.6
722466,Middle Leaford - Stechford,2023-02-11T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,129.0
722466,Middle Leaford - Stechford,2023-02-11T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,131.3
722466,Middle Leaford - Stechford,2023-02-11T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,129.8
722466,Middle Leaford - Stechford,2023-02-11T16:20:00.000+00:00,transformer,,Temperature,C,28.7
722466,Middle Leaford - Stechford,2023-02-11T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
722466,Middle Leaford - Stechford,2023-02-11T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.11
722466,Middle Leaford - Stechford,2023-02-11T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
722466,Middle Leaford - Stechford,2023-02-11T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.11
722466,Middle Leaford - Stechford,2023-02-11T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
722466,Middle Leaford - Stechford,2023-02-11T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
722466,Middle Leaford - Stechford,2023-02-11T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
722466,Middle Leaford - Stechford,2023-02-11T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
722466,Middle Leaford - Stechford,2023-02-11T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
722466,Middle Leaford - Stechford,2023-02-11T16:20:00.000+00:00,busbar,,L3 Active Power,kW,30.56
722466,Middle Leaford - Stechford,2023-02-11T16:20:00.000+00:00,busbar,,L2 Active Power,kW,31.25
722466,Middle Leaford - Stechford,2023-02-11T16:20:00.000+00:00,busbar,,L1 Active Power,kW,30.88
722466,Middle Leaford - Stechford,2023-02-11T16:20:00.000+00:00,busbar,,N Current (RMS),A,45.3
722466,Middle Leaford - Stechford,2023-02-11T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,128.9
722466,Middle Leaford - Stechford,2023-02-11T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,131.2
722466,Middle Leaford - Stechford,2023-02-11T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,129.8
722466,Middle Leaford - Stechford,2023-02-11T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-02-11T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-02-11T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.09
722466,Middle Leaford - Stechford,2023-02-11T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-02-11T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-02-11T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.09
722466,Middle Leaford - Stechford,2023-02-11T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-11T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-11T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-11T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.5
722466,Middle Leaford - Stechford,2023-02-11T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.99
722466,Middle Leaford - Stechford,2023-02-11T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.09
722466,Middle Leaford - Stechford,2023-02-11T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.96
722466,Middle Leaford - Stechford,2023-02-11T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,33.84
722466,Middle Leaford - Stechford,2023-02-11T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,31.64
722466,Middle Leaford - Stechford,2023-02-11T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.6
722466,Middle Leaford - Stechford,2023-02-11T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,48.6
722466,Middle Leaford - Stechford,2023-02-11T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,142.0
722466,Middle Leaford - Stechford,2023-02-11T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,132.5
722466,Middle Leaford - Stechford,2023-02-11T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,127.9
722466,Middle Leaford - Stechford,2023-02-11T16:10:00.000+00:00,transformer,,Temperature,C,28.6
722466,Middle Leaford - Stechford,2023-02-11T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
722466,Middle Leaford - Stechford,2023-02-11T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
722466,Middle Leaford - Stechford,2023-02-11T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
722466,Middle Leaford - Stechford,2023-02-11T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.45
722466,Middle Leaford - Stechford,2023-02-11T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
722466,Middle Leaford - Stechford,2023-02-11T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.93
722466,Middle Leaford - Stechford,2023-02-11T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.94
722466,Middle Leaford - Stechford,2023-02-11T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
722466,Middle Leaford - Stechford,2023-02-11T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
722466,Middle Leaford - Stechford,2023-02-11T16:10:00.000+00:00,busbar,,L3 Active Power,kW,33.81
722466,Middle Leaford - Stechford,2023-02-11T16:10:00.000+00:00,busbar,,L2 Active Power,kW,31.62
722466,Middle Leaford - Stechford,2023-02-11T16:10:00.000+00:00,busbar,,L1 Active Power,kW,30.69
722466,Middle Leaford - Stechford,2023-02-11T16:10:00.000+00:00,busbar,,N Current (RMS),A,48.3
722466,Middle Leaford - Stechford,2023-02-11T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,141.8
722466,Middle Leaford - Stechford,2023-02-11T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,132.4
722466,Middle Leaford - Stechford,2023-02-11T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,128.1
722466,Middle Leaford - Stechford,2023-02-11T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-02-11T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
