Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722466,Middle Leaford - Stechford,2023-02-11T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
722466,Middle Leaford - Stechford,2023-02-11T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.02
722466,Middle Leaford - Stechford,2023-02-11T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722466,Middle Leaford - Stechford,2023-02-11T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.05
722466,Middle Leaford - Stechford,2023-02-11T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-11T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-11T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-11T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.6
722466,Middle Leaford - Stechford,2023-02-11T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.32
722466,Middle Leaford - Stechford,2023-02-11T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.3
722466,Middle Leaford - Stechford,2023-02-11T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.15
722466,Middle Leaford - Stechford,2023-02-11T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.0
722466,Middle Leaford - Stechford,2023-02-11T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,33.77
722466,Middle Leaford - Stechford,2023-02-11T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.92
722466,Middle Leaford - Stechford,2023-02-11T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,48.1
722466,Middle Leaford - Stechford,2023-02-11T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,114.2
722466,Middle Leaford - Stechford,2023-02-11T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,140.9
722466,Middle Leaford - Stechford,2023-02-11T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,125.1
722466,Middle Leaford - Stechford,2023-02-11T16:00:00.000+00:00,transformer,,Temperature,C,28.5
722466,Middle Leaford - Stechford,2023-02-11T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
722466,Middle Leaford - Stechford,2023-02-11T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.99
722466,Middle Leaford - Stechford,2023-02-11T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
722466,Middle Leaford - Stechford,2023-02-11T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.59
722466,Middle Leaford - Stechford,2023-02-11T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
722466,Middle Leaford - Stechford,2023-02-11T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
722466,Middle Leaford - Stechford,2023-02-11T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.27
722466,Middle Leaford - Stechford,2023-02-11T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
722466,Middle Leaford - Stechford,2023-02-11T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
722466,Middle Leaford - Stechford,2023-02-11T16:00:00.000+00:00,busbar,,L3 Active Power,kW,27.02
722466,Middle Leaford - Stechford,2023-02-11T16:00:00.000+00:00,busbar,,L2 Active Power,kW,33.73
722466,Middle Leaford - Stechford,2023-02-11T16:00:00.000+00:00,busbar,,L1 Active Power,kW,29.96
722466,Middle Leaford - Stechford,2023-02-11T16:00:00.000+00:00,busbar,,N Current (RMS),A,47.6
722466,Middle Leaford - Stechford,2023-02-11T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,114.2
722466,Middle Leaford - Stechford,2023-02-11T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,140.8
722466,Middle Leaford - Stechford,2023-02-11T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,125.3
722466,Middle Leaford - Stechford,2023-02-11T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-02-11T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-02-11T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
722466,Middle Leaford - Stechford,2023-02-11T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.03
722466,Middle Leaford - Stechford,2023-02-11T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722466,Middle Leaford - Stechford,2023-02-11T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.01
722466,Middle Leaford - Stechford,2023-02-11T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-02-11T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-11T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-11T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.7
722466,Middle Leaford - Stechford,2023-02-11T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.96
722466,Middle Leaford - Stechford,2023-02-11T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.97
722466,Middle Leaford - Stechford,2023-02-11T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.89
722466,Middle Leaford - Stechford,2023-02-11T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.14
722466,Middle Leaford - Stechford,2023-02-11T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,33.83
722466,Middle Leaford - Stechford,2023-02-11T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.32
722466,Middle Leaford - Stechford,2023-02-11T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,51.6
722466,Middle Leaford - Stechford,2023-02-11T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,105.8
722466,Middle Leaford - Stechford,2023-02-11T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,141.2
722466,Middle Leaford - Stechford,2023-02-11T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,126.3
722466,Middle Leaford - Stechford,2023-02-11T15:50:00.000+00:00,transformer,,Temperature,C,28.3
722466,Middle Leaford - Stechford,2023-02-11T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
722466,Middle Leaford - Stechford,2023-02-11T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
722466,Middle Leaford - Stechford,2023-02-11T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
722466,Middle Leaford - Stechford,2023-02-11T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.99
722466,Middle Leaford - Stechford,2023-02-11T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
722466,Middle Leaford - Stechford,2023-02-11T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.27
722466,Middle Leaford - Stechford,2023-02-11T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
722466,Middle Leaford - Stechford,2023-02-11T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
722466,Middle Leaford - Stechford,2023-02-11T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
722466,Middle Leaford - Stechford,2023-02-11T15:50:00.000+00:00,busbar,,L3 Active Power,kW,25.17
722466,Middle Leaford - Stechford,2023-02-11T15:50:00.000+00:00,busbar,,L2 Active Power,kW,33.79
722466,Middle Leaford - Stechford,2023-02-11T15:50:00.000+00:00,busbar,,L1 Active Power,kW,30.33
722466,Middle Leaford - Stechford,2023-02-11T15:50:00.000+00:00,busbar,,N Current (RMS),A,51.1
722466,Middle Leaford - Stechford,2023-02-11T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,105.8
722466,Middle Leaford - Stechford,2023-02-11T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,141.1
722466,Middle Leaford - Stechford,2023-02-11T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,126.3
722466,Middle Leaford - Stechford,2023-02-11T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-02-11T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-02-11T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
722466,Middle Leaford - Stechford,2023-02-11T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.02
722466,Middle Leaford - Stechford,2023-02-11T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722466,Middle Leaford - Stechford,2023-02-11T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
722466,Middle Leaford - Stechford,2023-02-11T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-11T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-11T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-11T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.5
722466,Middle Leaford - Stechford,2023-02-11T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.02
722466,Middle Leaford - Stechford,2023-02-11T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.65
722466,Middle Leaford - Stechford,2023-02-11T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.34
722466,Middle Leaford - Stechford,2023-02-11T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.68
722466,Middle Leaford - Stechford,2023-02-11T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,33.29
722466,Middle Leaford - Stechford,2023-02-11T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.18
722466,Middle Leaford - Stechford,2023-02-11T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,46.7
722466,Middle Leaford - Stechford,2023-02-11T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,108.2
722466,Middle Leaford - Stechford,2023-02-11T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,138.2
722466,Middle Leaford - Stechford,2023-02-11T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,125.5
722466,Middle Leaford - Stechford,2023-02-11T15:40:00.000+00:00,transformer,,Temperature,C,28.1
722466,Middle Leaford - Stechford,2023-02-11T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
722466,Middle Leaford - Stechford,2023-02-11T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
722466,Middle Leaford - Stechford,2023-02-11T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
722466,Middle Leaford - Stechford,2023-02-11T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.95
722466,Middle Leaford - Stechford,2023-02-11T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
722466,Middle Leaford - Stechford,2023-02-11T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
722466,Middle Leaford - Stechford,2023-02-11T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
722466,Middle Leaford - Stechford,2023-02-11T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
722466,Middle Leaford - Stechford,2023-02-11T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
722466,Middle Leaford - Stechford,2023-02-11T15:40:00.000+00:00,busbar,,L3 Active Power,kW,25.7
722466,Middle Leaford - Stechford,2023-02-11T15:40:00.000+00:00,busbar,,L2 Active Power,kW,33.25
722466,Middle Leaford - Stechford,2023-02-11T15:40:00.000+00:00,busbar,,L1 Active Power,kW,30.21
722466,Middle Leaford - Stechford,2023-02-11T15:40:00.000+00:00,busbar,,N Current (RMS),A,46.2
722466,Middle Leaford - Stechford,2023-02-11T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,108.2
722466,Middle Leaford - Stechford,2023-02-11T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,138.1
722466,Middle Leaford - Stechford,2023-02-11T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,125.5
722466,Middle Leaford - Stechford,2023-02-11T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-02-11T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-02-11T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
722466,Middle Leaford - Stechford,2023-02-11T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.03
722466,Middle Leaford - Stechford,2023-02-11T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-02-11T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.21
722466,Middle Leaford - Stechford,2023-02-11T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,1.0
722466,Middle Leaford - Stechford,2023-02-11T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-11T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-11T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.9
722466,Middle Leaford - Stechford,2023-02-11T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.42
722466,Middle Leaford - Stechford,2023-02-11T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.32
722466,Middle Leaford - Stechford,2023-02-11T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.79
722466,Middle Leaford - Stechford,2023-02-11T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.06
722466,Middle Leaford - Stechford,2023-02-11T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,32.91
722466,Middle Leaford - Stechford,2023-02-11T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,37.62
722466,Middle Leaford - Stechford,2023-02-11T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,56.7
722466,Middle Leaford - Stechford,2023-02-11T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,109.8
722466,Middle Leaford - Stechford,2023-02-11T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,137.4
722466,Middle Leaford - Stechford,2023-02-11T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,157.3
722466,Middle Leaford - Stechford,2023-02-11T15:30:00.000+00:00,transformer,,Temperature,C,27.9
722466,Middle Leaford - Stechford,2023-02-11T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
722466,Middle Leaford - Stechford,2023-02-11T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.51
722466,Middle Leaford - Stechford,2023-02-11T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
722466,Middle Leaford - Stechford,2023-02-11T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
722466,Middle Leaford - Stechford,2023-02-11T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
722466,Middle Leaford - Stechford,2023-02-11T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
722466,Middle Leaford - Stechford,2023-02-11T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
722466,Middle Leaford - Stechford,2023-02-11T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
722466,Middle Leaford - Stechford,2023-02-11T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
722466,Middle Leaford - Stechford,2023-02-11T15:30:00.000+00:00,busbar,,L3 Active Power,kW,26.09
722466,Middle Leaford - Stechford,2023-02-11T15:30:00.000+00:00,busbar,,L2 Active Power,kW,32.88
722466,Middle Leaford - Stechford,2023-02-11T15:30:00.000+00:00,busbar,,L1 Active Power,kW,37.41
722466,Middle Leaford - Stechford,2023-02-11T15:30:00.000+00:00,busbar,,N Current (RMS),A,56.0
722466,Middle Leaford - Stechford,2023-02-11T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,109.9
722466,Middle Leaford - Stechford,2023-02-11T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,137.3
722466,Middle Leaford - Stechford,2023-02-11T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,156.4
722466,Middle Leaford - Stechford,2023-02-11T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-02-11T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-02-11T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
722466,Middle Leaford - Stechford,2023-02-11T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.04
722466,Middle Leaford - Stechford,2023-02-11T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-02-11T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.33
722466,Middle Leaford - Stechford,2023-02-11T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,1.1
722466,Middle Leaford - Stechford,2023-02-11T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-11T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-11T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.2
722466,Middle Leaford - Stechford,2023-02-11T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.81
722466,Middle Leaford - Stechford,2023-02-11T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.75
722466,Middle Leaford - Stechford,2023-02-11T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.99
722466,Middle Leaford - Stechford,2023-02-11T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.78
722466,Middle Leaford - Stechford,2023-02-11T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,31.57
722466,Middle Leaford - Stechford,2023-02-11T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,39.82
722466,Middle Leaford - Stechford,2023-02-11T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,65.2
722466,Middle Leaford - Stechford,2023-02-11T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,101.3
722466,Middle Leaford - Stechford,2023-02-11T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,132.3
722466,Middle Leaford - Stechford,2023-02-11T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,166.1
722466,Middle Leaford - Stechford,2023-02-11T15:20:00.000+00:00,transformer,,Temperature,C,27.7
722466,Middle Leaford - Stechford,2023-02-11T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
722466,Middle Leaford - Stechford,2023-02-11T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
722466,Middle Leaford - Stechford,2023-02-11T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
722466,Middle Leaford - Stechford,2023-02-11T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
722466,Middle Leaford - Stechford,2023-02-11T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
722466,Middle Leaford - Stechford,2023-02-11T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
722466,Middle Leaford - Stechford,2023-02-11T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.81
722466,Middle Leaford - Stechford,2023-02-11T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
722466,Middle Leaford - Stechford,2023-02-11T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
722466,Middle Leaford - Stechford,2023-02-11T15:20:00.000+00:00,busbar,,L3 Active Power,kW,23.82
722466,Middle Leaford - Stechford,2023-02-11T15:20:00.000+00:00,busbar,,L2 Active Power,kW,31.54
722466,Middle Leaford - Stechford,2023-02-11T15:20:00.000+00:00,busbar,,L1 Active Power,kW,39.48
722466,Middle Leaford - Stechford,2023-02-11T15:20:00.000+00:00,busbar,,N Current (RMS),A,64.4
722466,Middle Leaford - Stechford,2023-02-11T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.5
722466,Middle Leaford - Stechford,2023-02-11T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,132.2
722466,Middle Leaford - Stechford,2023-02-11T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,164.7
722466,Middle Leaford - Stechford,2023-02-11T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
722466,Middle Leaford - Stechford,2023-02-11T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.08
722466,Middle Leaford - Stechford,2023-02-11T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
722466,Middle Leaford - Stechford,2023-02-11T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.05
722466,Middle Leaford - Stechford,2023-02-11T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-02-11T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.6
722466,Middle Leaford - Stechford,2023-02-11T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,1.5
722466,Middle Leaford - Stechford,2023-02-11T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-11T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-02-11T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.9
722466,Middle Leaford - Stechford,2023-02-11T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.47
722466,Middle Leaford - Stechford,2023-02-11T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.15
722466,Middle Leaford - Stechford,2023-02-11T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.38
722466,Middle Leaford - Stechford,2023-02-11T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.07
722466,Middle Leaford - Stechford,2023-02-11T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,31.35
722466,Middle Leaford - Stechford,2023-02-11T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,49.35
722466,Middle Leaford - Stechford,2023-02-11T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,88.2
722466,Middle Leaford - Stechford,2023-02-11T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,113.9
722466,Middle Leaford - Stechford,2023-02-11T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,131.0
722466,Middle Leaford - Stechford,2023-02-11T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,204.7
722466,Middle Leaford - Stechford,2023-02-11T15:10:00.000+00:00,transformer,,Temperature,C,27.6
722466,Middle Leaford - Stechford,2023-02-11T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
722466,Middle Leaford - Stechford,2023-02-11T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
722466,Middle Leaford - Stechford,2023-02-11T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
722466,Middle Leaford - Stechford,2023-02-11T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
722466,Middle Leaford - Stechford,2023-02-11T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
722466,Middle Leaford - Stechford,2023-02-11T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.03
722466,Middle Leaford - Stechford,2023-02-11T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.52
722466,Middle Leaford - Stechford,2023-02-11T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
722466,Middle Leaford - Stechford,2023-02-11T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
722466,Middle Leaford - Stechford,2023-02-11T15:10:00.000+00:00,busbar,,L3 Active Power,kW,27.12
722466,Middle Leaford - Stechford,2023-02-11T15:10:00.000+00:00,busbar,,L2 Active Power,kW,31.33
722466,Middle Leaford - Stechford,2023-02-11T15:10:00.000+00:00,busbar,,L1 Active Power,kW,48.74
722466,Middle Leaford - Stechford,2023-02-11T15:10:00.000+00:00,busbar,,N Current (RMS),A,87.0
722466,Middle Leaford - Stechford,2023-02-11T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,114.1
722466,Middle Leaford - Stechford,2023-02-11T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,130.9
722466,Middle Leaford - Stechford,2023-02-11T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,202.2
722466,Middle Leaford - Stechford,2023-02-11T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-02-11T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
722466,Middle Leaford - Stechford,2023-02-11T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
722466,Middle Leaford - Stechford,2023-02-11T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.03
722466,Middle Leaford - Stechford,2023-02-11T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-02-11T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.29
722466,Middle Leaford - Stechford,2023-02-11T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,1.0
722466,Middle Leaford - Stechford,2023-02-11T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-11T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-02-11T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.0
722466,Middle Leaford - Stechford,2023-02-11T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.66
722466,Middle Leaford - Stechford,2023-02-11T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.13
722466,Middle Leaford - Stechford,2023-02-11T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.44
722466,Middle Leaford - Stechford,2023-02-11T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.42
722466,Middle Leaford - Stechford,2023-02-11T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,31.93
722466,Middle Leaford - Stechford,2023-02-11T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,39.41
722466,Middle Leaford - Stechford,2023-02-11T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,56.5
722466,Middle Leaford - Stechford,2023-02-11T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,111.4
722466,Middle Leaford - Stechford,2023-02-11T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,133.5
722466,Middle Leaford - Stechford,2023-02-11T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,163.7
722466,Middle Leaford - Stechford,2023-02-11T15:00:00.000+00:00,transformer,,Temperature,C,27.3
722466,Middle Leaford - Stechford,2023-02-11T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
722466,Middle Leaford - Stechford,2023-02-11T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
722466,Middle Leaford - Stechford,2023-02-11T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
722466,Middle Leaford - Stechford,2023-02-11T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.49
722466,Middle Leaford - Stechford,2023-02-11T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
722466,Middle Leaford - Stechford,2023-02-11T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
722466,Middle Leaford - Stechford,2023-02-11T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.65
722466,Middle Leaford - Stechford,2023-02-11T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
722466,Middle Leaford - Stechford,2023-02-11T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
722466,Middle Leaford - Stechford,2023-02-11T15:00:00.000+00:00,busbar,,L3 Active Power,kW,26.45
722466,Middle Leaford - Stechford,2023-02-11T15:00:00.000+00:00,busbar,,L2 Active Power,kW,31.9
722466,Middle Leaford - Stechford,2023-02-11T15:00:00.000+00:00,busbar,,L1 Active Power,kW,39.12
722466,Middle Leaford - Stechford,2023-02-11T15:00:00.000+00:00,busbar,,N Current (RMS),A,55.8
722466,Middle Leaford - Stechford,2023-02-11T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,111.5
722466,Middle Leaford - Stechford,2023-02-11T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,133.3
722466,Middle Leaford - Stechford,2023-02-11T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,162.5
722466,Middle Leaford - Stechford,2023-02-11T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-02-11T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-02-11T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
722466,Middle Leaford - Stechford,2023-02-11T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
722466,Middle Leaford - Stechford,2023-02-11T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-02-11T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.13
722466,Middle Leaford - Stechford,2023-02-11T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-02-11T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-11T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-11T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.5
722466,Middle Leaford - Stechford,2023-02-11T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.32
722466,Middle Leaford - Stechford,2023-02-11T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.45
722466,Middle Leaford - Stechford,2023-02-11T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.48
722466,Middle Leaford - Stechford,2023-02-11T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.78
722466,Middle Leaford - Stechford,2023-02-11T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,30.62
722466,Middle Leaford - Stechford,2023-02-11T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,34.14
722466,Middle Leaford - Stechford,2023-02-11T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,43.9
722466,Middle Leaford - Stechford,2023-02-11T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,112.3
722466,Middle Leaford - Stechford,2023-02-11T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,127.7
722466,Middle Leaford - Stechford,2023-02-11T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,142.1
722466,Middle Leaford - Stechford,2023-02-11T14:50:00.000+00:00,transformer,,Temperature,C,27.1
722466,Middle Leaford - Stechford,2023-02-11T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
722466,Middle Leaford - Stechford,2023-02-11T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
722466,Middle Leaford - Stechford,2023-02-11T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
722466,Middle Leaford - Stechford,2023-02-11T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
722466,Middle Leaford - Stechford,2023-02-11T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
722466,Middle Leaford - Stechford,2023-02-11T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
722466,Middle Leaford - Stechford,2023-02-11T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
722466,Middle Leaford - Stechford,2023-02-11T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
722466,Middle Leaford - Stechford,2023-02-11T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
722466,Middle Leaford - Stechford,2023-02-11T14:50:00.000+00:00,busbar,,L3 Active Power,kW,26.79
722466,Middle Leaford - Stechford,2023-02-11T14:50:00.000+00:00,busbar,,L2 Active Power,kW,30.59
722466,Middle Leaford - Stechford,2023-02-11T14:50:00.000+00:00,busbar,,L1 Active Power,kW,34.0
722466,Middle Leaford - Stechford,2023-02-11T14:50:00.000+00:00,busbar,,N Current (RMS),A,43.5
722466,Middle Leaford - Stechford,2023-02-11T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,112.3
722466,Middle Leaford - Stechford,2023-02-11T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,127.6
722466,Middle Leaford - Stechford,2023-02-11T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,141.4
722466,Middle Leaford - Stechford,2023-02-11T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-02-11T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-02-11T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
722466,Middle Leaford - Stechford,2023-02-11T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
722466,Middle Leaford - Stechford,2023-02-11T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-02-11T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.08
722466,Middle Leaford - Stechford,2023-02-11T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-02-11T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-11T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-11T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.5
722466,Middle Leaford - Stechford,2023-02-11T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.96
722466,Middle Leaford - Stechford,2023-02-11T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.46
722466,Middle Leaford - Stechford,2023-02-11T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.15
722466,Middle Leaford - Stechford,2023-02-11T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.59
722466,Middle Leaford - Stechford,2023-02-11T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,32.12
722466,Middle Leaford - Stechford,2023-02-11T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,33.5
722466,Middle Leaford - Stechford,2023-02-11T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,42.6
722466,Middle Leaford - Stechford,2023-02-11T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,111.6
722466,Middle Leaford - Stechford,2023-02-11T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,133.9
722466,Middle Leaford - Stechford,2023-02-11T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,139.7
722466,Middle Leaford - Stechford,2023-02-11T14:40:00.000+00:00,transformer,,Temperature,C,27.0
722466,Middle Leaford - Stechford,2023-02-11T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
722466,Middle Leaford - Stechford,2023-02-11T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
722466,Middle Leaford - Stechford,2023-02-11T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
722466,Middle Leaford - Stechford,2023-02-11T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.29
722466,Middle Leaford - Stechford,2023-02-11T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
722466,Middle Leaford - Stechford,2023-02-11T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.57
722466,Middle Leaford - Stechford,2023-02-11T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
722466,Middle Leaford - Stechford,2023-02-11T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
722466,Middle Leaford - Stechford,2023-02-11T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
722466,Middle Leaford - Stechford,2023-02-11T14:40:00.000+00:00,busbar,,L3 Active Power,kW,26.6
722466,Middle Leaford - Stechford,2023-02-11T14:40:00.000+00:00,busbar,,L2 Active Power,kW,32.09
722466,Middle Leaford - Stechford,2023-02-11T14:40:00.000+00:00,busbar,,L1 Active Power,kW,33.42
722466,Middle Leaford - Stechford,2023-02-11T14:40:00.000+00:00,busbar,,N Current (RMS),A,42.2
722466,Middle Leaford - Stechford,2023-02-11T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,111.6
722466,Middle Leaford - Stechford,2023-02-11T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,133.7
722466,Middle Leaford - Stechford,2023-02-11T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,139.3
722466,Middle Leaford - Stechford,2023-02-11T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
722466,Middle Leaford - Stechford,2023-02-11T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-02-11T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
722466,Middle Leaford - Stechford,2023-02-11T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.02
722466,Middle Leaford - Stechford,2023-02-11T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722466,Middle Leaford - Stechford,2023-02-11T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.05
722466,Middle Leaford - Stechford,2023-02-11T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-02-11T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-11T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-11T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.6
722466,Middle Leaford - Stechford,2023-02-11T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.13
722466,Middle Leaford - Stechford,2023-02-11T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
722466,Middle Leaford - Stechford,2023-02-11T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.28
722466,Middle Leaford - Stechford,2023-02-11T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.94
722466,Middle Leaford - Stechford,2023-02-11T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,35.69
722466,Middle Leaford - Stechford,2023-02-11T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,31.2
722466,Middle Leaford - Stechford,2023-02-11T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,48.7
722466,Middle Leaford - Stechford,2023-02-11T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,109.3
722466,Middle Leaford - Stechford,2023-02-11T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,149.0
722466,Middle Leaford - Stechford,2023-02-11T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,130.8
722466,Middle Leaford - Stechford,2023-02-11T14:30:00.000+00:00,transformer,,Temperature,C,26.7
722466,Middle Leaford - Stechford,2023-02-11T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
722466,Middle Leaford - Stechford,2023-02-11T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
722466,Middle Leaford - Stechford,2023-02-11T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
722466,Middle Leaford - Stechford,2023-02-11T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.96
722466,Middle Leaford - Stechford,2023-02-11T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
722466,Middle Leaford - Stechford,2023-02-11T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
722466,Middle Leaford - Stechford,2023-02-11T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
722466,Middle Leaford - Stechford,2023-02-11T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
722466,Middle Leaford - Stechford,2023-02-11T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
722466,Middle Leaford - Stechford,2023-02-11T14:30:00.000+00:00,busbar,,L3 Active Power,kW,25.97
722466,Middle Leaford - Stechford,2023-02-11T14:30:00.000+00:00,busbar,,L2 Active Power,kW,35.65
722466,Middle Leaford - Stechford,2023-02-11T14:30:00.000+00:00,busbar,,L1 Active Power,kW,31.25
722466,Middle Leaford - Stechford,2023-02-11T14:30:00.000+00:00,busbar,,N Current (RMS),A,48.2
722466,Middle Leaford - Stechford,2023-02-11T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,109.4
722466,Middle Leaford - Stechford,2023-02-11T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,148.8
722466,Middle Leaford - Stechford,2023-02-11T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,131.0
722466,Middle Leaford - Stechford,2023-02-11T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-02-11T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-02-11T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
722466,Middle Leaford - Stechford,2023-02-11T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.02
722466,Middle Leaford - Stechford,2023-02-11T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-02-11T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
722466,Middle Leaford - Stechford,2023-02-11T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-11T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-11T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-11T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.4
722466,Middle Leaford - Stechford,2023-02-11T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.45
722466,Middle Leaford - Stechford,2023-02-11T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.6
722466,Middle Leaford - Stechford,2023-02-11T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.34
722466,Middle Leaford - Stechford,2023-02-11T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.83
722466,Middle Leaford - Stechford,2023-02-11T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,32.75
722466,Middle Leaford - Stechford,2023-02-11T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.79
722466,Middle Leaford - Stechford,2023-02-11T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,42.9
722466,Middle Leaford - Stechford,2023-02-11T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,105.1
722466,Middle Leaford - Stechford,2023-02-11T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,136.7
722466,Middle Leaford - Stechford,2023-02-11T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,125.3
722466,Middle Leaford - Stechford,2023-02-11T14:20:00.000+00:00,transformer,,Temperature,C,26.6
722466,Middle Leaford - Stechford,2023-02-11T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
722466,Middle Leaford - Stechford,2023-02-11T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
722466,Middle Leaford - Stechford,2023-02-11T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
722466,Middle Leaford - Stechford,2023-02-11T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.35
722466,Middle Leaford - Stechford,2023-02-11T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
722466,Middle Leaford - Stechford,2023-02-11T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
722466,Middle Leaford - Stechford,2023-02-11T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
722466,Middle Leaford - Stechford,2023-02-11T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
722466,Middle Leaford - Stechford,2023-02-11T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
722466,Middle Leaford - Stechford,2023-02-11T14:20:00.000+00:00,busbar,,L3 Active Power,kW,24.84
722466,Middle Leaford - Stechford,2023-02-11T14:20:00.000+00:00,busbar,,L2 Active Power,kW,32.72
722466,Middle Leaford - Stechford,2023-02-11T14:20:00.000+00:00,busbar,,L1 Active Power,kW,29.81
722466,Middle Leaford - Stechford,2023-02-11T14:20:00.000+00:00,busbar,,N Current (RMS),A,42.5
722466,Middle Leaford - Stechford,2023-02-11T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.1
722466,Middle Leaford - Stechford,2023-02-11T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,136.6
722466,Middle Leaford - Stechford,2023-02-11T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,125.4
722466,Middle Leaford - Stechford,2023-02-11T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.08
722466,Middle Leaford - Stechford,2023-02-11T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-02-11T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
722466,Middle Leaford - Stechford,2023-02-11T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
722466,Middle Leaford - Stechford,2023-02-11T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722466,Middle Leaford - Stechford,2023-02-11T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.19
722466,Middle Leaford - Stechford,2023-02-11T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-11T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-11T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-11T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.6
722466,Middle Leaford - Stechford,2023-02-11T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.02
722466,Middle Leaford - Stechford,2023-02-11T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
722466,Middle Leaford - Stechford,2023-02-11T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.62
722466,Middle Leaford - Stechford,2023-02-11T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.83
722466,Middle Leaford - Stechford,2023-02-11T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,39.02
722466,Middle Leaford - Stechford,2023-02-11T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.19
722466,Middle Leaford - Stechford,2023-02-11T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,52.0
722466,Middle Leaford - Stechford,2023-02-11T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,119.0
722466,Middle Leaford - Stechford,2023-02-11T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,160.3
722466,Middle Leaford - Stechford,2023-02-11T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,121.3
722466,Middle Leaford - Stechford,2023-02-11T14:10:00.000+00:00,transformer,,Temperature,C,26.5
722466,Middle Leaford - Stechford,2023-02-11T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
722466,Middle Leaford - Stechford,2023-02-11T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
722466,Middle Leaford - Stechford,2023-02-11T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
722466,Middle Leaford - Stechford,2023-02-11T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
722466,Middle Leaford - Stechford,2023-02-11T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
722466,Middle Leaford - Stechford,2023-02-11T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
722466,Middle Leaford - Stechford,2023-02-11T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
722466,Middle Leaford - Stechford,2023-02-11T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
722466,Middle Leaford - Stechford,2023-02-11T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
722466,Middle Leaford - Stechford,2023-02-11T14:10:00.000+00:00,busbar,,L3 Active Power,kW,28.84
722466,Middle Leaford - Stechford,2023-02-11T14:10:00.000+00:00,busbar,,L2 Active Power,kW,38.97
722466,Middle Leaford - Stechford,2023-02-11T14:10:00.000+00:00,busbar,,L1 Active Power,kW,29.38
722466,Middle Leaford - Stechford,2023-02-11T14:10:00.000+00:00,busbar,,N Current (RMS),A,51.5
722466,Middle Leaford - Stechford,2023-02-11T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,119.0
722466,Middle Leaford - Stechford,2023-02-11T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,160.2
722466,Middle Leaford - Stechford,2023-02-11T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,122.1
722466,Middle Leaford - Stechford,2023-02-11T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.07
722466,Middle Leaford - Stechford,2023-02-11T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-02-11T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
722466,Middle Leaford - Stechford,2023-02-11T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
722466,Middle Leaford - Stechford,2023-02-11T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
722466,Middle Leaford - Stechford,2023-02-11T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.13
722466,Middle Leaford - Stechford,2023-02-11T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-02-11T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-11T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-11T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.7
722466,Middle Leaford - Stechford,2023-02-11T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.22
722466,Middle Leaford - Stechford,2023-02-11T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
722466,Middle Leaford - Stechford,2023-02-11T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.81
722466,Middle Leaford - Stechford,2023-02-11T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.43
722466,Middle Leaford - Stechford,2023-02-11T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,40.56
722466,Middle Leaford - Stechford,2023-02-11T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.99
722466,Middle Leaford - Stechford,2023-02-11T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,53.0
722466,Middle Leaford - Stechford,2023-02-11T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,121.1
722466,Middle Leaford - Stechford,2023-02-11T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,167.1
722466,Middle Leaford - Stechford,2023-02-11T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,128.5
722466,Middle Leaford - Stechford,2023-02-11T14:00:00.000+00:00,transformer,,Temperature,C,26.4
722466,Middle Leaford - Stechford,2023-02-11T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
722466,Middle Leaford - Stechford,2023-02-11T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.29
722466,Middle Leaford - Stechford,2023-02-11T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
722466,Middle Leaford - Stechford,2023-02-11T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
722466,Middle Leaford - Stechford,2023-02-11T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
722466,Middle Leaford - Stechford,2023-02-11T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.18
722466,Middle Leaford - Stechford,2023-02-11T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
722466,Middle Leaford - Stechford,2023-02-11T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
722466,Middle Leaford - Stechford,2023-02-11T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
722466,Middle Leaford - Stechford,2023-02-11T14:00:00.000+00:00,busbar,,L3 Active Power,kW,29.45
722466,Middle Leaford - Stechford,2023-02-11T14:00:00.000+00:00,busbar,,L2 Active Power,kW,40.51
722466,Middle Leaford - Stechford,2023-02-11T14:00:00.000+00:00,busbar,,L1 Active Power,kW,31.12
722466,Middle Leaford - Stechford,2023-02-11T14:00:00.000+00:00,busbar,,N Current (RMS),A,52.5
722466,Middle Leaford - Stechford,2023-02-11T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,121.1
722466,Middle Leaford - Stechford,2023-02-11T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,166.9
722466,Middle Leaford - Stechford,2023-02-11T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,129.1
722466,Middle Leaford - Stechford,2023-02-11T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
