Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722466,Middle Leaford - Stechford,2023-02-11T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.4
722466,Middle Leaford - Stechford,2023-02-11T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,100.5
722466,Middle Leaford - Stechford,2023-02-11T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
722466,Middle Leaford - Stechford,2023-02-11T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-02-11T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722466,Middle Leaford - Stechford,2023-02-11T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
722466,Middle Leaford - Stechford,2023-02-11T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-02-11T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.16
722466,Middle Leaford - Stechford,2023-02-11T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-11T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-11T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-11T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.2
722466,Middle Leaford - Stechford,2023-02-11T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.2
722466,Middle Leaford - Stechford,2023-02-11T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.11
722466,Middle Leaford - Stechford,2023-02-11T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.13
722466,Middle Leaford - Stechford,2023-02-11T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.5
722466,Middle Leaford - Stechford,2023-02-11T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.88
722466,Middle Leaford - Stechford,2023-02-11T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.49
722466,Middle Leaford - Stechford,2023-02-11T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,35.7
722466,Middle Leaford - Stechford,2023-02-11T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.2
722466,Middle Leaford - Stechford,2023-02-11T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.7
722466,Middle Leaford - Stechford,2023-02-11T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,90.0
722466,Middle Leaford - Stechford,2023-02-11T07:20:00.000+00:00,transformer,,Temperature,C,20.5
722466,Middle Leaford - Stechford,2023-02-11T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
722466,Middle Leaford - Stechford,2023-02-11T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
722466,Middle Leaford - Stechford,2023-02-11T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
722466,Middle Leaford - Stechford,2023-02-11T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
722466,Middle Leaford - Stechford,2023-02-11T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
722466,Middle Leaford - Stechford,2023-02-11T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
722466,Middle Leaford - Stechford,2023-02-11T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
722466,Middle Leaford - Stechford,2023-02-11T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
722466,Middle Leaford - Stechford,2023-02-11T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
722466,Middle Leaford - Stechford,2023-02-11T07:20:00.000+00:00,busbar,,L3 Active Power,kW,15.51
722466,Middle Leaford - Stechford,2023-02-11T07:20:00.000+00:00,busbar,,L2 Active Power,kW,15.87
722466,Middle Leaford - Stechford,2023-02-11T07:20:00.000+00:00,busbar,,L1 Active Power,kW,21.33
722466,Middle Leaford - Stechford,2023-02-11T07:20:00.000+00:00,busbar,,N Current (RMS),A,35.4
722466,Middle Leaford - Stechford,2023-02-11T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.2
722466,Middle Leaford - Stechford,2023-02-11T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.7
722466,Middle Leaford - Stechford,2023-02-11T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.3
722466,Middle Leaford - Stechford,2023-02-11T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
722466,Middle Leaford - Stechford,2023-02-11T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-02-11T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
722466,Middle Leaford - Stechford,2023-02-11T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.04
722466,Middle Leaford - Stechford,2023-02-11T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-02-11T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.16
722466,Middle Leaford - Stechford,2023-02-11T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-02-11T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-11T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-02-11T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.4
722466,Middle Leaford - Stechford,2023-02-11T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.6
722466,Middle Leaford - Stechford,2023-02-11T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.52
722466,Middle Leaford - Stechford,2023-02-11T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.65
722466,Middle Leaford - Stechford,2023-02-11T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.91
722466,Middle Leaford - Stechford,2023-02-11T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.39
722466,Middle Leaford - Stechford,2023-02-11T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.52
722466,Middle Leaford - Stechford,2023-02-11T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,36.9
722466,Middle Leaford - Stechford,2023-02-11T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.3
722466,Middle Leaford - Stechford,2023-02-11T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.7
722466,Middle Leaford - Stechford,2023-02-11T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,93.9
722466,Middle Leaford - Stechford,2023-02-11T07:10:00.000+00:00,transformer,,Temperature,C,20.4
722466,Middle Leaford - Stechford,2023-02-11T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
722466,Middle Leaford - Stechford,2023-02-11T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
722466,Middle Leaford - Stechford,2023-02-11T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
722466,Middle Leaford - Stechford,2023-02-11T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
722466,Middle Leaford - Stechford,2023-02-11T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
722466,Middle Leaford - Stechford,2023-02-11T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.99
722466,Middle Leaford - Stechford,2023-02-11T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
722466,Middle Leaford - Stechford,2023-02-11T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
722466,Middle Leaford - Stechford,2023-02-11T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
722466,Middle Leaford - Stechford,2023-02-11T07:10:00.000+00:00,busbar,,L3 Active Power,kW,14.95
722466,Middle Leaford - Stechford,2023-02-11T07:10:00.000+00:00,busbar,,L2 Active Power,kW,16.38
722466,Middle Leaford - Stechford,2023-02-11T07:10:00.000+00:00,busbar,,L1 Active Power,kW,22.35
722466,Middle Leaford - Stechford,2023-02-11T07:10:00.000+00:00,busbar,,N Current (RMS),A,36.5
722466,Middle Leaford - Stechford,2023-02-11T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.4
722466,Middle Leaford - Stechford,2023-02-11T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.6
722466,Middle Leaford - Stechford,2023-02-11T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.2
722466,Middle Leaford - Stechford,2023-02-11T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
722466,Middle Leaford - Stechford,2023-02-11T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-02-11T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
722466,Middle Leaford - Stechford,2023-02-11T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.05
722466,Middle Leaford - Stechford,2023-02-11T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-02-11T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.15
722466,Middle Leaford - Stechford,2023-02-11T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-02-11T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-11T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-02-11T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.4
722466,Middle Leaford - Stechford,2023-02-11T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.11
722466,Middle Leaford - Stechford,2023-02-11T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.96
722466,Middle Leaford - Stechford,2023-02-11T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.94
722466,Middle Leaford - Stechford,2023-02-11T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.13
722466,Middle Leaford - Stechford,2023-02-11T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.87
722466,Middle Leaford - Stechford,2023-02-11T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.63
722466,Middle Leaford - Stechford,2023-02-11T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,36.4
722466,Middle Leaford - Stechford,2023-02-11T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.2
722466,Middle Leaford - Stechford,2023-02-11T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.8
722466,Middle Leaford - Stechford,2023-02-11T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,95.0
722466,Middle Leaford - Stechford,2023-02-11T07:00:00.000+00:00,transformer,,Temperature,C,20.5
722466,Middle Leaford - Stechford,2023-02-11T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
722466,Middle Leaford - Stechford,2023-02-11T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
722466,Middle Leaford - Stechford,2023-02-11T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
722466,Middle Leaford - Stechford,2023-02-11T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.82
722466,Middle Leaford - Stechford,2023-02-11T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
722466,Middle Leaford - Stechford,2023-02-11T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.31
722466,Middle Leaford - Stechford,2023-02-11T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
722466,Middle Leaford - Stechford,2023-02-11T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
722466,Middle Leaford - Stechford,2023-02-11T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
722466,Middle Leaford - Stechford,2023-02-11T07:00:00.000+00:00,busbar,,L3 Active Power,kW,15.19
722466,Middle Leaford - Stechford,2023-02-11T07:00:00.000+00:00,busbar,,L2 Active Power,kW,16.87
722466,Middle Leaford - Stechford,2023-02-11T07:00:00.000+00:00,busbar,,L1 Active Power,kW,22.47
722466,Middle Leaford - Stechford,2023-02-11T07:00:00.000+00:00,busbar,,N Current (RMS),A,36.0
722466,Middle Leaford - Stechford,2023-02-11T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.4
722466,Middle Leaford - Stechford,2023-02-11T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.8
722466,Middle Leaford - Stechford,2023-02-11T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.3
722466,Middle Leaford - Stechford,2023-02-11T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
722466,Middle Leaford - Stechford,2023-02-11T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-02-11T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
722466,Middle Leaford - Stechford,2023-02-11T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.05
722466,Middle Leaford - Stechford,2023-02-11T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-02-11T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.16
722466,Middle Leaford - Stechford,2023-02-11T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-02-11T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-11T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-11T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.3
722466,Middle Leaford - Stechford,2023-02-11T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.84
722466,Middle Leaford - Stechford,2023-02-11T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.3
722466,Middle Leaford - Stechford,2023-02-11T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.56
722466,Middle Leaford - Stechford,2023-02-11T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.38
722466,Middle Leaford - Stechford,2023-02-11T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.75
722466,Middle Leaford - Stechford,2023-02-11T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.81
722466,Middle Leaford - Stechford,2023-02-11T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,36.8
722466,Middle Leaford - Stechford,2023-02-11T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.1
722466,Middle Leaford - Stechford,2023-02-11T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.0
722466,Middle Leaford - Stechford,2023-02-11T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,95.8
722466,Middle Leaford - Stechford,2023-02-11T06:50:00.000+00:00,transformer,,Temperature,C,20.5
722466,Middle Leaford - Stechford,2023-02-11T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
722466,Middle Leaford - Stechford,2023-02-11T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
722466,Middle Leaford - Stechford,2023-02-11T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
722466,Middle Leaford - Stechford,2023-02-11T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
722466,Middle Leaford - Stechford,2023-02-11T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
722466,Middle Leaford - Stechford,2023-02-11T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.74
722466,Middle Leaford - Stechford,2023-02-11T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
722466,Middle Leaford - Stechford,2023-02-11T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
722466,Middle Leaford - Stechford,2023-02-11T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
722466,Middle Leaford - Stechford,2023-02-11T06:50:00.000+00:00,busbar,,L3 Active Power,kW,14.43
722466,Middle Leaford - Stechford,2023-02-11T06:50:00.000+00:00,busbar,,L2 Active Power,kW,16.75
722466,Middle Leaford - Stechford,2023-02-11T06:50:00.000+00:00,busbar,,L1 Active Power,kW,22.65
722466,Middle Leaford - Stechford,2023-02-11T06:50:00.000+00:00,busbar,,N Current (RMS),A,36.3
722466,Middle Leaford - Stechford,2023-02-11T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.3
722466,Middle Leaford - Stechford,2023-02-11T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.0
722466,Middle Leaford - Stechford,2023-02-11T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.1
722466,Middle Leaford - Stechford,2023-02-11T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
722466,Middle Leaford - Stechford,2023-02-11T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-02-11T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-02-11T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.03
722466,Middle Leaford - Stechford,2023-02-11T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-02-11T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.14
722466,Middle Leaford - Stechford,2023-02-11T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-11T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-11T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-11T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.2
722466,Middle Leaford - Stechford,2023-02-11T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.37
722466,Middle Leaford - Stechford,2023-02-11T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.85
722466,Middle Leaford - Stechford,2023-02-11T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
722466,Middle Leaford - Stechford,2023-02-11T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.36
722466,Middle Leaford - Stechford,2023-02-11T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.21
722466,Middle Leaford - Stechford,2023-02-11T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.75
722466,Middle Leaford - Stechford,2023-02-11T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,34.8
722466,Middle Leaford - Stechford,2023-02-11T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.4
722466,Middle Leaford - Stechford,2023-02-11T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.1
722466,Middle Leaford - Stechford,2023-02-11T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,95.1
722466,Middle Leaford - Stechford,2023-02-11T06:40:00.000+00:00,transformer,,Temperature,C,20.5
722466,Middle Leaford - Stechford,2023-02-11T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
722466,Middle Leaford - Stechford,2023-02-11T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.45
722466,Middle Leaford - Stechford,2023-02-11T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
722466,Middle Leaford - Stechford,2023-02-11T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
722466,Middle Leaford - Stechford,2023-02-11T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
722466,Middle Leaford - Stechford,2023-02-11T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
722466,Middle Leaford - Stechford,2023-02-11T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
722466,Middle Leaford - Stechford,2023-02-11T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
722466,Middle Leaford - Stechford,2023-02-11T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
722466,Middle Leaford - Stechford,2023-02-11T06:40:00.000+00:00,busbar,,L3 Active Power,kW,17.39
722466,Middle Leaford - Stechford,2023-02-11T06:40:00.000+00:00,busbar,,L2 Active Power,kW,15.21
722466,Middle Leaford - Stechford,2023-02-11T06:40:00.000+00:00,busbar,,L1 Active Power,kW,22.61
722466,Middle Leaford - Stechford,2023-02-11T06:40:00.000+00:00,busbar,,N Current (RMS),A,34.5
722466,Middle Leaford - Stechford,2023-02-11T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.6
722466,Middle Leaford - Stechford,2023-02-11T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.1
722466,Middle Leaford - Stechford,2023-02-11T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.4
722466,Middle Leaford - Stechford,2023-02-11T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
722466,Middle Leaford - Stechford,2023-02-11T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-02-11T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722466,Middle Leaford - Stechford,2023-02-11T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.04
722466,Middle Leaford - Stechford,2023-02-11T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-02-11T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.15
722466,Middle Leaford - Stechford,2023-02-11T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-11T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-11T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-11T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.2
722466,Middle Leaford - Stechford,2023-02-11T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.68
722466,Middle Leaford - Stechford,2023-02-11T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
722466,Middle Leaford - Stechford,2023-02-11T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
722466,Middle Leaford - Stechford,2023-02-11T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.21
722466,Middle Leaford - Stechford,2023-02-11T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.55
722466,Middle Leaford - Stechford,2023-02-11T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.26
722466,Middle Leaford - Stechford,2023-02-11T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,35.0
722466,Middle Leaford - Stechford,2023-02-11T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.1
722466,Middle Leaford - Stechford,2023-02-11T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.8
722466,Middle Leaford - Stechford,2023-02-11T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,92.8
722466,Middle Leaford - Stechford,2023-02-11T06:30:00.000+00:00,transformer,,Temperature,C,20.6
722466,Middle Leaford - Stechford,2023-02-11T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
722466,Middle Leaford - Stechford,2023-02-11T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
722466,Middle Leaford - Stechford,2023-02-11T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
722466,Middle Leaford - Stechford,2023-02-11T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.15
722466,Middle Leaford - Stechford,2023-02-11T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
722466,Middle Leaford - Stechford,2023-02-11T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.65
722466,Middle Leaford - Stechford,2023-02-11T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
722466,Middle Leaford - Stechford,2023-02-11T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
722466,Middle Leaford - Stechford,2023-02-11T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
722466,Middle Leaford - Stechford,2023-02-11T06:30:00.000+00:00,busbar,,L3 Active Power,kW,16.25
722466,Middle Leaford - Stechford,2023-02-11T06:30:00.000+00:00,busbar,,L2 Active Power,kW,14.55
722466,Middle Leaford - Stechford,2023-02-11T06:30:00.000+00:00,busbar,,L1 Active Power,kW,22.11
722466,Middle Leaford - Stechford,2023-02-11T06:30:00.000+00:00,busbar,,N Current (RMS),A,34.6
722466,Middle Leaford - Stechford,2023-02-11T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.3
722466,Middle Leaford - Stechford,2023-02-11T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.8
722466,Middle Leaford - Stechford,2023-02-11T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.2
722466,Middle Leaford - Stechford,2023-02-11T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-02-11T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-02-11T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
722466,Middle Leaford - Stechford,2023-02-11T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.06
722466,Middle Leaford - Stechford,2023-02-11T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-02-11T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.06
722466,Middle Leaford - Stechford,2023-02-11T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-11T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-11T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-11T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.2
722466,Middle Leaford - Stechford,2023-02-11T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.24
722466,Middle Leaford - Stechford,2023-02-11T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
722466,Middle Leaford - Stechford,2023-02-11T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.48
722466,Middle Leaford - Stechford,2023-02-11T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.89
722466,Middle Leaford - Stechford,2023-02-11T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.89
722466,Middle Leaford - Stechford,2023-02-11T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.59
722466,Middle Leaford - Stechford,2023-02-11T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,34.0
722466,Middle Leaford - Stechford,2023-02-11T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.4
722466,Middle Leaford - Stechford,2023-02-11T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.3
722466,Middle Leaford - Stechford,2023-02-11T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,86.1
722466,Middle Leaford - Stechford,2023-02-11T06:20:00.000+00:00,transformer,,Temperature,C,20.4
722466,Middle Leaford - Stechford,2023-02-11T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
722466,Middle Leaford - Stechford,2023-02-11T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
722466,Middle Leaford - Stechford,2023-02-11T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
722466,Middle Leaford - Stechford,2023-02-11T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
722466,Middle Leaford - Stechford,2023-02-11T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
722466,Middle Leaford - Stechford,2023-02-11T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
722466,Middle Leaford - Stechford,2023-02-11T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
722466,Middle Leaford - Stechford,2023-02-11T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
722466,Middle Leaford - Stechford,2023-02-11T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
722466,Middle Leaford - Stechford,2023-02-11T06:20:00.000+00:00,busbar,,L3 Active Power,kW,13.95
722466,Middle Leaford - Stechford,2023-02-11T06:20:00.000+00:00,busbar,,L2 Active Power,kW,18.88
722466,Middle Leaford - Stechford,2023-02-11T06:20:00.000+00:00,busbar,,L1 Active Power,kW,20.52
722466,Middle Leaford - Stechford,2023-02-11T06:20:00.000+00:00,busbar,,N Current (RMS),A,33.6
722466,Middle Leaford - Stechford,2023-02-11T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.6
722466,Middle Leaford - Stechford,2023-02-11T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.3
722466,Middle Leaford - Stechford,2023-02-11T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.8
722466,Middle Leaford - Stechford,2023-02-11T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-02-11T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-02-11T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
722466,Middle Leaford - Stechford,2023-02-11T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.05
722466,Middle Leaford - Stechford,2023-02-11T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-02-11T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.06
722466,Middle Leaford - Stechford,2023-02-11T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-11T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-11T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-11T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.2
722466,Middle Leaford - Stechford,2023-02-11T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.56
722466,Middle Leaford - Stechford,2023-02-11T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.88
722466,Middle Leaford - Stechford,2023-02-11T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.37
722466,Middle Leaford - Stechford,2023-02-11T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.67
722466,Middle Leaford - Stechford,2023-02-11T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.22
722466,Middle Leaford - Stechford,2023-02-11T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.72
722466,Middle Leaford - Stechford,2023-02-11T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,32.8
722466,Middle Leaford - Stechford,2023-02-11T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.6
722466,Middle Leaford - Stechford,2023-02-11T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.0
722466,Middle Leaford - Stechford,2023-02-11T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,90.8
722466,Middle Leaford - Stechford,2023-02-11T06:10:00.000+00:00,transformer,,Temperature,C,20.4
722466,Middle Leaford - Stechford,2023-02-11T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
722466,Middle Leaford - Stechford,2023-02-11T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.51
722466,Middle Leaford - Stechford,2023-02-11T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
722466,Middle Leaford - Stechford,2023-02-11T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.75
722466,Middle Leaford - Stechford,2023-02-11T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
722466,Middle Leaford - Stechford,2023-02-11T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.69
722466,Middle Leaford - Stechford,2023-02-11T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
722466,Middle Leaford - Stechford,2023-02-11T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
722466,Middle Leaford - Stechford,2023-02-11T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
722466,Middle Leaford - Stechford,2023-02-11T06:10:00.000+00:00,busbar,,L3 Active Power,kW,15.72
722466,Middle Leaford - Stechford,2023-02-11T06:10:00.000+00:00,busbar,,L2 Active Power,kW,19.21
722466,Middle Leaford - Stechford,2023-02-11T06:10:00.000+00:00,busbar,,L1 Active Power,kW,21.66
722466,Middle Leaford - Stechford,2023-02-11T06:10:00.000+00:00,busbar,,N Current (RMS),A,32.4
722466,Middle Leaford - Stechford,2023-02-11T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.8
722466,Middle Leaford - Stechford,2023-02-11T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.0
722466,Middle Leaford - Stechford,2023-02-11T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.5
722466,Middle Leaford - Stechford,2023-02-11T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
722466,Middle Leaford - Stechford,2023-02-11T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-02-11T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
722466,Middle Leaford - Stechford,2023-02-11T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.05
722466,Middle Leaford - Stechford,2023-02-11T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-02-11T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.14
722466,Middle Leaford - Stechford,2023-02-11T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-11T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-11T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-11T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.3
722466,Middle Leaford - Stechford,2023-02-11T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.36
722466,Middle Leaford - Stechford,2023-02-11T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.2
722466,Middle Leaford - Stechford,2023-02-11T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.77
722466,Middle Leaford - Stechford,2023-02-11T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.64
722466,Middle Leaford - Stechford,2023-02-11T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.61
722466,Middle Leaford - Stechford,2023-02-11T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.31
722466,Middle Leaford - Stechford,2023-02-11T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,34.7
722466,Middle Leaford - Stechford,2023-02-11T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.5
722466,Middle Leaford - Stechford,2023-02-11T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.0
722466,Middle Leaford - Stechford,2023-02-11T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,93.1
722466,Middle Leaford - Stechford,2023-02-11T06:00:00.000+00:00,transformer,,Temperature,C,20.4
722466,Middle Leaford - Stechford,2023-02-11T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
722466,Middle Leaford - Stechford,2023-02-11T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
722466,Middle Leaford - Stechford,2023-02-11T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
722466,Middle Leaford - Stechford,2023-02-11T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
722466,Middle Leaford - Stechford,2023-02-11T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
722466,Middle Leaford - Stechford,2023-02-11T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.68
722466,Middle Leaford - Stechford,2023-02-11T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
722466,Middle Leaford - Stechford,2023-02-11T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
722466,Middle Leaford - Stechford,2023-02-11T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
722466,Middle Leaford - Stechford,2023-02-11T06:00:00.000+00:00,busbar,,L3 Active Power,kW,14.69
722466,Middle Leaford - Stechford,2023-02-11T06:00:00.000+00:00,busbar,,L2 Active Power,kW,17.61
722466,Middle Leaford - Stechford,2023-02-11T06:00:00.000+00:00,busbar,,L1 Active Power,kW,22.18
722466,Middle Leaford - Stechford,2023-02-11T06:00:00.000+00:00,busbar,,N Current (RMS),A,34.3
722466,Middle Leaford - Stechford,2023-02-11T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.7
722466,Middle Leaford - Stechford,2023-02-11T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.0
722466,Middle Leaford - Stechford,2023-02-11T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.5
722466,Middle Leaford - Stechford,2023-02-11T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
722466,Middle Leaford - Stechford,2023-02-11T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-02-11T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
722466,Middle Leaford - Stechford,2023-02-11T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.06
722466,Middle Leaford - Stechford,2023-02-11T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-02-11T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.15
722466,Middle Leaford - Stechford,2023-02-11T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-02-11T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-11T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-11T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.3
722466,Middle Leaford - Stechford,2023-02-11T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.97
722466,Middle Leaford - Stechford,2023-02-11T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.96
722466,Middle Leaford - Stechford,2023-02-11T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.92
722466,Middle Leaford - Stechford,2023-02-11T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.57
722466,Middle Leaford - Stechford,2023-02-11T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.18
722466,Middle Leaford - Stechford,2023-02-11T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.02
722466,Middle Leaford - Stechford,2023-02-11T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,35.7
722466,Middle Leaford - Stechford,2023-02-11T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.4
722466,Middle Leaford - Stechford,2023-02-11T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.1
722466,Middle Leaford - Stechford,2023-02-11T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,87.4
722466,Middle Leaford - Stechford,2023-02-11T05:50:00.000+00:00,transformer,,Temperature,C,20.3
722466,Middle Leaford - Stechford,2023-02-11T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
722466,Middle Leaford - Stechford,2023-02-11T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
722466,Middle Leaford - Stechford,2023-02-11T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
722466,Middle Leaford - Stechford,2023-02-11T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
722466,Middle Leaford - Stechford,2023-02-11T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
722466,Middle Leaford - Stechford,2023-02-11T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
722466,Middle Leaford - Stechford,2023-02-11T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
722466,Middle Leaford - Stechford,2023-02-11T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
722466,Middle Leaford - Stechford,2023-02-11T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
722466,Middle Leaford - Stechford,2023-02-11T05:50:00.000+00:00,busbar,,L3 Active Power,kW,12.64
722466,Middle Leaford - Stechford,2023-02-11T05:50:00.000+00:00,busbar,,L2 Active Power,kW,16.18
722466,Middle Leaford - Stechford,2023-02-11T05:50:00.000+00:00,busbar,,L1 Active Power,kW,20.87
722466,Middle Leaford - Stechford,2023-02-11T05:50:00.000+00:00,busbar,,N Current (RMS),A,35.2
722466,Middle Leaford - Stechford,2023-02-11T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.6
722466,Middle Leaford - Stechford,2023-02-11T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.1
722466,Middle Leaford - Stechford,2023-02-11T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.8
722466,Middle Leaford - Stechford,2023-02-11T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
722466,Middle Leaford - Stechford,2023-02-11T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-02-11T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722466,Middle Leaford - Stechford,2023-02-11T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.04
722466,Middle Leaford - Stechford,2023-02-11T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-02-11T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.08
722466,Middle Leaford - Stechford,2023-02-11T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-11T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-11T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-11T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.1
722466,Middle Leaford - Stechford,2023-02-11T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.48
722466,Middle Leaford - Stechford,2023-02-11T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
722466,Middle Leaford - Stechford,2023-02-11T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.38
722466,Middle Leaford - Stechford,2023-02-11T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.97
722466,Middle Leaford - Stechford,2023-02-11T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.37
722466,Middle Leaford - Stechford,2023-02-11T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.97
722466,Middle Leaford - Stechford,2023-02-11T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,28.6
722466,Middle Leaford - Stechford,2023-02-11T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.1
722466,Middle Leaford - Stechford,2023-02-11T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.5
722466,Middle Leaford - Stechford,2023-02-11T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,86.9
722466,Middle Leaford - Stechford,2023-02-11T05:40:00.000+00:00,transformer,,Temperature,C,20.3
722466,Middle Leaford - Stechford,2023-02-11T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
722466,Middle Leaford - Stechford,2023-02-11T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
722466,Middle Leaford - Stechford,2023-02-11T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
722466,Middle Leaford - Stechford,2023-02-11T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
722466,Middle Leaford - Stechford,2023-02-11T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
722466,Middle Leaford - Stechford,2023-02-11T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.85
722466,Middle Leaford - Stechford,2023-02-11T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
722466,Middle Leaford - Stechford,2023-02-11T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
722466,Middle Leaford - Stechford,2023-02-11T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
722466,Middle Leaford - Stechford,2023-02-11T05:40:00.000+00:00,busbar,,L3 Active Power,kW,17.01
722466,Middle Leaford - Stechford,2023-02-11T05:40:00.000+00:00,busbar,,L2 Active Power,kW,16.37
722466,Middle Leaford - Stechford,2023-02-11T05:40:00.000+00:00,busbar,,L1 Active Power,kW,20.89
722466,Middle Leaford - Stechford,2023-02-11T05:40:00.000+00:00,busbar,,N Current (RMS),A,28.4
722466,Middle Leaford - Stechford,2023-02-11T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.3
722466,Middle Leaford - Stechford,2023-02-11T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.5
722466,Middle Leaford - Stechford,2023-02-11T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.6
722466,Middle Leaford - Stechford,2023-02-11T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-02-11T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-02-11T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
722466,Middle Leaford - Stechford,2023-02-11T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.04
722466,Middle Leaford - Stechford,2023-02-11T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-02-11T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.06
722466,Middle Leaford - Stechford,2023-02-11T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-11T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-11T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-02-11T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.2
722466,Middle Leaford - Stechford,2023-02-11T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.02
722466,Middle Leaford - Stechford,2023-02-11T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
722466,Middle Leaford - Stechford,2023-02-11T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.99
722466,Middle Leaford - Stechford,2023-02-11T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.52
722466,Middle Leaford - Stechford,2023-02-11T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.92
722466,Middle Leaford - Stechford,2023-02-11T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.28
722466,Middle Leaford - Stechford,2023-02-11T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,29.1
722466,Middle Leaford - Stechford,2023-02-11T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.4
722466,Middle Leaford - Stechford,2023-02-11T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.8
722466,Middle Leaford - Stechford,2023-02-11T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.2
722466,Middle Leaford - Stechford,2023-02-11T05:30:00.000+00:00,transformer,,Temperature,C,20.4
722466,Middle Leaford - Stechford,2023-02-11T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
722466,Middle Leaford - Stechford,2023-02-11T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
722466,Middle Leaford - Stechford,2023-02-11T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
722466,Middle Leaford - Stechford,2023-02-11T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
722466,Middle Leaford - Stechford,2023-02-11T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
722466,Middle Leaford - Stechford,2023-02-11T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
722466,Middle Leaford - Stechford,2023-02-11T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
722466,Middle Leaford - Stechford,2023-02-11T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
722466,Middle Leaford - Stechford,2023-02-11T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
722466,Middle Leaford - Stechford,2023-02-11T05:30:00.000+00:00,busbar,,L3 Active Power,kW,14.56
722466,Middle Leaford - Stechford,2023-02-11T05:30:00.000+00:00,busbar,,L2 Active Power,kW,15.92
722466,Middle Leaford - Stechford,2023-02-11T05:30:00.000+00:00,busbar,,L1 Active Power,kW,19.22
722466,Middle Leaford - Stechford,2023-02-11T05:30:00.000+00:00,busbar,,N Current (RMS),A,28.8
722466,Middle Leaford - Stechford,2023-02-11T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.5
722466,Middle Leaford - Stechford,2023-02-11T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.8
722466,Middle Leaford - Stechford,2023-02-11T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.0
722466,Middle Leaford - Stechford,2023-02-11T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
722466,Middle Leaford - Stechford,2023-02-11T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-02-11T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
722466,Middle Leaford - Stechford,2023-02-11T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.05
722466,Middle Leaford - Stechford,2023-02-11T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-02-11T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.1
722466,Middle Leaford - Stechford,2023-02-11T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-11T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-11T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-11T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.1
722466,Middle Leaford - Stechford,2023-02-11T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.54
722466,Middle Leaford - Stechford,2023-02-11T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.91
722466,Middle Leaford - Stechford,2023-02-11T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.59
722466,Middle Leaford - Stechford,2023-02-11T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.71
722466,Middle Leaford - Stechford,2023-02-11T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.25
722466,Middle Leaford - Stechford,2023-02-11T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.42
722466,Middle Leaford - Stechford,2023-02-11T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,29.8
722466,Middle Leaford - Stechford,2023-02-11T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.0
722466,Middle Leaford - Stechford,2023-02-11T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.5
722466,Middle Leaford - Stechford,2023-02-11T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.9
722466,Middle Leaford - Stechford,2023-02-11T05:20:00.000+00:00,transformer,,Temperature,C,20.3
722466,Middle Leaford - Stechford,2023-02-11T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
722466,Middle Leaford - Stechford,2023-02-11T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
722466,Middle Leaford - Stechford,2023-02-11T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
722466,Middle Leaford - Stechford,2023-02-11T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
722466,Middle Leaford - Stechford,2023-02-11T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
722466,Middle Leaford - Stechford,2023-02-11T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.07
722466,Middle Leaford - Stechford,2023-02-11T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
722466,Middle Leaford - Stechford,2023-02-11T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
722466,Middle Leaford - Stechford,2023-02-11T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
722466,Middle Leaford - Stechford,2023-02-11T05:20:00.000+00:00,busbar,,L3 Active Power,kW,13.76
722466,Middle Leaford - Stechford,2023-02-11T05:20:00.000+00:00,busbar,,L2 Active Power,kW,14.25
722466,Middle Leaford - Stechford,2023-02-11T05:20:00.000+00:00,busbar,,L1 Active Power,kW,18.33
722466,Middle Leaford - Stechford,2023-02-11T05:20:00.000+00:00,busbar,,N Current (RMS),A,29.5
722466,Middle Leaford - Stechford,2023-02-11T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.2
