Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722466,Middle Leaford - Stechford,2023-02-11T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.5
722466,Middle Leaford - Stechford,2023-02-11T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.5
722466,Middle Leaford - Stechford,2023-02-11T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
722466,Middle Leaford - Stechford,2023-02-11T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-02-11T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
722466,Middle Leaford - Stechford,2023-02-11T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.06
722466,Middle Leaford - Stechford,2023-02-11T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-02-11T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.1
722466,Middle Leaford - Stechford,2023-02-11T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-11T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-11T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-11T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.2
722466,Middle Leaford - Stechford,2023-02-11T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.04
722466,Middle Leaford - Stechford,2023-02-11T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.66
722466,Middle Leaford - Stechford,2023-02-11T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.13
722466,Middle Leaford - Stechford,2023-02-11T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.84
722466,Middle Leaford - Stechford,2023-02-11T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.09
722466,Middle Leaford - Stechford,2023-02-11T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.43
722466,Middle Leaford - Stechford,2023-02-11T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,32.6
722466,Middle Leaford - Stechford,2023-02-11T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.6
722466,Middle Leaford - Stechford,2023-02-11T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.7
722466,Middle Leaford - Stechford,2023-02-11T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.0
722466,Middle Leaford - Stechford,2023-02-11T05:10:00.000+00:00,transformer,,Temperature,C,20.3
722466,Middle Leaford - Stechford,2023-02-11T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
722466,Middle Leaford - Stechford,2023-02-11T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.15
722466,Middle Leaford - Stechford,2023-02-11T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
722466,Middle Leaford - Stechford,2023-02-11T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.57
722466,Middle Leaford - Stechford,2023-02-11T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
722466,Middle Leaford - Stechford,2023-02-11T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
722466,Middle Leaford - Stechford,2023-02-11T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
722466,Middle Leaford - Stechford,2023-02-11T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
722466,Middle Leaford - Stechford,2023-02-11T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
722466,Middle Leaford - Stechford,2023-02-11T05:10:00.000+00:00,busbar,,L3 Active Power,kW,11.9
722466,Middle Leaford - Stechford,2023-02-11T05:10:00.000+00:00,busbar,,L2 Active Power,kW,16.08
722466,Middle Leaford - Stechford,2023-02-11T05:10:00.000+00:00,busbar,,L1 Active Power,kW,18.33
722466,Middle Leaford - Stechford,2023-02-11T05:10:00.000+00:00,busbar,,N Current (RMS),A,32.2
722466,Middle Leaford - Stechford,2023-02-11T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.9
722466,Middle Leaford - Stechford,2023-02-11T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.7
722466,Middle Leaford - Stechford,2023-02-11T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.6
722466,Middle Leaford - Stechford,2023-02-11T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
722466,Middle Leaford - Stechford,2023-02-11T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-02-11T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
722466,Middle Leaford - Stechford,2023-02-11T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.06
722466,Middle Leaford - Stechford,2023-02-11T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-02-11T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.14
722466,Middle Leaford - Stechford,2023-02-11T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-11T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-11T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-11T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.2
722466,Middle Leaford - Stechford,2023-02-11T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.94
722466,Middle Leaford - Stechford,2023-02-11T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.11
722466,Middle Leaford - Stechford,2023-02-11T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.02
722466,Middle Leaford - Stechford,2023-02-11T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.75
722466,Middle Leaford - Stechford,2023-02-11T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.33
722466,Middle Leaford - Stechford,2023-02-11T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.71
722466,Middle Leaford - Stechford,2023-02-11T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,33.7
722466,Middle Leaford - Stechford,2023-02-11T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.8
722466,Middle Leaford - Stechford,2023-02-11T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.8
722466,Middle Leaford - Stechford,2023-02-11T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.8
722466,Middle Leaford - Stechford,2023-02-11T05:00:00.000+00:00,transformer,,Temperature,C,20.4
722466,Middle Leaford - Stechford,2023-02-11T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
722466,Middle Leaford - Stechford,2023-02-11T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
722466,Middle Leaford - Stechford,2023-02-11T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
722466,Middle Leaford - Stechford,2023-02-11T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
722466,Middle Leaford - Stechford,2023-02-11T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
722466,Middle Leaford - Stechford,2023-02-11T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.43
722466,Middle Leaford - Stechford,2023-02-11T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
722466,Middle Leaford - Stechford,2023-02-11T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
722466,Middle Leaford - Stechford,2023-02-11T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
722466,Middle Leaford - Stechford,2023-02-11T05:00:00.000+00:00,busbar,,L3 Active Power,kW,11.81
722466,Middle Leaford - Stechford,2023-02-11T05:00:00.000+00:00,busbar,,L2 Active Power,kW,15.32
722466,Middle Leaford - Stechford,2023-02-11T05:00:00.000+00:00,busbar,,L1 Active Power,kW,18.57
722466,Middle Leaford - Stechford,2023-02-11T05:00:00.000+00:00,busbar,,N Current (RMS),A,33.2
722466,Middle Leaford - Stechford,2023-02-11T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.1
722466,Middle Leaford - Stechford,2023-02-11T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.8
722466,Middle Leaford - Stechford,2023-02-11T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.2
722466,Middle Leaford - Stechford,2023-02-11T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
722466,Middle Leaford - Stechford,2023-02-11T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-02-11T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
722466,Middle Leaford - Stechford,2023-02-11T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.05
722466,Middle Leaford - Stechford,2023-02-11T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-02-11T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.13
722466,Middle Leaford - Stechford,2023-02-11T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-11T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-11T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-11T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.2
722466,Middle Leaford - Stechford,2023-02-11T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.98
722466,Middle Leaford - Stechford,2023-02-11T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.91
722466,Middle Leaford - Stechford,2023-02-11T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.99
722466,Middle Leaford - Stechford,2023-02-11T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.39
722466,Middle Leaford - Stechford,2023-02-11T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.97
722466,Middle Leaford - Stechford,2023-02-11T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.21
722466,Middle Leaford - Stechford,2023-02-11T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,32.8
722466,Middle Leaford - Stechford,2023-02-11T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.5
722466,Middle Leaford - Stechford,2023-02-11T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.3
722466,Middle Leaford - Stechford,2023-02-11T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.8
722466,Middle Leaford - Stechford,2023-02-11T04:50:00.000+00:00,transformer,,Temperature,C,20.4
722466,Middle Leaford - Stechford,2023-02-11T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
722466,Middle Leaford - Stechford,2023-02-11T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
722466,Middle Leaford - Stechford,2023-02-11T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
722466,Middle Leaford - Stechford,2023-02-11T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
722466,Middle Leaford - Stechford,2023-02-11T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
722466,Middle Leaford - Stechford,2023-02-11T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
722466,Middle Leaford - Stechford,2023-02-11T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
722466,Middle Leaford - Stechford,2023-02-11T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
722466,Middle Leaford - Stechford,2023-02-11T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
722466,Middle Leaford - Stechford,2023-02-11T04:50:00.000+00:00,busbar,,L3 Active Power,kW,11.44
722466,Middle Leaford - Stechford,2023-02-11T04:50:00.000+00:00,busbar,,L2 Active Power,kW,14.97
722466,Middle Leaford - Stechford,2023-02-11T04:50:00.000+00:00,busbar,,L1 Active Power,kW,18.09
722466,Middle Leaford - Stechford,2023-02-11T04:50:00.000+00:00,busbar,,N Current (RMS),A,32.4
722466,Middle Leaford - Stechford,2023-02-11T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.7
722466,Middle Leaford - Stechford,2023-02-11T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.3
722466,Middle Leaford - Stechford,2023-02-11T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.3
722466,Middle Leaford - Stechford,2023-02-11T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
722466,Middle Leaford - Stechford,2023-02-11T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-02-11T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
722466,Middle Leaford - Stechford,2023-02-11T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.05
722466,Middle Leaford - Stechford,2023-02-11T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-02-11T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.13
722466,Middle Leaford - Stechford,2023-02-11T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-11T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-11T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-11T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.2
722466,Middle Leaford - Stechford,2023-02-11T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.33
722466,Middle Leaford - Stechford,2023-02-11T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.62
722466,Middle Leaford - Stechford,2023-02-11T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.62
722466,Middle Leaford - Stechford,2023-02-11T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.77
722466,Middle Leaford - Stechford,2023-02-11T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.25
722466,Middle Leaford - Stechford,2023-02-11T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.06
722466,Middle Leaford - Stechford,2023-02-11T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,33.1
722466,Middle Leaford - Stechford,2023-02-11T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.3
722466,Middle Leaford - Stechford,2023-02-11T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.0
722466,Middle Leaford - Stechford,2023-02-11T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.8
722466,Middle Leaford - Stechford,2023-02-11T04:40:00.000+00:00,transformer,,Temperature,C,20.5
722466,Middle Leaford - Stechford,2023-02-11T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
722466,Middle Leaford - Stechford,2023-02-11T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.68
722466,Middle Leaford - Stechford,2023-02-11T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
722466,Middle Leaford - Stechford,2023-02-11T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
722466,Middle Leaford - Stechford,2023-02-11T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
722466,Middle Leaford - Stechford,2023-02-11T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.73
722466,Middle Leaford - Stechford,2023-02-11T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
722466,Middle Leaford - Stechford,2023-02-11T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
722466,Middle Leaford - Stechford,2023-02-11T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
722466,Middle Leaford - Stechford,2023-02-11T04:40:00.000+00:00,busbar,,L3 Active Power,kW,11.82
722466,Middle Leaford - Stechford,2023-02-11T04:40:00.000+00:00,busbar,,L2 Active Power,kW,15.25
722466,Middle Leaford - Stechford,2023-02-11T04:40:00.000+00:00,busbar,,L1 Active Power,kW,18.93
722466,Middle Leaford - Stechford,2023-02-11T04:40:00.000+00:00,busbar,,N Current (RMS),A,32.7
722466,Middle Leaford - Stechford,2023-02-11T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.6
722466,Middle Leaford - Stechford,2023-02-11T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.0
722466,Middle Leaford - Stechford,2023-02-11T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.3
722466,Middle Leaford - Stechford,2023-02-11T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
722466,Middle Leaford - Stechford,2023-02-11T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-02-11T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-02-11T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.02
722466,Middle Leaford - Stechford,2023-02-11T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-02-11T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.09
722466,Middle Leaford - Stechford,2023-02-11T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-11T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-11T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-11T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.3
722466,Middle Leaford - Stechford,2023-02-11T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.45
722466,Middle Leaford - Stechford,2023-02-11T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
722466,Middle Leaford - Stechford,2023-02-11T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.45
722466,Middle Leaford - Stechford,2023-02-11T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.6
722466,Middle Leaford - Stechford,2023-02-11T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.82
722466,Middle Leaford - Stechford,2023-02-11T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.58
722466,Middle Leaford - Stechford,2023-02-11T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,36.7
722466,Middle Leaford - Stechford,2023-02-11T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.0
722466,Middle Leaford - Stechford,2023-02-11T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.9
722466,Middle Leaford - Stechford,2023-02-11T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.6
722466,Middle Leaford - Stechford,2023-02-11T04:30:00.000+00:00,transformer,,Temperature,C,20.8
722466,Middle Leaford - Stechford,2023-02-11T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
722466,Middle Leaford - Stechford,2023-02-11T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.87
722466,Middle Leaford - Stechford,2023-02-11T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
722466,Middle Leaford - Stechford,2023-02-11T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.59
722466,Middle Leaford - Stechford,2023-02-11T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
722466,Middle Leaford - Stechford,2023-02-11T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
722466,Middle Leaford - Stechford,2023-02-11T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
722466,Middle Leaford - Stechford,2023-02-11T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
722466,Middle Leaford - Stechford,2023-02-11T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
722466,Middle Leaford - Stechford,2023-02-11T04:30:00.000+00:00,busbar,,L3 Active Power,kW,15.62
722466,Middle Leaford - Stechford,2023-02-11T04:30:00.000+00:00,busbar,,L2 Active Power,kW,13.82
722466,Middle Leaford - Stechford,2023-02-11T04:30:00.000+00:00,busbar,,L1 Active Power,kW,18.49
722466,Middle Leaford - Stechford,2023-02-11T04:30:00.000+00:00,busbar,,N Current (RMS),A,36.4
722466,Middle Leaford - Stechford,2023-02-11T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.0
722466,Middle Leaford - Stechford,2023-02-11T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.0
722466,Middle Leaford - Stechford,2023-02-11T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.1
722466,Middle Leaford - Stechford,2023-02-11T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
722466,Middle Leaford - Stechford,2023-02-11T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-02-11T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.06
722466,Middle Leaford - Stechford,2023-02-11T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.02
722466,Middle Leaford - Stechford,2023-02-11T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-02-11T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.11
722466,Middle Leaford - Stechford,2023-02-11T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-11T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-11T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-11T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.3
722466,Middle Leaford - Stechford,2023-02-11T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.78
722466,Middle Leaford - Stechford,2023-02-11T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
722466,Middle Leaford - Stechford,2023-02-11T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
722466,Middle Leaford - Stechford,2023-02-11T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.16
722466,Middle Leaford - Stechford,2023-02-11T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.05
722466,Middle Leaford - Stechford,2023-02-11T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.9
722466,Middle Leaford - Stechford,2023-02-11T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,37.4
722466,Middle Leaford - Stechford,2023-02-11T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.2
722466,Middle Leaford - Stechford,2023-02-11T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.5
722466,Middle Leaford - Stechford,2023-02-11T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.7
722466,Middle Leaford - Stechford,2023-02-11T04:20:00.000+00:00,transformer,,Temperature,C,20.9
722466,Middle Leaford - Stechford,2023-02-11T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
722466,Middle Leaford - Stechford,2023-02-11T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.87
722466,Middle Leaford - Stechford,2023-02-11T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
722466,Middle Leaford - Stechford,2023-02-11T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
722466,Middle Leaford - Stechford,2023-02-11T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
722466,Middle Leaford - Stechford,2023-02-11T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.39
722466,Middle Leaford - Stechford,2023-02-11T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
722466,Middle Leaford - Stechford,2023-02-11T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-02-11T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
722466,Middle Leaford - Stechford,2023-02-11T04:20:00.000+00:00,busbar,,L3 Active Power,kW,15.17
722466,Middle Leaford - Stechford,2023-02-11T04:20:00.000+00:00,busbar,,L2 Active Power,kW,13.05
722466,Middle Leaford - Stechford,2023-02-11T04:20:00.000+00:00,busbar,,L1 Active Power,kW,18.79
722466,Middle Leaford - Stechford,2023-02-11T04:20:00.000+00:00,busbar,,N Current (RMS),A,37.0
722466,Middle Leaford - Stechford,2023-02-11T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.3
722466,Middle Leaford - Stechford,2023-02-11T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.5
722466,Middle Leaford - Stechford,2023-02-11T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.2
722466,Middle Leaford - Stechford,2023-02-11T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
722466,Middle Leaford - Stechford,2023-02-11T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-02-11T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
722466,Middle Leaford - Stechford,2023-02-11T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.04
722466,Middle Leaford - Stechford,2023-02-11T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-02-11T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.13
722466,Middle Leaford - Stechford,2023-02-11T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-11T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-11T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-02-11T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.3
722466,Middle Leaford - Stechford,2023-02-11T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.05
722466,Middle Leaford - Stechford,2023-02-11T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
722466,Middle Leaford - Stechford,2023-02-11T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
722466,Middle Leaford - Stechford,2023-02-11T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.99
722466,Middle Leaford - Stechford,2023-02-11T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.98
722466,Middle Leaford - Stechford,2023-02-11T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.64
722466,Middle Leaford - Stechford,2023-02-11T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,31.3
722466,Middle Leaford - Stechford,2023-02-11T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.8
722466,Middle Leaford - Stechford,2023-02-11T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.4
722466,Middle Leaford - Stechford,2023-02-11T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.7
722466,Middle Leaford - Stechford,2023-02-11T04:10:00.000+00:00,transformer,,Temperature,C,21.1
722466,Middle Leaford - Stechford,2023-02-11T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
722466,Middle Leaford - Stechford,2023-02-11T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
722466,Middle Leaford - Stechford,2023-02-11T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
722466,Middle Leaford - Stechford,2023-02-11T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.35
722466,Middle Leaford - Stechford,2023-02-11T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
722466,Middle Leaford - Stechford,2023-02-11T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.32
722466,Middle Leaford - Stechford,2023-02-11T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
722466,Middle Leaford - Stechford,2023-02-11T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
722466,Middle Leaford - Stechford,2023-02-11T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
722466,Middle Leaford - Stechford,2023-02-11T04:10:00.000+00:00,busbar,,L3 Active Power,kW,12.03
722466,Middle Leaford - Stechford,2023-02-11T04:10:00.000+00:00,busbar,,L2 Active Power,kW,13.99
722466,Middle Leaford - Stechford,2023-02-11T04:10:00.000+00:00,busbar,,L1 Active Power,kW,18.5
722466,Middle Leaford - Stechford,2023-02-11T04:10:00.000+00:00,busbar,,N Current (RMS),A,31.0
722466,Middle Leaford - Stechford,2023-02-11T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.0
722466,Middle Leaford - Stechford,2023-02-11T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.4
722466,Middle Leaford - Stechford,2023-02-11T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.1
722466,Middle Leaford - Stechford,2023-02-11T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
722466,Middle Leaford - Stechford,2023-02-11T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-02-11T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-02-11T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.03
722466,Middle Leaford - Stechford,2023-02-11T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-02-11T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.14
722466,Middle Leaford - Stechford,2023-02-11T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-11T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-11T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-02-11T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.3
722466,Middle Leaford - Stechford,2023-02-11T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.95
722466,Middle Leaford - Stechford,2023-02-11T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.02
722466,Middle Leaford - Stechford,2023-02-11T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
722466,Middle Leaford - Stechford,2023-02-11T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.77
722466,Middle Leaford - Stechford,2023-02-11T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.04
722466,Middle Leaford - Stechford,2023-02-11T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.29
722466,Middle Leaford - Stechford,2023-02-11T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,32.0
722466,Middle Leaford - Stechford,2023-02-11T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.7
722466,Middle Leaford - Stechford,2023-02-11T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.5
722466,Middle Leaford - Stechford,2023-02-11T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.3
722466,Middle Leaford - Stechford,2023-02-11T04:00:00.000+00:00,transformer,,Temperature,C,21.0
722466,Middle Leaford - Stechford,2023-02-11T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
722466,Middle Leaford - Stechford,2023-02-11T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.53
722466,Middle Leaford - Stechford,2023-02-11T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
722466,Middle Leaford - Stechford,2023-02-11T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.31
722466,Middle Leaford - Stechford,2023-02-11T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
722466,Middle Leaford - Stechford,2023-02-11T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.04
722466,Middle Leaford - Stechford,2023-02-11T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
722466,Middle Leaford - Stechford,2023-02-11T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
722466,Middle Leaford - Stechford,2023-02-11T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
722466,Middle Leaford - Stechford,2023-02-11T04:00:00.000+00:00,busbar,,L3 Active Power,kW,12.81
722466,Middle Leaford - Stechford,2023-02-11T04:00:00.000+00:00,busbar,,L2 Active Power,kW,13.04
722466,Middle Leaford - Stechford,2023-02-11T04:00:00.000+00:00,busbar,,L1 Active Power,kW,18.15
722466,Middle Leaford - Stechford,2023-02-11T04:00:00.000+00:00,busbar,,N Current (RMS),A,31.6
722466,Middle Leaford - Stechford,2023-02-11T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.9
722466,Middle Leaford - Stechford,2023-02-11T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.6
722466,Middle Leaford - Stechford,2023-02-11T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.7
722466,Middle Leaford - Stechford,2023-02-11T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
722466,Middle Leaford - Stechford,2023-02-11T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-02-11T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
722466,Middle Leaford - Stechford,2023-02-11T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.04
722466,Middle Leaford - Stechford,2023-02-11T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-02-11T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.13
722466,Middle Leaford - Stechford,2023-02-11T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-11T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-11T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-02-11T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.3
722466,Middle Leaford - Stechford,2023-02-11T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.61
722466,Middle Leaford - Stechford,2023-02-11T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
722466,Middle Leaford - Stechford,2023-02-11T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.27
722466,Middle Leaford - Stechford,2023-02-11T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.88
722466,Middle Leaford - Stechford,2023-02-11T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.1
722466,Middle Leaford - Stechford,2023-02-11T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.28
722466,Middle Leaford - Stechford,2023-02-11T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,30.9
722466,Middle Leaford - Stechford,2023-02-11T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.0
722466,Middle Leaford - Stechford,2023-02-11T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.8
722466,Middle Leaford - Stechford,2023-02-11T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.3
722466,Middle Leaford - Stechford,2023-02-11T03:50:00.000+00:00,transformer,,Temperature,C,21.1
722466,Middle Leaford - Stechford,2023-02-11T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
722466,Middle Leaford - Stechford,2023-02-11T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.26
722466,Middle Leaford - Stechford,2023-02-11T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
722466,Middle Leaford - Stechford,2023-02-11T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
722466,Middle Leaford - Stechford,2023-02-11T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
722466,Middle Leaford - Stechford,2023-02-11T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.77
722466,Middle Leaford - Stechford,2023-02-11T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
722466,Middle Leaford - Stechford,2023-02-11T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
722466,Middle Leaford - Stechford,2023-02-11T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
722466,Middle Leaford - Stechford,2023-02-11T03:50:00.000+00:00,busbar,,L3 Active Power,kW,12.91
722466,Middle Leaford - Stechford,2023-02-11T03:50:00.000+00:00,busbar,,L2 Active Power,kW,14.1
722466,Middle Leaford - Stechford,2023-02-11T03:50:00.000+00:00,busbar,,L1 Active Power,kW,18.15
722466,Middle Leaford - Stechford,2023-02-11T03:50:00.000+00:00,busbar,,N Current (RMS),A,30.6
722466,Middle Leaford - Stechford,2023-02-11T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.1
722466,Middle Leaford - Stechford,2023-02-11T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.8
722466,Middle Leaford - Stechford,2023-02-11T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.8
722466,Middle Leaford - Stechford,2023-02-11T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
722466,Middle Leaford - Stechford,2023-02-11T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-02-11T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
722466,Middle Leaford - Stechford,2023-02-11T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.05
722466,Middle Leaford - Stechford,2023-02-11T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-02-11T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.07
722466,Middle Leaford - Stechford,2023-02-11T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-11T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-11T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-11T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.2
722466,Middle Leaford - Stechford,2023-02-11T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.24
722466,Middle Leaford - Stechford,2023-02-11T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
722466,Middle Leaford - Stechford,2023-02-11T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
722466,Middle Leaford - Stechford,2023-02-11T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.23
722466,Middle Leaford - Stechford,2023-02-11T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.26
722466,Middle Leaford - Stechford,2023-02-11T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.7
722466,Middle Leaford - Stechford,2023-02-11T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,31.1
722466,Middle Leaford - Stechford,2023-02-11T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.5
722466,Middle Leaford - Stechford,2023-02-11T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.9
722466,Middle Leaford - Stechford,2023-02-11T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.6
722466,Middle Leaford - Stechford,2023-02-11T03:40:00.000+00:00,transformer,,Temperature,C,21.2
722466,Middle Leaford - Stechford,2023-02-11T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
722466,Middle Leaford - Stechford,2023-02-11T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
722466,Middle Leaford - Stechford,2023-02-11T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
722466,Middle Leaford - Stechford,2023-02-11T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.57
722466,Middle Leaford - Stechford,2023-02-11T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
722466,Middle Leaford - Stechford,2023-02-11T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
722466,Middle Leaford - Stechford,2023-02-11T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
722466,Middle Leaford - Stechford,2023-02-11T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
722466,Middle Leaford - Stechford,2023-02-11T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
722466,Middle Leaford - Stechford,2023-02-11T03:40:00.000+00:00,busbar,,L3 Active Power,kW,13.28
722466,Middle Leaford - Stechford,2023-02-11T03:40:00.000+00:00,busbar,,L2 Active Power,kW,17.26
722466,Middle Leaford - Stechford,2023-02-11T03:40:00.000+00:00,busbar,,L1 Active Power,kW,17.63
722466,Middle Leaford - Stechford,2023-02-11T03:40:00.000+00:00,busbar,,N Current (RMS),A,30.8
722466,Middle Leaford - Stechford,2023-02-11T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.7
722466,Middle Leaford - Stechford,2023-02-11T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.9
722466,Middle Leaford - Stechford,2023-02-11T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.2
722466,Middle Leaford - Stechford,2023-02-11T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-02-11T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-02-11T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
722466,Middle Leaford - Stechford,2023-02-11T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.06
722466,Middle Leaford - Stechford,2023-02-11T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-02-11T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-02-11T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-11T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-11T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-11T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.2
722466,Middle Leaford - Stechford,2023-02-11T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.59
722466,Middle Leaford - Stechford,2023-02-11T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
722466,Middle Leaford - Stechford,2023-02-11T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.28
722466,Middle Leaford - Stechford,2023-02-11T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.56
722466,Middle Leaford - Stechford,2023-02-11T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.87
722466,Middle Leaford - Stechford,2023-02-11T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.02
722466,Middle Leaford - Stechford,2023-02-11T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,32.9
722466,Middle Leaford - Stechford,2023-02-11T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.6
722466,Middle Leaford - Stechford,2023-02-11T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.5
722466,Middle Leaford - Stechford,2023-02-11T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.9
722466,Middle Leaford - Stechford,2023-02-11T03:30:00.000+00:00,transformer,,Temperature,C,21.3
722466,Middle Leaford - Stechford,2023-02-11T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
722466,Middle Leaford - Stechford,2023-02-11T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
722466,Middle Leaford - Stechford,2023-02-11T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
722466,Middle Leaford - Stechford,2023-02-11T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
722466,Middle Leaford - Stechford,2023-02-11T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
722466,Middle Leaford - Stechford,2023-02-11T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
722466,Middle Leaford - Stechford,2023-02-11T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
722466,Middle Leaford - Stechford,2023-02-11T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
722466,Middle Leaford - Stechford,2023-02-11T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
722466,Middle Leaford - Stechford,2023-02-11T03:30:00.000+00:00,busbar,,L3 Active Power,kW,12.62
722466,Middle Leaford - Stechford,2023-02-11T03:30:00.000+00:00,busbar,,L2 Active Power,kW,18.86
722466,Middle Leaford - Stechford,2023-02-11T03:30:00.000+00:00,busbar,,L1 Active Power,kW,17.01
722466,Middle Leaford - Stechford,2023-02-11T03:30:00.000+00:00,busbar,,N Current (RMS),A,32.5
722466,Middle Leaford - Stechford,2023-02-11T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.8
722466,Middle Leaford - Stechford,2023-02-11T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.4
722466,Middle Leaford - Stechford,2023-02-11T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.9
722466,Middle Leaford - Stechford,2023-02-11T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-02-11T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-02-11T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
722466,Middle Leaford - Stechford,2023-02-11T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.04
722466,Middle Leaford - Stechford,2023-02-11T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-02-11T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.05
722466,Middle Leaford - Stechford,2023-02-11T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-11T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-11T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-11T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.1
722466,Middle Leaford - Stechford,2023-02-11T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.03
722466,Middle Leaford - Stechford,2023-02-11T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
722466,Middle Leaford - Stechford,2023-02-11T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.31
722466,Middle Leaford - Stechford,2023-02-11T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.75
722466,Middle Leaford - Stechford,2023-02-11T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.46
722466,Middle Leaford - Stechford,2023-02-11T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.36
722466,Middle Leaford - Stechford,2023-02-11T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,27.8
722466,Middle Leaford - Stechford,2023-02-11T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.8
722466,Middle Leaford - Stechford,2023-02-11T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.5
722466,Middle Leaford - Stechford,2023-02-11T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.3
722466,Middle Leaford - Stechford,2023-02-11T03:20:00.000+00:00,transformer,,Temperature,C,21.2
722466,Middle Leaford - Stechford,2023-02-11T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
722466,Middle Leaford - Stechford,2023-02-11T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.24
722466,Middle Leaford - Stechford,2023-02-11T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
722466,Middle Leaford - Stechford,2023-02-11T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.57
722466,Middle Leaford - Stechford,2023-02-11T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
722466,Middle Leaford - Stechford,2023-02-11T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
722466,Middle Leaford - Stechford,2023-02-11T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
722466,Middle Leaford - Stechford,2023-02-11T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
722466,Middle Leaford - Stechford,2023-02-11T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
722466,Middle Leaford - Stechford,2023-02-11T03:20:00.000+00:00,busbar,,L3 Active Power,kW,12.79
722466,Middle Leaford - Stechford,2023-02-11T03:20:00.000+00:00,busbar,,L2 Active Power,kW,15.46
722466,Middle Leaford - Stechford,2023-02-11T03:20:00.000+00:00,busbar,,L1 Active Power,kW,17.31
722466,Middle Leaford - Stechford,2023-02-11T03:20:00.000+00:00,busbar,,N Current (RMS),A,27.5
722466,Middle Leaford - Stechford,2023-02-11T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.0
722466,Middle Leaford - Stechford,2023-02-11T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.5
722466,Middle Leaford - Stechford,2023-02-11T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.1
722466,Middle Leaford - Stechford,2023-02-11T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
722466,Middle Leaford - Stechford,2023-02-11T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-02-11T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
722466,Middle Leaford - Stechford,2023-02-11T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.03
722466,Middle Leaford - Stechford,2023-02-11T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-02-11T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.05
722466,Middle Leaford - Stechford,2023-02-11T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-11T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-11T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-11T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.1
722466,Middle Leaford - Stechford,2023-02-11T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.3
722466,Middle Leaford - Stechford,2023-02-11T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
722466,Middle Leaford - Stechford,2023-02-11T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.42
722466,Middle Leaford - Stechford,2023-02-11T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.99
722466,Middle Leaford - Stechford,2023-02-11T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.66
722466,Middle Leaford - Stechford,2023-02-11T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.01
722466,Middle Leaford - Stechford,2023-02-11T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,28.3
722466,Middle Leaford - Stechford,2023-02-11T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.1
722466,Middle Leaford - Stechford,2023-02-11T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.5
722466,Middle Leaford - Stechford,2023-02-11T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.9
722466,Middle Leaford - Stechford,2023-02-11T03:10:00.000+00:00,transformer,,Temperature,C,21.4
722466,Middle Leaford - Stechford,2023-02-11T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
722466,Middle Leaford - Stechford,2023-02-11T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
722466,Middle Leaford - Stechford,2023-02-11T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
722466,Middle Leaford - Stechford,2023-02-11T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
722466,Middle Leaford - Stechford,2023-02-11T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
722466,Middle Leaford - Stechford,2023-02-11T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
722466,Middle Leaford - Stechford,2023-02-11T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
722466,Middle Leaford - Stechford,2023-02-11T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
722466,Middle Leaford - Stechford,2023-02-11T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
722466,Middle Leaford - Stechford,2023-02-11T03:10:00.000+00:00,busbar,,L3 Active Power,kW,13.03
722466,Middle Leaford - Stechford,2023-02-11T03:10:00.000+00:00,busbar,,L2 Active Power,kW,14.66
722466,Middle Leaford - Stechford,2023-02-11T03:10:00.000+00:00,busbar,,L1 Active Power,kW,16.96
722466,Middle Leaford - Stechford,2023-02-11T03:10:00.000+00:00,busbar,,N Current (RMS),A,28.1
722466,Middle Leaford - Stechford,2023-02-11T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.2
