Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722466,Middle Leaford - Stechford,2023-02-11T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.5
722466,Middle Leaford - Stechford,2023-02-11T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.7
722466,Middle Leaford - Stechford,2023-02-11T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
722466,Middle Leaford - Stechford,2023-02-11T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-02-11T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
722466,Middle Leaford - Stechford,2023-02-11T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.04
722466,Middle Leaford - Stechford,2023-02-11T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-02-11T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.05
722466,Middle Leaford - Stechford,2023-02-11T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-11T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-11T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-11T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.2
722466,Middle Leaford - Stechford,2023-02-11T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.08
722466,Middle Leaford - Stechford,2023-02-11T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.11
722466,Middle Leaford - Stechford,2023-02-11T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.26
722466,Middle Leaford - Stechford,2023-02-11T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.94
722466,Middle Leaford - Stechford,2023-02-11T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.56
722466,Middle Leaford - Stechford,2023-02-11T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.5
722466,Middle Leaford - Stechford,2023-02-11T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,29.9
722466,Middle Leaford - Stechford,2023-02-11T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.7
722466,Middle Leaford - Stechford,2023-02-11T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.5
722466,Middle Leaford - Stechford,2023-02-11T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.0
722466,Middle Leaford - Stechford,2023-02-11T03:00:00.000+00:00,transformer,,Temperature,C,21.4
722466,Middle Leaford - Stechford,2023-02-11T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
722466,Middle Leaford - Stechford,2023-02-11T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
722466,Middle Leaford - Stechford,2023-02-11T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
722466,Middle Leaford - Stechford,2023-02-11T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
722466,Middle Leaford - Stechford,2023-02-11T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
722466,Middle Leaford - Stechford,2023-02-11T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
722466,Middle Leaford - Stechford,2023-02-11T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
722466,Middle Leaford - Stechford,2023-02-11T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
722466,Middle Leaford - Stechford,2023-02-11T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
722466,Middle Leaford - Stechford,2023-02-11T03:00:00.000+00:00,busbar,,L3 Active Power,kW,12.99
722466,Middle Leaford - Stechford,2023-02-11T03:00:00.000+00:00,busbar,,L2 Active Power,kW,15.56
722466,Middle Leaford - Stechford,2023-02-11T03:00:00.000+00:00,busbar,,L1 Active Power,kW,17.45
722466,Middle Leaford - Stechford,2023-02-11T03:00:00.000+00:00,busbar,,N Current (RMS),A,29.6
722466,Middle Leaford - Stechford,2023-02-11T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.9
722466,Middle Leaford - Stechford,2023-02-11T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.5
722466,Middle Leaford - Stechford,2023-02-11T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.7
722466,Middle Leaford - Stechford,2023-02-11T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
722466,Middle Leaford - Stechford,2023-02-11T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-02-11T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
722466,Middle Leaford - Stechford,2023-02-11T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.04
722466,Middle Leaford - Stechford,2023-02-11T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-02-11T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.07
722466,Middle Leaford - Stechford,2023-02-11T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-11T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-11T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-02-11T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.2
722466,Middle Leaford - Stechford,2023-02-11T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.93
722466,Middle Leaford - Stechford,2023-02-11T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.63
722466,Middle Leaford - Stechford,2023-02-11T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.47
722466,Middle Leaford - Stechford,2023-02-11T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.68
722466,Middle Leaford - Stechford,2023-02-11T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.8
722466,Middle Leaford - Stechford,2023-02-11T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.4
722466,Middle Leaford - Stechford,2023-02-11T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,29.9
722466,Middle Leaford - Stechford,2023-02-11T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.6
722466,Middle Leaford - Stechford,2023-02-11T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.4
722466,Middle Leaford - Stechford,2023-02-11T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.8
722466,Middle Leaford - Stechford,2023-02-11T02:50:00.000+00:00,transformer,,Temperature,C,21.4
722466,Middle Leaford - Stechford,2023-02-11T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
722466,Middle Leaford - Stechford,2023-02-11T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
722466,Middle Leaford - Stechford,2023-02-11T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
722466,Middle Leaford - Stechford,2023-02-11T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
722466,Middle Leaford - Stechford,2023-02-11T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
722466,Middle Leaford - Stechford,2023-02-11T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
722466,Middle Leaford - Stechford,2023-02-11T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
722466,Middle Leaford - Stechford,2023-02-11T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
722466,Middle Leaford - Stechford,2023-02-11T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
722466,Middle Leaford - Stechford,2023-02-11T02:50:00.000+00:00,busbar,,L3 Active Power,kW,12.72
722466,Middle Leaford - Stechford,2023-02-11T02:50:00.000+00:00,busbar,,L2 Active Power,kW,15.79
722466,Middle Leaford - Stechford,2023-02-11T02:50:00.000+00:00,busbar,,L1 Active Power,kW,17.33
722466,Middle Leaford - Stechford,2023-02-11T02:50:00.000+00:00,busbar,,N Current (RMS),A,29.6
722466,Middle Leaford - Stechford,2023-02-11T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.8
722466,Middle Leaford - Stechford,2023-02-11T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.4
722466,Middle Leaford - Stechford,2023-02-11T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.5
722466,Middle Leaford - Stechford,2023-02-11T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
722466,Middle Leaford - Stechford,2023-02-11T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-02-11T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
722466,Middle Leaford - Stechford,2023-02-11T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.05
722466,Middle Leaford - Stechford,2023-02-11T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-02-11T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.09
722466,Middle Leaford - Stechford,2023-02-11T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-11T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-11T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-02-11T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.2
722466,Middle Leaford - Stechford,2023-02-11T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.94
722466,Middle Leaford - Stechford,2023-02-11T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.8
722466,Middle Leaford - Stechford,2023-02-11T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.63
722466,Middle Leaford - Stechford,2023-02-11T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.52
722466,Middle Leaford - Stechford,2023-02-11T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.48
722466,Middle Leaford - Stechford,2023-02-11T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.21
722466,Middle Leaford - Stechford,2023-02-11T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,32.4
722466,Middle Leaford - Stechford,2023-02-11T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.2
722466,Middle Leaford - Stechford,2023-02-11T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.5
722466,Middle Leaford - Stechford,2023-02-11T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.4
722466,Middle Leaford - Stechford,2023-02-11T02:40:00.000+00:00,transformer,,Temperature,C,21.4
722466,Middle Leaford - Stechford,2023-02-11T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
722466,Middle Leaford - Stechford,2023-02-11T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
722466,Middle Leaford - Stechford,2023-02-11T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
722466,Middle Leaford - Stechford,2023-02-11T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.51
722466,Middle Leaford - Stechford,2023-02-11T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
722466,Middle Leaford - Stechford,2023-02-11T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
722466,Middle Leaford - Stechford,2023-02-11T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
722466,Middle Leaford - Stechford,2023-02-11T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
722466,Middle Leaford - Stechford,2023-02-11T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
722466,Middle Leaford - Stechford,2023-02-11T02:40:00.000+00:00,busbar,,L3 Active Power,kW,12.57
722466,Middle Leaford - Stechford,2023-02-11T02:40:00.000+00:00,busbar,,L2 Active Power,kW,16.48
722466,Middle Leaford - Stechford,2023-02-11T02:40:00.000+00:00,busbar,,L1 Active Power,kW,18.12
722466,Middle Leaford - Stechford,2023-02-11T02:40:00.000+00:00,busbar,,N Current (RMS),A,32.1
722466,Middle Leaford - Stechford,2023-02-11T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.4
722466,Middle Leaford - Stechford,2023-02-11T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.5
722466,Middle Leaford - Stechford,2023-02-11T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.0
722466,Middle Leaford - Stechford,2023-02-11T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
722466,Middle Leaford - Stechford,2023-02-11T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-02-11T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
722466,Middle Leaford - Stechford,2023-02-11T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.05
722466,Middle Leaford - Stechford,2023-02-11T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-02-11T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.11
722466,Middle Leaford - Stechford,2023-02-11T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-11T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-11T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-11T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.2
722466,Middle Leaford - Stechford,2023-02-11T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.05
722466,Middle Leaford - Stechford,2023-02-11T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.36
722466,Middle Leaford - Stechford,2023-02-11T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
722466,Middle Leaford - Stechford,2023-02-11T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.48
722466,Middle Leaford - Stechford,2023-02-11T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.8
722466,Middle Leaford - Stechford,2023-02-11T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.96
722466,Middle Leaford - Stechford,2023-02-11T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,32.9
722466,Middle Leaford - Stechford,2023-02-11T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.1
722466,Middle Leaford - Stechford,2023-02-11T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.4
722466,Middle Leaford - Stechford,2023-02-11T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.0
722466,Middle Leaford - Stechford,2023-02-11T02:30:00.000+00:00,transformer,,Temperature,C,21.3
722466,Middle Leaford - Stechford,2023-02-11T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
722466,Middle Leaford - Stechford,2023-02-11T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.63
722466,Middle Leaford - Stechford,2023-02-11T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
722466,Middle Leaford - Stechford,2023-02-11T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
722466,Middle Leaford - Stechford,2023-02-11T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
722466,Middle Leaford - Stechford,2023-02-11T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.93
722466,Middle Leaford - Stechford,2023-02-11T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
722466,Middle Leaford - Stechford,2023-02-11T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
722466,Middle Leaford - Stechford,2023-02-11T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
722466,Middle Leaford - Stechford,2023-02-11T02:30:00.000+00:00,busbar,,L3 Active Power,kW,12.53
722466,Middle Leaford - Stechford,2023-02-11T02:30:00.000+00:00,busbar,,L2 Active Power,kW,15.79
722466,Middle Leaford - Stechford,2023-02-11T02:30:00.000+00:00,busbar,,L1 Active Power,kW,18.85
722466,Middle Leaford - Stechford,2023-02-11T02:30:00.000+00:00,busbar,,N Current (RMS),A,32.6
722466,Middle Leaford - Stechford,2023-02-11T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.3
722466,Middle Leaford - Stechford,2023-02-11T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.4
722466,Middle Leaford - Stechford,2023-02-11T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.6
722466,Middle Leaford - Stechford,2023-02-11T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
722466,Middle Leaford - Stechford,2023-02-11T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-02-11T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
722466,Middle Leaford - Stechford,2023-02-11T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.04
722466,Middle Leaford - Stechford,2023-02-11T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-02-11T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.07
722466,Middle Leaford - Stechford,2023-02-11T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-11T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-11T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-11T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.1
722466,Middle Leaford - Stechford,2023-02-11T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.03
722466,Middle Leaford - Stechford,2023-02-11T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.17
722466,Middle Leaford - Stechford,2023-02-11T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.28
722466,Middle Leaford - Stechford,2023-02-11T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.71
722466,Middle Leaford - Stechford,2023-02-11T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.94
722466,Middle Leaford - Stechford,2023-02-11T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.16
722466,Middle Leaford - Stechford,2023-02-11T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,31.2
722466,Middle Leaford - Stechford,2023-02-11T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.6
722466,Middle Leaford - Stechford,2023-02-11T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.3
722466,Middle Leaford - Stechford,2023-02-11T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.4
722466,Middle Leaford - Stechford,2023-02-11T02:20:00.000+00:00,transformer,,Temperature,C,21.4
722466,Middle Leaford - Stechford,2023-02-11T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
722466,Middle Leaford - Stechford,2023-02-11T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.3
722466,Middle Leaford - Stechford,2023-02-11T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
722466,Middle Leaford - Stechford,2023-02-11T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.57
722466,Middle Leaford - Stechford,2023-02-11T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
722466,Middle Leaford - Stechford,2023-02-11T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.68
722466,Middle Leaford - Stechford,2023-02-11T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
722466,Middle Leaford - Stechford,2023-02-11T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
722466,Middle Leaford - Stechford,2023-02-11T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
722466,Middle Leaford - Stechford,2023-02-11T02:20:00.000+00:00,busbar,,L3 Active Power,kW,12.75
722466,Middle Leaford - Stechford,2023-02-11T02:20:00.000+00:00,busbar,,L2 Active Power,kW,15.93
722466,Middle Leaford - Stechford,2023-02-11T02:20:00.000+00:00,busbar,,L1 Active Power,kW,18.09
722466,Middle Leaford - Stechford,2023-02-11T02:20:00.000+00:00,busbar,,N Current (RMS),A,30.9
722466,Middle Leaford - Stechford,2023-02-11T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.7
722466,Middle Leaford - Stechford,2023-02-11T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.3
722466,Middle Leaford - Stechford,2023-02-11T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.0
722466,Middle Leaford - Stechford,2023-02-11T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
722466,Middle Leaford - Stechford,2023-02-11T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-02-11T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
722466,Middle Leaford - Stechford,2023-02-11T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.05
722466,Middle Leaford - Stechford,2023-02-11T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-02-11T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.1
722466,Middle Leaford - Stechford,2023-02-11T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-11T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-11T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-11T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.2
722466,Middle Leaford - Stechford,2023-02-11T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.04
722466,Middle Leaford - Stechford,2023-02-11T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.62
722466,Middle Leaford - Stechford,2023-02-11T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.45
722466,Middle Leaford - Stechford,2023-02-11T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.88
722466,Middle Leaford - Stechford,2023-02-11T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.51
722466,Middle Leaford - Stechford,2023-02-11T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.96
722466,Middle Leaford - Stechford,2023-02-11T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,33.0
722466,Middle Leaford - Stechford,2023-02-11T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.2
722466,Middle Leaford - Stechford,2023-02-11T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.8
722466,Middle Leaford - Stechford,2023-02-11T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.7
722466,Middle Leaford - Stechford,2023-02-11T02:10:00.000+00:00,transformer,,Temperature,C,21.3
722466,Middle Leaford - Stechford,2023-02-11T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
722466,Middle Leaford - Stechford,2023-02-11T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.68
722466,Middle Leaford - Stechford,2023-02-11T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
722466,Middle Leaford - Stechford,2023-02-11T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
722466,Middle Leaford - Stechford,2023-02-11T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
722466,Middle Leaford - Stechford,2023-02-11T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.97
722466,Middle Leaford - Stechford,2023-02-11T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
722466,Middle Leaford - Stechford,2023-02-11T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
722466,Middle Leaford - Stechford,2023-02-11T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
722466,Middle Leaford - Stechford,2023-02-11T02:10:00.000+00:00,busbar,,L3 Active Power,kW,12.93
722466,Middle Leaford - Stechford,2023-02-11T02:10:00.000+00:00,busbar,,L2 Active Power,kW,16.5
722466,Middle Leaford - Stechford,2023-02-11T02:10:00.000+00:00,busbar,,L1 Active Power,kW,18.86
722466,Middle Leaford - Stechford,2023-02-11T02:10:00.000+00:00,busbar,,N Current (RMS),A,32.6
722466,Middle Leaford - Stechford,2023-02-11T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.4
722466,Middle Leaford - Stechford,2023-02-11T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.8
722466,Middle Leaford - Stechford,2023-02-11T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.2
722466,Middle Leaford - Stechford,2023-02-11T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
722466,Middle Leaford - Stechford,2023-02-11T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-02-11T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
722466,Middle Leaford - Stechford,2023-02-11T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.04
722466,Middle Leaford - Stechford,2023-02-11T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-02-11T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.06
722466,Middle Leaford - Stechford,2023-02-11T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-11T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-11T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-11T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.2
722466,Middle Leaford - Stechford,2023-02-11T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.6
722466,Middle Leaford - Stechford,2023-02-11T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.87
722466,Middle Leaford - Stechford,2023-02-11T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.83
722466,Middle Leaford - Stechford,2023-02-11T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.34
722466,Middle Leaford - Stechford,2023-02-11T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.45
722466,Middle Leaford - Stechford,2023-02-11T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.31
722466,Middle Leaford - Stechford,2023-02-11T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,31.6
722466,Middle Leaford - Stechford,2023-02-11T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.3
722466,Middle Leaford - Stechford,2023-02-11T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.0
722466,Middle Leaford - Stechford,2023-02-11T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.9
722466,Middle Leaford - Stechford,2023-02-11T02:00:00.000+00:00,transformer,,Temperature,C,21.2
722466,Middle Leaford - Stechford,2023-02-11T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
722466,Middle Leaford - Stechford,2023-02-11T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
722466,Middle Leaford - Stechford,2023-02-11T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
722466,Middle Leaford - Stechford,2023-02-11T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
722466,Middle Leaford - Stechford,2023-02-11T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
722466,Middle Leaford - Stechford,2023-02-11T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
722466,Middle Leaford - Stechford,2023-02-11T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
722466,Middle Leaford - Stechford,2023-02-11T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
722466,Middle Leaford - Stechford,2023-02-11T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
722466,Middle Leaford - Stechford,2023-02-11T02:00:00.000+00:00,busbar,,L3 Active Power,kW,14.38
722466,Middle Leaford - Stechford,2023-02-11T02:00:00.000+00:00,busbar,,L2 Active Power,kW,17.45
722466,Middle Leaford - Stechford,2023-02-11T02:00:00.000+00:00,busbar,,L1 Active Power,kW,18.25
722466,Middle Leaford - Stechford,2023-02-11T02:00:00.000+00:00,busbar,,N Current (RMS),A,31.3
722466,Middle Leaford - Stechford,2023-02-11T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.4
722466,Middle Leaford - Stechford,2023-02-11T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.0
722466,Middle Leaford - Stechford,2023-02-11T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.6
722466,Middle Leaford - Stechford,2023-02-11T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
722466,Middle Leaford - Stechford,2023-02-11T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-02-11T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
722466,Middle Leaford - Stechford,2023-02-11T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.04
722466,Middle Leaford - Stechford,2023-02-11T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-02-11T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.07
722466,Middle Leaford - Stechford,2023-02-11T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-11T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-11T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-11T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.2
722466,Middle Leaford - Stechford,2023-02-11T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.59
722466,Middle Leaford - Stechford,2023-02-11T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
722466,Middle Leaford - Stechford,2023-02-11T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.35
722466,Middle Leaford - Stechford,2023-02-11T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.68
722466,Middle Leaford - Stechford,2023-02-11T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.49
722466,Middle Leaford - Stechford,2023-02-11T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.72
722466,Middle Leaford - Stechford,2023-02-11T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,31.4
722466,Middle Leaford - Stechford,2023-02-11T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.6
722466,Middle Leaford - Stechford,2023-02-11T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.8
722466,Middle Leaford - Stechford,2023-02-11T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.4
722466,Middle Leaford - Stechford,2023-02-11T01:50:00.000+00:00,transformer,,Temperature,C,21.3
722466,Middle Leaford - Stechford,2023-02-11T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
722466,Middle Leaford - Stechford,2023-02-11T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
722466,Middle Leaford - Stechford,2023-02-11T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
722466,Middle Leaford - Stechford,2023-02-11T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.49
722466,Middle Leaford - Stechford,2023-02-11T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
722466,Middle Leaford - Stechford,2023-02-11T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
722466,Middle Leaford - Stechford,2023-02-11T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
722466,Middle Leaford - Stechford,2023-02-11T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
722466,Middle Leaford - Stechford,2023-02-11T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
722466,Middle Leaford - Stechford,2023-02-11T01:50:00.000+00:00,busbar,,L3 Active Power,kW,13.72
722466,Middle Leaford - Stechford,2023-02-11T01:50:00.000+00:00,busbar,,L2 Active Power,kW,16.48
722466,Middle Leaford - Stechford,2023-02-11T01:50:00.000+00:00,busbar,,L1 Active Power,kW,17.65
722466,Middle Leaford - Stechford,2023-02-11T01:50:00.000+00:00,busbar,,N Current (RMS),A,31.2
722466,Middle Leaford - Stechford,2023-02-11T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.8
722466,Middle Leaford - Stechford,2023-02-11T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.8
722466,Middle Leaford - Stechford,2023-02-11T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.1
722466,Middle Leaford - Stechford,2023-02-11T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-02-11T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-02-11T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
722466,Middle Leaford - Stechford,2023-02-11T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.03
722466,Middle Leaford - Stechford,2023-02-11T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-02-11T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.04
722466,Middle Leaford - Stechford,2023-02-11T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-11T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-11T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-11T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.2
722466,Middle Leaford - Stechford,2023-02-11T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.55
722466,Middle Leaford - Stechford,2023-02-11T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
722466,Middle Leaford - Stechford,2023-02-11T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.42
722466,Middle Leaford - Stechford,2023-02-11T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.39
722466,Middle Leaford - Stechford,2023-02-11T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.74
722466,Middle Leaford - Stechford,2023-02-11T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.6
722466,Middle Leaford - Stechford,2023-02-11T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,32.2
722466,Middle Leaford - Stechford,2023-02-11T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.6
722466,Middle Leaford - Stechford,2023-02-11T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.2
722466,Middle Leaford - Stechford,2023-02-11T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.0
722466,Middle Leaford - Stechford,2023-02-11T01:40:00.000+00:00,transformer,,Temperature,C,21.7
722466,Middle Leaford - Stechford,2023-02-11T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
722466,Middle Leaford - Stechford,2023-02-11T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
722466,Middle Leaford - Stechford,2023-02-11T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
722466,Middle Leaford - Stechford,2023-02-11T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
722466,Middle Leaford - Stechford,2023-02-11T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
722466,Middle Leaford - Stechford,2023-02-11T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
722466,Middle Leaford - Stechford,2023-02-11T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
722466,Middle Leaford - Stechford,2023-02-11T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
722466,Middle Leaford - Stechford,2023-02-11T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
722466,Middle Leaford - Stechford,2023-02-11T01:40:00.000+00:00,busbar,,L3 Active Power,kW,15.42
722466,Middle Leaford - Stechford,2023-02-11T01:40:00.000+00:00,busbar,,L2 Active Power,kW,17.73
722466,Middle Leaford - Stechford,2023-02-11T01:40:00.000+00:00,busbar,,L1 Active Power,kW,18.56
722466,Middle Leaford - Stechford,2023-02-11T01:40:00.000+00:00,busbar,,N Current (RMS),A,32.0
722466,Middle Leaford - Stechford,2023-02-11T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.7
722466,Middle Leaford - Stechford,2023-02-11T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.2
722466,Middle Leaford - Stechford,2023-02-11T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.7
722466,Middle Leaford - Stechford,2023-02-11T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-02-11T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-02-11T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
722466,Middle Leaford - Stechford,2023-02-11T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.03
722466,Middle Leaford - Stechford,2023-02-11T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-02-11T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-02-11T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-11T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-11T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-02-11T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.3
722466,Middle Leaford - Stechford,2023-02-11T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.11
722466,Middle Leaford - Stechford,2023-02-11T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
722466,Middle Leaford - Stechford,2023-02-11T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.46
722466,Middle Leaford - Stechford,2023-02-11T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.62
722466,Middle Leaford - Stechford,2023-02-11T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.32
722466,Middle Leaford - Stechford,2023-02-11T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.33
722466,Middle Leaford - Stechford,2023-02-11T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,31.5
722466,Middle Leaford - Stechford,2023-02-11T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.5
722466,Middle Leaford - Stechford,2023-02-11T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.3
722466,Middle Leaford - Stechford,2023-02-11T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.7
722466,Middle Leaford - Stechford,2023-02-11T01:30:00.000+00:00,transformer,,Temperature,C,21.8
722466,Middle Leaford - Stechford,2023-02-11T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
722466,Middle Leaford - Stechford,2023-02-11T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
722466,Middle Leaford - Stechford,2023-02-11T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
722466,Middle Leaford - Stechford,2023-02-11T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
722466,Middle Leaford - Stechford,2023-02-11T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
722466,Middle Leaford - Stechford,2023-02-11T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
722466,Middle Leaford - Stechford,2023-02-11T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
722466,Middle Leaford - Stechford,2023-02-11T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
722466,Middle Leaford - Stechford,2023-02-11T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
722466,Middle Leaford - Stechford,2023-02-11T01:30:00.000+00:00,busbar,,L3 Active Power,kW,15.66
722466,Middle Leaford - Stechford,2023-02-11T01:30:00.000+00:00,busbar,,L2 Active Power,kW,17.32
722466,Middle Leaford - Stechford,2023-02-11T01:30:00.000+00:00,busbar,,L1 Active Power,kW,18.3
722466,Middle Leaford - Stechford,2023-02-11T01:30:00.000+00:00,busbar,,N Current (RMS),A,31.3
722466,Middle Leaford - Stechford,2023-02-11T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.7
722466,Middle Leaford - Stechford,2023-02-11T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.3
722466,Middle Leaford - Stechford,2023-02-11T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.5
722466,Middle Leaford - Stechford,2023-02-11T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
722466,Middle Leaford - Stechford,2023-02-11T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-02-11T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
722466,Middle Leaford - Stechford,2023-02-11T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.04
722466,Middle Leaford - Stechford,2023-02-11T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-02-11T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.1
722466,Middle Leaford - Stechford,2023-02-11T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-11T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-11T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-11T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.2
722466,Middle Leaford - Stechford,2023-02-11T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.91
722466,Middle Leaford - Stechford,2023-02-11T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.94
722466,Middle Leaford - Stechford,2023-02-11T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.13
722466,Middle Leaford - Stechford,2023-02-11T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.66
722466,Middle Leaford - Stechford,2023-02-11T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.91
722466,Middle Leaford - Stechford,2023-02-11T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.13
722466,Middle Leaford - Stechford,2023-02-11T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,33.3
722466,Middle Leaford - Stechford,2023-02-11T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.3
722466,Middle Leaford - Stechford,2023-02-11T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.9
722466,Middle Leaford - Stechford,2023-02-11T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.5
722466,Middle Leaford - Stechford,2023-02-11T01:20:00.000+00:00,transformer,,Temperature,C,21.9
722466,Middle Leaford - Stechford,2023-02-11T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
722466,Middle Leaford - Stechford,2023-02-11T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
722466,Middle Leaford - Stechford,2023-02-11T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
722466,Middle Leaford - Stechford,2023-02-11T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
722466,Middle Leaford - Stechford,2023-02-11T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
722466,Middle Leaford - Stechford,2023-02-11T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
722466,Middle Leaford - Stechford,2023-02-11T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
722466,Middle Leaford - Stechford,2023-02-11T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
722466,Middle Leaford - Stechford,2023-02-11T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
722466,Middle Leaford - Stechford,2023-02-11T01:20:00.000+00:00,busbar,,L3 Active Power,kW,15.7
722466,Middle Leaford - Stechford,2023-02-11T01:20:00.000+00:00,busbar,,L2 Active Power,kW,16.91
722466,Middle Leaford - Stechford,2023-02-11T01:20:00.000+00:00,busbar,,L1 Active Power,kW,20.03
722466,Middle Leaford - Stechford,2023-02-11T01:20:00.000+00:00,busbar,,N Current (RMS),A,33.0
722466,Middle Leaford - Stechford,2023-02-11T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.4
722466,Middle Leaford - Stechford,2023-02-11T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.9
722466,Middle Leaford - Stechford,2023-02-11T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.0
722466,Middle Leaford - Stechford,2023-02-11T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
722466,Middle Leaford - Stechford,2023-02-11T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-02-11T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
722466,Middle Leaford - Stechford,2023-02-11T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.04
722466,Middle Leaford - Stechford,2023-02-11T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-02-11T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.08
722466,Middle Leaford - Stechford,2023-02-11T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-11T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-11T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-02-11T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.3
722466,Middle Leaford - Stechford,2023-02-11T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.66
722466,Middle Leaford - Stechford,2023-02-11T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.11
722466,Middle Leaford - Stechford,2023-02-11T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.62
722466,Middle Leaford - Stechford,2023-02-11T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.22
722466,Middle Leaford - Stechford,2023-02-11T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.72
722466,Middle Leaford - Stechford,2023-02-11T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.56
722466,Middle Leaford - Stechford,2023-02-11T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,33.8
722466,Middle Leaford - Stechford,2023-02-11T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.8
722466,Middle Leaford - Stechford,2023-02-11T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.5
722466,Middle Leaford - Stechford,2023-02-11T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.5
722466,Middle Leaford - Stechford,2023-02-11T01:10:00.000+00:00,transformer,,Temperature,C,22.0
722466,Middle Leaford - Stechford,2023-02-11T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
722466,Middle Leaford - Stechford,2023-02-11T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.85
722466,Middle Leaford - Stechford,2023-02-11T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
722466,Middle Leaford - Stechford,2023-02-11T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
722466,Middle Leaford - Stechford,2023-02-11T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
722466,Middle Leaford - Stechford,2023-02-11T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.65
722466,Middle Leaford - Stechford,2023-02-11T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
722466,Middle Leaford - Stechford,2023-02-11T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
722466,Middle Leaford - Stechford,2023-02-11T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
722466,Middle Leaford - Stechford,2023-02-11T01:10:00.000+00:00,busbar,,L3 Active Power,kW,14.26
722466,Middle Leaford - Stechford,2023-02-11T01:10:00.000+00:00,busbar,,L2 Active Power,kW,16.72
722466,Middle Leaford - Stechford,2023-02-11T01:10:00.000+00:00,busbar,,L1 Active Power,kW,18.48
722466,Middle Leaford - Stechford,2023-02-11T01:10:00.000+00:00,busbar,,N Current (RMS),A,33.5
722466,Middle Leaford - Stechford,2023-02-11T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.9
722466,Middle Leaford - Stechford,2023-02-11T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.5
722466,Middle Leaford - Stechford,2023-02-11T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.1
722466,Middle Leaford - Stechford,2023-02-11T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
722466,Middle Leaford - Stechford,2023-02-11T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-02-11T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-02-11T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.02
722466,Middle Leaford - Stechford,2023-02-11T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-02-11T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.04
722466,Middle Leaford - Stechford,2023-02-11T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-11T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-11T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-11T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.2
722466,Middle Leaford - Stechford,2023-02-11T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.23
722466,Middle Leaford - Stechford,2023-02-11T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.98
722466,Middle Leaford - Stechford,2023-02-11T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.5
722466,Middle Leaford - Stechford,2023-02-11T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.17
722466,Middle Leaford - Stechford,2023-02-11T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.3
722466,Middle Leaford - Stechford,2023-02-11T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.51
722466,Middle Leaford - Stechford,2023-02-11T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,33.4
722466,Middle Leaford - Stechford,2023-02-11T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.5
722466,Middle Leaford - Stechford,2023-02-11T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.0
722466,Middle Leaford - Stechford,2023-02-11T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.4
722466,Middle Leaford - Stechford,2023-02-11T01:00:00.000+00:00,transformer,,Temperature,C,22.2
722466,Middle Leaford - Stechford,2023-02-11T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
722466,Middle Leaford - Stechford,2023-02-11T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
722466,Middle Leaford - Stechford,2023-02-11T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
722466,Middle Leaford - Stechford,2023-02-11T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.99
722466,Middle Leaford - Stechford,2023-02-11T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
722466,Middle Leaford - Stechford,2023-02-11T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.49
722466,Middle Leaford - Stechford,2023-02-11T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
722466,Middle Leaford - Stechford,2023-02-11T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
722466,Middle Leaford - Stechford,2023-02-11T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
722466,Middle Leaford - Stechford,2023-02-11T01:00:00.000+00:00,busbar,,L3 Active Power,kW,17.2
722466,Middle Leaford - Stechford,2023-02-11T01:00:00.000+00:00,busbar,,L2 Active Power,kW,17.3
722466,Middle Leaford - Stechford,2023-02-11T01:00:00.000+00:00,busbar,,L1 Active Power,kW,18.47
722466,Middle Leaford - Stechford,2023-02-11T01:00:00.000+00:00,busbar,,N Current (RMS),A,33.2
722466,Middle Leaford - Stechford,2023-02-11T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.6
