Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722466,Middle Leaford - Stechford,2023-02-11T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.0
722466,Middle Leaford - Stechford,2023-02-11T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.2
722466,Middle Leaford - Stechford,2023-02-11T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-02-11T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-02-11T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-02-11T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.03
722466,Middle Leaford - Stechford,2023-02-11T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-02-11T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-02-11T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-11T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-11T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-11T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.3
722466,Middle Leaford - Stechford,2023-02-11T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.08
722466,Middle Leaford - Stechford,2023-02-11T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.79
722466,Middle Leaford - Stechford,2023-02-11T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.15
722466,Middle Leaford - Stechford,2023-02-11T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.67
722466,Middle Leaford - Stechford,2023-02-11T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.0
722466,Middle Leaford - Stechford,2023-02-11T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.88
722466,Middle Leaford - Stechford,2023-02-11T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,33.8
722466,Middle Leaford - Stechford,2023-02-11T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.6
722466,Middle Leaford - Stechford,2023-02-11T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.2
722466,Middle Leaford - Stechford,2023-02-11T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.1
722466,Middle Leaford - Stechford,2023-02-11T00:50:00.000+00:00,transformer,,Temperature,C,22.4
722466,Middle Leaford - Stechford,2023-02-11T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
722466,Middle Leaford - Stechford,2023-02-11T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
722466,Middle Leaford - Stechford,2023-02-11T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
722466,Middle Leaford - Stechford,2023-02-11T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
722466,Middle Leaford - Stechford,2023-02-11T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
722466,Middle Leaford - Stechford,2023-02-11T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.49
722466,Middle Leaford - Stechford,2023-02-11T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
722466,Middle Leaford - Stechford,2023-02-11T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
722466,Middle Leaford - Stechford,2023-02-11T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
722466,Middle Leaford - Stechford,2023-02-11T00:50:00.000+00:00,busbar,,L3 Active Power,kW,17.7
722466,Middle Leaford - Stechford,2023-02-11T00:50:00.000+00:00,busbar,,L2 Active Power,kW,17.99
722466,Middle Leaford - Stechford,2023-02-11T00:50:00.000+00:00,busbar,,L1 Active Power,kW,18.85
722466,Middle Leaford - Stechford,2023-02-11T00:50:00.000+00:00,busbar,,N Current (RMS),A,33.6
722466,Middle Leaford - Stechford,2023-02-11T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.7
722466,Middle Leaford - Stechford,2023-02-11T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.2
722466,Middle Leaford - Stechford,2023-02-11T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.9
722466,Middle Leaford - Stechford,2023-02-11T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-02-11T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-02-11T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-02-11T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.02
722466,Middle Leaford - Stechford,2023-02-11T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-02-11T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-02-11T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-11T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-11T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-11T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.2
722466,Middle Leaford - Stechford,2023-02-11T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.97
722466,Middle Leaford - Stechford,2023-02-11T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.57
722466,Middle Leaford - Stechford,2023-02-11T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.36
722466,Middle Leaford - Stechford,2023-02-11T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.15
722466,Middle Leaford - Stechford,2023-02-11T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.35
722466,Middle Leaford - Stechford,2023-02-11T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.41
722466,Middle Leaford - Stechford,2023-02-11T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,34.6
722466,Middle Leaford - Stechford,2023-02-11T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.7
722466,Middle Leaford - Stechford,2023-02-11T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.6
722466,Middle Leaford - Stechford,2023-02-11T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.5
722466,Middle Leaford - Stechford,2023-02-11T00:40:00.000+00:00,transformer,,Temperature,C,22.8
722466,Middle Leaford - Stechford,2023-02-11T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
722466,Middle Leaford - Stechford,2023-02-11T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
722466,Middle Leaford - Stechford,2023-02-11T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
722466,Middle Leaford - Stechford,2023-02-11T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.29
722466,Middle Leaford - Stechford,2023-02-11T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
722466,Middle Leaford - Stechford,2023-02-11T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
722466,Middle Leaford - Stechford,2023-02-11T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
722466,Middle Leaford - Stechford,2023-02-11T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
722466,Middle Leaford - Stechford,2023-02-11T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
722466,Middle Leaford - Stechford,2023-02-11T00:40:00.000+00:00,busbar,,L3 Active Power,kW,19.17
722466,Middle Leaford - Stechford,2023-02-11T00:40:00.000+00:00,busbar,,L2 Active Power,kW,19.35
722466,Middle Leaford - Stechford,2023-02-11T00:40:00.000+00:00,busbar,,L1 Active Power,kW,19.41
722466,Middle Leaford - Stechford,2023-02-11T00:40:00.000+00:00,busbar,,N Current (RMS),A,34.5
722466,Middle Leaford - Stechford,2023-02-11T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.8
722466,Middle Leaford - Stechford,2023-02-11T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.6
722466,Middle Leaford - Stechford,2023-02-11T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.4
722466,Middle Leaford - Stechford,2023-02-11T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-02-11T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-02-11T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.12
722466,Middle Leaford - Stechford,2023-02-11T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-02-11T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-02-11T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-02-11T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-11T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-11T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-11T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.3
722466,Middle Leaford - Stechford,2023-02-11T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
722466,Middle Leaford - Stechford,2023-02-11T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.33
722466,Middle Leaford - Stechford,2023-02-11T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.77
722466,Middle Leaford - Stechford,2023-02-11T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.38
722466,Middle Leaford - Stechford,2023-02-11T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.79
722466,Middle Leaford - Stechford,2023-02-11T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.25
722466,Middle Leaford - Stechford,2023-02-11T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,40.0
722466,Middle Leaford - Stechford,2023-02-11T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,89.3
722466,Middle Leaford - Stechford,2023-02-11T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.1
722466,Middle Leaford - Stechford,2023-02-11T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,84.5
722466,Middle Leaford - Stechford,2023-02-11T00:30:00.000+00:00,transformer,,Temperature,C,22.8
722466,Middle Leaford - Stechford,2023-02-11T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
722466,Middle Leaford - Stechford,2023-02-11T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
722466,Middle Leaford - Stechford,2023-02-11T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
722466,Middle Leaford - Stechford,2023-02-11T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
722466,Middle Leaford - Stechford,2023-02-11T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
722466,Middle Leaford - Stechford,2023-02-11T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.04
722466,Middle Leaford - Stechford,2023-02-11T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
722466,Middle Leaford - Stechford,2023-02-11T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
722466,Middle Leaford - Stechford,2023-02-11T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
722466,Middle Leaford - Stechford,2023-02-11T00:30:00.000+00:00,busbar,,L3 Active Power,kW,21.39
722466,Middle Leaford - Stechford,2023-02-11T00:30:00.000+00:00,busbar,,L2 Active Power,kW,18.78
722466,Middle Leaford - Stechford,2023-02-11T00:30:00.000+00:00,busbar,,L1 Active Power,kW,20.25
722466,Middle Leaford - Stechford,2023-02-11T00:30:00.000+00:00,busbar,,N Current (RMS),A,39.9
722466,Middle Leaford - Stechford,2023-02-11T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.3
722466,Middle Leaford - Stechford,2023-02-11T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.1
722466,Middle Leaford - Stechford,2023-02-11T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.4
722466,Middle Leaford - Stechford,2023-02-11T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-02-11T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-02-11T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-02-11T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.02
722466,Middle Leaford - Stechford,2023-02-11T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-02-11T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-02-11T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-11T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-11T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-11T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.2
722466,Middle Leaford - Stechford,2023-02-11T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.53
722466,Middle Leaford - Stechford,2023-02-11T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.99
722466,Middle Leaford - Stechford,2023-02-11T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.57
722466,Middle Leaford - Stechford,2023-02-11T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.04
722466,Middle Leaford - Stechford,2023-02-11T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.3
722466,Middle Leaford - Stechford,2023-02-11T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.79
722466,Middle Leaford - Stechford,2023-02-11T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,35.8
722466,Middle Leaford - Stechford,2023-02-11T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.5
722466,Middle Leaford - Stechford,2023-02-11T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.6
722466,Middle Leaford - Stechford,2023-02-11T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,86.2
722466,Middle Leaford - Stechford,2023-02-11T00:20:00.000+00:00,transformer,,Temperature,C,23.2
722466,Middle Leaford - Stechford,2023-02-11T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
722466,Middle Leaford - Stechford,2023-02-11T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.99
722466,Middle Leaford - Stechford,2023-02-11T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
722466,Middle Leaford - Stechford,2023-02-11T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
722466,Middle Leaford - Stechford,2023-02-11T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
722466,Middle Leaford - Stechford,2023-02-11T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
722466,Middle Leaford - Stechford,2023-02-11T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
722466,Middle Leaford - Stechford,2023-02-11T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
722466,Middle Leaford - Stechford,2023-02-11T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
722466,Middle Leaford - Stechford,2023-02-11T00:20:00.000+00:00,busbar,,L3 Active Power,kW,20.06
722466,Middle Leaford - Stechford,2023-02-11T00:20:00.000+00:00,busbar,,L2 Active Power,kW,19.29
722466,Middle Leaford - Stechford,2023-02-11T00:20:00.000+00:00,busbar,,L1 Active Power,kW,20.76
722466,Middle Leaford - Stechford,2023-02-11T00:20:00.000+00:00,busbar,,N Current (RMS),A,35.6
722466,Middle Leaford - Stechford,2023-02-11T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.6
722466,Middle Leaford - Stechford,2023-02-11T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.6
722466,Middle Leaford - Stechford,2023-02-11T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.9
722466,Middle Leaford - Stechford,2023-02-11T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-02-11T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-02-11T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
722466,Middle Leaford - Stechford,2023-02-11T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.03
722466,Middle Leaford - Stechford,2023-02-11T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-02-11T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-02-11T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-11T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-11T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-02-11T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.4
722466,Middle Leaford - Stechford,2023-02-11T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.46
722466,Middle Leaford - Stechford,2023-02-11T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
722466,Middle Leaford - Stechford,2023-02-11T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.96
722466,Middle Leaford - Stechford,2023-02-11T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.68
722466,Middle Leaford - Stechford,2023-02-11T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.2
722466,Middle Leaford - Stechford,2023-02-11T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.17
722466,Middle Leaford - Stechford,2023-02-11T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,38.0
722466,Middle Leaford - Stechford,2023-02-11T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.9
722466,Middle Leaford - Stechford,2023-02-11T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,93.3
722466,Middle Leaford - Stechford,2023-02-11T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,87.7
722466,Middle Leaford - Stechford,2023-02-11T00:10:00.000+00:00,transformer,,Temperature,C,23.5
722466,Middle Leaford - Stechford,2023-02-11T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
722466,Middle Leaford - Stechford,2023-02-11T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
722466,Middle Leaford - Stechford,2023-02-11T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
722466,Middle Leaford - Stechford,2023-02-11T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
722466,Middle Leaford - Stechford,2023-02-11T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
722466,Middle Leaford - Stechford,2023-02-11T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
722466,Middle Leaford - Stechford,2023-02-11T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
722466,Middle Leaford - Stechford,2023-02-11T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
722466,Middle Leaford - Stechford,2023-02-11T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
722466,Middle Leaford - Stechford,2023-02-11T00:10:00.000+00:00,busbar,,L3 Active Power,kW,18.71
722466,Middle Leaford - Stechford,2023-02-11T00:10:00.000+00:00,busbar,,L2 Active Power,kW,22.19
722466,Middle Leaford - Stechford,2023-02-11T00:10:00.000+00:00,busbar,,L1 Active Power,kW,21.15
722466,Middle Leaford - Stechford,2023-02-11T00:10:00.000+00:00,busbar,,N Current (RMS),A,37.7
722466,Middle Leaford - Stechford,2023-02-11T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.0
722466,Middle Leaford - Stechford,2023-02-11T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.3
722466,Middle Leaford - Stechford,2023-02-11T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.6
722466,Middle Leaford - Stechford,2023-02-11T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-02-11T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-02-11T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-02-11T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.03
722466,Middle Leaford - Stechford,2023-02-11T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-02-11T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-02-11T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-11T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-11T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-11T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.4
722466,Middle Leaford - Stechford,2023-02-11T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.94
722466,Middle Leaford - Stechford,2023-02-11T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
722466,Middle Leaford - Stechford,2023-02-11T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.69
722466,Middle Leaford - Stechford,2023-02-11T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.99
722466,Middle Leaford - Stechford,2023-02-11T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.83
722466,Middle Leaford - Stechford,2023-02-11T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.2
722466,Middle Leaford - Stechford,2023-02-11T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,39.0
722466,Middle Leaford - Stechford,2023-02-11T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.4
722466,Middle Leaford - Stechford,2023-02-11T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,88.0
722466,Middle Leaford - Stechford,2023-02-11T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,88.3
722466,Middle Leaford - Stechford,2023-02-11T00:00:00.000+00:00,transformer,,Temperature,C,23.5
722466,Middle Leaford - Stechford,2023-02-11T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
722466,Middle Leaford - Stechford,2023-02-11T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
722466,Middle Leaford - Stechford,2023-02-11T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
722466,Middle Leaford - Stechford,2023-02-11T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
722466,Middle Leaford - Stechford,2023-02-11T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
722466,Middle Leaford - Stechford,2023-02-11T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.87
722466,Middle Leaford - Stechford,2023-02-11T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
722466,Middle Leaford - Stechford,2023-02-11T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
722466,Middle Leaford - Stechford,2023-02-11T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
722466,Middle Leaford - Stechford,2023-02-11T00:00:00.000+00:00,busbar,,L3 Active Power,kW,19.02
722466,Middle Leaford - Stechford,2023-02-11T00:00:00.000+00:00,busbar,,L2 Active Power,kW,20.82
722466,Middle Leaford - Stechford,2023-02-11T00:00:00.000+00:00,busbar,,L1 Active Power,kW,21.17
722466,Middle Leaford - Stechford,2023-02-11T00:00:00.000+00:00,busbar,,N Current (RMS),A,38.7
722466,Middle Leaford - Stechford,2023-02-11T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.5
722466,Middle Leaford - Stechford,2023-02-11T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.9
722466,Middle Leaford - Stechford,2023-02-11T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.1
722466,Middle Leaford - Stechford,2023-02-12T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-02-12T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-02-12T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-02-12T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.02
722466,Middle Leaford - Stechford,2023-02-12T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-02-12T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
722466,Middle Leaford - Stechford,2023-02-12T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-12T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-12T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-12T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.3
722466,Middle Leaford - Stechford,2023-02-12T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.8
722466,Middle Leaford - Stechford,2023-02-12T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
722466,Middle Leaford - Stechford,2023-02-12T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.79
722466,Middle Leaford - Stechford,2023-02-12T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.96
722466,Middle Leaford - Stechford,2023-02-12T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.03
722466,Middle Leaford - Stechford,2023-02-12T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.81
722466,Middle Leaford - Stechford,2023-02-12T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,37.2
722466,Middle Leaford - Stechford,2023-02-12T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,87.6
722466,Middle Leaford - Stechford,2023-02-12T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,87.8
722466,Middle Leaford - Stechford,2023-02-12T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,86.7
722466,Middle Leaford - Stechford,2023-02-12T23:50:00.000+00:00,transformer,,Temperature,C,21.6
722466,Middle Leaford - Stechford,2023-02-12T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
722466,Middle Leaford - Stechford,2023-02-12T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
722466,Middle Leaford - Stechford,2023-02-12T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
722466,Middle Leaford - Stechford,2023-02-12T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
722466,Middle Leaford - Stechford,2023-02-12T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
722466,Middle Leaford - Stechford,2023-02-12T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
722466,Middle Leaford - Stechford,2023-02-12T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
722466,Middle Leaford - Stechford,2023-02-12T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
722466,Middle Leaford - Stechford,2023-02-12T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
722466,Middle Leaford - Stechford,2023-02-12T23:50:00.000+00:00,busbar,,L3 Active Power,kW,20.99
722466,Middle Leaford - Stechford,2023-02-12T23:50:00.000+00:00,busbar,,L2 Active Power,kW,21.02
722466,Middle Leaford - Stechford,2023-02-12T23:50:00.000+00:00,busbar,,L1 Active Power,kW,20.83
722466,Middle Leaford - Stechford,2023-02-12T23:50:00.000+00:00,busbar,,N Current (RMS),A,37.1
722466,Middle Leaford - Stechford,2023-02-12T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.7
722466,Middle Leaford - Stechford,2023-02-12T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.7
722466,Middle Leaford - Stechford,2023-02-12T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.7
722466,Middle Leaford - Stechford,2023-02-12T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-02-12T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-02-12T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
722466,Middle Leaford - Stechford,2023-02-12T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.04
722466,Middle Leaford - Stechford,2023-02-12T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-02-12T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-02-12T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-12T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-12T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-12T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.3
722466,Middle Leaford - Stechford,2023-02-12T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.17
722466,Middle Leaford - Stechford,2023-02-12T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.76
722466,Middle Leaford - Stechford,2023-02-12T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.59
722466,Middle Leaford - Stechford,2023-02-12T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.58
722466,Middle Leaford - Stechford,2023-02-12T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.79
722466,Middle Leaford - Stechford,2023-02-12T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.98
722466,Middle Leaford - Stechford,2023-02-12T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,36.8
722466,Middle Leaford - Stechford,2023-02-12T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.8
722466,Middle Leaford - Stechford,2023-02-12T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,87.0
722466,Middle Leaford - Stechford,2023-02-12T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,87.8
722466,Middle Leaford - Stechford,2023-02-12T23:40:00.000+00:00,transformer,,Temperature,C,21.8
722466,Middle Leaford - Stechford,2023-02-12T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
722466,Middle Leaford - Stechford,2023-02-12T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.51
722466,Middle Leaford - Stechford,2023-02-12T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
722466,Middle Leaford - Stechford,2023-02-12T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
722466,Middle Leaford - Stechford,2023-02-12T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
722466,Middle Leaford - Stechford,2023-02-12T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
722466,Middle Leaford - Stechford,2023-02-12T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
722466,Middle Leaford - Stechford,2023-02-12T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
722466,Middle Leaford - Stechford,2023-02-12T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
722466,Middle Leaford - Stechford,2023-02-12T23:40:00.000+00:00,busbar,,L3 Active Power,kW,18.62
722466,Middle Leaford - Stechford,2023-02-12T23:40:00.000+00:00,busbar,,L2 Active Power,kW,20.78
722466,Middle Leaford - Stechford,2023-02-12T23:40:00.000+00:00,busbar,,L1 Active Power,kW,20.96
722466,Middle Leaford - Stechford,2023-02-12T23:40:00.000+00:00,busbar,,N Current (RMS),A,36.5
722466,Middle Leaford - Stechford,2023-02-12T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.9
722466,Middle Leaford - Stechford,2023-02-12T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.0
722466,Middle Leaford - Stechford,2023-02-12T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.6
722466,Middle Leaford - Stechford,2023-02-12T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-02-12T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-02-12T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
722466,Middle Leaford - Stechford,2023-02-12T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.05
722466,Middle Leaford - Stechford,2023-02-12T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-02-12T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.06
722466,Middle Leaford - Stechford,2023-02-12T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-12T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-12T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-12T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.4
722466,Middle Leaford - Stechford,2023-02-12T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.38
722466,Middle Leaford - Stechford,2023-02-12T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.24
722466,Middle Leaford - Stechford,2023-02-12T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.86
722466,Middle Leaford - Stechford,2023-02-12T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.53
722466,Middle Leaford - Stechford,2023-02-12T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.12
722466,Middle Leaford - Stechford,2023-02-12T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.03
722466,Middle Leaford - Stechford,2023-02-12T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,37.7
722466,Middle Leaford - Stechford,2023-02-12T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.9
722466,Middle Leaford - Stechford,2023-02-12T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.7
722466,Middle Leaford - Stechford,2023-02-12T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,88.2
722466,Middle Leaford - Stechford,2023-02-12T23:30:00.000+00:00,transformer,,Temperature,C,22.1
722466,Middle Leaford - Stechford,2023-02-12T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
722466,Middle Leaford - Stechford,2023-02-12T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
722466,Middle Leaford - Stechford,2023-02-12T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
722466,Middle Leaford - Stechford,2023-02-12T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
722466,Middle Leaford - Stechford,2023-02-12T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
722466,Middle Leaford - Stechford,2023-02-12T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
722466,Middle Leaford - Stechford,2023-02-12T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
722466,Middle Leaford - Stechford,2023-02-12T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
722466,Middle Leaford - Stechford,2023-02-12T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
722466,Middle Leaford - Stechford,2023-02-12T23:30:00.000+00:00,busbar,,L3 Active Power,kW,16.57
722466,Middle Leaford - Stechford,2023-02-12T23:30:00.000+00:00,busbar,,L2 Active Power,kW,20.11
722466,Middle Leaford - Stechford,2023-02-12T23:30:00.000+00:00,busbar,,L1 Active Power,kW,20.97
722466,Middle Leaford - Stechford,2023-02-12T23:30:00.000+00:00,busbar,,N Current (RMS),A,37.4
722466,Middle Leaford - Stechford,2023-02-12T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.0
722466,Middle Leaford - Stechford,2023-02-12T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.6
722466,Middle Leaford - Stechford,2023-02-12T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.9
722466,Middle Leaford - Stechford,2023-02-12T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-02-12T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-02-12T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
722466,Middle Leaford - Stechford,2023-02-12T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.06
722466,Middle Leaford - Stechford,2023-02-12T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-02-12T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-02-12T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-12T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-12T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-12T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.4
722466,Middle Leaford - Stechford,2023-02-12T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.44
722466,Middle Leaford - Stechford,2023-02-12T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.96
722466,Middle Leaford - Stechford,2023-02-12T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.96
722466,Middle Leaford - Stechford,2023-02-12T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.88
722466,Middle Leaford - Stechford,2023-02-12T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.34
722466,Middle Leaford - Stechford,2023-02-12T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.63
722466,Middle Leaford - Stechford,2023-02-12T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,43.0
722466,Middle Leaford - Stechford,2023-02-12T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.4
722466,Middle Leaford - Stechford,2023-02-12T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,101.5
722466,Middle Leaford - Stechford,2023-02-12T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,90.7
722466,Middle Leaford - Stechford,2023-02-12T23:20:00.000+00:00,transformer,,Temperature,C,22.3
722466,Middle Leaford - Stechford,2023-02-12T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
722466,Middle Leaford - Stechford,2023-02-12T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.15
722466,Middle Leaford - Stechford,2023-02-12T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
722466,Middle Leaford - Stechford,2023-02-12T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
722466,Middle Leaford - Stechford,2023-02-12T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
722466,Middle Leaford - Stechford,2023-02-12T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
722466,Middle Leaford - Stechford,2023-02-12T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
722466,Middle Leaford - Stechford,2023-02-12T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
722466,Middle Leaford - Stechford,2023-02-12T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
722466,Middle Leaford - Stechford,2023-02-12T23:20:00.000+00:00,busbar,,L3 Active Power,kW,16.95
722466,Middle Leaford - Stechford,2023-02-12T23:20:00.000+00:00,busbar,,L2 Active Power,kW,24.33
722466,Middle Leaford - Stechford,2023-02-12T23:20:00.000+00:00,busbar,,L1 Active Power,kW,21.63
722466,Middle Leaford - Stechford,2023-02-12T23:20:00.000+00:00,busbar,,N Current (RMS),A,42.6
722466,Middle Leaford - Stechford,2023-02-12T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.6
722466,Middle Leaford - Stechford,2023-02-12T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,101.4
722466,Middle Leaford - Stechford,2023-02-12T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.7
722466,Middle Leaford - Stechford,2023-02-12T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-02-12T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-02-12T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
722466,Middle Leaford - Stechford,2023-02-12T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.07
722466,Middle Leaford - Stechford,2023-02-12T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-02-12T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-02-12T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-12T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-12T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-12T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.5
722466,Middle Leaford - Stechford,2023-02-12T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.39
722466,Middle Leaford - Stechford,2023-02-12T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.74
722466,Middle Leaford - Stechford,2023-02-12T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.71
722466,Middle Leaford - Stechford,2023-02-12T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.81
722466,Middle Leaford - Stechford,2023-02-12T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.16
722466,Middle Leaford - Stechford,2023-02-12T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.85
722466,Middle Leaford - Stechford,2023-02-12T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,44.7
722466,Middle Leaford - Stechford,2023-02-12T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.0
722466,Middle Leaford - Stechford,2023-02-12T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,105.2
722466,Middle Leaford - Stechford,2023-02-12T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,92.0
722466,Middle Leaford - Stechford,2023-02-12T23:10:00.000+00:00,transformer,,Temperature,C,22.1
722466,Middle Leaford - Stechford,2023-02-12T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
722466,Middle Leaford - Stechford,2023-02-12T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
722466,Middle Leaford - Stechford,2023-02-12T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
722466,Middle Leaford - Stechford,2023-02-12T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
722466,Middle Leaford - Stechford,2023-02-12T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
722466,Middle Leaford - Stechford,2023-02-12T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
722466,Middle Leaford - Stechford,2023-02-12T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
722466,Middle Leaford - Stechford,2023-02-12T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
722466,Middle Leaford - Stechford,2023-02-12T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
722466,Middle Leaford - Stechford,2023-02-12T23:10:00.000+00:00,busbar,,L3 Active Power,kW,16.87
722466,Middle Leaford - Stechford,2023-02-12T23:10:00.000+00:00,busbar,,L2 Active Power,kW,25.14
722466,Middle Leaford - Stechford,2023-02-12T23:10:00.000+00:00,busbar,,L1 Active Power,kW,21.83
722466,Middle Leaford - Stechford,2023-02-12T23:10:00.000+00:00,busbar,,N Current (RMS),A,44.2
722466,Middle Leaford - Stechford,2023-02-12T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.2
722466,Middle Leaford - Stechford,2023-02-12T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.1
722466,Middle Leaford - Stechford,2023-02-12T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.9
722466,Middle Leaford - Stechford,2023-02-12T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-02-12T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-02-12T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
722466,Middle Leaford - Stechford,2023-02-12T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.06
722466,Middle Leaford - Stechford,2023-02-12T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-02-12T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-02-12T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-12T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-12T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-02-12T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.6
722466,Middle Leaford - Stechford,2023-02-12T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.71
722466,Middle Leaford - Stechford,2023-02-12T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.63
722466,Middle Leaford - Stechford,2023-02-12T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.52
722466,Middle Leaford - Stechford,2023-02-12T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.02
722466,Middle Leaford - Stechford,2023-02-12T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.95
722466,Middle Leaford - Stechford,2023-02-12T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.98
722466,Middle Leaford - Stechford,2023-02-12T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,45.3
722466,Middle Leaford - Stechford,2023-02-12T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.4
722466,Middle Leaford - Stechford,2023-02-12T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,104.9
722466,Middle Leaford - Stechford,2023-02-12T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,96.8
722466,Middle Leaford - Stechford,2023-02-12T23:00:00.000+00:00,transformer,,Temperature,C,22.3
722466,Middle Leaford - Stechford,2023-02-12T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
722466,Middle Leaford - Stechford,2023-02-12T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
722466,Middle Leaford - Stechford,2023-02-12T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
722466,Middle Leaford - Stechford,2023-02-12T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.79
722466,Middle Leaford - Stechford,2023-02-12T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
722466,Middle Leaford - Stechford,2023-02-12T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
722466,Middle Leaford - Stechford,2023-02-12T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
722466,Middle Leaford - Stechford,2023-02-12T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
722466,Middle Leaford - Stechford,2023-02-12T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
722466,Middle Leaford - Stechford,2023-02-12T23:00:00.000+00:00,busbar,,L3 Active Power,kW,18.08
722466,Middle Leaford - Stechford,2023-02-12T23:00:00.000+00:00,busbar,,L2 Active Power,kW,24.93
722466,Middle Leaford - Stechford,2023-02-12T23:00:00.000+00:00,busbar,,L1 Active Power,kW,22.95
722466,Middle Leaford - Stechford,2023-02-12T23:00:00.000+00:00,busbar,,N Current (RMS),A,44.9
722466,Middle Leaford - Stechford,2023-02-12T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.6
722466,Middle Leaford - Stechford,2023-02-12T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.8
722466,Middle Leaford - Stechford,2023-02-12T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.6
722466,Middle Leaford - Stechford,2023-02-12T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-02-12T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-02-12T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
722466,Middle Leaford - Stechford,2023-02-12T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.06
722466,Middle Leaford - Stechford,2023-02-12T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-02-12T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.12
722466,Middle Leaford - Stechford,2023-02-12T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-02-12T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-12T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-12T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.6
722466,Middle Leaford - Stechford,2023-02-12T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.4
722466,Middle Leaford - Stechford,2023-02-12T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.02
722466,Middle Leaford - Stechford,2023-02-12T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.81
722466,Middle Leaford - Stechford,2023-02-12T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.93
722466,Middle Leaford - Stechford,2023-02-12T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.06
722466,Middle Leaford - Stechford,2023-02-12T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.03
722466,Middle Leaford - Stechford,2023-02-12T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,46.9
722466,Middle Leaford - Stechford,2023-02-12T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.7
722466,Middle Leaford - Stechford,2023-02-12T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,101.8
722466,Middle Leaford - Stechford,2023-02-12T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,109.1
722466,Middle Leaford - Stechford,2023-02-12T22:50:00.000+00:00,transformer,,Temperature,C,23.0
722466,Middle Leaford - Stechford,2023-02-12T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
722466,Middle Leaford - Stechford,2023-02-12T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
722466,Middle Leaford - Stechford,2023-02-12T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
722466,Middle Leaford - Stechford,2023-02-12T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.51
722466,Middle Leaford - Stechford,2023-02-12T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
722466,Middle Leaford - Stechford,2023-02-12T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
722466,Middle Leaford - Stechford,2023-02-12T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
722466,Middle Leaford - Stechford,2023-02-12T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
722466,Middle Leaford - Stechford,2023-02-12T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
722466,Middle Leaford - Stechford,2023-02-12T22:50:00.000+00:00,busbar,,L3 Active Power,kW,18.99
722466,Middle Leaford - Stechford,2023-02-12T22:50:00.000+00:00,busbar,,L2 Active Power,kW,24.05
722466,Middle Leaford - Stechford,2023-02-12T22:50:00.000+00:00,busbar,,L1 Active Power,kW,25.91
722466,Middle Leaford - Stechford,2023-02-12T22:50:00.000+00:00,busbar,,N Current (RMS),A,46.5
722466,Middle Leaford - Stechford,2023-02-12T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.9
