Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722466,Middle Leaford - Stechford,2023-02-12T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.7
722466,Middle Leaford - Stechford,2023-02-12T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,169.5
722466,Middle Leaford - Stechford,2023-02-12T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,140.2
722466,Middle Leaford - Stechford,2023-02-12T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.07
722466,Middle Leaford - Stechford,2023-02-12T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-02-12T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
722466,Middle Leaford - Stechford,2023-02-12T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.12
722466,Middle Leaford - Stechford,2023-02-12T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
722466,Middle Leaford - Stechford,2023-02-12T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-02-12T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,1.3
722466,Middle Leaford - Stechford,2023-02-12T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.9
722466,Middle Leaford - Stechford,2023-02-12T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-12T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.7
722466,Middle Leaford - Stechford,2023-02-12T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.88
722466,Middle Leaford - Stechford,2023-02-12T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.92
722466,Middle Leaford - Stechford,2023-02-12T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.98
722466,Middle Leaford - Stechford,2023-02-12T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.48
722466,Middle Leaford - Stechford,2023-02-12T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,46.59
722466,Middle Leaford - Stechford,2023-02-12T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,39.59
722466,Middle Leaford - Stechford,2023-02-12T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,90.0
722466,Middle Leaford - Stechford,2023-02-12T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,108.4
722466,Middle Leaford - Stechford,2023-02-12T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,194.5
722466,Middle Leaford - Stechford,2023-02-12T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,165.2
722466,Middle Leaford - Stechford,2023-02-12T20:30:00.000+00:00,transformer,,Temperature,C,24.9
722466,Middle Leaford - Stechford,2023-02-12T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
722466,Middle Leaford - Stechford,2023-02-12T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
722466,Middle Leaford - Stechford,2023-02-12T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
722466,Middle Leaford - Stechford,2023-02-12T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
722466,Middle Leaford - Stechford,2023-02-12T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
722466,Middle Leaford - Stechford,2023-02-12T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
722466,Middle Leaford - Stechford,2023-02-12T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.81
722466,Middle Leaford - Stechford,2023-02-12T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
722466,Middle Leaford - Stechford,2023-02-12T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
722466,Middle Leaford - Stechford,2023-02-12T20:30:00.000+00:00,busbar,,L3 Active Power,kW,25.6
722466,Middle Leaford - Stechford,2023-02-12T20:30:00.000+00:00,busbar,,L2 Active Power,kW,46.53
722466,Middle Leaford - Stechford,2023-02-12T20:30:00.000+00:00,busbar,,L1 Active Power,kW,39.58
722466,Middle Leaford - Stechford,2023-02-12T20:30:00.000+00:00,busbar,,N Current (RMS),A,88.9
722466,Middle Leaford - Stechford,2023-02-12T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.8
722466,Middle Leaford - Stechford,2023-02-12T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,194.3
722466,Middle Leaford - Stechford,2023-02-12T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,165.2
722466,Middle Leaford - Stechford,2023-02-12T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
722466,Middle Leaford - Stechford,2023-02-12T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-02-12T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
722466,Middle Leaford - Stechford,2023-02-12T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.08
722466,Middle Leaford - Stechford,2023-02-12T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722466,Middle Leaford - Stechford,2023-02-12T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
722466,Middle Leaford - Stechford,2023-02-12T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,1.0
722466,Middle Leaford - Stechford,2023-02-12T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-02-12T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-12T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.2
722466,Middle Leaford - Stechford,2023-02-12T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.98
722466,Middle Leaford - Stechford,2023-02-12T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
722466,Middle Leaford - Stechford,2023-02-12T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.77
722466,Middle Leaford - Stechford,2023-02-12T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.2
722466,Middle Leaford - Stechford,2023-02-12T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,40.6
722466,Middle Leaford - Stechford,2023-02-12T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,35.33
722466,Middle Leaford - Stechford,2023-02-12T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,69.4
722466,Middle Leaford - Stechford,2023-02-12T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,111.1
722466,Middle Leaford - Stechford,2023-02-12T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,170.2
722466,Middle Leaford - Stechford,2023-02-12T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,147.3
722466,Middle Leaford - Stechford,2023-02-12T20:20:00.000+00:00,transformer,,Temperature,C,25.4
722466,Middle Leaford - Stechford,2023-02-12T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
722466,Middle Leaford - Stechford,2023-02-12T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
722466,Middle Leaford - Stechford,2023-02-12T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
722466,Middle Leaford - Stechford,2023-02-12T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.01
722466,Middle Leaford - Stechford,2023-02-12T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
722466,Middle Leaford - Stechford,2023-02-12T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
722466,Middle Leaford - Stechford,2023-02-12T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
722466,Middle Leaford - Stechford,2023-02-12T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
722466,Middle Leaford - Stechford,2023-02-12T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
722466,Middle Leaford - Stechford,2023-02-12T20:20:00.000+00:00,busbar,,L3 Active Power,kW,26.28
722466,Middle Leaford - Stechford,2023-02-12T20:20:00.000+00:00,busbar,,L2 Active Power,kW,40.56
722466,Middle Leaford - Stechford,2023-02-12T20:20:00.000+00:00,busbar,,L1 Active Power,kW,35.36
722466,Middle Leaford - Stechford,2023-02-12T20:20:00.000+00:00,busbar,,N Current (RMS),A,68.7
722466,Middle Leaford - Stechford,2023-02-12T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,111.3
722466,Middle Leaford - Stechford,2023-02-12T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,170.0
722466,Middle Leaford - Stechford,2023-02-12T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,147.4
722466,Middle Leaford - Stechford,2023-02-12T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
722466,Middle Leaford - Stechford,2023-02-12T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-02-12T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
722466,Middle Leaford - Stechford,2023-02-12T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.08
722466,Middle Leaford - Stechford,2023-02-12T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722466,Middle Leaford - Stechford,2023-02-12T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.07
722466,Middle Leaford - Stechford,2023-02-12T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,1.0
722466,Middle Leaford - Stechford,2023-02-12T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-02-12T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-02-12T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.2
722466,Middle Leaford - Stechford,2023-02-12T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.44
722466,Middle Leaford - Stechford,2023-02-12T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
722466,Middle Leaford - Stechford,2023-02-12T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.5
722466,Middle Leaford - Stechford,2023-02-12T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.7
722466,Middle Leaford - Stechford,2023-02-12T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,40.35
722466,Middle Leaford - Stechford,2023-02-12T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,33.97
722466,Middle Leaford - Stechford,2023-02-12T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,71.6
722466,Middle Leaford - Stechford,2023-02-12T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,113.6
722466,Middle Leaford - Stechford,2023-02-12T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,169.4
722466,Middle Leaford - Stechford,2023-02-12T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,142.4
722466,Middle Leaford - Stechford,2023-02-12T20:10:00.000+00:00,transformer,,Temperature,C,25.5
722466,Middle Leaford - Stechford,2023-02-12T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
722466,Middle Leaford - Stechford,2023-02-12T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
722466,Middle Leaford - Stechford,2023-02-12T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
722466,Middle Leaford - Stechford,2023-02-12T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.04
722466,Middle Leaford - Stechford,2023-02-12T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
722466,Middle Leaford - Stechford,2023-02-12T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.73
722466,Middle Leaford - Stechford,2023-02-12T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
722466,Middle Leaford - Stechford,2023-02-12T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
722466,Middle Leaford - Stechford,2023-02-12T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
722466,Middle Leaford - Stechford,2023-02-12T20:10:00.000+00:00,busbar,,L3 Active Power,kW,26.78
722466,Middle Leaford - Stechford,2023-02-12T20:10:00.000+00:00,busbar,,L2 Active Power,kW,40.31
722466,Middle Leaford - Stechford,2023-02-12T20:10:00.000+00:00,busbar,,L1 Active Power,kW,34.04
722466,Middle Leaford - Stechford,2023-02-12T20:10:00.000+00:00,busbar,,N Current (RMS),A,70.9
722466,Middle Leaford - Stechford,2023-02-12T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,113.8
722466,Middle Leaford - Stechford,2023-02-12T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,169.2
722466,Middle Leaford - Stechford,2023-02-12T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,142.6
722466,Middle Leaford - Stechford,2023-02-12T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
722466,Middle Leaford - Stechford,2023-02-12T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-02-12T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
722466,Middle Leaford - Stechford,2023-02-12T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.09
722466,Middle Leaford - Stechford,2023-02-12T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722466,Middle Leaford - Stechford,2023-02-12T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
722466,Middle Leaford - Stechford,2023-02-12T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,1.0
722466,Middle Leaford - Stechford,2023-02-12T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-02-12T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-12T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.3
722466,Middle Leaford - Stechford,2023-02-12T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.63
722466,Middle Leaford - Stechford,2023-02-12T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.94
722466,Middle Leaford - Stechford,2023-02-12T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.38
722466,Middle Leaford - Stechford,2023-02-12T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.7
722466,Middle Leaford - Stechford,2023-02-12T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,39.45
722466,Middle Leaford - Stechford,2023-02-12T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,33.73
722466,Middle Leaford - Stechford,2023-02-12T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,73.4
722466,Middle Leaford - Stechford,2023-02-12T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,106.6
722466,Middle Leaford - Stechford,2023-02-12T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,165.5
722466,Middle Leaford - Stechford,2023-02-12T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,141.5
722466,Middle Leaford - Stechford,2023-02-12T20:00:00.000+00:00,transformer,,Temperature,C,25.5
722466,Middle Leaford - Stechford,2023-02-12T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
722466,Middle Leaford - Stechford,2023-02-12T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
722466,Middle Leaford - Stechford,2023-02-12T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
722466,Middle Leaford - Stechford,2023-02-12T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.27
722466,Middle Leaford - Stechford,2023-02-12T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
722466,Middle Leaford - Stechford,2023-02-12T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.76
722466,Middle Leaford - Stechford,2023-02-12T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.57
722466,Middle Leaford - Stechford,2023-02-12T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
722466,Middle Leaford - Stechford,2023-02-12T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
722466,Middle Leaford - Stechford,2023-02-12T20:00:00.000+00:00,busbar,,L3 Active Power,kW,24.79
722466,Middle Leaford - Stechford,2023-02-12T20:00:00.000+00:00,busbar,,L2 Active Power,kW,39.41
722466,Middle Leaford - Stechford,2023-02-12T20:00:00.000+00:00,busbar,,L1 Active Power,kW,33.76
722466,Middle Leaford - Stechford,2023-02-12T20:00:00.000+00:00,busbar,,N Current (RMS),A,72.6
722466,Middle Leaford - Stechford,2023-02-12T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,106.9
722466,Middle Leaford - Stechford,2023-02-12T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,165.4
722466,Middle Leaford - Stechford,2023-02-12T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,141.7
722466,Middle Leaford - Stechford,2023-02-12T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-02-12T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-02-12T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.3
722466,Middle Leaford - Stechford,2023-02-12T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.08
722466,Middle Leaford - Stechford,2023-02-12T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-02-12T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.01
722466,Middle Leaford - Stechford,2023-02-12T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,1.0
722466,Middle Leaford - Stechford,2023-02-12T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-02-12T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-02-12T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.1
722466,Middle Leaford - Stechford,2023-02-12T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.42
722466,Middle Leaford - Stechford,2023-02-12T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.2
722466,Middle Leaford - Stechford,2023-02-12T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.62
722466,Middle Leaford - Stechford,2023-02-12T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.39
722466,Middle Leaford - Stechford,2023-02-12T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,36.09
722466,Middle Leaford - Stechford,2023-02-12T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,32.8
722466,Middle Leaford - Stechford,2023-02-12T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,67.0
722466,Middle Leaford - Stechford,2023-02-12T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,105.1
722466,Middle Leaford - Stechford,2023-02-12T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,151.1
722466,Middle Leaford - Stechford,2023-02-12T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,137.5
722466,Middle Leaford - Stechford,2023-02-12T19:50:00.000+00:00,transformer,,Temperature,C,25.5
722466,Middle Leaford - Stechford,2023-02-12T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
722466,Middle Leaford - Stechford,2023-02-12T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
722466,Middle Leaford - Stechford,2023-02-12T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
722466,Middle Leaford - Stechford,2023-02-12T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
722466,Middle Leaford - Stechford,2023-02-12T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
722466,Middle Leaford - Stechford,2023-02-12T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
722466,Middle Leaford - Stechford,2023-02-12T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.37
722466,Middle Leaford - Stechford,2023-02-12T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
722466,Middle Leaford - Stechford,2023-02-12T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
722466,Middle Leaford - Stechford,2023-02-12T19:50:00.000+00:00,busbar,,L3 Active Power,kW,24.46
722466,Middle Leaford - Stechford,2023-02-12T19:50:00.000+00:00,busbar,,L2 Active Power,kW,36.06
722466,Middle Leaford - Stechford,2023-02-12T19:50:00.000+00:00,busbar,,L1 Active Power,kW,32.81
722466,Middle Leaford - Stechford,2023-02-12T19:50:00.000+00:00,busbar,,N Current (RMS),A,66.3
722466,Middle Leaford - Stechford,2023-02-12T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,105.3
722466,Middle Leaford - Stechford,2023-02-12T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,151.0
722466,Middle Leaford - Stechford,2023-02-12T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,137.6
722466,Middle Leaford - Stechford,2023-02-12T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-02-12T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-02-12T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
722466,Middle Leaford - Stechford,2023-02-12T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.09
722466,Middle Leaford - Stechford,2023-02-12T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722466,Middle Leaford - Stechford,2023-02-12T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-02-12T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,1.1
722466,Middle Leaford - Stechford,2023-02-12T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-02-12T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-12T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.4
722466,Middle Leaford - Stechford,2023-02-12T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.64
722466,Middle Leaford - Stechford,2023-02-12T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.23
722466,Middle Leaford - Stechford,2023-02-12T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.63
722466,Middle Leaford - Stechford,2023-02-12T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.46
722466,Middle Leaford - Stechford,2023-02-12T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,39.93
722466,Middle Leaford - Stechford,2023-02-12T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,35.98
722466,Middle Leaford - Stechford,2023-02-12T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,74.8
722466,Middle Leaford - Stechford,2023-02-12T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,109.4
722466,Middle Leaford - Stechford,2023-02-12T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,167.4
722466,Middle Leaford - Stechford,2023-02-12T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,150.1
722466,Middle Leaford - Stechford,2023-02-12T19:40:00.000+00:00,transformer,,Temperature,C,25.5
722466,Middle Leaford - Stechford,2023-02-12T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
722466,Middle Leaford - Stechford,2023-02-12T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.79
722466,Middle Leaford - Stechford,2023-02-12T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
722466,Middle Leaford - Stechford,2023-02-12T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.47
722466,Middle Leaford - Stechford,2023-02-12T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
722466,Middle Leaford - Stechford,2023-02-12T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.83
722466,Middle Leaford - Stechford,2023-02-12T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.59
722466,Middle Leaford - Stechford,2023-02-12T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
722466,Middle Leaford - Stechford,2023-02-12T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
722466,Middle Leaford - Stechford,2023-02-12T19:40:00.000+00:00,busbar,,L3 Active Power,kW,25.55
722466,Middle Leaford - Stechford,2023-02-12T19:40:00.000+00:00,busbar,,L2 Active Power,kW,39.89
722466,Middle Leaford - Stechford,2023-02-12T19:40:00.000+00:00,busbar,,L1 Active Power,kW,35.95
722466,Middle Leaford - Stechford,2023-02-12T19:40:00.000+00:00,busbar,,N Current (RMS),A,73.9
722466,Middle Leaford - Stechford,2023-02-12T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,109.7
722466,Middle Leaford - Stechford,2023-02-12T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,167.3
722466,Middle Leaford - Stechford,2023-02-12T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,150.0
722466,Middle Leaford - Stechford,2023-02-12T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.07
722466,Middle Leaford - Stechford,2023-02-12T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-02-12T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
722466,Middle Leaford - Stechford,2023-02-12T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.06
722466,Middle Leaford - Stechford,2023-02-12T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722466,Middle Leaford - Stechford,2023-02-12T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.14
722466,Middle Leaford - Stechford,2023-02-12T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.9
722466,Middle Leaford - Stechford,2023-02-12T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.9
722466,Middle Leaford - Stechford,2023-02-12T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.1
722466,Middle Leaford - Stechford,2023-02-12T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.1
722466,Middle Leaford - Stechford,2023-02-12T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.03
722466,Middle Leaford - Stechford,2023-02-12T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
722466,Middle Leaford - Stechford,2023-02-12T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.1
722466,Middle Leaford - Stechford,2023-02-12T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,31.18
722466,Middle Leaford - Stechford,2023-02-12T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,41.37
722466,Middle Leaford - Stechford,2023-02-12T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,34.29
722466,Middle Leaford - Stechford,2023-02-12T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,65.3
722466,Middle Leaford - Stechford,2023-02-12T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,130.8
722466,Middle Leaford - Stechford,2023-02-12T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,172.4
722466,Middle Leaford - Stechford,2023-02-12T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,142.7
722466,Middle Leaford - Stechford,2023-02-12T19:30:00.000+00:00,transformer,,Temperature,C,25.5
722466,Middle Leaford - Stechford,2023-02-12T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
722466,Middle Leaford - Stechford,2023-02-12T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.79
722466,Middle Leaford - Stechford,2023-02-12T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
722466,Middle Leaford - Stechford,2023-02-12T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.93
722466,Middle Leaford - Stechford,2023-02-12T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
722466,Middle Leaford - Stechford,2023-02-12T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.43
722466,Middle Leaford - Stechford,2023-02-12T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
722466,Middle Leaford - Stechford,2023-02-12T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
722466,Middle Leaford - Stechford,2023-02-12T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
722466,Middle Leaford - Stechford,2023-02-12T19:30:00.000+00:00,busbar,,L3 Active Power,kW,31.24
722466,Middle Leaford - Stechford,2023-02-12T19:30:00.000+00:00,busbar,,L2 Active Power,kW,41.33
722466,Middle Leaford - Stechford,2023-02-12T19:30:00.000+00:00,busbar,,L1 Active Power,kW,34.42
722466,Middle Leaford - Stechford,2023-02-12T19:30:00.000+00:00,busbar,,N Current (RMS),A,64.7
722466,Middle Leaford - Stechford,2023-02-12T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,131.0
722466,Middle Leaford - Stechford,2023-02-12T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,172.2
722466,Middle Leaford - Stechford,2023-02-12T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,143.2
722466,Middle Leaford - Stechford,2023-02-12T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.08
722466,Middle Leaford - Stechford,2023-02-12T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-02-12T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
722466,Middle Leaford - Stechford,2023-02-12T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.02
722466,Middle Leaford - Stechford,2023-02-12T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-02-12T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.26
722466,Middle Leaford - Stechford,2023-02-12T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-02-12T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-12T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-12T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.0
722466,Middle Leaford - Stechford,2023-02-12T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.66
722466,Middle Leaford - Stechford,2023-02-12T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
722466,Middle Leaford - Stechford,2023-02-12T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.76
722466,Middle Leaford - Stechford,2023-02-12T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,35.38
722466,Middle Leaford - Stechford,2023-02-12T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,40.12
722466,Middle Leaford - Stechford,2023-02-12T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,31.43
722466,Middle Leaford - Stechford,2023-02-12T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,67.2
722466,Middle Leaford - Stechford,2023-02-12T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,147.6
722466,Middle Leaford - Stechford,2023-02-12T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,167.0
722466,Middle Leaford - Stechford,2023-02-12T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,130.8
722466,Middle Leaford - Stechford,2023-02-12T19:20:00.000+00:00,transformer,,Temperature,C,25.3
722466,Middle Leaford - Stechford,2023-02-12T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
722466,Middle Leaford - Stechford,2023-02-12T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
722466,Middle Leaford - Stechford,2023-02-12T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
722466,Middle Leaford - Stechford,2023-02-12T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
722466,Middle Leaford - Stechford,2023-02-12T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
722466,Middle Leaford - Stechford,2023-02-12T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
722466,Middle Leaford - Stechford,2023-02-12T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
722466,Middle Leaford - Stechford,2023-02-12T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
722466,Middle Leaford - Stechford,2023-02-12T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
722466,Middle Leaford - Stechford,2023-02-12T19:20:00.000+00:00,busbar,,L3 Active Power,kW,35.4
722466,Middle Leaford - Stechford,2023-02-12T19:20:00.000+00:00,busbar,,L2 Active Power,kW,40.09
722466,Middle Leaford - Stechford,2023-02-12T19:20:00.000+00:00,busbar,,L1 Active Power,kW,31.69
722466,Middle Leaford - Stechford,2023-02-12T19:20:00.000+00:00,busbar,,N Current (RMS),A,66.7
722466,Middle Leaford - Stechford,2023-02-12T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,147.6
722466,Middle Leaford - Stechford,2023-02-12T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,166.9
722466,Middle Leaford - Stechford,2023-02-12T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,131.7
722466,Middle Leaford - Stechford,2023-02-12T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
722466,Middle Leaford - Stechford,2023-02-12T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-02-12T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.17
722466,Middle Leaford - Stechford,2023-02-12T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-02-12T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-02-12T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.27
722466,Middle Leaford - Stechford,2023-02-12T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-12T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-12T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-12T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.2
722466,Middle Leaford - Stechford,2023-02-12T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.08
722466,Middle Leaford - Stechford,2023-02-12T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
722466,Middle Leaford - Stechford,2023-02-12T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.88
722466,Middle Leaford - Stechford,2023-02-12T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,44.01
722466,Middle Leaford - Stechford,2023-02-12T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,39.29
722466,Middle Leaford - Stechford,2023-02-12T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,33.77
722466,Middle Leaford - Stechford,2023-02-12T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,73.7
722466,Middle Leaford - Stechford,2023-02-12T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,182.9
722466,Middle Leaford - Stechford,2023-02-12T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,163.8
722466,Middle Leaford - Stechford,2023-02-12T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,140.7
722466,Middle Leaford - Stechford,2023-02-12T19:10:00.000+00:00,transformer,,Temperature,C,25.7
722466,Middle Leaford - Stechford,2023-02-12T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
722466,Middle Leaford - Stechford,2023-02-12T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
722466,Middle Leaford - Stechford,2023-02-12T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
722466,Middle Leaford - Stechford,2023-02-12T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
722466,Middle Leaford - Stechford,2023-02-12T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
722466,Middle Leaford - Stechford,2023-02-12T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
722466,Middle Leaford - Stechford,2023-02-12T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
722466,Middle Leaford - Stechford,2023-02-12T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
722466,Middle Leaford - Stechford,2023-02-12T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
722466,Middle Leaford - Stechford,2023-02-12T19:10:00.000+00:00,busbar,,L3 Active Power,kW,43.99
722466,Middle Leaford - Stechford,2023-02-12T19:10:00.000+00:00,busbar,,L2 Active Power,kW,39.27
722466,Middle Leaford - Stechford,2023-02-12T19:10:00.000+00:00,busbar,,L1 Active Power,kW,34.04
722466,Middle Leaford - Stechford,2023-02-12T19:10:00.000+00:00,busbar,,N Current (RMS),A,73.3
722466,Middle Leaford - Stechford,2023-02-12T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,182.7
722466,Middle Leaford - Stechford,2023-02-12T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,163.7
722466,Middle Leaford - Stechford,2023-02-12T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,141.6
722466,Middle Leaford - Stechford,2023-02-12T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-02-12T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-02-12T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.31
722466,Middle Leaford - Stechford,2023-02-12T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.05
722466,Middle Leaford - Stechford,2023-02-12T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-02-12T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.16
722466,Middle Leaford - Stechford,2023-02-12T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-12T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-02-12T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-02-12T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.2
722466,Middle Leaford - Stechford,2023-02-12T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.24
722466,Middle Leaford - Stechford,2023-02-12T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.91
722466,Middle Leaford - Stechford,2023-02-12T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.22
722466,Middle Leaford - Stechford,2023-02-12T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,43.5
722466,Middle Leaford - Stechford,2023-02-12T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,32.22
722466,Middle Leaford - Stechford,2023-02-12T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,33.47
722466,Middle Leaford - Stechford,2023-02-12T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,74.4
722466,Middle Leaford - Stechford,2023-02-12T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,181.3
722466,Middle Leaford - Stechford,2023-02-12T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,134.7
722466,Middle Leaford - Stechford,2023-02-12T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,139.5
722466,Middle Leaford - Stechford,2023-02-12T19:00:00.000+00:00,transformer,,Temperature,C,25.7
722466,Middle Leaford - Stechford,2023-02-12T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
722466,Middle Leaford - Stechford,2023-02-12T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
722466,Middle Leaford - Stechford,2023-02-12T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
722466,Middle Leaford - Stechford,2023-02-12T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.73
722466,Middle Leaford - Stechford,2023-02-12T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
722466,Middle Leaford - Stechford,2023-02-12T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.59
722466,Middle Leaford - Stechford,2023-02-12T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
722466,Middle Leaford - Stechford,2023-02-12T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
722466,Middle Leaford - Stechford,2023-02-12T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
722466,Middle Leaford - Stechford,2023-02-12T19:00:00.000+00:00,busbar,,L3 Active Power,kW,43.46
722466,Middle Leaford - Stechford,2023-02-12T19:00:00.000+00:00,busbar,,L2 Active Power,kW,32.21
722466,Middle Leaford - Stechford,2023-02-12T19:00:00.000+00:00,busbar,,L1 Active Power,kW,33.63
722466,Middle Leaford - Stechford,2023-02-12T19:00:00.000+00:00,busbar,,N Current (RMS),A,74.1
722466,Middle Leaford - Stechford,2023-02-12T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,181.0
722466,Middle Leaford - Stechford,2023-02-12T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,134.7
722466,Middle Leaford - Stechford,2023-02-12T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,139.9
722466,Middle Leaford - Stechford,2023-02-12T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-02-12T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-02-12T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-02-12T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-02-12T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-02-12T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.18
722466,Middle Leaford - Stechford,2023-02-12T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-12T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-12T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-12T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.9
722466,Middle Leaford - Stechford,2023-02-12T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.22
722466,Middle Leaford - Stechford,2023-02-12T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.97
722466,Middle Leaford - Stechford,2023-02-12T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.34
722466,Middle Leaford - Stechford,2023-02-12T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,36.72
722466,Middle Leaford - Stechford,2023-02-12T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,35.22
722466,Middle Leaford - Stechford,2023-02-12T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,31.06
722466,Middle Leaford - Stechford,2023-02-12T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,62.1
722466,Middle Leaford - Stechford,2023-02-12T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,154.9
722466,Middle Leaford - Stechford,2023-02-12T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,147.4
722466,Middle Leaford - Stechford,2023-02-12T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,129.9
722466,Middle Leaford - Stechford,2023-02-12T18:50:00.000+00:00,transformer,,Temperature,C,25.7
722466,Middle Leaford - Stechford,2023-02-12T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
722466,Middle Leaford - Stechford,2023-02-12T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
722466,Middle Leaford - Stechford,2023-02-12T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
722466,Middle Leaford - Stechford,2023-02-12T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.49
722466,Middle Leaford - Stechford,2023-02-12T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
722466,Middle Leaford - Stechford,2023-02-12T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
722466,Middle Leaford - Stechford,2023-02-12T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
722466,Middle Leaford - Stechford,2023-02-12T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
722466,Middle Leaford - Stechford,2023-02-12T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
722466,Middle Leaford - Stechford,2023-02-12T18:50:00.000+00:00,busbar,,L3 Active Power,kW,36.72
722466,Middle Leaford - Stechford,2023-02-12T18:50:00.000+00:00,busbar,,L2 Active Power,kW,35.2
722466,Middle Leaford - Stechford,2023-02-12T18:50:00.000+00:00,busbar,,L1 Active Power,kW,31.25
722466,Middle Leaford - Stechford,2023-02-12T18:50:00.000+00:00,busbar,,N Current (RMS),A,61.8
722466,Middle Leaford - Stechford,2023-02-12T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,154.9
722466,Middle Leaford - Stechford,2023-02-12T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,147.3
722466,Middle Leaford - Stechford,2023-02-12T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,130.5
722466,Middle Leaford - Stechford,2023-02-12T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
722466,Middle Leaford - Stechford,2023-02-12T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-02-12T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
722466,Middle Leaford - Stechford,2023-02-12T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
722466,Middle Leaford - Stechford,2023-02-12T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-02-12T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.24
722466,Middle Leaford - Stechford,2023-02-12T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-12T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-12T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-12T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.0
722466,Middle Leaford - Stechford,2023-02-12T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.17
722466,Middle Leaford - Stechford,2023-02-12T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.51
722466,Middle Leaford - Stechford,2023-02-12T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.69
722466,Middle Leaford - Stechford,2023-02-12T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,36.25
722466,Middle Leaford - Stechford,2023-02-12T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,37.22
722466,Middle Leaford - Stechford,2023-02-12T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.56
722466,Middle Leaford - Stechford,2023-02-12T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,65.5
722466,Middle Leaford - Stechford,2023-02-12T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,150.6
722466,Middle Leaford - Stechford,2023-02-12T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,154.3
722466,Middle Leaford - Stechford,2023-02-12T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,126.1
722466,Middle Leaford - Stechford,2023-02-12T18:40:00.000+00:00,transformer,,Temperature,C,25.9
722466,Middle Leaford - Stechford,2023-02-12T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
722466,Middle Leaford - Stechford,2023-02-12T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.11
722466,Middle Leaford - Stechford,2023-02-12T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
722466,Middle Leaford - Stechford,2023-02-12T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
722466,Middle Leaford - Stechford,2023-02-12T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
722466,Middle Leaford - Stechford,2023-02-12T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.51
722466,Middle Leaford - Stechford,2023-02-12T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
722466,Middle Leaford - Stechford,2023-02-12T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
722466,Middle Leaford - Stechford,2023-02-12T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
722466,Middle Leaford - Stechford,2023-02-12T18:40:00.000+00:00,busbar,,L3 Active Power,kW,36.26
722466,Middle Leaford - Stechford,2023-02-12T18:40:00.000+00:00,busbar,,L2 Active Power,kW,37.2
722466,Middle Leaford - Stechford,2023-02-12T18:40:00.000+00:00,busbar,,L1 Active Power,kW,30.79
722466,Middle Leaford - Stechford,2023-02-12T18:40:00.000+00:00,busbar,,N Current (RMS),A,65.1
722466,Middle Leaford - Stechford,2023-02-12T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,150.6
722466,Middle Leaford - Stechford,2023-02-12T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,154.2
722466,Middle Leaford - Stechford,2023-02-12T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,126.9
722466,Middle Leaford - Stechford,2023-02-12T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-02-12T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-02-12T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.11
722466,Middle Leaford - Stechford,2023-02-12T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-02-12T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-02-12T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.17
722466,Middle Leaford - Stechford,2023-02-12T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-12T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-12T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-02-12T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.0
722466,Middle Leaford - Stechford,2023-02-12T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.18
722466,Middle Leaford - Stechford,2023-02-12T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
722466,Middle Leaford - Stechford,2023-02-12T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.23
722466,Middle Leaford - Stechford,2023-02-12T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,37.99
722466,Middle Leaford - Stechford,2023-02-12T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,34.74
722466,Middle Leaford - Stechford,2023-02-12T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,32.88
722466,Middle Leaford - Stechford,2023-02-12T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,63.7
722466,Middle Leaford - Stechford,2023-02-12T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,156.9
722466,Middle Leaford - Stechford,2023-02-12T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,144.5
722466,Middle Leaford - Stechford,2023-02-12T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,135.2
722466,Middle Leaford - Stechford,2023-02-12T18:30:00.000+00:00,transformer,,Temperature,C,25.9
722466,Middle Leaford - Stechford,2023-02-12T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
722466,Middle Leaford - Stechford,2023-02-12T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
722466,Middle Leaford - Stechford,2023-02-12T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
722466,Middle Leaford - Stechford,2023-02-12T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
722466,Middle Leaford - Stechford,2023-02-12T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
722466,Middle Leaford - Stechford,2023-02-12T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
722466,Middle Leaford - Stechford,2023-02-12T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
722466,Middle Leaford - Stechford,2023-02-12T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
722466,Middle Leaford - Stechford,2023-02-12T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
722466,Middle Leaford - Stechford,2023-02-12T18:30:00.000+00:00,busbar,,L3 Active Power,kW,37.97
722466,Middle Leaford - Stechford,2023-02-12T18:30:00.000+00:00,busbar,,L2 Active Power,kW,34.72
722466,Middle Leaford - Stechford,2023-02-12T18:30:00.000+00:00,busbar,,L1 Active Power,kW,33.04
