Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722466,Middle Leaford - Stechford,2023-02-12T16:20:00.000+00:00,busbar,,L1 Active Power,kW,34.82
722466,Middle Leaford - Stechford,2023-02-12T16:20:00.000+00:00,busbar,,N Current (RMS),A,49.8
722466,Middle Leaford - Stechford,2023-02-12T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,154.2
722466,Middle Leaford - Stechford,2023-02-12T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,144.0
722466,Middle Leaford - Stechford,2023-02-12T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,144.5
722466,Middle Leaford - Stechford,2023-02-12T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.07
722466,Middle Leaford - Stechford,2023-02-12T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-02-12T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.09
722466,Middle Leaford - Stechford,2023-02-12T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.04
722466,Middle Leaford - Stechford,2023-02-12T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-02-12T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.21
722466,Middle Leaford - Stechford,2023-02-12T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-12T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-12T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-12T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.7
722466,Middle Leaford - Stechford,2023-02-12T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.48
722466,Middle Leaford - Stechford,2023-02-12T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.9
722466,Middle Leaford - Stechford,2023-02-12T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.42
722466,Middle Leaford - Stechford,2023-02-12T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,37.28
722466,Middle Leaford - Stechford,2023-02-12T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,37.2
722466,Middle Leaford - Stechford,2023-02-12T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.88
722466,Middle Leaford - Stechford,2023-02-12T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,58.6
722466,Middle Leaford - Stechford,2023-02-12T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,154.6
722466,Middle Leaford - Stechford,2023-02-12T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,154.8
722466,Middle Leaford - Stechford,2023-02-12T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,128.7
722466,Middle Leaford - Stechford,2023-02-12T16:10:00.000+00:00,transformer,,Temperature,C,25.1
722466,Middle Leaford - Stechford,2023-02-12T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
722466,Middle Leaford - Stechford,2023-02-12T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
722466,Middle Leaford - Stechford,2023-02-12T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
722466,Middle Leaford - Stechford,2023-02-12T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.27
722466,Middle Leaford - Stechford,2023-02-12T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
722466,Middle Leaford - Stechford,2023-02-12T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
722466,Middle Leaford - Stechford,2023-02-12T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
722466,Middle Leaford - Stechford,2023-02-12T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
722466,Middle Leaford - Stechford,2023-02-12T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
722466,Middle Leaford - Stechford,2023-02-12T16:10:00.000+00:00,busbar,,L3 Active Power,kW,37.24
722466,Middle Leaford - Stechford,2023-02-12T16:10:00.000+00:00,busbar,,L2 Active Power,kW,37.16
722466,Middle Leaford - Stechford,2023-02-12T16:10:00.000+00:00,busbar,,L1 Active Power,kW,31.1
722466,Middle Leaford - Stechford,2023-02-12T16:10:00.000+00:00,busbar,,N Current (RMS),A,58.3
722466,Middle Leaford - Stechford,2023-02-12T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,154.4
722466,Middle Leaford - Stechford,2023-02-12T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,154.6
722466,Middle Leaford - Stechford,2023-02-12T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,129.4
722466,Middle Leaford - Stechford,2023-02-12T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-02-12T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-02-12T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.09
722466,Middle Leaford - Stechford,2023-02-12T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-02-12T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-02-12T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-02-12T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-12T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-12T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-12T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.6
722466,Middle Leaford - Stechford,2023-02-12T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.88
722466,Middle Leaford - Stechford,2023-02-12T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.44
722466,Middle Leaford - Stechford,2023-02-12T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.12
722466,Middle Leaford - Stechford,2023-02-12T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,33.63
722466,Middle Leaford - Stechford,2023-02-12T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,30.84
722466,Middle Leaford - Stechford,2023-02-12T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,32.84
722466,Middle Leaford - Stechford,2023-02-12T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,47.9
722466,Middle Leaford - Stechford,2023-02-12T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,140.2
722466,Middle Leaford - Stechford,2023-02-12T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,129.2
722466,Middle Leaford - Stechford,2023-02-12T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,136.9
722466,Middle Leaford - Stechford,2023-02-12T16:00:00.000+00:00,transformer,,Temperature,C,25.0
722466,Middle Leaford - Stechford,2023-02-12T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
722466,Middle Leaford - Stechford,2023-02-12T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
722466,Middle Leaford - Stechford,2023-02-12T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
722466,Middle Leaford - Stechford,2023-02-12T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
722466,Middle Leaford - Stechford,2023-02-12T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
722466,Middle Leaford - Stechford,2023-02-12T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
722466,Middle Leaford - Stechford,2023-02-12T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
722466,Middle Leaford - Stechford,2023-02-12T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
722466,Middle Leaford - Stechford,2023-02-12T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
722466,Middle Leaford - Stechford,2023-02-12T16:00:00.000+00:00,busbar,,L3 Active Power,kW,33.6
722466,Middle Leaford - Stechford,2023-02-12T16:00:00.000+00:00,busbar,,L2 Active Power,kW,30.82
722466,Middle Leaford - Stechford,2023-02-12T16:00:00.000+00:00,busbar,,L1 Active Power,kW,32.8
722466,Middle Leaford - Stechford,2023-02-12T16:00:00.000+00:00,busbar,,N Current (RMS),A,47.6
722466,Middle Leaford - Stechford,2023-02-12T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,140.1
722466,Middle Leaford - Stechford,2023-02-12T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,129.1
722466,Middle Leaford - Stechford,2023-02-12T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,136.6
722466,Middle Leaford - Stechford,2023-02-12T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
722466,Middle Leaford - Stechford,2023-02-12T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-02-12T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.25
722466,Middle Leaford - Stechford,2023-02-12T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.07
722466,Middle Leaford - Stechford,2023-02-12T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-02-12T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.22
722466,Middle Leaford - Stechford,2023-02-12T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-12T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-12T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-12T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.0
722466,Middle Leaford - Stechford,2023-02-12T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.32
722466,Middle Leaford - Stechford,2023-02-12T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.2
722466,Middle Leaford - Stechford,2023-02-12T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.87
722466,Middle Leaford - Stechford,2023-02-12T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,42.45
722466,Middle Leaford - Stechford,2023-02-12T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,35.38
722466,Middle Leaford - Stechford,2023-02-12T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.99
722466,Middle Leaford - Stechford,2023-02-12T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,69.2
722466,Middle Leaford - Stechford,2023-02-12T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,175.5
722466,Middle Leaford - Stechford,2023-02-12T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,148.1
722466,Middle Leaford - Stechford,2023-02-12T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,129.1
722466,Middle Leaford - Stechford,2023-02-12T15:50:00.000+00:00,transformer,,Temperature,C,24.8
722466,Middle Leaford - Stechford,2023-02-12T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
722466,Middle Leaford - Stechford,2023-02-12T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
722466,Middle Leaford - Stechford,2023-02-12T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
722466,Middle Leaford - Stechford,2023-02-12T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.97
722466,Middle Leaford - Stechford,2023-02-12T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
722466,Middle Leaford - Stechford,2023-02-12T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
722466,Middle Leaford - Stechford,2023-02-12T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
722466,Middle Leaford - Stechford,2023-02-12T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
722466,Middle Leaford - Stechford,2023-02-12T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
722466,Middle Leaford - Stechford,2023-02-12T15:50:00.000+00:00,busbar,,L3 Active Power,kW,42.38
722466,Middle Leaford - Stechford,2023-02-12T15:50:00.000+00:00,busbar,,L2 Active Power,kW,35.35
722466,Middle Leaford - Stechford,2023-02-12T15:50:00.000+00:00,busbar,,L1 Active Power,kW,31.21
722466,Middle Leaford - Stechford,2023-02-12T15:50:00.000+00:00,busbar,,N Current (RMS),A,68.8
722466,Middle Leaford - Stechford,2023-02-12T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,175.2
722466,Middle Leaford - Stechford,2023-02-12T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,148.0
722466,Middle Leaford - Stechford,2023-02-12T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,129.8
722466,Middle Leaford - Stechford,2023-02-12T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
722466,Middle Leaford - Stechford,2023-02-12T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-02-12T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.06
722466,Middle Leaford - Stechford,2023-02-12T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-02-12T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722466,Middle Leaford - Stechford,2023-02-12T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.14
722466,Middle Leaford - Stechford,2023-02-12T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-12T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-12T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-12T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.6
722466,Middle Leaford - Stechford,2023-02-12T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.01
722466,Middle Leaford - Stechford,2023-02-12T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.42
722466,Middle Leaford - Stechford,2023-02-12T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.52
722466,Middle Leaford - Stechford,2023-02-12T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,37.43
722466,Middle Leaford - Stechford,2023-02-12T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,38.11
722466,Middle Leaford - Stechford,2023-02-12T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,31.92
722466,Middle Leaford - Stechford,2023-02-12T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,53.8
722466,Middle Leaford - Stechford,2023-02-12T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,155.3
722466,Middle Leaford - Stechford,2023-02-12T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,158.6
722466,Middle Leaford - Stechford,2023-02-12T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,133.2
722466,Middle Leaford - Stechford,2023-02-12T15:40:00.000+00:00,transformer,,Temperature,C,24.6
722466,Middle Leaford - Stechford,2023-02-12T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
722466,Middle Leaford - Stechford,2023-02-12T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
722466,Middle Leaford - Stechford,2023-02-12T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
722466,Middle Leaford - Stechford,2023-02-12T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.96
722466,Middle Leaford - Stechford,2023-02-12T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
722466,Middle Leaford - Stechford,2023-02-12T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
722466,Middle Leaford - Stechford,2023-02-12T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
722466,Middle Leaford - Stechford,2023-02-12T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
722466,Middle Leaford - Stechford,2023-02-12T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
722466,Middle Leaford - Stechford,2023-02-12T15:40:00.000+00:00,busbar,,L3 Active Power,kW,37.4
722466,Middle Leaford - Stechford,2023-02-12T15:40:00.000+00:00,busbar,,L2 Active Power,kW,38.07
722466,Middle Leaford - Stechford,2023-02-12T15:40:00.000+00:00,busbar,,L1 Active Power,kW,32.06
722466,Middle Leaford - Stechford,2023-02-12T15:40:00.000+00:00,busbar,,N Current (RMS),A,53.4
722466,Middle Leaford - Stechford,2023-02-12T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,155.1
722466,Middle Leaford - Stechford,2023-02-12T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,158.4
722466,Middle Leaford - Stechford,2023-02-12T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,133.6
722466,Middle Leaford - Stechford,2023-02-12T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-02-12T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-02-12T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
722466,Middle Leaford - Stechford,2023-02-12T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-02-12T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722466,Middle Leaford - Stechford,2023-02-12T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.08
722466,Middle Leaford - Stechford,2023-02-12T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-12T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-12T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-12T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.5
722466,Middle Leaford - Stechford,2023-02-12T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.95
722466,Middle Leaford - Stechford,2023-02-12T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.85
722466,Middle Leaford - Stechford,2023-02-12T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.8
722466,Middle Leaford - Stechford,2023-02-12T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,34.0
722466,Middle Leaford - Stechford,2023-02-12T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,37.14
722466,Middle Leaford - Stechford,2023-02-12T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,32.32
722466,Middle Leaford - Stechford,2023-02-12T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,45.6
722466,Middle Leaford - Stechford,2023-02-12T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,141.0
722466,Middle Leaford - Stechford,2023-02-12T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,154.2
722466,Middle Leaford - Stechford,2023-02-12T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,134.2
722466,Middle Leaford - Stechford,2023-02-12T15:30:00.000+00:00,transformer,,Temperature,C,24.4
722466,Middle Leaford - Stechford,2023-02-12T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
722466,Middle Leaford - Stechford,2023-02-12T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
722466,Middle Leaford - Stechford,2023-02-12T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
722466,Middle Leaford - Stechford,2023-02-12T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.04
722466,Middle Leaford - Stechford,2023-02-12T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
722466,Middle Leaford - Stechford,2023-02-12T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
722466,Middle Leaford - Stechford,2023-02-12T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
722466,Middle Leaford - Stechford,2023-02-12T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
722466,Middle Leaford - Stechford,2023-02-12T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
722466,Middle Leaford - Stechford,2023-02-12T15:30:00.000+00:00,busbar,,L3 Active Power,kW,33.99
722466,Middle Leaford - Stechford,2023-02-12T15:30:00.000+00:00,busbar,,L2 Active Power,kW,37.1
722466,Middle Leaford - Stechford,2023-02-12T15:30:00.000+00:00,busbar,,L1 Active Power,kW,32.4
722466,Middle Leaford - Stechford,2023-02-12T15:30:00.000+00:00,busbar,,N Current (RMS),A,45.3
722466,Middle Leaford - Stechford,2023-02-12T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,140.9
722466,Middle Leaford - Stechford,2023-02-12T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,154.0
722466,Middle Leaford - Stechford,2023-02-12T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,134.5
722466,Middle Leaford - Stechford,2023-02-12T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-02-12T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-02-12T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
722466,Middle Leaford - Stechford,2023-02-12T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
722466,Middle Leaford - Stechford,2023-02-12T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722466,Middle Leaford - Stechford,2023-02-12T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-02-12T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-02-12T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-12T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-12T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.5
722466,Middle Leaford - Stechford,2023-02-12T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.52
722466,Middle Leaford - Stechford,2023-02-12T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.73
722466,Middle Leaford - Stechford,2023-02-12T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.4
722466,Middle Leaford - Stechford,2023-02-12T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,30.06
722466,Middle Leaford - Stechford,2023-02-12T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,36.12
722466,Middle Leaford - Stechford,2023-02-12T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,33.45
722466,Middle Leaford - Stechford,2023-02-12T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,46.0
722466,Middle Leaford - Stechford,2023-02-12T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,124.7
722466,Middle Leaford - Stechford,2023-02-12T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,151.0
722466,Middle Leaford - Stechford,2023-02-12T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,138.7
722466,Middle Leaford - Stechford,2023-02-12T15:20:00.000+00:00,transformer,,Temperature,C,24.3
722466,Middle Leaford - Stechford,2023-02-12T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
722466,Middle Leaford - Stechford,2023-02-12T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
722466,Middle Leaford - Stechford,2023-02-12T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
722466,Middle Leaford - Stechford,2023-02-12T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
722466,Middle Leaford - Stechford,2023-02-12T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
722466,Middle Leaford - Stechford,2023-02-12T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
722466,Middle Leaford - Stechford,2023-02-12T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
722466,Middle Leaford - Stechford,2023-02-12T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
722466,Middle Leaford - Stechford,2023-02-12T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
722466,Middle Leaford - Stechford,2023-02-12T15:20:00.000+00:00,busbar,,L3 Active Power,kW,30.07
722466,Middle Leaford - Stechford,2023-02-12T15:20:00.000+00:00,busbar,,L2 Active Power,kW,36.08
722466,Middle Leaford - Stechford,2023-02-12T15:20:00.000+00:00,busbar,,L1 Active Power,kW,33.44
722466,Middle Leaford - Stechford,2023-02-12T15:20:00.000+00:00,busbar,,N Current (RMS),A,45.6
722466,Middle Leaford - Stechford,2023-02-12T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,124.7
722466,Middle Leaford - Stechford,2023-02-12T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,150.8
722466,Middle Leaford - Stechford,2023-02-12T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,138.6
722466,Middle Leaford - Stechford,2023-02-12T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-02-12T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-02-12T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
722466,Middle Leaford - Stechford,2023-02-12T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.02
722466,Middle Leaford - Stechford,2023-02-12T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722466,Middle Leaford - Stechford,2023-02-12T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.07
722466,Middle Leaford - Stechford,2023-02-12T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-02-12T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-12T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-02-12T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.6
722466,Middle Leaford - Stechford,2023-02-12T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.78
722466,Middle Leaford - Stechford,2023-02-12T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.62
722466,Middle Leaford - Stechford,2023-02-12T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.86
722466,Middle Leaford - Stechford,2023-02-12T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.49
722466,Middle Leaford - Stechford,2023-02-12T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,33.76
722466,Middle Leaford - Stechford,2023-02-12T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,32.74
722466,Middle Leaford - Stechford,2023-02-12T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,45.1
722466,Middle Leaford - Stechford,2023-02-12T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,110.3
722466,Middle Leaford - Stechford,2023-02-12T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,140.2
722466,Middle Leaford - Stechford,2023-02-12T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,135.9
722466,Middle Leaford - Stechford,2023-02-12T15:10:00.000+00:00,transformer,,Temperature,C,24.5
722466,Middle Leaford - Stechford,2023-02-12T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
722466,Middle Leaford - Stechford,2023-02-12T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
722466,Middle Leaford - Stechford,2023-02-12T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
722466,Middle Leaford - Stechford,2023-02-12T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
722466,Middle Leaford - Stechford,2023-02-12T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
722466,Middle Leaford - Stechford,2023-02-12T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
722466,Middle Leaford - Stechford,2023-02-12T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
722466,Middle Leaford - Stechford,2023-02-12T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
722466,Middle Leaford - Stechford,2023-02-12T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
722466,Middle Leaford - Stechford,2023-02-12T15:10:00.000+00:00,busbar,,L3 Active Power,kW,26.51
722466,Middle Leaford - Stechford,2023-02-12T15:10:00.000+00:00,busbar,,L2 Active Power,kW,33.73
722466,Middle Leaford - Stechford,2023-02-12T15:10:00.000+00:00,busbar,,L1 Active Power,kW,32.67
722466,Middle Leaford - Stechford,2023-02-12T15:10:00.000+00:00,busbar,,N Current (RMS),A,44.6
722466,Middle Leaford - Stechford,2023-02-12T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,110.3
722466,Middle Leaford - Stechford,2023-02-12T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,140.1
722466,Middle Leaford - Stechford,2023-02-12T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,135.6
722466,Middle Leaford - Stechford,2023-02-12T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-02-12T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-02-12T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
722466,Middle Leaford - Stechford,2023-02-12T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.03
722466,Middle Leaford - Stechford,2023-02-12T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722466,Middle Leaford - Stechford,2023-02-12T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.14
722466,Middle Leaford - Stechford,2023-02-12T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-02-12T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-12T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-02-12T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.7
722466,Middle Leaford - Stechford,2023-02-12T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.72
722466,Middle Leaford - Stechford,2023-02-12T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.62
722466,Middle Leaford - Stechford,2023-02-12T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.84
722466,Middle Leaford - Stechford,2023-02-12T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.34
722466,Middle Leaford - Stechford,2023-02-12T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,35.44
722466,Middle Leaford - Stechford,2023-02-12T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,35.97
722466,Middle Leaford - Stechford,2023-02-12T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,47.0
722466,Middle Leaford - Stechford,2023-02-12T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,114.1
722466,Middle Leaford - Stechford,2023-02-12T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,147.4
722466,Middle Leaford - Stechford,2023-02-12T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,149.3
722466,Middle Leaford - Stechford,2023-02-12T15:00:00.000+00:00,transformer,,Temperature,C,24.9
722466,Middle Leaford - Stechford,2023-02-12T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
722466,Middle Leaford - Stechford,2023-02-12T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
722466,Middle Leaford - Stechford,2023-02-12T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
722466,Middle Leaford - Stechford,2023-02-12T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
722466,Middle Leaford - Stechford,2023-02-12T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
722466,Middle Leaford - Stechford,2023-02-12T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
722466,Middle Leaford - Stechford,2023-02-12T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
722466,Middle Leaford - Stechford,2023-02-12T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
722466,Middle Leaford - Stechford,2023-02-12T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
722466,Middle Leaford - Stechford,2023-02-12T15:00:00.000+00:00,busbar,,L3 Active Power,kW,27.37
722466,Middle Leaford - Stechford,2023-02-12T15:00:00.000+00:00,busbar,,L2 Active Power,kW,35.4
722466,Middle Leaford - Stechford,2023-02-12T15:00:00.000+00:00,busbar,,L1 Active Power,kW,35.83
722466,Middle Leaford - Stechford,2023-02-12T15:00:00.000+00:00,busbar,,N Current (RMS),A,46.5
722466,Middle Leaford - Stechford,2023-02-12T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,114.2
722466,Middle Leaford - Stechford,2023-02-12T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,147.2
722466,Middle Leaford - Stechford,2023-02-12T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,148.8
722466,Middle Leaford - Stechford,2023-02-12T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-02-12T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-02-12T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
722466,Middle Leaford - Stechford,2023-02-12T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
722466,Middle Leaford - Stechford,2023-02-12T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-02-12T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.14
722466,Middle Leaford - Stechford,2023-02-12T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-02-12T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-12T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-12T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.5
722466,Middle Leaford - Stechford,2023-02-12T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.64
722466,Middle Leaford - Stechford,2023-02-12T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.86
722466,Middle Leaford - Stechford,2023-02-12T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.7
722466,Middle Leaford - Stechford,2023-02-12T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.87
722466,Middle Leaford - Stechford,2023-02-12T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,33.82
722466,Middle Leaford - Stechford,2023-02-12T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,36.34
722466,Middle Leaford - Stechford,2023-02-12T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,44.1
722466,Middle Leaford - Stechford,2023-02-12T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,123.8
722466,Middle Leaford - Stechford,2023-02-12T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,140.4
722466,Middle Leaford - Stechford,2023-02-12T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,151.5
722466,Middle Leaford - Stechford,2023-02-12T14:50:00.000+00:00,transformer,,Temperature,C,24.9
722466,Middle Leaford - Stechford,2023-02-12T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
722466,Middle Leaford - Stechford,2023-02-12T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
722466,Middle Leaford - Stechford,2023-02-12T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
722466,Middle Leaford - Stechford,2023-02-12T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
722466,Middle Leaford - Stechford,2023-02-12T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
722466,Middle Leaford - Stechford,2023-02-12T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
722466,Middle Leaford - Stechford,2023-02-12T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
722466,Middle Leaford - Stechford,2023-02-12T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
722466,Middle Leaford - Stechford,2023-02-12T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
722466,Middle Leaford - Stechford,2023-02-12T14:50:00.000+00:00,busbar,,L3 Active Power,kW,29.87
722466,Middle Leaford - Stechford,2023-02-12T14:50:00.000+00:00,busbar,,L2 Active Power,kW,33.79
722466,Middle Leaford - Stechford,2023-02-12T14:50:00.000+00:00,busbar,,L1 Active Power,kW,36.19
722466,Middle Leaford - Stechford,2023-02-12T14:50:00.000+00:00,busbar,,N Current (RMS),A,43.7
722466,Middle Leaford - Stechford,2023-02-12T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,123.8
722466,Middle Leaford - Stechford,2023-02-12T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,140.3
722466,Middle Leaford - Stechford,2023-02-12T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,150.8
722466,Middle Leaford - Stechford,2023-02-12T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-02-12T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-02-12T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.07
722466,Middle Leaford - Stechford,2023-02-12T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-02-12T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-02-12T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.13
722466,Middle Leaford - Stechford,2023-02-12T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-12T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-12T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-12T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.5
722466,Middle Leaford - Stechford,2023-02-12T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.93
722466,Middle Leaford - Stechford,2023-02-12T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.02
722466,Middle Leaford - Stechford,2023-02-12T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.72
722466,Middle Leaford - Stechford,2023-02-12T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,31.11
722466,Middle Leaford - Stechford,2023-02-12T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,30.68
722466,Middle Leaford - Stechford,2023-02-12T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,35.16
722466,Middle Leaford - Stechford,2023-02-12T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,43.1
722466,Middle Leaford - Stechford,2023-02-12T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,128.5
722466,Middle Leaford - Stechford,2023-02-12T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,127.0
722466,Middle Leaford - Stechford,2023-02-12T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,145.4
722466,Middle Leaford - Stechford,2023-02-12T14:40:00.000+00:00,transformer,,Temperature,C,24.4
722466,Middle Leaford - Stechford,2023-02-12T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
722466,Middle Leaford - Stechford,2023-02-12T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
722466,Middle Leaford - Stechford,2023-02-12T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
722466,Middle Leaford - Stechford,2023-02-12T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
722466,Middle Leaford - Stechford,2023-02-12T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
722466,Middle Leaford - Stechford,2023-02-12T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
722466,Middle Leaford - Stechford,2023-02-12T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
722466,Middle Leaford - Stechford,2023-02-12T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
722466,Middle Leaford - Stechford,2023-02-12T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
722466,Middle Leaford - Stechford,2023-02-12T14:40:00.000+00:00,busbar,,L3 Active Power,kW,31.1
722466,Middle Leaford - Stechford,2023-02-12T14:40:00.000+00:00,busbar,,L2 Active Power,kW,30.66
722466,Middle Leaford - Stechford,2023-02-12T14:40:00.000+00:00,busbar,,L1 Active Power,kW,35.02
722466,Middle Leaford - Stechford,2023-02-12T14:40:00.000+00:00,busbar,,N Current (RMS),A,42.8
722466,Middle Leaford - Stechford,2023-02-12T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,128.4
722466,Middle Leaford - Stechford,2023-02-12T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,126.9
722466,Middle Leaford - Stechford,2023-02-12T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,144.8
722466,Middle Leaford - Stechford,2023-02-12T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-02-12T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-02-12T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.14
722466,Middle Leaford - Stechford,2023-02-12T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-02-12T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-02-12T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.08
722466,Middle Leaford - Stechford,2023-02-12T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-12T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-12T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-12T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.6
722466,Middle Leaford - Stechford,2023-02-12T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.67
722466,Middle Leaford - Stechford,2023-02-12T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.29
722466,Middle Leaford - Stechford,2023-02-12T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
722466,Middle Leaford - Stechford,2023-02-12T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,32.97
722466,Middle Leaford - Stechford,2023-02-12T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,30.53
722466,Middle Leaford - Stechford,2023-02-12T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,33.68
722466,Middle Leaford - Stechford,2023-02-12T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,47.9
722466,Middle Leaford - Stechford,2023-02-12T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,136.5
722466,Middle Leaford - Stechford,2023-02-12T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,127.1
722466,Middle Leaford - Stechford,2023-02-12T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,139.6
722466,Middle Leaford - Stechford,2023-02-12T14:30:00.000+00:00,transformer,,Temperature,C,24.5
722466,Middle Leaford - Stechford,2023-02-12T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
722466,Middle Leaford - Stechford,2023-02-12T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
722466,Middle Leaford - Stechford,2023-02-12T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
722466,Middle Leaford - Stechford,2023-02-12T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
722466,Middle Leaford - Stechford,2023-02-12T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
722466,Middle Leaford - Stechford,2023-02-12T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
722466,Middle Leaford - Stechford,2023-02-12T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
722466,Middle Leaford - Stechford,2023-02-12T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
722466,Middle Leaford - Stechford,2023-02-12T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
722466,Middle Leaford - Stechford,2023-02-12T14:30:00.000+00:00,busbar,,L3 Active Power,kW,32.94
722466,Middle Leaford - Stechford,2023-02-12T14:30:00.000+00:00,busbar,,L2 Active Power,kW,30.51
722466,Middle Leaford - Stechford,2023-02-12T14:30:00.000+00:00,busbar,,L1 Active Power,kW,33.6
722466,Middle Leaford - Stechford,2023-02-12T14:30:00.000+00:00,busbar,,N Current (RMS),A,47.6
722466,Middle Leaford - Stechford,2023-02-12T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,136.3
722466,Middle Leaford - Stechford,2023-02-12T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,127.0
722466,Middle Leaford - Stechford,2023-02-12T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,139.1
722466,Middle Leaford - Stechford,2023-02-12T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-02-12T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-02-12T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.15
722466,Middle Leaford - Stechford,2023-02-12T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.04
722466,Middle Leaford - Stechford,2023-02-12T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-02-12T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-02-12T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-12T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-12T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-12T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.6
722466,Middle Leaford - Stechford,2023-02-12T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.53
722466,Middle Leaford - Stechford,2023-02-12T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
722466,Middle Leaford - Stechford,2023-02-12T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.12
722466,Middle Leaford - Stechford,2023-02-12T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,34.23
722466,Middle Leaford - Stechford,2023-02-12T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,32.46
722466,Middle Leaford - Stechford,2023-02-12T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,34.03
722466,Middle Leaford - Stechford,2023-02-12T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,48.8
722466,Middle Leaford - Stechford,2023-02-12T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,141.5
722466,Middle Leaford - Stechford,2023-02-12T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,134.5
722466,Middle Leaford - Stechford,2023-02-12T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,140.7
722466,Middle Leaford - Stechford,2023-02-12T14:20:00.000+00:00,transformer,,Temperature,C,24.5
722466,Middle Leaford - Stechford,2023-02-12T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
722466,Middle Leaford - Stechford,2023-02-12T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
722466,Middle Leaford - Stechford,2023-02-12T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
722466,Middle Leaford - Stechford,2023-02-12T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.85
722466,Middle Leaford - Stechford,2023-02-12T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
722466,Middle Leaford - Stechford,2023-02-12T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
722466,Middle Leaford - Stechford,2023-02-12T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
722466,Middle Leaford - Stechford,2023-02-12T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
722466,Middle Leaford - Stechford,2023-02-12T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
722466,Middle Leaford - Stechford,2023-02-12T14:20:00.000+00:00,busbar,,L3 Active Power,kW,34.2
722466,Middle Leaford - Stechford,2023-02-12T14:20:00.000+00:00,busbar,,L2 Active Power,kW,32.44
722466,Middle Leaford - Stechford,2023-02-12T14:20:00.000+00:00,busbar,,L1 Active Power,kW,34.02
722466,Middle Leaford - Stechford,2023-02-12T14:20:00.000+00:00,busbar,,N Current (RMS),A,48.5
722466,Middle Leaford - Stechford,2023-02-12T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,141.3
722466,Middle Leaford - Stechford,2023-02-12T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,134.4
722466,Middle Leaford - Stechford,2023-02-12T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,140.5
722466,Middle Leaford - Stechford,2023-02-12T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-02-12T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-02-12T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-02-12T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-02-12T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-02-12T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-02-12T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-12T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-12T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-12T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.3
722466,Middle Leaford - Stechford,2023-02-12T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.75
722466,Middle Leaford - Stechford,2023-02-12T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
722466,Middle Leaford - Stechford,2023-02-12T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.39
722466,Middle Leaford - Stechford,2023-02-12T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,32.52
722466,Middle Leaford - Stechford,2023-02-12T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,34.72
722466,Middle Leaford - Stechford,2023-02-12T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,33.89
722466,Middle Leaford - Stechford,2023-02-12T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,39.2
722466,Middle Leaford - Stechford,2023-02-12T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,134.2
722466,Middle Leaford - Stechford,2023-02-12T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,143.4
722466,Middle Leaford - Stechford,2023-02-12T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,140.2
722466,Middle Leaford - Stechford,2023-02-12T14:10:00.000+00:00,transformer,,Temperature,C,24.7
722466,Middle Leaford - Stechford,2023-02-12T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
722466,Middle Leaford - Stechford,2023-02-12T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
722466,Middle Leaford - Stechford,2023-02-12T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
722466,Middle Leaford - Stechford,2023-02-12T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
722466,Middle Leaford - Stechford,2023-02-12T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
722466,Middle Leaford - Stechford,2023-02-12T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
722466,Middle Leaford - Stechford,2023-02-12T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
722466,Middle Leaford - Stechford,2023-02-12T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
722466,Middle Leaford - Stechford,2023-02-12T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
722466,Middle Leaford - Stechford,2023-02-12T14:10:00.000+00:00,busbar,,L3 Active Power,kW,32.5
