Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722466,Middle Leaford - Stechford,2023-02-12T12:00:00.000+00:00,busbar,,L3 Active Power,kW,31.26
722466,Middle Leaford - Stechford,2023-02-12T12:00:00.000+00:00,busbar,,L2 Active Power,kW,35.81
722466,Middle Leaford - Stechford,2023-02-12T12:00:00.000+00:00,busbar,,L1 Active Power,kW,29.12
722466,Middle Leaford - Stechford,2023-02-12T12:00:00.000+00:00,busbar,,N Current (RMS),A,49.5
722466,Middle Leaford - Stechford,2023-02-12T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,131.2
722466,Middle Leaford - Stechford,2023-02-12T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,148.9
722466,Middle Leaford - Stechford,2023-02-12T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,122.1
722466,Middle Leaford - Stechford,2023-02-12T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.08
722466,Middle Leaford - Stechford,2023-02-12T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-02-12T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
722466,Middle Leaford - Stechford,2023-02-12T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
722466,Middle Leaford - Stechford,2023-02-12T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722466,Middle Leaford - Stechford,2023-02-12T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.17
722466,Middle Leaford - Stechford,2023-02-12T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-02-12T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-12T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-12T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.6
722466,Middle Leaford - Stechford,2023-02-12T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.56
722466,Middle Leaford - Stechford,2023-02-12T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
722466,Middle Leaford - Stechford,2023-02-12T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.18
722466,Middle Leaford - Stechford,2023-02-12T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.28
722466,Middle Leaford - Stechford,2023-02-12T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,38.17
722466,Middle Leaford - Stechford,2023-02-12T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.45
722466,Middle Leaford - Stechford,2023-02-12T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,51.1
722466,Middle Leaford - Stechford,2023-02-12T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,123.3
722466,Middle Leaford - Stechford,2023-02-12T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,158.9
722466,Middle Leaford - Stechford,2023-02-12T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,127.7
722466,Middle Leaford - Stechford,2023-02-12T11:50:00.000+00:00,transformer,,Temperature,C,22.9
722466,Middle Leaford - Stechford,2023-02-12T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
722466,Middle Leaford - Stechford,2023-02-12T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
722466,Middle Leaford - Stechford,2023-02-12T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
722466,Middle Leaford - Stechford,2023-02-12T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.55
722466,Middle Leaford - Stechford,2023-02-12T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
722466,Middle Leaford - Stechford,2023-02-12T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.21
722466,Middle Leaford - Stechford,2023-02-12T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
722466,Middle Leaford - Stechford,2023-02-12T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
722466,Middle Leaford - Stechford,2023-02-12T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
722466,Middle Leaford - Stechford,2023-02-12T11:50:00.000+00:00,busbar,,L3 Active Power,kW,29.29
722466,Middle Leaford - Stechford,2023-02-12T11:50:00.000+00:00,busbar,,L2 Active Power,kW,38.13
722466,Middle Leaford - Stechford,2023-02-12T11:50:00.000+00:00,busbar,,L1 Active Power,kW,30.62
722466,Middle Leaford - Stechford,2023-02-12T11:50:00.000+00:00,busbar,,N Current (RMS),A,50.6
722466,Middle Leaford - Stechford,2023-02-12T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,123.3
722466,Middle Leaford - Stechford,2023-02-12T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,158.7
722466,Middle Leaford - Stechford,2023-02-12T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,128.4
722466,Middle Leaford - Stechford,2023-02-12T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.07
722466,Middle Leaford - Stechford,2023-02-12T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-02-12T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
722466,Middle Leaford - Stechford,2023-02-12T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-02-12T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722466,Middle Leaford - Stechford,2023-02-12T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.18
722466,Middle Leaford - Stechford,2023-02-12T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-12T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-12T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-12T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.6
722466,Middle Leaford - Stechford,2023-02-12T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.3
722466,Middle Leaford - Stechford,2023-02-12T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.53
722466,Middle Leaford - Stechford,2023-02-12T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.87
722466,Middle Leaford - Stechford,2023-02-12T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.9
722466,Middle Leaford - Stechford,2023-02-12T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,36.93
722466,Middle Leaford - Stechford,2023-02-12T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.25
722466,Middle Leaford - Stechford,2023-02-12T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,49.1
722466,Middle Leaford - Stechford,2023-02-12T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,125.6
722466,Middle Leaford - Stechford,2023-02-12T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,153.6
722466,Middle Leaford - Stechford,2023-02-12T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,122.8
722466,Middle Leaford - Stechford,2023-02-12T11:40:00.000+00:00,transformer,,Temperature,C,22.8
722466,Middle Leaford - Stechford,2023-02-12T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
722466,Middle Leaford - Stechford,2023-02-12T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
722466,Middle Leaford - Stechford,2023-02-12T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
722466,Middle Leaford - Stechford,2023-02-12T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.15
722466,Middle Leaford - Stechford,2023-02-12T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
722466,Middle Leaford - Stechford,2023-02-12T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
722466,Middle Leaford - Stechford,2023-02-12T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
722466,Middle Leaford - Stechford,2023-02-12T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
722466,Middle Leaford - Stechford,2023-02-12T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.96
722466,Middle Leaford - Stechford,2023-02-12T11:40:00.000+00:00,busbar,,L3 Active Power,kW,29.9
722466,Middle Leaford - Stechford,2023-02-12T11:40:00.000+00:00,busbar,,L2 Active Power,kW,36.89
722466,Middle Leaford - Stechford,2023-02-12T11:40:00.000+00:00,busbar,,L1 Active Power,kW,29.43
722466,Middle Leaford - Stechford,2023-02-12T11:40:00.000+00:00,busbar,,N Current (RMS),A,48.7
722466,Middle Leaford - Stechford,2023-02-12T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,125.5
722466,Middle Leaford - Stechford,2023-02-12T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,153.5
722466,Middle Leaford - Stechford,2023-02-12T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,123.5
722466,Middle Leaford - Stechford,2023-02-12T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.07
722466,Middle Leaford - Stechford,2023-02-12T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-02-12T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.21
722466,Middle Leaford - Stechford,2023-02-12T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.07
722466,Middle Leaford - Stechford,2023-02-12T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-02-12T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.3
722466,Middle Leaford - Stechford,2023-02-12T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-02-12T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-02-12T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-02-12T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.3
722466,Middle Leaford - Stechford,2023-02-12T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.29
722466,Middle Leaford - Stechford,2023-02-12T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.77
722466,Middle Leaford - Stechford,2023-02-12T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.35
722466,Middle Leaford - Stechford,2023-02-12T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,38.71
722466,Middle Leaford - Stechford,2023-02-12T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,34.03
722466,Middle Leaford - Stechford,2023-02-12T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.73
722466,Middle Leaford - Stechford,2023-02-12T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,76.0
722466,Middle Leaford - Stechford,2023-02-12T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,163.3
722466,Middle Leaford - Stechford,2023-02-12T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,142.6
722466,Middle Leaford - Stechford,2023-02-12T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,116.0
722466,Middle Leaford - Stechford,2023-02-12T11:30:00.000+00:00,transformer,,Temperature,C,22.5
722466,Middle Leaford - Stechford,2023-02-12T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
722466,Middle Leaford - Stechford,2023-02-12T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
722466,Middle Leaford - Stechford,2023-02-12T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
722466,Middle Leaford - Stechford,2023-02-12T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
722466,Middle Leaford - Stechford,2023-02-12T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
722466,Middle Leaford - Stechford,2023-02-12T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
722466,Middle Leaford - Stechford,2023-02-12T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
722466,Middle Leaford - Stechford,2023-02-12T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
722466,Middle Leaford - Stechford,2023-02-12T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
722466,Middle Leaford - Stechford,2023-02-12T11:30:00.000+00:00,busbar,,L3 Active Power,kW,38.65
722466,Middle Leaford - Stechford,2023-02-12T11:30:00.000+00:00,busbar,,L2 Active Power,kW,34.01
722466,Middle Leaford - Stechford,2023-02-12T11:30:00.000+00:00,busbar,,L1 Active Power,kW,28.02
722466,Middle Leaford - Stechford,2023-02-12T11:30:00.000+00:00,busbar,,N Current (RMS),A,75.5
722466,Middle Leaford - Stechford,2023-02-12T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,163.0
722466,Middle Leaford - Stechford,2023-02-12T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,142.5
722466,Middle Leaford - Stechford,2023-02-12T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,117.1
722466,Middle Leaford - Stechford,2023-02-12T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.07
722466,Middle Leaford - Stechford,2023-02-12T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-02-12T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.17
722466,Middle Leaford - Stechford,2023-02-12T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.06
722466,Middle Leaford - Stechford,2023-02-12T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-02-12T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.27
722466,Middle Leaford - Stechford,2023-02-12T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-12T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-12T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-12T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.0
722466,Middle Leaford - Stechford,2023-02-12T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.29
722466,Middle Leaford - Stechford,2023-02-12T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.17
722466,Middle Leaford - Stechford,2023-02-12T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.41
722466,Middle Leaford - Stechford,2023-02-12T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,37.94
722466,Middle Leaford - Stechford,2023-02-12T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,34.59
722466,Middle Leaford - Stechford,2023-02-12T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.28
722466,Middle Leaford - Stechford,2023-02-12T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,68.9
722466,Middle Leaford - Stechford,2023-02-12T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,158.7
722466,Middle Leaford - Stechford,2023-02-12T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,144.4
722466,Middle Leaford - Stechford,2023-02-12T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,117.7
722466,Middle Leaford - Stechford,2023-02-12T11:20:00.000+00:00,transformer,,Temperature,C,22.2
722466,Middle Leaford - Stechford,2023-02-12T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
722466,Middle Leaford - Stechford,2023-02-12T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
722466,Middle Leaford - Stechford,2023-02-12T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
722466,Middle Leaford - Stechford,2023-02-12T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
722466,Middle Leaford - Stechford,2023-02-12T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
722466,Middle Leaford - Stechford,2023-02-12T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
722466,Middle Leaford - Stechford,2023-02-12T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
722466,Middle Leaford - Stechford,2023-02-12T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
722466,Middle Leaford - Stechford,2023-02-12T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
722466,Middle Leaford - Stechford,2023-02-12T11:20:00.000+00:00,busbar,,L3 Active Power,kW,37.88
722466,Middle Leaford - Stechford,2023-02-12T11:20:00.000+00:00,busbar,,L2 Active Power,kW,34.56
722466,Middle Leaford - Stechford,2023-02-12T11:20:00.000+00:00,busbar,,L1 Active Power,kW,28.55
722466,Middle Leaford - Stechford,2023-02-12T11:20:00.000+00:00,busbar,,N Current (RMS),A,68.4
722466,Middle Leaford - Stechford,2023-02-12T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,158.4
722466,Middle Leaford - Stechford,2023-02-12T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,144.3
722466,Middle Leaford - Stechford,2023-02-12T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,118.6
722466,Middle Leaford - Stechford,2023-02-12T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.08
722466,Middle Leaford - Stechford,2023-02-12T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-02-12T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-02-12T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-02-12T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722466,Middle Leaford - Stechford,2023-02-12T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.28
722466,Middle Leaford - Stechford,2023-02-12T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-12T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-12T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-12T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.8
722466,Middle Leaford - Stechford,2023-02-12T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.62
722466,Middle Leaford - Stechford,2023-02-12T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
722466,Middle Leaford - Stechford,2023-02-12T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.51
722466,Middle Leaford - Stechford,2023-02-12T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,36.09
722466,Middle Leaford - Stechford,2023-02-12T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,38.6
722466,Middle Leaford - Stechford,2023-02-12T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.02
722466,Middle Leaford - Stechford,2023-02-12T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,59.7
722466,Middle Leaford - Stechford,2023-02-12T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,150.0
722466,Middle Leaford - Stechford,2023-02-12T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,160.4
722466,Middle Leaford - Stechford,2023-02-12T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,121.0
722466,Middle Leaford - Stechford,2023-02-12T11:10:00.000+00:00,transformer,,Temperature,C,22.0
722466,Middle Leaford - Stechford,2023-02-12T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
722466,Middle Leaford - Stechford,2023-02-12T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
722466,Middle Leaford - Stechford,2023-02-12T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
722466,Middle Leaford - Stechford,2023-02-12T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
722466,Middle Leaford - Stechford,2023-02-12T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
722466,Middle Leaford - Stechford,2023-02-12T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
722466,Middle Leaford - Stechford,2023-02-12T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
722466,Middle Leaford - Stechford,2023-02-12T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
722466,Middle Leaford - Stechford,2023-02-12T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
722466,Middle Leaford - Stechford,2023-02-12T11:10:00.000+00:00,busbar,,L3 Active Power,kW,36.06
722466,Middle Leaford - Stechford,2023-02-12T11:10:00.000+00:00,busbar,,L2 Active Power,kW,38.56
722466,Middle Leaford - Stechford,2023-02-12T11:10:00.000+00:00,busbar,,L1 Active Power,kW,29.3
722466,Middle Leaford - Stechford,2023-02-12T11:10:00.000+00:00,busbar,,N Current (RMS),A,59.2
722466,Middle Leaford - Stechford,2023-02-12T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,149.8
722466,Middle Leaford - Stechford,2023-02-12T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,160.3
722466,Middle Leaford - Stechford,2023-02-12T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,122.1
722466,Middle Leaford - Stechford,2023-02-12T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
722466,Middle Leaford - Stechford,2023-02-12T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-02-12T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
722466,Middle Leaford - Stechford,2023-02-12T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-02-12T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722466,Middle Leaford - Stechford,2023-02-12T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.31
722466,Middle Leaford - Stechford,2023-02-12T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-02-12T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-02-12T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-02-12T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.0
722466,Middle Leaford - Stechford,2023-02-12T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.73
722466,Middle Leaford - Stechford,2023-02-12T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
722466,Middle Leaford - Stechford,2023-02-12T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.65
722466,Middle Leaford - Stechford,2023-02-12T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,35.27
722466,Middle Leaford - Stechford,2023-02-12T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,39.73
722466,Middle Leaford - Stechford,2023-02-12T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.38
722466,Middle Leaford - Stechford,2023-02-12T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,64.1
722466,Middle Leaford - Stechford,2023-02-12T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,147.1
722466,Middle Leaford - Stechford,2023-02-12T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,165.3
722466,Middle Leaford - Stechford,2023-02-12T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,118.8
722466,Middle Leaford - Stechford,2023-02-12T11:00:00.000+00:00,transformer,,Temperature,C,21.8
722466,Middle Leaford - Stechford,2023-02-12T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
722466,Middle Leaford - Stechford,2023-02-12T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
722466,Middle Leaford - Stechford,2023-02-12T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
722466,Middle Leaford - Stechford,2023-02-12T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
722466,Middle Leaford - Stechford,2023-02-12T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
722466,Middle Leaford - Stechford,2023-02-12T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
722466,Middle Leaford - Stechford,2023-02-12T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
722466,Middle Leaford - Stechford,2023-02-12T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
722466,Middle Leaford - Stechford,2023-02-12T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
722466,Middle Leaford - Stechford,2023-02-12T11:00:00.000+00:00,busbar,,L3 Active Power,kW,35.25
722466,Middle Leaford - Stechford,2023-02-12T11:00:00.000+00:00,busbar,,L2 Active Power,kW,39.69
722466,Middle Leaford - Stechford,2023-02-12T11:00:00.000+00:00,busbar,,L1 Active Power,kW,28.69
722466,Middle Leaford - Stechford,2023-02-12T11:00:00.000+00:00,busbar,,N Current (RMS),A,63.6
722466,Middle Leaford - Stechford,2023-02-12T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,147.0
722466,Middle Leaford - Stechford,2023-02-12T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,165.1
722466,Middle Leaford - Stechford,2023-02-12T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,120.0
722466,Middle Leaford - Stechford,2023-02-12T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
722466,Middle Leaford - Stechford,2023-02-12T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-02-12T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.15
722466,Middle Leaford - Stechford,2023-02-12T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.06
722466,Middle Leaford - Stechford,2023-02-12T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722466,Middle Leaford - Stechford,2023-02-12T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.41
722466,Middle Leaford - Stechford,2023-02-12T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-02-12T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-02-12T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-12T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.2
722466,Middle Leaford - Stechford,2023-02-12T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.95
722466,Middle Leaford - Stechford,2023-02-12T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.24
722466,Middle Leaford - Stechford,2023-02-12T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.96
722466,Middle Leaford - Stechford,2023-02-12T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,38.18
722466,Middle Leaford - Stechford,2023-02-12T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,37.79
722466,Middle Leaford - Stechford,2023-02-12T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.05
722466,Middle Leaford - Stechford,2023-02-12T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,74.1
722466,Middle Leaford - Stechford,2023-02-12T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,158.2
722466,Middle Leaford - Stechford,2023-02-12T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,157.2
722466,Middle Leaford - Stechford,2023-02-12T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,105.3
722466,Middle Leaford - Stechford,2023-02-12T10:50:00.000+00:00,transformer,,Temperature,C,21.8
722466,Middle Leaford - Stechford,2023-02-12T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
722466,Middle Leaford - Stechford,2023-02-12T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
722466,Middle Leaford - Stechford,2023-02-12T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
722466,Middle Leaford - Stechford,2023-02-12T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.45
722466,Middle Leaford - Stechford,2023-02-12T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
722466,Middle Leaford - Stechford,2023-02-12T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
722466,Middle Leaford - Stechford,2023-02-12T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
722466,Middle Leaford - Stechford,2023-02-12T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
722466,Middle Leaford - Stechford,2023-02-12T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
722466,Middle Leaford - Stechford,2023-02-12T10:50:00.000+00:00,busbar,,L3 Active Power,kW,38.13
722466,Middle Leaford - Stechford,2023-02-12T10:50:00.000+00:00,busbar,,L2 Active Power,kW,37.76
722466,Middle Leaford - Stechford,2023-02-12T10:50:00.000+00:00,busbar,,L1 Active Power,kW,25.46
722466,Middle Leaford - Stechford,2023-02-12T10:50:00.000+00:00,busbar,,N Current (RMS),A,73.5
722466,Middle Leaford - Stechford,2023-02-12T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,157.9
722466,Middle Leaford - Stechford,2023-02-12T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,157.1
722466,Middle Leaford - Stechford,2023-02-12T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,106.8
722466,Middle Leaford - Stechford,2023-02-12T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.1
722466,Middle Leaford - Stechford,2023-02-12T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-02-12T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-02-12T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.04
722466,Middle Leaford - Stechford,2023-02-12T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722466,Middle Leaford - Stechford,2023-02-12T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.4
722466,Middle Leaford - Stechford,2023-02-12T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-02-12T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-02-12T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-12T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.1
722466,Middle Leaford - Stechford,2023-02-12T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.41
722466,Middle Leaford - Stechford,2023-02-12T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.28
722466,Middle Leaford - Stechford,2023-02-12T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.89
722466,Middle Leaford - Stechford,2023-02-12T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,37.14
722466,Middle Leaford - Stechford,2023-02-12T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,39.42
722466,Middle Leaford - Stechford,2023-02-12T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.53
722466,Middle Leaford - Stechford,2023-02-12T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,71.3
722466,Middle Leaford - Stechford,2023-02-12T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,153.9
722466,Middle Leaford - Stechford,2023-02-12T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,163.7
722466,Middle Leaford - Stechford,2023-02-12T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,110.5
722466,Middle Leaford - Stechford,2023-02-12T10:40:00.000+00:00,transformer,,Temperature,C,21.9
722466,Middle Leaford - Stechford,2023-02-12T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
722466,Middle Leaford - Stechford,2023-02-12T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
722466,Middle Leaford - Stechford,2023-02-12T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
722466,Middle Leaford - Stechford,2023-02-12T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.68
722466,Middle Leaford - Stechford,2023-02-12T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
722466,Middle Leaford - Stechford,2023-02-12T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.99
722466,Middle Leaford - Stechford,2023-02-12T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
722466,Middle Leaford - Stechford,2023-02-12T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
722466,Middle Leaford - Stechford,2023-02-12T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
722466,Middle Leaford - Stechford,2023-02-12T10:40:00.000+00:00,busbar,,L3 Active Power,kW,37.1
722466,Middle Leaford - Stechford,2023-02-12T10:40:00.000+00:00,busbar,,L2 Active Power,kW,39.38
722466,Middle Leaford - Stechford,2023-02-12T10:40:00.000+00:00,busbar,,L1 Active Power,kW,26.92
722466,Middle Leaford - Stechford,2023-02-12T10:40:00.000+00:00,busbar,,N Current (RMS),A,70.7
722466,Middle Leaford - Stechford,2023-02-12T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,153.7
722466,Middle Leaford - Stechford,2023-02-12T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,163.5
722466,Middle Leaford - Stechford,2023-02-12T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,112.0
722466,Middle Leaford - Stechford,2023-02-12T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.07
722466,Middle Leaford - Stechford,2023-02-12T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-02-12T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.06
722466,Middle Leaford - Stechford,2023-02-12T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-02-12T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722466,Middle Leaford - Stechford,2023-02-12T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.26
722466,Middle Leaford - Stechford,2023-02-12T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-12T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-12T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-12T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.7
722466,Middle Leaford - Stechford,2023-02-12T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.94
722466,Middle Leaford - Stechford,2023-02-12T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.27
722466,Middle Leaford - Stechford,2023-02-12T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.16
722466,Middle Leaford - Stechford,2023-02-12T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,36.05
722466,Middle Leaford - Stechford,2023-02-12T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,35.89
722466,Middle Leaford - Stechford,2023-02-12T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.18
722466,Middle Leaford - Stechford,2023-02-12T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,57.0
722466,Middle Leaford - Stechford,2023-02-12T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,149.2
722466,Middle Leaford - Stechford,2023-02-12T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,148.9
722466,Middle Leaford - Stechford,2023-02-12T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,112.7
722466,Middle Leaford - Stechford,2023-02-12T10:30:00.000+00:00,transformer,,Temperature,C,21.8
722466,Middle Leaford - Stechford,2023-02-12T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
722466,Middle Leaford - Stechford,2023-02-12T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
722466,Middle Leaford - Stechford,2023-02-12T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
722466,Middle Leaford - Stechford,2023-02-12T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
722466,Middle Leaford - Stechford,2023-02-12T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
722466,Middle Leaford - Stechford,2023-02-12T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
722466,Middle Leaford - Stechford,2023-02-12T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
722466,Middle Leaford - Stechford,2023-02-12T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
722466,Middle Leaford - Stechford,2023-02-12T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
722466,Middle Leaford - Stechford,2023-02-12T10:30:00.000+00:00,busbar,,L3 Active Power,kW,36.01
722466,Middle Leaford - Stechford,2023-02-12T10:30:00.000+00:00,busbar,,L2 Active Power,kW,35.85
722466,Middle Leaford - Stechford,2023-02-12T10:30:00.000+00:00,busbar,,L1 Active Power,kW,27.44
722466,Middle Leaford - Stechford,2023-02-12T10:30:00.000+00:00,busbar,,N Current (RMS),A,56.6
722466,Middle Leaford - Stechford,2023-02-12T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,149.0
722466,Middle Leaford - Stechford,2023-02-12T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,148.7
722466,Middle Leaford - Stechford,2023-02-12T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,113.6
722466,Middle Leaford - Stechford,2023-02-12T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
722466,Middle Leaford - Stechford,2023-02-12T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-02-12T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-02-12T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-02-12T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-02-12T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.16
722466,Middle Leaford - Stechford,2023-02-12T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-12T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-12T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-12T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.4
722466,Middle Leaford - Stechford,2023-02-12T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.36
722466,Middle Leaford - Stechford,2023-02-12T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.74
722466,Middle Leaford - Stechford,2023-02-12T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.77
722466,Middle Leaford - Stechford,2023-02-12T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,33.67
722466,Middle Leaford - Stechford,2023-02-12T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,33.76
722466,Middle Leaford - Stechford,2023-02-12T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.0
722466,Middle Leaford - Stechford,2023-02-12T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,44.9
722466,Middle Leaford - Stechford,2023-02-12T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,139.5
722466,Middle Leaford - Stechford,2023-02-12T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,139.8
722466,Middle Leaford - Stechford,2023-02-12T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,120.2
722466,Middle Leaford - Stechford,2023-02-12T10:20:00.000+00:00,transformer,,Temperature,C,21.3
722466,Middle Leaford - Stechford,2023-02-12T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
722466,Middle Leaford - Stechford,2023-02-12T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.13
722466,Middle Leaford - Stechford,2023-02-12T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
722466,Middle Leaford - Stechford,2023-02-12T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
722466,Middle Leaford - Stechford,2023-02-12T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
722466,Middle Leaford - Stechford,2023-02-12T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
722466,Middle Leaford - Stechford,2023-02-12T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
722466,Middle Leaford - Stechford,2023-02-12T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
722466,Middle Leaford - Stechford,2023-02-12T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
722466,Middle Leaford - Stechford,2023-02-12T10:20:00.000+00:00,busbar,,L3 Active Power,kW,33.64
722466,Middle Leaford - Stechford,2023-02-12T10:20:00.000+00:00,busbar,,L2 Active Power,kW,33.73
722466,Middle Leaford - Stechford,2023-02-12T10:20:00.000+00:00,busbar,,L1 Active Power,kW,29.16
722466,Middle Leaford - Stechford,2023-02-12T10:20:00.000+00:00,busbar,,N Current (RMS),A,44.7
722466,Middle Leaford - Stechford,2023-02-12T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,139.4
722466,Middle Leaford - Stechford,2023-02-12T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,139.6
722466,Middle Leaford - Stechford,2023-02-12T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,120.8
722466,Middle Leaford - Stechford,2023-02-12T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-02-12T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-02-12T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.06
722466,Middle Leaford - Stechford,2023-02-12T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-02-12T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-02-12T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.09
722466,Middle Leaford - Stechford,2023-02-12T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-12T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-12T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-12T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.3
722466,Middle Leaford - Stechford,2023-02-12T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.82
722466,Middle Leaford - Stechford,2023-02-12T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.96
722466,Middle Leaford - Stechford,2023-02-12T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.19
722466,Middle Leaford - Stechford,2023-02-12T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,32.33
722466,Middle Leaford - Stechford,2023-02-12T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,31.46
722466,Middle Leaford - Stechford,2023-02-12T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.69
722466,Middle Leaford - Stechford,2023-02-12T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,41.7
722466,Middle Leaford - Stechford,2023-02-12T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,134.4
722466,Middle Leaford - Stechford,2023-02-12T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,130.6
722466,Middle Leaford - Stechford,2023-02-12T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,123.1
722466,Middle Leaford - Stechford,2023-02-12T10:10:00.000+00:00,transformer,,Temperature,C,21.4
722466,Middle Leaford - Stechford,2023-02-12T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
722466,Middle Leaford - Stechford,2023-02-12T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
722466,Middle Leaford - Stechford,2023-02-12T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
722466,Middle Leaford - Stechford,2023-02-12T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
722466,Middle Leaford - Stechford,2023-02-12T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
722466,Middle Leaford - Stechford,2023-02-12T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.13
722466,Middle Leaford - Stechford,2023-02-12T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
722466,Middle Leaford - Stechford,2023-02-12T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
722466,Middle Leaford - Stechford,2023-02-12T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
722466,Middle Leaford - Stechford,2023-02-12T10:10:00.000+00:00,busbar,,L3 Active Power,kW,32.31
722466,Middle Leaford - Stechford,2023-02-12T10:10:00.000+00:00,busbar,,L2 Active Power,kW,31.43
722466,Middle Leaford - Stechford,2023-02-12T10:10:00.000+00:00,busbar,,L1 Active Power,kW,29.78
722466,Middle Leaford - Stechford,2023-02-12T10:10:00.000+00:00,busbar,,N Current (RMS),A,41.5
722466,Middle Leaford - Stechford,2023-02-12T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,134.2
722466,Middle Leaford - Stechford,2023-02-12T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,130.5
722466,Middle Leaford - Stechford,2023-02-12T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,123.4
722466,Middle Leaford - Stechford,2023-02-12T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-02-12T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-02-12T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.13
722466,Middle Leaford - Stechford,2023-02-12T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-02-12T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-02-12T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.05
722466,Middle Leaford - Stechford,2023-02-12T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-12T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-12T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-12T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.4
722466,Middle Leaford - Stechford,2023-02-12T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.34
722466,Middle Leaford - Stechford,2023-02-12T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.96
722466,Middle Leaford - Stechford,2023-02-12T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.02
722466,Middle Leaford - Stechford,2023-02-12T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,30.79
722466,Middle Leaford - Stechford,2023-02-12T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.49
722466,Middle Leaford - Stechford,2023-02-12T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,31.59
722466,Middle Leaford - Stechford,2023-02-12T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,40.2
722466,Middle Leaford - Stechford,2023-02-12T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,128.5
722466,Middle Leaford - Stechford,2023-02-12T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,110.4
722466,Middle Leaford - Stechford,2023-02-12T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,130.9
722466,Middle Leaford - Stechford,2023-02-12T10:00:00.000+00:00,transformer,,Temperature,C,21.2
722466,Middle Leaford - Stechford,2023-02-12T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
722466,Middle Leaford - Stechford,2023-02-12T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
722466,Middle Leaford - Stechford,2023-02-12T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
722466,Middle Leaford - Stechford,2023-02-12T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
722466,Middle Leaford - Stechford,2023-02-12T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
722466,Middle Leaford - Stechford,2023-02-12T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
722466,Middle Leaford - Stechford,2023-02-12T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
722466,Middle Leaford - Stechford,2023-02-12T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
722466,Middle Leaford - Stechford,2023-02-12T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
722466,Middle Leaford - Stechford,2023-02-12T10:00:00.000+00:00,busbar,,L3 Active Power,kW,30.76
722466,Middle Leaford - Stechford,2023-02-12T10:00:00.000+00:00,busbar,,L2 Active Power,kW,26.47
722466,Middle Leaford - Stechford,2023-02-12T10:00:00.000+00:00,busbar,,L1 Active Power,kW,31.54
722466,Middle Leaford - Stechford,2023-02-12T10:00:00.000+00:00,busbar,,N Current (RMS),A,40.0
722466,Middle Leaford - Stechford,2023-02-12T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,128.3
722466,Middle Leaford - Stechford,2023-02-12T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.3
722466,Middle Leaford - Stechford,2023-02-12T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,130.6
722466,Middle Leaford - Stechford,2023-02-12T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-02-12T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-02-12T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.13
722466,Middle Leaford - Stechford,2023-02-12T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-02-12T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-02-12T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-02-12T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-12T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-12T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-02-12T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.4
722466,Middle Leaford - Stechford,2023-02-12T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.53
722466,Middle Leaford - Stechford,2023-02-12T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.34
722466,Middle Leaford - Stechford,2023-02-12T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.06
722466,Middle Leaford - Stechford,2023-02-12T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.82
722466,Middle Leaford - Stechford,2023-02-12T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.32
722466,Middle Leaford - Stechford,2023-02-12T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.71
722466,Middle Leaford - Stechford,2023-02-12T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,40.1
722466,Middle Leaford - Stechford,2023-02-12T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,119.5
722466,Middle Leaford - Stechford,2023-02-12T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,113.3
722466,Middle Leaford - Stechford,2023-02-12T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,127.2
722466,Middle Leaford - Stechford,2023-02-12T09:50:00.000+00:00,transformer,,Temperature,C,21.3
722466,Middle Leaford - Stechford,2023-02-12T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
722466,Middle Leaford - Stechford,2023-02-12T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
722466,Middle Leaford - Stechford,2023-02-12T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
722466,Middle Leaford - Stechford,2023-02-12T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
722466,Middle Leaford - Stechford,2023-02-12T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
722466,Middle Leaford - Stechford,2023-02-12T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
722466,Middle Leaford - Stechford,2023-02-12T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
722466,Middle Leaford - Stechford,2023-02-12T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.38
