Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722466,Middle Leaford - Stechford,2023-02-12T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
722466,Middle Leaford - Stechford,2023-02-12T05:30:00.000+00:00,busbar,,L3 Active Power,kW,14.37
722466,Middle Leaford - Stechford,2023-02-12T05:30:00.000+00:00,busbar,,L2 Active Power,kW,14.72
722466,Middle Leaford - Stechford,2023-02-12T05:30:00.000+00:00,busbar,,L1 Active Power,kW,20.57
722466,Middle Leaford - Stechford,2023-02-12T05:30:00.000+00:00,busbar,,N Current (RMS),A,32.0
722466,Middle Leaford - Stechford,2023-02-12T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.8
722466,Middle Leaford - Stechford,2023-02-12T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.1
722466,Middle Leaford - Stechford,2023-02-12T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.7
722466,Middle Leaford - Stechford,2023-02-12T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
722466,Middle Leaford - Stechford,2023-02-12T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-02-12T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
722466,Middle Leaford - Stechford,2023-02-12T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.05
722466,Middle Leaford - Stechford,2023-02-12T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-02-12T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.16
722466,Middle Leaford - Stechford,2023-02-12T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-12T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-12T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-12T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.3
722466,Middle Leaford - Stechford,2023-02-12T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.57
722466,Middle Leaford - Stechford,2023-02-12T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
722466,Middle Leaford - Stechford,2023-02-12T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.74
722466,Middle Leaford - Stechford,2023-02-12T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.27
722466,Middle Leaford - Stechford,2023-02-12T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.49
722466,Middle Leaford - Stechford,2023-02-12T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.13
722466,Middle Leaford - Stechford,2023-02-12T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,33.2
722466,Middle Leaford - Stechford,2023-02-12T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.0
722466,Middle Leaford - Stechford,2023-02-12T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.9
722466,Middle Leaford - Stechford,2023-02-12T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.9
722466,Middle Leaford - Stechford,2023-02-12T05:20:00.000+00:00,transformer,,Temperature,C,22.2
722466,Middle Leaford - Stechford,2023-02-12T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
722466,Middle Leaford - Stechford,2023-02-12T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
722466,Middle Leaford - Stechford,2023-02-12T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
722466,Middle Leaford - Stechford,2023-02-12T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
722466,Middle Leaford - Stechford,2023-02-12T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
722466,Middle Leaford - Stechford,2023-02-12T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
722466,Middle Leaford - Stechford,2023-02-12T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
722466,Middle Leaford - Stechford,2023-02-12T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
722466,Middle Leaford - Stechford,2023-02-12T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
722466,Middle Leaford - Stechford,2023-02-12T05:20:00.000+00:00,busbar,,L3 Active Power,kW,12.32
722466,Middle Leaford - Stechford,2023-02-12T05:20:00.000+00:00,busbar,,L2 Active Power,kW,14.49
722466,Middle Leaford - Stechford,2023-02-12T05:20:00.000+00:00,busbar,,L1 Active Power,kW,19.97
722466,Middle Leaford - Stechford,2023-02-12T05:20:00.000+00:00,busbar,,N Current (RMS),A,32.8
722466,Middle Leaford - Stechford,2023-02-12T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.2
722466,Middle Leaford - Stechford,2023-02-12T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.9
722466,Middle Leaford - Stechford,2023-02-12T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.2
722466,Middle Leaford - Stechford,2023-02-12T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
722466,Middle Leaford - Stechford,2023-02-12T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-02-12T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
722466,Middle Leaford - Stechford,2023-02-12T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.05
722466,Middle Leaford - Stechford,2023-02-12T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-02-12T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.17
722466,Middle Leaford - Stechford,2023-02-12T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-02-12T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-12T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-12T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.3
722466,Middle Leaford - Stechford,2023-02-12T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.68
722466,Middle Leaford - Stechford,2023-02-12T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
722466,Middle Leaford - Stechford,2023-02-12T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
722466,Middle Leaford - Stechford,2023-02-12T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.73
722466,Middle Leaford - Stechford,2023-02-12T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.3
722466,Middle Leaford - Stechford,2023-02-12T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.31
722466,Middle Leaford - Stechford,2023-02-12T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,34.7
722466,Middle Leaford - Stechford,2023-02-12T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.6
722466,Middle Leaford - Stechford,2023-02-12T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.1
722466,Middle Leaford - Stechford,2023-02-12T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,84.4
722466,Middle Leaford - Stechford,2023-02-12T05:10:00.000+00:00,transformer,,Temperature,C,22.5
722466,Middle Leaford - Stechford,2023-02-12T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
722466,Middle Leaford - Stechford,2023-02-12T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.15
722466,Middle Leaford - Stechford,2023-02-12T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
722466,Middle Leaford - Stechford,2023-02-12T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
722466,Middle Leaford - Stechford,2023-02-12T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
722466,Middle Leaford - Stechford,2023-02-12T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
722466,Middle Leaford - Stechford,2023-02-12T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
722466,Middle Leaford - Stechford,2023-02-12T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
722466,Middle Leaford - Stechford,2023-02-12T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
722466,Middle Leaford - Stechford,2023-02-12T05:10:00.000+00:00,busbar,,L3 Active Power,kW,11.78
722466,Middle Leaford - Stechford,2023-02-12T05:10:00.000+00:00,busbar,,L2 Active Power,kW,14.3
722466,Middle Leaford - Stechford,2023-02-12T05:10:00.000+00:00,busbar,,L1 Active Power,kW,20.13
722466,Middle Leaford - Stechford,2023-02-12T05:10:00.000+00:00,busbar,,N Current (RMS),A,34.2
722466,Middle Leaford - Stechford,2023-02-12T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.8
722466,Middle Leaford - Stechford,2023-02-12T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.1
722466,Middle Leaford - Stechford,2023-02-12T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.7
722466,Middle Leaford - Stechford,2023-02-12T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
722466,Middle Leaford - Stechford,2023-02-12T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-02-12T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
722466,Middle Leaford - Stechford,2023-02-12T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.06
722466,Middle Leaford - Stechford,2023-02-12T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-02-12T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.16
722466,Middle Leaford - Stechford,2023-02-12T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-12T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-12T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-12T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.4
722466,Middle Leaford - Stechford,2023-02-12T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.36
722466,Middle Leaford - Stechford,2023-02-12T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.48
722466,Middle Leaford - Stechford,2023-02-12T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
722466,Middle Leaford - Stechford,2023-02-12T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.59
722466,Middle Leaford - Stechford,2023-02-12T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.09
722466,Middle Leaford - Stechford,2023-02-12T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.98
722466,Middle Leaford - Stechford,2023-02-12T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,34.6
722466,Middle Leaford - Stechford,2023-02-12T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.0
722466,Middle Leaford - Stechford,2023-02-12T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.5
722466,Middle Leaford - Stechford,2023-02-12T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.2
722466,Middle Leaford - Stechford,2023-02-12T05:00:00.000+00:00,transformer,,Temperature,C,22.6
722466,Middle Leaford - Stechford,2023-02-12T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
722466,Middle Leaford - Stechford,2023-02-12T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
722466,Middle Leaford - Stechford,2023-02-12T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
722466,Middle Leaford - Stechford,2023-02-12T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
722466,Middle Leaford - Stechford,2023-02-12T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
722466,Middle Leaford - Stechford,2023-02-12T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
722466,Middle Leaford - Stechford,2023-02-12T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
722466,Middle Leaford - Stechford,2023-02-12T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
722466,Middle Leaford - Stechford,2023-02-12T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
722466,Middle Leaford - Stechford,2023-02-12T05:00:00.000+00:00,busbar,,L3 Active Power,kW,11.65
722466,Middle Leaford - Stechford,2023-02-12T05:00:00.000+00:00,busbar,,L2 Active Power,kW,15.09
722466,Middle Leaford - Stechford,2023-02-12T05:00:00.000+00:00,busbar,,L1 Active Power,kW,19.82
722466,Middle Leaford - Stechford,2023-02-12T05:00:00.000+00:00,busbar,,N Current (RMS),A,34.2
722466,Middle Leaford - Stechford,2023-02-12T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.2
722466,Middle Leaford - Stechford,2023-02-12T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.5
722466,Middle Leaford - Stechford,2023-02-12T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.5
722466,Middle Leaford - Stechford,2023-02-12T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-02-12T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-02-12T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
722466,Middle Leaford - Stechford,2023-02-12T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.05
722466,Middle Leaford - Stechford,2023-02-12T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-02-12T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.07
722466,Middle Leaford - Stechford,2023-02-12T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-12T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-12T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-12T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.2
722466,Middle Leaford - Stechford,2023-02-12T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.48
722466,Middle Leaford - Stechford,2023-02-12T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-02-12T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
722466,Middle Leaford - Stechford,2023-02-12T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.45
722466,Middle Leaford - Stechford,2023-02-12T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.07
722466,Middle Leaford - Stechford,2023-02-12T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.45
722466,Middle Leaford - Stechford,2023-02-12T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,33.0
722466,Middle Leaford - Stechford,2023-02-12T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.5
722466,Middle Leaford - Stechford,2023-02-12T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.5
722466,Middle Leaford - Stechford,2023-02-12T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.8
722466,Middle Leaford - Stechford,2023-02-12T04:50:00.000+00:00,transformer,,Temperature,C,23.1
722466,Middle Leaford - Stechford,2023-02-12T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
722466,Middle Leaford - Stechford,2023-02-12T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
722466,Middle Leaford - Stechford,2023-02-12T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
722466,Middle Leaford - Stechford,2023-02-12T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
722466,Middle Leaford - Stechford,2023-02-12T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
722466,Middle Leaford - Stechford,2023-02-12T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.51
722466,Middle Leaford - Stechford,2023-02-12T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
722466,Middle Leaford - Stechford,2023-02-12T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-02-12T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
722466,Middle Leaford - Stechford,2023-02-12T04:50:00.000+00:00,busbar,,L3 Active Power,kW,11.5
722466,Middle Leaford - Stechford,2023-02-12T04:50:00.000+00:00,busbar,,L2 Active Power,kW,17.07
722466,Middle Leaford - Stechford,2023-02-12T04:50:00.000+00:00,busbar,,L1 Active Power,kW,18.38
722466,Middle Leaford - Stechford,2023-02-12T04:50:00.000+00:00,busbar,,N Current (RMS),A,32.6
722466,Middle Leaford - Stechford,2023-02-12T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.7
722466,Middle Leaford - Stechford,2023-02-12T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.5
722466,Middle Leaford - Stechford,2023-02-12T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.5
722466,Middle Leaford - Stechford,2023-02-12T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
722466,Middle Leaford - Stechford,2023-02-12T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-02-12T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
722466,Middle Leaford - Stechford,2023-02-12T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.03
722466,Middle Leaford - Stechford,2023-02-12T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-02-12T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.12
722466,Middle Leaford - Stechford,2023-02-12T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-12T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-12T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-12T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.1
722466,Middle Leaford - Stechford,2023-02-12T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.36
722466,Middle Leaford - Stechford,2023-02-12T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.89
722466,Middle Leaford - Stechford,2023-02-12T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
722466,Middle Leaford - Stechford,2023-02-12T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.17
722466,Middle Leaford - Stechford,2023-02-12T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.53
722466,Middle Leaford - Stechford,2023-02-12T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.36
722466,Middle Leaford - Stechford,2023-02-12T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,30.5
722466,Middle Leaford - Stechford,2023-02-12T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.3
722466,Middle Leaford - Stechford,2023-02-12T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.4
722466,Middle Leaford - Stechford,2023-02-12T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.4
722466,Middle Leaford - Stechford,2023-02-12T04:40:00.000+00:00,transformer,,Temperature,C,23.6
722466,Middle Leaford - Stechford,2023-02-12T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
722466,Middle Leaford - Stechford,2023-02-12T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
722466,Middle Leaford - Stechford,2023-02-12T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
722466,Middle Leaford - Stechford,2023-02-12T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.21
722466,Middle Leaford - Stechford,2023-02-12T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
722466,Middle Leaford - Stechford,2023-02-12T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
722466,Middle Leaford - Stechford,2023-02-12T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
722466,Middle Leaford - Stechford,2023-02-12T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
722466,Middle Leaford - Stechford,2023-02-12T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
722466,Middle Leaford - Stechford,2023-02-12T04:40:00.000+00:00,busbar,,L3 Active Power,kW,13.2
722466,Middle Leaford - Stechford,2023-02-12T04:40:00.000+00:00,busbar,,L2 Active Power,kW,13.53
722466,Middle Leaford - Stechford,2023-02-12T04:40:00.000+00:00,busbar,,L1 Active Power,kW,18.24
722466,Middle Leaford - Stechford,2023-02-12T04:40:00.000+00:00,busbar,,N Current (RMS),A,30.2
722466,Middle Leaford - Stechford,2023-02-12T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.4
722466,Middle Leaford - Stechford,2023-02-12T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.4
722466,Middle Leaford - Stechford,2023-02-12T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.8
722466,Middle Leaford - Stechford,2023-02-12T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
722466,Middle Leaford - Stechford,2023-02-12T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-02-12T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
722466,Middle Leaford - Stechford,2023-02-12T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.04
722466,Middle Leaford - Stechford,2023-02-12T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-02-12T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.12
722466,Middle Leaford - Stechford,2023-02-12T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-12T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-12T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-02-12T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.3
722466,Middle Leaford - Stechford,2023-02-12T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.36
722466,Middle Leaford - Stechford,2023-02-12T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
722466,Middle Leaford - Stechford,2023-02-12T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
722466,Middle Leaford - Stechford,2023-02-12T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.26
722466,Middle Leaford - Stechford,2023-02-12T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.8
722466,Middle Leaford - Stechford,2023-02-12T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.04
722466,Middle Leaford - Stechford,2023-02-12T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,30.2
722466,Middle Leaford - Stechford,2023-02-12T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.7
722466,Middle Leaford - Stechford,2023-02-12T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.3
722466,Middle Leaford - Stechford,2023-02-12T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.1
722466,Middle Leaford - Stechford,2023-02-12T04:30:00.000+00:00,transformer,,Temperature,C,23.7
722466,Middle Leaford - Stechford,2023-02-12T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
722466,Middle Leaford - Stechford,2023-02-12T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
722466,Middle Leaford - Stechford,2023-02-12T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
722466,Middle Leaford - Stechford,2023-02-12T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
722466,Middle Leaford - Stechford,2023-02-12T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
722466,Middle Leaford - Stechford,2023-02-12T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
722466,Middle Leaford - Stechford,2023-02-12T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
722466,Middle Leaford - Stechford,2023-02-12T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
722466,Middle Leaford - Stechford,2023-02-12T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
722466,Middle Leaford - Stechford,2023-02-12T04:30:00.000+00:00,busbar,,L3 Active Power,kW,12.3
722466,Middle Leaford - Stechford,2023-02-12T04:30:00.000+00:00,busbar,,L2 Active Power,kW,13.8
722466,Middle Leaford - Stechford,2023-02-12T04:30:00.000+00:00,busbar,,L1 Active Power,kW,17.93
722466,Middle Leaford - Stechford,2023-02-12T04:30:00.000+00:00,busbar,,N Current (RMS),A,29.9
722466,Middle Leaford - Stechford,2023-02-12T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.8
722466,Middle Leaford - Stechford,2023-02-12T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.4
722466,Middle Leaford - Stechford,2023-02-12T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.6
722466,Middle Leaford - Stechford,2023-02-12T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
722466,Middle Leaford - Stechford,2023-02-12T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-02-12T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
722466,Middle Leaford - Stechford,2023-02-12T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.05
722466,Middle Leaford - Stechford,2023-02-12T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-02-12T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.13
722466,Middle Leaford - Stechford,2023-02-12T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-12T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-12T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-02-12T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.2
722466,Middle Leaford - Stechford,2023-02-12T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.09
722466,Middle Leaford - Stechford,2023-02-12T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
722466,Middle Leaford - Stechford,2023-02-12T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.53
722466,Middle Leaford - Stechford,2023-02-12T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.17
722466,Middle Leaford - Stechford,2023-02-12T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.04
722466,Middle Leaford - Stechford,2023-02-12T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.31
722466,Middle Leaford - Stechford,2023-02-12T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,32.7
722466,Middle Leaford - Stechford,2023-02-12T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.2
722466,Middle Leaford - Stechford,2023-02-12T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.4
722466,Middle Leaford - Stechford,2023-02-12T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.4
722466,Middle Leaford - Stechford,2023-02-12T04:20:00.000+00:00,transformer,,Temperature,C,23.7
722466,Middle Leaford - Stechford,2023-02-12T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
722466,Middle Leaford - Stechford,2023-02-12T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
722466,Middle Leaford - Stechford,2023-02-12T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
722466,Middle Leaford - Stechford,2023-02-12T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
722466,Middle Leaford - Stechford,2023-02-12T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
722466,Middle Leaford - Stechford,2023-02-12T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.63
722466,Middle Leaford - Stechford,2023-02-12T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
722466,Middle Leaford - Stechford,2023-02-12T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
722466,Middle Leaford - Stechford,2023-02-12T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
722466,Middle Leaford - Stechford,2023-02-12T04:20:00.000+00:00,busbar,,L3 Active Power,kW,11.22
722466,Middle Leaford - Stechford,2023-02-12T04:20:00.000+00:00,busbar,,L2 Active Power,kW,15.04
722466,Middle Leaford - Stechford,2023-02-12T04:20:00.000+00:00,busbar,,L1 Active Power,kW,18.18
722466,Middle Leaford - Stechford,2023-02-12T04:20:00.000+00:00,busbar,,N Current (RMS),A,32.3
722466,Middle Leaford - Stechford,2023-02-12T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.4
722466,Middle Leaford - Stechford,2023-02-12T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.5
722466,Middle Leaford - Stechford,2023-02-12T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.9
722466,Middle Leaford - Stechford,2023-02-12T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
722466,Middle Leaford - Stechford,2023-02-12T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-02-12T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
722466,Middle Leaford - Stechford,2023-02-12T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.05
722466,Middle Leaford - Stechford,2023-02-12T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-02-12T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.14
722466,Middle Leaford - Stechford,2023-02-12T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-12T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-12T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-12T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.3
722466,Middle Leaford - Stechford,2023-02-12T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.61
722466,Middle Leaford - Stechford,2023-02-12T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.52
722466,Middle Leaford - Stechford,2023-02-12T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.48
722466,Middle Leaford - Stechford,2023-02-12T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.97
722466,Middle Leaford - Stechford,2023-02-12T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.68
722466,Middle Leaford - Stechford,2023-02-12T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.45
722466,Middle Leaford - Stechford,2023-02-12T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,33.8
722466,Middle Leaford - Stechford,2023-02-12T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.9
722466,Middle Leaford - Stechford,2023-02-12T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.2
722466,Middle Leaford - Stechford,2023-02-12T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.5
722466,Middle Leaford - Stechford,2023-02-12T04:10:00.000+00:00,transformer,,Temperature,C,23.9
722466,Middle Leaford - Stechford,2023-02-12T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
722466,Middle Leaford - Stechford,2023-02-12T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
722466,Middle Leaford - Stechford,2023-02-12T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
722466,Middle Leaford - Stechford,2023-02-12T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
722466,Middle Leaford - Stechford,2023-02-12T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
722466,Middle Leaford - Stechford,2023-02-12T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
722466,Middle Leaford - Stechford,2023-02-12T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
722466,Middle Leaford - Stechford,2023-02-12T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
722466,Middle Leaford - Stechford,2023-02-12T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
722466,Middle Leaford - Stechford,2023-02-12T04:10:00.000+00:00,busbar,,L3 Active Power,kW,11.02
722466,Middle Leaford - Stechford,2023-02-12T04:10:00.000+00:00,busbar,,L2 Active Power,kW,15.67
722466,Middle Leaford - Stechford,2023-02-12T04:10:00.000+00:00,busbar,,L1 Active Power,kW,18.31
722466,Middle Leaford - Stechford,2023-02-12T04:10:00.000+00:00,busbar,,N Current (RMS),A,33.4
722466,Middle Leaford - Stechford,2023-02-12T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.1
722466,Middle Leaford - Stechford,2023-02-12T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.2
722466,Middle Leaford - Stechford,2023-02-12T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.0
722466,Middle Leaford - Stechford,2023-02-12T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
722466,Middle Leaford - Stechford,2023-02-12T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-02-12T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
722466,Middle Leaford - Stechford,2023-02-12T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.05
722466,Middle Leaford - Stechford,2023-02-12T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-02-12T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.16
722466,Middle Leaford - Stechford,2023-02-12T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-12T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-12T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-12T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.3
722466,Middle Leaford - Stechford,2023-02-12T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.79
722466,Middle Leaford - Stechford,2023-02-12T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.9
722466,Middle Leaford - Stechford,2023-02-12T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.27
722466,Middle Leaford - Stechford,2023-02-12T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.83
722466,Middle Leaford - Stechford,2023-02-12T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.76
722466,Middle Leaford - Stechford,2023-02-12T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.52
722466,Middle Leaford - Stechford,2023-02-12T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,35.4
722466,Middle Leaford - Stechford,2023-02-12T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.3
722466,Middle Leaford - Stechford,2023-02-12T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.6
722466,Middle Leaford - Stechford,2023-02-12T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.4
722466,Middle Leaford - Stechford,2023-02-12T04:00:00.000+00:00,transformer,,Temperature,C,24.0
722466,Middle Leaford - Stechford,2023-02-12T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
722466,Middle Leaford - Stechford,2023-02-12T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
722466,Middle Leaford - Stechford,2023-02-12T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
722466,Middle Leaford - Stechford,2023-02-12T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
722466,Middle Leaford - Stechford,2023-02-12T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
722466,Middle Leaford - Stechford,2023-02-12T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
722466,Middle Leaford - Stechford,2023-02-12T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
722466,Middle Leaford - Stechford,2023-02-12T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
722466,Middle Leaford - Stechford,2023-02-12T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
722466,Middle Leaford - Stechford,2023-02-12T04:00:00.000+00:00,busbar,,L3 Active Power,kW,10.88
722466,Middle Leaford - Stechford,2023-02-12T04:00:00.000+00:00,busbar,,L2 Active Power,kW,14.76
722466,Middle Leaford - Stechford,2023-02-12T04:00:00.000+00:00,busbar,,L1 Active Power,kW,18.36
722466,Middle Leaford - Stechford,2023-02-12T04:00:00.000+00:00,busbar,,N Current (RMS),A,35.0
722466,Middle Leaford - Stechford,2023-02-12T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.5
722466,Middle Leaford - Stechford,2023-02-12T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.6
722466,Middle Leaford - Stechford,2023-02-12T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.7
722466,Middle Leaford - Stechford,2023-02-12T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
722466,Middle Leaford - Stechford,2023-02-12T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-02-12T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
722466,Middle Leaford - Stechford,2023-02-12T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.05
722466,Middle Leaford - Stechford,2023-02-12T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-02-12T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.15
722466,Middle Leaford - Stechford,2023-02-12T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-12T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-12T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-12T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.3
722466,Middle Leaford - Stechford,2023-02-12T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.39
722466,Middle Leaford - Stechford,2023-02-12T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.64
722466,Middle Leaford - Stechford,2023-02-12T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.32
722466,Middle Leaford - Stechford,2023-02-12T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.82
722466,Middle Leaford - Stechford,2023-02-12T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.44
722466,Middle Leaford - Stechford,2023-02-12T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.08
722466,Middle Leaford - Stechford,2023-02-12T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,34.4
722466,Middle Leaford - Stechford,2023-02-12T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.0
722466,Middle Leaford - Stechford,2023-02-12T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.4
722466,Middle Leaford - Stechford,2023-02-12T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.7
722466,Middle Leaford - Stechford,2023-02-12T03:50:00.000+00:00,transformer,,Temperature,C,24.1
722466,Middle Leaford - Stechford,2023-02-12T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
722466,Middle Leaford - Stechford,2023-02-12T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
722466,Middle Leaford - Stechford,2023-02-12T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
722466,Middle Leaford - Stechford,2023-02-12T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
722466,Middle Leaford - Stechford,2023-02-12T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
722466,Middle Leaford - Stechford,2023-02-12T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.07
722466,Middle Leaford - Stechford,2023-02-12T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
722466,Middle Leaford - Stechford,2023-02-12T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
722466,Middle Leaford - Stechford,2023-02-12T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
722466,Middle Leaford - Stechford,2023-02-12T03:50:00.000+00:00,busbar,,L3 Active Power,kW,10.87
722466,Middle Leaford - Stechford,2023-02-12T03:50:00.000+00:00,busbar,,L2 Active Power,kW,14.44
722466,Middle Leaford - Stechford,2023-02-12T03:50:00.000+00:00,busbar,,L1 Active Power,kW,17.92
722466,Middle Leaford - Stechford,2023-02-12T03:50:00.000+00:00,busbar,,N Current (RMS),A,34.0
722466,Middle Leaford - Stechford,2023-02-12T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.2
722466,Middle Leaford - Stechford,2023-02-12T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.4
722466,Middle Leaford - Stechford,2023-02-12T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.1
722466,Middle Leaford - Stechford,2023-02-12T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-02-12T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-02-12T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
722466,Middle Leaford - Stechford,2023-02-12T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.06
722466,Middle Leaford - Stechford,2023-02-12T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-02-12T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.05
722466,Middle Leaford - Stechford,2023-02-12T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-12T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-12T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-12T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.2
722466,Middle Leaford - Stechford,2023-02-12T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.5
722466,Middle Leaford - Stechford,2023-02-12T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.92
722466,Middle Leaford - Stechford,2023-02-12T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.2
722466,Middle Leaford - Stechford,2023-02-12T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.49
722466,Middle Leaford - Stechford,2023-02-12T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.13
722466,Middle Leaford - Stechford,2023-02-12T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.58
722466,Middle Leaford - Stechford,2023-02-12T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,34.4
722466,Middle Leaford - Stechford,2023-02-12T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.8
722466,Middle Leaford - Stechford,2023-02-12T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.2
722466,Middle Leaford - Stechford,2023-02-12T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.6
722466,Middle Leaford - Stechford,2023-02-12T03:40:00.000+00:00,transformer,,Temperature,C,24.4
722466,Middle Leaford - Stechford,2023-02-12T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
722466,Middle Leaford - Stechford,2023-02-12T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
722466,Middle Leaford - Stechford,2023-02-12T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
722466,Middle Leaford - Stechford,2023-02-12T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.13
722466,Middle Leaford - Stechford,2023-02-12T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
722466,Middle Leaford - Stechford,2023-02-12T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
722466,Middle Leaford - Stechford,2023-02-12T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
722466,Middle Leaford - Stechford,2023-02-12T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
722466,Middle Leaford - Stechford,2023-02-12T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
722466,Middle Leaford - Stechford,2023-02-12T03:40:00.000+00:00,busbar,,L3 Active Power,kW,10.55
722466,Middle Leaford - Stechford,2023-02-12T03:40:00.000+00:00,busbar,,L2 Active Power,kW,17.13
722466,Middle Leaford - Stechford,2023-02-12T03:40:00.000+00:00,busbar,,L1 Active Power,kW,16.53
722466,Middle Leaford - Stechford,2023-02-12T03:40:00.000+00:00,busbar,,N Current (RMS),A,34.1
722466,Middle Leaford - Stechford,2023-02-12T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.0
722466,Middle Leaford - Stechford,2023-02-12T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.2
722466,Middle Leaford - Stechford,2023-02-12T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.4
722466,Middle Leaford - Stechford,2023-02-12T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-02-12T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-02-12T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
722466,Middle Leaford - Stechford,2023-02-12T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.06
722466,Middle Leaford - Stechford,2023-02-12T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-02-12T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.05
722466,Middle Leaford - Stechford,2023-02-12T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-12T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-12T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-12T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.3
722466,Middle Leaford - Stechford,2023-02-12T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.93
722466,Middle Leaford - Stechford,2023-02-12T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.56
722466,Middle Leaford - Stechford,2023-02-12T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.54
722466,Middle Leaford - Stechford,2023-02-12T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.27
722466,Middle Leaford - Stechford,2023-02-12T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.94
722466,Middle Leaford - Stechford,2023-02-12T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.74
722466,Middle Leaford - Stechford,2023-02-12T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,36.0
722466,Middle Leaford - Stechford,2023-02-12T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.4
722466,Middle Leaford - Stechford,2023-02-12T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.1
722466,Middle Leaford - Stechford,2023-02-12T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.4
722466,Middle Leaford - Stechford,2023-02-12T03:30:00.000+00:00,transformer,,Temperature,C,24.4
722466,Middle Leaford - Stechford,2023-02-12T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
722466,Middle Leaford - Stechford,2023-02-12T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
722466,Middle Leaford - Stechford,2023-02-12T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
722466,Middle Leaford - Stechford,2023-02-12T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
722466,Middle Leaford - Stechford,2023-02-12T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
722466,Middle Leaford - Stechford,2023-02-12T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
722466,Middle Leaford - Stechford,2023-02-12T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
722466,Middle Leaford - Stechford,2023-02-12T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
722466,Middle Leaford - Stechford,2023-02-12T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
722466,Middle Leaford - Stechford,2023-02-12T03:30:00.000+00:00,busbar,,L3 Active Power,kW,10.34
722466,Middle Leaford - Stechford,2023-02-12T03:30:00.000+00:00,busbar,,L2 Active Power,kW,17.93
722466,Middle Leaford - Stechford,2023-02-12T03:30:00.000+00:00,busbar,,L1 Active Power,kW,16.69
722466,Middle Leaford - Stechford,2023-02-12T03:30:00.000+00:00,busbar,,N Current (RMS),A,35.7
722466,Middle Leaford - Stechford,2023-02-12T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.6
722466,Middle Leaford - Stechford,2023-02-12T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.1
722466,Middle Leaford - Stechford,2023-02-12T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.3
722466,Middle Leaford - Stechford,2023-02-12T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-02-12T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-02-12T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
722466,Middle Leaford - Stechford,2023-02-12T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.05
722466,Middle Leaford - Stechford,2023-02-12T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-02-12T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.09
722466,Middle Leaford - Stechford,2023-02-12T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-12T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-12T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-12T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.2
722466,Middle Leaford - Stechford,2023-02-12T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.75
722466,Middle Leaford - Stechford,2023-02-12T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.88
722466,Middle Leaford - Stechford,2023-02-12T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.49
722466,Middle Leaford - Stechford,2023-02-12T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.38
722466,Middle Leaford - Stechford,2023-02-12T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.23
722466,Middle Leaford - Stechford,2023-02-12T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.14
722466,Middle Leaford - Stechford,2023-02-12T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,32.4
722466,Middle Leaford - Stechford,2023-02-12T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.7
722466,Middle Leaford - Stechford,2023-02-12T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.9
722466,Middle Leaford - Stechford,2023-02-12T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.2
722466,Middle Leaford - Stechford,2023-02-12T03:20:00.000+00:00,transformer,,Temperature,C,24.5
722466,Middle Leaford - Stechford,2023-02-12T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
722466,Middle Leaford - Stechford,2023-02-12T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
722466,Middle Leaford - Stechford,2023-02-12T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
722466,Middle Leaford - Stechford,2023-02-12T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
722466,Middle Leaford - Stechford,2023-02-12T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
722466,Middle Leaford - Stechford,2023-02-12T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
722466,Middle Leaford - Stechford,2023-02-12T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
722466,Middle Leaford - Stechford,2023-02-12T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
