Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722466,Middle Leaford - Stechford,2023-02-12T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
722466,Middle Leaford - Stechford,2023-02-12T03:20:00.000+00:00,busbar,,L3 Active Power,kW,11.43
722466,Middle Leaford - Stechford,2023-02-12T03:20:00.000+00:00,busbar,,L2 Active Power,kW,16.23
722466,Middle Leaford - Stechford,2023-02-12T03:20:00.000+00:00,busbar,,L1 Active Power,kW,17.05
722466,Middle Leaford - Stechford,2023-02-12T03:20:00.000+00:00,busbar,,N Current (RMS),A,32.0
722466,Middle Leaford - Stechford,2023-02-12T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.9
722466,Middle Leaford - Stechford,2023-02-12T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.9
722466,Middle Leaford - Stechford,2023-02-12T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.9
722466,Middle Leaford - Stechford,2023-02-12T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
722466,Middle Leaford - Stechford,2023-02-12T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-02-12T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
722466,Middle Leaford - Stechford,2023-02-12T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.04
722466,Middle Leaford - Stechford,2023-02-12T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-02-12T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.12
722466,Middle Leaford - Stechford,2023-02-12T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-12T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-12T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-12T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.2
722466,Middle Leaford - Stechford,2023-02-12T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.82
722466,Middle Leaford - Stechford,2023-02-12T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.9
722466,Middle Leaford - Stechford,2023-02-12T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.42
722466,Middle Leaford - Stechford,2023-02-12T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.17
722466,Middle Leaford - Stechford,2023-02-12T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.25
722466,Middle Leaford - Stechford,2023-02-12T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.36
722466,Middle Leaford - Stechford,2023-02-12T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,32.1
722466,Middle Leaford - Stechford,2023-02-12T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.8
722466,Middle Leaford - Stechford,2023-02-12T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.7
722466,Middle Leaford - Stechford,2023-02-12T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.0
722466,Middle Leaford - Stechford,2023-02-12T03:10:00.000+00:00,transformer,,Temperature,C,24.7
722466,Middle Leaford - Stechford,2023-02-12T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
722466,Middle Leaford - Stechford,2023-02-12T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
722466,Middle Leaford - Stechford,2023-02-12T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
722466,Middle Leaford - Stechford,2023-02-12T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
722466,Middle Leaford - Stechford,2023-02-12T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
722466,Middle Leaford - Stechford,2023-02-12T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.32
722466,Middle Leaford - Stechford,2023-02-12T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
722466,Middle Leaford - Stechford,2023-02-12T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
722466,Middle Leaford - Stechford,2023-02-12T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
722466,Middle Leaford - Stechford,2023-02-12T03:10:00.000+00:00,busbar,,L3 Active Power,kW,11.21
722466,Middle Leaford - Stechford,2023-02-12T03:10:00.000+00:00,busbar,,L2 Active Power,kW,14.25
722466,Middle Leaford - Stechford,2023-02-12T03:10:00.000+00:00,busbar,,L1 Active Power,kW,17.23
722466,Middle Leaford - Stechford,2023-02-12T03:10:00.000+00:00,busbar,,N Current (RMS),A,31.8
722466,Middle Leaford - Stechford,2023-02-12T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.0
722466,Middle Leaford - Stechford,2023-02-12T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.7
722466,Middle Leaford - Stechford,2023-02-12T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.4
722466,Middle Leaford - Stechford,2023-02-12T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
722466,Middle Leaford - Stechford,2023-02-12T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-02-12T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
722466,Middle Leaford - Stechford,2023-02-12T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.05
722466,Middle Leaford - Stechford,2023-02-12T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-02-12T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.13
722466,Middle Leaford - Stechford,2023-02-12T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-12T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-12T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.9
722466,Middle Leaford - Stechford,2023-02-12T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.4
722466,Middle Leaford - Stechford,2023-02-12T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.45
722466,Middle Leaford - Stechford,2023-02-12T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.68
722466,Middle Leaford - Stechford,2023-02-12T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.21
722466,Middle Leaford - Stechford,2023-02-12T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.54
722466,Middle Leaford - Stechford,2023-02-12T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.65
722466,Middle Leaford - Stechford,2023-02-12T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.28
722466,Middle Leaford - Stechford,2023-02-12T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,33.8
722466,Middle Leaford - Stechford,2023-02-12T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.0
722466,Middle Leaford - Stechford,2023-02-12T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.1
722466,Middle Leaford - Stechford,2023-02-12T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.6
722466,Middle Leaford - Stechford,2023-02-12T03:00:00.000+00:00,transformer,,Temperature,C,24.9
722466,Middle Leaford - Stechford,2023-02-12T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
722466,Middle Leaford - Stechford,2023-02-12T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
722466,Middle Leaford - Stechford,2023-02-12T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
722466,Middle Leaford - Stechford,2023-02-12T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
722466,Middle Leaford - Stechford,2023-02-12T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
722466,Middle Leaford - Stechford,2023-02-12T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.21
722466,Middle Leaford - Stechford,2023-02-12T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
722466,Middle Leaford - Stechford,2023-02-12T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
722466,Middle Leaford - Stechford,2023-02-12T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
722466,Middle Leaford - Stechford,2023-02-12T03:00:00.000+00:00,busbar,,L3 Active Power,kW,11.59
722466,Middle Leaford - Stechford,2023-02-12T03:00:00.000+00:00,busbar,,L2 Active Power,kW,15.65
722466,Middle Leaford - Stechford,2023-02-12T03:00:00.000+00:00,busbar,,L1 Active Power,kW,18.15
722466,Middle Leaford - Stechford,2023-02-12T03:00:00.000+00:00,busbar,,N Current (RMS),A,33.4
722466,Middle Leaford - Stechford,2023-02-12T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.2
722466,Middle Leaford - Stechford,2023-02-12T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.1
722466,Middle Leaford - Stechford,2023-02-12T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.0
722466,Middle Leaford - Stechford,2023-02-12T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
722466,Middle Leaford - Stechford,2023-02-12T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-02-12T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
722466,Middle Leaford - Stechford,2023-02-12T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.05
722466,Middle Leaford - Stechford,2023-02-12T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-02-12T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.12
722466,Middle Leaford - Stechford,2023-02-12T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-12T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-12T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-12T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.3
722466,Middle Leaford - Stechford,2023-02-12T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.29
722466,Middle Leaford - Stechford,2023-02-12T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
722466,Middle Leaford - Stechford,2023-02-12T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.9
722466,Middle Leaford - Stechford,2023-02-12T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.34
722466,Middle Leaford - Stechford,2023-02-12T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.23
722466,Middle Leaford - Stechford,2023-02-12T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.15
722466,Middle Leaford - Stechford,2023-02-12T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,35.0
722466,Middle Leaford - Stechford,2023-02-12T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.3
722466,Middle Leaford - Stechford,2023-02-12T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.8
722466,Middle Leaford - Stechford,2023-02-12T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.3
722466,Middle Leaford - Stechford,2023-02-12T02:50:00.000+00:00,transformer,,Temperature,C,24.8
722466,Middle Leaford - Stechford,2023-02-12T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
722466,Middle Leaford - Stechford,2023-02-12T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
722466,Middle Leaford - Stechford,2023-02-12T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
722466,Middle Leaford - Stechford,2023-02-12T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
722466,Middle Leaford - Stechford,2023-02-12T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
722466,Middle Leaford - Stechford,2023-02-12T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
722466,Middle Leaford - Stechford,2023-02-12T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
722466,Middle Leaford - Stechford,2023-02-12T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
722466,Middle Leaford - Stechford,2023-02-12T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
722466,Middle Leaford - Stechford,2023-02-12T02:50:00.000+00:00,busbar,,L3 Active Power,kW,11.39
722466,Middle Leaford - Stechford,2023-02-12T02:50:00.000+00:00,busbar,,L2 Active Power,kW,16.23
722466,Middle Leaford - Stechford,2023-02-12T02:50:00.000+00:00,busbar,,L1 Active Power,kW,18.03
722466,Middle Leaford - Stechford,2023-02-12T02:50:00.000+00:00,busbar,,N Current (RMS),A,34.6
722466,Middle Leaford - Stechford,2023-02-12T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.5
722466,Middle Leaford - Stechford,2023-02-12T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.8
722466,Middle Leaford - Stechford,2023-02-12T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.8
722466,Middle Leaford - Stechford,2023-02-12T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
722466,Middle Leaford - Stechford,2023-02-12T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-02-12T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
722466,Middle Leaford - Stechford,2023-02-12T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.04
722466,Middle Leaford - Stechford,2023-02-12T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-02-12T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.12
722466,Middle Leaford - Stechford,2023-02-12T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-12T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-12T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-12T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.2
722466,Middle Leaford - Stechford,2023-02-12T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.58
722466,Middle Leaford - Stechford,2023-02-12T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
722466,Middle Leaford - Stechford,2023-02-12T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
722466,Middle Leaford - Stechford,2023-02-12T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.7
722466,Middle Leaford - Stechford,2023-02-12T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.04
722466,Middle Leaford - Stechford,2023-02-12T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.89
722466,Middle Leaford - Stechford,2023-02-12T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,34.0
722466,Middle Leaford - Stechford,2023-02-12T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.1
722466,Middle Leaford - Stechford,2023-02-12T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.4
722466,Middle Leaford - Stechford,2023-02-12T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.6
722466,Middle Leaford - Stechford,2023-02-12T02:40:00.000+00:00,transformer,,Temperature,C,25.0
722466,Middle Leaford - Stechford,2023-02-12T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
722466,Middle Leaford - Stechford,2023-02-12T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
722466,Middle Leaford - Stechford,2023-02-12T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
722466,Middle Leaford - Stechford,2023-02-12T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
722466,Middle Leaford - Stechford,2023-02-12T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
722466,Middle Leaford - Stechford,2023-02-12T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
722466,Middle Leaford - Stechford,2023-02-12T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
722466,Middle Leaford - Stechford,2023-02-12T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
722466,Middle Leaford - Stechford,2023-02-12T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
722466,Middle Leaford - Stechford,2023-02-12T02:40:00.000+00:00,busbar,,L3 Active Power,kW,12.75
722466,Middle Leaford - Stechford,2023-02-12T02:40:00.000+00:00,busbar,,L2 Active Power,kW,16.04
722466,Middle Leaford - Stechford,2023-02-12T02:40:00.000+00:00,busbar,,L1 Active Power,kW,18.77
722466,Middle Leaford - Stechford,2023-02-12T02:40:00.000+00:00,busbar,,N Current (RMS),A,33.6
722466,Middle Leaford - Stechford,2023-02-12T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.3
722466,Middle Leaford - Stechford,2023-02-12T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.4
722466,Middle Leaford - Stechford,2023-02-12T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.0
722466,Middle Leaford - Stechford,2023-02-12T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
722466,Middle Leaford - Stechford,2023-02-12T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-02-12T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
722466,Middle Leaford - Stechford,2023-02-12T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.05
722466,Middle Leaford - Stechford,2023-02-12T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-02-12T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.13
722466,Middle Leaford - Stechford,2023-02-12T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-12T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-12T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-02-12T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.4
722466,Middle Leaford - Stechford,2023-02-12T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.15
722466,Middle Leaford - Stechford,2023-02-12T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.11
722466,Middle Leaford - Stechford,2023-02-12T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.44
722466,Middle Leaford - Stechford,2023-02-12T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.87
722466,Middle Leaford - Stechford,2023-02-12T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.72
722466,Middle Leaford - Stechford,2023-02-12T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.81
722466,Middle Leaford - Stechford,2023-02-12T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,35.1
722466,Middle Leaford - Stechford,2023-02-12T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.0
722466,Middle Leaford - Stechford,2023-02-12T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.2
722466,Middle Leaford - Stechford,2023-02-12T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.4
722466,Middle Leaford - Stechford,2023-02-12T02:30:00.000+00:00,transformer,,Temperature,C,25.3
722466,Middle Leaford - Stechford,2023-02-12T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
722466,Middle Leaford - Stechford,2023-02-12T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.99
722466,Middle Leaford - Stechford,2023-02-12T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
722466,Middle Leaford - Stechford,2023-02-12T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.35
722466,Middle Leaford - Stechford,2023-02-12T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
722466,Middle Leaford - Stechford,2023-02-12T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
722466,Middle Leaford - Stechford,2023-02-12T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
722466,Middle Leaford - Stechford,2023-02-12T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
722466,Middle Leaford - Stechford,2023-02-12T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
722466,Middle Leaford - Stechford,2023-02-12T02:30:00.000+00:00,busbar,,L3 Active Power,kW,11.92
722466,Middle Leaford - Stechford,2023-02-12T02:30:00.000+00:00,busbar,,L2 Active Power,kW,15.72
722466,Middle Leaford - Stechford,2023-02-12T02:30:00.000+00:00,busbar,,L1 Active Power,kW,18.68
722466,Middle Leaford - Stechford,2023-02-12T02:30:00.000+00:00,busbar,,N Current (RMS),A,34.8
722466,Middle Leaford - Stechford,2023-02-12T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.2
722466,Middle Leaford - Stechford,2023-02-12T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.2
722466,Middle Leaford - Stechford,2023-02-12T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.9
722466,Middle Leaford - Stechford,2023-02-12T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
722466,Middle Leaford - Stechford,2023-02-12T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-02-12T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
722466,Middle Leaford - Stechford,2023-02-12T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.05
722466,Middle Leaford - Stechford,2023-02-12T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-02-12T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.12
722466,Middle Leaford - Stechford,2023-02-12T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-12T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-12T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-12T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.3
722466,Middle Leaford - Stechford,2023-02-12T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.1
722466,Middle Leaford - Stechford,2023-02-12T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.43
722466,Middle Leaford - Stechford,2023-02-12T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.45
722466,Middle Leaford - Stechford,2023-02-12T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.19
722466,Middle Leaford - Stechford,2023-02-12T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.28
722466,Middle Leaford - Stechford,2023-02-12T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.41
722466,Middle Leaford - Stechford,2023-02-12T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,34.8
722466,Middle Leaford - Stechford,2023-02-12T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.2
722466,Middle Leaford - Stechford,2023-02-12T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.3
722466,Middle Leaford - Stechford,2023-02-12T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.6
722466,Middle Leaford - Stechford,2023-02-12T02:20:00.000+00:00,transformer,,Temperature,C,25.2
722466,Middle Leaford - Stechford,2023-02-12T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
722466,Middle Leaford - Stechford,2023-02-12T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.79
722466,Middle Leaford - Stechford,2023-02-12T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
722466,Middle Leaford - Stechford,2023-02-12T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
722466,Middle Leaford - Stechford,2023-02-12T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
722466,Middle Leaford - Stechford,2023-02-12T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
722466,Middle Leaford - Stechford,2023-02-12T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
722466,Middle Leaford - Stechford,2023-02-12T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
722466,Middle Leaford - Stechford,2023-02-12T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
722466,Middle Leaford - Stechford,2023-02-12T02:20:00.000+00:00,busbar,,L3 Active Power,kW,12.24
722466,Middle Leaford - Stechford,2023-02-12T02:20:00.000+00:00,busbar,,L2 Active Power,kW,16.27
722466,Middle Leaford - Stechford,2023-02-12T02:20:00.000+00:00,busbar,,L1 Active Power,kW,18.29
722466,Middle Leaford - Stechford,2023-02-12T02:20:00.000+00:00,busbar,,N Current (RMS),A,34.4
722466,Middle Leaford - Stechford,2023-02-12T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.3
722466,Middle Leaford - Stechford,2023-02-12T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.3
722466,Middle Leaford - Stechford,2023-02-12T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.1
722466,Middle Leaford - Stechford,2023-02-12T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
722466,Middle Leaford - Stechford,2023-02-12T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-02-12T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
722466,Middle Leaford - Stechford,2023-02-12T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.06
722466,Middle Leaford - Stechford,2023-02-12T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-02-12T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.14
722466,Middle Leaford - Stechford,2023-02-12T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-12T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-12T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-12T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.4
722466,Middle Leaford - Stechford,2023-02-12T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.26
722466,Middle Leaford - Stechford,2023-02-12T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
722466,Middle Leaford - Stechford,2023-02-12T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.44
722466,Middle Leaford - Stechford,2023-02-12T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.17
722466,Middle Leaford - Stechford,2023-02-12T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.33
722466,Middle Leaford - Stechford,2023-02-12T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.82
722466,Middle Leaford - Stechford,2023-02-12T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,37.9
722466,Middle Leaford - Stechford,2023-02-12T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.6
722466,Middle Leaford - Stechford,2023-02-12T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.0
722466,Middle Leaford - Stechford,2023-02-12T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.4
722466,Middle Leaford - Stechford,2023-02-12T02:10:00.000+00:00,transformer,,Temperature,C,25.3
722466,Middle Leaford - Stechford,2023-02-12T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
722466,Middle Leaford - Stechford,2023-02-12T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.53
722466,Middle Leaford - Stechford,2023-02-12T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
722466,Middle Leaford - Stechford,2023-02-12T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.87
722466,Middle Leaford - Stechford,2023-02-12T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
722466,Middle Leaford - Stechford,2023-02-12T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.55
722466,Middle Leaford - Stechford,2023-02-12T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
722466,Middle Leaford - Stechford,2023-02-12T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
722466,Middle Leaford - Stechford,2023-02-12T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
722466,Middle Leaford - Stechford,2023-02-12T02:10:00.000+00:00,busbar,,L3 Active Power,kW,12.23
722466,Middle Leaford - Stechford,2023-02-12T02:10:00.000+00:00,busbar,,L2 Active Power,kW,17.33
722466,Middle Leaford - Stechford,2023-02-12T02:10:00.000+00:00,busbar,,L1 Active Power,kW,19.68
722466,Middle Leaford - Stechford,2023-02-12T02:10:00.000+00:00,busbar,,N Current (RMS),A,37.5
722466,Middle Leaford - Stechford,2023-02-12T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.8
722466,Middle Leaford - Stechford,2023-02-12T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.0
722466,Middle Leaford - Stechford,2023-02-12T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.8
722466,Middle Leaford - Stechford,2023-02-12T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-02-12T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-02-12T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
722466,Middle Leaford - Stechford,2023-02-12T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.06
722466,Middle Leaford - Stechford,2023-02-12T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-02-12T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.1
722466,Middle Leaford - Stechford,2023-02-12T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-12T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-12T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-02-12T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.4
722466,Middle Leaford - Stechford,2023-02-12T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.07
722466,Middle Leaford - Stechford,2023-02-12T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.92
722466,Middle Leaford - Stechford,2023-02-12T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.36
722466,Middle Leaford - Stechford,2023-02-12T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.56
722466,Middle Leaford - Stechford,2023-02-12T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.38
722466,Middle Leaford - Stechford,2023-02-12T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.12
722466,Middle Leaford - Stechford,2023-02-12T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,39.0
722466,Middle Leaford - Stechford,2023-02-12T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.2
722466,Middle Leaford - Stechford,2023-02-12T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.2
722466,Middle Leaford - Stechford,2023-02-12T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.7
722466,Middle Leaford - Stechford,2023-02-12T02:00:00.000+00:00,transformer,,Temperature,C,25.5
722466,Middle Leaford - Stechford,2023-02-12T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
722466,Middle Leaford - Stechford,2023-02-12T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.65
722466,Middle Leaford - Stechford,2023-02-12T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
722466,Middle Leaford - Stechford,2023-02-12T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
722466,Middle Leaford - Stechford,2023-02-12T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
722466,Middle Leaford - Stechford,2023-02-12T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.62
722466,Middle Leaford - Stechford,2023-02-12T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
722466,Middle Leaford - Stechford,2023-02-12T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
722466,Middle Leaford - Stechford,2023-02-12T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
722466,Middle Leaford - Stechford,2023-02-12T02:00:00.000+00:00,busbar,,L3 Active Power,kW,12.62
722466,Middle Leaford - Stechford,2023-02-12T02:00:00.000+00:00,busbar,,L2 Active Power,kW,19.37
722466,Middle Leaford - Stechford,2023-02-12T02:00:00.000+00:00,busbar,,L1 Active Power,kW,20.01
722466,Middle Leaford - Stechford,2023-02-12T02:00:00.000+00:00,busbar,,N Current (RMS),A,38.5
722466,Middle Leaford - Stechford,2023-02-12T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.4
722466,Middle Leaford - Stechford,2023-02-12T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.1
722466,Middle Leaford - Stechford,2023-02-12T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.3
722466,Middle Leaford - Stechford,2023-02-12T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-02-12T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-02-12T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
722466,Middle Leaford - Stechford,2023-02-12T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.04
722466,Middle Leaford - Stechford,2023-02-12T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-02-12T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.09
722466,Middle Leaford - Stechford,2023-02-12T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-12T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-12T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-02-12T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.3
722466,Middle Leaford - Stechford,2023-02-12T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.6
722466,Middle Leaford - Stechford,2023-02-12T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.95
722466,Middle Leaford - Stechford,2023-02-12T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
722466,Middle Leaford - Stechford,2023-02-12T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.78
722466,Middle Leaford - Stechford,2023-02-12T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.55
722466,Middle Leaford - Stechford,2023-02-12T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.97
722466,Middle Leaford - Stechford,2023-02-12T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,33.8
722466,Middle Leaford - Stechford,2023-02-12T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.8
722466,Middle Leaford - Stechford,2023-02-12T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.9
722466,Middle Leaford - Stechford,2023-02-12T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.2
722466,Middle Leaford - Stechford,2023-02-12T01:50:00.000+00:00,transformer,,Temperature,C,26.0
722466,Middle Leaford - Stechford,2023-02-12T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
722466,Middle Leaford - Stechford,2023-02-12T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.46
722466,Middle Leaford - Stechford,2023-02-12T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
722466,Middle Leaford - Stechford,2023-02-12T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.73
722466,Middle Leaford - Stechford,2023-02-12T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
722466,Middle Leaford - Stechford,2023-02-12T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.66
722466,Middle Leaford - Stechford,2023-02-12T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
722466,Middle Leaford - Stechford,2023-02-12T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
722466,Middle Leaford - Stechford,2023-02-12T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
722466,Middle Leaford - Stechford,2023-02-12T01:50:00.000+00:00,busbar,,L3 Active Power,kW,13.82
722466,Middle Leaford - Stechford,2023-02-12T01:50:00.000+00:00,busbar,,L2 Active Power,kW,17.54
722466,Middle Leaford - Stechford,2023-02-12T01:50:00.000+00:00,busbar,,L1 Active Power,kW,18.88
722466,Middle Leaford - Stechford,2023-02-12T01:50:00.000+00:00,busbar,,N Current (RMS),A,33.4
722466,Middle Leaford - Stechford,2023-02-12T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.0
722466,Middle Leaford - Stechford,2023-02-12T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.9
722466,Middle Leaford - Stechford,2023-02-12T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.8
722466,Middle Leaford - Stechford,2023-02-12T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-02-12T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-02-12T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
722466,Middle Leaford - Stechford,2023-02-12T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.05
722466,Middle Leaford - Stechford,2023-02-12T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-02-12T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.1
722466,Middle Leaford - Stechford,2023-02-12T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-12T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-12T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-02-12T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.3
722466,Middle Leaford - Stechford,2023-02-12T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.25
722466,Middle Leaford - Stechford,2023-02-12T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.97
722466,Middle Leaford - Stechford,2023-02-12T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.01
722466,Middle Leaford - Stechford,2023-02-12T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.4
722466,Middle Leaford - Stechford,2023-02-12T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.85
722466,Middle Leaford - Stechford,2023-02-12T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.88
722466,Middle Leaford - Stechford,2023-02-12T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,35.3
722466,Middle Leaford - Stechford,2023-02-12T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.6
722466,Middle Leaford - Stechford,2023-02-12T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.8
722466,Middle Leaford - Stechford,2023-02-12T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.2
722466,Middle Leaford - Stechford,2023-02-12T01:40:00.000+00:00,transformer,,Temperature,C,26.1
722466,Middle Leaford - Stechford,2023-02-12T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
722466,Middle Leaford - Stechford,2023-02-12T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.42
722466,Middle Leaford - Stechford,2023-02-12T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
722466,Middle Leaford - Stechford,2023-02-12T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.79
722466,Middle Leaford - Stechford,2023-02-12T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
722466,Middle Leaford - Stechford,2023-02-12T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.68
722466,Middle Leaford - Stechford,2023-02-12T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
722466,Middle Leaford - Stechford,2023-02-12T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
722466,Middle Leaford - Stechford,2023-02-12T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
722466,Middle Leaford - Stechford,2023-02-12T01:40:00.000+00:00,busbar,,L3 Active Power,kW,14.45
722466,Middle Leaford - Stechford,2023-02-12T01:40:00.000+00:00,busbar,,L2 Active Power,kW,18.85
722466,Middle Leaford - Stechford,2023-02-12T01:40:00.000+00:00,busbar,,L1 Active Power,kW,19.78
722466,Middle Leaford - Stechford,2023-02-12T01:40:00.000+00:00,busbar,,N Current (RMS),A,35.0
722466,Middle Leaford - Stechford,2023-02-12T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.8
722466,Middle Leaford - Stechford,2023-02-12T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.8
722466,Middle Leaford - Stechford,2023-02-12T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.8
722466,Middle Leaford - Stechford,2023-02-12T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-02-12T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-02-12T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
722466,Middle Leaford - Stechford,2023-02-12T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.04
722466,Middle Leaford - Stechford,2023-02-12T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-02-12T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.05
722466,Middle Leaford - Stechford,2023-02-12T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-12T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-12T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.9
722466,Middle Leaford - Stechford,2023-02-12T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.3
722466,Middle Leaford - Stechford,2023-02-12T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.25
722466,Middle Leaford - Stechford,2023-02-12T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.53
722466,Middle Leaford - Stechford,2023-02-12T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.48
722466,Middle Leaford - Stechford,2023-02-12T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.08
722466,Middle Leaford - Stechford,2023-02-12T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.25
722466,Middle Leaford - Stechford,2023-02-12T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.14
722466,Middle Leaford - Stechford,2023-02-12T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,32.5
722466,Middle Leaford - Stechford,2023-02-12T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.5
722466,Middle Leaford - Stechford,2023-02-12T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.9
722466,Middle Leaford - Stechford,2023-02-12T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.4
722466,Middle Leaford - Stechford,2023-02-12T01:30:00.000+00:00,transformer,,Temperature,C,26.3
722466,Middle Leaford - Stechford,2023-02-12T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
722466,Middle Leaford - Stechford,2023-02-12T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.03
722466,Middle Leaford - Stechford,2023-02-12T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
722466,Middle Leaford - Stechford,2023-02-12T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
722466,Middle Leaford - Stechford,2023-02-12T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
722466,Middle Leaford - Stechford,2023-02-12T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.45
722466,Middle Leaford - Stechford,2023-02-12T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
722466,Middle Leaford - Stechford,2023-02-12T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
722466,Middle Leaford - Stechford,2023-02-12T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
722466,Middle Leaford - Stechford,2023-02-12T01:30:00.000+00:00,busbar,,L3 Active Power,kW,16.12
722466,Middle Leaford - Stechford,2023-02-12T01:30:00.000+00:00,busbar,,L2 Active Power,kW,20.25
722466,Middle Leaford - Stechford,2023-02-12T01:30:00.000+00:00,busbar,,L1 Active Power,kW,20.09
722466,Middle Leaford - Stechford,2023-02-12T01:30:00.000+00:00,busbar,,N Current (RMS),A,32.2
722466,Middle Leaford - Stechford,2023-02-12T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.6
722466,Middle Leaford - Stechford,2023-02-12T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.9
722466,Middle Leaford - Stechford,2023-02-12T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.1
722466,Middle Leaford - Stechford,2023-02-12T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-02-12T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-02-12T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
722466,Middle Leaford - Stechford,2023-02-12T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.06
722466,Middle Leaford - Stechford,2023-02-12T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-02-12T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.09
722466,Middle Leaford - Stechford,2023-02-12T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-12T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-12T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-12T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.4
722466,Middle Leaford - Stechford,2023-02-12T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.87
722466,Middle Leaford - Stechford,2023-02-12T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.03
722466,Middle Leaford - Stechford,2023-02-12T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.84
722466,Middle Leaford - Stechford,2023-02-12T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.03
722466,Middle Leaford - Stechford,2023-02-12T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.72
722466,Middle Leaford - Stechford,2023-02-12T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.84
722466,Middle Leaford - Stechford,2023-02-12T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,39.6
722466,Middle Leaford - Stechford,2023-02-12T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.8
722466,Middle Leaford - Stechford,2023-02-12T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,86.4
722466,Middle Leaford - Stechford,2023-02-12T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,86.3
722466,Middle Leaford - Stechford,2023-02-12T01:20:00.000+00:00,transformer,,Temperature,C,26.6
722466,Middle Leaford - Stechford,2023-02-12T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
722466,Middle Leaford - Stechford,2023-02-12T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
722466,Middle Leaford - Stechford,2023-02-12T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
722466,Middle Leaford - Stechford,2023-02-12T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
722466,Middle Leaford - Stechford,2023-02-12T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
722466,Middle Leaford - Stechford,2023-02-12T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.1
722466,Middle Leaford - Stechford,2023-02-12T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
722466,Middle Leaford - Stechford,2023-02-12T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
722466,Middle Leaford - Stechford,2023-02-12T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
722466,Middle Leaford - Stechford,2023-02-12T01:20:00.000+00:00,busbar,,L3 Active Power,kW,14.09
722466,Middle Leaford - Stechford,2023-02-12T01:20:00.000+00:00,busbar,,L2 Active Power,kW,20.71
722466,Middle Leaford - Stechford,2023-02-12T01:20:00.000+00:00,busbar,,L1 Active Power,kW,20.74
722466,Middle Leaford - Stechford,2023-02-12T01:20:00.000+00:00,busbar,,N Current (RMS),A,39.2
722466,Middle Leaford - Stechford,2023-02-12T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.0
722466,Middle Leaford - Stechford,2023-02-12T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.4
722466,Middle Leaford - Stechford,2023-02-12T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.9
722466,Middle Leaford - Stechford,2023-02-12T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-02-12T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-02-12T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
722466,Middle Leaford - Stechford,2023-02-12T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.05
722466,Middle Leaford - Stechford,2023-02-12T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-02-12T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.1
722466,Middle Leaford - Stechford,2023-02-12T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-12T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-12T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-12T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.3
722466,Middle Leaford - Stechford,2023-02-12T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.97
722466,Middle Leaford - Stechford,2023-02-12T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.64
722466,Middle Leaford - Stechford,2023-02-12T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.3
722466,Middle Leaford - Stechford,2023-02-12T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.51
722466,Middle Leaford - Stechford,2023-02-12T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.3
722466,Middle Leaford - Stechford,2023-02-12T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.0
722466,Middle Leaford - Stechford,2023-02-12T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,36.9
722466,Middle Leaford - Stechford,2023-02-12T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.8
722466,Middle Leaford - Stechford,2023-02-12T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.5
722466,Middle Leaford - Stechford,2023-02-12T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,86.9
722466,Middle Leaford - Stechford,2023-02-12T01:10:00.000+00:00,transformer,,Temperature,C,26.6
722466,Middle Leaford - Stechford,2023-02-12T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
722466,Middle Leaford - Stechford,2023-02-12T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
722466,Middle Leaford - Stechford,2023-02-12T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
722466,Middle Leaford - Stechford,2023-02-12T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
722466,Middle Leaford - Stechford,2023-02-12T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
722466,Middle Leaford - Stechford,2023-02-12T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
722466,Middle Leaford - Stechford,2023-02-12T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
722466,Middle Leaford - Stechford,2023-02-12T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
