Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722466,Middle Leaford - Stechford,2023-02-13T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
722466,Middle Leaford - Stechford,2023-02-13T23:00:00.000+00:00,busbar,,L3 Active Power,kW,21.17
722466,Middle Leaford - Stechford,2023-02-13T23:00:00.000+00:00,busbar,,L2 Active Power,kW,20.96
722466,Middle Leaford - Stechford,2023-02-13T23:00:00.000+00:00,busbar,,L1 Active Power,kW,26.6
722466,Middle Leaford - Stechford,2023-02-13T23:00:00.000+00:00,busbar,,N Current (RMS),A,44.5
722466,Middle Leaford - Stechford,2023-02-13T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.0
722466,Middle Leaford - Stechford,2023-02-13T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.9
722466,Middle Leaford - Stechford,2023-02-13T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.1
722466,Middle Leaford - Stechford,2023-02-13T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
722466,Middle Leaford - Stechford,2023-02-13T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-02-13T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
722466,Middle Leaford - Stechford,2023-02-13T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.04
722466,Middle Leaford - Stechford,2023-02-13T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-02-13T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.15
722466,Middle Leaford - Stechford,2023-02-13T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-02-13T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-13T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-13T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.6
722466,Middle Leaford - Stechford,2023-02-13T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.68
722466,Middle Leaford - Stechford,2023-02-13T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.79
722466,Middle Leaford - Stechford,2023-02-13T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.78
722466,Middle Leaford - Stechford,2023-02-13T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.36
722466,Middle Leaford - Stechford,2023-02-13T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.17
722466,Middle Leaford - Stechford,2023-02-13T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.52
722466,Middle Leaford - Stechford,2023-02-13T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,45.2
722466,Middle Leaford - Stechford,2023-02-13T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,89.8
722466,Middle Leaford - Stechford,2023-02-13T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,88.6
722466,Middle Leaford - Stechford,2023-02-13T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,109.1
722466,Middle Leaford - Stechford,2023-02-13T22:50:00.000+00:00,transformer,,Temperature,C,24.9
722466,Middle Leaford - Stechford,2023-02-13T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
722466,Middle Leaford - Stechford,2023-02-13T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.77
722466,Middle Leaford - Stechford,2023-02-13T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
722466,Middle Leaford - Stechford,2023-02-13T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.13
722466,Middle Leaford - Stechford,2023-02-13T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
722466,Middle Leaford - Stechford,2023-02-13T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
722466,Middle Leaford - Stechford,2023-02-13T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
722466,Middle Leaford - Stechford,2023-02-13T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
722466,Middle Leaford - Stechford,2023-02-13T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
722466,Middle Leaford - Stechford,2023-02-13T22:50:00.000+00:00,busbar,,L3 Active Power,kW,21.4
722466,Middle Leaford - Stechford,2023-02-13T22:50:00.000+00:00,busbar,,L2 Active Power,kW,21.16
722466,Middle Leaford - Stechford,2023-02-13T22:50:00.000+00:00,busbar,,L1 Active Power,kW,26.37
722466,Middle Leaford - Stechford,2023-02-13T22:50:00.000+00:00,busbar,,N Current (RMS),A,44.8
722466,Middle Leaford - Stechford,2023-02-13T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.0
722466,Middle Leaford - Stechford,2023-02-13T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.5
722466,Middle Leaford - Stechford,2023-02-13T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,108.4
722466,Middle Leaford - Stechford,2023-02-13T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
722466,Middle Leaford - Stechford,2023-02-13T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-02-13T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
722466,Middle Leaford - Stechford,2023-02-13T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.05
722466,Middle Leaford - Stechford,2023-02-13T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-02-13T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.15
722466,Middle Leaford - Stechford,2023-02-13T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-02-13T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-13T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-13T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.6
722466,Middle Leaford - Stechford,2023-02-13T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.74
722466,Middle Leaford - Stechford,2023-02-13T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.82
722466,Middle Leaford - Stechford,2023-02-13T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.05
722466,Middle Leaford - Stechford,2023-02-13T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.27
722466,Middle Leaford - Stechford,2023-02-13T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.85
722466,Middle Leaford - Stechford,2023-02-13T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.99
722466,Middle Leaford - Stechford,2023-02-13T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,47.3
722466,Middle Leaford - Stechford,2023-02-13T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,89.3
722466,Middle Leaford - Stechford,2023-02-13T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,99.5
722466,Middle Leaford - Stechford,2023-02-13T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,115.3
722466,Middle Leaford - Stechford,2023-02-13T22:40:00.000+00:00,transformer,,Temperature,C,25.1
722466,Middle Leaford - Stechford,2023-02-13T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
722466,Middle Leaford - Stechford,2023-02-13T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.53
722466,Middle Leaford - Stechford,2023-02-13T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
722466,Middle Leaford - Stechford,2023-02-13T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.65
722466,Middle Leaford - Stechford,2023-02-13T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
722466,Middle Leaford - Stechford,2023-02-13T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
722466,Middle Leaford - Stechford,2023-02-13T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
722466,Middle Leaford - Stechford,2023-02-13T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
722466,Middle Leaford - Stechford,2023-02-13T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
722466,Middle Leaford - Stechford,2023-02-13T22:40:00.000+00:00,busbar,,L3 Active Power,kW,21.32
722466,Middle Leaford - Stechford,2023-02-13T22:40:00.000+00:00,busbar,,L2 Active Power,kW,23.84
722466,Middle Leaford - Stechford,2023-02-13T22:40:00.000+00:00,busbar,,L1 Active Power,kW,27.84
722466,Middle Leaford - Stechford,2023-02-13T22:40:00.000+00:00,busbar,,N Current (RMS),A,46.8
722466,Middle Leaford - Stechford,2023-02-13T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.5
722466,Middle Leaford - Stechford,2023-02-13T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.5
722466,Middle Leaford - Stechford,2023-02-13T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,114.6
722466,Middle Leaford - Stechford,2023-02-13T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-02-13T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-02-13T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
722466,Middle Leaford - Stechford,2023-02-13T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.04
722466,Middle Leaford - Stechford,2023-02-13T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-02-13T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.1
722466,Middle Leaford - Stechford,2023-02-13T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-02-13T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-13T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-13T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.6
722466,Middle Leaford - Stechford,2023-02-13T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.75
722466,Middle Leaford - Stechford,2023-02-13T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.3
722466,Middle Leaford - Stechford,2023-02-13T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.44
722466,Middle Leaford - Stechford,2023-02-13T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.78
722466,Middle Leaford - Stechford,2023-02-13T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.16
722466,Middle Leaford - Stechford,2023-02-13T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.12
722466,Middle Leaford - Stechford,2023-02-13T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,45.0
722466,Middle Leaford - Stechford,2023-02-13T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,95.4
722466,Middle Leaford - Stechford,2023-02-13T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,104.8
722466,Middle Leaford - Stechford,2023-02-13T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,116.2
722466,Middle Leaford - Stechford,2023-02-13T22:30:00.000+00:00,transformer,,Temperature,C,25.3
722466,Middle Leaford - Stechford,2023-02-13T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
722466,Middle Leaford - Stechford,2023-02-13T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.11
722466,Middle Leaford - Stechford,2023-02-13T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
722466,Middle Leaford - Stechford,2023-02-13T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
722466,Middle Leaford - Stechford,2023-02-13T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
722466,Middle Leaford - Stechford,2023-02-13T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
722466,Middle Leaford - Stechford,2023-02-13T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
722466,Middle Leaford - Stechford,2023-02-13T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
722466,Middle Leaford - Stechford,2023-02-13T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
722466,Middle Leaford - Stechford,2023-02-13T22:30:00.000+00:00,busbar,,L3 Active Power,kW,22.82
722466,Middle Leaford - Stechford,2023-02-13T22:30:00.000+00:00,busbar,,L2 Active Power,kW,25.15
722466,Middle Leaford - Stechford,2023-02-13T22:30:00.000+00:00,busbar,,L1 Active Power,kW,28.02
722466,Middle Leaford - Stechford,2023-02-13T22:30:00.000+00:00,busbar,,N Current (RMS),A,44.6
722466,Middle Leaford - Stechford,2023-02-13T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.6
722466,Middle Leaford - Stechford,2023-02-13T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.7
722466,Middle Leaford - Stechford,2023-02-13T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,115.7
722466,Middle Leaford - Stechford,2023-02-13T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-02-13T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-02-13T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
722466,Middle Leaford - Stechford,2023-02-13T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.05
722466,Middle Leaford - Stechford,2023-02-13T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-02-13T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.1
722466,Middle Leaford - Stechford,2023-02-13T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-02-13T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-13T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-13T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.5
722466,Middle Leaford - Stechford,2023-02-13T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.9
722466,Middle Leaford - Stechford,2023-02-13T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.98
722466,Middle Leaford - Stechford,2023-02-13T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.03
722466,Middle Leaford - Stechford,2023-02-13T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.88
722466,Middle Leaford - Stechford,2023-02-13T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.47
722466,Middle Leaford - Stechford,2023-02-13T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.79
722466,Middle Leaford - Stechford,2023-02-13T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,47.0
722466,Middle Leaford - Stechford,2023-02-13T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.5
722466,Middle Leaford - Stechford,2023-02-13T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,102.3
722466,Middle Leaford - Stechford,2023-02-13T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,111.4
722466,Middle Leaford - Stechford,2023-02-13T22:20:00.000+00:00,transformer,,Temperature,C,25.4
722466,Middle Leaford - Stechford,2023-02-13T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
722466,Middle Leaford - Stechford,2023-02-13T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
722466,Middle Leaford - Stechford,2023-02-13T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
722466,Middle Leaford - Stechford,2023-02-13T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
722466,Middle Leaford - Stechford,2023-02-13T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
722466,Middle Leaford - Stechford,2023-02-13T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
722466,Middle Leaford - Stechford,2023-02-13T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
722466,Middle Leaford - Stechford,2023-02-13T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
722466,Middle Leaford - Stechford,2023-02-13T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
722466,Middle Leaford - Stechford,2023-02-13T22:20:00.000+00:00,busbar,,L3 Active Power,kW,19.93
722466,Middle Leaford - Stechford,2023-02-13T22:20:00.000+00:00,busbar,,L2 Active Power,kW,24.46
722466,Middle Leaford - Stechford,2023-02-13T22:20:00.000+00:00,busbar,,L1 Active Power,kW,26.69
722466,Middle Leaford - Stechford,2023-02-13T22:20:00.000+00:00,busbar,,N Current (RMS),A,46.6
722466,Middle Leaford - Stechford,2023-02-13T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.7
722466,Middle Leaford - Stechford,2023-02-13T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,102.2
722466,Middle Leaford - Stechford,2023-02-13T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,110.9
722466,Middle Leaford - Stechford,2023-02-13T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-02-13T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-02-13T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
722466,Middle Leaford - Stechford,2023-02-13T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.04
722466,Middle Leaford - Stechford,2023-02-13T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-02-13T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.05
722466,Middle Leaford - Stechford,2023-02-13T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-13T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-13T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-13T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.5
722466,Middle Leaford - Stechford,2023-02-13T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.57
722466,Middle Leaford - Stechford,2023-02-13T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.64
722466,Middle Leaford - Stechford,2023-02-13T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.27
722466,Middle Leaford - Stechford,2023-02-13T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.18
722466,Middle Leaford - Stechford,2023-02-13T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.66
722466,Middle Leaford - Stechford,2023-02-13T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.89
722466,Middle Leaford - Stechford,2023-02-13T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,47.2
722466,Middle Leaford - Stechford,2023-02-13T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,97.6
722466,Middle Leaford - Stechford,2023-02-13T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,111.4
722466,Middle Leaford - Stechford,2023-02-13T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,116.3
722466,Middle Leaford - Stechford,2023-02-13T22:10:00.000+00:00,transformer,,Temperature,C,25.6
722466,Middle Leaford - Stechford,2023-02-13T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
722466,Middle Leaford - Stechford,2023-02-13T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
722466,Middle Leaford - Stechford,2023-02-13T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
722466,Middle Leaford - Stechford,2023-02-13T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
722466,Middle Leaford - Stechford,2023-02-13T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
722466,Middle Leaford - Stechford,2023-02-13T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.01
722466,Middle Leaford - Stechford,2023-02-13T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
722466,Middle Leaford - Stechford,2023-02-13T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
722466,Middle Leaford - Stechford,2023-02-13T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
722466,Middle Leaford - Stechford,2023-02-13T22:10:00.000+00:00,busbar,,L3 Active Power,kW,23.23
722466,Middle Leaford - Stechford,2023-02-13T22:10:00.000+00:00,busbar,,L2 Active Power,kW,26.64
722466,Middle Leaford - Stechford,2023-02-13T22:10:00.000+00:00,busbar,,L1 Active Power,kW,27.84
722466,Middle Leaford - Stechford,2023-02-13T22:10:00.000+00:00,busbar,,N Current (RMS),A,46.8
722466,Middle Leaford - Stechford,2023-02-13T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.7
722466,Middle Leaford - Stechford,2023-02-13T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,111.3
722466,Middle Leaford - Stechford,2023-02-13T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,115.9
722466,Middle Leaford - Stechford,2023-02-13T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
722466,Middle Leaford - Stechford,2023-02-13T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-02-13T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
722466,Middle Leaford - Stechford,2023-02-13T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.05
722466,Middle Leaford - Stechford,2023-02-13T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-02-13T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.23
722466,Middle Leaford - Stechford,2023-02-13T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,1.0
722466,Middle Leaford - Stechford,2023-02-13T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-13T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-13T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.0
722466,Middle Leaford - Stechford,2023-02-13T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.53
722466,Middle Leaford - Stechford,2023-02-13T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
722466,Middle Leaford - Stechford,2023-02-13T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
722466,Middle Leaford - Stechford,2023-02-13T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.14
722466,Middle Leaford - Stechford,2023-02-13T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.09
722466,Middle Leaford - Stechford,2023-02-13T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,32.64
722466,Middle Leaford - Stechford,2023-02-13T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,64.3
722466,Middle Leaford - Stechford,2023-02-13T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,97.2
722466,Middle Leaford - Stechford,2023-02-13T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,110.0
722466,Middle Leaford - Stechford,2023-02-13T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,137.8
722466,Middle Leaford - Stechford,2023-02-13T22:00:00.000+00:00,transformer,,Temperature,C,25.5
722466,Middle Leaford - Stechford,2023-02-13T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
722466,Middle Leaford - Stechford,2023-02-13T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.87
722466,Middle Leaford - Stechford,2023-02-13T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
722466,Middle Leaford - Stechford,2023-02-13T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.75
722466,Middle Leaford - Stechford,2023-02-13T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
722466,Middle Leaford - Stechford,2023-02-13T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
722466,Middle Leaford - Stechford,2023-02-13T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
722466,Middle Leaford - Stechford,2023-02-13T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
722466,Middle Leaford - Stechford,2023-02-13T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
722466,Middle Leaford - Stechford,2023-02-13T22:00:00.000+00:00,busbar,,L3 Active Power,kW,23.19
722466,Middle Leaford - Stechford,2023-02-13T22:00:00.000+00:00,busbar,,L2 Active Power,kW,26.08
722466,Middle Leaford - Stechford,2023-02-13T22:00:00.000+00:00,busbar,,L1 Active Power,kW,32.41
722466,Middle Leaford - Stechford,2023-02-13T22:00:00.000+00:00,busbar,,N Current (RMS),A,63.5
722466,Middle Leaford - Stechford,2023-02-13T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.3
722466,Middle Leaford - Stechford,2023-02-13T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.0
722466,Middle Leaford - Stechford,2023-02-13T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,136.6
722466,Middle Leaford - Stechford,2023-02-13T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-02-13T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-02-13T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
722466,Middle Leaford - Stechford,2023-02-13T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.04
722466,Middle Leaford - Stechford,2023-02-13T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-02-13T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.12
722466,Middle Leaford - Stechford,2023-02-13T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-02-13T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-13T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-13T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.7
722466,Middle Leaford - Stechford,2023-02-13T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.88
722466,Middle Leaford - Stechford,2023-02-13T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.02
722466,Middle Leaford - Stechford,2023-02-13T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.61
722466,Middle Leaford - Stechford,2023-02-13T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.08
722466,Middle Leaford - Stechford,2023-02-13T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.56
722466,Middle Leaford - Stechford,2023-02-13T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,31.99
722466,Middle Leaford - Stechford,2023-02-13T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,50.9
722466,Middle Leaford - Stechford,2023-02-13T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,110.2
722466,Middle Leaford - Stechford,2023-02-13T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,119.0
722466,Middle Leaford - Stechford,2023-02-13T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,133.3
722466,Middle Leaford - Stechford,2023-02-13T21:50:00.000+00:00,transformer,,Temperature,C,25.7
722466,Middle Leaford - Stechford,2023-02-13T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
722466,Middle Leaford - Stechford,2023-02-13T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
722466,Middle Leaford - Stechford,2023-02-13T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
722466,Middle Leaford - Stechford,2023-02-13T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
722466,Middle Leaford - Stechford,2023-02-13T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
722466,Middle Leaford - Stechford,2023-02-13T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
722466,Middle Leaford - Stechford,2023-02-13T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
722466,Middle Leaford - Stechford,2023-02-13T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
722466,Middle Leaford - Stechford,2023-02-13T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
722466,Middle Leaford - Stechford,2023-02-13T21:50:00.000+00:00,busbar,,L3 Active Power,kW,26.12
722466,Middle Leaford - Stechford,2023-02-13T21:50:00.000+00:00,busbar,,L2 Active Power,kW,28.55
722466,Middle Leaford - Stechford,2023-02-13T21:50:00.000+00:00,busbar,,L1 Active Power,kW,31.88
722466,Middle Leaford - Stechford,2023-02-13T21:50:00.000+00:00,busbar,,N Current (RMS),A,50.5
722466,Middle Leaford - Stechford,2023-02-13T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,110.3
722466,Middle Leaford - Stechford,2023-02-13T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,119.0
722466,Middle Leaford - Stechford,2023-02-13T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,132.7
722466,Middle Leaford - Stechford,2023-02-13T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
722466,Middle Leaford - Stechford,2023-02-13T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-02-13T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
722466,Middle Leaford - Stechford,2023-02-13T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.04
722466,Middle Leaford - Stechford,2023-02-13T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-02-13T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.23
722466,Middle Leaford - Stechford,2023-02-13T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,1.0
722466,Middle Leaford - Stechford,2023-02-13T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-13T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-02-13T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.0
722466,Middle Leaford - Stechford,2023-02-13T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.07
722466,Middle Leaford - Stechford,2023-02-13T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
722466,Middle Leaford - Stechford,2023-02-13T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
722466,Middle Leaford - Stechford,2023-02-13T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.61
722466,Middle Leaford - Stechford,2023-02-13T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.15
722466,Middle Leaford - Stechford,2023-02-13T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,36.87
722466,Middle Leaford - Stechford,2023-02-13T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,57.4
722466,Middle Leaford - Stechford,2023-02-13T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,116.1
722466,Middle Leaford - Stechford,2023-02-13T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,121.8
722466,Middle Leaford - Stechford,2023-02-13T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,153.6
722466,Middle Leaford - Stechford,2023-02-13T21:40:00.000+00:00,transformer,,Temperature,C,25.9
722466,Middle Leaford - Stechford,2023-02-13T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
722466,Middle Leaford - Stechford,2023-02-13T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
722466,Middle Leaford - Stechford,2023-02-13T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
722466,Middle Leaford - Stechford,2023-02-13T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
722466,Middle Leaford - Stechford,2023-02-13T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
722466,Middle Leaford - Stechford,2023-02-13T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.87
722466,Middle Leaford - Stechford,2023-02-13T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
722466,Middle Leaford - Stechford,2023-02-13T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
722466,Middle Leaford - Stechford,2023-02-13T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
722466,Middle Leaford - Stechford,2023-02-13T21:40:00.000+00:00,busbar,,L3 Active Power,kW,27.65
722466,Middle Leaford - Stechford,2023-02-13T21:40:00.000+00:00,busbar,,L2 Active Power,kW,29.14
722466,Middle Leaford - Stechford,2023-02-13T21:40:00.000+00:00,busbar,,L1 Active Power,kW,36.64
722466,Middle Leaford - Stechford,2023-02-13T21:40:00.000+00:00,busbar,,N Current (RMS),A,56.8
722466,Middle Leaford - Stechford,2023-02-13T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,116.3
722466,Middle Leaford - Stechford,2023-02-13T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,121.7
722466,Middle Leaford - Stechford,2023-02-13T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,152.5
722466,Middle Leaford - Stechford,2023-02-13T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
722466,Middle Leaford - Stechford,2023-02-13T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-02-13T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.12
722466,Middle Leaford - Stechford,2023-02-13T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
722466,Middle Leaford - Stechford,2023-02-13T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-02-13T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.12
722466,Middle Leaford - Stechford,2023-02-13T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-02-13T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-13T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-13T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.9
722466,Middle Leaford - Stechford,2023-02-13T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.22
722466,Middle Leaford - Stechford,2023-02-13T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.75
722466,Middle Leaford - Stechford,2023-02-13T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.29
722466,Middle Leaford - Stechford,2023-02-13T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.43
722466,Middle Leaford - Stechford,2023-02-13T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.93
722466,Middle Leaford - Stechford,2023-02-13T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,32.49
722466,Middle Leaford - Stechford,2023-02-13T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,57.0
722466,Middle Leaford - Stechford,2023-02-13T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,125.3
722466,Middle Leaford - Stechford,2023-02-13T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,104.6
722466,Middle Leaford - Stechford,2023-02-13T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,134.9
722466,Middle Leaford - Stechford,2023-02-13T21:30:00.000+00:00,transformer,,Temperature,C,25.8
722466,Middle Leaford - Stechford,2023-02-13T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
722466,Middle Leaford - Stechford,2023-02-13T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
722466,Middle Leaford - Stechford,2023-02-13T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
722466,Middle Leaford - Stechford,2023-02-13T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
722466,Middle Leaford - Stechford,2023-02-13T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
722466,Middle Leaford - Stechford,2023-02-13T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
722466,Middle Leaford - Stechford,2023-02-13T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
722466,Middle Leaford - Stechford,2023-02-13T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
722466,Middle Leaford - Stechford,2023-02-13T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
722466,Middle Leaford - Stechford,2023-02-13T21:30:00.000+00:00,busbar,,L3 Active Power,kW,29.44
722466,Middle Leaford - Stechford,2023-02-13T21:30:00.000+00:00,busbar,,L2 Active Power,kW,24.92
722466,Middle Leaford - Stechford,2023-02-13T21:30:00.000+00:00,busbar,,L1 Active Power,kW,32.37
722466,Middle Leaford - Stechford,2023-02-13T21:30:00.000+00:00,busbar,,N Current (RMS),A,56.6
722466,Middle Leaford - Stechford,2023-02-13T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,125.3
722466,Middle Leaford - Stechford,2023-02-13T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.6
722466,Middle Leaford - Stechford,2023-02-13T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,134.3
722466,Middle Leaford - Stechford,2023-02-13T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
722466,Middle Leaford - Stechford,2023-02-13T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-02-13T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722466,Middle Leaford - Stechford,2023-02-13T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.04
722466,Middle Leaford - Stechford,2023-02-13T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-02-13T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.26
722466,Middle Leaford - Stechford,2023-02-13T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,1.0
722466,Middle Leaford - Stechford,2023-02-13T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-13T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-13T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.9
722466,Middle Leaford - Stechford,2023-02-13T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.32
722466,Middle Leaford - Stechford,2023-02-13T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.07
722466,Middle Leaford - Stechford,2023-02-13T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.51
722466,Middle Leaford - Stechford,2023-02-13T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.25
722466,Middle Leaford - Stechford,2023-02-13T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.35
722466,Middle Leaford - Stechford,2023-02-13T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,36.65
722466,Middle Leaford - Stechford,2023-02-13T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,57.4
722466,Middle Leaford - Stechford,2023-02-13T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,114.6
722466,Middle Leaford - Stechford,2023-02-13T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,110.3
722466,Middle Leaford - Stechford,2023-02-13T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,151.7
722466,Middle Leaford - Stechford,2023-02-13T21:20:00.000+00:00,transformer,,Temperature,C,26.0
722466,Middle Leaford - Stechford,2023-02-13T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
722466,Middle Leaford - Stechford,2023-02-13T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
722466,Middle Leaford - Stechford,2023-02-13T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
722466,Middle Leaford - Stechford,2023-02-13T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
722466,Middle Leaford - Stechford,2023-02-13T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
722466,Middle Leaford - Stechford,2023-02-13T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
722466,Middle Leaford - Stechford,2023-02-13T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
722466,Middle Leaford - Stechford,2023-02-13T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
722466,Middle Leaford - Stechford,2023-02-13T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
722466,Middle Leaford - Stechford,2023-02-13T21:20:00.000+00:00,busbar,,L3 Active Power,kW,27.29
722466,Middle Leaford - Stechford,2023-02-13T21:20:00.000+00:00,busbar,,L2 Active Power,kW,26.34
722466,Middle Leaford - Stechford,2023-02-13T21:20:00.000+00:00,busbar,,L1 Active Power,kW,36.39
722466,Middle Leaford - Stechford,2023-02-13T21:20:00.000+00:00,busbar,,N Current (RMS),A,56.8
722466,Middle Leaford - Stechford,2023-02-13T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,114.7
722466,Middle Leaford - Stechford,2023-02-13T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.3
722466,Middle Leaford - Stechford,2023-02-13T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,150.5
722466,Middle Leaford - Stechford,2023-02-13T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
722466,Middle Leaford - Stechford,2023-02-13T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-02-13T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
722466,Middle Leaford - Stechford,2023-02-13T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.04
722466,Middle Leaford - Stechford,2023-02-13T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-02-13T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.28
722466,Middle Leaford - Stechford,2023-02-13T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,1.0
722466,Middle Leaford - Stechford,2023-02-13T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-13T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-13T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.0
722466,Middle Leaford - Stechford,2023-02-13T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.96
722466,Middle Leaford - Stechford,2023-02-13T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.2
722466,Middle Leaford - Stechford,2023-02-13T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
722466,Middle Leaford - Stechford,2023-02-13T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.99
722466,Middle Leaford - Stechford,2023-02-13T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.05
722466,Middle Leaford - Stechford,2023-02-13T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,37.5
722466,Middle Leaford - Stechford,2023-02-13T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,59.1
722466,Middle Leaford - Stechford,2023-02-13T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,117.7
722466,Middle Leaford - Stechford,2023-02-13T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,113.6
722466,Middle Leaford - Stechford,2023-02-13T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,155.3
722466,Middle Leaford - Stechford,2023-02-13T21:10:00.000+00:00,transformer,,Temperature,C,26.0
722466,Middle Leaford - Stechford,2023-02-13T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
722466,Middle Leaford - Stechford,2023-02-13T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
722466,Middle Leaford - Stechford,2023-02-13T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
722466,Middle Leaford - Stechford,2023-02-13T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
722466,Middle Leaford - Stechford,2023-02-13T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
722466,Middle Leaford - Stechford,2023-02-13T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.29
722466,Middle Leaford - Stechford,2023-02-13T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
722466,Middle Leaford - Stechford,2023-02-13T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
722466,Middle Leaford - Stechford,2023-02-13T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
722466,Middle Leaford - Stechford,2023-02-13T21:10:00.000+00:00,busbar,,L3 Active Power,kW,28.03
722466,Middle Leaford - Stechford,2023-02-13T21:10:00.000+00:00,busbar,,L2 Active Power,kW,27.04
722466,Middle Leaford - Stechford,2023-02-13T21:10:00.000+00:00,busbar,,L1 Active Power,kW,37.22
722466,Middle Leaford - Stechford,2023-02-13T21:10:00.000+00:00,busbar,,N Current (RMS),A,58.5
722466,Middle Leaford - Stechford,2023-02-13T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,117.8
722466,Middle Leaford - Stechford,2023-02-13T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,113.6
722466,Middle Leaford - Stechford,2023-02-13T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,154.1
722466,Middle Leaford - Stechford,2023-02-13T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
722466,Middle Leaford - Stechford,2023-02-13T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-02-13T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.06
722466,Middle Leaford - Stechford,2023-02-13T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.02
722466,Middle Leaford - Stechford,2023-02-13T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-02-13T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.14
722466,Middle Leaford - Stechford,2023-02-13T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-02-13T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-13T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-13T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.8
722466,Middle Leaford - Stechford,2023-02-13T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.22
722466,Middle Leaford - Stechford,2023-02-13T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
722466,Middle Leaford - Stechford,2023-02-13T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
722466,Middle Leaford - Stechford,2023-02-13T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,31.08
722466,Middle Leaford - Stechford,2023-02-13T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.6
722466,Middle Leaford - Stechford,2023-02-13T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,35.78
722466,Middle Leaford - Stechford,2023-02-13T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,53.5
722466,Middle Leaford - Stechford,2023-02-13T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,130.3
722466,Middle Leaford - Stechford,2023-02-13T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,116.1
722466,Middle Leaford - Stechford,2023-02-13T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,148.8
722466,Middle Leaford - Stechford,2023-02-13T21:00:00.000+00:00,transformer,,Temperature,C,25.9
722466,Middle Leaford - Stechford,2023-02-13T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
722466,Middle Leaford - Stechford,2023-02-13T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
722466,Middle Leaford - Stechford,2023-02-13T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
722466,Middle Leaford - Stechford,2023-02-13T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.6
722466,Middle Leaford - Stechford,2023-02-13T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
722466,Middle Leaford - Stechford,2023-02-13T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.54
722466,Middle Leaford - Stechford,2023-02-13T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
722466,Middle Leaford - Stechford,2023-02-13T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
722466,Middle Leaford - Stechford,2023-02-13T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
722466,Middle Leaford - Stechford,2023-02-13T21:00:00.000+00:00,busbar,,L3 Active Power,kW,31.09
722466,Middle Leaford - Stechford,2023-02-13T21:00:00.000+00:00,busbar,,L2 Active Power,kW,27.59
722466,Middle Leaford - Stechford,2023-02-13T21:00:00.000+00:00,busbar,,L1 Active Power,kW,35.64
722466,Middle Leaford - Stechford,2023-02-13T21:00:00.000+00:00,busbar,,N Current (RMS),A,53.1
722466,Middle Leaford - Stechford,2023-02-13T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,130.4
722466,Middle Leaford - Stechford,2023-02-13T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,116.0
722466,Middle Leaford - Stechford,2023-02-13T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,148.1
722466,Middle Leaford - Stechford,2023-02-13T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-02-13T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-02-13T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.08
722466,Middle Leaford - Stechford,2023-02-13T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-02-13T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-02-13T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.07
722466,Middle Leaford - Stechford,2023-02-13T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-02-13T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-13T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-13T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.7
722466,Middle Leaford - Stechford,2023-02-13T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.6
722466,Middle Leaford - Stechford,2023-02-13T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.33
722466,Middle Leaford - Stechford,2023-02-13T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.17
722466,Middle Leaford - Stechford,2023-02-13T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,33.79
722466,Middle Leaford - Stechford,2023-02-13T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,30.52
722466,Middle Leaford - Stechford,2023-02-13T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,36.04
722466,Middle Leaford - Stechford,2023-02-13T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,52.9
722466,Middle Leaford - Stechford,2023-02-13T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,141.5
722466,Middle Leaford - Stechford,2023-02-13T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,128.2
722466,Middle Leaford - Stechford,2023-02-13T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,150.1
722466,Middle Leaford - Stechford,2023-02-13T20:50:00.000+00:00,transformer,,Temperature,C,25.8
722466,Middle Leaford - Stechford,2023-02-13T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
722466,Middle Leaford - Stechford,2023-02-13T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
722466,Middle Leaford - Stechford,2023-02-13T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
722466,Middle Leaford - Stechford,2023-02-13T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.77
722466,Middle Leaford - Stechford,2023-02-13T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
722466,Middle Leaford - Stechford,2023-02-13T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
722466,Middle Leaford - Stechford,2023-02-13T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
