Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722466,Middle Leaford - Stechford,2023-02-13T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.37
722466,Middle Leaford - Stechford,2023-02-13T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
722466,Middle Leaford - Stechford,2023-02-13T20:50:00.000+00:00,busbar,,L3 Active Power,kW,33.79
722466,Middle Leaford - Stechford,2023-02-13T20:50:00.000+00:00,busbar,,L2 Active Power,kW,30.5
722466,Middle Leaford - Stechford,2023-02-13T20:50:00.000+00:00,busbar,,L1 Active Power,kW,35.98
722466,Middle Leaford - Stechford,2023-02-13T20:50:00.000+00:00,busbar,,N Current (RMS),A,52.6
722466,Middle Leaford - Stechford,2023-02-13T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,141.4
722466,Middle Leaford - Stechford,2023-02-13T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,128.1
722466,Middle Leaford - Stechford,2023-02-13T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,149.8
722466,Middle Leaford - Stechford,2023-02-13T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.05
722466,Middle Leaford - Stechford,2023-02-13T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.07
722466,Middle Leaford - Stechford,2023-02-13T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.16
722466,Middle Leaford - Stechford,2023-02-13T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-02-13T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-02-13T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.36
722466,Middle Leaford - Stechford,2023-02-13T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,1.2
722466,Middle Leaford - Stechford,2023-02-13T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-13T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-13T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.3
722466,Middle Leaford - Stechford,2023-02-13T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.4
722466,Middle Leaford - Stechford,2023-02-13T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.37
722466,Middle Leaford - Stechford,2023-02-13T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.34
722466,Middle Leaford - Stechford,2023-02-13T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,38.17
722466,Middle Leaford - Stechford,2023-02-13T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,30.1
722466,Middle Leaford - Stechford,2023-02-13T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,45.75
722466,Middle Leaford - Stechford,2023-02-13T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,71.2
722466,Middle Leaford - Stechford,2023-02-13T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,159.3
722466,Middle Leaford - Stechford,2023-02-13T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,126.4
722466,Middle Leaford - Stechford,2023-02-13T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,190.9
722466,Middle Leaford - Stechford,2023-02-13T20:40:00.000+00:00,transformer,,Temperature,C,25.8
722466,Middle Leaford - Stechford,2023-02-13T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
722466,Middle Leaford - Stechford,2023-02-13T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.39
722466,Middle Leaford - Stechford,2023-02-13T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
722466,Middle Leaford - Stechford,2023-02-13T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.85
722466,Middle Leaford - Stechford,2023-02-13T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
722466,Middle Leaford - Stechford,2023-02-13T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
722466,Middle Leaford - Stechford,2023-02-13T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
722466,Middle Leaford - Stechford,2023-02-13T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
722466,Middle Leaford - Stechford,2023-02-13T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.5
722466,Middle Leaford - Stechford,2023-02-13T20:40:00.000+00:00,busbar,,L3 Active Power,kW,38.18
722466,Middle Leaford - Stechford,2023-02-13T20:40:00.000+00:00,busbar,,L2 Active Power,kW,30.09
722466,Middle Leaford - Stechford,2023-02-13T20:40:00.000+00:00,busbar,,L1 Active Power,kW,45.39
722466,Middle Leaford - Stechford,2023-02-13T20:40:00.000+00:00,busbar,,N Current (RMS),A,70.6
722466,Middle Leaford - Stechford,2023-02-13T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,159.3
722466,Middle Leaford - Stechford,2023-02-13T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,126.4
722466,Middle Leaford - Stechford,2023-02-13T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,189.4
722466,Middle Leaford - Stechford,2023-02-13T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-02-13T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-02-13T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.12
722466,Middle Leaford - Stechford,2023-02-13T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-02-13T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-02-13T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.05
722466,Middle Leaford - Stechford,2023-02-13T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-02-13T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-13T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-13T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.8
722466,Middle Leaford - Stechford,2023-02-13T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.95
722466,Middle Leaford - Stechford,2023-02-13T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.43
722466,Middle Leaford - Stechford,2023-02-13T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
722466,Middle Leaford - Stechford,2023-02-13T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,35.2
722466,Middle Leaford - Stechford,2023-02-13T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.56
722466,Middle Leaford - Stechford,2023-02-13T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,35.56
722466,Middle Leaford - Stechford,2023-02-13T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,56.5
722466,Middle Leaford - Stechford,2023-02-13T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,148.2
722466,Middle Leaford - Stechford,2023-02-13T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,124.6
722466,Middle Leaford - Stechford,2023-02-13T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,148.9
722466,Middle Leaford - Stechford,2023-02-13T20:30:00.000+00:00,transformer,,Temperature,C,25.8
722466,Middle Leaford - Stechford,2023-02-13T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
722466,Middle Leaford - Stechford,2023-02-13T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.79
722466,Middle Leaford - Stechford,2023-02-13T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
722466,Middle Leaford - Stechford,2023-02-13T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
722466,Middle Leaford - Stechford,2023-02-13T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
722466,Middle Leaford - Stechford,2023-02-13T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.59
722466,Middle Leaford - Stechford,2023-02-13T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
722466,Middle Leaford - Stechford,2023-02-13T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
722466,Middle Leaford - Stechford,2023-02-13T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
722466,Middle Leaford - Stechford,2023-02-13T20:30:00.000+00:00,busbar,,L3 Active Power,kW,35.2
722466,Middle Leaford - Stechford,2023-02-13T20:30:00.000+00:00,busbar,,L2 Active Power,kW,29.55
722466,Middle Leaford - Stechford,2023-02-13T20:30:00.000+00:00,busbar,,L1 Active Power,kW,35.51
722466,Middle Leaford - Stechford,2023-02-13T20:30:00.000+00:00,busbar,,N Current (RMS),A,56.2
722466,Middle Leaford - Stechford,2023-02-13T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,148.2
722466,Middle Leaford - Stechford,2023-02-13T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,124.6
722466,Middle Leaford - Stechford,2023-02-13T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,148.5
722466,Middle Leaford - Stechford,2023-02-13T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-02-13T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-02-13T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.07
722466,Middle Leaford - Stechford,2023-02-13T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
722466,Middle Leaford - Stechford,2023-02-13T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-02-13T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-02-13T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-13T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-13T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-13T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.7
722466,Middle Leaford - Stechford,2023-02-13T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.64
722466,Middle Leaford - Stechford,2023-02-13T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
722466,Middle Leaford - Stechford,2023-02-13T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.23
722466,Middle Leaford - Stechford,2023-02-13T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,34.82
722466,Middle Leaford - Stechford,2023-02-13T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,32.66
722466,Middle Leaford - Stechford,2023-02-13T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,35.35
722466,Middle Leaford - Stechford,2023-02-13T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,55.3
722466,Middle Leaford - Stechford,2023-02-13T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,146.4
722466,Middle Leaford - Stechford,2023-02-13T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,137.3
722466,Middle Leaford - Stechford,2023-02-13T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,147.8
722466,Middle Leaford - Stechford,2023-02-13T20:20:00.000+00:00,transformer,,Temperature,C,25.6
722466,Middle Leaford - Stechford,2023-02-13T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
722466,Middle Leaford - Stechford,2023-02-13T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
722466,Middle Leaford - Stechford,2023-02-13T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
722466,Middle Leaford - Stechford,2023-02-13T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
722466,Middle Leaford - Stechford,2023-02-13T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
722466,Middle Leaford - Stechford,2023-02-13T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.27
722466,Middle Leaford - Stechford,2023-02-13T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
722466,Middle Leaford - Stechford,2023-02-13T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
722466,Middle Leaford - Stechford,2023-02-13T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
722466,Middle Leaford - Stechford,2023-02-13T20:20:00.000+00:00,busbar,,L3 Active Power,kW,34.82
722466,Middle Leaford - Stechford,2023-02-13T20:20:00.000+00:00,busbar,,L2 Active Power,kW,32.64
722466,Middle Leaford - Stechford,2023-02-13T20:20:00.000+00:00,busbar,,L1 Active Power,kW,35.34
722466,Middle Leaford - Stechford,2023-02-13T20:20:00.000+00:00,busbar,,N Current (RMS),A,55.0
722466,Middle Leaford - Stechford,2023-02-13T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,146.4
722466,Middle Leaford - Stechford,2023-02-13T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,137.2
722466,Middle Leaford - Stechford,2023-02-13T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,147.6
722466,Middle Leaford - Stechford,2023-02-13T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
722466,Middle Leaford - Stechford,2023-02-13T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
722466,Middle Leaford - Stechford,2023-02-13T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.2
722466,Middle Leaford - Stechford,2023-02-13T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-02-13T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-02-13T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.15
722466,Middle Leaford - Stechford,2023-02-13T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.9
722466,Middle Leaford - Stechford,2023-02-13T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-13T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-13T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.1
722466,Middle Leaford - Stechford,2023-02-13T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.5
722466,Middle Leaford - Stechford,2023-02-13T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.82
722466,Middle Leaford - Stechford,2023-02-13T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.74
722466,Middle Leaford - Stechford,2023-02-13T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,36.0
722466,Middle Leaford - Stechford,2023-02-13T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.73
722466,Middle Leaford - Stechford,2023-02-13T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,37.62
722466,Middle Leaford - Stechford,2023-02-13T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,65.1
722466,Middle Leaford - Stechford,2023-02-13T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,151.2
722466,Middle Leaford - Stechford,2023-02-13T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,117.5
722466,Middle Leaford - Stechford,2023-02-13T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,157.7
722466,Middle Leaford - Stechford,2023-02-13T20:10:00.000+00:00,transformer,,Temperature,C,25.5
722466,Middle Leaford - Stechford,2023-02-13T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
722466,Middle Leaford - Stechford,2023-02-13T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.01
722466,Middle Leaford - Stechford,2023-02-13T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
722466,Middle Leaford - Stechford,2023-02-13T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.75
722466,Middle Leaford - Stechford,2023-02-13T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
722466,Middle Leaford - Stechford,2023-02-13T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.85
722466,Middle Leaford - Stechford,2023-02-13T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
722466,Middle Leaford - Stechford,2023-02-13T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
722466,Middle Leaford - Stechford,2023-02-13T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
722466,Middle Leaford - Stechford,2023-02-13T20:10:00.000+00:00,busbar,,L3 Active Power,kW,35.99
722466,Middle Leaford - Stechford,2023-02-13T20:10:00.000+00:00,busbar,,L2 Active Power,kW,27.73
722466,Middle Leaford - Stechford,2023-02-13T20:10:00.000+00:00,busbar,,L1 Active Power,kW,37.46
722466,Middle Leaford - Stechford,2023-02-13T20:10:00.000+00:00,busbar,,N Current (RMS),A,64.6
722466,Middle Leaford - Stechford,2023-02-13T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,151.1
722466,Middle Leaford - Stechford,2023-02-13T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,117.5
722466,Middle Leaford - Stechford,2023-02-13T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,156.8
722466,Middle Leaford - Stechford,2023-02-13T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
722466,Middle Leaford - Stechford,2023-02-13T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
722466,Middle Leaford - Stechford,2023-02-13T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-02-13T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.03
722466,Middle Leaford - Stechford,2023-02-13T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-02-13T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.26
722466,Middle Leaford - Stechford,2023-02-13T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,1.0
722466,Middle Leaford - Stechford,2023-02-13T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-13T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-13T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.0
722466,Middle Leaford - Stechford,2023-02-13T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.43
722466,Middle Leaford - Stechford,2023-02-13T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.69
722466,Middle Leaford - Stechford,2023-02-13T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.99
722466,Middle Leaford - Stechford,2023-02-13T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,32.98
722466,Middle Leaford - Stechford,2023-02-13T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,32.03
722466,Middle Leaford - Stechford,2023-02-13T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,41.99
722466,Middle Leaford - Stechford,2023-02-13T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,59.2
722466,Middle Leaford - Stechford,2023-02-13T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,138.4
722466,Middle Leaford - Stechford,2023-02-13T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,135.5
722466,Middle Leaford - Stechford,2023-02-13T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,175.5
722466,Middle Leaford - Stechford,2023-02-13T20:00:00.000+00:00,transformer,,Temperature,C,25.5
722466,Middle Leaford - Stechford,2023-02-13T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
722466,Middle Leaford - Stechford,2023-02-13T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.51
722466,Middle Leaford - Stechford,2023-02-13T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
722466,Middle Leaford - Stechford,2023-02-13T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.76
722466,Middle Leaford - Stechford,2023-02-13T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
722466,Middle Leaford - Stechford,2023-02-13T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
722466,Middle Leaford - Stechford,2023-02-13T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
722466,Middle Leaford - Stechford,2023-02-13T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
722466,Middle Leaford - Stechford,2023-02-13T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
722466,Middle Leaford - Stechford,2023-02-13T20:00:00.000+00:00,busbar,,L3 Active Power,kW,33.01
722466,Middle Leaford - Stechford,2023-02-13T20:00:00.000+00:00,busbar,,L2 Active Power,kW,32.02
722466,Middle Leaford - Stechford,2023-02-13T20:00:00.000+00:00,busbar,,L1 Active Power,kW,41.72
722466,Middle Leaford - Stechford,2023-02-13T20:00:00.000+00:00,busbar,,N Current (RMS),A,58.6
722466,Middle Leaford - Stechford,2023-02-13T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,138.5
722466,Middle Leaford - Stechford,2023-02-13T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,135.5
722466,Middle Leaford - Stechford,2023-02-13T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,174.3
722466,Middle Leaford - Stechford,2023-02-13T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-02-13T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-02-13T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
722466,Middle Leaford - Stechford,2023-02-13T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.05
722466,Middle Leaford - Stechford,2023-02-13T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-02-13T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-02-13T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.9
722466,Middle Leaford - Stechford,2023-02-13T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-13T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-13T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.9
722466,Middle Leaford - Stechford,2023-02-13T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.53
722466,Middle Leaford - Stechford,2023-02-13T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.22
722466,Middle Leaford - Stechford,2023-02-13T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.61
722466,Middle Leaford - Stechford,2023-02-13T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.09
722466,Middle Leaford - Stechford,2023-02-13T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,37.87
722466,Middle Leaford - Stechford,2023-02-13T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,36.18
722466,Middle Leaford - Stechford,2023-02-13T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,59.3
722466,Middle Leaford - Stechford,2023-02-13T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,122.3
722466,Middle Leaford - Stechford,2023-02-13T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,159.3
722466,Middle Leaford - Stechford,2023-02-13T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,151.7
722466,Middle Leaford - Stechford,2023-02-13T19:50:00.000+00:00,transformer,,Temperature,C,25.4
722466,Middle Leaford - Stechford,2023-02-13T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
722466,Middle Leaford - Stechford,2023-02-13T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
722466,Middle Leaford - Stechford,2023-02-13T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
722466,Middle Leaford - Stechford,2023-02-13T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.91
722466,Middle Leaford - Stechford,2023-02-13T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
722466,Middle Leaford - Stechford,2023-02-13T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
722466,Middle Leaford - Stechford,2023-02-13T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
722466,Middle Leaford - Stechford,2023-02-13T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.26
722466,Middle Leaford - Stechford,2023-02-13T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
722466,Middle Leaford - Stechford,2023-02-13T19:50:00.000+00:00,busbar,,L3 Active Power,kW,29.14
722466,Middle Leaford - Stechford,2023-02-13T19:50:00.000+00:00,busbar,,L2 Active Power,kW,37.84
722466,Middle Leaford - Stechford,2023-02-13T19:50:00.000+00:00,busbar,,L1 Active Power,kW,36.16
722466,Middle Leaford - Stechford,2023-02-13T19:50:00.000+00:00,busbar,,N Current (RMS),A,58.8
722466,Middle Leaford - Stechford,2023-02-13T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,122.4
722466,Middle Leaford - Stechford,2023-02-13T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,159.1
722466,Middle Leaford - Stechford,2023-02-13T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,151.5
722466,Middle Leaford - Stechford,2023-02-13T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-02-13T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-02-13T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
722466,Middle Leaford - Stechford,2023-02-13T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.06
722466,Middle Leaford - Stechford,2023-02-13T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-02-13T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.11
722466,Middle Leaford - Stechford,2023-02-13T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.9
722466,Middle Leaford - Stechford,2023-02-13T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-13T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-13T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.9
722466,Middle Leaford - Stechford,2023-02-13T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.36
722466,Middle Leaford - Stechford,2023-02-13T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.01
722466,Middle Leaford - Stechford,2023-02-13T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.12
722466,Middle Leaford - Stechford,2023-02-13T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.21
722466,Middle Leaford - Stechford,2023-02-13T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,36.19
722466,Middle Leaford - Stechford,2023-02-13T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,37.31
722466,Middle Leaford - Stechford,2023-02-13T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,56.6
722466,Middle Leaford - Stechford,2023-02-13T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,119.1
722466,Middle Leaford - Stechford,2023-02-13T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,151.8
722466,Middle Leaford - Stechford,2023-02-13T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,156.0
722466,Middle Leaford - Stechford,2023-02-13T19:40:00.000+00:00,transformer,,Temperature,C,25.3
722466,Middle Leaford - Stechford,2023-02-13T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
722466,Middle Leaford - Stechford,2023-02-13T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
722466,Middle Leaford - Stechford,2023-02-13T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
722466,Middle Leaford - Stechford,2023-02-13T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.34
722466,Middle Leaford - Stechford,2023-02-13T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
722466,Middle Leaford - Stechford,2023-02-13T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
722466,Middle Leaford - Stechford,2023-02-13T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
722466,Middle Leaford - Stechford,2023-02-13T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
722466,Middle Leaford - Stechford,2023-02-13T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
722466,Middle Leaford - Stechford,2023-02-13T19:40:00.000+00:00,busbar,,L3 Active Power,kW,28.28
722466,Middle Leaford - Stechford,2023-02-13T19:40:00.000+00:00,busbar,,L2 Active Power,kW,36.16
722466,Middle Leaford - Stechford,2023-02-13T19:40:00.000+00:00,busbar,,L1 Active Power,kW,37.2
722466,Middle Leaford - Stechford,2023-02-13T19:40:00.000+00:00,busbar,,N Current (RMS),A,56.0
722466,Middle Leaford - Stechford,2023-02-13T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,119.4
722466,Middle Leaford - Stechford,2023-02-13T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,151.6
722466,Middle Leaford - Stechford,2023-02-13T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,155.5
722466,Middle Leaford - Stechford,2023-02-13T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-02-13T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-02-13T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-02-13T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.02
722466,Middle Leaford - Stechford,2023-02-13T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-02-13T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
722466,Middle Leaford - Stechford,2023-02-13T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-13T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-13T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-13T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.7
722466,Middle Leaford - Stechford,2023-02-13T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.59
722466,Middle Leaford - Stechford,2023-02-13T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.03
722466,Middle Leaford - Stechford,2023-02-13T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.42
722466,Middle Leaford - Stechford,2023-02-13T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,32.47
722466,Middle Leaford - Stechford,2023-02-13T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,32.86
722466,Middle Leaford - Stechford,2023-02-13T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,33.79
722466,Middle Leaford - Stechford,2023-02-13T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,54.0
722466,Middle Leaford - Stechford,2023-02-13T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,136.5
722466,Middle Leaford - Stechford,2023-02-13T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,139.1
722466,Middle Leaford - Stechford,2023-02-13T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,141.7
722466,Middle Leaford - Stechford,2023-02-13T19:30:00.000+00:00,transformer,,Temperature,C,25.2
722466,Middle Leaford - Stechford,2023-02-13T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
722466,Middle Leaford - Stechford,2023-02-13T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.81
722466,Middle Leaford - Stechford,2023-02-13T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
722466,Middle Leaford - Stechford,2023-02-13T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.07
722466,Middle Leaford - Stechford,2023-02-13T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
722466,Middle Leaford - Stechford,2023-02-13T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
722466,Middle Leaford - Stechford,2023-02-13T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.56
722466,Middle Leaford - Stechford,2023-02-13T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
722466,Middle Leaford - Stechford,2023-02-13T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
722466,Middle Leaford - Stechford,2023-02-13T19:30:00.000+00:00,busbar,,L3 Active Power,kW,32.49
722466,Middle Leaford - Stechford,2023-02-13T19:30:00.000+00:00,busbar,,L2 Active Power,kW,32.85
722466,Middle Leaford - Stechford,2023-02-13T19:30:00.000+00:00,busbar,,L1 Active Power,kW,33.8
722466,Middle Leaford - Stechford,2023-02-13T19:30:00.000+00:00,busbar,,N Current (RMS),A,53.7
722466,Middle Leaford - Stechford,2023-02-13T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,136.5
722466,Middle Leaford - Stechford,2023-02-13T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,139.1
722466,Middle Leaford - Stechford,2023-02-13T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,141.7
722466,Middle Leaford - Stechford,2023-02-13T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.07
722466,Middle Leaford - Stechford,2023-02-13T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-02-13T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
722466,Middle Leaford - Stechford,2023-02-13T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.02
722466,Middle Leaford - Stechford,2023-02-13T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-02-13T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.21
722466,Middle Leaford - Stechford,2023-02-13T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-02-13T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-13T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-13T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.9
722466,Middle Leaford - Stechford,2023-02-13T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.51
722466,Middle Leaford - Stechford,2023-02-13T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.42
722466,Middle Leaford - Stechford,2023-02-13T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.21
722466,Middle Leaford - Stechford,2023-02-13T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,35.45
722466,Middle Leaford - Stechford,2023-02-13T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,40.9
722466,Middle Leaford - Stechford,2023-02-13T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,33.42
722466,Middle Leaford - Stechford,2023-02-13T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,65.1
722466,Middle Leaford - Stechford,2023-02-13T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,148.7
722466,Middle Leaford - Stechford,2023-02-13T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,173.8
722466,Middle Leaford - Stechford,2023-02-13T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,140.3
722466,Middle Leaford - Stechford,2023-02-13T19:20:00.000+00:00,transformer,,Temperature,C,24.9
722466,Middle Leaford - Stechford,2023-02-13T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
722466,Middle Leaford - Stechford,2023-02-13T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
722466,Middle Leaford - Stechford,2023-02-13T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
722466,Middle Leaford - Stechford,2023-02-13T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.52
722466,Middle Leaford - Stechford,2023-02-13T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
722466,Middle Leaford - Stechford,2023-02-13T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
722466,Middle Leaford - Stechford,2023-02-13T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
722466,Middle Leaford - Stechford,2023-02-13T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
722466,Middle Leaford - Stechford,2023-02-13T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
722466,Middle Leaford - Stechford,2023-02-13T19:20:00.000+00:00,busbar,,L3 Active Power,kW,35.47
722466,Middle Leaford - Stechford,2023-02-13T19:20:00.000+00:00,busbar,,L2 Active Power,kW,40.86
722466,Middle Leaford - Stechford,2023-02-13T19:20:00.000+00:00,busbar,,L1 Active Power,kW,33.63
722466,Middle Leaford - Stechford,2023-02-13T19:20:00.000+00:00,busbar,,N Current (RMS),A,64.6
722466,Middle Leaford - Stechford,2023-02-13T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,148.7
722466,Middle Leaford - Stechford,2023-02-13T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,173.7
722466,Middle Leaford - Stechford,2023-02-13T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,141.0
722466,Middle Leaford - Stechford,2023-02-13T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
722466,Middle Leaford - Stechford,2023-02-13T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-02-13T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722466,Middle Leaford - Stechford,2023-02-13T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
722466,Middle Leaford - Stechford,2023-02-13T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-02-13T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.17
722466,Middle Leaford - Stechford,2023-02-13T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-13T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-13T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-13T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.8
722466,Middle Leaford - Stechford,2023-02-13T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.66
722466,Middle Leaford - Stechford,2023-02-13T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.6
722466,Middle Leaford - Stechford,2023-02-13T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.39
722466,Middle Leaford - Stechford,2023-02-13T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,35.95
722466,Middle Leaford - Stechford,2023-02-13T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,38.27
722466,Middle Leaford - Stechford,2023-02-13T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,32.78
722466,Middle Leaford - Stechford,2023-02-13T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,60.0
722466,Middle Leaford - Stechford,2023-02-13T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,150.5
722466,Middle Leaford - Stechford,2023-02-13T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,161.8
722466,Middle Leaford - Stechford,2023-02-13T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,137.7
722466,Middle Leaford - Stechford,2023-02-13T19:10:00.000+00:00,transformer,,Temperature,C,24.8
722466,Middle Leaford - Stechford,2023-02-13T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
722466,Middle Leaford - Stechford,2023-02-13T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
722466,Middle Leaford - Stechford,2023-02-13T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
722466,Middle Leaford - Stechford,2023-02-13T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.91
722466,Middle Leaford - Stechford,2023-02-13T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
722466,Middle Leaford - Stechford,2023-02-13T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.04
722466,Middle Leaford - Stechford,2023-02-13T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
722466,Middle Leaford - Stechford,2023-02-13T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
722466,Middle Leaford - Stechford,2023-02-13T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
722466,Middle Leaford - Stechford,2023-02-13T19:10:00.000+00:00,busbar,,L3 Active Power,kW,35.97
722466,Middle Leaford - Stechford,2023-02-13T19:10:00.000+00:00,busbar,,L2 Active Power,kW,38.24
722466,Middle Leaford - Stechford,2023-02-13T19:10:00.000+00:00,busbar,,L1 Active Power,kW,32.95
722466,Middle Leaford - Stechford,2023-02-13T19:10:00.000+00:00,busbar,,N Current (RMS),A,59.6
722466,Middle Leaford - Stechford,2023-02-13T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,150.5
722466,Middle Leaford - Stechford,2023-02-13T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,161.6
722466,Middle Leaford - Stechford,2023-02-13T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,138.2
722466,Middle Leaford - Stechford,2023-02-13T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-02-13T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-02-13T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-02-13T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
722466,Middle Leaford - Stechford,2023-02-13T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-02-13T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-02-13T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-02-13T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-13T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-13T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.7
722466,Middle Leaford - Stechford,2023-02-13T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.89
722466,Middle Leaford - Stechford,2023-02-13T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
722466,Middle Leaford - Stechford,2023-02-13T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
722466,Middle Leaford - Stechford,2023-02-13T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,35.85
722466,Middle Leaford - Stechford,2023-02-13T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,34.86
722466,Middle Leaford - Stechford,2023-02-13T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,36.39
722466,Middle Leaford - Stechford,2023-02-13T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,55.2
722466,Middle Leaford - Stechford,2023-02-13T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,150.4
722466,Middle Leaford - Stechford,2023-02-13T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,146.5
722466,Middle Leaford - Stechford,2023-02-13T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,152.0
722466,Middle Leaford - Stechford,2023-02-13T19:00:00.000+00:00,transformer,,Temperature,C,24.6
722466,Middle Leaford - Stechford,2023-02-13T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
722466,Middle Leaford - Stechford,2023-02-13T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
722466,Middle Leaford - Stechford,2023-02-13T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
722466,Middle Leaford - Stechford,2023-02-13T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
722466,Middle Leaford - Stechford,2023-02-13T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
722466,Middle Leaford - Stechford,2023-02-13T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
722466,Middle Leaford - Stechford,2023-02-13T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
722466,Middle Leaford - Stechford,2023-02-13T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
722466,Middle Leaford - Stechford,2023-02-13T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
722466,Middle Leaford - Stechford,2023-02-13T19:00:00.000+00:00,busbar,,L3 Active Power,kW,35.87
722466,Middle Leaford - Stechford,2023-02-13T19:00:00.000+00:00,busbar,,L2 Active Power,kW,34.84
722466,Middle Leaford - Stechford,2023-02-13T19:00:00.000+00:00,busbar,,L1 Active Power,kW,36.36
722466,Middle Leaford - Stechford,2023-02-13T19:00:00.000+00:00,busbar,,N Current (RMS),A,54.9
722466,Middle Leaford - Stechford,2023-02-13T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,150.4
722466,Middle Leaford - Stechford,2023-02-13T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,146.4
722466,Middle Leaford - Stechford,2023-02-13T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,151.7
722466,Middle Leaford - Stechford,2023-02-13T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-02-13T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-02-13T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
722466,Middle Leaford - Stechford,2023-02-13T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.04
722466,Middle Leaford - Stechford,2023-02-13T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-02-13T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.06
722466,Middle Leaford - Stechford,2023-02-13T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-02-13T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-13T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-13T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.7
722466,Middle Leaford - Stechford,2023-02-13T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.01
722466,Middle Leaford - Stechford,2023-02-13T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.55
722466,Middle Leaford - Stechford,2023-02-13T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
722466,Middle Leaford - Stechford,2023-02-13T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,31.37
722466,Middle Leaford - Stechford,2023-02-13T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,33.92
722466,Middle Leaford - Stechford,2023-02-13T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,35.18
722466,Middle Leaford - Stechford,2023-02-13T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,49.6
722466,Middle Leaford - Stechford,2023-02-13T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,131.6
722466,Middle Leaford - Stechford,2023-02-13T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,143.0
722466,Middle Leaford - Stechford,2023-02-13T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,146.9
722466,Middle Leaford - Stechford,2023-02-13T18:50:00.000+00:00,transformer,,Temperature,C,24.3
722466,Middle Leaford - Stechford,2023-02-13T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
722466,Middle Leaford - Stechford,2023-02-13T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
722466,Middle Leaford - Stechford,2023-02-13T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
722466,Middle Leaford - Stechford,2023-02-13T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.73
722466,Middle Leaford - Stechford,2023-02-13T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
722466,Middle Leaford - Stechford,2023-02-13T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.46
722466,Middle Leaford - Stechford,2023-02-13T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
722466,Middle Leaford - Stechford,2023-02-13T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
722466,Middle Leaford - Stechford,2023-02-13T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
722466,Middle Leaford - Stechford,2023-02-13T18:50:00.000+00:00,busbar,,L3 Active Power,kW,31.41
722466,Middle Leaford - Stechford,2023-02-13T18:50:00.000+00:00,busbar,,L2 Active Power,kW,33.89
722466,Middle Leaford - Stechford,2023-02-13T18:50:00.000+00:00,busbar,,L1 Active Power,kW,35.12
722466,Middle Leaford - Stechford,2023-02-13T18:50:00.000+00:00,busbar,,N Current (RMS),A,49.2
722466,Middle Leaford - Stechford,2023-02-13T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,131.8
722466,Middle Leaford - Stechford,2023-02-13T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,143.0
722466,Middle Leaford - Stechford,2023-02-13T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,146.6
722466,Middle Leaford - Stechford,2023-02-13T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-02-13T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-02-13T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.06
722466,Middle Leaford - Stechford,2023-02-13T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
722466,Middle Leaford - Stechford,2023-02-13T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-02-13T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-02-13T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-13T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-13T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-13T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.6
722466,Middle Leaford - Stechford,2023-02-13T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.41
722466,Middle Leaford - Stechford,2023-02-13T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.83
722466,Middle Leaford - Stechford,2023-02-13T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.65
722466,Middle Leaford - Stechford,2023-02-13T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,34.86
722466,Middle Leaford - Stechford,2023-02-13T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,32.31
722466,Middle Leaford - Stechford,2023-02-13T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,34.5
722466,Middle Leaford - Stechford,2023-02-13T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,49.4
722466,Middle Leaford - Stechford,2023-02-13T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,146.3
722466,Middle Leaford - Stechford,2023-02-13T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,136.1
722466,Middle Leaford - Stechford,2023-02-13T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,144.5
722466,Middle Leaford - Stechford,2023-02-13T18:40:00.000+00:00,transformer,,Temperature,C,24.2
722466,Middle Leaford - Stechford,2023-02-13T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
722466,Middle Leaford - Stechford,2023-02-13T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
722466,Middle Leaford - Stechford,2023-02-13T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
722466,Middle Leaford - Stechford,2023-02-13T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.91
722466,Middle Leaford - Stechford,2023-02-13T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
722466,Middle Leaford - Stechford,2023-02-13T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.29
