Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722466,Middle Leaford - Stechford,2023-02-13T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
722466,Middle Leaford - Stechford,2023-02-13T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
722466,Middle Leaford - Stechford,2023-02-13T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
722466,Middle Leaford - Stechford,2023-02-13T18:40:00.000+00:00,busbar,,L3 Active Power,kW,34.87
722466,Middle Leaford - Stechford,2023-02-13T18:40:00.000+00:00,busbar,,L2 Active Power,kW,32.29
722466,Middle Leaford - Stechford,2023-02-13T18:40:00.000+00:00,busbar,,L1 Active Power,kW,34.49
722466,Middle Leaford - Stechford,2023-02-13T18:40:00.000+00:00,busbar,,N Current (RMS),A,49.2
722466,Middle Leaford - Stechford,2023-02-13T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,146.3
722466,Middle Leaford - Stechford,2023-02-13T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,136.0
722466,Middle Leaford - Stechford,2023-02-13T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,144.3
722466,Middle Leaford - Stechford,2023-02-13T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-02-13T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-02-13T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.21
722466,Middle Leaford - Stechford,2023-02-13T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-02-13T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-02-13T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
722466,Middle Leaford - Stechford,2023-02-13T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-13T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-13T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-13T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.8
722466,Middle Leaford - Stechford,2023-02-13T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.54
722466,Middle Leaford - Stechford,2023-02-13T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.09
722466,Middle Leaford - Stechford,2023-02-13T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.62
722466,Middle Leaford - Stechford,2023-02-13T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,37.53
722466,Middle Leaford - Stechford,2023-02-13T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,30.68
722466,Middle Leaford - Stechford,2023-02-13T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,33.56
722466,Middle Leaford - Stechford,2023-02-13T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,59.9
722466,Middle Leaford - Stechford,2023-02-13T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,157.7
722466,Middle Leaford - Stechford,2023-02-13T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,129.6
722466,Middle Leaford - Stechford,2023-02-13T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,140.6
722466,Middle Leaford - Stechford,2023-02-13T18:30:00.000+00:00,transformer,,Temperature,C,24.1
722466,Middle Leaford - Stechford,2023-02-13T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
722466,Middle Leaford - Stechford,2023-02-13T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.09
722466,Middle Leaford - Stechford,2023-02-13T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
722466,Middle Leaford - Stechford,2023-02-13T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.15
722466,Middle Leaford - Stechford,2023-02-13T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
722466,Middle Leaford - Stechford,2023-02-13T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
722466,Middle Leaford - Stechford,2023-02-13T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
722466,Middle Leaford - Stechford,2023-02-13T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
722466,Middle Leaford - Stechford,2023-02-13T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
722466,Middle Leaford - Stechford,2023-02-13T18:30:00.000+00:00,busbar,,L3 Active Power,kW,37.51
722466,Middle Leaford - Stechford,2023-02-13T18:30:00.000+00:00,busbar,,L2 Active Power,kW,30.67
722466,Middle Leaford - Stechford,2023-02-13T18:30:00.000+00:00,busbar,,L1 Active Power,kW,33.59
722466,Middle Leaford - Stechford,2023-02-13T18:30:00.000+00:00,busbar,,N Current (RMS),A,59.6
722466,Middle Leaford - Stechford,2023-02-13T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,157.6
722466,Middle Leaford - Stechford,2023-02-13T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,129.5
722466,Middle Leaford - Stechford,2023-02-13T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,140.5
722466,Middle Leaford - Stechford,2023-02-13T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-02-13T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-02-13T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.1
722466,Middle Leaford - Stechford,2023-02-13T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-02-13T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-02-13T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
722466,Middle Leaford - Stechford,2023-02-13T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-13T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-13T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-13T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.7
722466,Middle Leaford - Stechford,2023-02-13T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.71
722466,Middle Leaford - Stechford,2023-02-13T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.6
722466,Middle Leaford - Stechford,2023-02-13T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.95
722466,Middle Leaford - Stechford,2023-02-13T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,34.0
722466,Middle Leaford - Stechford,2023-02-13T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,31.52
722466,Middle Leaford - Stechford,2023-02-13T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,32.65
722466,Middle Leaford - Stechford,2023-02-13T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,51.9
722466,Middle Leaford - Stechford,2023-02-13T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,143.3
722466,Middle Leaford - Stechford,2023-02-13T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,133.1
722466,Middle Leaford - Stechford,2023-02-13T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,137.5
722466,Middle Leaford - Stechford,2023-02-13T18:20:00.000+00:00,transformer,,Temperature,C,23.8
722466,Middle Leaford - Stechford,2023-02-13T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
722466,Middle Leaford - Stechford,2023-02-13T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.99
722466,Middle Leaford - Stechford,2023-02-13T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
722466,Middle Leaford - Stechford,2023-02-13T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.8
722466,Middle Leaford - Stechford,2023-02-13T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
722466,Middle Leaford - Stechford,2023-02-13T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.37
722466,Middle Leaford - Stechford,2023-02-13T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.69
722466,Middle Leaford - Stechford,2023-02-13T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
722466,Middle Leaford - Stechford,2023-02-13T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
722466,Middle Leaford - Stechford,2023-02-13T18:20:00.000+00:00,busbar,,L3 Active Power,kW,34.0
722466,Middle Leaford - Stechford,2023-02-13T18:20:00.000+00:00,busbar,,L2 Active Power,kW,31.51
722466,Middle Leaford - Stechford,2023-02-13T18:20:00.000+00:00,busbar,,L1 Active Power,kW,32.68
722466,Middle Leaford - Stechford,2023-02-13T18:20:00.000+00:00,busbar,,N Current (RMS),A,51.8
722466,Middle Leaford - Stechford,2023-02-13T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,143.2
722466,Middle Leaford - Stechford,2023-02-13T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,133.0
722466,Middle Leaford - Stechford,2023-02-13T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,137.5
722466,Middle Leaford - Stechford,2023-02-13T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-02-13T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-02-13T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-02-13T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
722466,Middle Leaford - Stechford,2023-02-13T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-02-13T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-02-13T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-13T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-13T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-13T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.6
722466,Middle Leaford - Stechford,2023-02-13T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.44
722466,Middle Leaford - Stechford,2023-02-13T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.93
722466,Middle Leaford - Stechford,2023-02-13T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.2
722466,Middle Leaford - Stechford,2023-02-13T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,32.69
722466,Middle Leaford - Stechford,2023-02-13T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,31.61
722466,Middle Leaford - Stechford,2023-02-13T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,34.01
722466,Middle Leaford - Stechford,2023-02-13T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,51.4
722466,Middle Leaford - Stechford,2023-02-13T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,138.2
722466,Middle Leaford - Stechford,2023-02-13T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,133.8
722466,Middle Leaford - Stechford,2023-02-13T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,143.3
722466,Middle Leaford - Stechford,2023-02-13T18:10:00.000+00:00,transformer,,Temperature,C,23.5
722466,Middle Leaford - Stechford,2023-02-13T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
722466,Middle Leaford - Stechford,2023-02-13T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
722466,Middle Leaford - Stechford,2023-02-13T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
722466,Middle Leaford - Stechford,2023-02-13T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.44
722466,Middle Leaford - Stechford,2023-02-13T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
722466,Middle Leaford - Stechford,2023-02-13T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.25
722466,Middle Leaford - Stechford,2023-02-13T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.42
722466,Middle Leaford - Stechford,2023-02-13T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
722466,Middle Leaford - Stechford,2023-02-13T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
722466,Middle Leaford - Stechford,2023-02-13T18:10:00.000+00:00,busbar,,L3 Active Power,kW,32.7
722466,Middle Leaford - Stechford,2023-02-13T18:10:00.000+00:00,busbar,,L2 Active Power,kW,31.6
722466,Middle Leaford - Stechford,2023-02-13T18:10:00.000+00:00,busbar,,L1 Active Power,kW,34.0
722466,Middle Leaford - Stechford,2023-02-13T18:10:00.000+00:00,busbar,,N Current (RMS),A,51.2
722466,Middle Leaford - Stechford,2023-02-13T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,138.2
722466,Middle Leaford - Stechford,2023-02-13T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,133.7
722466,Middle Leaford - Stechford,2023-02-13T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,143.1
722466,Middle Leaford - Stechford,2023-02-13T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-02-13T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-02-13T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.06
722466,Middle Leaford - Stechford,2023-02-13T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-02-13T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-02-13T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.11
722466,Middle Leaford - Stechford,2023-02-13T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-13T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-13T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-13T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.7
722466,Middle Leaford - Stechford,2023-02-13T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.62
722466,Middle Leaford - Stechford,2023-02-13T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.93
722466,Middle Leaford - Stechford,2023-02-13T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.07
722466,Middle Leaford - Stechford,2023-02-13T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,35.64
722466,Middle Leaford - Stechford,2023-02-13T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,34.88
722466,Middle Leaford - Stechford,2023-02-13T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,32.1
722466,Middle Leaford - Stechford,2023-02-13T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,55.8
722466,Middle Leaford - Stechford,2023-02-13T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,149.8
722466,Middle Leaford - Stechford,2023-02-13T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,148.0
722466,Middle Leaford - Stechford,2023-02-13T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,135.1
722466,Middle Leaford - Stechford,2023-02-13T18:00:00.000+00:00,transformer,,Temperature,C,23.4
722466,Middle Leaford - Stechford,2023-02-13T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
722466,Middle Leaford - Stechford,2023-02-13T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
722466,Middle Leaford - Stechford,2023-02-13T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
722466,Middle Leaford - Stechford,2023-02-13T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.17
722466,Middle Leaford - Stechford,2023-02-13T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
722466,Middle Leaford - Stechford,2023-02-13T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.11
722466,Middle Leaford - Stechford,2023-02-13T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
722466,Middle Leaford - Stechford,2023-02-13T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
722466,Middle Leaford - Stechford,2023-02-13T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
722466,Middle Leaford - Stechford,2023-02-13T18:00:00.000+00:00,busbar,,L3 Active Power,kW,35.64
722466,Middle Leaford - Stechford,2023-02-13T18:00:00.000+00:00,busbar,,L2 Active Power,kW,34.86
722466,Middle Leaford - Stechford,2023-02-13T18:00:00.000+00:00,busbar,,L1 Active Power,kW,32.22
722466,Middle Leaford - Stechford,2023-02-13T18:00:00.000+00:00,busbar,,N Current (RMS),A,55.6
722466,Middle Leaford - Stechford,2023-02-13T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,149.8
722466,Middle Leaford - Stechford,2023-02-13T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,147.9
722466,Middle Leaford - Stechford,2023-02-13T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,135.4
722466,Middle Leaford - Stechford,2023-02-13T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-02-13T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-02-13T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-02-13T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
722466,Middle Leaford - Stechford,2023-02-13T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-02-13T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.08
722466,Middle Leaford - Stechford,2023-02-13T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-13T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-13T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-13T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.6
722466,Middle Leaford - Stechford,2023-02-13T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.93
722466,Middle Leaford - Stechford,2023-02-13T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.03
722466,Middle Leaford - Stechford,2023-02-13T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.88
722466,Middle Leaford - Stechford,2023-02-13T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,34.59
722466,Middle Leaford - Stechford,2023-02-13T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,35.0
722466,Middle Leaford - Stechford,2023-02-13T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,33.07
722466,Middle Leaford - Stechford,2023-02-13T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,51.8
722466,Middle Leaford - Stechford,2023-02-13T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,145.3
722466,Middle Leaford - Stechford,2023-02-13T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,148.2
722466,Middle Leaford - Stechford,2023-02-13T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,138.9
722466,Middle Leaford - Stechford,2023-02-13T17:50:00.000+00:00,transformer,,Temperature,C,23.4
722466,Middle Leaford - Stechford,2023-02-13T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
722466,Middle Leaford - Stechford,2023-02-13T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.55
722466,Middle Leaford - Stechford,2023-02-13T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
722466,Middle Leaford - Stechford,2023-02-13T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.74
722466,Middle Leaford - Stechford,2023-02-13T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
722466,Middle Leaford - Stechford,2023-02-13T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
722466,Middle Leaford - Stechford,2023-02-13T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
722466,Middle Leaford - Stechford,2023-02-13T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
722466,Middle Leaford - Stechford,2023-02-13T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
722466,Middle Leaford - Stechford,2023-02-13T17:50:00.000+00:00,busbar,,L3 Active Power,kW,34.6
722466,Middle Leaford - Stechford,2023-02-13T17:50:00.000+00:00,busbar,,L2 Active Power,kW,34.98
722466,Middle Leaford - Stechford,2023-02-13T17:50:00.000+00:00,busbar,,L1 Active Power,kW,33.14
722466,Middle Leaford - Stechford,2023-02-13T17:50:00.000+00:00,busbar,,N Current (RMS),A,51.6
722466,Middle Leaford - Stechford,2023-02-13T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,145.4
722466,Middle Leaford - Stechford,2023-02-13T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,148.1
722466,Middle Leaford - Stechford,2023-02-13T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,139.1
722466,Middle Leaford - Stechford,2023-02-13T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-02-13T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-02-13T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.13
722466,Middle Leaford - Stechford,2023-02-13T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-02-13T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-02-13T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.01
722466,Middle Leaford - Stechford,2023-02-13T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-13T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-13T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-02-13T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.8
722466,Middle Leaford - Stechford,2023-02-13T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.4
722466,Middle Leaford - Stechford,2023-02-13T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.2
722466,Middle Leaford - Stechford,2023-02-13T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.55
722466,Middle Leaford - Stechford,2023-02-13T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,34.11
722466,Middle Leaford - Stechford,2023-02-13T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.94
722466,Middle Leaford - Stechford,2023-02-13T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,31.94
722466,Middle Leaford - Stechford,2023-02-13T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,54.2
722466,Middle Leaford - Stechford,2023-02-13T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,143.8
722466,Middle Leaford - Stechford,2023-02-13T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,127.6
722466,Middle Leaford - Stechford,2023-02-13T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,134.4
722466,Middle Leaford - Stechford,2023-02-13T17:40:00.000+00:00,transformer,,Temperature,C,23.1
722466,Middle Leaford - Stechford,2023-02-13T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
722466,Middle Leaford - Stechford,2023-02-13T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
722466,Middle Leaford - Stechford,2023-02-13T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
722466,Middle Leaford - Stechford,2023-02-13T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.1
722466,Middle Leaford - Stechford,2023-02-13T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
722466,Middle Leaford - Stechford,2023-02-13T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
722466,Middle Leaford - Stechford,2023-02-13T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
722466,Middle Leaford - Stechford,2023-02-13T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
722466,Middle Leaford - Stechford,2023-02-13T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
722466,Middle Leaford - Stechford,2023-02-13T17:40:00.000+00:00,busbar,,L3 Active Power,kW,34.11
722466,Middle Leaford - Stechford,2023-02-13T17:40:00.000+00:00,busbar,,L2 Active Power,kW,29.93
722466,Middle Leaford - Stechford,2023-02-13T17:40:00.000+00:00,busbar,,L1 Active Power,kW,31.95
722466,Middle Leaford - Stechford,2023-02-13T17:40:00.000+00:00,busbar,,N Current (RMS),A,53.9
722466,Middle Leaford - Stechford,2023-02-13T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,143.8
722466,Middle Leaford - Stechford,2023-02-13T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,127.5
722466,Middle Leaford - Stechford,2023-02-13T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,134.2
722466,Middle Leaford - Stechford,2023-02-13T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-02-13T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-02-13T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-02-13T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-02-13T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-02-13T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.11
722466,Middle Leaford - Stechford,2023-02-13T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-13T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-13T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-02-13T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.8
722466,Middle Leaford - Stechford,2023-02-13T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.48
722466,Middle Leaford - Stechford,2023-02-13T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.34
722466,Middle Leaford - Stechford,2023-02-13T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.17
722466,Middle Leaford - Stechford,2023-02-13T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,35.37
722466,Middle Leaford - Stechford,2023-02-13T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,33.92
722466,Middle Leaford - Stechford,2023-02-13T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,31.2
722466,Middle Leaford - Stechford,2023-02-13T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,56.9
722466,Middle Leaford - Stechford,2023-02-13T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,150.5
722466,Middle Leaford - Stechford,2023-02-13T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,143.3
722466,Middle Leaford - Stechford,2023-02-13T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,131.4
722466,Middle Leaford - Stechford,2023-02-13T17:30:00.000+00:00,transformer,,Temperature,C,22.6
722466,Middle Leaford - Stechford,2023-02-13T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
722466,Middle Leaford - Stechford,2023-02-13T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.74
722466,Middle Leaford - Stechford,2023-02-13T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
722466,Middle Leaford - Stechford,2023-02-13T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.32
722466,Middle Leaford - Stechford,2023-02-13T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
722466,Middle Leaford - Stechford,2023-02-13T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.17
722466,Middle Leaford - Stechford,2023-02-13T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.44
722466,Middle Leaford - Stechford,2023-02-13T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
722466,Middle Leaford - Stechford,2023-02-13T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
722466,Middle Leaford - Stechford,2023-02-13T17:30:00.000+00:00,busbar,,L3 Active Power,kW,35.36
722466,Middle Leaford - Stechford,2023-02-13T17:30:00.000+00:00,busbar,,L2 Active Power,kW,33.89
722466,Middle Leaford - Stechford,2023-02-13T17:30:00.000+00:00,busbar,,L1 Active Power,kW,31.31
722466,Middle Leaford - Stechford,2023-02-13T17:30:00.000+00:00,busbar,,N Current (RMS),A,56.6
722466,Middle Leaford - Stechford,2023-02-13T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,150.4
722466,Middle Leaford - Stechford,2023-02-13T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,143.2
722466,Middle Leaford - Stechford,2023-02-13T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,131.7
722466,Middle Leaford - Stechford,2023-02-13T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-02-13T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-02-13T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-02-13T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-02-13T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-02-13T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.09
722466,Middle Leaford - Stechford,2023-02-13T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-13T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-13T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-13T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.5
722466,Middle Leaford - Stechford,2023-02-13T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-7.32
722466,Middle Leaford - Stechford,2023-02-13T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-5.1
722466,Middle Leaford - Stechford,2023-02-13T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.76
722466,Middle Leaford - Stechford,2023-02-13T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.98
722466,Middle Leaford - Stechford,2023-02-13T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.69
722466,Middle Leaford - Stechford,2023-02-13T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.38
722466,Middle Leaford - Stechford,2023-02-13T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,47.4
722466,Middle Leaford - Stechford,2023-02-13T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,128.6
722466,Middle Leaford - Stechford,2023-02-13T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,118.3
722466,Middle Leaford - Stechford,2023-02-13T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,115.5
722466,Middle Leaford - Stechford,2023-02-13T17:20:00.000+00:00,transformer,,Temperature,C,22.5
722466,Middle Leaford - Stechford,2023-02-13T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
722466,Middle Leaford - Stechford,2023-02-13T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
722466,Middle Leaford - Stechford,2023-02-13T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
722466,Middle Leaford - Stechford,2023-02-13T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
722466,Middle Leaford - Stechford,2023-02-13T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
722466,Middle Leaford - Stechford,2023-02-13T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
722466,Middle Leaford - Stechford,2023-02-13T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.28
722466,Middle Leaford - Stechford,2023-02-13T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.06
722466,Middle Leaford - Stechford,2023-02-13T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
722466,Middle Leaford - Stechford,2023-02-13T17:20:00.000+00:00,busbar,,L3 Active Power,kW,29.96
722466,Middle Leaford - Stechford,2023-02-13T17:20:00.000+00:00,busbar,,L2 Active Power,kW,27.67
722466,Middle Leaford - Stechford,2023-02-13T17:20:00.000+00:00,busbar,,L1 Active Power,kW,27.47
722466,Middle Leaford - Stechford,2023-02-13T17:20:00.000+00:00,busbar,,N Current (RMS),A,47.2
722466,Middle Leaford - Stechford,2023-02-13T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,128.5
722466,Middle Leaford - Stechford,2023-02-13T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,118.2
722466,Middle Leaford - Stechford,2023-02-13T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,115.7
722466,Middle Leaford - Stechford,2023-02-13T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-02-13T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-02-13T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-02-13T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-02-13T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-02-13T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.06
722466,Middle Leaford - Stechford,2023-02-13T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-13T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-13T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-13T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.5
722466,Middle Leaford - Stechford,2023-02-13T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.96
722466,Middle Leaford - Stechford,2023-02-13T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.17
722466,Middle Leaford - Stechford,2023-02-13T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.82
722466,Middle Leaford - Stechford,2023-02-13T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.6
722466,Middle Leaford - Stechford,2023-02-13T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.25
722466,Middle Leaford - Stechford,2023-02-13T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.56
722466,Middle Leaford - Stechford,2023-02-13T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,44.4
722466,Middle Leaford - Stechford,2023-02-13T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,125.4
722466,Middle Leaford - Stechford,2023-02-13T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,115.5
722466,Middle Leaford - Stechford,2023-02-13T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,116.0
722466,Middle Leaford - Stechford,2023-02-13T17:10:00.000+00:00,transformer,,Temperature,C,22.6
722466,Middle Leaford - Stechford,2023-02-13T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
722466,Middle Leaford - Stechford,2023-02-13T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.71
722466,Middle Leaford - Stechford,2023-02-13T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
722466,Middle Leaford - Stechford,2023-02-13T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
722466,Middle Leaford - Stechford,2023-02-13T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
722466,Middle Leaford - Stechford,2023-02-13T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
722466,Middle Leaford - Stechford,2023-02-13T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.92
722466,Middle Leaford - Stechford,2023-02-13T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
722466,Middle Leaford - Stechford,2023-02-13T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
722466,Middle Leaford - Stechford,2023-02-13T17:10:00.000+00:00,busbar,,L3 Active Power,kW,29.58
722466,Middle Leaford - Stechford,2023-02-13T17:10:00.000+00:00,busbar,,L2 Active Power,kW,27.23
722466,Middle Leaford - Stechford,2023-02-13T17:10:00.000+00:00,busbar,,L1 Active Power,kW,27.62
722466,Middle Leaford - Stechford,2023-02-13T17:10:00.000+00:00,busbar,,N Current (RMS),A,44.2
722466,Middle Leaford - Stechford,2023-02-13T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,125.3
722466,Middle Leaford - Stechford,2023-02-13T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,115.4
722466,Middle Leaford - Stechford,2023-02-13T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,116.0
722466,Middle Leaford - Stechford,2023-02-13T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-02-13T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-02-13T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.14
722466,Middle Leaford - Stechford,2023-02-13T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.04
722466,Middle Leaford - Stechford,2023-02-13T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-02-13T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.09
722466,Middle Leaford - Stechford,2023-02-13T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-13T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-13T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-13T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.6
722466,Middle Leaford - Stechford,2023-02-13T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.3
722466,Middle Leaford - Stechford,2023-02-13T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.67
722466,Middle Leaford - Stechford,2023-02-13T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.88
722466,Middle Leaford - Stechford,2023-02-13T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,32.49
722466,Middle Leaford - Stechford,2023-02-13T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.19
722466,Middle Leaford - Stechford,2023-02-13T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.52
722466,Middle Leaford - Stechford,2023-02-13T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,53.0
722466,Middle Leaford - Stechford,2023-02-13T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,136.5
722466,Middle Leaford - Stechford,2023-02-13T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,115.1
722466,Middle Leaford - Stechford,2023-02-13T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,115.3
722466,Middle Leaford - Stechford,2023-02-13T17:00:00.000+00:00,transformer,,Temperature,C,22.6
722466,Middle Leaford - Stechford,2023-02-13T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
722466,Middle Leaford - Stechford,2023-02-13T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
722466,Middle Leaford - Stechford,2023-02-13T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
722466,Middle Leaford - Stechford,2023-02-13T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.96
722466,Middle Leaford - Stechford,2023-02-13T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
722466,Middle Leaford - Stechford,2023-02-13T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
722466,Middle Leaford - Stechford,2023-02-13T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.26
722466,Middle Leaford - Stechford,2023-02-13T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
722466,Middle Leaford - Stechford,2023-02-13T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
722466,Middle Leaford - Stechford,2023-02-13T17:00:00.000+00:00,busbar,,L3 Active Power,kW,32.45
722466,Middle Leaford - Stechford,2023-02-13T17:00:00.000+00:00,busbar,,L2 Active Power,kW,27.17
722466,Middle Leaford - Stechford,2023-02-13T17:00:00.000+00:00,busbar,,L1 Active Power,kW,27.62
722466,Middle Leaford - Stechford,2023-02-13T17:00:00.000+00:00,busbar,,N Current (RMS),A,52.8
722466,Middle Leaford - Stechford,2023-02-13T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,136.3
722466,Middle Leaford - Stechford,2023-02-13T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,115.0
722466,Middle Leaford - Stechford,2023-02-13T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,115.5
722466,Middle Leaford - Stechford,2023-02-13T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-02-13T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-02-13T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.08
722466,Middle Leaford - Stechford,2023-02-13T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-02-13T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-02-13T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.09
722466,Middle Leaford - Stechford,2023-02-13T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-13T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-13T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-13T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.5
722466,Middle Leaford - Stechford,2023-02-13T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.0
722466,Middle Leaford - Stechford,2023-02-13T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.32
722466,Middle Leaford - Stechford,2023-02-13T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.95
722466,Middle Leaford - Stechford,2023-02-13T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.52
722466,Middle Leaford - Stechford,2023-02-13T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.45
722466,Middle Leaford - Stechford,2023-02-13T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.6
722466,Middle Leaford - Stechford,2023-02-13T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,48.3
722466,Middle Leaford - Stechford,2023-02-13T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,124.9
722466,Middle Leaford - Stechford,2023-02-13T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,111.5
722466,Middle Leaford - Stechford,2023-02-13T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,111.8
722466,Middle Leaford - Stechford,2023-02-13T16:50:00.000+00:00,transformer,,Temperature,C,22.6
722466,Middle Leaford - Stechford,2023-02-13T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
722466,Middle Leaford - Stechford,2023-02-13T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
722466,Middle Leaford - Stechford,2023-02-13T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
722466,Middle Leaford - Stechford,2023-02-13T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
722466,Middle Leaford - Stechford,2023-02-13T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
722466,Middle Leaford - Stechford,2023-02-13T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.43
722466,Middle Leaford - Stechford,2023-02-13T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.96
722466,Middle Leaford - Stechford,2023-02-13T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
722466,Middle Leaford - Stechford,2023-02-13T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
722466,Middle Leaford - Stechford,2023-02-13T16:50:00.000+00:00,busbar,,L3 Active Power,kW,29.49
722466,Middle Leaford - Stechford,2023-02-13T16:50:00.000+00:00,busbar,,L2 Active Power,kW,26.43
722466,Middle Leaford - Stechford,2023-02-13T16:50:00.000+00:00,busbar,,L1 Active Power,kW,26.69
722466,Middle Leaford - Stechford,2023-02-13T16:50:00.000+00:00,busbar,,N Current (RMS),A,48.0
722466,Middle Leaford - Stechford,2023-02-13T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,124.7
722466,Middle Leaford - Stechford,2023-02-13T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,111.4
722466,Middle Leaford - Stechford,2023-02-13T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,112.0
722466,Middle Leaford - Stechford,2023-02-13T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-02-13T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-02-13T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-02-13T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-02-13T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-02-13T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.08
722466,Middle Leaford - Stechford,2023-02-13T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-13T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-13T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-13T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.4
722466,Middle Leaford - Stechford,2023-02-13T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.47
722466,Middle Leaford - Stechford,2023-02-13T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.05
722466,Middle Leaford - Stechford,2023-02-13T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.37
722466,Middle Leaford - Stechford,2023-02-13T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.05
722466,Middle Leaford - Stechford,2023-02-13T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.11
722466,Middle Leaford - Stechford,2023-02-13T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.61
722466,Middle Leaford - Stechford,2023-02-13T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,44.5
722466,Middle Leaford - Stechford,2023-02-13T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,117.7
722466,Middle Leaford - Stechford,2023-02-13T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,114.4
722466,Middle Leaford - Stechford,2023-02-13T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,103.9
722466,Middle Leaford - Stechford,2023-02-13T16:40:00.000+00:00,transformer,,Temperature,C,22.7
722466,Middle Leaford - Stechford,2023-02-13T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
722466,Middle Leaford - Stechford,2023-02-13T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.65
722466,Middle Leaford - Stechford,2023-02-13T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
722466,Middle Leaford - Stechford,2023-02-13T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
722466,Middle Leaford - Stechford,2023-02-13T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
722466,Middle Leaford - Stechford,2023-02-13T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.1
722466,Middle Leaford - Stechford,2023-02-13T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
722466,Middle Leaford - Stechford,2023-02-13T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
722466,Middle Leaford - Stechford,2023-02-13T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
722466,Middle Leaford - Stechford,2023-02-13T16:40:00.000+00:00,busbar,,L3 Active Power,kW,28.03
722466,Middle Leaford - Stechford,2023-02-13T16:40:00.000+00:00,busbar,,L2 Active Power,kW,27.09
722466,Middle Leaford - Stechford,2023-02-13T16:40:00.000+00:00,busbar,,L1 Active Power,kW,24.69
722466,Middle Leaford - Stechford,2023-02-13T16:40:00.000+00:00,busbar,,N Current (RMS),A,44.3
722466,Middle Leaford - Stechford,2023-02-13T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,117.6
722466,Middle Leaford - Stechford,2023-02-13T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,114.3
722466,Middle Leaford - Stechford,2023-02-13T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,104.1
722466,Middle Leaford - Stechford,2023-02-13T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-02-13T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-02-13T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.09
722466,Middle Leaford - Stechford,2023-02-13T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-02-13T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-02-13T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.11
722466,Middle Leaford - Stechford,2023-02-13T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-13T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-13T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-13T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.5
722466,Middle Leaford - Stechford,2023-02-13T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.75
722466,Middle Leaford - Stechford,2023-02-13T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.43
722466,Middle Leaford - Stechford,2023-02-13T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.54
722466,Middle Leaford - Stechford,2023-02-13T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.2
722466,Middle Leaford - Stechford,2023-02-13T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.51
722466,Middle Leaford - Stechford,2023-02-13T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.75
722466,Middle Leaford - Stechford,2023-02-13T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,47.1
722466,Middle Leaford - Stechford,2023-02-13T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,122.7
722466,Middle Leaford - Stechford,2023-02-13T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,119.8
722466,Middle Leaford - Stechford,2023-02-13T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,108.9
722466,Middle Leaford - Stechford,2023-02-13T16:30:00.000+00:00,transformer,,Temperature,C,22.3
722466,Middle Leaford - Stechford,2023-02-13T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
722466,Middle Leaford - Stechford,2023-02-13T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
722466,Middle Leaford - Stechford,2023-02-13T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
722466,Middle Leaford - Stechford,2023-02-13T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
722466,Middle Leaford - Stechford,2023-02-13T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
