Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722466,Middle Leaford - Stechford,2023-02-13T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
722466,Middle Leaford - Stechford,2023-02-13T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
722466,Middle Leaford - Stechford,2023-02-13T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
722466,Middle Leaford - Stechford,2023-02-13T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
722466,Middle Leaford - Stechford,2023-02-13T16:30:00.000+00:00,busbar,,L3 Active Power,kW,29.17
722466,Middle Leaford - Stechford,2023-02-13T16:30:00.000+00:00,busbar,,L2 Active Power,kW,28.49
722466,Middle Leaford - Stechford,2023-02-13T16:30:00.000+00:00,busbar,,L1 Active Power,kW,25.86
722466,Middle Leaford - Stechford,2023-02-13T16:30:00.000+00:00,busbar,,N Current (RMS),A,46.9
722466,Middle Leaford - Stechford,2023-02-13T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,122.5
722466,Middle Leaford - Stechford,2023-02-13T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,119.7
722466,Middle Leaford - Stechford,2023-02-13T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,109.2
722466,Middle Leaford - Stechford,2023-02-13T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-02-13T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-02-13T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.1
722466,Middle Leaford - Stechford,2023-02-13T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-02-13T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-02-13T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-02-13T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-13T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-13T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-13T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.5
722466,Middle Leaford - Stechford,2023-02-13T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.31
722466,Middle Leaford - Stechford,2023-02-13T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.3
722466,Middle Leaford - Stechford,2023-02-13T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.3
722466,Middle Leaford - Stechford,2023-02-13T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.61
722466,Middle Leaford - Stechford,2023-02-13T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.31
722466,Middle Leaford - Stechford,2023-02-13T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.13
722466,Middle Leaford - Stechford,2023-02-13T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,42.8
722466,Middle Leaford - Stechford,2023-02-13T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,116.5
722466,Middle Leaford - Stechford,2023-02-13T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,107.6
722466,Middle Leaford - Stechford,2023-02-13T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,114.8
722466,Middle Leaford - Stechford,2023-02-13T16:20:00.000+00:00,transformer,,Temperature,C,22.5
722466,Middle Leaford - Stechford,2023-02-13T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
722466,Middle Leaford - Stechford,2023-02-13T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
722466,Middle Leaford - Stechford,2023-02-13T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
722466,Middle Leaford - Stechford,2023-02-13T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
722466,Middle Leaford - Stechford,2023-02-13T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
722466,Middle Leaford - Stechford,2023-02-13T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.1
722466,Middle Leaford - Stechford,2023-02-13T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.28
722466,Middle Leaford - Stechford,2023-02-13T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
722466,Middle Leaford - Stechford,2023-02-13T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.2
722466,Middle Leaford - Stechford,2023-02-13T16:20:00.000+00:00,busbar,,L3 Active Power,kW,27.59
722466,Middle Leaford - Stechford,2023-02-13T16:20:00.000+00:00,busbar,,L2 Active Power,kW,25.29
722466,Middle Leaford - Stechford,2023-02-13T16:20:00.000+00:00,busbar,,L1 Active Power,kW,27.12
722466,Middle Leaford - Stechford,2023-02-13T16:20:00.000+00:00,busbar,,N Current (RMS),A,42.5
722466,Middle Leaford - Stechford,2023-02-13T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,116.4
722466,Middle Leaford - Stechford,2023-02-13T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.5
722466,Middle Leaford - Stechford,2023-02-13T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,114.6
722466,Middle Leaford - Stechford,2023-02-13T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-02-13T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-02-13T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.12
722466,Middle Leaford - Stechford,2023-02-13T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-02-13T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-02-13T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-02-13T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-13T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-13T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-13T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.5
722466,Middle Leaford - Stechford,2023-02-13T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.12
722466,Middle Leaford - Stechford,2023-02-13T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.57
722466,Middle Leaford - Stechford,2023-02-13T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.2
722466,Middle Leaford - Stechford,2023-02-13T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.02
722466,Middle Leaford - Stechford,2023-02-13T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.12
722466,Middle Leaford - Stechford,2023-02-13T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.85
722466,Middle Leaford - Stechford,2023-02-13T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,42.5
722466,Middle Leaford - Stechford,2023-02-13T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,110.9
722466,Middle Leaford - Stechford,2023-02-13T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,94.5
722466,Middle Leaford - Stechford,2023-02-13T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,109.7
722466,Middle Leaford - Stechford,2023-02-13T16:10:00.000+00:00,transformer,,Temperature,C,22.7
722466,Middle Leaford - Stechford,2023-02-13T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
722466,Middle Leaford - Stechford,2023-02-13T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
722466,Middle Leaford - Stechford,2023-02-13T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
722466,Middle Leaford - Stechford,2023-02-13T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
722466,Middle Leaford - Stechford,2023-02-13T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
722466,Middle Leaford - Stechford,2023-02-13T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
722466,Middle Leaford - Stechford,2023-02-13T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.1
722466,Middle Leaford - Stechford,2023-02-13T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.53
722466,Middle Leaford - Stechford,2023-02-13T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.08
722466,Middle Leaford - Stechford,2023-02-13T16:10:00.000+00:00,busbar,,L3 Active Power,kW,26.0
722466,Middle Leaford - Stechford,2023-02-13T16:10:00.000+00:00,busbar,,L2 Active Power,kW,22.11
722466,Middle Leaford - Stechford,2023-02-13T16:10:00.000+00:00,busbar,,L1 Active Power,kW,25.82
722466,Middle Leaford - Stechford,2023-02-13T16:10:00.000+00:00,busbar,,N Current (RMS),A,42.3
722466,Middle Leaford - Stechford,2023-02-13T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,110.8
722466,Middle Leaford - Stechford,2023-02-13T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.5
722466,Middle Leaford - Stechford,2023-02-13T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,109.4
722466,Middle Leaford - Stechford,2023-02-13T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-02-13T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-02-13T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
722466,Middle Leaford - Stechford,2023-02-13T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
722466,Middle Leaford - Stechford,2023-02-13T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-02-13T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
722466,Middle Leaford - Stechford,2023-02-13T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-13T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-13T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-13T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.4
722466,Middle Leaford - Stechford,2023-02-13T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.37
722466,Middle Leaford - Stechford,2023-02-13T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.61
722466,Middle Leaford - Stechford,2023-02-13T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.64
722466,Middle Leaford - Stechford,2023-02-13T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.26
722466,Middle Leaford - Stechford,2023-02-13T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.45
722466,Middle Leaford - Stechford,2023-02-13T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.25
722466,Middle Leaford - Stechford,2023-02-13T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,43.8
722466,Middle Leaford - Stechford,2023-02-13T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,100.3
722466,Middle Leaford - Stechford,2023-02-13T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,116.5
722466,Middle Leaford - Stechford,2023-02-13T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,111.1
722466,Middle Leaford - Stechford,2023-02-13T16:00:00.000+00:00,transformer,,Temperature,C,22.9
722466,Middle Leaford - Stechford,2023-02-13T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
722466,Middle Leaford - Stechford,2023-02-13T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
722466,Middle Leaford - Stechford,2023-02-13T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
722466,Middle Leaford - Stechford,2023-02-13T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.19
722466,Middle Leaford - Stechford,2023-02-13T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
722466,Middle Leaford - Stechford,2023-02-13T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
722466,Middle Leaford - Stechford,2023-02-13T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.32
722466,Middle Leaford - Stechford,2023-02-13T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
722466,Middle Leaford - Stechford,2023-02-13T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
722466,Middle Leaford - Stechford,2023-02-13T16:00:00.000+00:00,busbar,,L3 Active Power,kW,23.27
722466,Middle Leaford - Stechford,2023-02-13T16:00:00.000+00:00,busbar,,L2 Active Power,kW,27.43
722466,Middle Leaford - Stechford,2023-02-13T16:00:00.000+00:00,busbar,,L1 Active Power,kW,26.28
722466,Middle Leaford - Stechford,2023-02-13T16:00:00.000+00:00,busbar,,N Current (RMS),A,43.4
722466,Middle Leaford - Stechford,2023-02-13T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.3
722466,Middle Leaford - Stechford,2023-02-13T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,116.3
722466,Middle Leaford - Stechford,2023-02-13T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,111.2
722466,Middle Leaford - Stechford,2023-02-13T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-02-13T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-02-13T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722466,Middle Leaford - Stechford,2023-02-13T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-02-13T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-02-13T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.01
722466,Middle Leaford - Stechford,2023-02-13T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-13T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-13T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-13T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.3
722466,Middle Leaford - Stechford,2023-02-13T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.03
722466,Middle Leaford - Stechford,2023-02-13T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.04
722466,Middle Leaford - Stechford,2023-02-13T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.91
722466,Middle Leaford - Stechford,2023-02-13T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.37
722466,Middle Leaford - Stechford,2023-02-13T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.48
722466,Middle Leaford - Stechford,2023-02-13T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.69
722466,Middle Leaford - Stechford,2023-02-13T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,38.4
722466,Middle Leaford - Stechford,2023-02-13T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,104.4
722466,Middle Leaford - Stechford,2023-02-13T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,108.2
722466,Middle Leaford - Stechford,2023-02-13T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,109.0
722466,Middle Leaford - Stechford,2023-02-13T15:50:00.000+00:00,transformer,,Temperature,C,23.0
722466,Middle Leaford - Stechford,2023-02-13T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
722466,Middle Leaford - Stechford,2023-02-13T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
722466,Middle Leaford - Stechford,2023-02-13T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
722466,Middle Leaford - Stechford,2023-02-13T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.43
722466,Middle Leaford - Stechford,2023-02-13T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
722466,Middle Leaford - Stechford,2023-02-13T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
722466,Middle Leaford - Stechford,2023-02-13T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
722466,Middle Leaford - Stechford,2023-02-13T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
722466,Middle Leaford - Stechford,2023-02-13T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.93
722466,Middle Leaford - Stechford,2023-02-13T15:50:00.000+00:00,busbar,,L3 Active Power,kW,24.36
722466,Middle Leaford - Stechford,2023-02-13T15:50:00.000+00:00,busbar,,L2 Active Power,kW,25.46
722466,Middle Leaford - Stechford,2023-02-13T15:50:00.000+00:00,busbar,,L1 Active Power,kW,25.71
722466,Middle Leaford - Stechford,2023-02-13T15:50:00.000+00:00,busbar,,N Current (RMS),A,38.2
722466,Middle Leaford - Stechford,2023-02-13T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,104.4
722466,Middle Leaford - Stechford,2023-02-13T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,108.1
722466,Middle Leaford - Stechford,2023-02-13T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,109.0
722466,Middle Leaford - Stechford,2023-02-13T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-02-13T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-02-13T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-02-13T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-02-13T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-02-13T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
722466,Middle Leaford - Stechford,2023-02-13T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-13T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-13T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-13T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.3
722466,Middle Leaford - Stechford,2023-02-13T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.44
722466,Middle Leaford - Stechford,2023-02-13T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.99
722466,Middle Leaford - Stechford,2023-02-13T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.17
722466,Middle Leaford - Stechford,2023-02-13T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.3
722466,Middle Leaford - Stechford,2023-02-13T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.14
722466,Middle Leaford - Stechford,2023-02-13T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.0
722466,Middle Leaford - Stechford,2023-02-13T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,37.7
722466,Middle Leaford - Stechford,2023-02-13T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,104.4
722466,Middle Leaford - Stechford,2023-02-13T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,106.5
722466,Middle Leaford - Stechford,2023-02-13T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,106.1
722466,Middle Leaford - Stechford,2023-02-13T15:40:00.000+00:00,transformer,,Temperature,C,23.1
722466,Middle Leaford - Stechford,2023-02-13T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
722466,Middle Leaford - Stechford,2023-02-13T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
722466,Middle Leaford - Stechford,2023-02-13T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
722466,Middle Leaford - Stechford,2023-02-13T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
722466,Middle Leaford - Stechford,2023-02-13T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
722466,Middle Leaford - Stechford,2023-02-13T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
722466,Middle Leaford - Stechford,2023-02-13T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.4
722466,Middle Leaford - Stechford,2023-02-13T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
722466,Middle Leaford - Stechford,2023-02-13T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.17
722466,Middle Leaford - Stechford,2023-02-13T15:40:00.000+00:00,busbar,,L3 Active Power,kW,24.29
722466,Middle Leaford - Stechford,2023-02-13T15:40:00.000+00:00,busbar,,L2 Active Power,kW,25.12
722466,Middle Leaford - Stechford,2023-02-13T15:40:00.000+00:00,busbar,,L1 Active Power,kW,25.04
722466,Middle Leaford - Stechford,2023-02-13T15:40:00.000+00:00,busbar,,N Current (RMS),A,37.5
722466,Middle Leaford - Stechford,2023-02-13T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,104.4
722466,Middle Leaford - Stechford,2023-02-13T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,106.4
722466,Middle Leaford - Stechford,2023-02-13T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,106.2
722466,Middle Leaford - Stechford,2023-02-13T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-02-13T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-02-13T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
722466,Middle Leaford - Stechford,2023-02-13T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
722466,Middle Leaford - Stechford,2023-02-13T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-02-13T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-02-13T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-13T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-13T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-13T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.3
722466,Middle Leaford - Stechford,2023-02-13T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.6
722466,Middle Leaford - Stechford,2023-02-13T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.99
722466,Middle Leaford - Stechford,2023-02-13T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.51
722466,Middle Leaford - Stechford,2023-02-13T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.75
722466,Middle Leaford - Stechford,2023-02-13T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.94
722466,Middle Leaford - Stechford,2023-02-13T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.53
722466,Middle Leaford - Stechford,2023-02-13T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,36.2
722466,Middle Leaford - Stechford,2023-02-13T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,93.3
722466,Middle Leaford - Stechford,2023-02-13T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,108.8
722466,Middle Leaford - Stechford,2023-02-13T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,107.6
722466,Middle Leaford - Stechford,2023-02-13T15:30:00.000+00:00,transformer,,Temperature,C,23.4
722466,Middle Leaford - Stechford,2023-02-13T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
722466,Middle Leaford - Stechford,2023-02-13T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
722466,Middle Leaford - Stechford,2023-02-13T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
722466,Middle Leaford - Stechford,2023-02-13T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
722466,Middle Leaford - Stechford,2023-02-13T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
722466,Middle Leaford - Stechford,2023-02-13T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
722466,Middle Leaford - Stechford,2023-02-13T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.56
722466,Middle Leaford - Stechford,2023-02-13T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
722466,Middle Leaford - Stechford,2023-02-13T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
722466,Middle Leaford - Stechford,2023-02-13T15:30:00.000+00:00,busbar,,L3 Active Power,kW,21.76
722466,Middle Leaford - Stechford,2023-02-13T15:30:00.000+00:00,busbar,,L2 Active Power,kW,25.91
722466,Middle Leaford - Stechford,2023-02-13T15:30:00.000+00:00,busbar,,L1 Active Power,kW,25.53
722466,Middle Leaford - Stechford,2023-02-13T15:30:00.000+00:00,busbar,,N Current (RMS),A,36.0
722466,Middle Leaford - Stechford,2023-02-13T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.3
722466,Middle Leaford - Stechford,2023-02-13T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.7
722466,Middle Leaford - Stechford,2023-02-13T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,107.6
722466,Middle Leaford - Stechford,2023-02-13T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-02-13T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-02-13T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
722466,Middle Leaford - Stechford,2023-02-13T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
722466,Middle Leaford - Stechford,2023-02-13T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-02-13T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-02-13T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-13T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-13T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-13T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.2
722466,Middle Leaford - Stechford,2023-02-13T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.06
722466,Middle Leaford - Stechford,2023-02-13T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.89
722466,Middle Leaford - Stechford,2023-02-13T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.43
722466,Middle Leaford - Stechford,2023-02-13T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.99
722466,Middle Leaford - Stechford,2023-02-13T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.53
722466,Middle Leaford - Stechford,2023-02-13T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.64
722466,Middle Leaford - Stechford,2023-02-13T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,36.1
722466,Middle Leaford - Stechford,2023-02-13T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,89.6
722466,Middle Leaford - Stechford,2023-02-13T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,107.0
722466,Middle Leaford - Stechford,2023-02-13T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,107.9
722466,Middle Leaford - Stechford,2023-02-13T15:20:00.000+00:00,transformer,,Temperature,C,23.2
722466,Middle Leaford - Stechford,2023-02-13T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
722466,Middle Leaford - Stechford,2023-02-13T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.13
722466,Middle Leaford - Stechford,2023-02-13T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
722466,Middle Leaford - Stechford,2023-02-13T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
722466,Middle Leaford - Stechford,2023-02-13T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
722466,Middle Leaford - Stechford,2023-02-13T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.13
722466,Middle Leaford - Stechford,2023-02-13T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.03
722466,Middle Leaford - Stechford,2023-02-13T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
722466,Middle Leaford - Stechford,2023-02-13T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
722466,Middle Leaford - Stechford,2023-02-13T15:20:00.000+00:00,busbar,,L3 Active Power,kW,21.0
722466,Middle Leaford - Stechford,2023-02-13T15:20:00.000+00:00,busbar,,L2 Active Power,kW,25.51
722466,Middle Leaford - Stechford,2023-02-13T15:20:00.000+00:00,busbar,,L1 Active Power,kW,25.61
722466,Middle Leaford - Stechford,2023-02-13T15:20:00.000+00:00,busbar,,N Current (RMS),A,35.8
722466,Middle Leaford - Stechford,2023-02-13T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.6
722466,Middle Leaford - Stechford,2023-02-13T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,106.9
722466,Middle Leaford - Stechford,2023-02-13T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,107.8
722466,Middle Leaford - Stechford,2023-02-13T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-02-13T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-02-13T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
722466,Middle Leaford - Stechford,2023-02-13T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-02-13T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-02-13T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.05
722466,Middle Leaford - Stechford,2023-02-13T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-13T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-13T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-13T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.4
722466,Middle Leaford - Stechford,2023-02-13T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.19
722466,Middle Leaford - Stechford,2023-02-13T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.42
722466,Middle Leaford - Stechford,2023-02-13T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.86
722466,Middle Leaford - Stechford,2023-02-13T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.63
722466,Middle Leaford - Stechford,2023-02-13T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.45
722466,Middle Leaford - Stechford,2023-02-13T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.2
722466,Middle Leaford - Stechford,2023-02-13T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,39.3
722466,Middle Leaford - Stechford,2023-02-13T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,96.2
722466,Middle Leaford - Stechford,2023-02-13T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,103.5
722466,Middle Leaford - Stechford,2023-02-13T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,110.0
722466,Middle Leaford - Stechford,2023-02-13T15:10:00.000+00:00,transformer,,Temperature,C,23.0
722466,Middle Leaford - Stechford,2023-02-13T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
722466,Middle Leaford - Stechford,2023-02-13T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.07
722466,Middle Leaford - Stechford,2023-02-13T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
722466,Middle Leaford - Stechford,2023-02-13T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
722466,Middle Leaford - Stechford,2023-02-13T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
722466,Middle Leaford - Stechford,2023-02-13T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
722466,Middle Leaford - Stechford,2023-02-13T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.16
722466,Middle Leaford - Stechford,2023-02-13T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
722466,Middle Leaford - Stechford,2023-02-13T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
722466,Middle Leaford - Stechford,2023-02-13T15:10:00.000+00:00,busbar,,L3 Active Power,kW,22.63
722466,Middle Leaford - Stechford,2023-02-13T15:10:00.000+00:00,busbar,,L2 Active Power,kW,24.43
722466,Middle Leaford - Stechford,2023-02-13T15:10:00.000+00:00,busbar,,L1 Active Power,kW,26.15
722466,Middle Leaford - Stechford,2023-02-13T15:10:00.000+00:00,busbar,,N Current (RMS),A,39.0
722466,Middle Leaford - Stechford,2023-02-13T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.2
722466,Middle Leaford - Stechford,2023-02-13T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.3
722466,Middle Leaford - Stechford,2023-02-13T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,109.7
722466,Middle Leaford - Stechford,2023-02-13T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-02-13T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-02-13T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-02-13T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-02-13T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-02-13T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.13
722466,Middle Leaford - Stechford,2023-02-13T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-13T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-13T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-13T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.5
722466,Middle Leaford - Stechford,2023-02-13T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.06
722466,Middle Leaford - Stechford,2023-02-13T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.25
722466,Middle Leaford - Stechford,2023-02-13T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.58
722466,Middle Leaford - Stechford,2023-02-13T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.79
722466,Middle Leaford - Stechford,2023-02-13T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.35
722466,Middle Leaford - Stechford,2023-02-13T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.85
722466,Middle Leaford - Stechford,2023-02-13T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,40.8
722466,Middle Leaford - Stechford,2023-02-13T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,93.8
722466,Middle Leaford - Stechford,2023-02-13T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,90.7
722466,Middle Leaford - Stechford,2023-02-13T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,113.3
722466,Middle Leaford - Stechford,2023-02-13T15:00:00.000+00:00,transformer,,Temperature,C,23.2
722466,Middle Leaford - Stechford,2023-02-13T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
722466,Middle Leaford - Stechford,2023-02-13T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
722466,Middle Leaford - Stechford,2023-02-13T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
722466,Middle Leaford - Stechford,2023-02-13T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
722466,Middle Leaford - Stechford,2023-02-13T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
722466,Middle Leaford - Stechford,2023-02-13T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
722466,Middle Leaford - Stechford,2023-02-13T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.06
722466,Middle Leaford - Stechford,2023-02-13T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
722466,Middle Leaford - Stechford,2023-02-13T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
722466,Middle Leaford - Stechford,2023-02-13T15:00:00.000+00:00,busbar,,L3 Active Power,kW,21.79
722466,Middle Leaford - Stechford,2023-02-13T15:00:00.000+00:00,busbar,,L2 Active Power,kW,21.34
722466,Middle Leaford - Stechford,2023-02-13T15:00:00.000+00:00,busbar,,L1 Active Power,kW,26.72
722466,Middle Leaford - Stechford,2023-02-13T15:00:00.000+00:00,busbar,,N Current (RMS),A,40.4
722466,Middle Leaford - Stechford,2023-02-13T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.8
722466,Middle Leaford - Stechford,2023-02-13T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.6
722466,Middle Leaford - Stechford,2023-02-13T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,112.6
722466,Middle Leaford - Stechford,2023-02-13T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-02-13T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-02-13T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.12
722466,Middle Leaford - Stechford,2023-02-13T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-02-13T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-02-13T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
722466,Middle Leaford - Stechford,2023-02-13T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-13T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-13T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-13T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.3
722466,Middle Leaford - Stechford,2023-02-13T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.28
722466,Middle Leaford - Stechford,2023-02-13T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.11
722466,Middle Leaford - Stechford,2023-02-13T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.81
722466,Middle Leaford - Stechford,2023-02-13T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.09
722466,Middle Leaford - Stechford,2023-02-13T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.79
722466,Middle Leaford - Stechford,2023-02-13T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.11
722466,Middle Leaford - Stechford,2023-02-13T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,37.7
722466,Middle Leaford - Stechford,2023-02-13T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,105.9
722466,Middle Leaford - Stechford,2023-02-13T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,92.3
722466,Middle Leaford - Stechford,2023-02-13T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,97.7
722466,Middle Leaford - Stechford,2023-02-13T14:50:00.000+00:00,transformer,,Temperature,C,23.1
722466,Middle Leaford - Stechford,2023-02-13T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
722466,Middle Leaford - Stechford,2023-02-13T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
722466,Middle Leaford - Stechford,2023-02-13T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
722466,Middle Leaford - Stechford,2023-02-13T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
722466,Middle Leaford - Stechford,2023-02-13T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
722466,Middle Leaford - Stechford,2023-02-13T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
722466,Middle Leaford - Stechford,2023-02-13T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.26
722466,Middle Leaford - Stechford,2023-02-13T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
722466,Middle Leaford - Stechford,2023-02-13T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
722466,Middle Leaford - Stechford,2023-02-13T14:50:00.000+00:00,busbar,,L3 Active Power,kW,25.06
722466,Middle Leaford - Stechford,2023-02-13T14:50:00.000+00:00,busbar,,L2 Active Power,kW,21.78
722466,Middle Leaford - Stechford,2023-02-13T14:50:00.000+00:00,busbar,,L1 Active Power,kW,23.13
722466,Middle Leaford - Stechford,2023-02-13T14:50:00.000+00:00,busbar,,N Current (RMS),A,37.5
722466,Middle Leaford - Stechford,2023-02-13T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,105.8
722466,Middle Leaford - Stechford,2023-02-13T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.2
722466,Middle Leaford - Stechford,2023-02-13T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.6
722466,Middle Leaford - Stechford,2023-02-13T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-02-13T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-02-13T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-02-13T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-02-13T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-02-13T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.05
722466,Middle Leaford - Stechford,2023-02-13T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-13T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-13T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-13T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.3
722466,Middle Leaford - Stechford,2023-02-13T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.01
722466,Middle Leaford - Stechford,2023-02-13T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.49
722466,Middle Leaford - Stechford,2023-02-13T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.06
722466,Middle Leaford - Stechford,2023-02-13T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.6
722466,Middle Leaford - Stechford,2023-02-13T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.89
722466,Middle Leaford - Stechford,2023-02-13T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.75
722466,Middle Leaford - Stechford,2023-02-13T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,39.2
722466,Middle Leaford - Stechford,2023-02-13T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,108.1
722466,Middle Leaford - Stechford,2023-02-13T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,109.7
722466,Middle Leaford - Stechford,2023-02-13T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,104.5
722466,Middle Leaford - Stechford,2023-02-13T14:40:00.000+00:00,transformer,,Temperature,C,23.0
722466,Middle Leaford - Stechford,2023-02-13T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
722466,Middle Leaford - Stechford,2023-02-13T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
722466,Middle Leaford - Stechford,2023-02-13T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
722466,Middle Leaford - Stechford,2023-02-13T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
722466,Middle Leaford - Stechford,2023-02-13T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
722466,Middle Leaford - Stechford,2023-02-13T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
722466,Middle Leaford - Stechford,2023-02-13T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.98
722466,Middle Leaford - Stechford,2023-02-13T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
722466,Middle Leaford - Stechford,2023-02-13T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
722466,Middle Leaford - Stechford,2023-02-13T14:40:00.000+00:00,busbar,,L3 Active Power,kW,25.59
722466,Middle Leaford - Stechford,2023-02-13T14:40:00.000+00:00,busbar,,L2 Active Power,kW,25.87
722466,Middle Leaford - Stechford,2023-02-13T14:40:00.000+00:00,busbar,,L1 Active Power,kW,24.8
722466,Middle Leaford - Stechford,2023-02-13T14:40:00.000+00:00,busbar,,N Current (RMS),A,38.9
722466,Middle Leaford - Stechford,2023-02-13T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,108.0
722466,Middle Leaford - Stechford,2023-02-13T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.6
722466,Middle Leaford - Stechford,2023-02-13T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,104.6
722466,Middle Leaford - Stechford,2023-02-13T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-02-13T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-02-13T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-02-13T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-02-13T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-02-13T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.12
722466,Middle Leaford - Stechford,2023-02-13T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-13T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-13T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-13T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.3
722466,Middle Leaford - Stechford,2023-02-13T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.27
722466,Middle Leaford - Stechford,2023-02-13T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.58
722466,Middle Leaford - Stechford,2023-02-13T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.24
722466,Middle Leaford - Stechford,2023-02-13T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.24
722466,Middle Leaford - Stechford,2023-02-13T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.32
722466,Middle Leaford - Stechford,2023-02-13T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.86
722466,Middle Leaford - Stechford,2023-02-13T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,39.1
722466,Middle Leaford - Stechford,2023-02-13T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,106.9
722466,Middle Leaford - Stechford,2023-02-13T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,110.3
722466,Middle Leaford - Stechford,2023-02-13T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,97.2
722466,Middle Leaford - Stechford,2023-02-13T14:30:00.000+00:00,transformer,,Temperature,C,23.0
722466,Middle Leaford - Stechford,2023-02-13T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
722466,Middle Leaford - Stechford,2023-02-13T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
722466,Middle Leaford - Stechford,2023-02-13T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
722466,Middle Leaford - Stechford,2023-02-13T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.93
722466,Middle Leaford - Stechford,2023-02-13T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
722466,Middle Leaford - Stechford,2023-02-13T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
722466,Middle Leaford - Stechford,2023-02-13T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.22
722466,Middle Leaford - Stechford,2023-02-13T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
722466,Middle Leaford - Stechford,2023-02-13T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.22
722466,Middle Leaford - Stechford,2023-02-13T14:30:00.000+00:00,busbar,,L3 Active Power,kW,25.23
722466,Middle Leaford - Stechford,2023-02-13T14:30:00.000+00:00,busbar,,L2 Active Power,kW,26.29
722466,Middle Leaford - Stechford,2023-02-13T14:30:00.000+00:00,busbar,,L1 Active Power,kW,22.98
722466,Middle Leaford - Stechford,2023-02-13T14:30:00.000+00:00,busbar,,N Current (RMS),A,38.9
722466,Middle Leaford - Stechford,2023-02-13T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,106.8
722466,Middle Leaford - Stechford,2023-02-13T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.3
722466,Middle Leaford - Stechford,2023-02-13T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.6
722466,Middle Leaford - Stechford,2023-02-13T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-02-13T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-02-13T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-02-13T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-02-13T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-02-13T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
722466,Middle Leaford - Stechford,2023-02-13T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-13T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-13T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-13T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.2
722466,Middle Leaford - Stechford,2023-02-13T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.75
722466,Middle Leaford - Stechford,2023-02-13T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.01
722466,Middle Leaford - Stechford,2023-02-13T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.4
722466,Middle Leaford - Stechford,2023-02-13T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.84
722466,Middle Leaford - Stechford,2023-02-13T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.0
722466,Middle Leaford - Stechford,2023-02-13T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.96
722466,Middle Leaford - Stechford,2023-02-13T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,35.4
722466,Middle Leaford - Stechford,2023-02-13T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,100.9
722466,Middle Leaford - Stechford,2023-02-13T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,105.0
722466,Middle Leaford - Stechford,2023-02-13T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,101.2
722466,Middle Leaford - Stechford,2023-02-13T14:20:00.000+00:00,transformer,,Temperature,C,23.0
722466,Middle Leaford - Stechford,2023-02-13T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
722466,Middle Leaford - Stechford,2023-02-13T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
722466,Middle Leaford - Stechford,2023-02-13T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
722466,Middle Leaford - Stechford,2023-02-13T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
