Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722466,Middle Leaford - Stechford,2023-02-13T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
722466,Middle Leaford - Stechford,2023-02-13T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
722466,Middle Leaford - Stechford,2023-02-13T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.73
722466,Middle Leaford - Stechford,2023-02-13T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
722466,Middle Leaford - Stechford,2023-02-13T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
722466,Middle Leaford - Stechford,2023-02-13T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
722466,Middle Leaford - Stechford,2023-02-13T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
722466,Middle Leaford - Stechford,2023-02-13T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
722466,Middle Leaford - Stechford,2023-02-13T07:50:00.000+00:00,busbar,,L3 Active Power,kW,19.65
722466,Middle Leaford - Stechford,2023-02-13T07:50:00.000+00:00,busbar,,L2 Active Power,kW,30.95
722466,Middle Leaford - Stechford,2023-02-13T07:50:00.000+00:00,busbar,,L1 Active Power,kW,31.46
722466,Middle Leaford - Stechford,2023-02-13T07:50:00.000+00:00,busbar,,N Current (RMS),A,50.8
722466,Middle Leaford - Stechford,2023-02-13T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.2
722466,Middle Leaford - Stechford,2023-02-13T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,128.8
722466,Middle Leaford - Stechford,2023-02-13T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,130.8
722466,Middle Leaford - Stechford,2023-02-13T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-02-13T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-02-13T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
722466,Middle Leaford - Stechford,2023-02-13T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.05
722466,Middle Leaford - Stechford,2023-02-13T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-02-13T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.23
722466,Middle Leaford - Stechford,2023-02-13T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,1.0
722466,Middle Leaford - Stechford,2023-02-13T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-13T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-02-13T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.0
722466,Middle Leaford - Stechford,2023-02-13T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.57
722466,Middle Leaford - Stechford,2023-02-13T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.46
722466,Middle Leaford - Stechford,2023-02-13T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.08
722466,Middle Leaford - Stechford,2023-02-13T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.71
722466,Middle Leaford - Stechford,2023-02-13T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.51
722466,Middle Leaford - Stechford,2023-02-13T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,33.09
722466,Middle Leaford - Stechford,2023-02-13T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,56.9
722466,Middle Leaford - Stechford,2023-02-13T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.4
722466,Middle Leaford - Stechford,2023-02-13T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,120.8
722466,Middle Leaford - Stechford,2023-02-13T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,139.0
722466,Middle Leaford - Stechford,2023-02-13T07:40:00.000+00:00,transformer,,Temperature,C,16.8
722466,Middle Leaford - Stechford,2023-02-13T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
722466,Middle Leaford - Stechford,2023-02-13T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.05
722466,Middle Leaford - Stechford,2023-02-13T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
722466,Middle Leaford - Stechford,2023-02-13T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.41
722466,Middle Leaford - Stechford,2023-02-13T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
722466,Middle Leaford - Stechford,2023-02-13T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.52
722466,Middle Leaford - Stechford,2023-02-13T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.56
722466,Middle Leaford - Stechford,2023-02-13T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
722466,Middle Leaford - Stechford,2023-02-13T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
722466,Middle Leaford - Stechford,2023-02-13T07:40:00.000+00:00,busbar,,L3 Active Power,kW,19.77
722466,Middle Leaford - Stechford,2023-02-13T07:40:00.000+00:00,busbar,,L2 Active Power,kW,28.48
722466,Middle Leaford - Stechford,2023-02-13T07:40:00.000+00:00,busbar,,L1 Active Power,kW,32.87
722466,Middle Leaford - Stechford,2023-02-13T07:40:00.000+00:00,busbar,,N Current (RMS),A,56.2
722466,Middle Leaford - Stechford,2023-02-13T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.5
722466,Middle Leaford - Stechford,2023-02-13T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,120.7
722466,Middle Leaford - Stechford,2023-02-13T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,138.1
722466,Middle Leaford - Stechford,2023-02-13T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-02-13T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-02-13T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
722466,Middle Leaford - Stechford,2023-02-13T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
722466,Middle Leaford - Stechford,2023-02-13T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-02-13T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.13
722466,Middle Leaford - Stechford,2023-02-13T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-13T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-13T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-02-13T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.5
722466,Middle Leaford - Stechford,2023-02-13T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.68
722466,Middle Leaford - Stechford,2023-02-13T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.84
722466,Middle Leaford - Stechford,2023-02-13T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.91
722466,Middle Leaford - Stechford,2023-02-13T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.0
722466,Middle Leaford - Stechford,2023-02-13T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.2
722466,Middle Leaford - Stechford,2023-02-13T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.55
722466,Middle Leaford - Stechford,2023-02-13T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,41.1
722466,Middle Leaford - Stechford,2023-02-13T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,99.3
722466,Middle Leaford - Stechford,2023-02-13T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,107.4
722466,Middle Leaford - Stechford,2023-02-13T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,124.8
722466,Middle Leaford - Stechford,2023-02-13T07:30:00.000+00:00,transformer,,Temperature,C,16.6
722466,Middle Leaford - Stechford,2023-02-13T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
722466,Middle Leaford - Stechford,2023-02-13T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
722466,Middle Leaford - Stechford,2023-02-13T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
722466,Middle Leaford - Stechford,2023-02-13T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.41
722466,Middle Leaford - Stechford,2023-02-13T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
722466,Middle Leaford - Stechford,2023-02-13T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.43
722466,Middle Leaford - Stechford,2023-02-13T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.67
722466,Middle Leaford - Stechford,2023-02-13T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
722466,Middle Leaford - Stechford,2023-02-13T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
722466,Middle Leaford - Stechford,2023-02-13T07:30:00.000+00:00,busbar,,L3 Active Power,kW,23.02
722466,Middle Leaford - Stechford,2023-02-13T07:30:00.000+00:00,busbar,,L2 Active Power,kW,25.18
722466,Middle Leaford - Stechford,2023-02-13T07:30:00.000+00:00,busbar,,L1 Active Power,kW,29.42
722466,Middle Leaford - Stechford,2023-02-13T07:30:00.000+00:00,busbar,,N Current (RMS),A,40.7
722466,Middle Leaford - Stechford,2023-02-13T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.3
722466,Middle Leaford - Stechford,2023-02-13T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.3
722466,Middle Leaford - Stechford,2023-02-13T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,124.2
722466,Middle Leaford - Stechford,2023-02-13T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-02-13T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-02-13T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-02-13T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-02-13T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-02-13T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.14
722466,Middle Leaford - Stechford,2023-02-13T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-13T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-13T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-13T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.4
722466,Middle Leaford - Stechford,2023-02-13T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.25
722466,Middle Leaford - Stechford,2023-02-13T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.61
722466,Middle Leaford - Stechford,2023-02-13T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.32
722466,Middle Leaford - Stechford,2023-02-13T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.4
722466,Middle Leaford - Stechford,2023-02-13T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.08
722466,Middle Leaford - Stechford,2023-02-13T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,32.27
722466,Middle Leaford - Stechford,2023-02-13T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,39.6
722466,Middle Leaford - Stechford,2023-02-13T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,116.0
722466,Middle Leaford - Stechford,2023-02-13T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,110.2
722466,Middle Leaford - Stechford,2023-02-13T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,135.1
722466,Middle Leaford - Stechford,2023-02-13T07:20:00.000+00:00,transformer,,Temperature,C,16.4
722466,Middle Leaford - Stechford,2023-02-13T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
722466,Middle Leaford - Stechford,2023-02-13T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.79
722466,Middle Leaford - Stechford,2023-02-13T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
722466,Middle Leaford - Stechford,2023-02-13T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.81
722466,Middle Leaford - Stechford,2023-02-13T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
722466,Middle Leaford - Stechford,2023-02-13T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.83
722466,Middle Leaford - Stechford,2023-02-13T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.24
722466,Middle Leaford - Stechford,2023-02-13T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
722466,Middle Leaford - Stechford,2023-02-13T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
722466,Middle Leaford - Stechford,2023-02-13T07:20:00.000+00:00,busbar,,L3 Active Power,kW,27.4
722466,Middle Leaford - Stechford,2023-02-13T07:20:00.000+00:00,busbar,,L2 Active Power,kW,26.06
722466,Middle Leaford - Stechford,2023-02-13T07:20:00.000+00:00,busbar,,L1 Active Power,kW,32.13
722466,Middle Leaford - Stechford,2023-02-13T07:20:00.000+00:00,busbar,,N Current (RMS),A,39.3
722466,Middle Leaford - Stechford,2023-02-13T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,115.9
722466,Middle Leaford - Stechford,2023-02-13T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.1
722466,Middle Leaford - Stechford,2023-02-13T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,134.4
722466,Middle Leaford - Stechford,2023-02-13T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-02-13T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-02-13T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
722466,Middle Leaford - Stechford,2023-02-13T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.05
722466,Middle Leaford - Stechford,2023-02-13T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-02-13T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.07
722466,Middle Leaford - Stechford,2023-02-13T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-02-13T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-13T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-02-13T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.5
722466,Middle Leaford - Stechford,2023-02-13T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.33
722466,Middle Leaford - Stechford,2023-02-13T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.34
722466,Middle Leaford - Stechford,2023-02-13T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.09
722466,Middle Leaford - Stechford,2023-02-13T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.21
722466,Middle Leaford - Stechford,2023-02-13T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.28
722466,Middle Leaford - Stechford,2023-02-13T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.1
722466,Middle Leaford - Stechford,2023-02-13T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,43.0
722466,Middle Leaford - Stechford,2023-02-13T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,95.1
722466,Middle Leaford - Stechford,2023-02-13T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,118.8
722466,Middle Leaford - Stechford,2023-02-13T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,121.8
722466,Middle Leaford - Stechford,2023-02-13T07:10:00.000+00:00,transformer,,Temperature,C,16.5
722466,Middle Leaford - Stechford,2023-02-13T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
722466,Middle Leaford - Stechford,2023-02-13T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.79
722466,Middle Leaford - Stechford,2023-02-13T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
722466,Middle Leaford - Stechford,2023-02-13T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
722466,Middle Leaford - Stechford,2023-02-13T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
722466,Middle Leaford - Stechford,2023-02-13T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.6
722466,Middle Leaford - Stechford,2023-02-13T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.31
722466,Middle Leaford - Stechford,2023-02-13T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
722466,Middle Leaford - Stechford,2023-02-13T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
722466,Middle Leaford - Stechford,2023-02-13T07:10:00.000+00:00,busbar,,L3 Active Power,kW,22.27
722466,Middle Leaford - Stechford,2023-02-13T07:10:00.000+00:00,busbar,,L2 Active Power,kW,28.25
722466,Middle Leaford - Stechford,2023-02-13T07:10:00.000+00:00,busbar,,L1 Active Power,kW,29.02
722466,Middle Leaford - Stechford,2023-02-13T07:10:00.000+00:00,busbar,,N Current (RMS),A,42.4
722466,Middle Leaford - Stechford,2023-02-13T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.2
722466,Middle Leaford - Stechford,2023-02-13T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,118.7
722466,Middle Leaford - Stechford,2023-02-13T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,121.5
722466,Middle Leaford - Stechford,2023-02-13T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-02-13T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-02-13T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
722466,Middle Leaford - Stechford,2023-02-13T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.05
722466,Middle Leaford - Stechford,2023-02-13T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-02-13T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.04
722466,Middle Leaford - Stechford,2023-02-13T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-13T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-13T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-02-13T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.4
722466,Middle Leaford - Stechford,2023-02-13T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.83
722466,Middle Leaford - Stechford,2023-02-13T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.65
722466,Middle Leaford - Stechford,2023-02-13T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
722466,Middle Leaford - Stechford,2023-02-13T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.48
722466,Middle Leaford - Stechford,2023-02-13T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.12
722466,Middle Leaford - Stechford,2023-02-13T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.27
722466,Middle Leaford - Stechford,2023-02-13T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,37.5
722466,Middle Leaford - Stechford,2023-02-13T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,90.7
722466,Middle Leaford - Stechford,2023-02-13T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,105.5
722466,Middle Leaford - Stechford,2023-02-13T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,109.3
722466,Middle Leaford - Stechford,2023-02-13T07:00:00.000+00:00,transformer,,Temperature,C,16.3
722466,Middle Leaford - Stechford,2023-02-13T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
722466,Middle Leaford - Stechford,2023-02-13T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
722466,Middle Leaford - Stechford,2023-02-13T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
722466,Middle Leaford - Stechford,2023-02-13T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
722466,Middle Leaford - Stechford,2023-02-13T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
722466,Middle Leaford - Stechford,2023-02-13T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.51
722466,Middle Leaford - Stechford,2023-02-13T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
722466,Middle Leaford - Stechford,2023-02-13T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
722466,Middle Leaford - Stechford,2023-02-13T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
722466,Middle Leaford - Stechford,2023-02-13T07:00:00.000+00:00,busbar,,L3 Active Power,kW,21.53
722466,Middle Leaford - Stechford,2023-02-13T07:00:00.000+00:00,busbar,,L2 Active Power,kW,25.11
722466,Middle Leaford - Stechford,2023-02-13T07:00:00.000+00:00,busbar,,L1 Active Power,kW,26.23
722466,Middle Leaford - Stechford,2023-02-13T07:00:00.000+00:00,busbar,,N Current (RMS),A,37.1
722466,Middle Leaford - Stechford,2023-02-13T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.9
722466,Middle Leaford - Stechford,2023-02-13T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.4
722466,Middle Leaford - Stechford,2023-02-13T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.0
722466,Middle Leaford - Stechford,2023-02-13T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-02-13T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-02-13T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
722466,Middle Leaford - Stechford,2023-02-13T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.05
722466,Middle Leaford - Stechford,2023-02-13T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-02-13T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.07
722466,Middle Leaford - Stechford,2023-02-13T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-13T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-13T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-02-13T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.4
722466,Middle Leaford - Stechford,2023-02-13T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.34
722466,Middle Leaford - Stechford,2023-02-13T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.06
722466,Middle Leaford - Stechford,2023-02-13T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.7
722466,Middle Leaford - Stechford,2023-02-13T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.23
722466,Middle Leaford - Stechford,2023-02-13T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.56
722466,Middle Leaford - Stechford,2023-02-13T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.72
722466,Middle Leaford - Stechford,2023-02-13T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,36.8
722466,Middle Leaford - Stechford,2023-02-13T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.8
722466,Middle Leaford - Stechford,2023-02-13T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,98.6
722466,Middle Leaford - Stechford,2023-02-13T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,107.2
722466,Middle Leaford - Stechford,2023-02-13T06:50:00.000+00:00,transformer,,Temperature,C,16.1
722466,Middle Leaford - Stechford,2023-02-13T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
722466,Middle Leaford - Stechford,2023-02-13T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.65
722466,Middle Leaford - Stechford,2023-02-13T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
722466,Middle Leaford - Stechford,2023-02-13T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.43
722466,Middle Leaford - Stechford,2023-02-13T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
722466,Middle Leaford - Stechford,2023-02-13T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
722466,Middle Leaford - Stechford,2023-02-13T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
722466,Middle Leaford - Stechford,2023-02-13T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
722466,Middle Leaford - Stechford,2023-02-13T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
722466,Middle Leaford - Stechford,2023-02-13T06:50:00.000+00:00,busbar,,L3 Active Power,kW,20.28
722466,Middle Leaford - Stechford,2023-02-13T06:50:00.000+00:00,busbar,,L2 Active Power,kW,23.55
722466,Middle Leaford - Stechford,2023-02-13T06:50:00.000+00:00,busbar,,L1 Active Power,kW,25.65
722466,Middle Leaford - Stechford,2023-02-13T06:50:00.000+00:00,busbar,,N Current (RMS),A,36.4
722466,Middle Leaford - Stechford,2023-02-13T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.0
722466,Middle Leaford - Stechford,2023-02-13T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.5
722466,Middle Leaford - Stechford,2023-02-13T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,106.9
722466,Middle Leaford - Stechford,2023-02-13T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-02-13T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-02-13T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
722466,Middle Leaford - Stechford,2023-02-13T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.04
722466,Middle Leaford - Stechford,2023-02-13T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-02-13T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-02-13T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-13T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-13T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-13T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.3
722466,Middle Leaford - Stechford,2023-02-13T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.17
722466,Middle Leaford - Stechford,2023-02-13T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
722466,Middle Leaford - Stechford,2023-02-13T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.23
722466,Middle Leaford - Stechford,2023-02-13T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.29
722466,Middle Leaford - Stechford,2023-02-13T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.18
722466,Middle Leaford - Stechford,2023-02-13T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.11
722466,Middle Leaford - Stechford,2023-02-13T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,35.4
722466,Middle Leaford - Stechford,2023-02-13T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.3
722466,Middle Leaford - Stechford,2023-02-13T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,97.5
722466,Middle Leaford - Stechford,2023-02-13T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,104.4
722466,Middle Leaford - Stechford,2023-02-13T06:40:00.000+00:00,transformer,,Temperature,C,16.2
722466,Middle Leaford - Stechford,2023-02-13T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
722466,Middle Leaford - Stechford,2023-02-13T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
722466,Middle Leaford - Stechford,2023-02-13T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
722466,Middle Leaford - Stechford,2023-02-13T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
722466,Middle Leaford - Stechford,2023-02-13T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
722466,Middle Leaford - Stechford,2023-02-13T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.95
722466,Middle Leaford - Stechford,2023-02-13T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
722466,Middle Leaford - Stechford,2023-02-13T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
722466,Middle Leaford - Stechford,2023-02-13T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
722466,Middle Leaford - Stechford,2023-02-13T06:40:00.000+00:00,busbar,,L3 Active Power,kW,20.34
722466,Middle Leaford - Stechford,2023-02-13T06:40:00.000+00:00,busbar,,L2 Active Power,kW,23.17
722466,Middle Leaford - Stechford,2023-02-13T06:40:00.000+00:00,busbar,,L1 Active Power,kW,25.09
722466,Middle Leaford - Stechford,2023-02-13T06:40:00.000+00:00,busbar,,N Current (RMS),A,35.1
722466,Middle Leaford - Stechford,2023-02-13T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.5
722466,Middle Leaford - Stechford,2023-02-13T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.5
722466,Middle Leaford - Stechford,2023-02-13T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,104.3
722466,Middle Leaford - Stechford,2023-02-13T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-02-13T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-02-13T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
722466,Middle Leaford - Stechford,2023-02-13T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.06
722466,Middle Leaford - Stechford,2023-02-13T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-02-13T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.1
722466,Middle Leaford - Stechford,2023-02-13T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-02-13T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-13T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-02-13T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.4
722466,Middle Leaford - Stechford,2023-02-13T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.0
722466,Middle Leaford - Stechford,2023-02-13T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.86
722466,Middle Leaford - Stechford,2023-02-13T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
722466,Middle Leaford - Stechford,2023-02-13T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.0
722466,Middle Leaford - Stechford,2023-02-13T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.22
722466,Middle Leaford - Stechford,2023-02-13T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.17
722466,Middle Leaford - Stechford,2023-02-13T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,38.3
722466,Middle Leaford - Stechford,2023-02-13T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.3
722466,Middle Leaford - Stechford,2023-02-13T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.5
722466,Middle Leaford - Stechford,2023-02-13T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,100.7
722466,Middle Leaford - Stechford,2023-02-13T06:30:00.000+00:00,transformer,,Temperature,C,16.1
722466,Middle Leaford - Stechford,2023-02-13T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
722466,Middle Leaford - Stechford,2023-02-13T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
722466,Middle Leaford - Stechford,2023-02-13T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
722466,Middle Leaford - Stechford,2023-02-13T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.15
722466,Middle Leaford - Stechford,2023-02-13T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
722466,Middle Leaford - Stechford,2023-02-13T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.01
722466,Middle Leaford - Stechford,2023-02-13T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
722466,Middle Leaford - Stechford,2023-02-13T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
722466,Middle Leaford - Stechford,2023-02-13T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
722466,Middle Leaford - Stechford,2023-02-13T06:30:00.000+00:00,busbar,,L3 Active Power,kW,17.06
722466,Middle Leaford - Stechford,2023-02-13T06:30:00.000+00:00,busbar,,L2 Active Power,kW,20.22
722466,Middle Leaford - Stechford,2023-02-13T06:30:00.000+00:00,busbar,,L1 Active Power,kW,24.08
722466,Middle Leaford - Stechford,2023-02-13T06:30:00.000+00:00,busbar,,N Current (RMS),A,37.9
722466,Middle Leaford - Stechford,2023-02-13T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.5
722466,Middle Leaford - Stechford,2023-02-13T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.5
722466,Middle Leaford - Stechford,2023-02-13T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,100.3
722466,Middle Leaford - Stechford,2023-02-13T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-02-13T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-02-13T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
722466,Middle Leaford - Stechford,2023-02-13T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.04
722466,Middle Leaford - Stechford,2023-02-13T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-02-13T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-02-13T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-13T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-13T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-13T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.1
722466,Middle Leaford - Stechford,2023-02-13T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.66
722466,Middle Leaford - Stechford,2023-02-13T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.11
722466,Middle Leaford - Stechford,2023-02-13T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.21
722466,Middle Leaford - Stechford,2023-02-13T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.34
722466,Middle Leaford - Stechford,2023-02-13T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.92
722466,Middle Leaford - Stechford,2023-02-13T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.62
722466,Middle Leaford - Stechford,2023-02-13T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,30.2
722466,Middle Leaford - Stechford,2023-02-13T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.7
722466,Middle Leaford - Stechford,2023-02-13T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.6
722466,Middle Leaford - Stechford,2023-02-13T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,90.2
722466,Middle Leaford - Stechford,2023-02-13T06:20:00.000+00:00,transformer,,Temperature,C,16.0
722466,Middle Leaford - Stechford,2023-02-13T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
722466,Middle Leaford - Stechford,2023-02-13T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
722466,Middle Leaford - Stechford,2023-02-13T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
722466,Middle Leaford - Stechford,2023-02-13T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
722466,Middle Leaford - Stechford,2023-02-13T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
722466,Middle Leaford - Stechford,2023-02-13T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
722466,Middle Leaford - Stechford,2023-02-13T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.66
722466,Middle Leaford - Stechford,2023-02-13T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
722466,Middle Leaford - Stechford,2023-02-13T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
722466,Middle Leaford - Stechford,2023-02-13T06:20:00.000+00:00,busbar,,L3 Active Power,kW,18.38
722466,Middle Leaford - Stechford,2023-02-13T06:20:00.000+00:00,busbar,,L2 Active Power,kW,18.92
722466,Middle Leaford - Stechford,2023-02-13T06:20:00.000+00:00,busbar,,L1 Active Power,kW,21.59
722466,Middle Leaford - Stechford,2023-02-13T06:20:00.000+00:00,busbar,,N Current (RMS),A,30.0
722466,Middle Leaford - Stechford,2023-02-13T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.9
722466,Middle Leaford - Stechford,2023-02-13T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.6
722466,Middle Leaford - Stechford,2023-02-13T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.0
722466,Middle Leaford - Stechford,2023-02-13T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-02-13T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-02-13T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
722466,Middle Leaford - Stechford,2023-02-13T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.03
722466,Middle Leaford - Stechford,2023-02-13T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-02-13T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-02-13T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-13T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-13T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-13T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.1
722466,Middle Leaford - Stechford,2023-02-13T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.26
722466,Middle Leaford - Stechford,2023-02-13T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.96
722466,Middle Leaford - Stechford,2023-02-13T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.45
722466,Middle Leaford - Stechford,2023-02-13T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.97
722466,Middle Leaford - Stechford,2023-02-13T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.68
722466,Middle Leaford - Stechford,2023-02-13T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.53
722466,Middle Leaford - Stechford,2023-02-13T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,30.6
722466,Middle Leaford - Stechford,2023-02-13T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.3
722466,Middle Leaford - Stechford,2023-02-13T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,91.4
722466,Middle Leaford - Stechford,2023-02-13T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,94.2
722466,Middle Leaford - Stechford,2023-02-13T06:10:00.000+00:00,transformer,,Temperature,C,16.2
722466,Middle Leaford - Stechford,2023-02-13T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
722466,Middle Leaford - Stechford,2023-02-13T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
722466,Middle Leaford - Stechford,2023-02-13T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
722466,Middle Leaford - Stechford,2023-02-13T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
722466,Middle Leaford - Stechford,2023-02-13T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
722466,Middle Leaford - Stechford,2023-02-13T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
722466,Middle Leaford - Stechford,2023-02-13T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
722466,Middle Leaford - Stechford,2023-02-13T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
722466,Middle Leaford - Stechford,2023-02-13T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
722466,Middle Leaford - Stechford,2023-02-13T06:10:00.000+00:00,busbar,,L3 Active Power,kW,20.01
722466,Middle Leaford - Stechford,2023-02-13T06:10:00.000+00:00,busbar,,L2 Active Power,kW,21.67
722466,Middle Leaford - Stechford,2023-02-13T06:10:00.000+00:00,busbar,,L1 Active Power,kW,22.52
722466,Middle Leaford - Stechford,2023-02-13T06:10:00.000+00:00,busbar,,N Current (RMS),A,30.4
722466,Middle Leaford - Stechford,2023-02-13T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.4
722466,Middle Leaford - Stechford,2023-02-13T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.3
722466,Middle Leaford - Stechford,2023-02-13T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.2
722466,Middle Leaford - Stechford,2023-02-13T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-02-13T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-02-13T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
722466,Middle Leaford - Stechford,2023-02-13T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.04
722466,Middle Leaford - Stechford,2023-02-13T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-02-13T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
722466,Middle Leaford - Stechford,2023-02-13T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-13T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-13T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-13T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.1
722466,Middle Leaford - Stechford,2023-02-13T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.43
722466,Middle Leaford - Stechford,2023-02-13T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.2
722466,Middle Leaford - Stechford,2023-02-13T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.45
722466,Middle Leaford - Stechford,2023-02-13T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.52
722466,Middle Leaford - Stechford,2023-02-13T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.74
722466,Middle Leaford - Stechford,2023-02-13T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.22
722466,Middle Leaford - Stechford,2023-02-13T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,30.6
722466,Middle Leaford - Stechford,2023-02-13T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.5
722466,Middle Leaford - Stechford,2023-02-13T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,91.3
722466,Middle Leaford - Stechford,2023-02-13T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,88.7
722466,Middle Leaford - Stechford,2023-02-13T06:00:00.000+00:00,transformer,,Temperature,C,16.2
722466,Middle Leaford - Stechford,2023-02-13T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
722466,Middle Leaford - Stechford,2023-02-13T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.85
722466,Middle Leaford - Stechford,2023-02-13T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
722466,Middle Leaford - Stechford,2023-02-13T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
722466,Middle Leaford - Stechford,2023-02-13T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
722466,Middle Leaford - Stechford,2023-02-13T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
722466,Middle Leaford - Stechford,2023-02-13T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
722466,Middle Leaford - Stechford,2023-02-13T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
722466,Middle Leaford - Stechford,2023-02-13T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
722466,Middle Leaford - Stechford,2023-02-13T06:00:00.000+00:00,busbar,,L3 Active Power,kW,19.55
722466,Middle Leaford - Stechford,2023-02-13T06:00:00.000+00:00,busbar,,L2 Active Power,kW,21.74
722466,Middle Leaford - Stechford,2023-02-13T06:00:00.000+00:00,busbar,,L1 Active Power,kW,21.25
722466,Middle Leaford - Stechford,2023-02-13T06:00:00.000+00:00,busbar,,N Current (RMS),A,30.4
722466,Middle Leaford - Stechford,2023-02-13T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.6
722466,Middle Leaford - Stechford,2023-02-13T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.3
722466,Middle Leaford - Stechford,2023-02-13T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.8
722466,Middle Leaford - Stechford,2023-02-13T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-02-13T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-02-13T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-02-13T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.02
722466,Middle Leaford - Stechford,2023-02-13T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-02-13T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
722466,Middle Leaford - Stechford,2023-02-13T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-13T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-13T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-13T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.1
722466,Middle Leaford - Stechford,2023-02-13T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.84
722466,Middle Leaford - Stechford,2023-02-13T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.43
722466,Middle Leaford - Stechford,2023-02-13T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.28
722466,Middle Leaford - Stechford,2023-02-13T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.41
722466,Middle Leaford - Stechford,2023-02-13T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.94
722466,Middle Leaford - Stechford,2023-02-13T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.68
722466,Middle Leaford - Stechford,2023-02-13T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,32.0
722466,Middle Leaford - Stechford,2023-02-13T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.4
722466,Middle Leaford - Stechford,2023-02-13T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.4
722466,Middle Leaford - Stechford,2023-02-13T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,86.1
722466,Middle Leaford - Stechford,2023-02-13T05:50:00.000+00:00,transformer,,Temperature,C,16.3
722466,Middle Leaford - Stechford,2023-02-13T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
722466,Middle Leaford - Stechford,2023-02-13T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
722466,Middle Leaford - Stechford,2023-02-13T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
722466,Middle Leaford - Stechford,2023-02-13T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
722466,Middle Leaford - Stechford,2023-02-13T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
722466,Middle Leaford - Stechford,2023-02-13T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
722466,Middle Leaford - Stechford,2023-02-13T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
722466,Middle Leaford - Stechford,2023-02-13T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
722466,Middle Leaford - Stechford,2023-02-13T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
722466,Middle Leaford - Stechford,2023-02-13T05:50:00.000+00:00,busbar,,L3 Active Power,kW,20.43
722466,Middle Leaford - Stechford,2023-02-13T05:50:00.000+00:00,busbar,,L2 Active Power,kW,18.93
722466,Middle Leaford - Stechford,2023-02-13T05:50:00.000+00:00,busbar,,L1 Active Power,kW,20.71
722466,Middle Leaford - Stechford,2023-02-13T05:50:00.000+00:00,busbar,,N Current (RMS),A,31.9
722466,Middle Leaford - Stechford,2023-02-13T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.4
722466,Middle Leaford - Stechford,2023-02-13T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.4
722466,Middle Leaford - Stechford,2023-02-13T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.1
722466,Middle Leaford - Stechford,2023-02-13T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-02-13T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-02-13T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.16
722466,Middle Leaford - Stechford,2023-02-13T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-02-13T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-02-13T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
722466,Middle Leaford - Stechford,2023-02-13T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-13T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-13T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-13T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.4
722466,Middle Leaford - Stechford,2023-02-13T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.86
722466,Middle Leaford - Stechford,2023-02-13T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.98
722466,Middle Leaford - Stechford,2023-02-13T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.25
722466,Middle Leaford - Stechford,2023-02-13T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.12
722466,Middle Leaford - Stechford,2023-02-13T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.28
722466,Middle Leaford - Stechford,2023-02-13T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.86
722466,Middle Leaford - Stechford,2023-02-13T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,39.9
722466,Middle Leaford - Stechford,2023-02-13T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,97.4
722466,Middle Leaford - Stechford,2023-02-13T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.1
722466,Middle Leaford - Stechford,2023-02-13T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,86.6
722466,Middle Leaford - Stechford,2023-02-13T05:40:00.000+00:00,transformer,,Temperature,C,16.3
722466,Middle Leaford - Stechford,2023-02-13T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
