Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722466,Middle Leaford - Stechford,2023-02-13T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
722466,Middle Leaford - Stechford,2023-02-13T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
722466,Middle Leaford - Stechford,2023-02-13T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
722466,Middle Leaford - Stechford,2023-02-13T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
722466,Middle Leaford - Stechford,2023-02-13T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
722466,Middle Leaford - Stechford,2023-02-13T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
722466,Middle Leaford - Stechford,2023-02-13T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
722466,Middle Leaford - Stechford,2023-02-13T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
722466,Middle Leaford - Stechford,2023-02-13T01:20:00.000+00:00,busbar,,L3 Active Power,kW,21.85
722466,Middle Leaford - Stechford,2023-02-13T01:20:00.000+00:00,busbar,,L2 Active Power,kW,17.18
722466,Middle Leaford - Stechford,2023-02-13T01:20:00.000+00:00,busbar,,L1 Active Power,kW,18.44
722466,Middle Leaford - Stechford,2023-02-13T01:20:00.000+00:00,busbar,,N Current (RMS),A,41.6
722466,Middle Leaford - Stechford,2023-02-13T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.7
722466,Middle Leaford - Stechford,2023-02-13T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.1
722466,Middle Leaford - Stechford,2023-02-13T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.0
722466,Middle Leaford - Stechford,2023-02-13T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-02-13T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-02-13T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
722466,Middle Leaford - Stechford,2023-02-13T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.03
722466,Middle Leaford - Stechford,2023-02-13T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-02-13T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.04
722466,Middle Leaford - Stechford,2023-02-13T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-13T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-13T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-13T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.2
722466,Middle Leaford - Stechford,2023-02-13T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.16
722466,Middle Leaford - Stechford,2023-02-13T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.9
722466,Middle Leaford - Stechford,2023-02-13T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.83
722466,Middle Leaford - Stechford,2023-02-13T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.37
722466,Middle Leaford - Stechford,2023-02-13T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.61
722466,Middle Leaford - Stechford,2023-02-13T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.61
722466,Middle Leaford - Stechford,2023-02-13T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,30.5
722466,Middle Leaford - Stechford,2023-02-13T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.7
722466,Middle Leaford - Stechford,2023-02-13T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.0
722466,Middle Leaford - Stechford,2023-02-13T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.3
722466,Middle Leaford - Stechford,2023-02-13T01:10:00.000+00:00,transformer,,Temperature,C,19.6
722466,Middle Leaford - Stechford,2023-02-13T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
722466,Middle Leaford - Stechford,2023-02-13T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
722466,Middle Leaford - Stechford,2023-02-13T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
722466,Middle Leaford - Stechford,2023-02-13T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
722466,Middle Leaford - Stechford,2023-02-13T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
722466,Middle Leaford - Stechford,2023-02-13T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.87
722466,Middle Leaford - Stechford,2023-02-13T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
722466,Middle Leaford - Stechford,2023-02-13T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
722466,Middle Leaford - Stechford,2023-02-13T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
722466,Middle Leaford - Stechford,2023-02-13T01:10:00.000+00:00,busbar,,L3 Active Power,kW,15.4
722466,Middle Leaford - Stechford,2023-02-13T01:10:00.000+00:00,busbar,,L2 Active Power,kW,17.61
722466,Middle Leaford - Stechford,2023-02-13T01:10:00.000+00:00,busbar,,L1 Active Power,kW,18.57
722466,Middle Leaford - Stechford,2023-02-13T01:10:00.000+00:00,busbar,,N Current (RMS),A,30.3
722466,Middle Leaford - Stechford,2023-02-13T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.8
722466,Middle Leaford - Stechford,2023-02-13T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.0
722466,Middle Leaford - Stechford,2023-02-13T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.1
722466,Middle Leaford - Stechford,2023-02-13T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-02-13T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-02-13T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
722466,Middle Leaford - Stechford,2023-02-13T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.03
722466,Middle Leaford - Stechford,2023-02-13T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-02-13T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-02-13T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-13T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-13T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-13T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.1
722466,Middle Leaford - Stechford,2023-02-13T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.95
722466,Middle Leaford - Stechford,2023-02-13T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.56
722466,Middle Leaford - Stechford,2023-02-13T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.63
722466,Middle Leaford - Stechford,2023-02-13T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.64
722466,Middle Leaford - Stechford,2023-02-13T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.47
722466,Middle Leaford - Stechford,2023-02-13T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.5
722466,Middle Leaford - Stechford,2023-02-13T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,30.8
722466,Middle Leaford - Stechford,2023-02-13T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.8
722466,Middle Leaford - Stechford,2023-02-13T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.4
722466,Middle Leaford - Stechford,2023-02-13T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.8
722466,Middle Leaford - Stechford,2023-02-13T01:00:00.000+00:00,transformer,,Temperature,C,19.9
722466,Middle Leaford - Stechford,2023-02-13T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
722466,Middle Leaford - Stechford,2023-02-13T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
722466,Middle Leaford - Stechford,2023-02-13T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
722466,Middle Leaford - Stechford,2023-02-13T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
722466,Middle Leaford - Stechford,2023-02-13T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
722466,Middle Leaford - Stechford,2023-02-13T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
722466,Middle Leaford - Stechford,2023-02-13T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
722466,Middle Leaford - Stechford,2023-02-13T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
722466,Middle Leaford - Stechford,2023-02-13T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
722466,Middle Leaford - Stechford,2023-02-13T01:00:00.000+00:00,busbar,,L3 Active Power,kW,15.67
722466,Middle Leaford - Stechford,2023-02-13T01:00:00.000+00:00,busbar,,L2 Active Power,kW,18.46
722466,Middle Leaford - Stechford,2023-02-13T01:00:00.000+00:00,busbar,,L1 Active Power,kW,18.49
722466,Middle Leaford - Stechford,2023-02-13T01:00:00.000+00:00,busbar,,N Current (RMS),A,30.6
722466,Middle Leaford - Stechford,2023-02-13T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.9
722466,Middle Leaford - Stechford,2023-02-13T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.4
722466,Middle Leaford - Stechford,2023-02-13T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.7
722466,Middle Leaford - Stechford,2023-02-13T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-02-13T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-02-13T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
722466,Middle Leaford - Stechford,2023-02-13T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.03
722466,Middle Leaford - Stechford,2023-02-13T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-02-13T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.06
722466,Middle Leaford - Stechford,2023-02-13T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-13T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-13T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-13T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.1
722466,Middle Leaford - Stechford,2023-02-13T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.24
722466,Middle Leaford - Stechford,2023-02-13T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.23
722466,Middle Leaford - Stechford,2023-02-13T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.68
722466,Middle Leaford - Stechford,2023-02-13T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.68
722466,Middle Leaford - Stechford,2023-02-13T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.44
722466,Middle Leaford - Stechford,2023-02-13T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.23
722466,Middle Leaford - Stechford,2023-02-13T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,32.6
722466,Middle Leaford - Stechford,2023-02-13T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.1
722466,Middle Leaford - Stechford,2023-02-13T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.7
722466,Middle Leaford - Stechford,2023-02-13T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.8
722466,Middle Leaford - Stechford,2023-02-13T00:50:00.000+00:00,transformer,,Temperature,C,20.1
722466,Middle Leaford - Stechford,2023-02-13T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
722466,Middle Leaford - Stechford,2023-02-13T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
722466,Middle Leaford - Stechford,2023-02-13T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
722466,Middle Leaford - Stechford,2023-02-13T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
722466,Middle Leaford - Stechford,2023-02-13T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
722466,Middle Leaford - Stechford,2023-02-13T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
722466,Middle Leaford - Stechford,2023-02-13T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
722466,Middle Leaford - Stechford,2023-02-13T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
722466,Middle Leaford - Stechford,2023-02-13T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
722466,Middle Leaford - Stechford,2023-02-13T00:50:00.000+00:00,busbar,,L3 Active Power,kW,15.72
722466,Middle Leaford - Stechford,2023-02-13T00:50:00.000+00:00,busbar,,L2 Active Power,kW,17.43
722466,Middle Leaford - Stechford,2023-02-13T00:50:00.000+00:00,busbar,,L1 Active Power,kW,19.16
722466,Middle Leaford - Stechford,2023-02-13T00:50:00.000+00:00,busbar,,N Current (RMS),A,32.4
722466,Middle Leaford - Stechford,2023-02-13T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.2
722466,Middle Leaford - Stechford,2023-02-13T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.7
722466,Middle Leaford - Stechford,2023-02-13T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.4
722466,Middle Leaford - Stechford,2023-02-13T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-02-13T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-02-13T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-02-13T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.03
722466,Middle Leaford - Stechford,2023-02-13T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-02-13T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-02-13T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-13T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-13T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-13T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.2
722466,Middle Leaford - Stechford,2023-02-13T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.05
722466,Middle Leaford - Stechford,2023-02-13T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.23
722466,Middle Leaford - Stechford,2023-02-13T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.96
722466,Middle Leaford - Stechford,2023-02-13T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.34
722466,Middle Leaford - Stechford,2023-02-13T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.32
722466,Middle Leaford - Stechford,2023-02-13T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.1
722466,Middle Leaford - Stechford,2023-02-13T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,32.1
722466,Middle Leaford - Stechford,2023-02-13T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.6
722466,Middle Leaford - Stechford,2023-02-13T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.2
722466,Middle Leaford - Stechford,2023-02-13T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.4
722466,Middle Leaford - Stechford,2023-02-13T00:40:00.000+00:00,transformer,,Temperature,C,20.6
722466,Middle Leaford - Stechford,2023-02-13T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
722466,Middle Leaford - Stechford,2023-02-13T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
722466,Middle Leaford - Stechford,2023-02-13T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
722466,Middle Leaford - Stechford,2023-02-13T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
722466,Middle Leaford - Stechford,2023-02-13T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
722466,Middle Leaford - Stechford,2023-02-13T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
722466,Middle Leaford - Stechford,2023-02-13T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
722466,Middle Leaford - Stechford,2023-02-13T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
722466,Middle Leaford - Stechford,2023-02-13T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
722466,Middle Leaford - Stechford,2023-02-13T00:40:00.000+00:00,busbar,,L3 Active Power,kW,16.36
722466,Middle Leaford - Stechford,2023-02-13T00:40:00.000+00:00,busbar,,L2 Active Power,kW,17.32
722466,Middle Leaford - Stechford,2023-02-13T00:40:00.000+00:00,busbar,,L1 Active Power,kW,18.08
722466,Middle Leaford - Stechford,2023-02-13T00:40:00.000+00:00,busbar,,N Current (RMS),A,31.9
722466,Middle Leaford - Stechford,2023-02-13T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.7
722466,Middle Leaford - Stechford,2023-02-13T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.2
722466,Middle Leaford - Stechford,2023-02-13T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.2
722466,Middle Leaford - Stechford,2023-02-13T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-02-13T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-02-13T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
722466,Middle Leaford - Stechford,2023-02-13T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.03
722466,Middle Leaford - Stechford,2023-02-13T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-02-13T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-02-13T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-13T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-13T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-13T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.2
722466,Middle Leaford - Stechford,2023-02-13T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.94
722466,Middle Leaford - Stechford,2023-02-13T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.66
722466,Middle Leaford - Stechford,2023-02-13T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.07
722466,Middle Leaford - Stechford,2023-02-13T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.03
722466,Middle Leaford - Stechford,2023-02-13T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.84
722466,Middle Leaford - Stechford,2023-02-13T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.8
722466,Middle Leaford - Stechford,2023-02-13T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,34.3
722466,Middle Leaford - Stechford,2023-02-13T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.1
722466,Middle Leaford - Stechford,2023-02-13T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.6
722466,Middle Leaford - Stechford,2023-02-13T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.6
722466,Middle Leaford - Stechford,2023-02-13T00:30:00.000+00:00,transformer,,Temperature,C,21.0
722466,Middle Leaford - Stechford,2023-02-13T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
722466,Middle Leaford - Stechford,2023-02-13T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
722466,Middle Leaford - Stechford,2023-02-13T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
722466,Middle Leaford - Stechford,2023-02-13T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.85
722466,Middle Leaford - Stechford,2023-02-13T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
722466,Middle Leaford - Stechford,2023-02-13T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
722466,Middle Leaford - Stechford,2023-02-13T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
722466,Middle Leaford - Stechford,2023-02-13T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
722466,Middle Leaford - Stechford,2023-02-13T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
722466,Middle Leaford - Stechford,2023-02-13T00:30:00.000+00:00,busbar,,L3 Active Power,kW,16.06
722466,Middle Leaford - Stechford,2023-02-13T00:30:00.000+00:00,busbar,,L2 Active Power,kW,17.84
722466,Middle Leaford - Stechford,2023-02-13T00:30:00.000+00:00,busbar,,L1 Active Power,kW,18.77
722466,Middle Leaford - Stechford,2023-02-13T00:30:00.000+00:00,busbar,,N Current (RMS),A,34.0
722466,Middle Leaford - Stechford,2023-02-13T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.2
722466,Middle Leaford - Stechford,2023-02-13T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.6
722466,Middle Leaford - Stechford,2023-02-13T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.4
722466,Middle Leaford - Stechford,2023-02-13T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-02-13T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-02-13T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
722466,Middle Leaford - Stechford,2023-02-13T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.03
722466,Middle Leaford - Stechford,2023-02-13T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-02-13T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.07
722466,Middle Leaford - Stechford,2023-02-13T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-13T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-13T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-13T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.3
722466,Middle Leaford - Stechford,2023-02-13T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.5
722466,Middle Leaford - Stechford,2023-02-13T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.43
722466,Middle Leaford - Stechford,2023-02-13T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.45
722466,Middle Leaford - Stechford,2023-02-13T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.47
722466,Middle Leaford - Stechford,2023-02-13T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.11
722466,Middle Leaford - Stechford,2023-02-13T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.75
722466,Middle Leaford - Stechford,2023-02-13T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,33.8
722466,Middle Leaford - Stechford,2023-02-13T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.8
722466,Middle Leaford - Stechford,2023-02-13T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.9
722466,Middle Leaford - Stechford,2023-02-13T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.3
722466,Middle Leaford - Stechford,2023-02-13T00:20:00.000+00:00,transformer,,Temperature,C,21.1
722466,Middle Leaford - Stechford,2023-02-13T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
722466,Middle Leaford - Stechford,2023-02-13T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
722466,Middle Leaford - Stechford,2023-02-13T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
722466,Middle Leaford - Stechford,2023-02-13T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
722466,Middle Leaford - Stechford,2023-02-13T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
722466,Middle Leaford - Stechford,2023-02-13T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
722466,Middle Leaford - Stechford,2023-02-13T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
722466,Middle Leaford - Stechford,2023-02-13T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
722466,Middle Leaford - Stechford,2023-02-13T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
722466,Middle Leaford - Stechford,2023-02-13T00:20:00.000+00:00,busbar,,L3 Active Power,kW,16.5
722466,Middle Leaford - Stechford,2023-02-13T00:20:00.000+00:00,busbar,,L2 Active Power,kW,17.1
722466,Middle Leaford - Stechford,2023-02-13T00:20:00.000+00:00,busbar,,L1 Active Power,kW,19.68
722466,Middle Leaford - Stechford,2023-02-13T00:20:00.000+00:00,busbar,,N Current (RMS),A,33.6
722466,Middle Leaford - Stechford,2023-02-13T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.9
722466,Middle Leaford - Stechford,2023-02-13T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.9
722466,Middle Leaford - Stechford,2023-02-13T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.9
722466,Middle Leaford - Stechford,2023-02-13T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-02-13T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-02-13T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-02-13T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
722466,Middle Leaford - Stechford,2023-02-13T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-02-13T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-02-13T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-13T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-13T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-02-13T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.4
722466,Middle Leaford - Stechford,2023-02-13T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.24
722466,Middle Leaford - Stechford,2023-02-13T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.58
722466,Middle Leaford - Stechford,2023-02-13T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.44
722466,Middle Leaford - Stechford,2023-02-13T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.1
722466,Middle Leaford - Stechford,2023-02-13T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.24
722466,Middle Leaford - Stechford,2023-02-13T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.6
722466,Middle Leaford - Stechford,2023-02-13T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,36.5
722466,Middle Leaford - Stechford,2023-02-13T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.4
722466,Middle Leaford - Stechford,2023-02-13T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.7
722466,Middle Leaford - Stechford,2023-02-13T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.6
722466,Middle Leaford - Stechford,2023-02-13T00:10:00.000+00:00,transformer,,Temperature,C,21.3
722466,Middle Leaford - Stechford,2023-02-13T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
722466,Middle Leaford - Stechford,2023-02-13T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
722466,Middle Leaford - Stechford,2023-02-13T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
722466,Middle Leaford - Stechford,2023-02-13T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
722466,Middle Leaford - Stechford,2023-02-13T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
722466,Middle Leaford - Stechford,2023-02-13T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
722466,Middle Leaford - Stechford,2023-02-13T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
722466,Middle Leaford - Stechford,2023-02-13T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
722466,Middle Leaford - Stechford,2023-02-13T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
722466,Middle Leaford - Stechford,2023-02-13T00:10:00.000+00:00,busbar,,L3 Active Power,kW,19.11
722466,Middle Leaford - Stechford,2023-02-13T00:10:00.000+00:00,busbar,,L2 Active Power,kW,17.24
722466,Middle Leaford - Stechford,2023-02-13T00:10:00.000+00:00,busbar,,L1 Active Power,kW,19.57
722466,Middle Leaford - Stechford,2023-02-13T00:10:00.000+00:00,busbar,,N Current (RMS),A,36.3
722466,Middle Leaford - Stechford,2023-02-13T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.5
722466,Middle Leaford - Stechford,2023-02-13T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.7
722466,Middle Leaford - Stechford,2023-02-13T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.3
722466,Middle Leaford - Stechford,2023-02-13T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-02-13T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-02-13T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-02-13T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.02
722466,Middle Leaford - Stechford,2023-02-13T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-02-13T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-02-13T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-13T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-13T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-13T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.3
722466,Middle Leaford - Stechford,2023-02-13T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.48
722466,Middle Leaford - Stechford,2023-02-13T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
722466,Middle Leaford - Stechford,2023-02-13T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.87
722466,Middle Leaford - Stechford,2023-02-13T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.78
722466,Middle Leaford - Stechford,2023-02-13T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.43
722466,Middle Leaford - Stechford,2023-02-13T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.46
722466,Middle Leaford - Stechford,2023-02-13T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,36.7
722466,Middle Leaford - Stechford,2023-02-13T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.5
722466,Middle Leaford - Stechford,2023-02-13T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.3
722466,Middle Leaford - Stechford,2023-02-13T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.2
722466,Middle Leaford - Stechford,2023-02-13T00:00:00.000+00:00,transformer,,Temperature,C,21.4
722466,Middle Leaford - Stechford,2023-02-13T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
722466,Middle Leaford - Stechford,2023-02-13T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
722466,Middle Leaford - Stechford,2023-02-13T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
722466,Middle Leaford - Stechford,2023-02-13T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
722466,Middle Leaford - Stechford,2023-02-13T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
722466,Middle Leaford - Stechford,2023-02-13T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
722466,Middle Leaford - Stechford,2023-02-13T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
722466,Middle Leaford - Stechford,2023-02-13T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
722466,Middle Leaford - Stechford,2023-02-13T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
722466,Middle Leaford - Stechford,2023-02-13T00:00:00.000+00:00,busbar,,L3 Active Power,kW,18.8
722466,Middle Leaford - Stechford,2023-02-13T00:00:00.000+00:00,busbar,,L2 Active Power,kW,19.42
722466,Middle Leaford - Stechford,2023-02-13T00:00:00.000+00:00,busbar,,L1 Active Power,kW,20.44
722466,Middle Leaford - Stechford,2023-02-13T00:00:00.000+00:00,busbar,,N Current (RMS),A,36.5
722466,Middle Leaford - Stechford,2023-02-13T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.6
722466,Middle Leaford - Stechford,2023-02-13T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.3
722466,Middle Leaford - Stechford,2023-02-13T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.0
722466,Middle Leaford - Stechford,2023-02-14T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
722466,Middle Leaford - Stechford,2023-02-14T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-02-14T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-02-14T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.04
722466,Middle Leaford - Stechford,2023-02-14T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-02-14T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.16
722466,Middle Leaford - Stechford,2023-02-14T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-02-14T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-14T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-14T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.4
722466,Middle Leaford - Stechford,2023-02-14T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.26
722466,Middle Leaford - Stechford,2023-02-14T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.43
722466,Middle Leaford - Stechford,2023-02-14T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.86
722466,Middle Leaford - Stechford,2023-02-14T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.75
722466,Middle Leaford - Stechford,2023-02-14T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.05
722466,Middle Leaford - Stechford,2023-02-14T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.24
722466,Middle Leaford - Stechford,2023-02-14T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,40.4
722466,Middle Leaford - Stechford,2023-02-14T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.9
722466,Middle Leaford - Stechford,2023-02-14T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.0
722466,Middle Leaford - Stechford,2023-02-14T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,97.3
722466,Middle Leaford - Stechford,2023-02-14T23:50:00.000+00:00,transformer,,Temperature,C,24.4
722466,Middle Leaford - Stechford,2023-02-14T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
722466,Middle Leaford - Stechford,2023-02-14T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.37
722466,Middle Leaford - Stechford,2023-02-14T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
722466,Middle Leaford - Stechford,2023-02-14T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
722466,Middle Leaford - Stechford,2023-02-14T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
722466,Middle Leaford - Stechford,2023-02-14T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.76
722466,Middle Leaford - Stechford,2023-02-14T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
722466,Middle Leaford - Stechford,2023-02-14T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
722466,Middle Leaford - Stechford,2023-02-14T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
722466,Middle Leaford - Stechford,2023-02-14T23:50:00.000+00:00,busbar,,L3 Active Power,kW,17.79
722466,Middle Leaford - Stechford,2023-02-14T23:50:00.000+00:00,busbar,,L2 Active Power,kW,17.05
722466,Middle Leaford - Stechford,2023-02-14T23:50:00.000+00:00,busbar,,L1 Active Power,kW,23.07
722466,Middle Leaford - Stechford,2023-02-14T23:50:00.000+00:00,busbar,,N Current (RMS),A,40.0
722466,Middle Leaford - Stechford,2023-02-14T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.1
722466,Middle Leaford - Stechford,2023-02-14T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.0
722466,Middle Leaford - Stechford,2023-02-14T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.5
722466,Middle Leaford - Stechford,2023-02-14T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
722466,Middle Leaford - Stechford,2023-02-14T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-02-14T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722466,Middle Leaford - Stechford,2023-02-14T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.04
722466,Middle Leaford - Stechford,2023-02-14T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-02-14T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.16
722466,Middle Leaford - Stechford,2023-02-14T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-02-14T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-14T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-14T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.4
722466,Middle Leaford - Stechford,2023-02-14T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.57
722466,Middle Leaford - Stechford,2023-02-14T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.93
722466,Middle Leaford - Stechford,2023-02-14T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
722466,Middle Leaford - Stechford,2023-02-14T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.79
722466,Middle Leaford - Stechford,2023-02-14T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.24
722466,Middle Leaford - Stechford,2023-02-14T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.2
722466,Middle Leaford - Stechford,2023-02-14T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,40.4
722466,Middle Leaford - Stechford,2023-02-14T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.3
722466,Middle Leaford - Stechford,2023-02-14T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.9
722466,Middle Leaford - Stechford,2023-02-14T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,92.8
722466,Middle Leaford - Stechford,2023-02-14T23:40:00.000+00:00,transformer,,Temperature,C,24.7
722466,Middle Leaford - Stechford,2023-02-14T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
722466,Middle Leaford - Stechford,2023-02-14T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.21
722466,Middle Leaford - Stechford,2023-02-14T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
722466,Middle Leaford - Stechford,2023-02-14T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
722466,Middle Leaford - Stechford,2023-02-14T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
722466,Middle Leaford - Stechford,2023-02-14T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
722466,Middle Leaford - Stechford,2023-02-14T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
722466,Middle Leaford - Stechford,2023-02-14T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
722466,Middle Leaford - Stechford,2023-02-14T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
722466,Middle Leaford - Stechford,2023-02-14T23:40:00.000+00:00,busbar,,L3 Active Power,kW,16.83
722466,Middle Leaford - Stechford,2023-02-14T23:40:00.000+00:00,busbar,,L2 Active Power,kW,16.24
722466,Middle Leaford - Stechford,2023-02-14T23:40:00.000+00:00,busbar,,L1 Active Power,kW,22.04
722466,Middle Leaford - Stechford,2023-02-14T23:40:00.000+00:00,busbar,,N Current (RMS),A,40.0
722466,Middle Leaford - Stechford,2023-02-14T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.4
722466,Middle Leaford - Stechford,2023-02-14T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.9
722466,Middle Leaford - Stechford,2023-02-14T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.1
722466,Middle Leaford - Stechford,2023-02-14T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
722466,Middle Leaford - Stechford,2023-02-14T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-02-14T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
722466,Middle Leaford - Stechford,2023-02-14T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.04
722466,Middle Leaford - Stechford,2023-02-14T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-02-14T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.2
722466,Middle Leaford - Stechford,2023-02-14T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-02-14T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-14T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-14T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.5
722466,Middle Leaford - Stechford,2023-02-14T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.97
722466,Middle Leaford - Stechford,2023-02-14T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.42
722466,Middle Leaford - Stechford,2023-02-14T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.52
722466,Middle Leaford - Stechford,2023-02-14T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.95
722466,Middle Leaford - Stechford,2023-02-14T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.07
722466,Middle Leaford - Stechford,2023-02-14T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.9
722466,Middle Leaford - Stechford,2023-02-14T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,42.7
722466,Middle Leaford - Stechford,2023-02-14T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.5
722466,Middle Leaford - Stechford,2023-02-14T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.9
722466,Middle Leaford - Stechford,2023-02-14T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,98.1
722466,Middle Leaford - Stechford,2023-02-14T23:30:00.000+00:00,transformer,,Temperature,C,25.0
722466,Middle Leaford - Stechford,2023-02-14T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
722466,Middle Leaford - Stechford,2023-02-14T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.27
722466,Middle Leaford - Stechford,2023-02-14T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
722466,Middle Leaford - Stechford,2023-02-14T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
722466,Middle Leaford - Stechford,2023-02-14T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
722466,Middle Leaford - Stechford,2023-02-14T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.64
722466,Middle Leaford - Stechford,2023-02-14T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
722466,Middle Leaford - Stechford,2023-02-14T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
722466,Middle Leaford - Stechford,2023-02-14T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
722466,Middle Leaford - Stechford,2023-02-14T23:30:00.000+00:00,busbar,,L3 Active Power,kW,17.0
722466,Middle Leaford - Stechford,2023-02-14T23:30:00.000+00:00,busbar,,L2 Active Power,kW,17.07
722466,Middle Leaford - Stechford,2023-02-14T23:30:00.000+00:00,busbar,,L1 Active Power,kW,23.69
722466,Middle Leaford - Stechford,2023-02-14T23:30:00.000+00:00,busbar,,N Current (RMS),A,42.2
722466,Middle Leaford - Stechford,2023-02-14T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.7
722466,Middle Leaford - Stechford,2023-02-14T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.9
722466,Middle Leaford - Stechford,2023-02-14T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.2
722466,Middle Leaford - Stechford,2023-02-14T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
722466,Middle Leaford - Stechford,2023-02-14T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-02-14T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-02-14T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.03
722466,Middle Leaford - Stechford,2023-02-14T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-02-14T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.1
722466,Middle Leaford - Stechford,2023-02-14T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-14T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-14T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-14T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.3
722466,Middle Leaford - Stechford,2023-02-14T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.94
722466,Middle Leaford - Stechford,2023-02-14T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.41
722466,Middle Leaford - Stechford,2023-02-14T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.52
722466,Middle Leaford - Stechford,2023-02-14T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.89
722466,Middle Leaford - Stechford,2023-02-14T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.83
722466,Middle Leaford - Stechford,2023-02-14T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.53
722466,Middle Leaford - Stechford,2023-02-14T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,38.7
722466,Middle Leaford - Stechford,2023-02-14T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.2
722466,Middle Leaford - Stechford,2023-02-14T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.0
722466,Middle Leaford - Stechford,2023-02-14T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,89.0
722466,Middle Leaford - Stechford,2023-02-14T23:20:00.000+00:00,transformer,,Temperature,C,25.2
722466,Middle Leaford - Stechford,2023-02-14T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
722466,Middle Leaford - Stechford,2023-02-14T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
722466,Middle Leaford - Stechford,2023-02-14T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
722466,Middle Leaford - Stechford,2023-02-14T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
722466,Middle Leaford - Stechford,2023-02-14T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
722466,Middle Leaford - Stechford,2023-02-14T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.57
722466,Middle Leaford - Stechford,2023-02-14T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
722466,Middle Leaford - Stechford,2023-02-14T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
722466,Middle Leaford - Stechford,2023-02-14T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
722466,Middle Leaford - Stechford,2023-02-14T23:20:00.000+00:00,busbar,,L3 Active Power,kW,17.92
722466,Middle Leaford - Stechford,2023-02-14T23:20:00.000+00:00,busbar,,L2 Active Power,kW,17.83
722466,Middle Leaford - Stechford,2023-02-14T23:20:00.000+00:00,busbar,,L1 Active Power,kW,21.43
722466,Middle Leaford - Stechford,2023-02-14T23:20:00.000+00:00,busbar,,N Current (RMS),A,38.4
722466,Middle Leaford - Stechford,2023-02-14T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.3
722466,Middle Leaford - Stechford,2023-02-14T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.9
722466,Middle Leaford - Stechford,2023-02-14T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.5
722466,Middle Leaford - Stechford,2023-02-14T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
722466,Middle Leaford - Stechford,2023-02-14T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-02-14T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-02-14T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.03
722466,Middle Leaford - Stechford,2023-02-14T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-02-14T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.06
722466,Middle Leaford - Stechford,2023-02-14T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-14T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-14T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-14T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.4
722466,Middle Leaford - Stechford,2023-02-14T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.24
722466,Middle Leaford - Stechford,2023-02-14T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.04
722466,Middle Leaford - Stechford,2023-02-14T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.84
722466,Middle Leaford - Stechford,2023-02-14T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.09
722466,Middle Leaford - Stechford,2023-02-14T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.81
722466,Middle Leaford - Stechford,2023-02-14T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.58
722466,Middle Leaford - Stechford,2023-02-14T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,39.2
722466,Middle Leaford - Stechford,2023-02-14T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.5
722466,Middle Leaford - Stechford,2023-02-14T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.3
722466,Middle Leaford - Stechford,2023-02-14T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.4
722466,Middle Leaford - Stechford,2023-02-14T23:10:00.000+00:00,transformer,,Temperature,C,25.5
722466,Middle Leaford - Stechford,2023-02-14T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
