Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722466,Middle Leaford - Stechford,2023-02-14T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
722466,Middle Leaford - Stechford,2023-02-14T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
722466,Middle Leaford - Stechford,2023-02-14T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
722466,Middle Leaford - Stechford,2023-02-14T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.51
722466,Middle Leaford - Stechford,2023-02-14T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
722466,Middle Leaford - Stechford,2023-02-14T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.71
722466,Middle Leaford - Stechford,2023-02-14T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
722466,Middle Leaford - Stechford,2023-02-14T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
722466,Middle Leaford - Stechford,2023-02-14T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
722466,Middle Leaford - Stechford,2023-02-14T21:00:00.000+00:00,busbar,,L3 Active Power,kW,29.01
722466,Middle Leaford - Stechford,2023-02-14T21:00:00.000+00:00,busbar,,L2 Active Power,kW,28.05
722466,Middle Leaford - Stechford,2023-02-14T21:00:00.000+00:00,busbar,,L1 Active Power,kW,35.95
722466,Middle Leaford - Stechford,2023-02-14T21:00:00.000+00:00,busbar,,N Current (RMS),A,53.5
722466,Middle Leaford - Stechford,2023-02-14T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,121.5
722466,Middle Leaford - Stechford,2023-02-14T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,117.5
722466,Middle Leaford - Stechford,2023-02-14T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,149.6
722466,Middle Leaford - Stechford,2023-02-14T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-02-14T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-02-14T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
722466,Middle Leaford - Stechford,2023-02-14T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.04
722466,Middle Leaford - Stechford,2023-02-14T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-02-14T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.09
722466,Middle Leaford - Stechford,2023-02-14T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-02-14T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-14T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-14T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.7
722466,Middle Leaford - Stechford,2023-02-14T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.1
722466,Middle Leaford - Stechford,2023-02-14T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.05
722466,Middle Leaford - Stechford,2023-02-14T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.61
722466,Middle Leaford - Stechford,2023-02-14T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.84
722466,Middle Leaford - Stechford,2023-02-14T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.04
722466,Middle Leaford - Stechford,2023-02-14T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,32.82
722466,Middle Leaford - Stechford,2023-02-14T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,50.8
722466,Middle Leaford - Stechford,2023-02-14T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,109.7
722466,Middle Leaford - Stechford,2023-02-14T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,121.6
722466,Middle Leaford - Stechford,2023-02-14T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,136.9
722466,Middle Leaford - Stechford,2023-02-14T20:50:00.000+00:00,transformer,,Temperature,C,28.1
722466,Middle Leaford - Stechford,2023-02-14T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
722466,Middle Leaford - Stechford,2023-02-14T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.49
722466,Middle Leaford - Stechford,2023-02-14T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
722466,Middle Leaford - Stechford,2023-02-14T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.19
722466,Middle Leaford - Stechford,2023-02-14T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
722466,Middle Leaford - Stechford,2023-02-14T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
722466,Middle Leaford - Stechford,2023-02-14T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.1
722466,Middle Leaford - Stechford,2023-02-14T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
722466,Middle Leaford - Stechford,2023-02-14T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
722466,Middle Leaford - Stechford,2023-02-14T20:50:00.000+00:00,busbar,,L3 Active Power,kW,25.88
722466,Middle Leaford - Stechford,2023-02-14T20:50:00.000+00:00,busbar,,L2 Active Power,kW,29.03
722466,Middle Leaford - Stechford,2023-02-14T20:50:00.000+00:00,busbar,,L1 Active Power,kW,32.73
722466,Middle Leaford - Stechford,2023-02-14T20:50:00.000+00:00,busbar,,N Current (RMS),A,50.4
722466,Middle Leaford - Stechford,2023-02-14T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,109.8
722466,Middle Leaford - Stechford,2023-02-14T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,121.5
722466,Middle Leaford - Stechford,2023-02-14T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,136.4
722466,Middle Leaford - Stechford,2023-02-14T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-02-14T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-02-14T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
722466,Middle Leaford - Stechford,2023-02-14T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.04
722466,Middle Leaford - Stechford,2023-02-14T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-02-14T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.13
722466,Middle Leaford - Stechford,2023-02-14T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-02-14T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-14T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-14T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.6
722466,Middle Leaford - Stechford,2023-02-14T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.8
722466,Middle Leaford - Stechford,2023-02-14T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.69
722466,Middle Leaford - Stechford,2023-02-14T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.35
722466,Middle Leaford - Stechford,2023-02-14T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.55
722466,Middle Leaford - Stechford,2023-02-14T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.91
722466,Middle Leaford - Stechford,2023-02-14T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,31.96
722466,Middle Leaford - Stechford,2023-02-14T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,49.3
722466,Middle Leaford - Stechford,2023-02-14T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,104.2
722466,Middle Leaford - Stechford,2023-02-14T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,117.4
722466,Middle Leaford - Stechford,2023-02-14T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,133.5
722466,Middle Leaford - Stechford,2023-02-14T20:40:00.000+00:00,transformer,,Temperature,C,28.1
722466,Middle Leaford - Stechford,2023-02-14T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
722466,Middle Leaford - Stechford,2023-02-14T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
722466,Middle Leaford - Stechford,2023-02-14T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
722466,Middle Leaford - Stechford,2023-02-14T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.45
722466,Middle Leaford - Stechford,2023-02-14T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
722466,Middle Leaford - Stechford,2023-02-14T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
722466,Middle Leaford - Stechford,2023-02-14T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.8
722466,Middle Leaford - Stechford,2023-02-14T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
722466,Middle Leaford - Stechford,2023-02-14T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
722466,Middle Leaford - Stechford,2023-02-14T20:40:00.000+00:00,busbar,,L3 Active Power,kW,24.59
722466,Middle Leaford - Stechford,2023-02-14T20:40:00.000+00:00,busbar,,L2 Active Power,kW,27.9
722466,Middle Leaford - Stechford,2023-02-14T20:40:00.000+00:00,busbar,,L1 Active Power,kW,31.83
722466,Middle Leaford - Stechford,2023-02-14T20:40:00.000+00:00,busbar,,N Current (RMS),A,48.9
722466,Middle Leaford - Stechford,2023-02-14T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,104.4
722466,Middle Leaford - Stechford,2023-02-14T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,117.4
722466,Middle Leaford - Stechford,2023-02-14T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,132.9
722466,Middle Leaford - Stechford,2023-02-14T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-02-14T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-02-14T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
722466,Middle Leaford - Stechford,2023-02-14T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.06
722466,Middle Leaford - Stechford,2023-02-14T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-02-14T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.04
722466,Middle Leaford - Stechford,2023-02-14T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-02-14T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-14T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-14T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.7
722466,Middle Leaford - Stechford,2023-02-14T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.31
722466,Middle Leaford - Stechford,2023-02-14T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.89
722466,Middle Leaford - Stechford,2023-02-14T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.57
722466,Middle Leaford - Stechford,2023-02-14T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.68
722466,Middle Leaford - Stechford,2023-02-14T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,34.26
722466,Middle Leaford - Stechford,2023-02-14T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,33.19
722466,Middle Leaford - Stechford,2023-02-14T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,55.5
722466,Middle Leaford - Stechford,2023-02-14T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,109.1
722466,Middle Leaford - Stechford,2023-02-14T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,144.3
722466,Middle Leaford - Stechford,2023-02-14T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,138.8
722466,Middle Leaford - Stechford,2023-02-14T20:30:00.000+00:00,transformer,,Temperature,C,28.1
722466,Middle Leaford - Stechford,2023-02-14T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
722466,Middle Leaford - Stechford,2023-02-14T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
722466,Middle Leaford - Stechford,2023-02-14T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
722466,Middle Leaford - Stechford,2023-02-14T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.49
722466,Middle Leaford - Stechford,2023-02-14T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
722466,Middle Leaford - Stechford,2023-02-14T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.54
722466,Middle Leaford - Stechford,2023-02-14T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
722466,Middle Leaford - Stechford,2023-02-14T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
722466,Middle Leaford - Stechford,2023-02-14T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
722466,Middle Leaford - Stechford,2023-02-14T20:30:00.000+00:00,busbar,,L3 Active Power,kW,25.74
722466,Middle Leaford - Stechford,2023-02-14T20:30:00.000+00:00,busbar,,L2 Active Power,kW,34.23
722466,Middle Leaford - Stechford,2023-02-14T20:30:00.000+00:00,busbar,,L1 Active Power,kW,33.14
722466,Middle Leaford - Stechford,2023-02-14T20:30:00.000+00:00,busbar,,N Current (RMS),A,55.0
722466,Middle Leaford - Stechford,2023-02-14T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,109.2
722466,Middle Leaford - Stechford,2023-02-14T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,144.2
722466,Middle Leaford - Stechford,2023-02-14T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,138.6
722466,Middle Leaford - Stechford,2023-02-14T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-02-14T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-02-14T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
722466,Middle Leaford - Stechford,2023-02-14T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.04
722466,Middle Leaford - Stechford,2023-02-14T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-02-14T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.1
722466,Middle Leaford - Stechford,2023-02-14T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-02-14T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-14T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-14T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.7
722466,Middle Leaford - Stechford,2023-02-14T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.31
722466,Middle Leaford - Stechford,2023-02-14T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.49
722466,Middle Leaford - Stechford,2023-02-14T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.01
722466,Middle Leaford - Stechford,2023-02-14T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.7
722466,Middle Leaford - Stechford,2023-02-14T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,30.28
722466,Middle Leaford - Stechford,2023-02-14T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,34.08
722466,Middle Leaford - Stechford,2023-02-14T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,52.0
722466,Middle Leaford - Stechford,2023-02-14T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,121.3
722466,Middle Leaford - Stechford,2023-02-14T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,128.3
722466,Middle Leaford - Stechford,2023-02-14T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,143.7
722466,Middle Leaford - Stechford,2023-02-14T20:20:00.000+00:00,transformer,,Temperature,C,28.0
722466,Middle Leaford - Stechford,2023-02-14T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
722466,Middle Leaford - Stechford,2023-02-14T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
722466,Middle Leaford - Stechford,2023-02-14T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
722466,Middle Leaford - Stechford,2023-02-14T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.12
722466,Middle Leaford - Stechford,2023-02-14T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
722466,Middle Leaford - Stechford,2023-02-14T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
722466,Middle Leaford - Stechford,2023-02-14T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
722466,Middle Leaford - Stechford,2023-02-14T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
722466,Middle Leaford - Stechford,2023-02-14T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
722466,Middle Leaford - Stechford,2023-02-14T20:20:00.000+00:00,busbar,,L3 Active Power,kW,28.74
722466,Middle Leaford - Stechford,2023-02-14T20:20:00.000+00:00,busbar,,L2 Active Power,kW,30.26
722466,Middle Leaford - Stechford,2023-02-14T20:20:00.000+00:00,busbar,,L1 Active Power,kW,33.97
722466,Middle Leaford - Stechford,2023-02-14T20:20:00.000+00:00,busbar,,N Current (RMS),A,51.6
722466,Middle Leaford - Stechford,2023-02-14T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,121.4
722466,Middle Leaford - Stechford,2023-02-14T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,128.3
722466,Middle Leaford - Stechford,2023-02-14T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,143.1
722466,Middle Leaford - Stechford,2023-02-14T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
722466,Middle Leaford - Stechford,2023-02-14T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-02-14T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
722466,Middle Leaford - Stechford,2023-02-14T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.05
722466,Middle Leaford - Stechford,2023-02-14T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-02-14T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.25
722466,Middle Leaford - Stechford,2023-02-14T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,1.1
722466,Middle Leaford - Stechford,2023-02-14T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-14T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-02-14T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.1
722466,Middle Leaford - Stechford,2023-02-14T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.1
722466,Middle Leaford - Stechford,2023-02-14T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.27
722466,Middle Leaford - Stechford,2023-02-14T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.35
722466,Middle Leaford - Stechford,2023-02-14T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.05
722466,Middle Leaford - Stechford,2023-02-14T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,33.52
722466,Middle Leaford - Stechford,2023-02-14T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,40.58
722466,Middle Leaford - Stechford,2023-02-14T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,61.3
722466,Middle Leaford - Stechford,2023-02-14T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,122.5
722466,Middle Leaford - Stechford,2023-02-14T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,141.1
722466,Middle Leaford - Stechford,2023-02-14T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,170.5
722466,Middle Leaford - Stechford,2023-02-14T20:10:00.000+00:00,transformer,,Temperature,C,27.8
722466,Middle Leaford - Stechford,2023-02-14T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
722466,Middle Leaford - Stechford,2023-02-14T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.93
722466,Middle Leaford - Stechford,2023-02-14T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
722466,Middle Leaford - Stechford,2023-02-14T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.26
722466,Middle Leaford - Stechford,2023-02-14T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
722466,Middle Leaford - Stechford,2023-02-14T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
722466,Middle Leaford - Stechford,2023-02-14T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
722466,Middle Leaford - Stechford,2023-02-14T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
722466,Middle Leaford - Stechford,2023-02-14T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
722466,Middle Leaford - Stechford,2023-02-14T20:10:00.000+00:00,busbar,,L3 Active Power,kW,29.11
722466,Middle Leaford - Stechford,2023-02-14T20:10:00.000+00:00,busbar,,L2 Active Power,kW,33.5
722466,Middle Leaford - Stechford,2023-02-14T20:10:00.000+00:00,busbar,,L1 Active Power,kW,40.33
722466,Middle Leaford - Stechford,2023-02-14T20:10:00.000+00:00,busbar,,N Current (RMS),A,60.6
722466,Middle Leaford - Stechford,2023-02-14T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,122.7
722466,Middle Leaford - Stechford,2023-02-14T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,141.0
722466,Middle Leaford - Stechford,2023-02-14T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,169.4
722466,Middle Leaford - Stechford,2023-02-14T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-02-14T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-02-14T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-02-14T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.02
722466,Middle Leaford - Stechford,2023-02-14T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-02-14T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.07
722466,Middle Leaford - Stechford,2023-02-14T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-02-14T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-14T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-14T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.7
722466,Middle Leaford - Stechford,2023-02-14T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.03
722466,Middle Leaford - Stechford,2023-02-14T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.14
722466,Middle Leaford - Stechford,2023-02-14T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.59
722466,Middle Leaford - Stechford,2023-02-14T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,31.64
722466,Middle Leaford - Stechford,2023-02-14T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,32.5
722466,Middle Leaford - Stechford,2023-02-14T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,35.31
722466,Middle Leaford - Stechford,2023-02-14T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,52.7
722466,Middle Leaford - Stechford,2023-02-14T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,134.3
722466,Middle Leaford - Stechford,2023-02-14T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,137.8
722466,Middle Leaford - Stechford,2023-02-14T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,148.4
722466,Middle Leaford - Stechford,2023-02-14T20:00:00.000+00:00,transformer,,Temperature,C,27.7
722466,Middle Leaford - Stechford,2023-02-14T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
722466,Middle Leaford - Stechford,2023-02-14T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
722466,Middle Leaford - Stechford,2023-02-14T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
722466,Middle Leaford - Stechford,2023-02-14T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.9
722466,Middle Leaford - Stechford,2023-02-14T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
722466,Middle Leaford - Stechford,2023-02-14T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.3
722466,Middle Leaford - Stechford,2023-02-14T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
722466,Middle Leaford - Stechford,2023-02-14T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
722466,Middle Leaford - Stechford,2023-02-14T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
722466,Middle Leaford - Stechford,2023-02-14T20:00:00.000+00:00,busbar,,L3 Active Power,kW,31.67
722466,Middle Leaford - Stechford,2023-02-14T20:00:00.000+00:00,busbar,,L2 Active Power,kW,32.48
722466,Middle Leaford - Stechford,2023-02-14T20:00:00.000+00:00,busbar,,L1 Active Power,kW,35.24
722466,Middle Leaford - Stechford,2023-02-14T20:00:00.000+00:00,busbar,,N Current (RMS),A,52.4
722466,Middle Leaford - Stechford,2023-02-14T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,134.4
722466,Middle Leaford - Stechford,2023-02-14T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,137.7
722466,Middle Leaford - Stechford,2023-02-14T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,148.1
722466,Middle Leaford - Stechford,2023-02-14T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-02-14T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-02-14T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
722466,Middle Leaford - Stechford,2023-02-14T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.03
722466,Middle Leaford - Stechford,2023-02-14T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-02-14T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
722466,Middle Leaford - Stechford,2023-02-14T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-02-14T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-14T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-14T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.8
722466,Middle Leaford - Stechford,2023-02-14T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.84
722466,Middle Leaford - Stechford,2023-02-14T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.53
722466,Middle Leaford - Stechford,2023-02-14T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.91
722466,Middle Leaford - Stechford,2023-02-14T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,30.78
722466,Middle Leaford - Stechford,2023-02-14T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,31.98
722466,Middle Leaford - Stechford,2023-02-14T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,32.17
722466,Middle Leaford - Stechford,2023-02-14T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,59.1
722466,Middle Leaford - Stechford,2023-02-14T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,131.5
722466,Middle Leaford - Stechford,2023-02-14T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,136.2
722466,Middle Leaford - Stechford,2023-02-14T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,135.6
722466,Middle Leaford - Stechford,2023-02-14T19:50:00.000+00:00,transformer,,Temperature,C,27.9
722466,Middle Leaford - Stechford,2023-02-14T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
722466,Middle Leaford - Stechford,2023-02-14T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
722466,Middle Leaford - Stechford,2023-02-14T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
722466,Middle Leaford - Stechford,2023-02-14T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.44
722466,Middle Leaford - Stechford,2023-02-14T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
722466,Middle Leaford - Stechford,2023-02-14T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.67
722466,Middle Leaford - Stechford,2023-02-14T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.81
722466,Middle Leaford - Stechford,2023-02-14T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
722466,Middle Leaford - Stechford,2023-02-14T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
722466,Middle Leaford - Stechford,2023-02-14T19:50:00.000+00:00,busbar,,L3 Active Power,kW,30.81
722466,Middle Leaford - Stechford,2023-02-14T19:50:00.000+00:00,busbar,,L2 Active Power,kW,31.97
722466,Middle Leaford - Stechford,2023-02-14T19:50:00.000+00:00,busbar,,L1 Active Power,kW,32.19
722466,Middle Leaford - Stechford,2023-02-14T19:50:00.000+00:00,busbar,,N Current (RMS),A,58.7
722466,Middle Leaford - Stechford,2023-02-14T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,131.6
722466,Middle Leaford - Stechford,2023-02-14T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,136.1
722466,Middle Leaford - Stechford,2023-02-14T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,135.5
722466,Middle Leaford - Stechford,2023-02-14T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
722466,Middle Leaford - Stechford,2023-02-14T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-02-14T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
722466,Middle Leaford - Stechford,2023-02-14T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.05
722466,Middle Leaford - Stechford,2023-02-14T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-02-14T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.21
722466,Middle Leaford - Stechford,2023-02-14T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,1.0
722466,Middle Leaford - Stechford,2023-02-14T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-14T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-14T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.9
722466,Middle Leaford - Stechford,2023-02-14T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.2
722466,Middle Leaford - Stechford,2023-02-14T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.77
722466,Middle Leaford - Stechford,2023-02-14T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.83
722466,Middle Leaford - Stechford,2023-02-14T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.65
722466,Middle Leaford - Stechford,2023-02-14T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.54
722466,Middle Leaford - Stechford,2023-02-14T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,36.19
722466,Middle Leaford - Stechford,2023-02-14T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,58.2
722466,Middle Leaford - Stechford,2023-02-14T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,118.0
722466,Middle Leaford - Stechford,2023-02-14T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,126.0
722466,Middle Leaford - Stechford,2023-02-14T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,152.8
722466,Middle Leaford - Stechford,2023-02-14T19:40:00.000+00:00,transformer,,Temperature,C,28.1
722466,Middle Leaford - Stechford,2023-02-14T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
722466,Middle Leaford - Stechford,2023-02-14T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.6
722466,Middle Leaford - Stechford,2023-02-14T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
722466,Middle Leaford - Stechford,2023-02-14T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.2
722466,Middle Leaford - Stechford,2023-02-14T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
722466,Middle Leaford - Stechford,2023-02-14T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
722466,Middle Leaford - Stechford,2023-02-14T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
722466,Middle Leaford - Stechford,2023-02-14T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
722466,Middle Leaford - Stechford,2023-02-14T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
722466,Middle Leaford - Stechford,2023-02-14T19:40:00.000+00:00,busbar,,L3 Active Power,kW,27.7
722466,Middle Leaford - Stechford,2023-02-14T19:40:00.000+00:00,busbar,,L2 Active Power,kW,29.53
722466,Middle Leaford - Stechford,2023-02-14T19:40:00.000+00:00,busbar,,L1 Active Power,kW,35.98
722466,Middle Leaford - Stechford,2023-02-14T19:40:00.000+00:00,busbar,,N Current (RMS),A,57.6
722466,Middle Leaford - Stechford,2023-02-14T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,118.2
722466,Middle Leaford - Stechford,2023-02-14T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,125.9
722466,Middle Leaford - Stechford,2023-02-14T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,151.8
722466,Middle Leaford - Stechford,2023-02-14T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-02-14T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-02-14T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
722466,Middle Leaford - Stechford,2023-02-14T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.05
722466,Middle Leaford - Stechford,2023-02-14T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-02-14T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.1
722466,Middle Leaford - Stechford,2023-02-14T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.9
722466,Middle Leaford - Stechford,2023-02-14T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-14T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-14T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.9
722466,Middle Leaford - Stechford,2023-02-14T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.51
722466,Middle Leaford - Stechford,2023-02-14T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.76
722466,Middle Leaford - Stechford,2023-02-14T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.53
722466,Middle Leaford - Stechford,2023-02-14T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.67
722466,Middle Leaford - Stechford,2023-02-14T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,33.97
722466,Middle Leaford - Stechford,2023-02-14T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,35.59
722466,Middle Leaford - Stechford,2023-02-14T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,60.2
722466,Middle Leaford - Stechford,2023-02-14T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,121.9
722466,Middle Leaford - Stechford,2023-02-14T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,144.5
722466,Middle Leaford - Stechford,2023-02-14T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,150.9
722466,Middle Leaford - Stechford,2023-02-14T19:30:00.000+00:00,transformer,,Temperature,C,27.9
722466,Middle Leaford - Stechford,2023-02-14T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
722466,Middle Leaford - Stechford,2023-02-14T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
722466,Middle Leaford - Stechford,2023-02-14T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
722466,Middle Leaford - Stechford,2023-02-14T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.79
722466,Middle Leaford - Stechford,2023-02-14T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
722466,Middle Leaford - Stechford,2023-02-14T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.31
722466,Middle Leaford - Stechford,2023-02-14T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
722466,Middle Leaford - Stechford,2023-02-14T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
722466,Middle Leaford - Stechford,2023-02-14T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
722466,Middle Leaford - Stechford,2023-02-14T19:30:00.000+00:00,busbar,,L3 Active Power,kW,28.73
722466,Middle Leaford - Stechford,2023-02-14T19:30:00.000+00:00,busbar,,L2 Active Power,kW,33.94
722466,Middle Leaford - Stechford,2023-02-14T19:30:00.000+00:00,busbar,,L1 Active Power,kW,35.49
722466,Middle Leaford - Stechford,2023-02-14T19:30:00.000+00:00,busbar,,N Current (RMS),A,59.6
722466,Middle Leaford - Stechford,2023-02-14T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,122.0
722466,Middle Leaford - Stechford,2023-02-14T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,144.4
722466,Middle Leaford - Stechford,2023-02-14T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,150.3
722466,Middle Leaford - Stechford,2023-02-14T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-02-14T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-02-14T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
722466,Middle Leaford - Stechford,2023-02-14T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.06
722466,Middle Leaford - Stechford,2023-02-14T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-02-14T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.05
722466,Middle Leaford - Stechford,2023-02-14T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-02-14T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-14T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-14T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.7
722466,Middle Leaford - Stechford,2023-02-14T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.12
722466,Middle Leaford - Stechford,2023-02-14T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.25
722466,Middle Leaford - Stechford,2023-02-14T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.25
722466,Middle Leaford - Stechford,2023-02-14T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.75
722466,Middle Leaford - Stechford,2023-02-14T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,34.09
722466,Middle Leaford - Stechford,2023-02-14T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,33.79
722466,Middle Leaford - Stechford,2023-02-14T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,56.0
722466,Middle Leaford - Stechford,2023-02-14T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,118.4
722466,Middle Leaford - Stechford,2023-02-14T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,144.5
722466,Middle Leaford - Stechford,2023-02-14T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,142.5
722466,Middle Leaford - Stechford,2023-02-14T19:20:00.000+00:00,transformer,,Temperature,C,27.9
722466,Middle Leaford - Stechford,2023-02-14T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
722466,Middle Leaford - Stechford,2023-02-14T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.41
722466,Middle Leaford - Stechford,2023-02-14T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
722466,Middle Leaford - Stechford,2023-02-14T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.62
722466,Middle Leaford - Stechford,2023-02-14T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
722466,Middle Leaford - Stechford,2023-02-14T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
722466,Middle Leaford - Stechford,2023-02-14T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
722466,Middle Leaford - Stechford,2023-02-14T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
722466,Middle Leaford - Stechford,2023-02-14T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
722466,Middle Leaford - Stechford,2023-02-14T19:20:00.000+00:00,busbar,,L3 Active Power,kW,27.8
722466,Middle Leaford - Stechford,2023-02-14T19:20:00.000+00:00,busbar,,L2 Active Power,kW,34.06
722466,Middle Leaford - Stechford,2023-02-14T19:20:00.000+00:00,busbar,,L1 Active Power,kW,33.74
722466,Middle Leaford - Stechford,2023-02-14T19:20:00.000+00:00,busbar,,N Current (RMS),A,55.5
722466,Middle Leaford - Stechford,2023-02-14T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,118.6
722466,Middle Leaford - Stechford,2023-02-14T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,144.4
722466,Middle Leaford - Stechford,2023-02-14T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,142.3
722466,Middle Leaford - Stechford,2023-02-14T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-02-14T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-02-14T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
722466,Middle Leaford - Stechford,2023-02-14T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.05
722466,Middle Leaford - Stechford,2023-02-14T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-02-14T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.1
722466,Middle Leaford - Stechford,2023-02-14T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-02-14T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-14T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-14T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.7
722466,Middle Leaford - Stechford,2023-02-14T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.34
722466,Middle Leaford - Stechford,2023-02-14T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.91
722466,Middle Leaford - Stechford,2023-02-14T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.13
722466,Middle Leaford - Stechford,2023-02-14T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.09
722466,Middle Leaford - Stechford,2023-02-14T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,32.1
722466,Middle Leaford - Stechford,2023-02-14T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,34.09
722466,Middle Leaford - Stechford,2023-02-14T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,52.8
722466,Middle Leaford - Stechford,2023-02-14T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,118.6
722466,Middle Leaford - Stechford,2023-02-14T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,135.2
722466,Middle Leaford - Stechford,2023-02-14T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,142.6
722466,Middle Leaford - Stechford,2023-02-14T19:10:00.000+00:00,transformer,,Temperature,C,28.3
722466,Middle Leaford - Stechford,2023-02-14T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
722466,Middle Leaford - Stechford,2023-02-14T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
722466,Middle Leaford - Stechford,2023-02-14T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
722466,Middle Leaford - Stechford,2023-02-14T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.19
722466,Middle Leaford - Stechford,2023-02-14T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
722466,Middle Leaford - Stechford,2023-02-14T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.49
722466,Middle Leaford - Stechford,2023-02-14T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
722466,Middle Leaford - Stechford,2023-02-14T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
722466,Middle Leaford - Stechford,2023-02-14T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
722466,Middle Leaford - Stechford,2023-02-14T19:10:00.000+00:00,busbar,,L3 Active Power,kW,28.14
722466,Middle Leaford - Stechford,2023-02-14T19:10:00.000+00:00,busbar,,L2 Active Power,kW,32.08
722466,Middle Leaford - Stechford,2023-02-14T19:10:00.000+00:00,busbar,,L1 Active Power,kW,33.99
722466,Middle Leaford - Stechford,2023-02-14T19:10:00.000+00:00,busbar,,N Current (RMS),A,52.4
722466,Middle Leaford - Stechford,2023-02-14T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,118.8
722466,Middle Leaford - Stechford,2023-02-14T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,135.1
722466,Middle Leaford - Stechford,2023-02-14T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,142.1
722466,Middle Leaford - Stechford,2023-02-14T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-02-14T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-02-14T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
722466,Middle Leaford - Stechford,2023-02-14T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.04
722466,Middle Leaford - Stechford,2023-02-14T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-02-14T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.11
722466,Middle Leaford - Stechford,2023-02-14T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-02-14T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-14T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-14T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.7
722466,Middle Leaford - Stechford,2023-02-14T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.1
722466,Middle Leaford - Stechford,2023-02-14T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.39
722466,Middle Leaford - Stechford,2023-02-14T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.44
722466,Middle Leaford - Stechford,2023-02-14T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,30.49
722466,Middle Leaford - Stechford,2023-02-14T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,33.98
722466,Middle Leaford - Stechford,2023-02-14T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,35.87
722466,Middle Leaford - Stechford,2023-02-14T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,52.0
722466,Middle Leaford - Stechford,2023-02-14T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,127.6
722466,Middle Leaford - Stechford,2023-02-14T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,142.1
722466,Middle Leaford - Stechford,2023-02-14T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,149.0
722466,Middle Leaford - Stechford,2023-02-14T19:00:00.000+00:00,transformer,,Temperature,C,28.1
722466,Middle Leaford - Stechford,2023-02-14T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
722466,Middle Leaford - Stechford,2023-02-14T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
722466,Middle Leaford - Stechford,2023-02-14T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
722466,Middle Leaford - Stechford,2023-02-14T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.33
722466,Middle Leaford - Stechford,2023-02-14T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
722466,Middle Leaford - Stechford,2023-02-14T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
722466,Middle Leaford - Stechford,2023-02-14T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
722466,Middle Leaford - Stechford,2023-02-14T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
722466,Middle Leaford - Stechford,2023-02-14T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
722466,Middle Leaford - Stechford,2023-02-14T19:00:00.000+00:00,busbar,,L3 Active Power,kW,30.54
722466,Middle Leaford - Stechford,2023-02-14T19:00:00.000+00:00,busbar,,L2 Active Power,kW,33.96
722466,Middle Leaford - Stechford,2023-02-14T19:00:00.000+00:00,busbar,,L1 Active Power,kW,35.76
722466,Middle Leaford - Stechford,2023-02-14T19:00:00.000+00:00,busbar,,N Current (RMS),A,51.6
722466,Middle Leaford - Stechford,2023-02-14T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,127.8
722466,Middle Leaford - Stechford,2023-02-14T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,142.0
722466,Middle Leaford - Stechford,2023-02-14T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,148.4
722466,Middle Leaford - Stechford,2023-02-14T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
722466,Middle Leaford - Stechford,2023-02-14T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
722466,Middle Leaford - Stechford,2023-02-14T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-02-14T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.02
722466,Middle Leaford - Stechford,2023-02-14T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-02-14T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.27
722466,Middle Leaford - Stechford,2023-02-14T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,1.1
722466,Middle Leaford - Stechford,2023-02-14T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-14T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-14T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.1
722466,Middle Leaford - Stechford,2023-02-14T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.43
722466,Middle Leaford - Stechford,2023-02-14T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.25
722466,Middle Leaford - Stechford,2023-02-14T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
722466,Middle Leaford - Stechford,2023-02-14T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,37.52
722466,Middle Leaford - Stechford,2023-02-14T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,35.5
722466,Middle Leaford - Stechford,2023-02-14T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,43.91
722466,Middle Leaford - Stechford,2023-02-14T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,63.9
722466,Middle Leaford - Stechford,2023-02-14T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,155.8
722466,Middle Leaford - Stechford,2023-02-14T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,147.8
722466,Middle Leaford - Stechford,2023-02-14T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,181.8
