Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722466,Middle Leaford - Stechford,2023-02-14T18:50:00.000+00:00,transformer,,Temperature,C,28.0
722466,Middle Leaford - Stechford,2023-02-14T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
722466,Middle Leaford - Stechford,2023-02-14T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
722466,Middle Leaford - Stechford,2023-02-14T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
722466,Middle Leaford - Stechford,2023-02-14T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
722466,Middle Leaford - Stechford,2023-02-14T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
722466,Middle Leaford - Stechford,2023-02-14T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.07
722466,Middle Leaford - Stechford,2023-02-14T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
722466,Middle Leaford - Stechford,2023-02-14T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
722466,Middle Leaford - Stechford,2023-02-14T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
722466,Middle Leaford - Stechford,2023-02-14T18:50:00.000+00:00,busbar,,L3 Active Power,kW,37.54
722466,Middle Leaford - Stechford,2023-02-14T18:50:00.000+00:00,busbar,,L2 Active Power,kW,35.49
722466,Middle Leaford - Stechford,2023-02-14T18:50:00.000+00:00,busbar,,L1 Active Power,kW,43.64
722466,Middle Leaford - Stechford,2023-02-14T18:50:00.000+00:00,busbar,,N Current (RMS),A,63.3
722466,Middle Leaford - Stechford,2023-02-14T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,155.9
722466,Middle Leaford - Stechford,2023-02-14T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,147.7
722466,Middle Leaford - Stechford,2023-02-14T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,180.5
722466,Middle Leaford - Stechford,2023-02-14T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-02-14T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-02-14T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-02-14T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.02
722466,Middle Leaford - Stechford,2023-02-14T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-02-14T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.09
722466,Middle Leaford - Stechford,2023-02-14T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-14T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-14T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-14T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.8
722466,Middle Leaford - Stechford,2023-02-14T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.23
722466,Middle Leaford - Stechford,2023-02-14T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.6
722466,Middle Leaford - Stechford,2023-02-14T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.13
722466,Middle Leaford - Stechford,2023-02-14T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,37.11
722466,Middle Leaford - Stechford,2023-02-14T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,39.89
722466,Middle Leaford - Stechford,2023-02-14T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,35.5
722466,Middle Leaford - Stechford,2023-02-14T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,57.1
722466,Middle Leaford - Stechford,2023-02-14T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,155.4
722466,Middle Leaford - Stechford,2023-02-14T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,166.5
722466,Middle Leaford - Stechford,2023-02-14T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,147.7
722466,Middle Leaford - Stechford,2023-02-14T18:40:00.000+00:00,transformer,,Temperature,C,27.8
722466,Middle Leaford - Stechford,2023-02-14T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
722466,Middle Leaford - Stechford,2023-02-14T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.85
722466,Middle Leaford - Stechford,2023-02-14T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
722466,Middle Leaford - Stechford,2023-02-14T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
722466,Middle Leaford - Stechford,2023-02-14T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
722466,Middle Leaford - Stechford,2023-02-14T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
722466,Middle Leaford - Stechford,2023-02-14T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
722466,Middle Leaford - Stechford,2023-02-14T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
722466,Middle Leaford - Stechford,2023-02-14T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
722466,Middle Leaford - Stechford,2023-02-14T18:40:00.000+00:00,busbar,,L3 Active Power,kW,37.12
722466,Middle Leaford - Stechford,2023-02-14T18:40:00.000+00:00,busbar,,L2 Active Power,kW,39.86
722466,Middle Leaford - Stechford,2023-02-14T18:40:00.000+00:00,busbar,,L1 Active Power,kW,35.59
722466,Middle Leaford - Stechford,2023-02-14T18:40:00.000+00:00,busbar,,N Current (RMS),A,56.8
722466,Middle Leaford - Stechford,2023-02-14T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,155.4
722466,Middle Leaford - Stechford,2023-02-14T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,166.4
722466,Middle Leaford - Stechford,2023-02-14T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,148.0
722466,Middle Leaford - Stechford,2023-02-14T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-02-14T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-02-14T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
722466,Middle Leaford - Stechford,2023-02-14T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.03
722466,Middle Leaford - Stechford,2023-02-14T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-02-14T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
722466,Middle Leaford - Stechford,2023-02-14T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-02-14T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-14T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-14T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.7
722466,Middle Leaford - Stechford,2023-02-14T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.43
722466,Middle Leaford - Stechford,2023-02-14T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.43
722466,Middle Leaford - Stechford,2023-02-14T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.28
722466,Middle Leaford - Stechford,2023-02-14T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,34.23
722466,Middle Leaford - Stechford,2023-02-14T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,36.93
722466,Middle Leaford - Stechford,2023-02-14T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,36.26
722466,Middle Leaford - Stechford,2023-02-14T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,54.4
722466,Middle Leaford - Stechford,2023-02-14T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,143.5
722466,Middle Leaford - Stechford,2023-02-14T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,155.0
722466,Middle Leaford - Stechford,2023-02-14T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,150.9
722466,Middle Leaford - Stechford,2023-02-14T18:30:00.000+00:00,transformer,,Temperature,C,27.5
722466,Middle Leaford - Stechford,2023-02-14T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
722466,Middle Leaford - Stechford,2023-02-14T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
722466,Middle Leaford - Stechford,2023-02-14T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
722466,Middle Leaford - Stechford,2023-02-14T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.32
722466,Middle Leaford - Stechford,2023-02-14T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
722466,Middle Leaford - Stechford,2023-02-14T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
722466,Middle Leaford - Stechford,2023-02-14T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
722466,Middle Leaford - Stechford,2023-02-14T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
722466,Middle Leaford - Stechford,2023-02-14T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
722466,Middle Leaford - Stechford,2023-02-14T18:30:00.000+00:00,busbar,,L3 Active Power,kW,34.26
722466,Middle Leaford - Stechford,2023-02-14T18:30:00.000+00:00,busbar,,L2 Active Power,kW,36.9
722466,Middle Leaford - Stechford,2023-02-14T18:30:00.000+00:00,busbar,,L1 Active Power,kW,36.28
722466,Middle Leaford - Stechford,2023-02-14T18:30:00.000+00:00,busbar,,N Current (RMS),A,54.0
722466,Middle Leaford - Stechford,2023-02-14T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,143.6
722466,Middle Leaford - Stechford,2023-02-14T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,154.9
722466,Middle Leaford - Stechford,2023-02-14T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,150.9
722466,Middle Leaford - Stechford,2023-02-14T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-02-14T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-02-14T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.06
722466,Middle Leaford - Stechford,2023-02-14T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
722466,Middle Leaford - Stechford,2023-02-14T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-02-14T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-02-14T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-14T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-14T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-14T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.5
722466,Middle Leaford - Stechford,2023-02-14T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.31
722466,Middle Leaford - Stechford,2023-02-14T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.42
722466,Middle Leaford - Stechford,2023-02-14T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.59
722466,Middle Leaford - Stechford,2023-02-14T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,37.03
722466,Middle Leaford - Stechford,2023-02-14T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,34.9
722466,Middle Leaford - Stechford,2023-02-14T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,36.83
722466,Middle Leaford - Stechford,2023-02-14T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,49.9
722466,Middle Leaford - Stechford,2023-02-14T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,154.4
722466,Middle Leaford - Stechford,2023-02-14T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,145.6
722466,Middle Leaford - Stechford,2023-02-14T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,152.9
722466,Middle Leaford - Stechford,2023-02-14T18:20:00.000+00:00,transformer,,Temperature,C,27.2
722466,Middle Leaford - Stechford,2023-02-14T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
722466,Middle Leaford - Stechford,2023-02-14T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
722466,Middle Leaford - Stechford,2023-02-14T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
722466,Middle Leaford - Stechford,2023-02-14T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
722466,Middle Leaford - Stechford,2023-02-14T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
722466,Middle Leaford - Stechford,2023-02-14T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
722466,Middle Leaford - Stechford,2023-02-14T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
722466,Middle Leaford - Stechford,2023-02-14T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
722466,Middle Leaford - Stechford,2023-02-14T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
722466,Middle Leaford - Stechford,2023-02-14T18:20:00.000+00:00,busbar,,L3 Active Power,kW,37.04
722466,Middle Leaford - Stechford,2023-02-14T18:20:00.000+00:00,busbar,,L2 Active Power,kW,34.88
722466,Middle Leaford - Stechford,2023-02-14T18:20:00.000+00:00,busbar,,L1 Active Power,kW,36.84
722466,Middle Leaford - Stechford,2023-02-14T18:20:00.000+00:00,busbar,,N Current (RMS),A,49.7
722466,Middle Leaford - Stechford,2023-02-14T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,154.4
722466,Middle Leaford - Stechford,2023-02-14T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,145.5
722466,Middle Leaford - Stechford,2023-02-14T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,152.8
722466,Middle Leaford - Stechford,2023-02-14T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-02-14T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-02-14T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-02-14T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
722466,Middle Leaford - Stechford,2023-02-14T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-02-14T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
722466,Middle Leaford - Stechford,2023-02-14T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-14T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-14T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-14T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.6
722466,Middle Leaford - Stechford,2023-02-14T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.36
722466,Middle Leaford - Stechford,2023-02-14T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.12
722466,Middle Leaford - Stechford,2023-02-14T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.04
722466,Middle Leaford - Stechford,2023-02-14T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,37.0
722466,Middle Leaford - Stechford,2023-02-14T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,37.02
722466,Middle Leaford - Stechford,2023-02-14T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,36.76
722466,Middle Leaford - Stechford,2023-02-14T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,51.1
722466,Middle Leaford - Stechford,2023-02-14T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,154.2
722466,Middle Leaford - Stechford,2023-02-14T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,155.3
722466,Middle Leaford - Stechford,2023-02-14T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,152.9
722466,Middle Leaford - Stechford,2023-02-14T18:10:00.000+00:00,transformer,,Temperature,C,26.9
722466,Middle Leaford - Stechford,2023-02-14T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
722466,Middle Leaford - Stechford,2023-02-14T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.99
722466,Middle Leaford - Stechford,2023-02-14T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
722466,Middle Leaford - Stechford,2023-02-14T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
722466,Middle Leaford - Stechford,2023-02-14T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
722466,Middle Leaford - Stechford,2023-02-14T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.71
722466,Middle Leaford - Stechford,2023-02-14T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
722466,Middle Leaford - Stechford,2023-02-14T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
722466,Middle Leaford - Stechford,2023-02-14T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
722466,Middle Leaford - Stechford,2023-02-14T18:10:00.000+00:00,busbar,,L3 Active Power,kW,37.01
722466,Middle Leaford - Stechford,2023-02-14T18:10:00.000+00:00,busbar,,L2 Active Power,kW,37.0
722466,Middle Leaford - Stechford,2023-02-14T18:10:00.000+00:00,busbar,,L1 Active Power,kW,36.78
722466,Middle Leaford - Stechford,2023-02-14T18:10:00.000+00:00,busbar,,N Current (RMS),A,50.9
722466,Middle Leaford - Stechford,2023-02-14T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,154.2
722466,Middle Leaford - Stechford,2023-02-14T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,155.2
722466,Middle Leaford - Stechford,2023-02-14T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,152.8
722466,Middle Leaford - Stechford,2023-02-14T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-02-14T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-02-14T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
722466,Middle Leaford - Stechford,2023-02-14T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.03
722466,Middle Leaford - Stechford,2023-02-14T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-02-14T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-02-14T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-02-14T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-14T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-14T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.6
722466,Middle Leaford - Stechford,2023-02-14T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.18
722466,Middle Leaford - Stechford,2023-02-14T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.84
722466,Middle Leaford - Stechford,2023-02-14T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.92
722466,Middle Leaford - Stechford,2023-02-14T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,35.62
722466,Middle Leaford - Stechford,2023-02-14T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,39.71
722466,Middle Leaford - Stechford,2023-02-14T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,38.85
722466,Middle Leaford - Stechford,2023-02-14T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,50.3
722466,Middle Leaford - Stechford,2023-02-14T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,148.4
722466,Middle Leaford - Stechford,2023-02-14T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,165.7
722466,Middle Leaford - Stechford,2023-02-14T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,161.6
722466,Middle Leaford - Stechford,2023-02-14T18:00:00.000+00:00,transformer,,Temperature,C,26.8
722466,Middle Leaford - Stechford,2023-02-14T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
722466,Middle Leaford - Stechford,2023-02-14T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
722466,Middle Leaford - Stechford,2023-02-14T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
722466,Middle Leaford - Stechford,2023-02-14T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.51
722466,Middle Leaford - Stechford,2023-02-14T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
722466,Middle Leaford - Stechford,2023-02-14T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
722466,Middle Leaford - Stechford,2023-02-14T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
722466,Middle Leaford - Stechford,2023-02-14T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
722466,Middle Leaford - Stechford,2023-02-14T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
722466,Middle Leaford - Stechford,2023-02-14T18:00:00.000+00:00,busbar,,L3 Active Power,kW,35.65
722466,Middle Leaford - Stechford,2023-02-14T18:00:00.000+00:00,busbar,,L2 Active Power,kW,39.68
722466,Middle Leaford - Stechford,2023-02-14T18:00:00.000+00:00,busbar,,L1 Active Power,kW,38.83
722466,Middle Leaford - Stechford,2023-02-14T18:00:00.000+00:00,busbar,,N Current (RMS),A,50.0
722466,Middle Leaford - Stechford,2023-02-14T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,148.5
722466,Middle Leaford - Stechford,2023-02-14T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,165.6
722466,Middle Leaford - Stechford,2023-02-14T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,161.5
722466,Middle Leaford - Stechford,2023-02-14T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-02-14T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-02-14T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
722466,Middle Leaford - Stechford,2023-02-14T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.05
722466,Middle Leaford - Stechford,2023-02-14T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-02-14T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.08
722466,Middle Leaford - Stechford,2023-02-14T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.9
722466,Middle Leaford - Stechford,2023-02-14T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-14T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-14T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.6
722466,Middle Leaford - Stechford,2023-02-14T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.2
722466,Middle Leaford - Stechford,2023-02-14T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.35
722466,Middle Leaford - Stechford,2023-02-14T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.93
722466,Middle Leaford - Stechford,2023-02-14T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,33.0
722466,Middle Leaford - Stechford,2023-02-14T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,39.63
722466,Middle Leaford - Stechford,2023-02-14T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,40.2
722466,Middle Leaford - Stechford,2023-02-14T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,51.0
722466,Middle Leaford - Stechford,2023-02-14T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,138.5
722466,Middle Leaford - Stechford,2023-02-14T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,165.8
722466,Middle Leaford - Stechford,2023-02-14T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,167.6
722466,Middle Leaford - Stechford,2023-02-14T17:50:00.000+00:00,transformer,,Temperature,C,26.6
722466,Middle Leaford - Stechford,2023-02-14T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
722466,Middle Leaford - Stechford,2023-02-14T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
722466,Middle Leaford - Stechford,2023-02-14T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
722466,Middle Leaford - Stechford,2023-02-14T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.2
722466,Middle Leaford - Stechford,2023-02-14T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
722466,Middle Leaford - Stechford,2023-02-14T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.21
722466,Middle Leaford - Stechford,2023-02-14T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
722466,Middle Leaford - Stechford,2023-02-14T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
722466,Middle Leaford - Stechford,2023-02-14T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
722466,Middle Leaford - Stechford,2023-02-14T17:50:00.000+00:00,busbar,,L3 Active Power,kW,33.05
722466,Middle Leaford - Stechford,2023-02-14T17:50:00.000+00:00,busbar,,L2 Active Power,kW,39.61
722466,Middle Leaford - Stechford,2023-02-14T17:50:00.000+00:00,busbar,,L1 Active Power,kW,40.12
722466,Middle Leaford - Stechford,2023-02-14T17:50:00.000+00:00,busbar,,N Current (RMS),A,50.5
722466,Middle Leaford - Stechford,2023-02-14T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,138.7
722466,Middle Leaford - Stechford,2023-02-14T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,165.7
722466,Middle Leaford - Stechford,2023-02-14T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,167.2
722466,Middle Leaford - Stechford,2023-02-14T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-02-14T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-02-14T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
722466,Middle Leaford - Stechford,2023-02-14T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.06
722466,Middle Leaford - Stechford,2023-02-14T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-02-14T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
722466,Middle Leaford - Stechford,2023-02-14T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.9
722466,Middle Leaford - Stechford,2023-02-14T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-14T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-14T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.8
722466,Middle Leaford - Stechford,2023-02-14T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.91
722466,Middle Leaford - Stechford,2023-02-14T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.8
722466,Middle Leaford - Stechford,2023-02-14T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.34
722466,Middle Leaford - Stechford,2023-02-14T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,31.31
722466,Middle Leaford - Stechford,2023-02-14T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,41.26
722466,Middle Leaford - Stechford,2023-02-14T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,37.21
722466,Middle Leaford - Stechford,2023-02-14T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,57.1
722466,Middle Leaford - Stechford,2023-02-14T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,131.4
722466,Middle Leaford - Stechford,2023-02-14T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,173.5
722466,Middle Leaford - Stechford,2023-02-14T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,155.6
722466,Middle Leaford - Stechford,2023-02-14T17:40:00.000+00:00,transformer,,Temperature,C,26.3
722466,Middle Leaford - Stechford,2023-02-14T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
722466,Middle Leaford - Stechford,2023-02-14T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
722466,Middle Leaford - Stechford,2023-02-14T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
722466,Middle Leaford - Stechford,2023-02-14T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.69
722466,Middle Leaford - Stechford,2023-02-14T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
722466,Middle Leaford - Stechford,2023-02-14T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.04
722466,Middle Leaford - Stechford,2023-02-14T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
722466,Middle Leaford - Stechford,2023-02-14T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
722466,Middle Leaford - Stechford,2023-02-14T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
722466,Middle Leaford - Stechford,2023-02-14T17:40:00.000+00:00,busbar,,L3 Active Power,kW,31.37
722466,Middle Leaford - Stechford,2023-02-14T17:40:00.000+00:00,busbar,,L2 Active Power,kW,41.23
722466,Middle Leaford - Stechford,2023-02-14T17:40:00.000+00:00,busbar,,L1 Active Power,kW,37.22
722466,Middle Leaford - Stechford,2023-02-14T17:40:00.000+00:00,busbar,,N Current (RMS),A,56.5
722466,Middle Leaford - Stechford,2023-02-14T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,131.6
722466,Middle Leaford - Stechford,2023-02-14T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,173.3
722466,Middle Leaford - Stechford,2023-02-14T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,155.7
722466,Middle Leaford - Stechford,2023-02-14T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-02-14T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-02-14T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-02-14T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-02-14T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-02-14T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-02-14T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-02-14T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-14T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-14T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.6
722466,Middle Leaford - Stechford,2023-02-14T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.23
722466,Middle Leaford - Stechford,2023-02-14T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.6
722466,Middle Leaford - Stechford,2023-02-14T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.84
722466,Middle Leaford - Stechford,2023-02-14T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,36.68
722466,Middle Leaford - Stechford,2023-02-14T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,37.23
722466,Middle Leaford - Stechford,2023-02-14T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,37.44
722466,Middle Leaford - Stechford,2023-02-14T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,50.6
722466,Middle Leaford - Stechford,2023-02-14T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,154.0
722466,Middle Leaford - Stechford,2023-02-14T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,156.8
722466,Middle Leaford - Stechford,2023-02-14T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,156.5
722466,Middle Leaford - Stechford,2023-02-14T17:30:00.000+00:00,transformer,,Temperature,C,26.2
722466,Middle Leaford - Stechford,2023-02-14T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
722466,Middle Leaford - Stechford,2023-02-14T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
722466,Middle Leaford - Stechford,2023-02-14T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
722466,Middle Leaford - Stechford,2023-02-14T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
722466,Middle Leaford - Stechford,2023-02-14T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
722466,Middle Leaford - Stechford,2023-02-14T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.37
722466,Middle Leaford - Stechford,2023-02-14T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
722466,Middle Leaford - Stechford,2023-02-14T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
722466,Middle Leaford - Stechford,2023-02-14T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
722466,Middle Leaford - Stechford,2023-02-14T17:30:00.000+00:00,busbar,,L3 Active Power,kW,36.68
722466,Middle Leaford - Stechford,2023-02-14T17:30:00.000+00:00,busbar,,L2 Active Power,kW,37.2
722466,Middle Leaford - Stechford,2023-02-14T17:30:00.000+00:00,busbar,,L1 Active Power,kW,37.42
722466,Middle Leaford - Stechford,2023-02-14T17:30:00.000+00:00,busbar,,N Current (RMS),A,50.3
722466,Middle Leaford - Stechford,2023-02-14T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,154.0
722466,Middle Leaford - Stechford,2023-02-14T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,156.6
722466,Middle Leaford - Stechford,2023-02-14T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,156.3
722466,Middle Leaford - Stechford,2023-02-14T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
722466,Middle Leaford - Stechford,2023-02-14T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-02-14T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-02-14T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-02-14T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722466,Middle Leaford - Stechford,2023-02-14T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.14
722466,Middle Leaford - Stechford,2023-02-14T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-14T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-14T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-02-14T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.7
722466,Middle Leaford - Stechford,2023-02-14T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.63
722466,Middle Leaford - Stechford,2023-02-14T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.74
722466,Middle Leaford - Stechford,2023-02-14T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.71
722466,Middle Leaford - Stechford,2023-02-14T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,35.34
722466,Middle Leaford - Stechford,2023-02-14T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,37.32
722466,Middle Leaford - Stechford,2023-02-14T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,32.01
722466,Middle Leaford - Stechford,2023-02-14T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,52.6
722466,Middle Leaford - Stechford,2023-02-14T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,147.9
722466,Middle Leaford - Stechford,2023-02-14T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,156.3
722466,Middle Leaford - Stechford,2023-02-14T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,133.9
722466,Middle Leaford - Stechford,2023-02-14T17:20:00.000+00:00,transformer,,Temperature,C,26.1
722466,Middle Leaford - Stechford,2023-02-14T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
722466,Middle Leaford - Stechford,2023-02-14T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
722466,Middle Leaford - Stechford,2023-02-14T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
722466,Middle Leaford - Stechford,2023-02-14T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
722466,Middle Leaford - Stechford,2023-02-14T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
722466,Middle Leaford - Stechford,2023-02-14T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
722466,Middle Leaford - Stechford,2023-02-14T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.57
722466,Middle Leaford - Stechford,2023-02-14T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
722466,Middle Leaford - Stechford,2023-02-14T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
722466,Middle Leaford - Stechford,2023-02-14T17:20:00.000+00:00,busbar,,L3 Active Power,kW,35.33
722466,Middle Leaford - Stechford,2023-02-14T17:20:00.000+00:00,busbar,,L2 Active Power,kW,37.28
722466,Middle Leaford - Stechford,2023-02-14T17:20:00.000+00:00,busbar,,L1 Active Power,kW,32.14
722466,Middle Leaford - Stechford,2023-02-14T17:20:00.000+00:00,busbar,,N Current (RMS),A,52.2
722466,Middle Leaford - Stechford,2023-02-14T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,147.7
722466,Middle Leaford - Stechford,2023-02-14T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,156.2
722466,Middle Leaford - Stechford,2023-02-14T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,134.4
722466,Middle Leaford - Stechford,2023-02-14T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-02-14T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-02-14T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.32
722466,Middle Leaford - Stechford,2023-02-14T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.07
722466,Middle Leaford - Stechford,2023-02-14T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-02-14T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.1
722466,Middle Leaford - Stechford,2023-02-14T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-14T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-14T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-14T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.0
722466,Middle Leaford - Stechford,2023-02-14T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.24
722466,Middle Leaford - Stechford,2023-02-14T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.3
722466,Middle Leaford - Stechford,2023-02-14T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.29
722466,Middle Leaford - Stechford,2023-02-14T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,40.25
722466,Middle Leaford - Stechford,2023-02-14T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.88
722466,Middle Leaford - Stechford,2023-02-14T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,31.25
722466,Middle Leaford - Stechford,2023-02-14T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,67.3
722466,Middle Leaford - Stechford,2023-02-14T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,167.9
722466,Middle Leaford - Stechford,2023-02-14T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,121.4
722466,Middle Leaford - Stechford,2023-02-14T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,130.0
722466,Middle Leaford - Stechford,2023-02-14T17:10:00.000+00:00,transformer,,Temperature,C,25.9
722466,Middle Leaford - Stechford,2023-02-14T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
722466,Middle Leaford - Stechford,2023-02-14T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
722466,Middle Leaford - Stechford,2023-02-14T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
722466,Middle Leaford - Stechford,2023-02-14T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
722466,Middle Leaford - Stechford,2023-02-14T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
722466,Middle Leaford - Stechford,2023-02-14T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
722466,Middle Leaford - Stechford,2023-02-14T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.21
722466,Middle Leaford - Stechford,2023-02-14T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
722466,Middle Leaford - Stechford,2023-02-14T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
722466,Middle Leaford - Stechford,2023-02-14T17:10:00.000+00:00,busbar,,L3 Active Power,kW,40.17
722466,Middle Leaford - Stechford,2023-02-14T17:10:00.000+00:00,busbar,,L2 Active Power,kW,28.87
722466,Middle Leaford - Stechford,2023-02-14T17:10:00.000+00:00,busbar,,L1 Active Power,kW,31.35
722466,Middle Leaford - Stechford,2023-02-14T17:10:00.000+00:00,busbar,,N Current (RMS),A,66.9
722466,Middle Leaford - Stechford,2023-02-14T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,167.6
722466,Middle Leaford - Stechford,2023-02-14T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,121.3
722466,Middle Leaford - Stechford,2023-02-14T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,130.2
722466,Middle Leaford - Stechford,2023-02-14T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-02-14T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-02-14T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.17
722466,Middle Leaford - Stechford,2023-02-14T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.04
722466,Middle Leaford - Stechford,2023-02-14T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-02-14T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.05
722466,Middle Leaford - Stechford,2023-02-14T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-14T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-14T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-14T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.7
722466,Middle Leaford - Stechford,2023-02-14T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.37
722466,Middle Leaford - Stechford,2023-02-14T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.21
722466,Middle Leaford - Stechford,2023-02-14T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.22
722466,Middle Leaford - Stechford,2023-02-14T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,36.86
722466,Middle Leaford - Stechford,2023-02-14T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,32.16
722466,Middle Leaford - Stechford,2023-02-14T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,32.97
722466,Middle Leaford - Stechford,2023-02-14T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,54.4
722466,Middle Leaford - Stechford,2023-02-14T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,155.4
722466,Middle Leaford - Stechford,2023-02-14T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,134.5
722466,Middle Leaford - Stechford,2023-02-14T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,137.8
722466,Middle Leaford - Stechford,2023-02-14T17:00:00.000+00:00,transformer,,Temperature,C,25.6
722466,Middle Leaford - Stechford,2023-02-14T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
722466,Middle Leaford - Stechford,2023-02-14T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
722466,Middle Leaford - Stechford,2023-02-14T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
722466,Middle Leaford - Stechford,2023-02-14T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.29
722466,Middle Leaford - Stechford,2023-02-14T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
722466,Middle Leaford - Stechford,2023-02-14T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
722466,Middle Leaford - Stechford,2023-02-14T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.33
722466,Middle Leaford - Stechford,2023-02-14T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
722466,Middle Leaford - Stechford,2023-02-14T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.05
722466,Middle Leaford - Stechford,2023-02-14T17:00:00.000+00:00,busbar,,L3 Active Power,kW,36.81
722466,Middle Leaford - Stechford,2023-02-14T17:00:00.000+00:00,busbar,,L2 Active Power,kW,32.14
722466,Middle Leaford - Stechford,2023-02-14T17:00:00.000+00:00,busbar,,L1 Active Power,kW,33.03
722466,Middle Leaford - Stechford,2023-02-14T17:00:00.000+00:00,busbar,,N Current (RMS),A,54.2
722466,Middle Leaford - Stechford,2023-02-14T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,155.1
722466,Middle Leaford - Stechford,2023-02-14T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,134.4
722466,Middle Leaford - Stechford,2023-02-14T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,137.8
722466,Middle Leaford - Stechford,2023-02-14T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-02-14T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-02-14T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
722466,Middle Leaford - Stechford,2023-02-14T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.02
722466,Middle Leaford - Stechford,2023-02-14T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-02-14T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.06
722466,Middle Leaford - Stechford,2023-02-14T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-02-14T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-14T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-14T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.5
722466,Middle Leaford - Stechford,2023-02-14T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.86
722466,Middle Leaford - Stechford,2023-02-14T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.45
722466,Middle Leaford - Stechford,2023-02-14T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.17
722466,Middle Leaford - Stechford,2023-02-14T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.25
722466,Middle Leaford - Stechford,2023-02-14T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,31.47
722466,Middle Leaford - Stechford,2023-02-14T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,31.55
722466,Middle Leaford - Stechford,2023-02-14T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,45.3
722466,Middle Leaford - Stechford,2023-02-14T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,111.2
722466,Middle Leaford - Stechford,2023-02-14T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,132.1
722466,Middle Leaford - Stechford,2023-02-14T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,131.6
722466,Middle Leaford - Stechford,2023-02-14T16:50:00.000+00:00,transformer,,Temperature,C,25.5
722466,Middle Leaford - Stechford,2023-02-14T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
722466,Middle Leaford - Stechford,2023-02-14T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.35
722466,Middle Leaford - Stechford,2023-02-14T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
722466,Middle Leaford - Stechford,2023-02-14T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
722466,Middle Leaford - Stechford,2023-02-14T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
722466,Middle Leaford - Stechford,2023-02-14T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
722466,Middle Leaford - Stechford,2023-02-14T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.82
722466,Middle Leaford - Stechford,2023-02-14T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
722466,Middle Leaford - Stechford,2023-02-14T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
722466,Middle Leaford - Stechford,2023-02-14T16:50:00.000+00:00,busbar,,L3 Active Power,kW,26.27
722466,Middle Leaford - Stechford,2023-02-14T16:50:00.000+00:00,busbar,,L2 Active Power,kW,31.44
722466,Middle Leaford - Stechford,2023-02-14T16:50:00.000+00:00,busbar,,L1 Active Power,kW,31.49
722466,Middle Leaford - Stechford,2023-02-14T16:50:00.000+00:00,busbar,,N Current (RMS),A,44.9
722466,Middle Leaford - Stechford,2023-02-14T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,111.2
722466,Middle Leaford - Stechford,2023-02-14T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,132.0
722466,Middle Leaford - Stechford,2023-02-14T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,131.3
722466,Middle Leaford - Stechford,2023-02-14T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-02-14T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-02-14T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
722466,Middle Leaford - Stechford,2023-02-14T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.02
722466,Middle Leaford - Stechford,2023-02-14T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-02-14T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.09
722466,Middle Leaford - Stechford,2023-02-14T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-02-14T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-14T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-14T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.5
722466,Middle Leaford - Stechford,2023-02-14T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.32
722466,Middle Leaford - Stechford,2023-02-14T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-5.41
722466,Middle Leaford - Stechford,2023-02-14T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.53
722466,Middle Leaford - Stechford,2023-02-14T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.38
722466,Middle Leaford - Stechford,2023-02-14T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.51
722466,Middle Leaford - Stechford,2023-02-14T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.58
722466,Middle Leaford - Stechford,2023-02-14T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,43.8
722466,Middle Leaford - Stechford,2023-02-14T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,107.7
722466,Middle Leaford - Stechford,2023-02-14T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,124.1
