Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722466,Middle Leaford - Stechford,2023-02-14T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,112.3
722466,Middle Leaford - Stechford,2023-02-14T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,112.5
722466,Middle Leaford - Stechford,2023-02-14T14:30:00.000+00:00,transformer,,Temperature,C,23.8
722466,Middle Leaford - Stechford,2023-02-14T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
722466,Middle Leaford - Stechford,2023-02-14T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
722466,Middle Leaford - Stechford,2023-02-14T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
722466,Middle Leaford - Stechford,2023-02-14T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.4
722466,Middle Leaford - Stechford,2023-02-14T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
722466,Middle Leaford - Stechford,2023-02-14T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
722466,Middle Leaford - Stechford,2023-02-14T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.81
722466,Middle Leaford - Stechford,2023-02-14T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
722466,Middle Leaford - Stechford,2023-02-14T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.44
722466,Middle Leaford - Stechford,2023-02-14T14:30:00.000+00:00,busbar,,L3 Active Power,kW,22.19
722466,Middle Leaford - Stechford,2023-02-14T14:30:00.000+00:00,busbar,,L2 Active Power,kW,26.82
722466,Middle Leaford - Stechford,2023-02-14T14:30:00.000+00:00,busbar,,L1 Active Power,kW,26.68
722466,Middle Leaford - Stechford,2023-02-14T14:30:00.000+00:00,busbar,,N Current (RMS),A,35.6
722466,Middle Leaford - Stechford,2023-02-14T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.1
722466,Middle Leaford - Stechford,2023-02-14T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,112.2
722466,Middle Leaford - Stechford,2023-02-14T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,112.5
722466,Middle Leaford - Stechford,2023-02-14T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-02-14T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-02-14T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
722466,Middle Leaford - Stechford,2023-02-14T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.03
722466,Middle Leaford - Stechford,2023-02-14T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-02-14T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.01
722466,Middle Leaford - Stechford,2023-02-14T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-14T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-14T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-14T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.4
722466,Middle Leaford - Stechford,2023-02-14T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.87
722466,Middle Leaford - Stechford,2023-02-14T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.12
722466,Middle Leaford - Stechford,2023-02-14T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.39
722466,Middle Leaford - Stechford,2023-02-14T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.65
722466,Middle Leaford - Stechford,2023-02-14T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.61
722466,Middle Leaford - Stechford,2023-02-14T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.28
722466,Middle Leaford - Stechford,2023-02-14T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,41.6
722466,Middle Leaford - Stechford,2023-02-14T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,90.9
722466,Middle Leaford - Stechford,2023-02-14T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,120.1
722466,Middle Leaford - Stechford,2023-02-14T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,115.8
722466,Middle Leaford - Stechford,2023-02-14T14:20:00.000+00:00,transformer,,Temperature,C,23.2
722466,Middle Leaford - Stechford,2023-02-14T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
722466,Middle Leaford - Stechford,2023-02-14T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.43
722466,Middle Leaford - Stechford,2023-02-14T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
722466,Middle Leaford - Stechford,2023-02-14T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
722466,Middle Leaford - Stechford,2023-02-14T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
722466,Middle Leaford - Stechford,2023-02-14T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.21
722466,Middle Leaford - Stechford,2023-02-14T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.83
722466,Middle Leaford - Stechford,2023-02-14T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
722466,Middle Leaford - Stechford,2023-02-14T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.57
722466,Middle Leaford - Stechford,2023-02-14T14:20:00.000+00:00,busbar,,L3 Active Power,kW,20.68
722466,Middle Leaford - Stechford,2023-02-14T14:20:00.000+00:00,busbar,,L2 Active Power,kW,28.59
722466,Middle Leaford - Stechford,2023-02-14T14:20:00.000+00:00,busbar,,L1 Active Power,kW,27.29
722466,Middle Leaford - Stechford,2023-02-14T14:20:00.000+00:00,busbar,,N Current (RMS),A,41.2
722466,Middle Leaford - Stechford,2023-02-14T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.9
722466,Middle Leaford - Stechford,2023-02-14T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,119.9
722466,Middle Leaford - Stechford,2023-02-14T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,115.9
722466,Middle Leaford - Stechford,2023-02-14T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-02-14T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-02-14T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-02-14T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-02-14T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-02-14T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-02-14T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-14T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-14T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-14T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.3
722466,Middle Leaford - Stechford,2023-02-14T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.44
722466,Middle Leaford - Stechford,2023-02-14T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.54
722466,Middle Leaford - Stechford,2023-02-14T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.52
722466,Middle Leaford - Stechford,2023-02-14T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.01
722466,Middle Leaford - Stechford,2023-02-14T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.09
722466,Middle Leaford - Stechford,2023-02-14T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.98
722466,Middle Leaford - Stechford,2023-02-14T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,38.8
722466,Middle Leaford - Stechford,2023-02-14T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,104.1
722466,Middle Leaford - Stechford,2023-02-14T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,106.5
722466,Middle Leaford - Stechford,2023-02-14T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,114.7
722466,Middle Leaford - Stechford,2023-02-14T14:10:00.000+00:00,transformer,,Temperature,C,23.2
722466,Middle Leaford - Stechford,2023-02-14T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
722466,Middle Leaford - Stechford,2023-02-14T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
722466,Middle Leaford - Stechford,2023-02-14T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
722466,Middle Leaford - Stechford,2023-02-14T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
722466,Middle Leaford - Stechford,2023-02-14T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
722466,Middle Leaford - Stechford,2023-02-14T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.21
722466,Middle Leaford - Stechford,2023-02-14T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.41
722466,Middle Leaford - Stechford,2023-02-14T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
722466,Middle Leaford - Stechford,2023-02-14T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.51
722466,Middle Leaford - Stechford,2023-02-14T14:10:00.000+00:00,busbar,,L3 Active Power,kW,24.01
722466,Middle Leaford - Stechford,2023-02-14T14:10:00.000+00:00,busbar,,L2 Active Power,kW,25.07
722466,Middle Leaford - Stechford,2023-02-14T14:10:00.000+00:00,busbar,,L1 Active Power,kW,26.97
722466,Middle Leaford - Stechford,2023-02-14T14:10:00.000+00:00,busbar,,N Current (RMS),A,38.6
722466,Middle Leaford - Stechford,2023-02-14T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.0
722466,Middle Leaford - Stechford,2023-02-14T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.4
722466,Middle Leaford - Stechford,2023-02-14T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,114.5
722466,Middle Leaford - Stechford,2023-02-14T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-02-14T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-02-14T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-02-14T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-02-14T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-02-14T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.05
722466,Middle Leaford - Stechford,2023-02-14T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-14T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-14T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-14T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.2
722466,Middle Leaford - Stechford,2023-02-14T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.38
722466,Middle Leaford - Stechford,2023-02-14T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.9
722466,Middle Leaford - Stechford,2023-02-14T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.08
722466,Middle Leaford - Stechford,2023-02-14T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.9
722466,Middle Leaford - Stechford,2023-02-14T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.13
722466,Middle Leaford - Stechford,2023-02-14T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.95
722466,Middle Leaford - Stechford,2023-02-14T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,36.8
722466,Middle Leaford - Stechford,2023-02-14T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,111.0
722466,Middle Leaford - Stechford,2023-02-14T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,106.6
722466,Middle Leaford - Stechford,2023-02-14T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,122.3
722466,Middle Leaford - Stechford,2023-02-14T14:00:00.000+00:00,transformer,,Temperature,C,22.8
722466,Middle Leaford - Stechford,2023-02-14T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
722466,Middle Leaford - Stechford,2023-02-14T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.43
722466,Middle Leaford - Stechford,2023-02-14T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
722466,Middle Leaford - Stechford,2023-02-14T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.96
722466,Middle Leaford - Stechford,2023-02-14T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
722466,Middle Leaford - Stechford,2023-02-14T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.43
722466,Middle Leaford - Stechford,2023-02-14T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.36
722466,Middle Leaford - Stechford,2023-02-14T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
722466,Middle Leaford - Stechford,2023-02-14T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.05
722466,Middle Leaford - Stechford,2023-02-14T14:00:00.000+00:00,busbar,,L3 Active Power,kW,25.9
722466,Middle Leaford - Stechford,2023-02-14T14:00:00.000+00:00,busbar,,L2 Active Power,kW,25.12
722466,Middle Leaford - Stechford,2023-02-14T14:00:00.000+00:00,busbar,,L1 Active Power,kW,28.9
722466,Middle Leaford - Stechford,2023-02-14T14:00:00.000+00:00,busbar,,N Current (RMS),A,36.5
722466,Middle Leaford - Stechford,2023-02-14T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,110.9
722466,Middle Leaford - Stechford,2023-02-14T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,106.5
722466,Middle Leaford - Stechford,2023-02-14T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,122.0
722466,Middle Leaford - Stechford,2023-02-14T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-02-14T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-02-14T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
722466,Middle Leaford - Stechford,2023-02-14T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-02-14T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-02-14T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.1
722466,Middle Leaford - Stechford,2023-02-14T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-14T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-14T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-14T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.3
722466,Middle Leaford - Stechford,2023-02-14T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.84
722466,Middle Leaford - Stechford,2023-02-14T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.79
722466,Middle Leaford - Stechford,2023-02-14T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.29
722466,Middle Leaford - Stechford,2023-02-14T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.12
722466,Middle Leaford - Stechford,2023-02-14T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,31.12
722466,Middle Leaford - Stechford,2023-02-14T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.24
722466,Middle Leaford - Stechford,2023-02-14T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,41.0
722466,Middle Leaford - Stechford,2023-02-14T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,119.5
722466,Middle Leaford - Stechford,2023-02-14T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,130.1
722466,Middle Leaford - Stechford,2023-02-14T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,118.9
722466,Middle Leaford - Stechford,2023-02-14T13:50:00.000+00:00,transformer,,Temperature,C,22.2
722466,Middle Leaford - Stechford,2023-02-14T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
722466,Middle Leaford - Stechford,2023-02-14T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
722466,Middle Leaford - Stechford,2023-02-14T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
722466,Middle Leaford - Stechford,2023-02-14T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.47
722466,Middle Leaford - Stechford,2023-02-14T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
722466,Middle Leaford - Stechford,2023-02-14T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.09
722466,Middle Leaford - Stechford,2023-02-14T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.79
722466,Middle Leaford - Stechford,2023-02-14T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
722466,Middle Leaford - Stechford,2023-02-14T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
722466,Middle Leaford - Stechford,2023-02-14T13:50:00.000+00:00,busbar,,L3 Active Power,kW,28.12
722466,Middle Leaford - Stechford,2023-02-14T13:50:00.000+00:00,busbar,,L2 Active Power,kW,31.09
722466,Middle Leaford - Stechford,2023-02-14T13:50:00.000+00:00,busbar,,L1 Active Power,kW,28.35
722466,Middle Leaford - Stechford,2023-02-14T13:50:00.000+00:00,busbar,,N Current (RMS),A,40.7
722466,Middle Leaford - Stechford,2023-02-14T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,119.4
722466,Middle Leaford - Stechford,2023-02-14T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,130.0
722466,Middle Leaford - Stechford,2023-02-14T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,119.3
722466,Middle Leaford - Stechford,2023-02-14T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-02-14T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-02-14T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
722466,Middle Leaford - Stechford,2023-02-14T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
722466,Middle Leaford - Stechford,2023-02-14T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-02-14T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
722466,Middle Leaford - Stechford,2023-02-14T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-14T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-14T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-14T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.4
722466,Middle Leaford - Stechford,2023-02-14T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-7.3
722466,Middle Leaford - Stechford,2023-02-14T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.96
722466,Middle Leaford - Stechford,2023-02-14T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.2
722466,Middle Leaford - Stechford,2023-02-14T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.58
722466,Middle Leaford - Stechford,2023-02-14T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,30.4
722466,Middle Leaford - Stechford,2023-02-14T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.91
722466,Middle Leaford - Stechford,2023-02-14T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,39.3
722466,Middle Leaford - Stechford,2023-02-14T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,114.9
722466,Middle Leaford - Stechford,2023-02-14T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,127.9
722466,Middle Leaford - Stechford,2023-02-14T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,127.0
722466,Middle Leaford - Stechford,2023-02-14T13:40:00.000+00:00,transformer,,Temperature,C,21.7
722466,Middle Leaford - Stechford,2023-02-14T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
722466,Middle Leaford - Stechford,2023-02-14T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
722466,Middle Leaford - Stechford,2023-02-14T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
722466,Middle Leaford - Stechford,2023-02-14T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.59
722466,Middle Leaford - Stechford,2023-02-14T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
722466,Middle Leaford - Stechford,2023-02-14T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
722466,Middle Leaford - Stechford,2023-02-14T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.25
722466,Middle Leaford - Stechford,2023-02-14T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
722466,Middle Leaford - Stechford,2023-02-14T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.29
722466,Middle Leaford - Stechford,2023-02-14T13:40:00.000+00:00,busbar,,L3 Active Power,kW,26.59
722466,Middle Leaford - Stechford,2023-02-14T13:40:00.000+00:00,busbar,,L2 Active Power,kW,30.37
722466,Middle Leaford - Stechford,2023-02-14T13:40:00.000+00:00,busbar,,L1 Active Power,kW,29.94
722466,Middle Leaford - Stechford,2023-02-14T13:40:00.000+00:00,busbar,,N Current (RMS),A,39.0
722466,Middle Leaford - Stechford,2023-02-14T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,114.9
722466,Middle Leaford - Stechford,2023-02-14T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,127.8
722466,Middle Leaford - Stechford,2023-02-14T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,127.1
722466,Middle Leaford - Stechford,2023-02-14T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-02-14T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-02-14T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.1
722466,Middle Leaford - Stechford,2023-02-14T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-02-14T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-02-14T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.12
722466,Middle Leaford - Stechford,2023-02-14T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-14T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-14T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-14T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.4
722466,Middle Leaford - Stechford,2023-02-14T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.16
722466,Middle Leaford - Stechford,2023-02-14T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.46
722466,Middle Leaford - Stechford,2023-02-14T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.02
722466,Middle Leaford - Stechford,2023-02-14T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,32.25
722466,Middle Leaford - Stechford,2023-02-14T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.36
722466,Middle Leaford - Stechford,2023-02-14T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.76
722466,Middle Leaford - Stechford,2023-02-14T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,44.3
722466,Middle Leaford - Stechford,2023-02-14T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,135.3
722466,Middle Leaford - Stechford,2023-02-14T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,123.1
722466,Middle Leaford - Stechford,2023-02-14T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,116.7
722466,Middle Leaford - Stechford,2023-02-14T13:30:00.000+00:00,transformer,,Temperature,C,21.2
722466,Middle Leaford - Stechford,2023-02-14T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
722466,Middle Leaford - Stechford,2023-02-14T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
722466,Middle Leaford - Stechford,2023-02-14T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
722466,Middle Leaford - Stechford,2023-02-14T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.13
722466,Middle Leaford - Stechford,2023-02-14T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
722466,Middle Leaford - Stechford,2023-02-14T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.65
722466,Middle Leaford - Stechford,2023-02-14T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.12
722466,Middle Leaford - Stechford,2023-02-14T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
722466,Middle Leaford - Stechford,2023-02-14T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
722466,Middle Leaford - Stechford,2023-02-14T13:30:00.000+00:00,busbar,,L3 Active Power,kW,32.22
722466,Middle Leaford - Stechford,2023-02-14T13:30:00.000+00:00,busbar,,L2 Active Power,kW,29.34
722466,Middle Leaford - Stechford,2023-02-14T13:30:00.000+00:00,busbar,,L1 Active Power,kW,27.88
722466,Middle Leaford - Stechford,2023-02-14T13:30:00.000+00:00,busbar,,N Current (RMS),A,44.1
722466,Middle Leaford - Stechford,2023-02-14T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,135.1
722466,Middle Leaford - Stechford,2023-02-14T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,123.0
722466,Middle Leaford - Stechford,2023-02-14T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,117.0
722466,Middle Leaford - Stechford,2023-02-14T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-02-14T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-02-14T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
722466,Middle Leaford - Stechford,2023-02-14T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
722466,Middle Leaford - Stechford,2023-02-14T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-02-14T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-02-14T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-14T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-14T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-14T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.4
722466,Middle Leaford - Stechford,2023-02-14T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.4
722466,Middle Leaford - Stechford,2023-02-14T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.88
722466,Middle Leaford - Stechford,2023-02-14T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.16
722466,Middle Leaford - Stechford,2023-02-14T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.65
722466,Middle Leaford - Stechford,2023-02-14T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.59
722466,Middle Leaford - Stechford,2023-02-14T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.22
722466,Middle Leaford - Stechford,2023-02-14T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,42.8
722466,Middle Leaford - Stechford,2023-02-14T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,111.3
722466,Middle Leaford - Stechford,2023-02-14T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,123.9
722466,Middle Leaford - Stechford,2023-02-14T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,127.0
722466,Middle Leaford - Stechford,2023-02-14T13:20:00.000+00:00,transformer,,Temperature,C,20.9
722466,Middle Leaford - Stechford,2023-02-14T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
722466,Middle Leaford - Stechford,2023-02-14T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
722466,Middle Leaford - Stechford,2023-02-14T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
722466,Middle Leaford - Stechford,2023-02-14T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
722466,Middle Leaford - Stechford,2023-02-14T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
722466,Middle Leaford - Stechford,2023-02-14T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.99
722466,Middle Leaford - Stechford,2023-02-14T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.37
722466,Middle Leaford - Stechford,2023-02-14T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
722466,Middle Leaford - Stechford,2023-02-14T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.24
722466,Middle Leaford - Stechford,2023-02-14T13:20:00.000+00:00,busbar,,L3 Active Power,kW,25.66
722466,Middle Leaford - Stechford,2023-02-14T13:20:00.000+00:00,busbar,,L2 Active Power,kW,29.57
722466,Middle Leaford - Stechford,2023-02-14T13:20:00.000+00:00,busbar,,L1 Active Power,kW,30.19
722466,Middle Leaford - Stechford,2023-02-14T13:20:00.000+00:00,busbar,,N Current (RMS),A,42.4
722466,Middle Leaford - Stechford,2023-02-14T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,111.3
722466,Middle Leaford - Stechford,2023-02-14T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,123.8
722466,Middle Leaford - Stechford,2023-02-14T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,126.8
722466,Middle Leaford - Stechford,2023-02-14T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-02-14T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-02-14T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
722466,Middle Leaford - Stechford,2023-02-14T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
722466,Middle Leaford - Stechford,2023-02-14T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-02-14T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.11
722466,Middle Leaford - Stechford,2023-02-14T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-14T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-14T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-14T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.4
722466,Middle Leaford - Stechford,2023-02-14T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.97
722466,Middle Leaford - Stechford,2023-02-14T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.7
722466,Middle Leaford - Stechford,2023-02-14T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.83
722466,Middle Leaford - Stechford,2023-02-14T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.69
722466,Middle Leaford - Stechford,2023-02-14T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.68
722466,Middle Leaford - Stechford,2023-02-14T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.23
722466,Middle Leaford - Stechford,2023-02-14T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,38.7
722466,Middle Leaford - Stechford,2023-02-14T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,106.8
722466,Middle Leaford - Stechford,2023-02-14T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,109.0
722466,Middle Leaford - Stechford,2023-02-14T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,126.9
722466,Middle Leaford - Stechford,2023-02-14T13:10:00.000+00:00,transformer,,Temperature,C,20.5
722466,Middle Leaford - Stechford,2023-02-14T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
722466,Middle Leaford - Stechford,2023-02-14T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
722466,Middle Leaford - Stechford,2023-02-14T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
722466,Middle Leaford - Stechford,2023-02-14T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
722466,Middle Leaford - Stechford,2023-02-14T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
722466,Middle Leaford - Stechford,2023-02-14T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
722466,Middle Leaford - Stechford,2023-02-14T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.95
722466,Middle Leaford - Stechford,2023-02-14T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.66
722466,Middle Leaford - Stechford,2023-02-14T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
722466,Middle Leaford - Stechford,2023-02-14T13:10:00.000+00:00,busbar,,L3 Active Power,kW,24.7
722466,Middle Leaford - Stechford,2023-02-14T13:10:00.000+00:00,busbar,,L2 Active Power,kW,25.66
722466,Middle Leaford - Stechford,2023-02-14T13:10:00.000+00:00,busbar,,L1 Active Power,kW,30.13
722466,Middle Leaford - Stechford,2023-02-14T13:10:00.000+00:00,busbar,,N Current (RMS),A,38.3
722466,Middle Leaford - Stechford,2023-02-14T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.8
722466,Middle Leaford - Stechford,2023-02-14T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,108.9
722466,Middle Leaford - Stechford,2023-02-14T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,126.5
722466,Middle Leaford - Stechford,2023-02-14T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-02-14T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-02-14T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-02-14T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-02-14T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-02-14T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.1
722466,Middle Leaford - Stechford,2023-02-14T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-14T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-14T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-14T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.4
722466,Middle Leaford - Stechford,2023-02-14T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.75
722466,Middle Leaford - Stechford,2023-02-14T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.1
722466,Middle Leaford - Stechford,2023-02-14T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.27
722466,Middle Leaford - Stechford,2023-02-14T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.35
722466,Middle Leaford - Stechford,2023-02-14T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.99
722466,Middle Leaford - Stechford,2023-02-14T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.82
722466,Middle Leaford - Stechford,2023-02-14T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,36.8
722466,Middle Leaford - Stechford,2023-02-14T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,111.9
722466,Middle Leaford - Stechford,2023-02-14T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,105.6
722466,Middle Leaford - Stechford,2023-02-14T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,124.7
722466,Middle Leaford - Stechford,2023-02-14T13:00:00.000+00:00,transformer,,Temperature,C,20.3
722466,Middle Leaford - Stechford,2023-02-14T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
722466,Middle Leaford - Stechford,2023-02-14T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
722466,Middle Leaford - Stechford,2023-02-14T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
722466,Middle Leaford - Stechford,2023-02-14T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.11
722466,Middle Leaford - Stechford,2023-02-14T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
722466,Middle Leaford - Stechford,2023-02-14T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
722466,Middle Leaford - Stechford,2023-02-14T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.74
722466,Middle Leaford - Stechford,2023-02-14T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
722466,Middle Leaford - Stechford,2023-02-14T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
722466,Middle Leaford - Stechford,2023-02-14T13:00:00.000+00:00,busbar,,L3 Active Power,kW,26.35
722466,Middle Leaford - Stechford,2023-02-14T13:00:00.000+00:00,busbar,,L2 Active Power,kW,24.97
722466,Middle Leaford - Stechford,2023-02-14T13:00:00.000+00:00,busbar,,L1 Active Power,kW,29.72
722466,Middle Leaford - Stechford,2023-02-14T13:00:00.000+00:00,busbar,,N Current (RMS),A,36.5
722466,Middle Leaford - Stechford,2023-02-14T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,111.9
722466,Middle Leaford - Stechford,2023-02-14T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.5
722466,Middle Leaford - Stechford,2023-02-14T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,124.2
722466,Middle Leaford - Stechford,2023-02-14T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-02-14T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-02-14T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-02-14T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-02-14T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-02-14T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.11
722466,Middle Leaford - Stechford,2023-02-14T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-14T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-14T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-14T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.3
722466,Middle Leaford - Stechford,2023-02-14T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.88
722466,Middle Leaford - Stechford,2023-02-14T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.87
722466,Middle Leaford - Stechford,2023-02-14T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.81
722466,Middle Leaford - Stechford,2023-02-14T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.67
722466,Middle Leaford - Stechford,2023-02-14T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.28
722466,Middle Leaford - Stechford,2023-02-14T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.61
722466,Middle Leaford - Stechford,2023-02-14T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,35.8
722466,Middle Leaford - Stechford,2023-02-14T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,112.7
722466,Middle Leaford - Stechford,2023-02-14T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,102.4
722466,Middle Leaford - Stechford,2023-02-14T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,123.0
722466,Middle Leaford - Stechford,2023-02-14T12:50:00.000+00:00,transformer,,Temperature,C,19.6
722466,Middle Leaford - Stechford,2023-02-14T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
722466,Middle Leaford - Stechford,2023-02-14T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
722466,Middle Leaford - Stechford,2023-02-14T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
722466,Middle Leaford - Stechford,2023-02-14T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.35
722466,Middle Leaford - Stechford,2023-02-14T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
722466,Middle Leaford - Stechford,2023-02-14T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
722466,Middle Leaford - Stechford,2023-02-14T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.88
722466,Middle Leaford - Stechford,2023-02-14T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.82
722466,Middle Leaford - Stechford,2023-02-14T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
722466,Middle Leaford - Stechford,2023-02-14T12:50:00.000+00:00,busbar,,L3 Active Power,kW,26.66
722466,Middle Leaford - Stechford,2023-02-14T12:50:00.000+00:00,busbar,,L2 Active Power,kW,24.27
722466,Middle Leaford - Stechford,2023-02-14T12:50:00.000+00:00,busbar,,L1 Active Power,kW,29.49
722466,Middle Leaford - Stechford,2023-02-14T12:50:00.000+00:00,busbar,,N Current (RMS),A,35.6
722466,Middle Leaford - Stechford,2023-02-14T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,112.7
722466,Middle Leaford - Stechford,2023-02-14T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.3
722466,Middle Leaford - Stechford,2023-02-14T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,122.5
722466,Middle Leaford - Stechford,2023-02-14T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-02-14T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-02-14T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.09
722466,Middle Leaford - Stechford,2023-02-14T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-02-14T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-02-14T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.09
722466,Middle Leaford - Stechford,2023-02-14T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-14T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-14T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-14T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.4
722466,Middle Leaford - Stechford,2023-02-14T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.45
722466,Middle Leaford - Stechford,2023-02-14T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-5.93
722466,Middle Leaford - Stechford,2023-02-14T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.64
722466,Middle Leaford - Stechford,2023-02-14T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.09
722466,Middle Leaford - Stechford,2023-02-14T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.51
722466,Middle Leaford - Stechford,2023-02-14T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.81
722466,Middle Leaford - Stechford,2023-02-14T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,40.0
722466,Middle Leaford - Stechford,2023-02-14T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,119.2
722466,Middle Leaford - Stechford,2023-02-14T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,100.2
722466,Middle Leaford - Stechford,2023-02-14T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,120.3
722466,Middle Leaford - Stechford,2023-02-14T12:40:00.000+00:00,transformer,,Temperature,C,19.0
722466,Middle Leaford - Stechford,2023-02-14T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
722466,Middle Leaford - Stechford,2023-02-14T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.37
722466,Middle Leaford - Stechford,2023-02-14T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
722466,Middle Leaford - Stechford,2023-02-14T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
722466,Middle Leaford - Stechford,2023-02-14T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
722466,Middle Leaford - Stechford,2023-02-14T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
722466,Middle Leaford - Stechford,2023-02-14T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.45
722466,Middle Leaford - Stechford,2023-02-14T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.88
722466,Middle Leaford - Stechford,2023-02-14T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
722466,Middle Leaford - Stechford,2023-02-14T12:40:00.000+00:00,busbar,,L3 Active Power,kW,28.07
722466,Middle Leaford - Stechford,2023-02-14T12:40:00.000+00:00,busbar,,L2 Active Power,kW,23.5
722466,Middle Leaford - Stechford,2023-02-14T12:40:00.000+00:00,busbar,,L1 Active Power,kW,28.71
722466,Middle Leaford - Stechford,2023-02-14T12:40:00.000+00:00,busbar,,N Current (RMS),A,39.8
722466,Middle Leaford - Stechford,2023-02-14T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,119.1
722466,Middle Leaford - Stechford,2023-02-14T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.1
722466,Middle Leaford - Stechford,2023-02-14T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,119.8
722466,Middle Leaford - Stechford,2023-02-14T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-02-14T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
722466,Middle Leaford - Stechford,2023-02-14T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.17
722466,Middle Leaford - Stechford,2023-02-14T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-02-14T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-02-14T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.1
722466,Middle Leaford - Stechford,2023-02-14T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-14T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-14T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-14T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.5
722466,Middle Leaford - Stechford,2023-02-14T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.7
722466,Middle Leaford - Stechford,2023-02-14T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-5.94
722466,Middle Leaford - Stechford,2023-02-14T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.56
722466,Middle Leaford - Stechford,2023-02-14T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,32.0
722466,Middle Leaford - Stechford,2023-02-14T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.97
722466,Middle Leaford - Stechford,2023-02-14T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,31.03
722466,Middle Leaford - Stechford,2023-02-14T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,44.2
722466,Middle Leaford - Stechford,2023-02-14T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,133.9
722466,Middle Leaford - Stechford,2023-02-14T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,106.3
722466,Middle Leaford - Stechford,2023-02-14T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,129.3
722466,Middle Leaford - Stechford,2023-02-14T12:30:00.000+00:00,transformer,,Temperature,C,19.3
722466,Middle Leaford - Stechford,2023-02-14T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
722466,Middle Leaford - Stechford,2023-02-14T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
722466,Middle Leaford - Stechford,2023-02-14T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
722466,Middle Leaford - Stechford,2023-02-14T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
722466,Middle Leaford - Stechford,2023-02-14T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
722466,Middle Leaford - Stechford,2023-02-14T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
722466,Middle Leaford - Stechford,2023-02-14T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.7
722466,Middle Leaford - Stechford,2023-02-14T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.88
722466,Middle Leaford - Stechford,2023-02-14T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
722466,Middle Leaford - Stechford,2023-02-14T12:30:00.000+00:00,busbar,,L3 Active Power,kW,31.98
722466,Middle Leaford - Stechford,2023-02-14T12:30:00.000+00:00,busbar,,L2 Active Power,kW,24.95
722466,Middle Leaford - Stechford,2023-02-14T12:30:00.000+00:00,busbar,,L1 Active Power,kW,30.93
722466,Middle Leaford - Stechford,2023-02-14T12:30:00.000+00:00,busbar,,N Current (RMS),A,44.0
722466,Middle Leaford - Stechford,2023-02-14T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,133.7
722466,Middle Leaford - Stechford,2023-02-14T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.2
722466,Middle Leaford - Stechford,2023-02-14T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,128.7
722466,Middle Leaford - Stechford,2023-02-14T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-02-14T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-02-14T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.12
722466,Middle Leaford - Stechford,2023-02-14T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-02-14T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-02-14T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.06
722466,Middle Leaford - Stechford,2023-02-14T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-14T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-14T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-14T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.4
722466,Middle Leaford - Stechford,2023-02-14T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.75
722466,Middle Leaford - Stechford,2023-02-14T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-5.2
722466,Middle Leaford - Stechford,2023-02-14T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.62
722466,Middle Leaford - Stechford,2023-02-14T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.04
722466,Middle Leaford - Stechford,2023-02-14T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.06
722466,Middle Leaford - Stechford,2023-02-14T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.36
722466,Middle Leaford - Stechford,2023-02-14T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,41.0
