Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722466,Middle Leaford - Stechford,2023-02-14T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,123.1
722466,Middle Leaford - Stechford,2023-02-14T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,102.4
722466,Middle Leaford - Stechford,2023-02-14T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,119.0
722466,Middle Leaford - Stechford,2023-02-14T12:20:00.000+00:00,transformer,,Temperature,C,19.6
722466,Middle Leaford - Stechford,2023-02-14T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
722466,Middle Leaford - Stechford,2023-02-14T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
722466,Middle Leaford - Stechford,2023-02-14T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
722466,Middle Leaford - Stechford,2023-02-14T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
722466,Middle Leaford - Stechford,2023-02-14T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
722466,Middle Leaford - Stechford,2023-02-14T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.71
722466,Middle Leaford - Stechford,2023-02-14T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.75
722466,Middle Leaford - Stechford,2023-02-14T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.15
722466,Middle Leaford - Stechford,2023-02-14T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
722466,Middle Leaford - Stechford,2023-02-14T12:20:00.000+00:00,busbar,,L3 Active Power,kW,29.02
722466,Middle Leaford - Stechford,2023-02-14T12:20:00.000+00:00,busbar,,L2 Active Power,kW,24.05
722466,Middle Leaford - Stechford,2023-02-14T12:20:00.000+00:00,busbar,,L1 Active Power,kW,28.3
722466,Middle Leaford - Stechford,2023-02-14T12:20:00.000+00:00,busbar,,N Current (RMS),A,40.8
722466,Middle Leaford - Stechford,2023-02-14T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,123.0
722466,Middle Leaford - Stechford,2023-02-14T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,102.3
722466,Middle Leaford - Stechford,2023-02-14T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,118.7
722466,Middle Leaford - Stechford,2023-02-14T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-02-14T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-02-14T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.1
722466,Middle Leaford - Stechford,2023-02-14T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-02-14T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-02-14T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.07
722466,Middle Leaford - Stechford,2023-02-14T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-14T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-14T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-02-14T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.5
722466,Middle Leaford - Stechford,2023-02-14T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.98
722466,Middle Leaford - Stechford,2023-02-14T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-6.1
722466,Middle Leaford - Stechford,2023-02-14T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.52
722466,Middle Leaford - Stechford,2023-02-14T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.45
722466,Middle Leaford - Stechford,2023-02-14T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.24
722466,Middle Leaford - Stechford,2023-02-14T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.88
722466,Middle Leaford - Stechford,2023-02-14T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,40.5
722466,Middle Leaford - Stechford,2023-02-14T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,113.6
722466,Middle Leaford - Stechford,2023-02-14T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,96.0
722466,Middle Leaford - Stechford,2023-02-14T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,113.7
722466,Middle Leaford - Stechford,2023-02-14T12:10:00.000+00:00,transformer,,Temperature,C,19.4
722466,Middle Leaford - Stechford,2023-02-14T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
722466,Middle Leaford - Stechford,2023-02-14T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
722466,Middle Leaford - Stechford,2023-02-14T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
722466,Middle Leaford - Stechford,2023-02-14T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
722466,Middle Leaford - Stechford,2023-02-14T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
722466,Middle Leaford - Stechford,2023-02-14T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.01
722466,Middle Leaford - Stechford,2023-02-14T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.97
722466,Middle Leaford - Stechford,2023-02-14T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.05
722466,Middle Leaford - Stechford,2023-02-14T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.42
722466,Middle Leaford - Stechford,2023-02-14T12:10:00.000+00:00,busbar,,L3 Active Power,kW,26.43
722466,Middle Leaford - Stechford,2023-02-14T12:10:00.000+00:00,busbar,,L2 Active Power,kW,22.23
722466,Middle Leaford - Stechford,2023-02-14T12:10:00.000+00:00,busbar,,L1 Active Power,kW,26.82
722466,Middle Leaford - Stechford,2023-02-14T12:10:00.000+00:00,busbar,,N Current (RMS),A,40.3
722466,Middle Leaford - Stechford,2023-02-14T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,113.5
722466,Middle Leaford - Stechford,2023-02-14T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.0
722466,Middle Leaford - Stechford,2023-02-14T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,113.2
722466,Middle Leaford - Stechford,2023-02-14T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-02-14T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-02-14T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.32
722466,Middle Leaford - Stechford,2023-02-14T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.06
722466,Middle Leaford - Stechford,2023-02-14T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-02-14T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
722466,Middle Leaford - Stechford,2023-02-14T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-14T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-14T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-14T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.8
722466,Middle Leaford - Stechford,2023-02-14T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.66
722466,Middle Leaford - Stechford,2023-02-14T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-5.04
722466,Middle Leaford - Stechford,2023-02-14T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.3
722466,Middle Leaford - Stechford,2023-02-14T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,33.22
722466,Middle Leaford - Stechford,2023-02-14T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.1
722466,Middle Leaford - Stechford,2023-02-14T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.91
722466,Middle Leaford - Stechford,2023-02-14T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,59.2
722466,Middle Leaford - Stechford,2023-02-14T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,139.0
722466,Middle Leaford - Stechford,2023-02-14T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,94.4
722466,Middle Leaford - Stechford,2023-02-14T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,109.5
722466,Middle Leaford - Stechford,2023-02-14T12:00:00.000+00:00,transformer,,Temperature,C,19.0
722466,Middle Leaford - Stechford,2023-02-14T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
722466,Middle Leaford - Stechford,2023-02-14T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.71
722466,Middle Leaford - Stechford,2023-02-14T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
722466,Middle Leaford - Stechford,2023-02-14T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.71
722466,Middle Leaford - Stechford,2023-02-14T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
722466,Middle Leaford - Stechford,2023-02-14T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
722466,Middle Leaford - Stechford,2023-02-14T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.65
722466,Middle Leaford - Stechford,2023-02-14T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
722466,Middle Leaford - Stechford,2023-02-14T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
722466,Middle Leaford - Stechford,2023-02-14T12:00:00.000+00:00,busbar,,L3 Active Power,kW,33.15
722466,Middle Leaford - Stechford,2023-02-14T12:00:00.000+00:00,busbar,,L2 Active Power,kW,22.1
722466,Middle Leaford - Stechford,2023-02-14T12:00:00.000+00:00,busbar,,L1 Active Power,kW,25.96
722466,Middle Leaford - Stechford,2023-02-14T12:00:00.000+00:00,busbar,,N Current (RMS),A,58.9
722466,Middle Leaford - Stechford,2023-02-14T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,138.7
722466,Middle Leaford - Stechford,2023-02-14T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.3
722466,Middle Leaford - Stechford,2023-02-14T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.4
722466,Middle Leaford - Stechford,2023-02-14T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-02-14T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-02-14T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.3
722466,Middle Leaford - Stechford,2023-02-14T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.06
722466,Middle Leaford - Stechford,2023-02-14T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-02-14T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.06
722466,Middle Leaford - Stechford,2023-02-14T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-14T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-14T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-14T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.8
722466,Middle Leaford - Stechford,2023-02-14T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.66
722466,Middle Leaford - Stechford,2023-02-14T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.97
722466,Middle Leaford - Stechford,2023-02-14T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.44
722466,Middle Leaford - Stechford,2023-02-14T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,31.94
722466,Middle Leaford - Stechford,2023-02-14T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.94
722466,Middle Leaford - Stechford,2023-02-14T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.33
722466,Middle Leaford - Stechford,2023-02-14T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,59.5
722466,Middle Leaford - Stechford,2023-02-14T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,135.1
722466,Middle Leaford - Stechford,2023-02-14T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,89.9
722466,Middle Leaford - Stechford,2023-02-14T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,107.6
722466,Middle Leaford - Stechford,2023-02-14T11:50:00.000+00:00,transformer,,Temperature,C,19.0
722466,Middle Leaford - Stechford,2023-02-14T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
722466,Middle Leaford - Stechford,2023-02-14T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
722466,Middle Leaford - Stechford,2023-02-14T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
722466,Middle Leaford - Stechford,2023-02-14T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
722466,Middle Leaford - Stechford,2023-02-14T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
722466,Middle Leaford - Stechford,2023-02-14T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
722466,Middle Leaford - Stechford,2023-02-14T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.64
722466,Middle Leaford - Stechford,2023-02-14T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.93
722466,Middle Leaford - Stechford,2023-02-14T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.14
722466,Middle Leaford - Stechford,2023-02-14T11:50:00.000+00:00,busbar,,L3 Active Power,kW,31.88
722466,Middle Leaford - Stechford,2023-02-14T11:50:00.000+00:00,busbar,,L2 Active Power,kW,20.94
722466,Middle Leaford - Stechford,2023-02-14T11:50:00.000+00:00,busbar,,L1 Active Power,kW,25.39
722466,Middle Leaford - Stechford,2023-02-14T11:50:00.000+00:00,busbar,,N Current (RMS),A,59.2
722466,Middle Leaford - Stechford,2023-02-14T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,134.9
722466,Middle Leaford - Stechford,2023-02-14T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.9
722466,Middle Leaford - Stechford,2023-02-14T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,107.4
722466,Middle Leaford - Stechford,2023-02-14T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-02-14T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-02-14T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.19
722466,Middle Leaford - Stechford,2023-02-14T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-02-14T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-02-14T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-02-14T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-14T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-14T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-14T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.5
722466,Middle Leaford - Stechford,2023-02-14T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-7.03
722466,Middle Leaford - Stechford,2023-02-14T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-5.71
722466,Middle Leaford - Stechford,2023-02-14T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.78
722466,Middle Leaford - Stechford,2023-02-14T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.15
722466,Middle Leaford - Stechford,2023-02-14T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.06
722466,Middle Leaford - Stechford,2023-02-14T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.45
722466,Middle Leaford - Stechford,2023-02-14T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,44.0
722466,Middle Leaford - Stechford,2023-02-14T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,120.1
722466,Middle Leaford - Stechford,2023-02-14T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,91.0
722466,Middle Leaford - Stechford,2023-02-14T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,108.3
722466,Middle Leaford - Stechford,2023-02-14T11:40:00.000+00:00,transformer,,Temperature,C,19.0
722466,Middle Leaford - Stechford,2023-02-14T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
722466,Middle Leaford - Stechford,2023-02-14T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
722466,Middle Leaford - Stechford,2023-02-14T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
722466,Middle Leaford - Stechford,2023-02-14T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
722466,Middle Leaford - Stechford,2023-02-14T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
722466,Middle Leaford - Stechford,2023-02-14T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
722466,Middle Leaford - Stechford,2023-02-14T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.02
722466,Middle Leaford - Stechford,2023-02-14T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.66
722466,Middle Leaford - Stechford,2023-02-14T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.6
722466,Middle Leaford - Stechford,2023-02-14T11:40:00.000+00:00,busbar,,L3 Active Power,kW,28.11
722466,Middle Leaford - Stechford,2023-02-14T11:40:00.000+00:00,busbar,,L2 Active Power,kW,21.05
722466,Middle Leaford - Stechford,2023-02-14T11:40:00.000+00:00,busbar,,L1 Active Power,kW,25.44
722466,Middle Leaford - Stechford,2023-02-14T11:40:00.000+00:00,busbar,,N Current (RMS),A,43.8
722466,Middle Leaford - Stechford,2023-02-14T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,119.9
722466,Middle Leaford - Stechford,2023-02-14T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.0
722466,Middle Leaford - Stechford,2023-02-14T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.0
722466,Middle Leaford - Stechford,2023-02-14T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-02-14T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-02-14T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.08
722466,Middle Leaford - Stechford,2023-02-14T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-02-14T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-02-14T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.08
722466,Middle Leaford - Stechford,2023-02-14T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-14T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-14T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-14T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.3
722466,Middle Leaford - Stechford,2023-02-14T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-7.84
722466,Middle Leaford - Stechford,2023-02-14T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-5.92
722466,Middle Leaford - Stechford,2023-02-14T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.66
722466,Middle Leaford - Stechford,2023-02-14T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.97
722466,Middle Leaford - Stechford,2023-02-14T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.98
722466,Middle Leaford - Stechford,2023-02-14T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.9
722466,Middle Leaford - Stechford,2023-02-14T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,36.6
722466,Middle Leaford - Stechford,2023-02-14T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,108.5
722466,Middle Leaford - Stechford,2023-02-14T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,90.9
722466,Middle Leaford - Stechford,2023-02-14T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,113.9
722466,Middle Leaford - Stechford,2023-02-14T11:30:00.000+00:00,transformer,,Temperature,C,18.8
722466,Middle Leaford - Stechford,2023-02-14T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
722466,Middle Leaford - Stechford,2023-02-14T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
722466,Middle Leaford - Stechford,2023-02-14T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
722466,Middle Leaford - Stechford,2023-02-14T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
722466,Middle Leaford - Stechford,2023-02-14T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
722466,Middle Leaford - Stechford,2023-02-14T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
722466,Middle Leaford - Stechford,2023-02-14T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.84
722466,Middle Leaford - Stechford,2023-02-14T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.87
722466,Middle Leaford - Stechford,2023-02-14T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.58
722466,Middle Leaford - Stechford,2023-02-14T11:30:00.000+00:00,busbar,,L3 Active Power,kW,24.96
722466,Middle Leaford - Stechford,2023-02-14T11:30:00.000+00:00,busbar,,L2 Active Power,kW,20.97
722466,Middle Leaford - Stechford,2023-02-14T11:30:00.000+00:00,busbar,,L1 Active Power,kW,26.82
722466,Middle Leaford - Stechford,2023-02-14T11:30:00.000+00:00,busbar,,N Current (RMS),A,36.3
722466,Middle Leaford - Stechford,2023-02-14T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.4
722466,Middle Leaford - Stechford,2023-02-14T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.8
722466,Middle Leaford - Stechford,2023-02-14T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,113.4
722466,Middle Leaford - Stechford,2023-02-14T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-02-14T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-02-14T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.09
722466,Middle Leaford - Stechford,2023-02-14T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-02-14T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-02-14T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-02-14T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-14T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-14T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-14T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.3
722466,Middle Leaford - Stechford,2023-02-14T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-7.38
722466,Middle Leaford - Stechford,2023-02-14T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-5.9
722466,Middle Leaford - Stechford,2023-02-14T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.73
722466,Middle Leaford - Stechford,2023-02-14T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.28
722466,Middle Leaford - Stechford,2023-02-14T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.7
722466,Middle Leaford - Stechford,2023-02-14T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.98
722466,Middle Leaford - Stechford,2023-02-14T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,37.5
722466,Middle Leaford - Stechford,2023-02-14T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,113.4
722466,Middle Leaford - Stechford,2023-02-14T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,98.0
722466,Middle Leaford - Stechford,2023-02-14T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,110.5
722466,Middle Leaford - Stechford,2023-02-14T11:20:00.000+00:00,transformer,,Temperature,C,18.7
722466,Middle Leaford - Stechford,2023-02-14T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
722466,Middle Leaford - Stechford,2023-02-14T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
722466,Middle Leaford - Stechford,2023-02-14T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
722466,Middle Leaford - Stechford,2023-02-14T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
722466,Middle Leaford - Stechford,2023-02-14T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
722466,Middle Leaford - Stechford,2023-02-14T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
722466,Middle Leaford - Stechford,2023-02-14T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.37
722466,Middle Leaford - Stechford,2023-02-14T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.86
722466,Middle Leaford - Stechford,2023-02-14T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.65
722466,Middle Leaford - Stechford,2023-02-14T11:20:00.000+00:00,busbar,,L3 Active Power,kW,26.26
722466,Middle Leaford - Stechford,2023-02-14T11:20:00.000+00:00,busbar,,L2 Active Power,kW,22.68
722466,Middle Leaford - Stechford,2023-02-14T11:20:00.000+00:00,busbar,,L1 Active Power,kW,25.96
722466,Middle Leaford - Stechford,2023-02-14T11:20:00.000+00:00,busbar,,N Current (RMS),A,37.3
722466,Middle Leaford - Stechford,2023-02-14T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,113.3
722466,Middle Leaford - Stechford,2023-02-14T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.9
722466,Middle Leaford - Stechford,2023-02-14T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,110.2
722466,Middle Leaford - Stechford,2023-02-14T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-02-14T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-02-14T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
722466,Middle Leaford - Stechford,2023-02-14T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
722466,Middle Leaford - Stechford,2023-02-14T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-02-14T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.07
722466,Middle Leaford - Stechford,2023-02-14T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-14T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-14T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-14T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.3
722466,Middle Leaford - Stechford,2023-02-14T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-7.73
722466,Middle Leaford - Stechford,2023-02-14T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-5.67
722466,Middle Leaford - Stechford,2023-02-14T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-6.17
722466,Middle Leaford - Stechford,2023-02-14T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.83
722466,Middle Leaford - Stechford,2023-02-14T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.47
722466,Middle Leaford - Stechford,2023-02-14T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.69
722466,Middle Leaford - Stechford,2023-02-14T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,38.1
722466,Middle Leaford - Stechford,2023-02-14T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,103.9
722466,Middle Leaford - Stechford,2023-02-14T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,109.2
722466,Middle Leaford - Stechford,2023-02-14T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,101.7
722466,Middle Leaford - Stechford,2023-02-14T11:10:00.000+00:00,transformer,,Temperature,C,18.4
722466,Middle Leaford - Stechford,2023-02-14T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
722466,Middle Leaford - Stechford,2023-02-14T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
722466,Middle Leaford - Stechford,2023-02-14T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
722466,Middle Leaford - Stechford,2023-02-14T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.71
722466,Middle Leaford - Stechford,2023-02-14T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
722466,Middle Leaford - Stechford,2023-02-14T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
722466,Middle Leaford - Stechford,2023-02-14T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.69
722466,Middle Leaford - Stechford,2023-02-14T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.64
722466,Middle Leaford - Stechford,2023-02-14T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.21
722466,Middle Leaford - Stechford,2023-02-14T11:10:00.000+00:00,busbar,,L3 Active Power,kW,23.84
722466,Middle Leaford - Stechford,2023-02-14T11:10:00.000+00:00,busbar,,L2 Active Power,kW,25.45
722466,Middle Leaford - Stechford,2023-02-14T11:10:00.000+00:00,busbar,,L1 Active Power,kW,23.76
722466,Middle Leaford - Stechford,2023-02-14T11:10:00.000+00:00,busbar,,N Current (RMS),A,37.9
722466,Middle Leaford - Stechford,2023-02-14T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.9
722466,Middle Leaford - Stechford,2023-02-14T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,109.1
722466,Middle Leaford - Stechford,2023-02-14T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,102.0
722466,Middle Leaford - Stechford,2023-02-14T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-02-14T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-02-14T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
722466,Middle Leaford - Stechford,2023-02-14T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.03
722466,Middle Leaford - Stechford,2023-02-14T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-02-14T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
722466,Middle Leaford - Stechford,2023-02-14T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-14T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-14T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-14T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.4
722466,Middle Leaford - Stechford,2023-02-14T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-7.23
722466,Middle Leaford - Stechford,2023-02-14T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-5.0
722466,Middle Leaford - Stechford,2023-02-14T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.31
722466,Middle Leaford - Stechford,2023-02-14T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.65
722466,Middle Leaford - Stechford,2023-02-14T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.72
722466,Middle Leaford - Stechford,2023-02-14T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.15
722466,Middle Leaford - Stechford,2023-02-14T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,41.2
722466,Middle Leaford - Stechford,2023-02-14T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,94.8
722466,Middle Leaford - Stechford,2023-02-14T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,117.2
722466,Middle Leaford - Stechford,2023-02-14T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,106.9
722466,Middle Leaford - Stechford,2023-02-14T11:00:00.000+00:00,transformer,,Temperature,C,18.0
722466,Middle Leaford - Stechford,2023-02-14T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
722466,Middle Leaford - Stechford,2023-02-14T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.65
722466,Middle Leaford - Stechford,2023-02-14T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
722466,Middle Leaford - Stechford,2023-02-14T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
722466,Middle Leaford - Stechford,2023-02-14T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
722466,Middle Leaford - Stechford,2023-02-14T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.69
722466,Middle Leaford - Stechford,2023-02-14T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.18
722466,Middle Leaford - Stechford,2023-02-14T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.97
722466,Middle Leaford - Stechford,2023-02-14T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.47
722466,Middle Leaford - Stechford,2023-02-14T11:00:00.000+00:00,busbar,,L3 Active Power,kW,21.68
722466,Middle Leaford - Stechford,2023-02-14T11:00:00.000+00:00,busbar,,L2 Active Power,kW,27.69
722466,Middle Leaford - Stechford,2023-02-14T11:00:00.000+00:00,busbar,,L1 Active Power,kW,25.18
722466,Middle Leaford - Stechford,2023-02-14T11:00:00.000+00:00,busbar,,N Current (RMS),A,40.8
722466,Middle Leaford - Stechford,2023-02-14T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.8
722466,Middle Leaford - Stechford,2023-02-14T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,117.1
722466,Middle Leaford - Stechford,2023-02-14T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,107.1
722466,Middle Leaford - Stechford,2023-02-14T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-02-14T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-02-14T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
722466,Middle Leaford - Stechford,2023-02-14T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-02-14T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-02-14T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-02-14T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-14T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-14T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-14T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.3
722466,Middle Leaford - Stechford,2023-02-14T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.46
722466,Middle Leaford - Stechford,2023-02-14T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.94
722466,Middle Leaford - Stechford,2023-02-14T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.54
722466,Middle Leaford - Stechford,2023-02-14T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.98
722466,Middle Leaford - Stechford,2023-02-14T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.18
722466,Middle Leaford - Stechford,2023-02-14T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.59
722466,Middle Leaford - Stechford,2023-02-14T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,37.8
722466,Middle Leaford - Stechford,2023-02-14T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,106.9
722466,Middle Leaford - Stechford,2023-02-14T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,107.3
722466,Middle Leaford - Stechford,2023-02-14T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,112.2
722466,Middle Leaford - Stechford,2023-02-14T10:50:00.000+00:00,transformer,,Temperature,C,18.0
722466,Middle Leaford - Stechford,2023-02-14T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
722466,Middle Leaford - Stechford,2023-02-14T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
722466,Middle Leaford - Stechford,2023-02-14T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
722466,Middle Leaford - Stechford,2023-02-14T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
722466,Middle Leaford - Stechford,2023-02-14T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
722466,Middle Leaford - Stechford,2023-02-14T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.81
722466,Middle Leaford - Stechford,2023-02-14T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.43
722466,Middle Leaford - Stechford,2023-02-14T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.9
722466,Middle Leaford - Stechford,2023-02-14T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
722466,Middle Leaford - Stechford,2023-02-14T10:50:00.000+00:00,busbar,,L3 Active Power,kW,24.98
722466,Middle Leaford - Stechford,2023-02-14T10:50:00.000+00:00,busbar,,L2 Active Power,kW,25.16
722466,Middle Leaford - Stechford,2023-02-14T10:50:00.000+00:00,busbar,,L1 Active Power,kW,26.57
722466,Middle Leaford - Stechford,2023-02-14T10:50:00.000+00:00,busbar,,N Current (RMS),A,37.5
722466,Middle Leaford - Stechford,2023-02-14T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,106.9
722466,Middle Leaford - Stechford,2023-02-14T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,107.2
722466,Middle Leaford - Stechford,2023-02-14T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,112.0
722466,Middle Leaford - Stechford,2023-02-14T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-02-14T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-02-14T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.06
722466,Middle Leaford - Stechford,2023-02-14T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-02-14T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-02-14T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.05
722466,Middle Leaford - Stechford,2023-02-14T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-14T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-14T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-14T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.3
722466,Middle Leaford - Stechford,2023-02-14T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.5
722466,Middle Leaford - Stechford,2023-02-14T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.87
722466,Middle Leaford - Stechford,2023-02-14T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.37
722466,Middle Leaford - Stechford,2023-02-14T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.85
722466,Middle Leaford - Stechford,2023-02-14T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.84
722466,Middle Leaford - Stechford,2023-02-14T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.85
722466,Middle Leaford - Stechford,2023-02-14T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,35.3
722466,Middle Leaford - Stechford,2023-02-14T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,110.0
722466,Middle Leaford - Stechford,2023-02-14T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,96.9
722466,Middle Leaford - Stechford,2023-02-14T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,112.5
722466,Middle Leaford - Stechford,2023-02-14T10:40:00.000+00:00,transformer,,Temperature,C,17.8
722466,Middle Leaford - Stechford,2023-02-14T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
722466,Middle Leaford - Stechford,2023-02-14T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
722466,Middle Leaford - Stechford,2023-02-14T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
722466,Middle Leaford - Stechford,2023-02-14T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
722466,Middle Leaford - Stechford,2023-02-14T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
722466,Middle Leaford - Stechford,2023-02-14T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
722466,Middle Leaford - Stechford,2023-02-14T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.49
722466,Middle Leaford - Stechford,2023-02-14T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.83
722466,Middle Leaford - Stechford,2023-02-14T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
722466,Middle Leaford - Stechford,2023-02-14T10:40:00.000+00:00,busbar,,L3 Active Power,kW,25.84
722466,Middle Leaford - Stechford,2023-02-14T10:40:00.000+00:00,busbar,,L2 Active Power,kW,22.83
722466,Middle Leaford - Stechford,2023-02-14T10:40:00.000+00:00,busbar,,L1 Active Power,kW,26.8
722466,Middle Leaford - Stechford,2023-02-14T10:40:00.000+00:00,busbar,,N Current (RMS),A,35.2
722466,Middle Leaford - Stechford,2023-02-14T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,109.9
722466,Middle Leaford - Stechford,2023-02-14T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.8
722466,Middle Leaford - Stechford,2023-02-14T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,112.2
722466,Middle Leaford - Stechford,2023-02-14T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-02-14T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-02-14T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.12
722466,Middle Leaford - Stechford,2023-02-14T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-02-14T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-02-14T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.04
722466,Middle Leaford - Stechford,2023-02-14T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-14T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-14T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-14T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.3
722466,Middle Leaford - Stechford,2023-02-14T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.33
722466,Middle Leaford - Stechford,2023-02-14T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-5.15
722466,Middle Leaford - Stechford,2023-02-14T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.73
722466,Middle Leaford - Stechford,2023-02-14T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.04
722466,Middle Leaford - Stechford,2023-02-14T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.07
722466,Middle Leaford - Stechford,2023-02-14T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.33
722466,Middle Leaford - Stechford,2023-02-14T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,38.8
722466,Middle Leaford - Stechford,2023-02-14T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,114.7
722466,Middle Leaford - Stechford,2023-02-14T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,94.5
722466,Middle Leaford - Stechford,2023-02-14T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,110.8
722466,Middle Leaford - Stechford,2023-02-14T10:30:00.000+00:00,transformer,,Temperature,C,17.5
722466,Middle Leaford - Stechford,2023-02-14T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
722466,Middle Leaford - Stechford,2023-02-14T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
722466,Middle Leaford - Stechford,2023-02-14T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
722466,Middle Leaford - Stechford,2023-02-14T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
722466,Middle Leaford - Stechford,2023-02-14T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
722466,Middle Leaford - Stechford,2023-02-14T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
722466,Middle Leaford - Stechford,2023-02-14T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.32
722466,Middle Leaford - Stechford,2023-02-14T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.1
722466,Middle Leaford - Stechford,2023-02-14T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
722466,Middle Leaford - Stechford,2023-02-14T10:30:00.000+00:00,busbar,,L3 Active Power,kW,27.02
722466,Middle Leaford - Stechford,2023-02-14T10:30:00.000+00:00,busbar,,L2 Active Power,kW,22.06
722466,Middle Leaford - Stechford,2023-02-14T10:30:00.000+00:00,busbar,,L1 Active Power,kW,26.29
722466,Middle Leaford - Stechford,2023-02-14T10:30:00.000+00:00,busbar,,N Current (RMS),A,38.7
722466,Middle Leaford - Stechford,2023-02-14T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,114.6
722466,Middle Leaford - Stechford,2023-02-14T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.4
722466,Middle Leaford - Stechford,2023-02-14T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,110.4
722466,Middle Leaford - Stechford,2023-02-14T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-02-14T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-02-14T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
722466,Middle Leaford - Stechford,2023-02-14T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
722466,Middle Leaford - Stechford,2023-02-14T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-02-14T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.14
722466,Middle Leaford - Stechford,2023-02-14T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-14T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-14T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-14T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.4
722466,Middle Leaford - Stechford,2023-02-14T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-7.44
722466,Middle Leaford - Stechford,2023-02-14T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-6.12
722466,Middle Leaford - Stechford,2023-02-14T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.4
722466,Middle Leaford - Stechford,2023-02-14T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.51
722466,Middle Leaford - Stechford,2023-02-14T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.17
722466,Middle Leaford - Stechford,2023-02-14T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.61
722466,Middle Leaford - Stechford,2023-02-14T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,38.4
722466,Middle Leaford - Stechford,2023-02-14T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,105.8
722466,Middle Leaford - Stechford,2023-02-14T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,103.6
722466,Middle Leaford - Stechford,2023-02-14T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,124.6
722466,Middle Leaford - Stechford,2023-02-14T10:20:00.000+00:00,transformer,,Temperature,C,17.2
722466,Middle Leaford - Stechford,2023-02-14T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
722466,Middle Leaford - Stechford,2023-02-14T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
722466,Middle Leaford - Stechford,2023-02-14T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
722466,Middle Leaford - Stechford,2023-02-14T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
722466,Middle Leaford - Stechford,2023-02-14T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
722466,Middle Leaford - Stechford,2023-02-14T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
722466,Middle Leaford - Stechford,2023-02-14T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.43
722466,Middle Leaford - Stechford,2023-02-14T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.07
722466,Middle Leaford - Stechford,2023-02-14T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.41
722466,Middle Leaford - Stechford,2023-02-14T10:20:00.000+00:00,busbar,,L3 Active Power,kW,24.52
722466,Middle Leaford - Stechford,2023-02-14T10:20:00.000+00:00,busbar,,L2 Active Power,kW,24.16
722466,Middle Leaford - Stechford,2023-02-14T10:20:00.000+00:00,busbar,,L1 Active Power,kW,29.47
722466,Middle Leaford - Stechford,2023-02-14T10:20:00.000+00:00,busbar,,N Current (RMS),A,38.0
722466,Middle Leaford - Stechford,2023-02-14T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.8
722466,Middle Leaford - Stechford,2023-02-14T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.5
722466,Middle Leaford - Stechford,2023-02-14T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,123.9
722466,Middle Leaford - Stechford,2023-02-14T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-02-14T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-02-14T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.12
722466,Middle Leaford - Stechford,2023-02-14T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-02-14T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-02-14T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.04
722466,Middle Leaford - Stechford,2023-02-14T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-14T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-14T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-14T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.4
722466,Middle Leaford - Stechford,2023-02-14T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-7.52
722466,Middle Leaford - Stechford,2023-02-14T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-6.11
722466,Middle Leaford - Stechford,2023-02-14T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.11
722466,Middle Leaford - Stechford,2023-02-14T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.59
722466,Middle Leaford - Stechford,2023-02-14T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.7
722466,Middle Leaford - Stechford,2023-02-14T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.46
