Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722466,Middle Leaford - Stechford,2023-02-14T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,41.3
722466,Middle Leaford - Stechford,2023-02-14T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,126.3
722466,Middle Leaford - Stechford,2023-02-14T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,101.7
722466,Middle Leaford - Stechford,2023-02-14T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,119.8
722466,Middle Leaford - Stechford,2023-02-14T10:10:00.000+00:00,transformer,,Temperature,C,17.2
722466,Middle Leaford - Stechford,2023-02-14T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
722466,Middle Leaford - Stechford,2023-02-14T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
722466,Middle Leaford - Stechford,2023-02-14T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
722466,Middle Leaford - Stechford,2023-02-14T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
722466,Middle Leaford - Stechford,2023-02-14T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
722466,Middle Leaford - Stechford,2023-02-14T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.65
722466,Middle Leaford - Stechford,2023-02-14T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.51
722466,Middle Leaford - Stechford,2023-02-14T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.06
722466,Middle Leaford - Stechford,2023-02-14T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
722466,Middle Leaford - Stechford,2023-02-14T10:10:00.000+00:00,busbar,,L3 Active Power,kW,29.57
722466,Middle Leaford - Stechford,2023-02-14T10:10:00.000+00:00,busbar,,L2 Active Power,kW,23.69
722466,Middle Leaford - Stechford,2023-02-14T10:10:00.000+00:00,busbar,,L1 Active Power,kW,28.42
722466,Middle Leaford - Stechford,2023-02-14T10:10:00.000+00:00,busbar,,N Current (RMS),A,41.1
722466,Middle Leaford - Stechford,2023-02-14T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,126.1
722466,Middle Leaford - Stechford,2023-02-14T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.6
722466,Middle Leaford - Stechford,2023-02-14T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,119.5
722466,Middle Leaford - Stechford,2023-02-14T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
722466,Middle Leaford - Stechford,2023-02-14T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
722466,Middle Leaford - Stechford,2023-02-14T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-02-14T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
722466,Middle Leaford - Stechford,2023-02-14T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-02-14T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.33
722466,Middle Leaford - Stechford,2023-02-14T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,1.0
722466,Middle Leaford - Stechford,2023-02-14T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-14T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-14T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.9
722466,Middle Leaford - Stechford,2023-02-14T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.81
722466,Middle Leaford - Stechford,2023-02-14T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-6.28
722466,Middle Leaford - Stechford,2023-02-14T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.51
722466,Middle Leaford - Stechford,2023-02-14T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.05
722466,Middle Leaford - Stechford,2023-02-14T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.43
722466,Middle Leaford - Stechford,2023-02-14T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,35.75
722466,Middle Leaford - Stechford,2023-02-14T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,53.9
722466,Middle Leaford - Stechford,2023-02-14T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,115.7
722466,Middle Leaford - Stechford,2023-02-14T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,101.3
722466,Middle Leaford - Stechford,2023-02-14T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,149.0
722466,Middle Leaford - Stechford,2023-02-14T10:00:00.000+00:00,transformer,,Temperature,C,16.9
722466,Middle Leaford - Stechford,2023-02-14T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
722466,Middle Leaford - Stechford,2023-02-14T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.85
722466,Middle Leaford - Stechford,2023-02-14T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
722466,Middle Leaford - Stechford,2023-02-14T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
722466,Middle Leaford - Stechford,2023-02-14T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
722466,Middle Leaford - Stechford,2023-02-14T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.27
722466,Middle Leaford - Stechford,2023-02-14T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.84
722466,Middle Leaford - Stechford,2023-02-14T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.22
722466,Middle Leaford - Stechford,2023-02-14T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
722466,Middle Leaford - Stechford,2023-02-14T10:00:00.000+00:00,busbar,,L3 Active Power,kW,27.06
722466,Middle Leaford - Stechford,2023-02-14T10:00:00.000+00:00,busbar,,L2 Active Power,kW,23.41
722466,Middle Leaford - Stechford,2023-02-14T10:00:00.000+00:00,busbar,,L1 Active Power,kW,35.42
722466,Middle Leaford - Stechford,2023-02-14T10:00:00.000+00:00,busbar,,N Current (RMS),A,53.3
722466,Middle Leaford - Stechford,2023-02-14T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,115.8
722466,Middle Leaford - Stechford,2023-02-14T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.1
722466,Middle Leaford - Stechford,2023-02-14T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,147.6
722466,Middle Leaford - Stechford,2023-02-14T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
722466,Middle Leaford - Stechford,2023-02-14T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-02-14T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.06
722466,Middle Leaford - Stechford,2023-02-14T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-02-14T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-02-14T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.18
722466,Middle Leaford - Stechford,2023-02-14T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-02-14T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-14T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-14T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.5
722466,Middle Leaford - Stechford,2023-02-14T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.93
722466,Middle Leaford - Stechford,2023-02-14T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-5.92
722466,Middle Leaford - Stechford,2023-02-14T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.87
722466,Middle Leaford - Stechford,2023-02-14T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.62
722466,Middle Leaford - Stechford,2023-02-14T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.04
722466,Middle Leaford - Stechford,2023-02-14T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,31.18
722466,Middle Leaford - Stechford,2023-02-14T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,42.5
722466,Middle Leaford - Stechford,2023-02-14T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,114.1
722466,Middle Leaford - Stechford,2023-02-14T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,99.5
722466,Middle Leaford - Stechford,2023-02-14T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,131.6
722466,Middle Leaford - Stechford,2023-02-14T09:50:00.000+00:00,transformer,,Temperature,C,16.9
722466,Middle Leaford - Stechford,2023-02-14T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
722466,Middle Leaford - Stechford,2023-02-14T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.65
722466,Middle Leaford - Stechford,2023-02-14T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
722466,Middle Leaford - Stechford,2023-02-14T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
722466,Middle Leaford - Stechford,2023-02-14T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
722466,Middle Leaford - Stechford,2023-02-14T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.43
722466,Middle Leaford - Stechford,2023-02-14T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.94
722466,Middle Leaford - Stechford,2023-02-14T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.87
722466,Middle Leaford - Stechford,2023-02-14T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.81
722466,Middle Leaford - Stechford,2023-02-14T09:50:00.000+00:00,busbar,,L3 Active Power,kW,26.61
722466,Middle Leaford - Stechford,2023-02-14T09:50:00.000+00:00,busbar,,L2 Active Power,kW,23.03
722466,Middle Leaford - Stechford,2023-02-14T09:50:00.000+00:00,busbar,,L1 Active Power,kW,31.0
722466,Middle Leaford - Stechford,2023-02-14T09:50:00.000+00:00,busbar,,N Current (RMS),A,42.1
722466,Middle Leaford - Stechford,2023-02-14T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,114.1
722466,Middle Leaford - Stechford,2023-02-14T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.4
722466,Middle Leaford - Stechford,2023-02-14T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,130.7
722466,Middle Leaford - Stechford,2023-02-14T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
722466,Middle Leaford - Stechford,2023-02-14T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-02-14T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-02-14T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-02-14T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-02-14T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.21
722466,Middle Leaford - Stechford,2023-02-14T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-02-14T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-14T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-14T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.5
722466,Middle Leaford - Stechford,2023-02-14T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.49
722466,Middle Leaford - Stechford,2023-02-14T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.92
722466,Middle Leaford - Stechford,2023-02-14T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.02
722466,Middle Leaford - Stechford,2023-02-14T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.7
722466,Middle Leaford - Stechford,2023-02-14T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.92
722466,Middle Leaford - Stechford,2023-02-14T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,32.36
722466,Middle Leaford - Stechford,2023-02-14T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,42.5
722466,Middle Leaford - Stechford,2023-02-14T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,109.7
722466,Middle Leaford - Stechford,2023-02-14T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,101.9
722466,Middle Leaford - Stechford,2023-02-14T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,135.7
722466,Middle Leaford - Stechford,2023-02-14T09:40:00.000+00:00,transformer,,Temperature,C,16.8
722466,Middle Leaford - Stechford,2023-02-14T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
722466,Middle Leaford - Stechford,2023-02-14T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.49
722466,Middle Leaford - Stechford,2023-02-14T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
722466,Middle Leaford - Stechford,2023-02-14T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.4
722466,Middle Leaford - Stechford,2023-02-14T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
722466,Middle Leaford - Stechford,2023-02-14T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
722466,Middle Leaford - Stechford,2023-02-14T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.5
722466,Middle Leaford - Stechford,2023-02-14T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.87
722466,Middle Leaford - Stechford,2023-02-14T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
722466,Middle Leaford - Stechford,2023-02-14T09:40:00.000+00:00,busbar,,L3 Active Power,kW,25.7
722466,Middle Leaford - Stechford,2023-02-14T09:40:00.000+00:00,busbar,,L2 Active Power,kW,23.91
722466,Middle Leaford - Stechford,2023-02-14T09:40:00.000+00:00,busbar,,L1 Active Power,kW,32.15
722466,Middle Leaford - Stechford,2023-02-14T09:40:00.000+00:00,busbar,,N Current (RMS),A,42.1
722466,Middle Leaford - Stechford,2023-02-14T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,109.8
722466,Middle Leaford - Stechford,2023-02-14T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.9
722466,Middle Leaford - Stechford,2023-02-14T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,134.8
722466,Middle Leaford - Stechford,2023-02-14T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-02-14T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-02-14T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-02-14T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-02-14T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-02-14T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.13
722466,Middle Leaford - Stechford,2023-02-14T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-14T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-14T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-14T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.4
722466,Middle Leaford - Stechford,2023-02-14T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.82
722466,Middle Leaford - Stechford,2023-02-14T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.52
722466,Middle Leaford - Stechford,2023-02-14T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.4
722466,Middle Leaford - Stechford,2023-02-14T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.05
722466,Middle Leaford - Stechford,2023-02-14T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.46
722466,Middle Leaford - Stechford,2023-02-14T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.58
722466,Middle Leaford - Stechford,2023-02-14T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,38.6
722466,Middle Leaford - Stechford,2023-02-14T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,105.9
722466,Middle Leaford - Stechford,2023-02-14T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,102.9
722466,Middle Leaford - Stechford,2023-02-14T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,127.8
722466,Middle Leaford - Stechford,2023-02-14T09:30:00.000+00:00,transformer,,Temperature,C,17.0
722466,Middle Leaford - Stechford,2023-02-14T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
722466,Middle Leaford - Stechford,2023-02-14T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.49
722466,Middle Leaford - Stechford,2023-02-14T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
722466,Middle Leaford - Stechford,2023-02-14T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
722466,Middle Leaford - Stechford,2023-02-14T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
722466,Middle Leaford - Stechford,2023-02-14T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
722466,Middle Leaford - Stechford,2023-02-14T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.82
722466,Middle Leaford - Stechford,2023-02-14T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
722466,Middle Leaford - Stechford,2023-02-14T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
722466,Middle Leaford - Stechford,2023-02-14T09:30:00.000+00:00,busbar,,L3 Active Power,kW,25.05
722466,Middle Leaford - Stechford,2023-02-14T09:30:00.000+00:00,busbar,,L2 Active Power,kW,24.44
722466,Middle Leaford - Stechford,2023-02-14T09:30:00.000+00:00,busbar,,L1 Active Power,kW,30.45
722466,Middle Leaford - Stechford,2023-02-14T09:30:00.000+00:00,busbar,,N Current (RMS),A,38.3
722466,Middle Leaford - Stechford,2023-02-14T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,105.8
722466,Middle Leaford - Stechford,2023-02-14T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.8
722466,Middle Leaford - Stechford,2023-02-14T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,127.2
722466,Middle Leaford - Stechford,2023-02-14T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-02-14T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-02-14T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-02-14T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-02-14T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-02-14T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
722466,Middle Leaford - Stechford,2023-02-14T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-14T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-14T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-14T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.4
722466,Middle Leaford - Stechford,2023-02-14T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.42
722466,Middle Leaford - Stechford,2023-02-14T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.64
722466,Middle Leaford - Stechford,2023-02-14T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.57
722466,Middle Leaford - Stechford,2023-02-14T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.24
722466,Middle Leaford - Stechford,2023-02-14T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.4
722466,Middle Leaford - Stechford,2023-02-14T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.93
722466,Middle Leaford - Stechford,2023-02-14T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,41.7
722466,Middle Leaford - Stechford,2023-02-14T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,120.3
722466,Middle Leaford - Stechford,2023-02-14T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,116.4
722466,Middle Leaford - Stechford,2023-02-14T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,121.0
722466,Middle Leaford - Stechford,2023-02-14T09:20:00.000+00:00,transformer,,Temperature,C,16.8
722466,Middle Leaford - Stechford,2023-02-14T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
722466,Middle Leaford - Stechford,2023-02-14T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
722466,Middle Leaford - Stechford,2023-02-14T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
722466,Middle Leaford - Stechford,2023-02-14T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.29
722466,Middle Leaford - Stechford,2023-02-14T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
722466,Middle Leaford - Stechford,2023-02-14T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
722466,Middle Leaford - Stechford,2023-02-14T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.4
722466,Middle Leaford - Stechford,2023-02-14T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
722466,Middle Leaford - Stechford,2023-02-14T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
722466,Middle Leaford - Stechford,2023-02-14T09:20:00.000+00:00,busbar,,L3 Active Power,kW,28.23
722466,Middle Leaford - Stechford,2023-02-14T09:20:00.000+00:00,busbar,,L2 Active Power,kW,27.38
722466,Middle Leaford - Stechford,2023-02-14T09:20:00.000+00:00,busbar,,L1 Active Power,kW,28.96
722466,Middle Leaford - Stechford,2023-02-14T09:20:00.000+00:00,busbar,,N Current (RMS),A,41.4
722466,Middle Leaford - Stechford,2023-02-14T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,120.1
722466,Middle Leaford - Stechford,2023-02-14T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,116.3
722466,Middle Leaford - Stechford,2023-02-14T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,121.0
722466,Middle Leaford - Stechford,2023-02-14T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-02-14T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-02-14T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.2
722466,Middle Leaford - Stechford,2023-02-14T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.05
722466,Middle Leaford - Stechford,2023-02-14T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-02-14T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
722466,Middle Leaford - Stechford,2023-02-14T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-14T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-14T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-14T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.6
722466,Middle Leaford - Stechford,2023-02-14T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.3
722466,Middle Leaford - Stechford,2023-02-14T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.75
722466,Middle Leaford - Stechford,2023-02-14T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.55
722466,Middle Leaford - Stechford,2023-02-14T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,33.21
722466,Middle Leaford - Stechford,2023-02-14T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.67
722466,Middle Leaford - Stechford,2023-02-14T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.44
722466,Middle Leaford - Stechford,2023-02-14T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,50.5
722466,Middle Leaford - Stechford,2023-02-14T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,139.6
722466,Middle Leaford - Stechford,2023-02-14T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,105.2
722466,Middle Leaford - Stechford,2023-02-14T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,122.9
722466,Middle Leaford - Stechford,2023-02-14T09:10:00.000+00:00,transformer,,Temperature,C,16.5
722466,Middle Leaford - Stechford,2023-02-14T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
722466,Middle Leaford - Stechford,2023-02-14T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
722466,Middle Leaford - Stechford,2023-02-14T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
722466,Middle Leaford - Stechford,2023-02-14T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
722466,Middle Leaford - Stechford,2023-02-14T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
722466,Middle Leaford - Stechford,2023-02-14T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.32
722466,Middle Leaford - Stechford,2023-02-14T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.28
722466,Middle Leaford - Stechford,2023-02-14T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
722466,Middle Leaford - Stechford,2023-02-14T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
722466,Middle Leaford - Stechford,2023-02-14T09:10:00.000+00:00,busbar,,L3 Active Power,kW,33.16
722466,Middle Leaford - Stechford,2023-02-14T09:10:00.000+00:00,busbar,,L2 Active Power,kW,24.66
722466,Middle Leaford - Stechford,2023-02-14T09:10:00.000+00:00,busbar,,L1 Active Power,kW,29.47
722466,Middle Leaford - Stechford,2023-02-14T09:10:00.000+00:00,busbar,,N Current (RMS),A,50.2
722466,Middle Leaford - Stechford,2023-02-14T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,139.4
722466,Middle Leaford - Stechford,2023-02-14T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.2
722466,Middle Leaford - Stechford,2023-02-14T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,122.8
722466,Middle Leaford - Stechford,2023-02-14T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-02-14T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-02-14T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.07
722466,Middle Leaford - Stechford,2023-02-14T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-02-14T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-02-14T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.1
722466,Middle Leaford - Stechford,2023-02-14T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-14T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-14T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-14T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.3
722466,Middle Leaford - Stechford,2023-02-14T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-7.53
722466,Middle Leaford - Stechford,2023-02-14T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-5.21
722466,Middle Leaford - Stechford,2023-02-14T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.28
722466,Middle Leaford - Stechford,2023-02-14T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.01
722466,Middle Leaford - Stechford,2023-02-14T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.34
722466,Middle Leaford - Stechford,2023-02-14T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.62
722466,Middle Leaford - Stechford,2023-02-14T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,35.9
722466,Middle Leaford - Stechford,2023-02-14T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,111.8
722466,Middle Leaford - Stechford,2023-02-14T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,91.4
722466,Middle Leaford - Stechford,2023-02-14T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,120.0
722466,Middle Leaford - Stechford,2023-02-14T09:00:00.000+00:00,transformer,,Temperature,C,16.3
722466,Middle Leaford - Stechford,2023-02-14T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
722466,Middle Leaford - Stechford,2023-02-14T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
722466,Middle Leaford - Stechford,2023-02-14T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
722466,Middle Leaford - Stechford,2023-02-14T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
722466,Middle Leaford - Stechford,2023-02-14T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
722466,Middle Leaford - Stechford,2023-02-14T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.43
722466,Middle Leaford - Stechford,2023-02-14T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.53
722466,Middle Leaford - Stechford,2023-02-14T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.16
722466,Middle Leaford - Stechford,2023-02-14T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
722466,Middle Leaford - Stechford,2023-02-14T09:00:00.000+00:00,busbar,,L3 Active Power,kW,26.0
722466,Middle Leaford - Stechford,2023-02-14T09:00:00.000+00:00,busbar,,L2 Active Power,kW,21.33
722466,Middle Leaford - Stechford,2023-02-14T09:00:00.000+00:00,busbar,,L1 Active Power,kW,28.51
722466,Middle Leaford - Stechford,2023-02-14T09:00:00.000+00:00,busbar,,N Current (RMS),A,35.7
722466,Middle Leaford - Stechford,2023-02-14T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,111.7
722466,Middle Leaford - Stechford,2023-02-14T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.3
722466,Middle Leaford - Stechford,2023-02-14T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,119.4
722466,Middle Leaford - Stechford,2023-02-14T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
722466,Middle Leaford - Stechford,2023-02-14T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-02-14T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.1
722466,Middle Leaford - Stechford,2023-02-14T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-02-14T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-02-14T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.19
722466,Middle Leaford - Stechford,2023-02-14T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-02-14T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-14T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.0
722466,Middle Leaford - Stechford,2023-02-14T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.6
722466,Middle Leaford - Stechford,2023-02-14T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-7.05
722466,Middle Leaford - Stechford,2023-02-14T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-5.52
722466,Middle Leaford - Stechford,2023-02-14T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.04
722466,Middle Leaford - Stechford,2023-02-14T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.61
722466,Middle Leaford - Stechford,2023-02-14T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.84
722466,Middle Leaford - Stechford,2023-02-14T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.59
722466,Middle Leaford - Stechford,2023-02-14T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,42.9
722466,Middle Leaford - Stechford,2023-02-14T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,105.8
722466,Middle Leaford - Stechford,2023-02-14T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,86.0
722466,Middle Leaford - Stechford,2023-02-14T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,124.4
722466,Middle Leaford - Stechford,2023-02-14T08:50:00.000+00:00,transformer,,Temperature,C,16.2
722466,Middle Leaford - Stechford,2023-02-14T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
722466,Middle Leaford - Stechford,2023-02-14T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
722466,Middle Leaford - Stechford,2023-02-14T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
722466,Middle Leaford - Stechford,2023-02-14T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.63
722466,Middle Leaford - Stechford,2023-02-14T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
722466,Middle Leaford - Stechford,2023-02-14T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.37
722466,Middle Leaford - Stechford,2023-02-14T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.07
722466,Middle Leaford - Stechford,2023-02-14T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.47
722466,Middle Leaford - Stechford,2023-02-14T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.94
722466,Middle Leaford - Stechford,2023-02-14T08:50:00.000+00:00,busbar,,L3 Active Power,kW,24.6
722466,Middle Leaford - Stechford,2023-02-14T08:50:00.000+00:00,busbar,,L2 Active Power,kW,19.84
722466,Middle Leaford - Stechford,2023-02-14T08:50:00.000+00:00,busbar,,L1 Active Power,kW,29.39
722466,Middle Leaford - Stechford,2023-02-14T08:50:00.000+00:00,busbar,,N Current (RMS),A,42.5
722466,Middle Leaford - Stechford,2023-02-14T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,105.8
722466,Middle Leaford - Stechford,2023-02-14T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.9
722466,Middle Leaford - Stechford,2023-02-14T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,123.5
722466,Middle Leaford - Stechford,2023-02-14T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
722466,Middle Leaford - Stechford,2023-02-14T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-02-14T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.11
722466,Middle Leaford - Stechford,2023-02-14T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-02-14T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-02-14T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.15
722466,Middle Leaford - Stechford,2023-02-14T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-14T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-14T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-02-14T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.4
722466,Middle Leaford - Stechford,2023-02-14T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.3
722466,Middle Leaford - Stechford,2023-02-14T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.48
722466,Middle Leaford - Stechford,2023-02-14T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.27
722466,Middle Leaford - Stechford,2023-02-14T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.8
722466,Middle Leaford - Stechford,2023-02-14T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.95
722466,Middle Leaford - Stechford,2023-02-14T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.35
722466,Middle Leaford - Stechford,2023-02-14T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,39.7
722466,Middle Leaford - Stechford,2023-02-14T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,105.7
722466,Middle Leaford - Stechford,2023-02-14T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.2
722466,Middle Leaford - Stechford,2023-02-14T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,118.6
722466,Middle Leaford - Stechford,2023-02-14T08:40:00.000+00:00,transformer,,Temperature,C,16.2
722466,Middle Leaford - Stechford,2023-02-14T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
722466,Middle Leaford - Stechford,2023-02-14T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
722466,Middle Leaford - Stechford,2023-02-14T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
722466,Middle Leaford - Stechford,2023-02-14T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.71
722466,Middle Leaford - Stechford,2023-02-14T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
722466,Middle Leaford - Stechford,2023-02-14T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
722466,Middle Leaford - Stechford,2023-02-14T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.31
722466,Middle Leaford - Stechford,2023-02-14T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
722466,Middle Leaford - Stechford,2023-02-14T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
722466,Middle Leaford - Stechford,2023-02-14T08:40:00.000+00:00,busbar,,L3 Active Power,kW,24.79
722466,Middle Leaford - Stechford,2023-02-14T08:40:00.000+00:00,busbar,,L2 Active Power,kW,19.94
722466,Middle Leaford - Stechford,2023-02-14T08:40:00.000+00:00,busbar,,L1 Active Power,kW,28.2
722466,Middle Leaford - Stechford,2023-02-14T08:40:00.000+00:00,busbar,,N Current (RMS),A,39.4
722466,Middle Leaford - Stechford,2023-02-14T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.7
722466,Middle Leaford - Stechford,2023-02-14T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.2
722466,Middle Leaford - Stechford,2023-02-14T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,117.9
722466,Middle Leaford - Stechford,2023-02-14T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
722466,Middle Leaford - Stechford,2023-02-14T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-02-14T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.11
722466,Middle Leaford - Stechford,2023-02-14T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-02-14T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-02-14T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.25
722466,Middle Leaford - Stechford,2023-02-14T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-02-14T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-14T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-14T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.7
722466,Middle Leaford - Stechford,2023-02-14T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.52
722466,Middle Leaford - Stechford,2023-02-14T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.68
722466,Middle Leaford - Stechford,2023-02-14T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.87
722466,Middle Leaford - Stechford,2023-02-14T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.89
722466,Middle Leaford - Stechford,2023-02-14T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.32
722466,Middle Leaford - Stechford,2023-02-14T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,31.54
722466,Middle Leaford - Stechford,2023-02-14T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,49.4
722466,Middle Leaford - Stechford,2023-02-14T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,106.3
722466,Middle Leaford - Stechford,2023-02-14T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.8
722466,Middle Leaford - Stechford,2023-02-14T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,131.5
722466,Middle Leaford - Stechford,2023-02-14T08:30:00.000+00:00,transformer,,Temperature,C,16.5
722466,Middle Leaford - Stechford,2023-02-14T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
722466,Middle Leaford - Stechford,2023-02-14T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.49
722466,Middle Leaford - Stechford,2023-02-14T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
722466,Middle Leaford - Stechford,2023-02-14T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
722466,Middle Leaford - Stechford,2023-02-14T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
722466,Middle Leaford - Stechford,2023-02-14T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.43
722466,Middle Leaford - Stechford,2023-02-14T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.54
722466,Middle Leaford - Stechford,2023-02-14T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
722466,Middle Leaford - Stechford,2023-02-14T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
722466,Middle Leaford - Stechford,2023-02-14T08:30:00.000+00:00,busbar,,L3 Active Power,kW,24.88
722466,Middle Leaford - Stechford,2023-02-14T08:30:00.000+00:00,busbar,,L2 Active Power,kW,19.31
722466,Middle Leaford - Stechford,2023-02-14T08:30:00.000+00:00,busbar,,L1 Active Power,kW,31.28
722466,Middle Leaford - Stechford,2023-02-14T08:30:00.000+00:00,busbar,,N Current (RMS),A,48.9
722466,Middle Leaford - Stechford,2023-02-14T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,106.2
722466,Middle Leaford - Stechford,2023-02-14T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.8
722466,Middle Leaford - Stechford,2023-02-14T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,130.4
722466,Middle Leaford - Stechford,2023-02-14T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
722466,Middle Leaford - Stechford,2023-02-14T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
722466,Middle Leaford - Stechford,2023-02-14T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-02-14T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-02-14T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-02-14T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.28
722466,Middle Leaford - Stechford,2023-02-14T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.9
722466,Middle Leaford - Stechford,2023-02-14T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-14T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-02-14T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.7
722466,Middle Leaford - Stechford,2023-02-14T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.72
722466,Middle Leaford - Stechford,2023-02-14T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.81
722466,Middle Leaford - Stechford,2023-02-14T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.48
722466,Middle Leaford - Stechford,2023-02-14T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.67
722466,Middle Leaford - Stechford,2023-02-14T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.06
722466,Middle Leaford - Stechford,2023-02-14T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,32.47
722466,Middle Leaford - Stechford,2023-02-14T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,49.1
722466,Middle Leaford - Stechford,2023-02-14T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,104.7
722466,Middle Leaford - Stechford,2023-02-14T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,90.0
722466,Middle Leaford - Stechford,2023-02-14T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,135.1
722466,Middle Leaford - Stechford,2023-02-14T08:20:00.000+00:00,transformer,,Temperature,C,16.3
722466,Middle Leaford - Stechford,2023-02-14T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
722466,Middle Leaford - Stechford,2023-02-14T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
722466,Middle Leaford - Stechford,2023-02-14T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
722466,Middle Leaford - Stechford,2023-02-14T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
722466,Middle Leaford - Stechford,2023-02-14T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
722466,Middle Leaford - Stechford,2023-02-14T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.29
722466,Middle Leaford - Stechford,2023-02-14T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.74
722466,Middle Leaford - Stechford,2023-02-14T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.76
722466,Middle Leaford - Stechford,2023-02-14T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
722466,Middle Leaford - Stechford,2023-02-14T08:20:00.000+00:00,busbar,,L3 Active Power,kW,24.67
722466,Middle Leaford - Stechford,2023-02-14T08:20:00.000+00:00,busbar,,L2 Active Power,kW,21.05
722466,Middle Leaford - Stechford,2023-02-14T08:20:00.000+00:00,busbar,,L1 Active Power,kW,32.19
722466,Middle Leaford - Stechford,2023-02-14T08:20:00.000+00:00,busbar,,N Current (RMS),A,48.6
722466,Middle Leaford - Stechford,2023-02-14T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.7
722466,Middle Leaford - Stechford,2023-02-14T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.9
722466,Middle Leaford - Stechford,2023-02-14T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,133.9
722466,Middle Leaford - Stechford,2023-02-14T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
722466,Middle Leaford - Stechford,2023-02-14T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-02-14T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.06
722466,Middle Leaford - Stechford,2023-02-14T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-02-14T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-02-14T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.22
722466,Middle Leaford - Stechford,2023-02-14T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-02-14T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-14T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-02-14T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.7
722466,Middle Leaford - Stechford,2023-02-14T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.21
722466,Middle Leaford - Stechford,2023-02-14T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.63
722466,Middle Leaford - Stechford,2023-02-14T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.08
722466,Middle Leaford - Stechford,2023-02-14T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.16
722466,Middle Leaford - Stechford,2023-02-14T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.56
722466,Middle Leaford - Stechford,2023-02-14T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.22
722466,Middle Leaford - Stechford,2023-02-14T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,44.0
722466,Middle Leaford - Stechford,2023-02-14T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,101.8
722466,Middle Leaford - Stechford,2023-02-14T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,91.0
722466,Middle Leaford - Stechford,2023-02-14T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,125.5
722466,Middle Leaford - Stechford,2023-02-14T08:10:00.000+00:00,transformer,,Temperature,C,16.3
722466,Middle Leaford - Stechford,2023-02-14T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
722466,Middle Leaford - Stechford,2023-02-14T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.29
722466,Middle Leaford - Stechford,2023-02-14T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
722466,Middle Leaford - Stechford,2023-02-14T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
722466,Middle Leaford - Stechford,2023-02-14T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
722466,Middle Leaford - Stechford,2023-02-14T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.37
722466,Middle Leaford - Stechford,2023-02-14T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
722466,Middle Leaford - Stechford,2023-02-14T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
722466,Middle Leaford - Stechford,2023-02-14T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
722466,Middle Leaford - Stechford,2023-02-14T08:10:00.000+00:00,busbar,,L3 Active Power,kW,24.15
722466,Middle Leaford - Stechford,2023-02-14T08:10:00.000+00:00,busbar,,L2 Active Power,kW,21.55
722466,Middle Leaford - Stechford,2023-02-14T08:10:00.000+00:00,busbar,,L1 Active Power,kW,30.0
722466,Middle Leaford - Stechford,2023-02-14T08:10:00.000+00:00,busbar,,N Current (RMS),A,43.6
722466,Middle Leaford - Stechford,2023-02-14T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.8
722466,Middle Leaford - Stechford,2023-02-14T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.0
722466,Middle Leaford - Stechford,2023-02-14T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,124.5
722466,Middle Leaford - Stechford,2023-02-14T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
722466,Middle Leaford - Stechford,2023-02-14T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-02-14T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
722466,Middle Leaford - Stechford,2023-02-14T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.02
722466,Middle Leaford - Stechford,2023-02-14T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-02-14T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.2
722466,Middle Leaford - Stechford,2023-02-14T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-02-14T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-14T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-14T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.5
722466,Middle Leaford - Stechford,2023-02-14T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.56
722466,Middle Leaford - Stechford,2023-02-14T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.05
722466,Middle Leaford - Stechford,2023-02-14T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.37
722466,Middle Leaford - Stechford,2023-02-14T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.46
722466,Middle Leaford - Stechford,2023-02-14T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.09
