Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722466,Middle Leaford - Stechford,2023-02-14T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.02
722466,Middle Leaford - Stechford,2023-02-14T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,41.9
722466,Middle Leaford - Stechford,2023-02-14T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,87.1
722466,Middle Leaford - Stechford,2023-02-14T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,93.6
722466,Middle Leaford - Stechford,2023-02-14T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,116.6
722466,Middle Leaford - Stechford,2023-02-14T08:00:00.000+00:00,transformer,,Temperature,C,16.2
722466,Middle Leaford - Stechford,2023-02-14T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
722466,Middle Leaford - Stechford,2023-02-14T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
722466,Middle Leaford - Stechford,2023-02-14T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
722466,Middle Leaford - Stechford,2023-02-14T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
722466,Middle Leaford - Stechford,2023-02-14T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
722466,Middle Leaford - Stechford,2023-02-14T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
722466,Middle Leaford - Stechford,2023-02-14T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.57
722466,Middle Leaford - Stechford,2023-02-14T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
722466,Middle Leaford - Stechford,2023-02-14T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
722466,Middle Leaford - Stechford,2023-02-14T08:00:00.000+00:00,busbar,,L3 Active Power,kW,20.48
722466,Middle Leaford - Stechford,2023-02-14T08:00:00.000+00:00,busbar,,L2 Active Power,kW,22.07
722466,Middle Leaford - Stechford,2023-02-14T08:00:00.000+00:00,busbar,,L1 Active Power,kW,27.82
722466,Middle Leaford - Stechford,2023-02-14T08:00:00.000+00:00,busbar,,N Current (RMS),A,41.5
722466,Middle Leaford - Stechford,2023-02-14T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.2
722466,Middle Leaford - Stechford,2023-02-14T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.5
722466,Middle Leaford - Stechford,2023-02-14T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,115.8
722466,Middle Leaford - Stechford,2023-02-14T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-02-14T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-02-14T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
722466,Middle Leaford - Stechford,2023-02-14T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.03
722466,Middle Leaford - Stechford,2023-02-14T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-02-14T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.23
722466,Middle Leaford - Stechford,2023-02-14T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.9
722466,Middle Leaford - Stechford,2023-02-14T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-14T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-14T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.8
722466,Middle Leaford - Stechford,2023-02-14T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.32
722466,Middle Leaford - Stechford,2023-02-14T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.67
722466,Middle Leaford - Stechford,2023-02-14T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.91
722466,Middle Leaford - Stechford,2023-02-14T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.75
722466,Middle Leaford - Stechford,2023-02-14T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.49
722466,Middle Leaford - Stechford,2023-02-14T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,31.92
722466,Middle Leaford - Stechford,2023-02-14T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,51.6
722466,Middle Leaford - Stechford,2023-02-14T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,92.4
722466,Middle Leaford - Stechford,2023-02-14T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,113.4
722466,Middle Leaford - Stechford,2023-02-14T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,133.5
722466,Middle Leaford - Stechford,2023-02-14T07:50:00.000+00:00,transformer,,Temperature,C,16.1
722466,Middle Leaford - Stechford,2023-02-14T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
722466,Middle Leaford - Stechford,2023-02-14T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
722466,Middle Leaford - Stechford,2023-02-14T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
722466,Middle Leaford - Stechford,2023-02-14T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
722466,Middle Leaford - Stechford,2023-02-14T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
722466,Middle Leaford - Stechford,2023-02-14T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
722466,Middle Leaford - Stechford,2023-02-14T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
722466,Middle Leaford - Stechford,2023-02-14T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
722466,Middle Leaford - Stechford,2023-02-14T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
722466,Middle Leaford - Stechford,2023-02-14T07:50:00.000+00:00,busbar,,L3 Active Power,kW,21.78
722466,Middle Leaford - Stechford,2023-02-14T07:50:00.000+00:00,busbar,,L2 Active Power,kW,26.47
722466,Middle Leaford - Stechford,2023-02-14T07:50:00.000+00:00,busbar,,L1 Active Power,kW,31.69
722466,Middle Leaford - Stechford,2023-02-14T07:50:00.000+00:00,busbar,,N Current (RMS),A,51.0
722466,Middle Leaford - Stechford,2023-02-14T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.5
722466,Middle Leaford - Stechford,2023-02-14T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,113.3
722466,Middle Leaford - Stechford,2023-02-14T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,132.5
722466,Middle Leaford - Stechford,2023-02-14T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-02-14T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-02-14T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
722466,Middle Leaford - Stechford,2023-02-14T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.04
722466,Middle Leaford - Stechford,2023-02-14T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-02-14T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.18
722466,Middle Leaford - Stechford,2023-02-14T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-02-14T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-14T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-14T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.7
722466,Middle Leaford - Stechford,2023-02-14T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.48
722466,Middle Leaford - Stechford,2023-02-14T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.5
722466,Middle Leaford - Stechford,2023-02-14T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.12
722466,Middle Leaford - Stechford,2023-02-14T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.42
722466,Middle Leaford - Stechford,2023-02-14T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.19
722466,Middle Leaford - Stechford,2023-02-14T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.74
722466,Middle Leaford - Stechford,2023-02-14T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,48.4
722466,Middle Leaford - Stechford,2023-02-14T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.8
722466,Middle Leaford - Stechford,2023-02-14T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,118.5
722466,Middle Leaford - Stechford,2023-02-14T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,128.4
722466,Middle Leaford - Stechford,2023-02-14T07:40:00.000+00:00,transformer,,Temperature,C,15.9
722466,Middle Leaford - Stechford,2023-02-14T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
722466,Middle Leaford - Stechford,2023-02-14T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
722466,Middle Leaford - Stechford,2023-02-14T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
722466,Middle Leaford - Stechford,2023-02-14T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
722466,Middle Leaford - Stechford,2023-02-14T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
722466,Middle Leaford - Stechford,2023-02-14T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.57
722466,Middle Leaford - Stechford,2023-02-14T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
722466,Middle Leaford - Stechford,2023-02-14T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
722466,Middle Leaford - Stechford,2023-02-14T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
722466,Middle Leaford - Stechford,2023-02-14T07:40:00.000+00:00,busbar,,L3 Active Power,kW,20.46
722466,Middle Leaford - Stechford,2023-02-14T07:40:00.000+00:00,busbar,,L2 Active Power,kW,28.16
722466,Middle Leaford - Stechford,2023-02-14T07:40:00.000+00:00,busbar,,L1 Active Power,kW,30.55
722466,Middle Leaford - Stechford,2023-02-14T07:40:00.000+00:00,busbar,,N Current (RMS),A,47.8
722466,Middle Leaford - Stechford,2023-02-14T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.9
722466,Middle Leaford - Stechford,2023-02-14T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,118.3
722466,Middle Leaford - Stechford,2023-02-14T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,127.6
722466,Middle Leaford - Stechford,2023-02-14T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-02-14T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-02-14T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
722466,Middle Leaford - Stechford,2023-02-14T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.06
722466,Middle Leaford - Stechford,2023-02-14T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722466,Middle Leaford - Stechford,2023-02-14T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.18
722466,Middle Leaford - Stechford,2023-02-14T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.9
722466,Middle Leaford - Stechford,2023-02-14T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-14T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-14T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.8
722466,Middle Leaford - Stechford,2023-02-14T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.03
722466,Middle Leaford - Stechford,2023-02-14T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.12
722466,Middle Leaford - Stechford,2023-02-14T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.75
722466,Middle Leaford - Stechford,2023-02-14T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.17
722466,Middle Leaford - Stechford,2023-02-14T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,32.69
722466,Middle Leaford - Stechford,2023-02-14T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,33.14
722466,Middle Leaford - Stechford,2023-02-14T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,55.4
722466,Middle Leaford - Stechford,2023-02-14T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,89.6
722466,Middle Leaford - Stechford,2023-02-14T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,136.3
722466,Middle Leaford - Stechford,2023-02-14T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,138.2
722466,Middle Leaford - Stechford,2023-02-14T07:30:00.000+00:00,transformer,,Temperature,C,15.7
722466,Middle Leaford - Stechford,2023-02-14T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
722466,Middle Leaford - Stechford,2023-02-14T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
722466,Middle Leaford - Stechford,2023-02-14T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
722466,Middle Leaford - Stechford,2023-02-14T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
722466,Middle Leaford - Stechford,2023-02-14T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
722466,Middle Leaford - Stechford,2023-02-14T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
722466,Middle Leaford - Stechford,2023-02-14T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
722466,Middle Leaford - Stechford,2023-02-14T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
722466,Middle Leaford - Stechford,2023-02-14T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
722466,Middle Leaford - Stechford,2023-02-14T07:30:00.000+00:00,busbar,,L3 Active Power,kW,21.23
722466,Middle Leaford - Stechford,2023-02-14T07:30:00.000+00:00,busbar,,L2 Active Power,kW,32.65
722466,Middle Leaford - Stechford,2023-02-14T07:30:00.000+00:00,busbar,,L1 Active Power,kW,32.96
722466,Middle Leaford - Stechford,2023-02-14T07:30:00.000+00:00,busbar,,N Current (RMS),A,54.7
722466,Middle Leaford - Stechford,2023-02-14T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.8
722466,Middle Leaford - Stechford,2023-02-14T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,136.1
722466,Middle Leaford - Stechford,2023-02-14T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,137.5
722466,Middle Leaford - Stechford,2023-02-14T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-02-14T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-02-14T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
722466,Middle Leaford - Stechford,2023-02-14T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.03
722466,Middle Leaford - Stechford,2023-02-14T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-02-14T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.13
722466,Middle Leaford - Stechford,2023-02-14T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.9
722466,Middle Leaford - Stechford,2023-02-14T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-14T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-14T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.8
722466,Middle Leaford - Stechford,2023-02-14T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.13
722466,Middle Leaford - Stechford,2023-02-14T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.42
722466,Middle Leaford - Stechford,2023-02-14T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.45
722466,Middle Leaford - Stechford,2023-02-14T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.56
722466,Middle Leaford - Stechford,2023-02-14T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,32.18
722466,Middle Leaford - Stechford,2023-02-14T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,33.35
722466,Middle Leaford - Stechford,2023-02-14T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,52.5
722466,Middle Leaford - Stechford,2023-02-14T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,107.2
722466,Middle Leaford - Stechford,2023-02-14T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,137.3
722466,Middle Leaford - Stechford,2023-02-14T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,138.8
722466,Middle Leaford - Stechford,2023-02-14T07:20:00.000+00:00,transformer,,Temperature,C,15.4
722466,Middle Leaford - Stechford,2023-02-14T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
722466,Middle Leaford - Stechford,2023-02-14T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
722466,Middle Leaford - Stechford,2023-02-14T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
722466,Middle Leaford - Stechford,2023-02-14T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.91
722466,Middle Leaford - Stechford,2023-02-14T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
722466,Middle Leaford - Stechford,2023-02-14T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
722466,Middle Leaford - Stechford,2023-02-14T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
722466,Middle Leaford - Stechford,2023-02-14T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
722466,Middle Leaford - Stechford,2023-02-14T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
722466,Middle Leaford - Stechford,2023-02-14T07:20:00.000+00:00,busbar,,L3 Active Power,kW,25.6
722466,Middle Leaford - Stechford,2023-02-14T07:20:00.000+00:00,busbar,,L2 Active Power,kW,32.14
722466,Middle Leaford - Stechford,2023-02-14T07:20:00.000+00:00,busbar,,L1 Active Power,kW,33.22
722466,Middle Leaford - Stechford,2023-02-14T07:20:00.000+00:00,busbar,,N Current (RMS),A,51.9
722466,Middle Leaford - Stechford,2023-02-14T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.3
722466,Middle Leaford - Stechford,2023-02-14T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,137.1
722466,Middle Leaford - Stechford,2023-02-14T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,138.3
722466,Middle Leaford - Stechford,2023-02-14T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
722466,Middle Leaford - Stechford,2023-02-14T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-02-14T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722466,Middle Leaford - Stechford,2023-02-14T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.02
722466,Middle Leaford - Stechford,2023-02-14T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-02-14T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.18
722466,Middle Leaford - Stechford,2023-02-14T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-02-14T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-14T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-14T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.4
722466,Middle Leaford - Stechford,2023-02-14T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.24
722466,Middle Leaford - Stechford,2023-02-14T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.88
722466,Middle Leaford - Stechford,2023-02-14T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.91
722466,Middle Leaford - Stechford,2023-02-14T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.29
722466,Middle Leaford - Stechford,2023-02-14T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.88
722466,Middle Leaford - Stechford,2023-02-14T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.68
722466,Middle Leaford - Stechford,2023-02-14T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,40.7
722466,Middle Leaford - Stechford,2023-02-14T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,105.5
722466,Middle Leaford - Stechford,2023-02-14T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,104.5
722466,Middle Leaford - Stechford,2023-02-14T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,127.3
722466,Middle Leaford - Stechford,2023-02-14T07:10:00.000+00:00,transformer,,Temperature,C,15.0
722466,Middle Leaford - Stechford,2023-02-14T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
722466,Middle Leaford - Stechford,2023-02-14T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
722466,Middle Leaford - Stechford,2023-02-14T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
722466,Middle Leaford - Stechford,2023-02-14T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.35
722466,Middle Leaford - Stechford,2023-02-14T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
722466,Middle Leaford - Stechford,2023-02-14T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
722466,Middle Leaford - Stechford,2023-02-14T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
722466,Middle Leaford - Stechford,2023-02-14T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
722466,Middle Leaford - Stechford,2023-02-14T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
722466,Middle Leaford - Stechford,2023-02-14T07:10:00.000+00:00,busbar,,L3 Active Power,kW,25.31
722466,Middle Leaford - Stechford,2023-02-14T07:10:00.000+00:00,busbar,,L2 Active Power,kW,24.86
722466,Middle Leaford - Stechford,2023-02-14T07:10:00.000+00:00,busbar,,L1 Active Power,kW,30.51
722466,Middle Leaford - Stechford,2023-02-14T07:10:00.000+00:00,busbar,,N Current (RMS),A,40.4
722466,Middle Leaford - Stechford,2023-02-14T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,105.6
722466,Middle Leaford - Stechford,2023-02-14T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.4
722466,Middle Leaford - Stechford,2023-02-14T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,126.5
722466,Middle Leaford - Stechford,2023-02-14T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-02-14T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-02-14T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-02-14T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.03
722466,Middle Leaford - Stechford,2023-02-14T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-02-14T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-02-14T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-14T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-14T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-14T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.3
722466,Middle Leaford - Stechford,2023-02-14T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.28
722466,Middle Leaford - Stechford,2023-02-14T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.93
722466,Middle Leaford - Stechford,2023-02-14T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.9
722466,Middle Leaford - Stechford,2023-02-14T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.21
722466,Middle Leaford - Stechford,2023-02-14T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.24
722466,Middle Leaford - Stechford,2023-02-14T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.38
722466,Middle Leaford - Stechford,2023-02-14T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,37.8
722466,Middle Leaford - Stechford,2023-02-14T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,105.5
722466,Middle Leaford - Stechford,2023-02-14T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,106.0
722466,Middle Leaford - Stechford,2023-02-14T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,109.7
722466,Middle Leaford - Stechford,2023-02-14T07:00:00.000+00:00,transformer,,Temperature,C,15.0
722466,Middle Leaford - Stechford,2023-02-14T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
722466,Middle Leaford - Stechford,2023-02-14T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
722466,Middle Leaford - Stechford,2023-02-14T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
722466,Middle Leaford - Stechford,2023-02-14T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
722466,Middle Leaford - Stechford,2023-02-14T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
722466,Middle Leaford - Stechford,2023-02-14T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
722466,Middle Leaford - Stechford,2023-02-14T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
722466,Middle Leaford - Stechford,2023-02-14T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
722466,Middle Leaford - Stechford,2023-02-14T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
722466,Middle Leaford - Stechford,2023-02-14T07:00:00.000+00:00,busbar,,L3 Active Power,kW,25.24
722466,Middle Leaford - Stechford,2023-02-14T07:00:00.000+00:00,busbar,,L2 Active Power,kW,25.22
722466,Middle Leaford - Stechford,2023-02-14T07:00:00.000+00:00,busbar,,L1 Active Power,kW,26.37
722466,Middle Leaford - Stechford,2023-02-14T07:00:00.000+00:00,busbar,,N Current (RMS),A,37.6
722466,Middle Leaford - Stechford,2023-02-14T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,105.7
722466,Middle Leaford - Stechford,2023-02-14T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,106.0
722466,Middle Leaford - Stechford,2023-02-14T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.5
722466,Middle Leaford - Stechford,2023-02-14T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
722466,Middle Leaford - Stechford,2023-02-14T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-02-14T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
722466,Middle Leaford - Stechford,2023-02-14T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.05
722466,Middle Leaford - Stechford,2023-02-14T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-02-14T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.12
722466,Middle Leaford - Stechford,2023-02-14T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-02-14T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-14T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-14T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.5
722466,Middle Leaford - Stechford,2023-02-14T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.08
722466,Middle Leaford - Stechford,2023-02-14T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.94
722466,Middle Leaford - Stechford,2023-02-14T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.48
722466,Middle Leaford - Stechford,2023-02-14T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.48
722466,Middle Leaford - Stechford,2023-02-14T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.58
722466,Middle Leaford - Stechford,2023-02-14T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.34
722466,Middle Leaford - Stechford,2023-02-14T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,40.6
722466,Middle Leaford - Stechford,2023-02-14T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,87.1
722466,Middle Leaford - Stechford,2023-02-14T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,95.4
722466,Middle Leaford - Stechford,2023-02-14T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,109.6
722466,Middle Leaford - Stechford,2023-02-14T06:50:00.000+00:00,transformer,,Temperature,C,14.8
722466,Middle Leaford - Stechford,2023-02-14T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
722466,Middle Leaford - Stechford,2023-02-14T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
722466,Middle Leaford - Stechford,2023-02-14T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
722466,Middle Leaford - Stechford,2023-02-14T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
722466,Middle Leaford - Stechford,2023-02-14T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
722466,Middle Leaford - Stechford,2023-02-14T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
722466,Middle Leaford - Stechford,2023-02-14T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
722466,Middle Leaford - Stechford,2023-02-14T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
722466,Middle Leaford - Stechford,2023-02-14T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
722466,Middle Leaford - Stechford,2023-02-14T06:50:00.000+00:00,busbar,,L3 Active Power,kW,20.53
722466,Middle Leaford - Stechford,2023-02-14T06:50:00.000+00:00,busbar,,L2 Active Power,kW,22.57
722466,Middle Leaford - Stechford,2023-02-14T06:50:00.000+00:00,busbar,,L1 Active Power,kW,26.21
722466,Middle Leaford - Stechford,2023-02-14T06:50:00.000+00:00,busbar,,N Current (RMS),A,40.2
722466,Middle Leaford - Stechford,2023-02-14T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.3
722466,Middle Leaford - Stechford,2023-02-14T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.4
722466,Middle Leaford - Stechford,2023-02-14T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,109.0
722466,Middle Leaford - Stechford,2023-02-14T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
722466,Middle Leaford - Stechford,2023-02-14T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-02-14T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-02-14T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.03
722466,Middle Leaford - Stechford,2023-02-14T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-02-14T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.07
722466,Middle Leaford - Stechford,2023-02-14T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-14T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-14T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-02-14T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.3
722466,Middle Leaford - Stechford,2023-02-14T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.94
722466,Middle Leaford - Stechford,2023-02-14T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.29
722466,Middle Leaford - Stechford,2023-02-14T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.98
722466,Middle Leaford - Stechford,2023-02-14T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.13
722466,Middle Leaford - Stechford,2023-02-14T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.0
722466,Middle Leaford - Stechford,2023-02-14T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.64
722466,Middle Leaford - Stechford,2023-02-14T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,35.4
722466,Middle Leaford - Stechford,2023-02-14T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,88.5
722466,Middle Leaford - Stechford,2023-02-14T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,88.8
722466,Middle Leaford - Stechford,2023-02-14T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,98.5
722466,Middle Leaford - Stechford,2023-02-14T06:40:00.000+00:00,transformer,,Temperature,C,14.7
722466,Middle Leaford - Stechford,2023-02-14T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
722466,Middle Leaford - Stechford,2023-02-14T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
722466,Middle Leaford - Stechford,2023-02-14T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
722466,Middle Leaford - Stechford,2023-02-14T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
722466,Middle Leaford - Stechford,2023-02-14T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
722466,Middle Leaford - Stechford,2023-02-14T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
722466,Middle Leaford - Stechford,2023-02-14T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
722466,Middle Leaford - Stechford,2023-02-14T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
722466,Middle Leaford - Stechford,2023-02-14T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
722466,Middle Leaford - Stechford,2023-02-14T06:40:00.000+00:00,busbar,,L3 Active Power,kW,21.16
722466,Middle Leaford - Stechford,2023-02-14T06:40:00.000+00:00,busbar,,L2 Active Power,kW,21.0
722466,Middle Leaford - Stechford,2023-02-14T06:40:00.000+00:00,busbar,,L1 Active Power,kW,23.57
722466,Middle Leaford - Stechford,2023-02-14T06:40:00.000+00:00,busbar,,N Current (RMS),A,35.2
722466,Middle Leaford - Stechford,2023-02-14T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.6
722466,Middle Leaford - Stechford,2023-02-14T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.8
722466,Middle Leaford - Stechford,2023-02-14T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,98.2
722466,Middle Leaford - Stechford,2023-02-14T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
722466,Middle Leaford - Stechford,2023-02-14T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-02-14T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-02-14T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.04
722466,Middle Leaford - Stechford,2023-02-14T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-02-14T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.17
722466,Middle Leaford - Stechford,2023-02-14T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-02-14T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-14T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-14T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.3
722466,Middle Leaford - Stechford,2023-02-14T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
722466,Middle Leaford - Stechford,2023-02-14T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.41
722466,Middle Leaford - Stechford,2023-02-14T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.32
722466,Middle Leaford - Stechford,2023-02-14T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.89
722466,Middle Leaford - Stechford,2023-02-14T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.96
722466,Middle Leaford - Stechford,2023-02-14T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.77
722466,Middle Leaford - Stechford,2023-02-14T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,37.9
722466,Middle Leaford - Stechford,2023-02-14T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.3
722466,Middle Leaford - Stechford,2023-02-14T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.8
722466,Middle Leaford - Stechford,2023-02-14T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,98.7
722466,Middle Leaford - Stechford,2023-02-14T06:30:00.000+00:00,transformer,,Temperature,C,14.8
722466,Middle Leaford - Stechford,2023-02-14T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
722466,Middle Leaford - Stechford,2023-02-14T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
722466,Middle Leaford - Stechford,2023-02-14T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
722466,Middle Leaford - Stechford,2023-02-14T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
722466,Middle Leaford - Stechford,2023-02-14T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
722466,Middle Leaford - Stechford,2023-02-14T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
722466,Middle Leaford - Stechford,2023-02-14T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
722466,Middle Leaford - Stechford,2023-02-14T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
722466,Middle Leaford - Stechford,2023-02-14T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
722466,Middle Leaford - Stechford,2023-02-14T06:30:00.000+00:00,busbar,,L3 Active Power,kW,17.93
722466,Middle Leaford - Stechford,2023-02-14T06:30:00.000+00:00,busbar,,L2 Active Power,kW,17.96
722466,Middle Leaford - Stechford,2023-02-14T06:30:00.000+00:00,busbar,,L1 Active Power,kW,23.6
722466,Middle Leaford - Stechford,2023-02-14T06:30:00.000+00:00,busbar,,N Current (RMS),A,37.5
722466,Middle Leaford - Stechford,2023-02-14T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.5
722466,Middle Leaford - Stechford,2023-02-14T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.8
722466,Middle Leaford - Stechford,2023-02-14T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.9
722466,Middle Leaford - Stechford,2023-02-14T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
722466,Middle Leaford - Stechford,2023-02-14T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-02-14T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.12
722466,Middle Leaford - Stechford,2023-02-14T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
722466,Middle Leaford - Stechford,2023-02-14T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-02-14T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-02-14T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-14T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-14T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-14T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.3
722466,Middle Leaford - Stechford,2023-02-14T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.29
722466,Middle Leaford - Stechford,2023-02-14T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.83
722466,Middle Leaford - Stechford,2023-02-14T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.34
722466,Middle Leaford - Stechford,2023-02-14T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.98
722466,Middle Leaford - Stechford,2023-02-14T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.3
722466,Middle Leaford - Stechford,2023-02-14T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.21
722466,Middle Leaford - Stechford,2023-02-14T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,40.6
722466,Middle Leaford - Stechford,2023-02-14T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,92.6
722466,Middle Leaford - Stechford,2023-02-14T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.6
722466,Middle Leaford - Stechford,2023-02-14T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,87.8
722466,Middle Leaford - Stechford,2023-02-14T06:20:00.000+00:00,transformer,,Temperature,C,14.9
722466,Middle Leaford - Stechford,2023-02-14T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
722466,Middle Leaford - Stechford,2023-02-14T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
722466,Middle Leaford - Stechford,2023-02-14T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
722466,Middle Leaford - Stechford,2023-02-14T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.93
722466,Middle Leaford - Stechford,2023-02-14T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
722466,Middle Leaford - Stechford,2023-02-14T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.25
722466,Middle Leaford - Stechford,2023-02-14T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
722466,Middle Leaford - Stechford,2023-02-14T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
722466,Middle Leaford - Stechford,2023-02-14T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
722466,Middle Leaford - Stechford,2023-02-14T06:20:00.000+00:00,busbar,,L3 Active Power,kW,21.99
722466,Middle Leaford - Stechford,2023-02-14T06:20:00.000+00:00,busbar,,L2 Active Power,kW,18.3
722466,Middle Leaford - Stechford,2023-02-14T06:20:00.000+00:00,busbar,,L1 Active Power,kW,21.18
722466,Middle Leaford - Stechford,2023-02-14T06:20:00.000+00:00,busbar,,N Current (RMS),A,40.3
722466,Middle Leaford - Stechford,2023-02-14T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.6
722466,Middle Leaford - Stechford,2023-02-14T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.6
722466,Middle Leaford - Stechford,2023-02-14T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.6
722466,Middle Leaford - Stechford,2023-02-14T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-02-14T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-02-14T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
722466,Middle Leaford - Stechford,2023-02-14T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.06
722466,Middle Leaford - Stechford,2023-02-14T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-02-14T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.08
722466,Middle Leaford - Stechford,2023-02-14T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-14T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-14T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-14T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.3
722466,Middle Leaford - Stechford,2023-02-14T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.19
722466,Middle Leaford - Stechford,2023-02-14T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
722466,Middle Leaford - Stechford,2023-02-14T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.75
722466,Middle Leaford - Stechford,2023-02-14T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.96
722466,Middle Leaford - Stechford,2023-02-14T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.92
722466,Middle Leaford - Stechford,2023-02-14T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.03
722466,Middle Leaford - Stechford,2023-02-14T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,37.1
722466,Middle Leaford - Stechford,2023-02-14T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.3
722466,Middle Leaford - Stechford,2023-02-14T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.7
722466,Middle Leaford - Stechford,2023-02-14T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,91.3
722466,Middle Leaford - Stechford,2023-02-14T06:10:00.000+00:00,transformer,,Temperature,C,14.9
722466,Middle Leaford - Stechford,2023-02-14T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
722466,Middle Leaford - Stechford,2023-02-14T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
722466,Middle Leaford - Stechford,2023-02-14T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
722466,Middle Leaford - Stechford,2023-02-14T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.07
722466,Middle Leaford - Stechford,2023-02-14T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
722466,Middle Leaford - Stechford,2023-02-14T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.35
722466,Middle Leaford - Stechford,2023-02-14T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
722466,Middle Leaford - Stechford,2023-02-14T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
722466,Middle Leaford - Stechford,2023-02-14T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
722466,Middle Leaford - Stechford,2023-02-14T06:10:00.000+00:00,busbar,,L3 Active Power,kW,16.01
722466,Middle Leaford - Stechford,2023-02-14T06:10:00.000+00:00,busbar,,L2 Active Power,kW,19.92
722466,Middle Leaford - Stechford,2023-02-14T06:10:00.000+00:00,busbar,,L1 Active Power,kW,21.95
722466,Middle Leaford - Stechford,2023-02-14T06:10:00.000+00:00,busbar,,N Current (RMS),A,36.8
722466,Middle Leaford - Stechford,2023-02-14T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.5
722466,Middle Leaford - Stechford,2023-02-14T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.7
722466,Middle Leaford - Stechford,2023-02-14T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.0
722466,Middle Leaford - Stechford,2023-02-14T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
722466,Middle Leaford - Stechford,2023-02-14T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-02-14T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
722466,Middle Leaford - Stechford,2023-02-14T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.05
722466,Middle Leaford - Stechford,2023-02-14T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-02-14T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.13
722466,Middle Leaford - Stechford,2023-02-14T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-14T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-14T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-14T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.2
722466,Middle Leaford - Stechford,2023-02-14T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.25
722466,Middle Leaford - Stechford,2023-02-14T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
722466,Middle Leaford - Stechford,2023-02-14T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.02
722466,Middle Leaford - Stechford,2023-02-14T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.48
722466,Middle Leaford - Stechford,2023-02-14T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.34
722466,Middle Leaford - Stechford,2023-02-14T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.04
722466,Middle Leaford - Stechford,2023-02-14T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,34.9
722466,Middle Leaford - Stechford,2023-02-14T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.4
722466,Middle Leaford - Stechford,2023-02-14T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.2
722466,Middle Leaford - Stechford,2023-02-14T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,96.2
722466,Middle Leaford - Stechford,2023-02-14T06:00:00.000+00:00,transformer,,Temperature,C,14.8
722466,Middle Leaford - Stechford,2023-02-14T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
722466,Middle Leaford - Stechford,2023-02-14T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
722466,Middle Leaford - Stechford,2023-02-14T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
722466,Middle Leaford - Stechford,2023-02-14T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.15
722466,Middle Leaford - Stechford,2023-02-14T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
722466,Middle Leaford - Stechford,2023-02-14T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
722466,Middle Leaford - Stechford,2023-02-14T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
722466,Middle Leaford - Stechford,2023-02-14T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
722466,Middle Leaford - Stechford,2023-02-14T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
722466,Middle Leaford - Stechford,2023-02-14T06:00:00.000+00:00,busbar,,L3 Active Power,kW,16.53
722466,Middle Leaford - Stechford,2023-02-14T06:00:00.000+00:00,busbar,,L2 Active Power,kW,18.34
722466,Middle Leaford - Stechford,2023-02-14T06:00:00.000+00:00,busbar,,L1 Active Power,kW,22.92
722466,Middle Leaford - Stechford,2023-02-14T06:00:00.000+00:00,busbar,,N Current (RMS),A,34.5
722466,Middle Leaford - Stechford,2023-02-14T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.6
722466,Middle Leaford - Stechford,2023-02-14T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.2
722466,Middle Leaford - Stechford,2023-02-14T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.6
722466,Middle Leaford - Stechford,2023-02-14T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
722466,Middle Leaford - Stechford,2023-02-14T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-02-14T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
722466,Middle Leaford - Stechford,2023-02-14T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.05
722466,Middle Leaford - Stechford,2023-02-14T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-02-14T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.16
722466,Middle Leaford - Stechford,2023-02-14T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-14T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-14T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-14T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.2
722466,Middle Leaford - Stechford,2023-02-14T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.05
722466,Middle Leaford - Stechford,2023-02-14T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.77
722466,Middle Leaford - Stechford,2023-02-14T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.7
722466,Middle Leaford - Stechford,2023-02-14T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.84
