Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722466,Middle Leaford - Stechford,2023-02-14T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.69
722466,Middle Leaford - Stechford,2023-02-14T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.25
722466,Middle Leaford - Stechford,2023-02-14T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,34.4
722466,Middle Leaford - Stechford,2023-02-14T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.6
722466,Middle Leaford - Stechford,2023-02-14T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.2
722466,Middle Leaford - Stechford,2023-02-14T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,92.5
722466,Middle Leaford - Stechford,2023-02-14T05:50:00.000+00:00,transformer,,Temperature,C,14.8
722466,Middle Leaford - Stechford,2023-02-14T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
722466,Middle Leaford - Stechford,2023-02-14T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
722466,Middle Leaford - Stechford,2023-02-14T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
722466,Middle Leaford - Stechford,2023-02-14T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
722466,Middle Leaford - Stechford,2023-02-14T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
722466,Middle Leaford - Stechford,2023-02-14T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
722466,Middle Leaford - Stechford,2023-02-14T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
722466,Middle Leaford - Stechford,2023-02-14T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
722466,Middle Leaford - Stechford,2023-02-14T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
722466,Middle Leaford - Stechford,2023-02-14T05:50:00.000+00:00,busbar,,L3 Active Power,kW,15.89
722466,Middle Leaford - Stechford,2023-02-14T05:50:00.000+00:00,busbar,,L2 Active Power,kW,16.68
722466,Middle Leaford - Stechford,2023-02-14T05:50:00.000+00:00,busbar,,L1 Active Power,kW,22.1
722466,Middle Leaford - Stechford,2023-02-14T05:50:00.000+00:00,busbar,,N Current (RMS),A,34.1
722466,Middle Leaford - Stechford,2023-02-14T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.8
722466,Middle Leaford - Stechford,2023-02-14T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.2
722466,Middle Leaford - Stechford,2023-02-14T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.8
722466,Middle Leaford - Stechford,2023-02-14T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
722466,Middle Leaford - Stechford,2023-02-14T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-02-14T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-02-14T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.04
722466,Middle Leaford - Stechford,2023-02-14T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-02-14T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.14
722466,Middle Leaford - Stechford,2023-02-14T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-14T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-14T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-14T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.2
722466,Middle Leaford - Stechford,2023-02-14T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.9
722466,Middle Leaford - Stechford,2023-02-14T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.49
722466,Middle Leaford - Stechford,2023-02-14T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.41
722466,Middle Leaford - Stechford,2023-02-14T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.32
722466,Middle Leaford - Stechford,2023-02-14T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.82
722466,Middle Leaford - Stechford,2023-02-14T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.74
722466,Middle Leaford - Stechford,2023-02-14T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,33.6
722466,Middle Leaford - Stechford,2023-02-14T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.2
722466,Middle Leaford - Stechford,2023-02-14T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.3
722466,Middle Leaford - Stechford,2023-02-14T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,91.1
722466,Middle Leaford - Stechford,2023-02-14T05:40:00.000+00:00,transformer,,Temperature,C,15.1
722466,Middle Leaford - Stechford,2023-02-14T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
722466,Middle Leaford - Stechford,2023-02-14T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
722466,Middle Leaford - Stechford,2023-02-14T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
722466,Middle Leaford - Stechford,2023-02-14T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.17
722466,Middle Leaford - Stechford,2023-02-14T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
722466,Middle Leaford - Stechford,2023-02-14T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
722466,Middle Leaford - Stechford,2023-02-14T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
722466,Middle Leaford - Stechford,2023-02-14T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
722466,Middle Leaford - Stechford,2023-02-14T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
722466,Middle Leaford - Stechford,2023-02-14T05:40:00.000+00:00,busbar,,L3 Active Power,kW,16.36
722466,Middle Leaford - Stechford,2023-02-14T05:40:00.000+00:00,busbar,,L2 Active Power,kW,15.82
722466,Middle Leaford - Stechford,2023-02-14T05:40:00.000+00:00,busbar,,L1 Active Power,kW,21.59
722466,Middle Leaford - Stechford,2023-02-14T05:40:00.000+00:00,busbar,,N Current (RMS),A,33.3
722466,Middle Leaford - Stechford,2023-02-14T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.4
722466,Middle Leaford - Stechford,2023-02-14T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.3
722466,Middle Leaford - Stechford,2023-02-14T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.5
722466,Middle Leaford - Stechford,2023-02-14T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
722466,Middle Leaford - Stechford,2023-02-14T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-02-14T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-02-14T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.04
722466,Middle Leaford - Stechford,2023-02-14T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-02-14T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.18
722466,Middle Leaford - Stechford,2023-02-14T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-14T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-14T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-14T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.3
722466,Middle Leaford - Stechford,2023-02-14T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.6
722466,Middle Leaford - Stechford,2023-02-14T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.71
722466,Middle Leaford - Stechford,2023-02-14T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
722466,Middle Leaford - Stechford,2023-02-14T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.26
722466,Middle Leaford - Stechford,2023-02-14T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.97
722466,Middle Leaford - Stechford,2023-02-14T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.94
722466,Middle Leaford - Stechford,2023-02-14T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,36.5
722466,Middle Leaford - Stechford,2023-02-14T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.8
722466,Middle Leaford - Stechford,2023-02-14T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.3
722466,Middle Leaford - Stechford,2023-02-14T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,91.8
722466,Middle Leaford - Stechford,2023-02-14T05:30:00.000+00:00,transformer,,Temperature,C,15.1
722466,Middle Leaford - Stechford,2023-02-14T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
722466,Middle Leaford - Stechford,2023-02-14T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
722466,Middle Leaford - Stechford,2023-02-14T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
722466,Middle Leaford - Stechford,2023-02-14T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
722466,Middle Leaford - Stechford,2023-02-14T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
722466,Middle Leaford - Stechford,2023-02-14T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.32
722466,Middle Leaford - Stechford,2023-02-14T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
722466,Middle Leaford - Stechford,2023-02-14T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
722466,Middle Leaford - Stechford,2023-02-14T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
722466,Middle Leaford - Stechford,2023-02-14T05:30:00.000+00:00,busbar,,L3 Active Power,kW,16.29
722466,Middle Leaford - Stechford,2023-02-14T05:30:00.000+00:00,busbar,,L2 Active Power,kW,14.98
722466,Middle Leaford - Stechford,2023-02-14T05:30:00.000+00:00,busbar,,L1 Active Power,kW,21.76
722466,Middle Leaford - Stechford,2023-02-14T05:30:00.000+00:00,busbar,,N Current (RMS),A,36.1
722466,Middle Leaford - Stechford,2023-02-14T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.0
722466,Middle Leaford - Stechford,2023-02-14T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.3
722466,Middle Leaford - Stechford,2023-02-14T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.0
722466,Middle Leaford - Stechford,2023-02-14T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
722466,Middle Leaford - Stechford,2023-02-14T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-02-14T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722466,Middle Leaford - Stechford,2023-02-14T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.05
722466,Middle Leaford - Stechford,2023-02-14T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-02-14T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.25
722466,Middle Leaford - Stechford,2023-02-14T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-02-14T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-14T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-14T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.5
722466,Middle Leaford - Stechford,2023-02-14T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.86
722466,Middle Leaford - Stechford,2023-02-14T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.23
722466,Middle Leaford - Stechford,2023-02-14T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.72
722466,Middle Leaford - Stechford,2023-02-14T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.94
722466,Middle Leaford - Stechford,2023-02-14T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.68
722466,Middle Leaford - Stechford,2023-02-14T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.44
722466,Middle Leaford - Stechford,2023-02-14T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,42.8
722466,Middle Leaford - Stechford,2023-02-14T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.9
722466,Middle Leaford - Stechford,2023-02-14T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.8
722466,Middle Leaford - Stechford,2023-02-14T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,98.2
722466,Middle Leaford - Stechford,2023-02-14T05:20:00.000+00:00,transformer,,Temperature,C,15.2
722466,Middle Leaford - Stechford,2023-02-14T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
722466,Middle Leaford - Stechford,2023-02-14T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
722466,Middle Leaford - Stechford,2023-02-14T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
722466,Middle Leaford - Stechford,2023-02-14T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
722466,Middle Leaford - Stechford,2023-02-14T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
722466,Middle Leaford - Stechford,2023-02-14T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.91
722466,Middle Leaford - Stechford,2023-02-14T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
722466,Middle Leaford - Stechford,2023-02-14T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
722466,Middle Leaford - Stechford,2023-02-14T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
722466,Middle Leaford - Stechford,2023-02-14T05:20:00.000+00:00,busbar,,L3 Active Power,kW,14.99
722466,Middle Leaford - Stechford,2023-02-14T05:20:00.000+00:00,busbar,,L2 Active Power,kW,14.68
722466,Middle Leaford - Stechford,2023-02-14T05:20:00.000+00:00,busbar,,L1 Active Power,kW,23.18
722466,Middle Leaford - Stechford,2023-02-14T05:20:00.000+00:00,busbar,,N Current (RMS),A,42.2
722466,Middle Leaford - Stechford,2023-02-14T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.1
722466,Middle Leaford - Stechford,2023-02-14T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.8
722466,Middle Leaford - Stechford,2023-02-14T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.1
722466,Middle Leaford - Stechford,2023-02-14T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
722466,Middle Leaford - Stechford,2023-02-14T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-02-14T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722466,Middle Leaford - Stechford,2023-02-14T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.05
722466,Middle Leaford - Stechford,2023-02-14T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-02-14T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.25
722466,Middle Leaford - Stechford,2023-02-14T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-02-14T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-14T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-14T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.5
722466,Middle Leaford - Stechford,2023-02-14T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.48
722466,Middle Leaford - Stechford,2023-02-14T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.64
722466,Middle Leaford - Stechford,2023-02-14T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.87
722466,Middle Leaford - Stechford,2023-02-14T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.91
722466,Middle Leaford - Stechford,2023-02-14T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.38
722466,Middle Leaford - Stechford,2023-02-14T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.38
722466,Middle Leaford - Stechford,2023-02-14T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,43.5
722466,Middle Leaford - Stechford,2023-02-14T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.3
722466,Middle Leaford - Stechford,2023-02-14T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.8
722466,Middle Leaford - Stechford,2023-02-14T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,94.3
722466,Middle Leaford - Stechford,2023-02-14T05:10:00.000+00:00,transformer,,Temperature,C,15.1
722466,Middle Leaford - Stechford,2023-02-14T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
722466,Middle Leaford - Stechford,2023-02-14T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.99
722466,Middle Leaford - Stechford,2023-02-14T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
722466,Middle Leaford - Stechford,2023-02-14T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
722466,Middle Leaford - Stechford,2023-02-14T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
722466,Middle Leaford - Stechford,2023-02-14T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.51
722466,Middle Leaford - Stechford,2023-02-14T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
722466,Middle Leaford - Stechford,2023-02-14T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
722466,Middle Leaford - Stechford,2023-02-14T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
722466,Middle Leaford - Stechford,2023-02-14T05:10:00.000+00:00,busbar,,L3 Active Power,kW,13.96
722466,Middle Leaford - Stechford,2023-02-14T05:10:00.000+00:00,busbar,,L2 Active Power,kW,13.38
722466,Middle Leaford - Stechford,2023-02-14T05:10:00.000+00:00,busbar,,L1 Active Power,kW,22.13
722466,Middle Leaford - Stechford,2023-02-14T05:10:00.000+00:00,busbar,,N Current (RMS),A,43.0
722466,Middle Leaford - Stechford,2023-02-14T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.5
722466,Middle Leaford - Stechford,2023-02-14T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.8
722466,Middle Leaford - Stechford,2023-02-14T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.2
722466,Middle Leaford - Stechford,2023-02-14T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
722466,Middle Leaford - Stechford,2023-02-14T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-02-14T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
722466,Middle Leaford - Stechford,2023-02-14T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.05
722466,Middle Leaford - Stechford,2023-02-14T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-02-14T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.17
722466,Middle Leaford - Stechford,2023-02-14T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-14T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-14T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-14T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.3
722466,Middle Leaford - Stechford,2023-02-14T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.19
722466,Middle Leaford - Stechford,2023-02-14T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.3
722466,Middle Leaford - Stechford,2023-02-14T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.25
722466,Middle Leaford - Stechford,2023-02-14T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.86
722466,Middle Leaford - Stechford,2023-02-14T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.22
722466,Middle Leaford - Stechford,2023-02-14T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.28
722466,Middle Leaford - Stechford,2023-02-14T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,35.0
722466,Middle Leaford - Stechford,2023-02-14T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.1
722466,Middle Leaford - Stechford,2023-02-14T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.0
722466,Middle Leaford - Stechford,2023-02-14T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.1
722466,Middle Leaford - Stechford,2023-02-14T05:00:00.000+00:00,transformer,,Temperature,C,15.5
722466,Middle Leaford - Stechford,2023-02-14T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
722466,Middle Leaford - Stechford,2023-02-14T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
722466,Middle Leaford - Stechford,2023-02-14T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
722466,Middle Leaford - Stechford,2023-02-14T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.24
722466,Middle Leaford - Stechford,2023-02-14T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
722466,Middle Leaford - Stechford,2023-02-14T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.95
722466,Middle Leaford - Stechford,2023-02-14T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
722466,Middle Leaford - Stechford,2023-02-14T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
722466,Middle Leaford - Stechford,2023-02-14T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
722466,Middle Leaford - Stechford,2023-02-14T05:00:00.000+00:00,busbar,,L3 Active Power,kW,12.92
722466,Middle Leaford - Stechford,2023-02-14T05:00:00.000+00:00,busbar,,L2 Active Power,kW,15.22
722466,Middle Leaford - Stechford,2023-02-14T05:00:00.000+00:00,busbar,,L1 Active Power,kW,20.1
722466,Middle Leaford - Stechford,2023-02-14T05:00:00.000+00:00,busbar,,N Current (RMS),A,34.6
722466,Middle Leaford - Stechford,2023-02-14T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.3
722466,Middle Leaford - Stechford,2023-02-14T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.0
722466,Middle Leaford - Stechford,2023-02-14T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.4
722466,Middle Leaford - Stechford,2023-02-14T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
722466,Middle Leaford - Stechford,2023-02-14T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-02-14T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
722466,Middle Leaford - Stechford,2023-02-14T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.05
722466,Middle Leaford - Stechford,2023-02-14T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-02-14T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.13
722466,Middle Leaford - Stechford,2023-02-14T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-14T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-14T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-14T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.2
722466,Middle Leaford - Stechford,2023-02-14T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.25
722466,Middle Leaford - Stechford,2023-02-14T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.59
722466,Middle Leaford - Stechford,2023-02-14T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.33
722466,Middle Leaford - Stechford,2023-02-14T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.03
722466,Middle Leaford - Stechford,2023-02-14T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.73
722466,Middle Leaford - Stechford,2023-02-14T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.38
722466,Middle Leaford - Stechford,2023-02-14T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,33.3
722466,Middle Leaford - Stechford,2023-02-14T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.8
722466,Middle Leaford - Stechford,2023-02-14T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.8
722466,Middle Leaford - Stechford,2023-02-14T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.2
722466,Middle Leaford - Stechford,2023-02-14T04:50:00.000+00:00,transformer,,Temperature,C,15.7
722466,Middle Leaford - Stechford,2023-02-14T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
722466,Middle Leaford - Stechford,2023-02-14T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
722466,Middle Leaford - Stechford,2023-02-14T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
722466,Middle Leaford - Stechford,2023-02-14T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
722466,Middle Leaford - Stechford,2023-02-14T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
722466,Middle Leaford - Stechford,2023-02-14T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
722466,Middle Leaford - Stechford,2023-02-14T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
722466,Middle Leaford - Stechford,2023-02-14T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
722466,Middle Leaford - Stechford,2023-02-14T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
722466,Middle Leaford - Stechford,2023-02-14T04:50:00.000+00:00,busbar,,L3 Active Power,kW,12.08
722466,Middle Leaford - Stechford,2023-02-14T04:50:00.000+00:00,busbar,,L2 Active Power,kW,15.73
722466,Middle Leaford - Stechford,2023-02-14T04:50:00.000+00:00,busbar,,L1 Active Power,kW,19.25
722466,Middle Leaford - Stechford,2023-02-14T04:50:00.000+00:00,busbar,,N Current (RMS),A,32.9
722466,Middle Leaford - Stechford,2023-02-14T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.0
722466,Middle Leaford - Stechford,2023-02-14T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.8
722466,Middle Leaford - Stechford,2023-02-14T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.7
722466,Middle Leaford - Stechford,2023-02-14T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
722466,Middle Leaford - Stechford,2023-02-14T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-02-14T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
722466,Middle Leaford - Stechford,2023-02-14T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.06
722466,Middle Leaford - Stechford,2023-02-14T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-02-14T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.1
722466,Middle Leaford - Stechford,2023-02-14T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-14T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-14T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-14T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.2
722466,Middle Leaford - Stechford,2023-02-14T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.09
722466,Middle Leaford - Stechford,2023-02-14T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.49
722466,Middle Leaford - Stechford,2023-02-14T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.59
722466,Middle Leaford - Stechford,2023-02-14T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.18
722466,Middle Leaford - Stechford,2023-02-14T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.4
722466,Middle Leaford - Stechford,2023-02-14T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.51
722466,Middle Leaford - Stechford,2023-02-14T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,32.6
722466,Middle Leaford - Stechford,2023-02-14T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.0
722466,Middle Leaford - Stechford,2023-02-14T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.3
722466,Middle Leaford - Stechford,2023-02-14T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.5
722466,Middle Leaford - Stechford,2023-02-14T04:40:00.000+00:00,transformer,,Temperature,C,16.1
722466,Middle Leaford - Stechford,2023-02-14T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
722466,Middle Leaford - Stechford,2023-02-14T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
722466,Middle Leaford - Stechford,2023-02-14T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
722466,Middle Leaford - Stechford,2023-02-14T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
722466,Middle Leaford - Stechford,2023-02-14T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
722466,Middle Leaford - Stechford,2023-02-14T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
722466,Middle Leaford - Stechford,2023-02-14T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
722466,Middle Leaford - Stechford,2023-02-14T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
722466,Middle Leaford - Stechford,2023-02-14T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
722466,Middle Leaford - Stechford,2023-02-14T04:40:00.000+00:00,busbar,,L3 Active Power,kW,11.23
722466,Middle Leaford - Stechford,2023-02-14T04:40:00.000+00:00,busbar,,L2 Active Power,kW,16.39
722466,Middle Leaford - Stechford,2023-02-14T04:40:00.000+00:00,busbar,,L1 Active Power,kW,18.41
722466,Middle Leaford - Stechford,2023-02-14T04:40:00.000+00:00,busbar,,N Current (RMS),A,32.2
722466,Middle Leaford - Stechford,2023-02-14T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.2
722466,Middle Leaford - Stechford,2023-02-14T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.3
722466,Middle Leaford - Stechford,2023-02-14T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.1
722466,Middle Leaford - Stechford,2023-02-14T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
722466,Middle Leaford - Stechford,2023-02-14T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-02-14T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
722466,Middle Leaford - Stechford,2023-02-14T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.04
722466,Middle Leaford - Stechford,2023-02-14T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-02-14T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.09
722466,Middle Leaford - Stechford,2023-02-14T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-14T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-14T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-14T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.1
722466,Middle Leaford - Stechford,2023-02-14T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.91
722466,Middle Leaford - Stechford,2023-02-14T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.62
722466,Middle Leaford - Stechford,2023-02-14T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.66
722466,Middle Leaford - Stechford,2023-02-14T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.2
722466,Middle Leaford - Stechford,2023-02-14T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.13
722466,Middle Leaford - Stechford,2023-02-14T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.14
722466,Middle Leaford - Stechford,2023-02-14T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,28.2
722466,Middle Leaford - Stechford,2023-02-14T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.7
722466,Middle Leaford - Stechford,2023-02-14T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.0
722466,Middle Leaford - Stechford,2023-02-14T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.0
722466,Middle Leaford - Stechford,2023-02-14T04:30:00.000+00:00,transformer,,Temperature,C,16.1
722466,Middle Leaford - Stechford,2023-02-14T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
722466,Middle Leaford - Stechford,2023-02-14T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.51
722466,Middle Leaford - Stechford,2023-02-14T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
722466,Middle Leaford - Stechford,2023-02-14T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
722466,Middle Leaford - Stechford,2023-02-14T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
722466,Middle Leaford - Stechford,2023-02-14T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
722466,Middle Leaford - Stechford,2023-02-14T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
722466,Middle Leaford - Stechford,2023-02-14T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
722466,Middle Leaford - Stechford,2023-02-14T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
722466,Middle Leaford - Stechford,2023-02-14T04:30:00.000+00:00,busbar,,L3 Active Power,kW,13.23
722466,Middle Leaford - Stechford,2023-02-14T04:30:00.000+00:00,busbar,,L2 Active Power,kW,15.13
722466,Middle Leaford - Stechford,2023-02-14T04:30:00.000+00:00,busbar,,L1 Active Power,kW,18.05
722466,Middle Leaford - Stechford,2023-02-14T04:30:00.000+00:00,busbar,,N Current (RMS),A,27.9
722466,Middle Leaford - Stechford,2023-02-14T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.8
722466,Middle Leaford - Stechford,2023-02-14T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.0
722466,Middle Leaford - Stechford,2023-02-14T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.6
722466,Middle Leaford - Stechford,2023-02-14T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
722466,Middle Leaford - Stechford,2023-02-14T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-02-14T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
722466,Middle Leaford - Stechford,2023-02-14T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.05
722466,Middle Leaford - Stechford,2023-02-14T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-02-14T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.11
722466,Middle Leaford - Stechford,2023-02-14T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-14T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-14T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-14T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.2
722466,Middle Leaford - Stechford,2023-02-14T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.28
722466,Middle Leaford - Stechford,2023-02-14T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.94
722466,Middle Leaford - Stechford,2023-02-14T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.81
722466,Middle Leaford - Stechford,2023-02-14T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.02
722466,Middle Leaford - Stechford,2023-02-14T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.28
722466,Middle Leaford - Stechford,2023-02-14T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.33
722466,Middle Leaford - Stechford,2023-02-14T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,30.5
722466,Middle Leaford - Stechford,2023-02-14T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.4
722466,Middle Leaford - Stechford,2023-02-14T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.9
722466,Middle Leaford - Stechford,2023-02-14T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.7
722466,Middle Leaford - Stechford,2023-02-14T04:20:00.000+00:00,transformer,,Temperature,C,16.5
722466,Middle Leaford - Stechford,2023-02-14T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
722466,Middle Leaford - Stechford,2023-02-14T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
722466,Middle Leaford - Stechford,2023-02-14T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
722466,Middle Leaford - Stechford,2023-02-14T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
722466,Middle Leaford - Stechford,2023-02-14T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
722466,Middle Leaford - Stechford,2023-02-14T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
722466,Middle Leaford - Stechford,2023-02-14T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
722466,Middle Leaford - Stechford,2023-02-14T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
722466,Middle Leaford - Stechford,2023-02-14T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
722466,Middle Leaford - Stechford,2023-02-14T04:20:00.000+00:00,busbar,,L3 Active Power,kW,12.07
722466,Middle Leaford - Stechford,2023-02-14T04:20:00.000+00:00,busbar,,L2 Active Power,kW,15.28
722466,Middle Leaford - Stechford,2023-02-14T04:20:00.000+00:00,busbar,,L1 Active Power,kW,18.22
722466,Middle Leaford - Stechford,2023-02-14T04:20:00.000+00:00,busbar,,N Current (RMS),A,30.2
722466,Middle Leaford - Stechford,2023-02-14T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.6
722466,Middle Leaford - Stechford,2023-02-14T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.9
722466,Middle Leaford - Stechford,2023-02-14T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.3
722466,Middle Leaford - Stechford,2023-02-14T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
722466,Middle Leaford - Stechford,2023-02-14T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-02-14T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
722466,Middle Leaford - Stechford,2023-02-14T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.04
722466,Middle Leaford - Stechford,2023-02-14T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-02-14T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.11
722466,Middle Leaford - Stechford,2023-02-14T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-14T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-14T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-14T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.2
722466,Middle Leaford - Stechford,2023-02-14T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.19
722466,Middle Leaford - Stechford,2023-02-14T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.01
722466,Middle Leaford - Stechford,2023-02-14T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.81
722466,Middle Leaford - Stechford,2023-02-14T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.44
722466,Middle Leaford - Stechford,2023-02-14T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.5
722466,Middle Leaford - Stechford,2023-02-14T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.49
722466,Middle Leaford - Stechford,2023-02-14T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,30.2
722466,Middle Leaford - Stechford,2023-02-14T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.9
722466,Middle Leaford - Stechford,2023-02-14T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.4
722466,Middle Leaford - Stechford,2023-02-14T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.4
722466,Middle Leaford - Stechford,2023-02-14T04:10:00.000+00:00,transformer,,Temperature,C,16.9
722466,Middle Leaford - Stechford,2023-02-14T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
722466,Middle Leaford - Stechford,2023-02-14T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
722466,Middle Leaford - Stechford,2023-02-14T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
722466,Middle Leaford - Stechford,2023-02-14T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.01
722466,Middle Leaford - Stechford,2023-02-14T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
722466,Middle Leaford - Stechford,2023-02-14T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
722466,Middle Leaford - Stechford,2023-02-14T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
722466,Middle Leaford - Stechford,2023-02-14T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
722466,Middle Leaford - Stechford,2023-02-14T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
722466,Middle Leaford - Stechford,2023-02-14T04:10:00.000+00:00,busbar,,L3 Active Power,kW,12.49
722466,Middle Leaford - Stechford,2023-02-14T04:10:00.000+00:00,busbar,,L2 Active Power,kW,15.5
722466,Middle Leaford - Stechford,2023-02-14T04:10:00.000+00:00,busbar,,L1 Active Power,kW,18.38
722466,Middle Leaford - Stechford,2023-02-14T04:10:00.000+00:00,busbar,,N Current (RMS),A,29.8
722466,Middle Leaford - Stechford,2023-02-14T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.1
722466,Middle Leaford - Stechford,2023-02-14T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.4
722466,Middle Leaford - Stechford,2023-02-14T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.0
722466,Middle Leaford - Stechford,2023-02-14T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-02-14T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-02-14T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
722466,Middle Leaford - Stechford,2023-02-14T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.05
722466,Middle Leaford - Stechford,2023-02-14T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-02-14T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.06
722466,Middle Leaford - Stechford,2023-02-14T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-14T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-14T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-14T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.1
722466,Middle Leaford - Stechford,2023-02-14T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.2
722466,Middle Leaford - Stechford,2023-02-14T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.93
722466,Middle Leaford - Stechford,2023-02-14T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.82
722466,Middle Leaford - Stechford,2023-02-14T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.9
722466,Middle Leaford - Stechford,2023-02-14T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.46
722466,Middle Leaford - Stechford,2023-02-14T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.04
722466,Middle Leaford - Stechford,2023-02-14T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,30.3
722466,Middle Leaford - Stechford,2023-02-14T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.6
722466,Middle Leaford - Stechford,2023-02-14T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.4
722466,Middle Leaford - Stechford,2023-02-14T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.6
722466,Middle Leaford - Stechford,2023-02-14T04:00:00.000+00:00,transformer,,Temperature,C,17.2
722466,Middle Leaford - Stechford,2023-02-14T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
722466,Middle Leaford - Stechford,2023-02-14T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
722466,Middle Leaford - Stechford,2023-02-14T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
722466,Middle Leaford - Stechford,2023-02-14T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
722466,Middle Leaford - Stechford,2023-02-14T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
722466,Middle Leaford - Stechford,2023-02-14T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.21
722466,Middle Leaford - Stechford,2023-02-14T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
722466,Middle Leaford - Stechford,2023-02-14T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
722466,Middle Leaford - Stechford,2023-02-14T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
722466,Middle Leaford - Stechford,2023-02-14T04:00:00.000+00:00,busbar,,L3 Active Power,kW,12.95
722466,Middle Leaford - Stechford,2023-02-14T04:00:00.000+00:00,busbar,,L2 Active Power,kW,17.46
722466,Middle Leaford - Stechford,2023-02-14T04:00:00.000+00:00,busbar,,L1 Active Power,kW,17.98
722466,Middle Leaford - Stechford,2023-02-14T04:00:00.000+00:00,busbar,,N Current (RMS),A,30.0
722466,Middle Leaford - Stechford,2023-02-14T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.8
722466,Middle Leaford - Stechford,2023-02-14T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.3
722466,Middle Leaford - Stechford,2023-02-14T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.4
722466,Middle Leaford - Stechford,2023-02-14T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-02-14T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-02-14T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
722466,Middle Leaford - Stechford,2023-02-14T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.05
722466,Middle Leaford - Stechford,2023-02-14T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-02-14T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.07
722466,Middle Leaford - Stechford,2023-02-14T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-14T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-14T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-14T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.1
722466,Middle Leaford - Stechford,2023-02-14T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.47
722466,Middle Leaford - Stechford,2023-02-14T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.25
722466,Middle Leaford - Stechford,2023-02-14T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.81
722466,Middle Leaford - Stechford,2023-02-14T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.76
722466,Middle Leaford - Stechford,2023-02-14T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.83
722466,Middle Leaford - Stechford,2023-02-14T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.13
722466,Middle Leaford - Stechford,2023-02-14T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,30.0
722466,Middle Leaford - Stechford,2023-02-14T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.2
722466,Middle Leaford - Stechford,2023-02-14T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.6
722466,Middle Leaford - Stechford,2023-02-14T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.7
722466,Middle Leaford - Stechford,2023-02-14T03:50:00.000+00:00,transformer,,Temperature,C,16.9
722466,Middle Leaford - Stechford,2023-02-14T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
722466,Middle Leaford - Stechford,2023-02-14T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
722466,Middle Leaford - Stechford,2023-02-14T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
722466,Middle Leaford - Stechford,2023-02-14T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
722466,Middle Leaford - Stechford,2023-02-14T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
722466,Middle Leaford - Stechford,2023-02-14T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
722466,Middle Leaford - Stechford,2023-02-14T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
722466,Middle Leaford - Stechford,2023-02-14T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
722466,Middle Leaford - Stechford,2023-02-14T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
722466,Middle Leaford - Stechford,2023-02-14T03:50:00.000+00:00,busbar,,L3 Active Power,kW,12.81
722466,Middle Leaford - Stechford,2023-02-14T03:50:00.000+00:00,busbar,,L2 Active Power,kW,16.83
722466,Middle Leaford - Stechford,2023-02-14T03:50:00.000+00:00,busbar,,L1 Active Power,kW,18.05
722466,Middle Leaford - Stechford,2023-02-14T03:50:00.000+00:00,busbar,,N Current (RMS),A,29.6
722466,Middle Leaford - Stechford,2023-02-14T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.4
722466,Middle Leaford - Stechford,2023-02-14T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.6
722466,Middle Leaford - Stechford,2023-02-14T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.4
722466,Middle Leaford - Stechford,2023-02-14T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-02-14T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-02-14T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
722466,Middle Leaford - Stechford,2023-02-14T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.04
722466,Middle Leaford - Stechford,2023-02-14T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-02-14T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.06
722466,Middle Leaford - Stechford,2023-02-14T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-14T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-14T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-14T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.1
722466,Middle Leaford - Stechford,2023-02-14T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.16
722466,Middle Leaford - Stechford,2023-02-14T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.16
722466,Middle Leaford - Stechford,2023-02-14T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.63
722466,Middle Leaford - Stechford,2023-02-14T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.65
