Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722466,Middle Leaford - Stechford,2023-02-14T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.33
722466,Middle Leaford - Stechford,2023-02-14T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.99
722466,Middle Leaford - Stechford,2023-02-14T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,30.8
722466,Middle Leaford - Stechford,2023-02-14T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.4
722466,Middle Leaford - Stechford,2023-02-14T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.1
722466,Middle Leaford - Stechford,2023-02-14T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.6
722466,Middle Leaford - Stechford,2023-02-14T01:30:00.000+00:00,transformer,,Temperature,C,20.6
722466,Middle Leaford - Stechford,2023-02-14T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
722466,Middle Leaford - Stechford,2023-02-14T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
722466,Middle Leaford - Stechford,2023-02-14T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
722466,Middle Leaford - Stechford,2023-02-14T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.09
722466,Middle Leaford - Stechford,2023-02-14T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
722466,Middle Leaford - Stechford,2023-02-14T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
722466,Middle Leaford - Stechford,2023-02-14T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
722466,Middle Leaford - Stechford,2023-02-14T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
722466,Middle Leaford - Stechford,2023-02-14T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
722466,Middle Leaford - Stechford,2023-02-14T01:30:00.000+00:00,busbar,,L3 Active Power,kW,14.2
722466,Middle Leaford - Stechford,2023-02-14T01:30:00.000+00:00,busbar,,L2 Active Power,kW,16.33
722466,Middle Leaford - Stechford,2023-02-14T01:30:00.000+00:00,busbar,,L1 Active Power,kW,16.96
722466,Middle Leaford - Stechford,2023-02-14T01:30:00.000+00:00,busbar,,N Current (RMS),A,30.6
722466,Middle Leaford - Stechford,2023-02-14T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.5
722466,Middle Leaford - Stechford,2023-02-14T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.1
722466,Middle Leaford - Stechford,2023-02-14T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.5
722466,Middle Leaford - Stechford,2023-02-14T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-02-14T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-02-14T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
722466,Middle Leaford - Stechford,2023-02-14T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.05
722466,Middle Leaford - Stechford,2023-02-14T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-02-14T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.06
722466,Middle Leaford - Stechford,2023-02-14T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-14T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-14T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-14T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.2
722466,Middle Leaford - Stechford,2023-02-14T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.04
722466,Middle Leaford - Stechford,2023-02-14T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.4
722466,Middle Leaford - Stechford,2023-02-14T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.46
722466,Middle Leaford - Stechford,2023-02-14T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.37
722466,Middle Leaford - Stechford,2023-02-14T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.17
722466,Middle Leaford - Stechford,2023-02-14T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.47
722466,Middle Leaford - Stechford,2023-02-14T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,32.8
722466,Middle Leaford - Stechford,2023-02-14T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.8
722466,Middle Leaford - Stechford,2023-02-14T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.7
722466,Middle Leaford - Stechford,2023-02-14T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.6
722466,Middle Leaford - Stechford,2023-02-14T01:20:00.000+00:00,transformer,,Temperature,C,21.0
722466,Middle Leaford - Stechford,2023-02-14T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
722466,Middle Leaford - Stechford,2023-02-14T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
722466,Middle Leaford - Stechford,2023-02-14T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
722466,Middle Leaford - Stechford,2023-02-14T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.11
722466,Middle Leaford - Stechford,2023-02-14T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
722466,Middle Leaford - Stechford,2023-02-14T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.18
722466,Middle Leaford - Stechford,2023-02-14T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
722466,Middle Leaford - Stechford,2023-02-14T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
722466,Middle Leaford - Stechford,2023-02-14T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
722466,Middle Leaford - Stechford,2023-02-14T01:20:00.000+00:00,busbar,,L3 Active Power,kW,13.42
722466,Middle Leaford - Stechford,2023-02-14T01:20:00.000+00:00,busbar,,L2 Active Power,kW,17.17
722466,Middle Leaford - Stechford,2023-02-14T01:20:00.000+00:00,busbar,,L1 Active Power,kW,17.41
722466,Middle Leaford - Stechford,2023-02-14T01:20:00.000+00:00,busbar,,N Current (RMS),A,32.5
722466,Middle Leaford - Stechford,2023-02-14T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.0
722466,Middle Leaford - Stechford,2023-02-14T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.7
722466,Middle Leaford - Stechford,2023-02-14T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.3
722466,Middle Leaford - Stechford,2023-02-14T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-02-14T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-02-14T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
722466,Middle Leaford - Stechford,2023-02-14T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.04
722466,Middle Leaford - Stechford,2023-02-14T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-02-14T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.06
722466,Middle Leaford - Stechford,2023-02-14T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-14T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-14T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-14T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.3
722466,Middle Leaford - Stechford,2023-02-14T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.96
722466,Middle Leaford - Stechford,2023-02-14T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.66
722466,Middle Leaford - Stechford,2023-02-14T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.78
722466,Middle Leaford - Stechford,2023-02-14T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.83
722466,Middle Leaford - Stechford,2023-02-14T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.38
722466,Middle Leaford - Stechford,2023-02-14T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.48
722466,Middle Leaford - Stechford,2023-02-14T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,32.9
722466,Middle Leaford - Stechford,2023-02-14T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.8
722466,Middle Leaford - Stechford,2023-02-14T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.9
722466,Middle Leaford - Stechford,2023-02-14T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.0
722466,Middle Leaford - Stechford,2023-02-14T01:10:00.000+00:00,transformer,,Temperature,C,21.5
722466,Middle Leaford - Stechford,2023-02-14T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
722466,Middle Leaford - Stechford,2023-02-14T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
722466,Middle Leaford - Stechford,2023-02-14T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
722466,Middle Leaford - Stechford,2023-02-14T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
722466,Middle Leaford - Stechford,2023-02-14T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
722466,Middle Leaford - Stechford,2023-02-14T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
722466,Middle Leaford - Stechford,2023-02-14T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
722466,Middle Leaford - Stechford,2023-02-14T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
722466,Middle Leaford - Stechford,2023-02-14T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
722466,Middle Leaford - Stechford,2023-02-14T01:10:00.000+00:00,busbar,,L3 Active Power,kW,13.88
722466,Middle Leaford - Stechford,2023-02-14T01:10:00.000+00:00,busbar,,L2 Active Power,kW,17.38
722466,Middle Leaford - Stechford,2023-02-14T01:10:00.000+00:00,busbar,,L1 Active Power,kW,17.42
722466,Middle Leaford - Stechford,2023-02-14T01:10:00.000+00:00,busbar,,N Current (RMS),A,32.6
722466,Middle Leaford - Stechford,2023-02-14T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.0
722466,Middle Leaford - Stechford,2023-02-14T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.9
722466,Middle Leaford - Stechford,2023-02-14T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.8
722466,Middle Leaford - Stechford,2023-02-14T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-02-14T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-02-14T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
722466,Middle Leaford - Stechford,2023-02-14T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.05
722466,Middle Leaford - Stechford,2023-02-14T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-02-14T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.09
722466,Middle Leaford - Stechford,2023-02-14T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-14T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-14T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-14T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.3
722466,Middle Leaford - Stechford,2023-02-14T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.88
722466,Middle Leaford - Stechford,2023-02-14T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.38
722466,Middle Leaford - Stechford,2023-02-14T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.03
722466,Middle Leaford - Stechford,2023-02-14T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.75
722466,Middle Leaford - Stechford,2023-02-14T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.9
722466,Middle Leaford - Stechford,2023-02-14T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.82
722466,Middle Leaford - Stechford,2023-02-14T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,36.6
722466,Middle Leaford - Stechford,2023-02-14T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.4
722466,Middle Leaford - Stechford,2023-02-14T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.6
722466,Middle Leaford - Stechford,2023-02-14T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.2
722466,Middle Leaford - Stechford,2023-02-14T01:00:00.000+00:00,transformer,,Temperature,C,21.8
722466,Middle Leaford - Stechford,2023-02-14T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
722466,Middle Leaford - Stechford,2023-02-14T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
722466,Middle Leaford - Stechford,2023-02-14T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
722466,Middle Leaford - Stechford,2023-02-14T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.41
722466,Middle Leaford - Stechford,2023-02-14T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
722466,Middle Leaford - Stechford,2023-02-14T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
722466,Middle Leaford - Stechford,2023-02-14T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
722466,Middle Leaford - Stechford,2023-02-14T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
722466,Middle Leaford - Stechford,2023-02-14T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
722466,Middle Leaford - Stechford,2023-02-14T01:00:00.000+00:00,busbar,,L3 Active Power,kW,13.8
722466,Middle Leaford - Stechford,2023-02-14T01:00:00.000+00:00,busbar,,L2 Active Power,kW,17.89
722466,Middle Leaford - Stechford,2023-02-14T01:00:00.000+00:00,busbar,,L1 Active Power,kW,18.73
722466,Middle Leaford - Stechford,2023-02-14T01:00:00.000+00:00,busbar,,N Current (RMS),A,36.2
722466,Middle Leaford - Stechford,2023-02-14T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.6
722466,Middle Leaford - Stechford,2023-02-14T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.5
722466,Middle Leaford - Stechford,2023-02-14T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.8
722466,Middle Leaford - Stechford,2023-02-14T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-02-14T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-02-14T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
722466,Middle Leaford - Stechford,2023-02-14T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.04
722466,Middle Leaford - Stechford,2023-02-14T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-02-14T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.08
722466,Middle Leaford - Stechford,2023-02-14T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-14T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-14T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-14T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.2
722466,Middle Leaford - Stechford,2023-02-14T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.2
722466,Middle Leaford - Stechford,2023-02-14T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
722466,Middle Leaford - Stechford,2023-02-14T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
722466,Middle Leaford - Stechford,2023-02-14T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.99
722466,Middle Leaford - Stechford,2023-02-14T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.23
722466,Middle Leaford - Stechford,2023-02-14T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.39
722466,Middle Leaford - Stechford,2023-02-14T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,33.1
722466,Middle Leaford - Stechford,2023-02-14T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.6
722466,Middle Leaford - Stechford,2023-02-14T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.9
722466,Middle Leaford - Stechford,2023-02-14T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.2
722466,Middle Leaford - Stechford,2023-02-14T00:50:00.000+00:00,transformer,,Temperature,C,22.1
722466,Middle Leaford - Stechford,2023-02-14T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
722466,Middle Leaford - Stechford,2023-02-14T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
722466,Middle Leaford - Stechford,2023-02-14T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
722466,Middle Leaford - Stechford,2023-02-14T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
722466,Middle Leaford - Stechford,2023-02-14T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
722466,Middle Leaford - Stechford,2023-02-14T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.57
722466,Middle Leaford - Stechford,2023-02-14T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
722466,Middle Leaford - Stechford,2023-02-14T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
722466,Middle Leaford - Stechford,2023-02-14T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
722466,Middle Leaford - Stechford,2023-02-14T00:50:00.000+00:00,busbar,,L3 Active Power,kW,16.02
722466,Middle Leaford - Stechford,2023-02-14T00:50:00.000+00:00,busbar,,L2 Active Power,kW,18.22
722466,Middle Leaford - Stechford,2023-02-14T00:50:00.000+00:00,busbar,,L1 Active Power,kW,19.31
722466,Middle Leaford - Stechford,2023-02-14T00:50:00.000+00:00,busbar,,N Current (RMS),A,32.8
722466,Middle Leaford - Stechford,2023-02-14T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.7
722466,Middle Leaford - Stechford,2023-02-14T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.9
722466,Middle Leaford - Stechford,2023-02-14T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.8
722466,Middle Leaford - Stechford,2023-02-14T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-02-14T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-02-14T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
722466,Middle Leaford - Stechford,2023-02-14T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.05
722466,Middle Leaford - Stechford,2023-02-14T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-02-14T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-02-14T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-14T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-14T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-14T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.3
722466,Middle Leaford - Stechford,2023-02-14T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.36
722466,Middle Leaford - Stechford,2023-02-14T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
722466,Middle Leaford - Stechford,2023-02-14T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.72
722466,Middle Leaford - Stechford,2023-02-14T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.62
722466,Middle Leaford - Stechford,2023-02-14T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.66
722466,Middle Leaford - Stechford,2023-02-14T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.51
722466,Middle Leaford - Stechford,2023-02-14T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,38.2
722466,Middle Leaford - Stechford,2023-02-14T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.2
722466,Middle Leaford - Stechford,2023-02-14T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,95.4
722466,Middle Leaford - Stechford,2023-02-14T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.0
722466,Middle Leaford - Stechford,2023-02-14T00:40:00.000+00:00,transformer,,Temperature,C,22.3
722466,Middle Leaford - Stechford,2023-02-14T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
722466,Middle Leaford - Stechford,2023-02-14T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
722466,Middle Leaford - Stechford,2023-02-14T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
722466,Middle Leaford - Stechford,2023-02-14T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.09
722466,Middle Leaford - Stechford,2023-02-14T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
722466,Middle Leaford - Stechford,2023-02-14T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
722466,Middle Leaford - Stechford,2023-02-14T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
722466,Middle Leaford - Stechford,2023-02-14T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
722466,Middle Leaford - Stechford,2023-02-14T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
722466,Middle Leaford - Stechford,2023-02-14T00:40:00.000+00:00,busbar,,L3 Active Power,kW,15.67
722466,Middle Leaford - Stechford,2023-02-14T00:40:00.000+00:00,busbar,,L2 Active Power,kW,22.65
722466,Middle Leaford - Stechford,2023-02-14T00:40:00.000+00:00,busbar,,L1 Active Power,kW,19.51
722466,Middle Leaford - Stechford,2023-02-14T00:40:00.000+00:00,busbar,,N Current (RMS),A,37.9
722466,Middle Leaford - Stechford,2023-02-14T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.4
722466,Middle Leaford - Stechford,2023-02-14T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.4
722466,Middle Leaford - Stechford,2023-02-14T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.0
722466,Middle Leaford - Stechford,2023-02-14T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-02-14T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-02-14T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-02-14T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.02
722466,Middle Leaford - Stechford,2023-02-14T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-02-14T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-02-14T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-14T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-14T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-14T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.2
722466,Middle Leaford - Stechford,2023-02-14T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.36
722466,Middle Leaford - Stechford,2023-02-14T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.69
722466,Middle Leaford - Stechford,2023-02-14T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.28
722466,Middle Leaford - Stechford,2023-02-14T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.2
722466,Middle Leaford - Stechford,2023-02-14T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.66
722466,Middle Leaford - Stechford,2023-02-14T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.86
722466,Middle Leaford - Stechford,2023-02-14T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,34.3
722466,Middle Leaford - Stechford,2023-02-14T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.0
722466,Middle Leaford - Stechford,2023-02-14T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.8
722466,Middle Leaford - Stechford,2023-02-14T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.7
722466,Middle Leaford - Stechford,2023-02-14T00:30:00.000+00:00,transformer,,Temperature,C,22.5
722466,Middle Leaford - Stechford,2023-02-14T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
722466,Middle Leaford - Stechford,2023-02-14T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
722466,Middle Leaford - Stechford,2023-02-14T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
722466,Middle Leaford - Stechford,2023-02-14T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
722466,Middle Leaford - Stechford,2023-02-14T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
722466,Middle Leaford - Stechford,2023-02-14T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
722466,Middle Leaford - Stechford,2023-02-14T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
722466,Middle Leaford - Stechford,2023-02-14T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
722466,Middle Leaford - Stechford,2023-02-14T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
722466,Middle Leaford - Stechford,2023-02-14T00:30:00.000+00:00,busbar,,L3 Active Power,kW,18.22
722466,Middle Leaford - Stechford,2023-02-14T00:30:00.000+00:00,busbar,,L2 Active Power,kW,18.66
722466,Middle Leaford - Stechford,2023-02-14T00:30:00.000+00:00,busbar,,L1 Active Power,kW,18.85
722466,Middle Leaford - Stechford,2023-02-14T00:30:00.000+00:00,busbar,,N Current (RMS),A,34.1
722466,Middle Leaford - Stechford,2023-02-14T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.1
722466,Middle Leaford - Stechford,2023-02-14T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.7
722466,Middle Leaford - Stechford,2023-02-14T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.6
722466,Middle Leaford - Stechford,2023-02-14T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-02-14T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-02-14T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
722466,Middle Leaford - Stechford,2023-02-14T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.03
722466,Middle Leaford - Stechford,2023-02-14T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-02-14T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-02-14T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-14T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-14T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-14T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.2
722466,Middle Leaford - Stechford,2023-02-14T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.52
722466,Middle Leaford - Stechford,2023-02-14T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.44
722466,Middle Leaford - Stechford,2023-02-14T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.77
722466,Middle Leaford - Stechford,2023-02-14T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.53
722466,Middle Leaford - Stechford,2023-02-14T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.17
722466,Middle Leaford - Stechford,2023-02-14T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.71
722466,Middle Leaford - Stechford,2023-02-14T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,33.7
722466,Middle Leaford - Stechford,2023-02-14T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.1
722466,Middle Leaford - Stechford,2023-02-14T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.2
722466,Middle Leaford - Stechford,2023-02-14T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.8
722466,Middle Leaford - Stechford,2023-02-14T00:20:00.000+00:00,transformer,,Temperature,C,22.8
722466,Middle Leaford - Stechford,2023-02-14T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
722466,Middle Leaford - Stechford,2023-02-14T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
722466,Middle Leaford - Stechford,2023-02-14T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
722466,Middle Leaford - Stechford,2023-02-14T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
722466,Middle Leaford - Stechford,2023-02-14T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
722466,Middle Leaford - Stechford,2023-02-14T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
722466,Middle Leaford - Stechford,2023-02-14T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
722466,Middle Leaford - Stechford,2023-02-14T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
722466,Middle Leaford - Stechford,2023-02-14T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
722466,Middle Leaford - Stechford,2023-02-14T00:20:00.000+00:00,busbar,,L3 Active Power,kW,15.57
722466,Middle Leaford - Stechford,2023-02-14T00:20:00.000+00:00,busbar,,L2 Active Power,kW,17.17
722466,Middle Leaford - Stechford,2023-02-14T00:20:00.000+00:00,busbar,,L1 Active Power,kW,17.69
722466,Middle Leaford - Stechford,2023-02-14T00:20:00.000+00:00,busbar,,N Current (RMS),A,33.5
722466,Middle Leaford - Stechford,2023-02-14T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.2
722466,Middle Leaford - Stechford,2023-02-14T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.2
722466,Middle Leaford - Stechford,2023-02-14T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.6
722466,Middle Leaford - Stechford,2023-02-14T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-02-14T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-02-14T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-02-14T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.02
722466,Middle Leaford - Stechford,2023-02-14T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-02-14T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-02-14T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-14T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-14T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-02-14T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.4
722466,Middle Leaford - Stechford,2023-02-14T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.18
722466,Middle Leaford - Stechford,2023-02-14T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.88
722466,Middle Leaford - Stechford,2023-02-14T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.74
722466,Middle Leaford - Stechford,2023-02-14T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.5
722466,Middle Leaford - Stechford,2023-02-14T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.94
722466,Middle Leaford - Stechford,2023-02-14T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.1
722466,Middle Leaford - Stechford,2023-02-14T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,36.4
722466,Middle Leaford - Stechford,2023-02-14T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.2
722466,Middle Leaford - Stechford,2023-02-14T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.5
722466,Middle Leaford - Stechford,2023-02-14T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.3
722466,Middle Leaford - Stechford,2023-02-14T00:10:00.000+00:00,transformer,,Temperature,C,23.1
722466,Middle Leaford - Stechford,2023-02-14T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
722466,Middle Leaford - Stechford,2023-02-14T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
722466,Middle Leaford - Stechford,2023-02-14T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
722466,Middle Leaford - Stechford,2023-02-14T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
722466,Middle Leaford - Stechford,2023-02-14T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
722466,Middle Leaford - Stechford,2023-02-14T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
722466,Middle Leaford - Stechford,2023-02-14T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
722466,Middle Leaford - Stechford,2023-02-14T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
722466,Middle Leaford - Stechford,2023-02-14T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
722466,Middle Leaford - Stechford,2023-02-14T00:10:00.000+00:00,busbar,,L3 Active Power,kW,18.51
722466,Middle Leaford - Stechford,2023-02-14T00:10:00.000+00:00,busbar,,L2 Active Power,kW,16.93
722466,Middle Leaford - Stechford,2023-02-14T00:10:00.000+00:00,busbar,,L1 Active Power,kW,18.09
722466,Middle Leaford - Stechford,2023-02-14T00:10:00.000+00:00,busbar,,N Current (RMS),A,36.2
722466,Middle Leaford - Stechford,2023-02-14T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.2
722466,Middle Leaford - Stechford,2023-02-14T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.5
722466,Middle Leaford - Stechford,2023-02-14T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.2
722466,Middle Leaford - Stechford,2023-02-14T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-02-14T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-02-14T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.13
722466,Middle Leaford - Stechford,2023-02-14T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-02-14T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-02-14T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
722466,Middle Leaford - Stechford,2023-02-14T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-14T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-14T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-14T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.4
722466,Middle Leaford - Stechford,2023-02-14T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.16
722466,Middle Leaford - Stechford,2023-02-14T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.04
722466,Middle Leaford - Stechford,2023-02-14T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.46
722466,Middle Leaford - Stechford,2023-02-14T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.11
722466,Middle Leaford - Stechford,2023-02-14T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.48
722466,Middle Leaford - Stechford,2023-02-14T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.81
722466,Middle Leaford - Stechford,2023-02-14T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,42.6
722466,Middle Leaford - Stechford,2023-02-14T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,93.2
722466,Middle Leaford - Stechford,2023-02-14T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.5
722466,Middle Leaford - Stechford,2023-02-14T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.2
722466,Middle Leaford - Stechford,2023-02-14T00:00:00.000+00:00,transformer,,Temperature,C,23.3
722466,Middle Leaford - Stechford,2023-02-14T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
722466,Middle Leaford - Stechford,2023-02-14T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
722466,Middle Leaford - Stechford,2023-02-14T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
722466,Middle Leaford - Stechford,2023-02-14T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.49
722466,Middle Leaford - Stechford,2023-02-14T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
722466,Middle Leaford - Stechford,2023-02-14T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.35
722466,Middle Leaford - Stechford,2023-02-14T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
722466,Middle Leaford - Stechford,2023-02-14T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
722466,Middle Leaford - Stechford,2023-02-14T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
722466,Middle Leaford - Stechford,2023-02-14T00:00:00.000+00:00,busbar,,L3 Active Power,kW,22.11
722466,Middle Leaford - Stechford,2023-02-14T00:00:00.000+00:00,busbar,,L2 Active Power,kW,18.48
722466,Middle Leaford - Stechford,2023-02-14T00:00:00.000+00:00,busbar,,L1 Active Power,kW,18.84
722466,Middle Leaford - Stechford,2023-02-14T00:00:00.000+00:00,busbar,,N Current (RMS),A,42.4
722466,Middle Leaford - Stechford,2023-02-14T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.2
722466,Middle Leaford - Stechford,2023-02-14T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.5
722466,Middle Leaford - Stechford,2023-02-14T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.2
722466,Middle Leaford - Stechford,2023-02-15T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
722466,Middle Leaford - Stechford,2023-02-15T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-02-15T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-02-15T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.03
722466,Middle Leaford - Stechford,2023-02-15T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-02-15T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.1
722466,Middle Leaford - Stechford,2023-02-15T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-15T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-15T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-15T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.4
722466,Middle Leaford - Stechford,2023-02-15T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.66
722466,Middle Leaford - Stechford,2023-02-15T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.84
722466,Middle Leaford - Stechford,2023-02-15T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.17
722466,Middle Leaford - Stechford,2023-02-15T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.62
722466,Middle Leaford - Stechford,2023-02-15T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.34
722466,Middle Leaford - Stechford,2023-02-15T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.67
722466,Middle Leaford - Stechford,2023-02-15T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,39.1
722466,Middle Leaford - Stechford,2023-02-15T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.4
722466,Middle Leaford - Stechford,2023-02-15T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.2
722466,Middle Leaford - Stechford,2023-02-15T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,90.3
722466,Middle Leaford - Stechford,2023-02-15T23:50:00.000+00:00,transformer,,Temperature,C,21.4
722466,Middle Leaford - Stechford,2023-02-15T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
722466,Middle Leaford - Stechford,2023-02-15T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
722466,Middle Leaford - Stechford,2023-02-15T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
722466,Middle Leaford - Stechford,2023-02-15T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
722466,Middle Leaford - Stechford,2023-02-15T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
722466,Middle Leaford - Stechford,2023-02-15T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
722466,Middle Leaford - Stechford,2023-02-15T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
722466,Middle Leaford - Stechford,2023-02-15T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
722466,Middle Leaford - Stechford,2023-02-15T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
722466,Middle Leaford - Stechford,2023-02-15T23:50:00.000+00:00,busbar,,L3 Active Power,kW,18.65
722466,Middle Leaford - Stechford,2023-02-15T23:50:00.000+00:00,busbar,,L2 Active Power,kW,17.35
722466,Middle Leaford - Stechford,2023-02-15T23:50:00.000+00:00,busbar,,L1 Active Power,kW,21.57
722466,Middle Leaford - Stechford,2023-02-15T23:50:00.000+00:00,busbar,,N Current (RMS),A,38.8
722466,Middle Leaford - Stechford,2023-02-15T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.5
722466,Middle Leaford - Stechford,2023-02-15T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.2
722466,Middle Leaford - Stechford,2023-02-15T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.8
722466,Middle Leaford - Stechford,2023-02-15T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
722466,Middle Leaford - Stechford,2023-02-15T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-02-15T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-02-15T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.03
722466,Middle Leaford - Stechford,2023-02-15T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-02-15T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.1
722466,Middle Leaford - Stechford,2023-02-15T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-15T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-15T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-15T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.4
722466,Middle Leaford - Stechford,2023-02-15T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.37
722466,Middle Leaford - Stechford,2023-02-15T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.88
722466,Middle Leaford - Stechford,2023-02-15T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.92
722466,Middle Leaford - Stechford,2023-02-15T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.91
722466,Middle Leaford - Stechford,2023-02-15T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.11
722466,Middle Leaford - Stechford,2023-02-15T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.34
722466,Middle Leaford - Stechford,2023-02-15T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,38.3
722466,Middle Leaford - Stechford,2023-02-15T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.1
722466,Middle Leaford - Stechford,2023-02-15T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.3
722466,Middle Leaford - Stechford,2023-02-15T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,88.6
722466,Middle Leaford - Stechford,2023-02-15T23:40:00.000+00:00,transformer,,Temperature,C,21.5
722466,Middle Leaford - Stechford,2023-02-15T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
722466,Middle Leaford - Stechford,2023-02-15T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
722466,Middle Leaford - Stechford,2023-02-15T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
722466,Middle Leaford - Stechford,2023-02-15T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
722466,Middle Leaford - Stechford,2023-02-15T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
722466,Middle Leaford - Stechford,2023-02-15T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
722466,Middle Leaford - Stechford,2023-02-15T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
722466,Middle Leaford - Stechford,2023-02-15T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
722466,Middle Leaford - Stechford,2023-02-15T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
722466,Middle Leaford - Stechford,2023-02-15T23:40:00.000+00:00,busbar,,L3 Active Power,kW,17.94
722466,Middle Leaford - Stechford,2023-02-15T23:40:00.000+00:00,busbar,,L2 Active Power,kW,16.11
722466,Middle Leaford - Stechford,2023-02-15T23:40:00.000+00:00,busbar,,L1 Active Power,kW,21.24
722466,Middle Leaford - Stechford,2023-02-15T23:40:00.000+00:00,busbar,,N Current (RMS),A,38.0
722466,Middle Leaford - Stechford,2023-02-15T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.2
722466,Middle Leaford - Stechford,2023-02-15T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.3
722466,Middle Leaford - Stechford,2023-02-15T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.1
722466,Middle Leaford - Stechford,2023-02-15T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
722466,Middle Leaford - Stechford,2023-02-15T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-02-15T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722466,Middle Leaford - Stechford,2023-02-15T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.04
722466,Middle Leaford - Stechford,2023-02-15T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-02-15T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.09
722466,Middle Leaford - Stechford,2023-02-15T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-15T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-15T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-15T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.3
722466,Middle Leaford - Stechford,2023-02-15T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.49
722466,Middle Leaford - Stechford,2023-02-15T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.18
722466,Middle Leaford - Stechford,2023-02-15T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.44
722466,Middle Leaford - Stechford,2023-02-15T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.89
722466,Middle Leaford - Stechford,2023-02-15T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.22
722466,Middle Leaford - Stechford,2023-02-15T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.78
722466,Middle Leaford - Stechford,2023-02-15T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,38.2
722466,Middle Leaford - Stechford,2023-02-15T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.1
722466,Middle Leaford - Stechford,2023-02-15T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.7
722466,Middle Leaford - Stechford,2023-02-15T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,90.6
722466,Middle Leaford - Stechford,2023-02-15T23:30:00.000+00:00,transformer,,Temperature,C,21.8
722466,Middle Leaford - Stechford,2023-02-15T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
722466,Middle Leaford - Stechford,2023-02-15T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.13
722466,Middle Leaford - Stechford,2023-02-15T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
722466,Middle Leaford - Stechford,2023-02-15T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.71
722466,Middle Leaford - Stechford,2023-02-15T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
722466,Middle Leaford - Stechford,2023-02-15T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.51
722466,Middle Leaford - Stechford,2023-02-15T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
722466,Middle Leaford - Stechford,2023-02-15T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
722466,Middle Leaford - Stechford,2023-02-15T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
722466,Middle Leaford - Stechford,2023-02-15T23:30:00.000+00:00,busbar,,L3 Active Power,kW,17.93
722466,Middle Leaford - Stechford,2023-02-15T23:30:00.000+00:00,busbar,,L2 Active Power,kW,18.22
722466,Middle Leaford - Stechford,2023-02-15T23:30:00.000+00:00,busbar,,L1 Active Power,kW,21.7
722466,Middle Leaford - Stechford,2023-02-15T23:30:00.000+00:00,busbar,,N Current (RMS),A,38.0
722466,Middle Leaford - Stechford,2023-02-15T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.2
722466,Middle Leaford - Stechford,2023-02-15T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.6
722466,Middle Leaford - Stechford,2023-02-15T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.1
722466,Middle Leaford - Stechford,2023-02-15T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
722466,Middle Leaford - Stechford,2023-02-15T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-02-15T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
722466,Middle Leaford - Stechford,2023-02-15T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.05
722466,Middle Leaford - Stechford,2023-02-15T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-02-15T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.19
722466,Middle Leaford - Stechford,2023-02-15T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-02-15T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-15T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-15T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.5
722466,Middle Leaford - Stechford,2023-02-15T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.56
722466,Middle Leaford - Stechford,2023-02-15T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.27
722466,Middle Leaford - Stechford,2023-02-15T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.96
722466,Middle Leaford - Stechford,2023-02-15T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.29
