Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722466,Middle Leaford - Stechford,2023-02-15T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.24
722466,Middle Leaford - Stechford,2023-02-15T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,31.73
722466,Middle Leaford - Stechford,2023-02-15T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,40.33
722466,Middle Leaford - Stechford,2023-02-15T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,38.24
722466,Middle Leaford - Stechford,2023-02-15T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,63.3
722466,Middle Leaford - Stechford,2023-02-15T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,135.3
722466,Middle Leaford - Stechford,2023-02-15T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,170.6
722466,Middle Leaford - Stechford,2023-02-15T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,161.1
722466,Middle Leaford - Stechford,2023-02-15T19:00:00.000+00:00,transformer,,Temperature,C,26.2
722466,Middle Leaford - Stechford,2023-02-15T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
722466,Middle Leaford - Stechford,2023-02-15T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
722466,Middle Leaford - Stechford,2023-02-15T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
722466,Middle Leaford - Stechford,2023-02-15T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.72
722466,Middle Leaford - Stechford,2023-02-15T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
722466,Middle Leaford - Stechford,2023-02-15T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.52
722466,Middle Leaford - Stechford,2023-02-15T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
722466,Middle Leaford - Stechford,2023-02-15T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
722466,Middle Leaford - Stechford,2023-02-15T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
722466,Middle Leaford - Stechford,2023-02-15T19:00:00.000+00:00,busbar,,L3 Active Power,kW,31.79
722466,Middle Leaford - Stechford,2023-02-15T19:00:00.000+00:00,busbar,,L2 Active Power,kW,40.3
722466,Middle Leaford - Stechford,2023-02-15T19:00:00.000+00:00,busbar,,L1 Active Power,kW,38.23
722466,Middle Leaford - Stechford,2023-02-15T19:00:00.000+00:00,busbar,,N Current (RMS),A,62.7
722466,Middle Leaford - Stechford,2023-02-15T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,135.5
722466,Middle Leaford - Stechford,2023-02-15T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,170.4
722466,Middle Leaford - Stechford,2023-02-15T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,160.9
722466,Middle Leaford - Stechford,2023-02-15T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-02-15T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-02-15T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-02-15T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
722466,Middle Leaford - Stechford,2023-02-15T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-02-15T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.18
722466,Middle Leaford - Stechford,2023-02-15T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-15T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-15T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-15T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.8
722466,Middle Leaford - Stechford,2023-02-15T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.7
722466,Middle Leaford - Stechford,2023-02-15T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.73
722466,Middle Leaford - Stechford,2023-02-15T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.85
722466,Middle Leaford - Stechford,2023-02-15T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,36.6
722466,Middle Leaford - Stechford,2023-02-15T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,39.28
722466,Middle Leaford - Stechford,2023-02-15T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,33.08
722466,Middle Leaford - Stechford,2023-02-15T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,59.6
722466,Middle Leaford - Stechford,2023-02-15T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,152.1
722466,Middle Leaford - Stechford,2023-02-15T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,163.8
722466,Middle Leaford - Stechford,2023-02-15T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,137.4
722466,Middle Leaford - Stechford,2023-02-15T18:50:00.000+00:00,transformer,,Temperature,C,26.0
722466,Middle Leaford - Stechford,2023-02-15T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
722466,Middle Leaford - Stechford,2023-02-15T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.15
722466,Middle Leaford - Stechford,2023-02-15T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
722466,Middle Leaford - Stechford,2023-02-15T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.9
722466,Middle Leaford - Stechford,2023-02-15T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
722466,Middle Leaford - Stechford,2023-02-15T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
722466,Middle Leaford - Stechford,2023-02-15T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
722466,Middle Leaford - Stechford,2023-02-15T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
722466,Middle Leaford - Stechford,2023-02-15T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
722466,Middle Leaford - Stechford,2023-02-15T18:50:00.000+00:00,busbar,,L3 Active Power,kW,36.61
722466,Middle Leaford - Stechford,2023-02-15T18:50:00.000+00:00,busbar,,L2 Active Power,kW,39.25
722466,Middle Leaford - Stechford,2023-02-15T18:50:00.000+00:00,busbar,,L1 Active Power,kW,33.26
722466,Middle Leaford - Stechford,2023-02-15T18:50:00.000+00:00,busbar,,N Current (RMS),A,59.3
722466,Middle Leaford - Stechford,2023-02-15T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,152.1
722466,Middle Leaford - Stechford,2023-02-15T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,163.7
722466,Middle Leaford - Stechford,2023-02-15T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,138.0
722466,Middle Leaford - Stechford,2023-02-15T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-02-15T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-02-15T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
722466,Middle Leaford - Stechford,2023-02-15T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.02
722466,Middle Leaford - Stechford,2023-02-15T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-02-15T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.13
722466,Middle Leaford - Stechford,2023-02-15T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-15T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-15T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-15T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.7
722466,Middle Leaford - Stechford,2023-02-15T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.82
722466,Middle Leaford - Stechford,2023-02-15T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
722466,Middle Leaford - Stechford,2023-02-15T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.8
722466,Middle Leaford - Stechford,2023-02-15T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,35.42
722466,Middle Leaford - Stechford,2023-02-15T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,37.52
722466,Middle Leaford - Stechford,2023-02-15T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,33.63
722466,Middle Leaford - Stechford,2023-02-15T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,54.8
722466,Middle Leaford - Stechford,2023-02-15T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,146.4
722466,Middle Leaford - Stechford,2023-02-15T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,155.2
722466,Middle Leaford - Stechford,2023-02-15T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,138.4
722466,Middle Leaford - Stechford,2023-02-15T18:40:00.000+00:00,transformer,,Temperature,C,26.1
722466,Middle Leaford - Stechford,2023-02-15T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
722466,Middle Leaford - Stechford,2023-02-15T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
722466,Middle Leaford - Stechford,2023-02-15T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
722466,Middle Leaford - Stechford,2023-02-15T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
722466,Middle Leaford - Stechford,2023-02-15T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
722466,Middle Leaford - Stechford,2023-02-15T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
722466,Middle Leaford - Stechford,2023-02-15T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
722466,Middle Leaford - Stechford,2023-02-15T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
722466,Middle Leaford - Stechford,2023-02-15T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
722466,Middle Leaford - Stechford,2023-02-15T18:40:00.000+00:00,busbar,,L3 Active Power,kW,35.44
722466,Middle Leaford - Stechford,2023-02-15T18:40:00.000+00:00,busbar,,L2 Active Power,kW,37.49
722466,Middle Leaford - Stechford,2023-02-15T18:40:00.000+00:00,busbar,,L1 Active Power,kW,33.76
722466,Middle Leaford - Stechford,2023-02-15T18:40:00.000+00:00,busbar,,N Current (RMS),A,54.5
722466,Middle Leaford - Stechford,2023-02-15T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,146.4
722466,Middle Leaford - Stechford,2023-02-15T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,155.1
722466,Middle Leaford - Stechford,2023-02-15T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,138.8
722466,Middle Leaford - Stechford,2023-02-15T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-02-15T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-02-15T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
722466,Middle Leaford - Stechford,2023-02-15T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.06
722466,Middle Leaford - Stechford,2023-02-15T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-02-15T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
722466,Middle Leaford - Stechford,2023-02-15T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-02-15T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-15T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-15T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.9
722466,Middle Leaford - Stechford,2023-02-15T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.68
722466,Middle Leaford - Stechford,2023-02-15T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.86
722466,Middle Leaford - Stechford,2023-02-15T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.47
722466,Middle Leaford - Stechford,2023-02-15T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,30.9
722466,Middle Leaford - Stechford,2023-02-15T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,40.96
722466,Middle Leaford - Stechford,2023-02-15T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,36.42
722466,Middle Leaford - Stechford,2023-02-15T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,58.5
722466,Middle Leaford - Stechford,2023-02-15T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,128.3
722466,Middle Leaford - Stechford,2023-02-15T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,169.7
722466,Middle Leaford - Stechford,2023-02-15T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,150.4
722466,Middle Leaford - Stechford,2023-02-15T18:30:00.000+00:00,transformer,,Temperature,C,26.1
722466,Middle Leaford - Stechford,2023-02-15T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
722466,Middle Leaford - Stechford,2023-02-15T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
722466,Middle Leaford - Stechford,2023-02-15T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
722466,Middle Leaford - Stechford,2023-02-15T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.13
722466,Middle Leaford - Stechford,2023-02-15T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
722466,Middle Leaford - Stechford,2023-02-15T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
722466,Middle Leaford - Stechford,2023-02-15T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
722466,Middle Leaford - Stechford,2023-02-15T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
722466,Middle Leaford - Stechford,2023-02-15T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
722466,Middle Leaford - Stechford,2023-02-15T18:30:00.000+00:00,busbar,,L3 Active Power,kW,30.96
722466,Middle Leaford - Stechford,2023-02-15T18:30:00.000+00:00,busbar,,L2 Active Power,kW,40.92
722466,Middle Leaford - Stechford,2023-02-15T18:30:00.000+00:00,busbar,,L1 Active Power,kW,36.47
722466,Middle Leaford - Stechford,2023-02-15T18:30:00.000+00:00,busbar,,N Current (RMS),A,57.9
722466,Middle Leaford - Stechford,2023-02-15T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,128.5
722466,Middle Leaford - Stechford,2023-02-15T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,169.5
722466,Middle Leaford - Stechford,2023-02-15T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,150.6
722466,Middle Leaford - Stechford,2023-02-15T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-02-15T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-02-15T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
722466,Middle Leaford - Stechford,2023-02-15T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.07
722466,Middle Leaford - Stechford,2023-02-15T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722466,Middle Leaford - Stechford,2023-02-15T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
722466,Middle Leaford - Stechford,2023-02-15T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.9
722466,Middle Leaford - Stechford,2023-02-15T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-15T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-15T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.9
722466,Middle Leaford - Stechford,2023-02-15T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.09
722466,Middle Leaford - Stechford,2023-02-15T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
722466,Middle Leaford - Stechford,2023-02-15T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.04
722466,Middle Leaford - Stechford,2023-02-15T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,30.29
722466,Middle Leaford - Stechford,2023-02-15T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,41.99
722466,Middle Leaford - Stechford,2023-02-15T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,37.93
722466,Middle Leaford - Stechford,2023-02-15T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,61.4
722466,Middle Leaford - Stechford,2023-02-15T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,126.4
722466,Middle Leaford - Stechford,2023-02-15T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,174.3
722466,Middle Leaford - Stechford,2023-02-15T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,157.2
722466,Middle Leaford - Stechford,2023-02-15T18:20:00.000+00:00,transformer,,Temperature,C,25.7
722466,Middle Leaford - Stechford,2023-02-15T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
722466,Middle Leaford - Stechford,2023-02-15T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
722466,Middle Leaford - Stechford,2023-02-15T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
722466,Middle Leaford - Stechford,2023-02-15T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
722466,Middle Leaford - Stechford,2023-02-15T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
722466,Middle Leaford - Stechford,2023-02-15T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
722466,Middle Leaford - Stechford,2023-02-15T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
722466,Middle Leaford - Stechford,2023-02-15T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
722466,Middle Leaford - Stechford,2023-02-15T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
722466,Middle Leaford - Stechford,2023-02-15T18:20:00.000+00:00,busbar,,L3 Active Power,kW,30.36
722466,Middle Leaford - Stechford,2023-02-15T18:20:00.000+00:00,busbar,,L2 Active Power,kW,41.95
722466,Middle Leaford - Stechford,2023-02-15T18:20:00.000+00:00,busbar,,L1 Active Power,kW,37.96
722466,Middle Leaford - Stechford,2023-02-15T18:20:00.000+00:00,busbar,,N Current (RMS),A,60.7
722466,Middle Leaford - Stechford,2023-02-15T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,126.6
722466,Middle Leaford - Stechford,2023-02-15T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,174.1
722466,Middle Leaford - Stechford,2023-02-15T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,157.3
722466,Middle Leaford - Stechford,2023-02-15T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
722466,Middle Leaford - Stechford,2023-02-15T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-02-15T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
722466,Middle Leaford - Stechford,2023-02-15T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.07
722466,Middle Leaford - Stechford,2023-02-15T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722466,Middle Leaford - Stechford,2023-02-15T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.08
722466,Middle Leaford - Stechford,2023-02-15T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.9
722466,Middle Leaford - Stechford,2023-02-15T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-02-15T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-15T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.0
722466,Middle Leaford - Stechford,2023-02-15T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.38
722466,Middle Leaford - Stechford,2023-02-15T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
722466,Middle Leaford - Stechford,2023-02-15T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.49
722466,Middle Leaford - Stechford,2023-02-15T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.64
722466,Middle Leaford - Stechford,2023-02-15T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,42.38
722466,Middle Leaford - Stechford,2023-02-15T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,36.28
722466,Middle Leaford - Stechford,2023-02-15T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,64.4
722466,Middle Leaford - Stechford,2023-02-15T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,124.2
722466,Middle Leaford - Stechford,2023-02-15T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,176.2
722466,Middle Leaford - Stechford,2023-02-15T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,150.5
722466,Middle Leaford - Stechford,2023-02-15T18:10:00.000+00:00,transformer,,Temperature,C,25.7
722466,Middle Leaford - Stechford,2023-02-15T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
722466,Middle Leaford - Stechford,2023-02-15T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.71
722466,Middle Leaford - Stechford,2023-02-15T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
722466,Middle Leaford - Stechford,2023-02-15T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
722466,Middle Leaford - Stechford,2023-02-15T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
722466,Middle Leaford - Stechford,2023-02-15T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
722466,Middle Leaford - Stechford,2023-02-15T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
722466,Middle Leaford - Stechford,2023-02-15T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
722466,Middle Leaford - Stechford,2023-02-15T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
722466,Middle Leaford - Stechford,2023-02-15T18:10:00.000+00:00,busbar,,L3 Active Power,kW,29.71
722466,Middle Leaford - Stechford,2023-02-15T18:10:00.000+00:00,busbar,,L2 Active Power,kW,42.34
722466,Middle Leaford - Stechford,2023-02-15T18:10:00.000+00:00,busbar,,L1 Active Power,kW,36.36
722466,Middle Leaford - Stechford,2023-02-15T18:10:00.000+00:00,busbar,,N Current (RMS),A,63.8
722466,Middle Leaford - Stechford,2023-02-15T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,124.4
722466,Middle Leaford - Stechford,2023-02-15T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,176.0
722466,Middle Leaford - Stechford,2023-02-15T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,150.8
722466,Middle Leaford - Stechford,2023-02-15T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-02-15T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-02-15T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
722466,Middle Leaford - Stechford,2023-02-15T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.05
722466,Middle Leaford - Stechford,2023-02-15T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-02-15T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-02-15T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-02-15T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-15T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-15T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.7
722466,Middle Leaford - Stechford,2023-02-15T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.54
722466,Middle Leaford - Stechford,2023-02-15T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.57
722466,Middle Leaford - Stechford,2023-02-15T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.62
722466,Middle Leaford - Stechford,2023-02-15T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.74
722466,Middle Leaford - Stechford,2023-02-15T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,36.21
722466,Middle Leaford - Stechford,2023-02-15T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,36.13
722466,Middle Leaford - Stechford,2023-02-15T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,54.1
722466,Middle Leaford - Stechford,2023-02-15T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,124.8
722466,Middle Leaford - Stechford,2023-02-15T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,151.5
722466,Middle Leaford - Stechford,2023-02-15T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,150.1
722466,Middle Leaford - Stechford,2023-02-15T18:00:00.000+00:00,transformer,,Temperature,C,25.6
722466,Middle Leaford - Stechford,2023-02-15T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
722466,Middle Leaford - Stechford,2023-02-15T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.93
722466,Middle Leaford - Stechford,2023-02-15T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
722466,Middle Leaford - Stechford,2023-02-15T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.21
722466,Middle Leaford - Stechford,2023-02-15T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
722466,Middle Leaford - Stechford,2023-02-15T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
722466,Middle Leaford - Stechford,2023-02-15T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.51
722466,Middle Leaford - Stechford,2023-02-15T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
722466,Middle Leaford - Stechford,2023-02-15T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
722466,Middle Leaford - Stechford,2023-02-15T18:00:00.000+00:00,busbar,,L3 Active Power,kW,29.79
722466,Middle Leaford - Stechford,2023-02-15T18:00:00.000+00:00,busbar,,L2 Active Power,kW,36.19
722466,Middle Leaford - Stechford,2023-02-15T18:00:00.000+00:00,busbar,,L1 Active Power,kW,36.1
722466,Middle Leaford - Stechford,2023-02-15T18:00:00.000+00:00,busbar,,N Current (RMS),A,53.6
722466,Middle Leaford - Stechford,2023-02-15T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,125.0
722466,Middle Leaford - Stechford,2023-02-15T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,151.4
722466,Middle Leaford - Stechford,2023-02-15T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,150.0
722466,Middle Leaford - Stechford,2023-02-15T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-02-15T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-02-15T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
722466,Middle Leaford - Stechford,2023-02-15T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.05
722466,Middle Leaford - Stechford,2023-02-15T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-02-15T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.08
722466,Middle Leaford - Stechford,2023-02-15T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.9
722466,Middle Leaford - Stechford,2023-02-15T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-15T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-15T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.7
722466,Middle Leaford - Stechford,2023-02-15T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.48
722466,Middle Leaford - Stechford,2023-02-15T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.82
722466,Middle Leaford - Stechford,2023-02-15T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.92
722466,Middle Leaford - Stechford,2023-02-15T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.8
722466,Middle Leaford - Stechford,2023-02-15T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,35.41
722466,Middle Leaford - Stechford,2023-02-15T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,37.05
722466,Middle Leaford - Stechford,2023-02-15T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,53.6
722466,Middle Leaford - Stechford,2023-02-15T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,124.7
722466,Middle Leaford - Stechford,2023-02-15T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,147.4
722466,Middle Leaford - Stechford,2023-02-15T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,154.3
722466,Middle Leaford - Stechford,2023-02-15T17:50:00.000+00:00,transformer,,Temperature,C,25.4
722466,Middle Leaford - Stechford,2023-02-15T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
722466,Middle Leaford - Stechford,2023-02-15T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
722466,Middle Leaford - Stechford,2023-02-15T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
722466,Middle Leaford - Stechford,2023-02-15T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
722466,Middle Leaford - Stechford,2023-02-15T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
722466,Middle Leaford - Stechford,2023-02-15T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
722466,Middle Leaford - Stechford,2023-02-15T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
722466,Middle Leaford - Stechford,2023-02-15T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
722466,Middle Leaford - Stechford,2023-02-15T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
722466,Middle Leaford - Stechford,2023-02-15T17:50:00.000+00:00,busbar,,L3 Active Power,kW,29.86
722466,Middle Leaford - Stechford,2023-02-15T17:50:00.000+00:00,busbar,,L2 Active Power,kW,35.39
722466,Middle Leaford - Stechford,2023-02-15T17:50:00.000+00:00,busbar,,L1 Active Power,kW,36.97
722466,Middle Leaford - Stechford,2023-02-15T17:50:00.000+00:00,busbar,,N Current (RMS),A,53.0
722466,Middle Leaford - Stechford,2023-02-15T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,124.9
722466,Middle Leaford - Stechford,2023-02-15T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,147.2
722466,Middle Leaford - Stechford,2023-02-15T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,153.9
722466,Middle Leaford - Stechford,2023-02-15T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-02-15T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-02-15T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722466,Middle Leaford - Stechford,2023-02-15T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.03
722466,Middle Leaford - Stechford,2023-02-15T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-02-15T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-02-15T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-02-15T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-15T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-15T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.7
722466,Middle Leaford - Stechford,2023-02-15T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.94
722466,Middle Leaford - Stechford,2023-02-15T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.63
722466,Middle Leaford - Stechford,2023-02-15T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.51
722466,Middle Leaford - Stechford,2023-02-15T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,35.05
722466,Middle Leaford - Stechford,2023-02-15T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,35.83
722466,Middle Leaford - Stechford,2023-02-15T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,37.22
722466,Middle Leaford - Stechford,2023-02-15T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,52.5
722466,Middle Leaford - Stechford,2023-02-15T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,146.4
722466,Middle Leaford - Stechford,2023-02-15T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,149.5
722466,Middle Leaford - Stechford,2023-02-15T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,154.4
722466,Middle Leaford - Stechford,2023-02-15T17:40:00.000+00:00,transformer,,Temperature,C,25.3
722466,Middle Leaford - Stechford,2023-02-15T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
722466,Middle Leaford - Stechford,2023-02-15T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.85
722466,Middle Leaford - Stechford,2023-02-15T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
722466,Middle Leaford - Stechford,2023-02-15T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
722466,Middle Leaford - Stechford,2023-02-15T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
722466,Middle Leaford - Stechford,2023-02-15T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
722466,Middle Leaford - Stechford,2023-02-15T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.91
722466,Middle Leaford - Stechford,2023-02-15T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
722466,Middle Leaford - Stechford,2023-02-15T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
722466,Middle Leaford - Stechford,2023-02-15T17:40:00.000+00:00,busbar,,L3 Active Power,kW,35.08
722466,Middle Leaford - Stechford,2023-02-15T17:40:00.000+00:00,busbar,,L2 Active Power,kW,35.81
722466,Middle Leaford - Stechford,2023-02-15T17:40:00.000+00:00,busbar,,L1 Active Power,kW,37.21
722466,Middle Leaford - Stechford,2023-02-15T17:40:00.000+00:00,busbar,,N Current (RMS),A,52.1
722466,Middle Leaford - Stechford,2023-02-15T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,146.5
722466,Middle Leaford - Stechford,2023-02-15T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,149.4
722466,Middle Leaford - Stechford,2023-02-15T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,154.2
722466,Middle Leaford - Stechford,2023-02-15T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-02-15T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-02-15T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
722466,Middle Leaford - Stechford,2023-02-15T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.02
722466,Middle Leaford - Stechford,2023-02-15T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722466,Middle Leaford - Stechford,2023-02-15T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
722466,Middle Leaford - Stechford,2023-02-15T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-02-15T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-15T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-15T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.6
722466,Middle Leaford - Stechford,2023-02-15T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.24
722466,Middle Leaford - Stechford,2023-02-15T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.41
722466,Middle Leaford - Stechford,2023-02-15T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.11
722466,Middle Leaford - Stechford,2023-02-15T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,34.2
722466,Middle Leaford - Stechford,2023-02-15T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,37.85
722466,Middle Leaford - Stechford,2023-02-15T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,36.35
722466,Middle Leaford - Stechford,2023-02-15T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,49.8
722466,Middle Leaford - Stechford,2023-02-15T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,142.9
722466,Middle Leaford - Stechford,2023-02-15T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,157.7
722466,Middle Leaford - Stechford,2023-02-15T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,150.9
722466,Middle Leaford - Stechford,2023-02-15T17:30:00.000+00:00,transformer,,Temperature,C,25.0
722466,Middle Leaford - Stechford,2023-02-15T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
722466,Middle Leaford - Stechford,2023-02-15T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.57
722466,Middle Leaford - Stechford,2023-02-15T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
722466,Middle Leaford - Stechford,2023-02-15T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.01
722466,Middle Leaford - Stechford,2023-02-15T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
722466,Middle Leaford - Stechford,2023-02-15T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
722466,Middle Leaford - Stechford,2023-02-15T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.2
722466,Middle Leaford - Stechford,2023-02-15T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
722466,Middle Leaford - Stechford,2023-02-15T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
722466,Middle Leaford - Stechford,2023-02-15T17:30:00.000+00:00,busbar,,L3 Active Power,kW,34.22
722466,Middle Leaford - Stechford,2023-02-15T17:30:00.000+00:00,busbar,,L2 Active Power,kW,37.81
722466,Middle Leaford - Stechford,2023-02-15T17:30:00.000+00:00,busbar,,L1 Active Power,kW,36.37
722466,Middle Leaford - Stechford,2023-02-15T17:30:00.000+00:00,busbar,,N Current (RMS),A,49.5
722466,Middle Leaford - Stechford,2023-02-15T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,143.0
722466,Middle Leaford - Stechford,2023-02-15T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,157.5
722466,Middle Leaford - Stechford,2023-02-15T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,150.9
722466,Middle Leaford - Stechford,2023-02-15T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
722466,Middle Leaford - Stechford,2023-02-15T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-02-15T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
722466,Middle Leaford - Stechford,2023-02-15T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.02
722466,Middle Leaford - Stechford,2023-02-15T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722466,Middle Leaford - Stechford,2023-02-15T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
722466,Middle Leaford - Stechford,2023-02-15T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-02-15T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-15T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-15T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.7
722466,Middle Leaford - Stechford,2023-02-15T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.7
722466,Middle Leaford - Stechford,2023-02-15T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.21
722466,Middle Leaford - Stechford,2023-02-15T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.05
722466,Middle Leaford - Stechford,2023-02-15T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,31.04
722466,Middle Leaford - Stechford,2023-02-15T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,37.55
722466,Middle Leaford - Stechford,2023-02-15T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,34.85
722466,Middle Leaford - Stechford,2023-02-15T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,52.7
722466,Middle Leaford - Stechford,2023-02-15T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,131.4
722466,Middle Leaford - Stechford,2023-02-15T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,157.9
722466,Middle Leaford - Stechford,2023-02-15T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,146.0
722466,Middle Leaford - Stechford,2023-02-15T17:20:00.000+00:00,transformer,,Temperature,C,24.9
722466,Middle Leaford - Stechford,2023-02-15T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
722466,Middle Leaford - Stechford,2023-02-15T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
722466,Middle Leaford - Stechford,2023-02-15T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
722466,Middle Leaford - Stechford,2023-02-15T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.49
722466,Middle Leaford - Stechford,2023-02-15T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
722466,Middle Leaford - Stechford,2023-02-15T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
722466,Middle Leaford - Stechford,2023-02-15T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.65
722466,Middle Leaford - Stechford,2023-02-15T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
722466,Middle Leaford - Stechford,2023-02-15T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
722466,Middle Leaford - Stechford,2023-02-15T17:20:00.000+00:00,busbar,,L3 Active Power,kW,31.07
722466,Middle Leaford - Stechford,2023-02-15T17:20:00.000+00:00,busbar,,L2 Active Power,kW,37.51
722466,Middle Leaford - Stechford,2023-02-15T17:20:00.000+00:00,busbar,,L1 Active Power,kW,34.88
722466,Middle Leaford - Stechford,2023-02-15T17:20:00.000+00:00,busbar,,N Current (RMS),A,52.2
722466,Middle Leaford - Stechford,2023-02-15T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,131.4
722466,Middle Leaford - Stechford,2023-02-15T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,157.7
722466,Middle Leaford - Stechford,2023-02-15T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,146.1
722466,Middle Leaford - Stechford,2023-02-15T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.07
722466,Middle Leaford - Stechford,2023-02-15T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-02-15T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
722466,Middle Leaford - Stechford,2023-02-15T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-02-15T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722466,Middle Leaford - Stechford,2023-02-15T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.14
722466,Middle Leaford - Stechford,2023-02-15T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-15T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-15T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-15T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.7
722466,Middle Leaford - Stechford,2023-02-15T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.94
722466,Middle Leaford - Stechford,2023-02-15T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.46
722466,Middle Leaford - Stechford,2023-02-15T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.49
722466,Middle Leaford - Stechford,2023-02-15T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,35.44
722466,Middle Leaford - Stechford,2023-02-15T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,38.6
722466,Middle Leaford - Stechford,2023-02-15T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,33.82
722466,Middle Leaford - Stechford,2023-02-15T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,54.6
722466,Middle Leaford - Stechford,2023-02-15T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,150.0
722466,Middle Leaford - Stechford,2023-02-15T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,162.0
722466,Middle Leaford - Stechford,2023-02-15T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,142.0
722466,Middle Leaford - Stechford,2023-02-15T17:10:00.000+00:00,transformer,,Temperature,C,24.8
722466,Middle Leaford - Stechford,2023-02-15T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
722466,Middle Leaford - Stechford,2023-02-15T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
722466,Middle Leaford - Stechford,2023-02-15T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
722466,Middle Leaford - Stechford,2023-02-15T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
722466,Middle Leaford - Stechford,2023-02-15T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
722466,Middle Leaford - Stechford,2023-02-15T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.15
722466,Middle Leaford - Stechford,2023-02-15T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.88
722466,Middle Leaford - Stechford,2023-02-15T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
722466,Middle Leaford - Stechford,2023-02-15T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
722466,Middle Leaford - Stechford,2023-02-15T17:10:00.000+00:00,busbar,,L3 Active Power,kW,35.44
722466,Middle Leaford - Stechford,2023-02-15T17:10:00.000+00:00,busbar,,L2 Active Power,kW,38.56
722466,Middle Leaford - Stechford,2023-02-15T17:10:00.000+00:00,busbar,,L1 Active Power,kW,33.96
722466,Middle Leaford - Stechford,2023-02-15T17:10:00.000+00:00,busbar,,N Current (RMS),A,54.2
722466,Middle Leaford - Stechford,2023-02-15T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,149.9
722466,Middle Leaford - Stechford,2023-02-15T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,161.8
722466,Middle Leaford - Stechford,2023-02-15T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,142.5
722466,Middle Leaford - Stechford,2023-02-15T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-02-15T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-02-15T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
722466,Middle Leaford - Stechford,2023-02-15T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
722466,Middle Leaford - Stechford,2023-02-15T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-02-15T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.07
722466,Middle Leaford - Stechford,2023-02-15T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-02-15T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-15T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-15T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.6
722466,Middle Leaford - Stechford,2023-02-15T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.46
722466,Middle Leaford - Stechford,2023-02-15T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.25
722466,Middle Leaford - Stechford,2023-02-15T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.68
722466,Middle Leaford - Stechford,2023-02-15T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,32.05
722466,Middle Leaford - Stechford,2023-02-15T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,33.58
722466,Middle Leaford - Stechford,2023-02-15T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,35.52
722466,Middle Leaford - Stechford,2023-02-15T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,46.4
722466,Middle Leaford - Stechford,2023-02-15T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,135.3
722466,Middle Leaford - Stechford,2023-02-15T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,141.6
722466,Middle Leaford - Stechford,2023-02-15T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,148.7
722466,Middle Leaford - Stechford,2023-02-15T17:00:00.000+00:00,transformer,,Temperature,C,24.4
722466,Middle Leaford - Stechford,2023-02-15T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
722466,Middle Leaford - Stechford,2023-02-15T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
722466,Middle Leaford - Stechford,2023-02-15T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
722466,Middle Leaford - Stechford,2023-02-15T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.53
722466,Middle Leaford - Stechford,2023-02-15T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
722466,Middle Leaford - Stechford,2023-02-15T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
722466,Middle Leaford - Stechford,2023-02-15T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.43
722466,Middle Leaford - Stechford,2023-02-15T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
722466,Middle Leaford - Stechford,2023-02-15T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
722466,Middle Leaford - Stechford,2023-02-15T17:00:00.000+00:00,busbar,,L3 Active Power,kW,32.06
722466,Middle Leaford - Stechford,2023-02-15T17:00:00.000+00:00,busbar,,L2 Active Power,kW,33.55
722466,Middle Leaford - Stechford,2023-02-15T17:00:00.000+00:00,busbar,,L1 Active Power,kW,35.45
722466,Middle Leaford - Stechford,2023-02-15T17:00:00.000+00:00,busbar,,N Current (RMS),A,46.0
722466,Middle Leaford - Stechford,2023-02-15T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,135.3
722466,Middle Leaford - Stechford,2023-02-15T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,141.4
722466,Middle Leaford - Stechford,2023-02-15T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,148.3
722466,Middle Leaford - Stechford,2023-02-15T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-02-15T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-02-15T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-02-15T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-02-15T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-02-15T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-02-15T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-15T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-15T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-15T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.5
722466,Middle Leaford - Stechford,2023-02-15T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.29
