Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722466,Middle Leaford - Stechford,2023-02-15T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.02
722466,Middle Leaford - Stechford,2023-02-15T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.27
722466,Middle Leaford - Stechford,2023-02-15T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,33.77
722466,Middle Leaford - Stechford,2023-02-15T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,31.94
722466,Middle Leaford - Stechford,2023-02-15T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,33.99
722466,Middle Leaford - Stechford,2023-02-15T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,44.1
722466,Middle Leaford - Stechford,2023-02-15T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,142.3
722466,Middle Leaford - Stechford,2023-02-15T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,134.7
722466,Middle Leaford - Stechford,2023-02-15T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,142.1
722466,Middle Leaford - Stechford,2023-02-15T16:50:00.000+00:00,transformer,,Temperature,C,24.3
722466,Middle Leaford - Stechford,2023-02-15T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
722466,Middle Leaford - Stechford,2023-02-15T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.57
722466,Middle Leaford - Stechford,2023-02-15T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
722466,Middle Leaford - Stechford,2023-02-15T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.57
722466,Middle Leaford - Stechford,2023-02-15T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
722466,Middle Leaford - Stechford,2023-02-15T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.71
722466,Middle Leaford - Stechford,2023-02-15T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.26
722466,Middle Leaford - Stechford,2023-02-15T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
722466,Middle Leaford - Stechford,2023-02-15T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
722466,Middle Leaford - Stechford,2023-02-15T16:50:00.000+00:00,busbar,,L3 Active Power,kW,33.75
722466,Middle Leaford - Stechford,2023-02-15T16:50:00.000+00:00,busbar,,L2 Active Power,kW,31.91
722466,Middle Leaford - Stechford,2023-02-15T16:50:00.000+00:00,busbar,,L1 Active Power,kW,33.97
722466,Middle Leaford - Stechford,2023-02-15T16:50:00.000+00:00,busbar,,N Current (RMS),A,43.8
722466,Middle Leaford - Stechford,2023-02-15T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,142.2
722466,Middle Leaford - Stechford,2023-02-15T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,134.6
722466,Middle Leaford - Stechford,2023-02-15T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,141.9
722466,Middle Leaford - Stechford,2023-02-15T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-02-15T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-02-15T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
722466,Middle Leaford - Stechford,2023-02-15T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-02-15T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-02-15T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-02-15T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-15T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-15T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-15T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.4
722466,Middle Leaford - Stechford,2023-02-15T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.58
722466,Middle Leaford - Stechford,2023-02-15T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.79
722466,Middle Leaford - Stechford,2023-02-15T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.1
722466,Middle Leaford - Stechford,2023-02-15T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,32.81
722466,Middle Leaford - Stechford,2023-02-15T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,32.76
722466,Middle Leaford - Stechford,2023-02-15T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,33.9
722466,Middle Leaford - Stechford,2023-02-15T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,44.1
722466,Middle Leaford - Stechford,2023-02-15T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,139.3
722466,Middle Leaford - Stechford,2023-02-15T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,138.5
722466,Middle Leaford - Stechford,2023-02-15T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,142.1
722466,Middle Leaford - Stechford,2023-02-15T16:40:00.000+00:00,transformer,,Temperature,C,24.0
722466,Middle Leaford - Stechford,2023-02-15T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
722466,Middle Leaford - Stechford,2023-02-15T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
722466,Middle Leaford - Stechford,2023-02-15T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
722466,Middle Leaford - Stechford,2023-02-15T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.35
722466,Middle Leaford - Stechford,2023-02-15T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
722466,Middle Leaford - Stechford,2023-02-15T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
722466,Middle Leaford - Stechford,2023-02-15T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.55
722466,Middle Leaford - Stechford,2023-02-15T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.74
722466,Middle Leaford - Stechford,2023-02-15T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
722466,Middle Leaford - Stechford,2023-02-15T16:40:00.000+00:00,busbar,,L3 Active Power,kW,32.8
722466,Middle Leaford - Stechford,2023-02-15T16:40:00.000+00:00,busbar,,L2 Active Power,kW,32.73
722466,Middle Leaford - Stechford,2023-02-15T16:40:00.000+00:00,busbar,,L1 Active Power,kW,33.89
722466,Middle Leaford - Stechford,2023-02-15T16:40:00.000+00:00,busbar,,N Current (RMS),A,43.8
722466,Middle Leaford - Stechford,2023-02-15T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,139.2
722466,Middle Leaford - Stechford,2023-02-15T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,138.4
722466,Middle Leaford - Stechford,2023-02-15T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,142.0
722466,Middle Leaford - Stechford,2023-02-15T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-02-15T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-02-15T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-02-15T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-02-15T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-02-15T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
722466,Middle Leaford - Stechford,2023-02-15T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-15T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-15T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-15T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.5
722466,Middle Leaford - Stechford,2023-02-15T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.52
722466,Middle Leaford - Stechford,2023-02-15T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.85
722466,Middle Leaford - Stechford,2023-02-15T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.01
722466,Middle Leaford - Stechford,2023-02-15T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,32.9
722466,Middle Leaford - Stechford,2023-02-15T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,30.48
722466,Middle Leaford - Stechford,2023-02-15T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,31.62
722466,Middle Leaford - Stechford,2023-02-15T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,45.8
722466,Middle Leaford - Stechford,2023-02-15T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,139.9
722466,Middle Leaford - Stechford,2023-02-15T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,129.5
722466,Middle Leaford - Stechford,2023-02-15T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,132.7
722466,Middle Leaford - Stechford,2023-02-15T16:30:00.000+00:00,transformer,,Temperature,C,23.8
722466,Middle Leaford - Stechford,2023-02-15T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
722466,Middle Leaford - Stechford,2023-02-15T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
722466,Middle Leaford - Stechford,2023-02-15T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
722466,Middle Leaford - Stechford,2023-02-15T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
722466,Middle Leaford - Stechford,2023-02-15T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
722466,Middle Leaford - Stechford,2023-02-15T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.01
722466,Middle Leaford - Stechford,2023-02-15T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.49
722466,Middle Leaford - Stechford,2023-02-15T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.8
722466,Middle Leaford - Stechford,2023-02-15T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
722466,Middle Leaford - Stechford,2023-02-15T16:30:00.000+00:00,busbar,,L3 Active Power,kW,32.88
722466,Middle Leaford - Stechford,2023-02-15T16:30:00.000+00:00,busbar,,L2 Active Power,kW,30.46
722466,Middle Leaford - Stechford,2023-02-15T16:30:00.000+00:00,busbar,,L1 Active Power,kW,31.65
722466,Middle Leaford - Stechford,2023-02-15T16:30:00.000+00:00,busbar,,N Current (RMS),A,45.5
722466,Middle Leaford - Stechford,2023-02-15T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,139.7
722466,Middle Leaford - Stechford,2023-02-15T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,129.4
722466,Middle Leaford - Stechford,2023-02-15T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,132.7
722466,Middle Leaford - Stechford,2023-02-15T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-02-15T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-02-15T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-02-15T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-02-15T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-02-15T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.13
722466,Middle Leaford - Stechford,2023-02-15T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-15T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-15T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-15T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.6
722466,Middle Leaford - Stechford,2023-02-15T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.89
722466,Middle Leaford - Stechford,2023-02-15T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.84
722466,Middle Leaford - Stechford,2023-02-15T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.11
722466,Middle Leaford - Stechford,2023-02-15T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.62
722466,Middle Leaford - Stechford,2023-02-15T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.31
722466,Middle Leaford - Stechford,2023-02-15T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,33.19
722466,Middle Leaford - Stechford,2023-02-15T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,46.0
722466,Middle Leaford - Stechford,2023-02-15T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,126.3
722466,Middle Leaford - Stechford,2023-02-15T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,116.4
722466,Middle Leaford - Stechford,2023-02-15T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,139.1
722466,Middle Leaford - Stechford,2023-02-15T16:20:00.000+00:00,transformer,,Temperature,C,23.8
722466,Middle Leaford - Stechford,2023-02-15T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
722466,Middle Leaford - Stechford,2023-02-15T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
722466,Middle Leaford - Stechford,2023-02-15T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
722466,Middle Leaford - Stechford,2023-02-15T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
722466,Middle Leaford - Stechford,2023-02-15T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
722466,Middle Leaford - Stechford,2023-02-15T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.65
722466,Middle Leaford - Stechford,2023-02-15T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.88
722466,Middle Leaford - Stechford,2023-02-15T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.79
722466,Middle Leaford - Stechford,2023-02-15T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
722466,Middle Leaford - Stechford,2023-02-15T16:20:00.000+00:00,busbar,,L3 Active Power,kW,29.62
722466,Middle Leaford - Stechford,2023-02-15T16:20:00.000+00:00,busbar,,L2 Active Power,kW,27.29
722466,Middle Leaford - Stechford,2023-02-15T16:20:00.000+00:00,busbar,,L1 Active Power,kW,33.06
722466,Middle Leaford - Stechford,2023-02-15T16:20:00.000+00:00,busbar,,N Current (RMS),A,45.7
722466,Middle Leaford - Stechford,2023-02-15T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,126.2
722466,Middle Leaford - Stechford,2023-02-15T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,116.3
722466,Middle Leaford - Stechford,2023-02-15T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,138.5
722466,Middle Leaford - Stechford,2023-02-15T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
722466,Middle Leaford - Stechford,2023-02-15T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-02-15T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.08
722466,Middle Leaford - Stechford,2023-02-15T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-02-15T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-02-15T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.2
722466,Middle Leaford - Stechford,2023-02-15T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-02-15T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-15T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-02-15T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.8
722466,Middle Leaford - Stechford,2023-02-15T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.97
722466,Middle Leaford - Stechford,2023-02-15T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-5.22
722466,Middle Leaford - Stechford,2023-02-15T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.85
722466,Middle Leaford - Stechford,2023-02-15T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.09
722466,Middle Leaford - Stechford,2023-02-15T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.89
722466,Middle Leaford - Stechford,2023-02-15T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,33.03
722466,Middle Leaford - Stechford,2023-02-15T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,50.8
722466,Middle Leaford - Stechford,2023-02-15T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,119.5
722466,Middle Leaford - Stechford,2023-02-15T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,107.5
722466,Middle Leaford - Stechford,2023-02-15T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,138.6
722466,Middle Leaford - Stechford,2023-02-15T16:10:00.000+00:00,transformer,,Temperature,C,24.2
722466,Middle Leaford - Stechford,2023-02-15T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
722466,Middle Leaford - Stechford,2023-02-15T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
722466,Middle Leaford - Stechford,2023-02-15T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
722466,Middle Leaford - Stechford,2023-02-15T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.19
722466,Middle Leaford - Stechford,2023-02-15T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
722466,Middle Leaford - Stechford,2023-02-15T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
722466,Middle Leaford - Stechford,2023-02-15T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.98
722466,Middle Leaford - Stechford,2023-02-15T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.17
722466,Middle Leaford - Stechford,2023-02-15T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
722466,Middle Leaford - Stechford,2023-02-15T16:10:00.000+00:00,busbar,,L3 Active Power,kW,28.08
722466,Middle Leaford - Stechford,2023-02-15T16:10:00.000+00:00,busbar,,L2 Active Power,kW,24.88
722466,Middle Leaford - Stechford,2023-02-15T16:10:00.000+00:00,busbar,,L1 Active Power,kW,32.83
722466,Middle Leaford - Stechford,2023-02-15T16:10:00.000+00:00,busbar,,N Current (RMS),A,50.3
722466,Middle Leaford - Stechford,2023-02-15T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,119.5
722466,Middle Leaford - Stechford,2023-02-15T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,107.4
722466,Middle Leaford - Stechford,2023-02-15T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,137.7
722466,Middle Leaford - Stechford,2023-02-15T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-02-15T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-02-15T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-02-15T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-02-15T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-02-15T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.15
722466,Middle Leaford - Stechford,2023-02-15T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-02-15T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-15T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-15T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.5
722466,Middle Leaford - Stechford,2023-02-15T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.78
722466,Middle Leaford - Stechford,2023-02-15T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.72
722466,Middle Leaford - Stechford,2023-02-15T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.65
722466,Middle Leaford - Stechford,2023-02-15T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.61
722466,Middle Leaford - Stechford,2023-02-15T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.54
722466,Middle Leaford - Stechford,2023-02-15T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,32.31
722466,Middle Leaford - Stechford,2023-02-15T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,46.1
722466,Middle Leaford - Stechford,2023-02-15T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,117.3
722466,Middle Leaford - Stechford,2023-02-15T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,112.8
722466,Middle Leaford - Stechford,2023-02-15T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,135.4
722466,Middle Leaford - Stechford,2023-02-15T16:00:00.000+00:00,transformer,,Temperature,C,24.1
722466,Middle Leaford - Stechford,2023-02-15T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
722466,Middle Leaford - Stechford,2023-02-15T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
722466,Middle Leaford - Stechford,2023-02-15T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
722466,Middle Leaford - Stechford,2023-02-15T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
722466,Middle Leaford - Stechford,2023-02-15T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
722466,Middle Leaford - Stechford,2023-02-15T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
722466,Middle Leaford - Stechford,2023-02-15T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.77
722466,Middle Leaford - Stechford,2023-02-15T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.67
722466,Middle Leaford - Stechford,2023-02-15T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
722466,Middle Leaford - Stechford,2023-02-15T16:00:00.000+00:00,busbar,,L3 Active Power,kW,27.6
722466,Middle Leaford - Stechford,2023-02-15T16:00:00.000+00:00,busbar,,L2 Active Power,kW,26.52
722466,Middle Leaford - Stechford,2023-02-15T16:00:00.000+00:00,busbar,,L1 Active Power,kW,32.16
722466,Middle Leaford - Stechford,2023-02-15T16:00:00.000+00:00,busbar,,N Current (RMS),A,45.7
722466,Middle Leaford - Stechford,2023-02-15T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,117.3
722466,Middle Leaford - Stechford,2023-02-15T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,112.7
722466,Middle Leaford - Stechford,2023-02-15T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,134.7
722466,Middle Leaford - Stechford,2023-02-15T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-02-15T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-02-15T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
722466,Middle Leaford - Stechford,2023-02-15T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
722466,Middle Leaford - Stechford,2023-02-15T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-02-15T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.09
722466,Middle Leaford - Stechford,2023-02-15T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-15T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-15T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-02-15T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.5
722466,Middle Leaford - Stechford,2023-02-15T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.38
722466,Middle Leaford - Stechford,2023-02-15T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.28
722466,Middle Leaford - Stechford,2023-02-15T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.9
722466,Middle Leaford - Stechford,2023-02-15T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.1
722466,Middle Leaford - Stechford,2023-02-15T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.71
722466,Middle Leaford - Stechford,2023-02-15T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,31.57
722466,Middle Leaford - Stechford,2023-02-15T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,43.4
722466,Middle Leaford - Stechford,2023-02-15T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,115.8
722466,Middle Leaford - Stechford,2023-02-15T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,118.3
722466,Middle Leaford - Stechford,2023-02-15T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,132.0
722466,Middle Leaford - Stechford,2023-02-15T15:50:00.000+00:00,transformer,,Temperature,C,24.1
722466,Middle Leaford - Stechford,2023-02-15T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
722466,Middle Leaford - Stechford,2023-02-15T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
722466,Middle Leaford - Stechford,2023-02-15T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
722466,Middle Leaford - Stechford,2023-02-15T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
722466,Middle Leaford - Stechford,2023-02-15T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
722466,Middle Leaford - Stechford,2023-02-15T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
722466,Middle Leaford - Stechford,2023-02-15T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.36
722466,Middle Leaford - Stechford,2023-02-15T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
722466,Middle Leaford - Stechford,2023-02-15T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
722466,Middle Leaford - Stechford,2023-02-15T15:50:00.000+00:00,busbar,,L3 Active Power,kW,27.11
722466,Middle Leaford - Stechford,2023-02-15T15:50:00.000+00:00,busbar,,L2 Active Power,kW,27.68
722466,Middle Leaford - Stechford,2023-02-15T15:50:00.000+00:00,busbar,,L1 Active Power,kW,31.48
722466,Middle Leaford - Stechford,2023-02-15T15:50:00.000+00:00,busbar,,N Current (RMS),A,43.0
722466,Middle Leaford - Stechford,2023-02-15T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,115.8
722466,Middle Leaford - Stechford,2023-02-15T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,118.2
722466,Middle Leaford - Stechford,2023-02-15T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,131.6
722466,Middle Leaford - Stechford,2023-02-15T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-02-15T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-02-15T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.07
722466,Middle Leaford - Stechford,2023-02-15T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-02-15T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-02-15T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.17
722466,Middle Leaford - Stechford,2023-02-15T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-02-15T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-15T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-15T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.5
722466,Middle Leaford - Stechford,2023-02-15T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.38
722466,Middle Leaford - Stechford,2023-02-15T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.29
722466,Middle Leaford - Stechford,2023-02-15T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.18
722466,Middle Leaford - Stechford,2023-02-15T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.1
722466,Middle Leaford - Stechford,2023-02-15T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.76
722466,Middle Leaford - Stechford,2023-02-15T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,31.25
722466,Middle Leaford - Stechford,2023-02-15T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,43.0
722466,Middle Leaford - Stechford,2023-02-15T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,111.7
722466,Middle Leaford - Stechford,2023-02-15T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,96.7
722466,Middle Leaford - Stechford,2023-02-15T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,130.8
722466,Middle Leaford - Stechford,2023-02-15T15:40:00.000+00:00,transformer,,Temperature,C,23.8
722466,Middle Leaford - Stechford,2023-02-15T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
722466,Middle Leaford - Stechford,2023-02-15T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.65
722466,Middle Leaford - Stechford,2023-02-15T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
722466,Middle Leaford - Stechford,2023-02-15T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
722466,Middle Leaford - Stechford,2023-02-15T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
722466,Middle Leaford - Stechford,2023-02-15T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.57
722466,Middle Leaford - Stechford,2023-02-15T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.38
722466,Middle Leaford - Stechford,2023-02-15T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
722466,Middle Leaford - Stechford,2023-02-15T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
722466,Middle Leaford - Stechford,2023-02-15T15:40:00.000+00:00,busbar,,L3 Active Power,kW,26.1
722466,Middle Leaford - Stechford,2023-02-15T15:40:00.000+00:00,busbar,,L2 Active Power,kW,22.75
722466,Middle Leaford - Stechford,2023-02-15T15:40:00.000+00:00,busbar,,L1 Active Power,kW,31.08
722466,Middle Leaford - Stechford,2023-02-15T15:40:00.000+00:00,busbar,,N Current (RMS),A,42.6
722466,Middle Leaford - Stechford,2023-02-15T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,111.6
722466,Middle Leaford - Stechford,2023-02-15T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.7
722466,Middle Leaford - Stechford,2023-02-15T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,130.0
722466,Middle Leaford - Stechford,2023-02-15T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-02-15T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-02-15T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-02-15T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-02-15T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-02-15T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.1
722466,Middle Leaford - Stechford,2023-02-15T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-15T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-15T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-15T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.4
722466,Middle Leaford - Stechford,2023-02-15T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.84
722466,Middle Leaford - Stechford,2023-02-15T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.51
722466,Middle Leaford - Stechford,2023-02-15T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.23
722466,Middle Leaford - Stechford,2023-02-15T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.61
722466,Middle Leaford - Stechford,2023-02-15T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.66
722466,Middle Leaford - Stechford,2023-02-15T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.15
722466,Middle Leaford - Stechford,2023-02-15T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,38.8
722466,Middle Leaford - Stechford,2023-02-15T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,109.4
722466,Middle Leaford - Stechford,2023-02-15T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,104.9
722466,Middle Leaford - Stechford,2023-02-15T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,123.0
722466,Middle Leaford - Stechford,2023-02-15T15:30:00.000+00:00,transformer,,Temperature,C,23.8
722466,Middle Leaford - Stechford,2023-02-15T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
722466,Middle Leaford - Stechford,2023-02-15T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
722466,Middle Leaford - Stechford,2023-02-15T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
722466,Middle Leaford - Stechford,2023-02-15T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.15
722466,Middle Leaford - Stechford,2023-02-15T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
722466,Middle Leaford - Stechford,2023-02-15T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
722466,Middle Leaford - Stechford,2023-02-15T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.83
722466,Middle Leaford - Stechford,2023-02-15T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.46
722466,Middle Leaford - Stechford,2023-02-15T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.18
722466,Middle Leaford - Stechford,2023-02-15T15:30:00.000+00:00,busbar,,L3 Active Power,kW,25.61
722466,Middle Leaford - Stechford,2023-02-15T15:30:00.000+00:00,busbar,,L2 Active Power,kW,24.64
722466,Middle Leaford - Stechford,2023-02-15T15:30:00.000+00:00,busbar,,L1 Active Power,kW,29.04
722466,Middle Leaford - Stechford,2023-02-15T15:30:00.000+00:00,busbar,,N Current (RMS),A,38.6
722466,Middle Leaford - Stechford,2023-02-15T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,109.3
722466,Middle Leaford - Stechford,2023-02-15T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.8
722466,Middle Leaford - Stechford,2023-02-15T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,122.5
722466,Middle Leaford - Stechford,2023-02-15T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-02-15T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-02-15T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.1
722466,Middle Leaford - Stechford,2023-02-15T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-02-15T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-02-15T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.14
722466,Middle Leaford - Stechford,2023-02-15T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-15T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-15T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-15T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.4
722466,Middle Leaford - Stechford,2023-02-15T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.97
722466,Middle Leaford - Stechford,2023-02-15T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.98
722466,Middle Leaford - Stechford,2023-02-15T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.18
722466,Middle Leaford - Stechford,2023-02-15T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.95
722466,Middle Leaford - Stechford,2023-02-15T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.55
722466,Middle Leaford - Stechford,2023-02-15T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.32
722466,Middle Leaford - Stechford,2023-02-15T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,41.2
722466,Middle Leaford - Stechford,2023-02-15T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,110.7
722466,Middle Leaford - Stechford,2023-02-15T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,96.6
722466,Middle Leaford - Stechford,2023-02-15T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,123.5
722466,Middle Leaford - Stechford,2023-02-15T15:20:00.000+00:00,transformer,,Temperature,C,23.7
722466,Middle Leaford - Stechford,2023-02-15T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
722466,Middle Leaford - Stechford,2023-02-15T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
722466,Middle Leaford - Stechford,2023-02-15T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
722466,Middle Leaford - Stechford,2023-02-15T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.75
722466,Middle Leaford - Stechford,2023-02-15T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
722466,Middle Leaford - Stechford,2023-02-15T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
722466,Middle Leaford - Stechford,2023-02-15T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.97
722466,Middle Leaford - Stechford,2023-02-15T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.93
722466,Middle Leaford - Stechford,2023-02-15T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.08
722466,Middle Leaford - Stechford,2023-02-15T15:20:00.000+00:00,busbar,,L3 Active Power,kW,25.93
722466,Middle Leaford - Stechford,2023-02-15T15:20:00.000+00:00,busbar,,L2 Active Power,kW,22.54
722466,Middle Leaford - Stechford,2023-02-15T15:20:00.000+00:00,busbar,,L1 Active Power,kW,29.18
722466,Middle Leaford - Stechford,2023-02-15T15:20:00.000+00:00,busbar,,N Current (RMS),A,40.9
722466,Middle Leaford - Stechford,2023-02-15T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.7
722466,Middle Leaford - Stechford,2023-02-15T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.5
722466,Middle Leaford - Stechford,2023-02-15T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,122.9
722466,Middle Leaford - Stechford,2023-02-15T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-02-15T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-02-15T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.06
722466,Middle Leaford - Stechford,2023-02-15T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-02-15T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-02-15T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.17
722466,Middle Leaford - Stechford,2023-02-15T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-15T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-15T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-15T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.4
722466,Middle Leaford - Stechford,2023-02-15T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.14
722466,Middle Leaford - Stechford,2023-02-15T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.34
722466,Middle Leaford - Stechford,2023-02-15T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.86
722466,Middle Leaford - Stechford,2023-02-15T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.86
722466,Middle Leaford - Stechford,2023-02-15T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.27
722466,Middle Leaford - Stechford,2023-02-15T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.03
722466,Middle Leaford - Stechford,2023-02-15T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,41.2
722466,Middle Leaford - Stechford,2023-02-15T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,101.7
722466,Middle Leaford - Stechford,2023-02-15T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,95.1
722466,Middle Leaford - Stechford,2023-02-15T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,122.2
722466,Middle Leaford - Stechford,2023-02-15T15:10:00.000+00:00,transformer,,Temperature,C,23.5
722466,Middle Leaford - Stechford,2023-02-15T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
722466,Middle Leaford - Stechford,2023-02-15T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
722466,Middle Leaford - Stechford,2023-02-15T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
722466,Middle Leaford - Stechford,2023-02-15T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
722466,Middle Leaford - Stechford,2023-02-15T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
722466,Middle Leaford - Stechford,2023-02-15T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
722466,Middle Leaford - Stechford,2023-02-15T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.14
722466,Middle Leaford - Stechford,2023-02-15T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
722466,Middle Leaford - Stechford,2023-02-15T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
722466,Middle Leaford - Stechford,2023-02-15T15:10:00.000+00:00,busbar,,L3 Active Power,kW,23.85
722466,Middle Leaford - Stechford,2023-02-15T15:10:00.000+00:00,busbar,,L2 Active Power,kW,22.26
722466,Middle Leaford - Stechford,2023-02-15T15:10:00.000+00:00,busbar,,L1 Active Power,kW,28.85
722466,Middle Leaford - Stechford,2023-02-15T15:10:00.000+00:00,busbar,,N Current (RMS),A,40.8
722466,Middle Leaford - Stechford,2023-02-15T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.7
722466,Middle Leaford - Stechford,2023-02-15T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.0
722466,Middle Leaford - Stechford,2023-02-15T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,121.4
722466,Middle Leaford - Stechford,2023-02-15T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-02-15T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-02-15T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-02-15T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-02-15T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-02-15T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.08
722466,Middle Leaford - Stechford,2023-02-15T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-15T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-15T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-15T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.4
722466,Middle Leaford - Stechford,2023-02-15T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.66
722466,Middle Leaford - Stechford,2023-02-15T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.04
722466,Middle Leaford - Stechford,2023-02-15T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.54
722466,Middle Leaford - Stechford,2023-02-15T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.29
722466,Middle Leaford - Stechford,2023-02-15T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.53
722466,Middle Leaford - Stechford,2023-02-15T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.68
722466,Middle Leaford - Stechford,2023-02-15T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,38.1
722466,Middle Leaford - Stechford,2023-02-15T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,111.5
722466,Middle Leaford - Stechford,2023-02-15T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,108.0
722466,Middle Leaford - Stechford,2023-02-15T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,120.9
722466,Middle Leaford - Stechford,2023-02-15T15:00:00.000+00:00,transformer,,Temperature,C,23.2
722466,Middle Leaford - Stechford,2023-02-15T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
722466,Middle Leaford - Stechford,2023-02-15T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
722466,Middle Leaford - Stechford,2023-02-15T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
722466,Middle Leaford - Stechford,2023-02-15T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
722466,Middle Leaford - Stechford,2023-02-15T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
722466,Middle Leaford - Stechford,2023-02-15T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.49
722466,Middle Leaford - Stechford,2023-02-15T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.65
722466,Middle Leaford - Stechford,2023-02-15T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
722466,Middle Leaford - Stechford,2023-02-15T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
722466,Middle Leaford - Stechford,2023-02-15T15:00:00.000+00:00,busbar,,L3 Active Power,kW,26.28
722466,Middle Leaford - Stechford,2023-02-15T15:00:00.000+00:00,busbar,,L2 Active Power,kW,25.51
722466,Middle Leaford - Stechford,2023-02-15T15:00:00.000+00:00,busbar,,L1 Active Power,kW,28.6
722466,Middle Leaford - Stechford,2023-02-15T15:00:00.000+00:00,busbar,,N Current (RMS),A,37.8
722466,Middle Leaford - Stechford,2023-02-15T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,111.4
722466,Middle Leaford - Stechford,2023-02-15T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,107.9
722466,Middle Leaford - Stechford,2023-02-15T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,120.4
722466,Middle Leaford - Stechford,2023-02-15T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-02-15T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-02-15T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.09
722466,Middle Leaford - Stechford,2023-02-15T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-02-15T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-02-15T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.01
722466,Middle Leaford - Stechford,2023-02-15T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-15T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-15T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-15T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.4
722466,Middle Leaford - Stechford,2023-02-15T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.83
722466,Middle Leaford - Stechford,2023-02-15T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.07
722466,Middle Leaford - Stechford,2023-02-15T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.8
722466,Middle Leaford - Stechford,2023-02-15T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.35
722466,Middle Leaford - Stechford,2023-02-15T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.5
722466,Middle Leaford - Stechford,2023-02-15T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.53
722466,Middle Leaford - Stechford,2023-02-15T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,39.4
722466,Middle Leaford - Stechford,2023-02-15T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,116.4
722466,Middle Leaford - Stechford,2023-02-15T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,103.7
722466,Middle Leaford - Stechford,2023-02-15T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,111.9
722466,Middle Leaford - Stechford,2023-02-15T14:50:00.000+00:00,transformer,,Temperature,C,23.5
722466,Middle Leaford - Stechford,2023-02-15T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
722466,Middle Leaford - Stechford,2023-02-15T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
722466,Middle Leaford - Stechford,2023-02-15T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
722466,Middle Leaford - Stechford,2023-02-15T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.75
722466,Middle Leaford - Stechford,2023-02-15T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
722466,Middle Leaford - Stechford,2023-02-15T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
722466,Middle Leaford - Stechford,2023-02-15T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.81
722466,Middle Leaford - Stechford,2023-02-15T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
722466,Middle Leaford - Stechford,2023-02-15T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
722466,Middle Leaford - Stechford,2023-02-15T14:50:00.000+00:00,busbar,,L3 Active Power,kW,27.33
722466,Middle Leaford - Stechford,2023-02-15T14:50:00.000+00:00,busbar,,L2 Active Power,kW,24.49
722466,Middle Leaford - Stechford,2023-02-15T14:50:00.000+00:00,busbar,,L1 Active Power,kW,26.54
722466,Middle Leaford - Stechford,2023-02-15T14:50:00.000+00:00,busbar,,N Current (RMS),A,39.2
722466,Middle Leaford - Stechford,2023-02-15T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,116.2
722466,Middle Leaford - Stechford,2023-02-15T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.6
722466,Middle Leaford - Stechford,2023-02-15T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,111.8
722466,Middle Leaford - Stechford,2023-02-15T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-02-15T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-02-15T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.06
722466,Middle Leaford - Stechford,2023-02-15T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-02-15T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-02-15T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-02-15T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-15T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-15T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-15T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.4
