Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722466,Middle Leaford - Stechford,2023-02-15T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-02-15T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.4
722466,Middle Leaford - Stechford,2023-02-15T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.36
722466,Middle Leaford - Stechford,2023-02-15T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.46
722466,Middle Leaford - Stechford,2023-02-15T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.7
722466,Middle Leaford - Stechford,2023-02-15T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.76
722466,Middle Leaford - Stechford,2023-02-15T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,31.02
722466,Middle Leaford - Stechford,2023-02-15T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.78
722466,Middle Leaford - Stechford,2023-02-15T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,38.3
722466,Middle Leaford - Stechford,2023-02-15T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,109.8
722466,Middle Leaford - Stechford,2023-02-15T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,130.9
722466,Middle Leaford - Stechford,2023-02-15T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,114.2
722466,Middle Leaford - Stechford,2023-02-15T10:20:00.000+00:00,transformer,,Temperature,C,18.9
722466,Middle Leaford - Stechford,2023-02-15T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
722466,Middle Leaford - Stechford,2023-02-15T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
722466,Middle Leaford - Stechford,2023-02-15T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
722466,Middle Leaford - Stechford,2023-02-15T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.81
722466,Middle Leaford - Stechford,2023-02-15T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
722466,Middle Leaford - Stechford,2023-02-15T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.47
722466,Middle Leaford - Stechford,2023-02-15T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.32
722466,Middle Leaford - Stechford,2023-02-15T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
722466,Middle Leaford - Stechford,2023-02-15T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.79
722466,Middle Leaford - Stechford,2023-02-15T10:20:00.000+00:00,busbar,,L3 Active Power,kW,25.77
722466,Middle Leaford - Stechford,2023-02-15T10:20:00.000+00:00,busbar,,L2 Active Power,kW,30.99
722466,Middle Leaford - Stechford,2023-02-15T10:20:00.000+00:00,busbar,,L1 Active Power,kW,26.84
722466,Middle Leaford - Stechford,2023-02-15T10:20:00.000+00:00,busbar,,N Current (RMS),A,38.0
722466,Middle Leaford - Stechford,2023-02-15T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,109.8
722466,Middle Leaford - Stechford,2023-02-15T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,130.8
722466,Middle Leaford - Stechford,2023-02-15T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,114.4
722466,Middle Leaford - Stechford,2023-02-15T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-02-15T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-02-15T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
722466,Middle Leaford - Stechford,2023-02-15T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.03
722466,Middle Leaford - Stechford,2023-02-15T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-02-15T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.1
722466,Middle Leaford - Stechford,2023-02-15T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-15T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-02-15T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.2
722466,Middle Leaford - Stechford,2023-02-15T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.6
722466,Middle Leaford - Stechford,2023-02-15T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.39
722466,Middle Leaford - Stechford,2023-02-15T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-5.2
722466,Middle Leaford - Stechford,2023-02-15T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-6.26
722466,Middle Leaford - Stechford,2023-02-15T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.56
722466,Middle Leaford - Stechford,2023-02-15T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,30.43
722466,Middle Leaford - Stechford,2023-02-15T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.96
722466,Middle Leaford - Stechford,2023-02-15T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,38.5
722466,Middle Leaford - Stechford,2023-02-15T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,100.8
722466,Middle Leaford - Stechford,2023-02-15T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,128.9
722466,Middle Leaford - Stechford,2023-02-15T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,127.4
722466,Middle Leaford - Stechford,2023-02-15T10:10:00.000+00:00,transformer,,Temperature,C,18.9
722466,Middle Leaford - Stechford,2023-02-15T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
722466,Middle Leaford - Stechford,2023-02-15T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.39
722466,Middle Leaford - Stechford,2023-02-15T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
722466,Middle Leaford - Stechford,2023-02-15T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
722466,Middle Leaford - Stechford,2023-02-15T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
722466,Middle Leaford - Stechford,2023-02-15T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
722466,Middle Leaford - Stechford,2023-02-15T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.37
722466,Middle Leaford - Stechford,2023-02-15T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.16
722466,Middle Leaford - Stechford,2023-02-15T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.39
722466,Middle Leaford - Stechford,2023-02-15T10:10:00.000+00:00,busbar,,L3 Active Power,kW,23.6
722466,Middle Leaford - Stechford,2023-02-15T10:10:00.000+00:00,busbar,,L2 Active Power,kW,30.4
722466,Middle Leaford - Stechford,2023-02-15T10:10:00.000+00:00,busbar,,L1 Active Power,kW,29.86
722466,Middle Leaford - Stechford,2023-02-15T10:10:00.000+00:00,busbar,,N Current (RMS),A,38.1
722466,Middle Leaford - Stechford,2023-02-15T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.9
722466,Middle Leaford - Stechford,2023-02-15T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,128.8
722466,Middle Leaford - Stechford,2023-02-15T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,127.0
722466,Middle Leaford - Stechford,2023-02-15T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-02-15T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-02-15T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
722466,Middle Leaford - Stechford,2023-02-15T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.02
722466,Middle Leaford - Stechford,2023-02-15T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-02-15T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.04
722466,Middle Leaford - Stechford,2023-02-15T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-15T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-15T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-15T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.3
722466,Middle Leaford - Stechford,2023-02-15T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.62
722466,Middle Leaford - Stechford,2023-02-15T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-5.27
722466,Middle Leaford - Stechford,2023-02-15T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-6.07
722466,Middle Leaford - Stechford,2023-02-15T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.27
722466,Middle Leaford - Stechford,2023-02-15T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,31.4
722466,Middle Leaford - Stechford,2023-02-15T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.6
722466,Middle Leaford - Stechford,2023-02-15T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,35.6
722466,Middle Leaford - Stechford,2023-02-15T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,107.6
722466,Middle Leaford - Stechford,2023-02-15T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,132.4
722466,Middle Leaford - Stechford,2023-02-15T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,125.5
722466,Middle Leaford - Stechford,2023-02-15T10:00:00.000+00:00,transformer,,Temperature,C,18.7
722466,Middle Leaford - Stechford,2023-02-15T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
722466,Middle Leaford - Stechford,2023-02-15T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
722466,Middle Leaford - Stechford,2023-02-15T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
722466,Middle Leaford - Stechford,2023-02-15T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.82
722466,Middle Leaford - Stechford,2023-02-15T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
722466,Middle Leaford - Stechford,2023-02-15T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
722466,Middle Leaford - Stechford,2023-02-15T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.59
722466,Middle Leaford - Stechford,2023-02-15T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.23
722466,Middle Leaford - Stechford,2023-02-15T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.19
722466,Middle Leaford - Stechford,2023-02-15T10:00:00.000+00:00,busbar,,L3 Active Power,kW,25.29
722466,Middle Leaford - Stechford,2023-02-15T10:00:00.000+00:00,busbar,,L2 Active Power,kW,31.37
722466,Middle Leaford - Stechford,2023-02-15T10:00:00.000+00:00,busbar,,L1 Active Power,kW,29.55
722466,Middle Leaford - Stechford,2023-02-15T10:00:00.000+00:00,busbar,,N Current (RMS),A,35.3
722466,Middle Leaford - Stechford,2023-02-15T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,107.6
722466,Middle Leaford - Stechford,2023-02-15T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,132.3
722466,Middle Leaford - Stechford,2023-02-15T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,125.4
722466,Middle Leaford - Stechford,2023-02-15T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-02-15T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-02-15T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
722466,Middle Leaford - Stechford,2023-02-15T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
722466,Middle Leaford - Stechford,2023-02-15T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-02-15T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-02-15T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-15T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-15T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-15T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.2
722466,Middle Leaford - Stechford,2023-02-15T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.95
722466,Middle Leaford - Stechford,2023-02-15T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-5.5
722466,Middle Leaford - Stechford,2023-02-15T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-6.04
722466,Middle Leaford - Stechford,2023-02-15T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.13
722466,Middle Leaford - Stechford,2023-02-15T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,30.25
722466,Middle Leaford - Stechford,2023-02-15T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.6
722466,Middle Leaford - Stechford,2023-02-15T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,33.7
722466,Middle Leaford - Stechford,2023-02-15T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,110.8
722466,Middle Leaford - Stechford,2023-02-15T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,127.3
722466,Middle Leaford - Stechford,2023-02-15T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,120.8
722466,Middle Leaford - Stechford,2023-02-15T09:50:00.000+00:00,transformer,,Temperature,C,19.0
722466,Middle Leaford - Stechford,2023-02-15T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
722466,Middle Leaford - Stechford,2023-02-15T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
722466,Middle Leaford - Stechford,2023-02-15T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
722466,Middle Leaford - Stechford,2023-02-15T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
722466,Middle Leaford - Stechford,2023-02-15T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
722466,Middle Leaford - Stechford,2023-02-15T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
722466,Middle Leaford - Stechford,2023-02-15T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.92
722466,Middle Leaford - Stechford,2023-02-15T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.47
722466,Middle Leaford - Stechford,2023-02-15T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.11
722466,Middle Leaford - Stechford,2023-02-15T09:50:00.000+00:00,busbar,,L3 Active Power,kW,26.14
722466,Middle Leaford - Stechford,2023-02-15T09:50:00.000+00:00,busbar,,L2 Active Power,kW,30.22
722466,Middle Leaford - Stechford,2023-02-15T09:50:00.000+00:00,busbar,,L1 Active Power,kW,28.59
722466,Middle Leaford - Stechford,2023-02-15T09:50:00.000+00:00,busbar,,N Current (RMS),A,33.4
722466,Middle Leaford - Stechford,2023-02-15T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,110.8
722466,Middle Leaford - Stechford,2023-02-15T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,127.2
722466,Middle Leaford - Stechford,2023-02-15T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,120.8
722466,Middle Leaford - Stechford,2023-02-15T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-02-15T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-02-15T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722466,Middle Leaford - Stechford,2023-02-15T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
722466,Middle Leaford - Stechford,2023-02-15T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-02-15T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.13
722466,Middle Leaford - Stechford,2023-02-15T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-15T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-15T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-15T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.4
722466,Middle Leaford - Stechford,2023-02-15T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.94
722466,Middle Leaford - Stechford,2023-02-15T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.96
722466,Middle Leaford - Stechford,2023-02-15T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.85
722466,Middle Leaford - Stechford,2023-02-15T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.25
722466,Middle Leaford - Stechford,2023-02-15T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.99
722466,Middle Leaford - Stechford,2023-02-15T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.05
722466,Middle Leaford - Stechford,2023-02-15T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,36.5
722466,Middle Leaford - Stechford,2023-02-15T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,99.6
722466,Middle Leaford - Stechford,2023-02-15T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,106.5
722466,Middle Leaford - Stechford,2023-02-15T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,122.8
722466,Middle Leaford - Stechford,2023-02-15T09:40:00.000+00:00,transformer,,Temperature,C,18.6
722466,Middle Leaford - Stechford,2023-02-15T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
722466,Middle Leaford - Stechford,2023-02-15T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.71
722466,Middle Leaford - Stechford,2023-02-15T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
722466,Middle Leaford - Stechford,2023-02-15T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.91
722466,Middle Leaford - Stechford,2023-02-15T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
722466,Middle Leaford - Stechford,2023-02-15T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
722466,Middle Leaford - Stechford,2023-02-15T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.93
722466,Middle Leaford - Stechford,2023-02-15T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.92
722466,Middle Leaford - Stechford,2023-02-15T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.86
722466,Middle Leaford - Stechford,2023-02-15T09:40:00.000+00:00,busbar,,L3 Active Power,kW,23.26
722466,Middle Leaford - Stechford,2023-02-15T09:40:00.000+00:00,busbar,,L2 Active Power,kW,24.98
722466,Middle Leaford - Stechford,2023-02-15T09:40:00.000+00:00,busbar,,L1 Active Power,kW,28.91
722466,Middle Leaford - Stechford,2023-02-15T09:40:00.000+00:00,busbar,,N Current (RMS),A,36.2
722466,Middle Leaford - Stechford,2023-02-15T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.6
722466,Middle Leaford - Stechford,2023-02-15T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,106.4
722466,Middle Leaford - Stechford,2023-02-15T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,122.1
722466,Middle Leaford - Stechford,2023-02-15T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-02-15T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-02-15T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
722466,Middle Leaford - Stechford,2023-02-15T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.02
722466,Middle Leaford - Stechford,2023-02-15T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-02-15T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.07
722466,Middle Leaford - Stechford,2023-02-15T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-15T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-15T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-02-15T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.4
722466,Middle Leaford - Stechford,2023-02-15T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.42
722466,Middle Leaford - Stechford,2023-02-15T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.42
722466,Middle Leaford - Stechford,2023-02-15T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.41
722466,Middle Leaford - Stechford,2023-02-15T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.04
722466,Middle Leaford - Stechford,2023-02-15T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.12
722466,Middle Leaford - Stechford,2023-02-15T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.83
722466,Middle Leaford - Stechford,2023-02-15T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,38.0
722466,Middle Leaford - Stechford,2023-02-15T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,99.9
722466,Middle Leaford - Stechford,2023-02-15T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,115.0
722466,Middle Leaford - Stechford,2023-02-15T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,121.6
722466,Middle Leaford - Stechford,2023-02-15T09:30:00.000+00:00,transformer,,Temperature,C,18.2
722466,Middle Leaford - Stechford,2023-02-15T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
722466,Middle Leaford - Stechford,2023-02-15T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
722466,Middle Leaford - Stechford,2023-02-15T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
722466,Middle Leaford - Stechford,2023-02-15T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.24
722466,Middle Leaford - Stechford,2023-02-15T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
722466,Middle Leaford - Stechford,2023-02-15T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
722466,Middle Leaford - Stechford,2023-02-15T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.4
722466,Middle Leaford - Stechford,2023-02-15T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
722466,Middle Leaford - Stechford,2023-02-15T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.5
722466,Middle Leaford - Stechford,2023-02-15T09:30:00.000+00:00,busbar,,L3 Active Power,kW,23.06
722466,Middle Leaford - Stechford,2023-02-15T09:30:00.000+00:00,busbar,,L2 Active Power,kW,27.1
722466,Middle Leaford - Stechford,2023-02-15T09:30:00.000+00:00,busbar,,L1 Active Power,kW,28.76
722466,Middle Leaford - Stechford,2023-02-15T09:30:00.000+00:00,busbar,,N Current (RMS),A,37.6
722466,Middle Leaford - Stechford,2023-02-15T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.9
722466,Middle Leaford - Stechford,2023-02-15T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,114.9
722466,Middle Leaford - Stechford,2023-02-15T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,121.3
722466,Middle Leaford - Stechford,2023-02-15T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-02-15T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-02-15T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
722466,Middle Leaford - Stechford,2023-02-15T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.03
722466,Middle Leaford - Stechford,2023-02-15T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-02-15T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.08
722466,Middle Leaford - Stechford,2023-02-15T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-15T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-15T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-02-15T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.4
722466,Middle Leaford - Stechford,2023-02-15T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.68
722466,Middle Leaford - Stechford,2023-02-15T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.24
722466,Middle Leaford - Stechford,2023-02-15T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.57
722466,Middle Leaford - Stechford,2023-02-15T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.9
722466,Middle Leaford - Stechford,2023-02-15T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.09
722466,Middle Leaford - Stechford,2023-02-15T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.9
722466,Middle Leaford - Stechford,2023-02-15T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,36.6
722466,Middle Leaford - Stechford,2023-02-15T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,101.1
722466,Middle Leaford - Stechford,2023-02-15T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,121.4
722466,Middle Leaford - Stechford,2023-02-15T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,124.2
722466,Middle Leaford - Stechford,2023-02-15T09:20:00.000+00:00,transformer,,Temperature,C,17.7
722466,Middle Leaford - Stechford,2023-02-15T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
722466,Middle Leaford - Stechford,2023-02-15T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
722466,Middle Leaford - Stechford,2023-02-15T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
722466,Middle Leaford - Stechford,2023-02-15T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.49
722466,Middle Leaford - Stechford,2023-02-15T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
722466,Middle Leaford - Stechford,2023-02-15T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.99
722466,Middle Leaford - Stechford,2023-02-15T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.65
722466,Middle Leaford - Stechford,2023-02-15T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
722466,Middle Leaford - Stechford,2023-02-15T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
722466,Middle Leaford - Stechford,2023-02-15T09:20:00.000+00:00,busbar,,L3 Active Power,kW,23.93
722466,Middle Leaford - Stechford,2023-02-15T09:20:00.000+00:00,busbar,,L2 Active Power,kW,29.06
722466,Middle Leaford - Stechford,2023-02-15T09:20:00.000+00:00,busbar,,L1 Active Power,kW,29.82
722466,Middle Leaford - Stechford,2023-02-15T09:20:00.000+00:00,busbar,,N Current (RMS),A,36.2
722466,Middle Leaford - Stechford,2023-02-15T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.1
722466,Middle Leaford - Stechford,2023-02-15T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,121.3
722466,Middle Leaford - Stechford,2023-02-15T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,123.9
722466,Middle Leaford - Stechford,2023-02-15T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-02-15T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-02-15T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
722466,Middle Leaford - Stechford,2023-02-15T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.03
722466,Middle Leaford - Stechford,2023-02-15T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-02-15T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.07
722466,Middle Leaford - Stechford,2023-02-15T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-15T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-02-15T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.2
722466,Middle Leaford - Stechford,2023-02-15T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.6
722466,Middle Leaford - Stechford,2023-02-15T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.11
722466,Middle Leaford - Stechford,2023-02-15T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.42
722466,Middle Leaford - Stechford,2023-02-15T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.6
722466,Middle Leaford - Stechford,2023-02-15T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.04
722466,Middle Leaford - Stechford,2023-02-15T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.78
722466,Middle Leaford - Stechford,2023-02-15T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.2
722466,Middle Leaford - Stechford,2023-02-15T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,37.3
722466,Middle Leaford - Stechford,2023-02-15T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,102.0
722466,Middle Leaford - Stechford,2023-02-15T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,123.7
722466,Middle Leaford - Stechford,2023-02-15T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,125.6
722466,Middle Leaford - Stechford,2023-02-15T09:10:00.000+00:00,transformer,,Temperature,C,17.6
722466,Middle Leaford - Stechford,2023-02-15T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
722466,Middle Leaford - Stechford,2023-02-15T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
722466,Middle Leaford - Stechford,2023-02-15T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
722466,Middle Leaford - Stechford,2023-02-15T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
722466,Middle Leaford - Stechford,2023-02-15T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
722466,Middle Leaford - Stechford,2023-02-15T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.04
722466,Middle Leaford - Stechford,2023-02-15T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.09
722466,Middle Leaford - Stechford,2023-02-15T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
722466,Middle Leaford - Stechford,2023-02-15T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.72
722466,Middle Leaford - Stechford,2023-02-15T09:10:00.000+00:00,busbar,,L3 Active Power,kW,24.07
722466,Middle Leaford - Stechford,2023-02-15T09:10:00.000+00:00,busbar,,L2 Active Power,kW,29.76
722466,Middle Leaford - Stechford,2023-02-15T09:10:00.000+00:00,busbar,,L1 Active Power,kW,30.13
722466,Middle Leaford - Stechford,2023-02-15T09:10:00.000+00:00,busbar,,N Current (RMS),A,36.9
722466,Middle Leaford - Stechford,2023-02-15T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.1
722466,Middle Leaford - Stechford,2023-02-15T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,123.6
722466,Middle Leaford - Stechford,2023-02-15T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,125.4
722466,Middle Leaford - Stechford,2023-02-15T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-02-15T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-02-15T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-02-15T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-02-15T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-02-15T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.11
722466,Middle Leaford - Stechford,2023-02-15T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-15T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-15T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-15T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.3
722466,Middle Leaford - Stechford,2023-02-15T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.57
722466,Middle Leaford - Stechford,2023-02-15T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.1
722466,Middle Leaford - Stechford,2023-02-15T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.94
722466,Middle Leaford - Stechford,2023-02-15T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.06
722466,Middle Leaford - Stechford,2023-02-15T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.09
722466,Middle Leaford - Stechford,2023-02-15T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.42
722466,Middle Leaford - Stechford,2023-02-15T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,36.3
722466,Middle Leaford - Stechford,2023-02-15T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,109.2
722466,Middle Leaford - Stechford,2023-02-15T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,108.7
722466,Middle Leaford - Stechford,2023-02-15T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,127.2
722466,Middle Leaford - Stechford,2023-02-15T09:00:00.000+00:00,transformer,,Temperature,C,17.4
722466,Middle Leaford - Stechford,2023-02-15T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
722466,Middle Leaford - Stechford,2023-02-15T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
722466,Middle Leaford - Stechford,2023-02-15T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
722466,Middle Leaford - Stechford,2023-02-15T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
722466,Middle Leaford - Stechford,2023-02-15T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
722466,Middle Leaford - Stechford,2023-02-15T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
722466,Middle Leaford - Stechford,2023-02-15T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.56
722466,Middle Leaford - Stechford,2023-02-15T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
722466,Middle Leaford - Stechford,2023-02-15T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.89
722466,Middle Leaford - Stechford,2023-02-15T09:00:00.000+00:00,busbar,,L3 Active Power,kW,26.06
722466,Middle Leaford - Stechford,2023-02-15T09:00:00.000+00:00,busbar,,L2 Active Power,kW,26.08
722466,Middle Leaford - Stechford,2023-02-15T09:00:00.000+00:00,busbar,,L1 Active Power,kW,30.31
722466,Middle Leaford - Stechford,2023-02-15T09:00:00.000+00:00,busbar,,N Current (RMS),A,36.0
722466,Middle Leaford - Stechford,2023-02-15T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,109.1
722466,Middle Leaford - Stechford,2023-02-15T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,108.6
722466,Middle Leaford - Stechford,2023-02-15T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,126.6
722466,Middle Leaford - Stechford,2023-02-15T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-02-15T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-02-15T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.13
722466,Middle Leaford - Stechford,2023-02-15T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-02-15T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-02-15T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-02-15T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-15T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-15T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-15T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.4
722466,Middle Leaford - Stechford,2023-02-15T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.19
722466,Middle Leaford - Stechford,2023-02-15T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.04
722466,Middle Leaford - Stechford,2023-02-15T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.03
722466,Middle Leaford - Stechford,2023-02-15T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.55
722466,Middle Leaford - Stechford,2023-02-15T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.83
722466,Middle Leaford - Stechford,2023-02-15T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.82
722466,Middle Leaford - Stechford,2023-02-15T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,41.2
722466,Middle Leaford - Stechford,2023-02-15T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,119.2
722466,Middle Leaford - Stechford,2023-02-15T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,104.0
722466,Middle Leaford - Stechford,2023-02-15T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,115.8
722466,Middle Leaford - Stechford,2023-02-15T08:50:00.000+00:00,transformer,,Temperature,C,17.6
722466,Middle Leaford - Stechford,2023-02-15T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
722466,Middle Leaford - Stechford,2023-02-15T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.13
722466,Middle Leaford - Stechford,2023-02-15T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
722466,Middle Leaford - Stechford,2023-02-15T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
722466,Middle Leaford - Stechford,2023-02-15T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
722466,Middle Leaford - Stechford,2023-02-15T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.87
722466,Middle Leaford - Stechford,2023-02-15T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.18
722466,Middle Leaford - Stechford,2023-02-15T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
722466,Middle Leaford - Stechford,2023-02-15T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
722466,Middle Leaford - Stechford,2023-02-15T08:50:00.000+00:00,busbar,,L3 Active Power,kW,28.52
722466,Middle Leaford - Stechford,2023-02-15T08:50:00.000+00:00,busbar,,L2 Active Power,kW,24.81
722466,Middle Leaford - Stechford,2023-02-15T08:50:00.000+00:00,busbar,,L1 Active Power,kW,27.79
722466,Middle Leaford - Stechford,2023-02-15T08:50:00.000+00:00,busbar,,N Current (RMS),A,41.0
722466,Middle Leaford - Stechford,2023-02-15T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,119.1
722466,Middle Leaford - Stechford,2023-02-15T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.9
722466,Middle Leaford - Stechford,2023-02-15T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,115.6
722466,Middle Leaford - Stechford,2023-02-15T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-02-15T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-02-15T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
722466,Middle Leaford - Stechford,2023-02-15T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.03
722466,Middle Leaford - Stechford,2023-02-15T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-02-15T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.17
722466,Middle Leaford - Stechford,2023-02-15T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-15T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-15T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-15T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.4
722466,Middle Leaford - Stechford,2023-02-15T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.04
722466,Middle Leaford - Stechford,2023-02-15T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.7
722466,Middle Leaford - Stechford,2023-02-15T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.63
722466,Middle Leaford - Stechford,2023-02-15T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.49
722466,Middle Leaford - Stechford,2023-02-15T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.19
722466,Middle Leaford - Stechford,2023-02-15T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.14
722466,Middle Leaford - Stechford,2023-02-15T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,39.5
722466,Middle Leaford - Stechford,2023-02-15T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.9
722466,Middle Leaford - Stechford,2023-02-15T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,104.8
722466,Middle Leaford - Stechford,2023-02-15T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,120.9
722466,Middle Leaford - Stechford,2023-02-15T08:40:00.000+00:00,transformer,,Temperature,C,17.9
722466,Middle Leaford - Stechford,2023-02-15T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
722466,Middle Leaford - Stechford,2023-02-15T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.71
722466,Middle Leaford - Stechford,2023-02-15T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
722466,Middle Leaford - Stechford,2023-02-15T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
722466,Middle Leaford - Stechford,2023-02-15T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
722466,Middle Leaford - Stechford,2023-02-15T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.04
722466,Middle Leaford - Stechford,2023-02-15T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.03
722466,Middle Leaford - Stechford,2023-02-15T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
722466,Middle Leaford - Stechford,2023-02-15T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
722466,Middle Leaford - Stechford,2023-02-15T08:40:00.000+00:00,busbar,,L3 Active Power,kW,20.52
722466,Middle Leaford - Stechford,2023-02-15T08:40:00.000+00:00,busbar,,L2 Active Power,kW,25.17
722466,Middle Leaford - Stechford,2023-02-15T08:40:00.000+00:00,busbar,,L1 Active Power,kW,28.97
722466,Middle Leaford - Stechford,2023-02-15T08:40:00.000+00:00,busbar,,N Current (RMS),A,39.0
722466,Middle Leaford - Stechford,2023-02-15T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.0
722466,Middle Leaford - Stechford,2023-02-15T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.7
722466,Middle Leaford - Stechford,2023-02-15T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,120.2
722466,Middle Leaford - Stechford,2023-02-15T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
722466,Middle Leaford - Stechford,2023-02-15T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-02-15T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-02-15T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-02-15T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-02-15T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.18
722466,Middle Leaford - Stechford,2023-02-15T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-15T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-15T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-15T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.4
722466,Middle Leaford - Stechford,2023-02-15T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.49
722466,Middle Leaford - Stechford,2023-02-15T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.88
722466,Middle Leaford - Stechford,2023-02-15T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.91
722466,Middle Leaford - Stechford,2023-02-15T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.8
722466,Middle Leaford - Stechford,2023-02-15T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.84
722466,Middle Leaford - Stechford,2023-02-15T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.88
722466,Middle Leaford - Stechford,2023-02-15T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,40.9
722466,Middle Leaford - Stechford,2023-02-15T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,105.2
722466,Middle Leaford - Stechford,2023-02-15T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,103.8
722466,Middle Leaford - Stechford,2023-02-15T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,128.0
722466,Middle Leaford - Stechford,2023-02-15T08:30:00.000+00:00,transformer,,Temperature,C,17.9
722466,Middle Leaford - Stechford,2023-02-15T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
722466,Middle Leaford - Stechford,2023-02-15T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
722466,Middle Leaford - Stechford,2023-02-15T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
722466,Middle Leaford - Stechford,2023-02-15T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
722466,Middle Leaford - Stechford,2023-02-15T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
722466,Middle Leaford - Stechford,2023-02-15T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.65
722466,Middle Leaford - Stechford,2023-02-15T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.49
722466,Middle Leaford - Stechford,2023-02-15T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
722466,Middle Leaford - Stechford,2023-02-15T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
722466,Middle Leaford - Stechford,2023-02-15T08:30:00.000+00:00,busbar,,L3 Active Power,kW,24.81
722466,Middle Leaford - Stechford,2023-02-15T08:30:00.000+00:00,busbar,,L2 Active Power,kW,24.82
722466,Middle Leaford - Stechford,2023-02-15T08:30:00.000+00:00,busbar,,L1 Active Power,kW,30.69
722466,Middle Leaford - Stechford,2023-02-15T08:30:00.000+00:00,busbar,,N Current (RMS),A,40.5
722466,Middle Leaford - Stechford,2023-02-15T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,105.2
722466,Middle Leaford - Stechford,2023-02-15T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.7
722466,Middle Leaford - Stechford,2023-02-15T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,127.2
722466,Middle Leaford - Stechford,2023-02-15T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-02-15T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-02-15T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-02-15T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-02-15T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-02-15T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.06
722466,Middle Leaford - Stechford,2023-02-15T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-15T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-15T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-15T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.3
722466,Middle Leaford - Stechford,2023-02-15T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.16
722466,Middle Leaford - Stechford,2023-02-15T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.1
722466,Middle Leaford - Stechford,2023-02-15T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.75
722466,Middle Leaford - Stechford,2023-02-15T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.05
722466,Middle Leaford - Stechford,2023-02-15T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.82
722466,Middle Leaford - Stechford,2023-02-15T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.02
722466,Middle Leaford - Stechford,2023-02-15T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,35.1
722466,Middle Leaford - Stechford,2023-02-15T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,105.9
722466,Middle Leaford - Stechford,2023-02-15T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,107.9
722466,Middle Leaford - Stechford,2023-02-15T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,116.8
722466,Middle Leaford - Stechford,2023-02-15T08:20:00.000+00:00,transformer,,Temperature,C,17.8
722466,Middle Leaford - Stechford,2023-02-15T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
722466,Middle Leaford - Stechford,2023-02-15T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
722466,Middle Leaford - Stechford,2023-02-15T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
722466,Middle Leaford - Stechford,2023-02-15T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
722466,Middle Leaford - Stechford,2023-02-15T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
722466,Middle Leaford - Stechford,2023-02-15T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
722466,Middle Leaford - Stechford,2023-02-15T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.14
722466,Middle Leaford - Stechford,2023-02-15T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
722466,Middle Leaford - Stechford,2023-02-15T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
722466,Middle Leaford - Stechford,2023-02-15T08:20:00.000+00:00,busbar,,L3 Active Power,kW,25.05
722466,Middle Leaford - Stechford,2023-02-15T08:20:00.000+00:00,busbar,,L2 Active Power,kW,25.8
722466,Middle Leaford - Stechford,2023-02-15T08:20:00.000+00:00,busbar,,L1 Active Power,kW,27.96
722466,Middle Leaford - Stechford,2023-02-15T08:20:00.000+00:00,busbar,,N Current (RMS),A,34.9
722466,Middle Leaford - Stechford,2023-02-15T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.9
722466,Middle Leaford - Stechford,2023-02-15T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.8
722466,Middle Leaford - Stechford,2023-02-15T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,116.4
722466,Middle Leaford - Stechford,2023-02-15T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-02-15T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-02-15T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
722466,Middle Leaford - Stechford,2023-02-15T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
722466,Middle Leaford - Stechford,2023-02-15T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-02-15T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.18
722466,Middle Leaford - Stechford,2023-02-15T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
