Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722466,Middle Leaford - Stechford,2023-02-16T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-02-16T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-02-16T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-02-16T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-16T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-16T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.6
722466,Middle Leaford - Stechford,2023-02-16T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.02
722466,Middle Leaford - Stechford,2023-02-16T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.89
722466,Middle Leaford - Stechford,2023-02-16T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.51
722466,Middle Leaford - Stechford,2023-02-16T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,34.71
722466,Middle Leaford - Stechford,2023-02-16T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,35.49
722466,Middle Leaford - Stechford,2023-02-16T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,38.2
722466,Middle Leaford - Stechford,2023-02-16T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,49.3
722466,Middle Leaford - Stechford,2023-02-16T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,143.8
722466,Middle Leaford - Stechford,2023-02-16T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,146.9
722466,Middle Leaford - Stechford,2023-02-16T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,157.2
722466,Middle Leaford - Stechford,2023-02-16T19:10:00.000+00:00,transformer,,Temperature,C,25.6
722466,Middle Leaford - Stechford,2023-02-16T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
722466,Middle Leaford - Stechford,2023-02-16T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.01
722466,Middle Leaford - Stechford,2023-02-16T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
722466,Middle Leaford - Stechford,2023-02-16T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
722466,Middle Leaford - Stechford,2023-02-16T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
722466,Middle Leaford - Stechford,2023-02-16T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
722466,Middle Leaford - Stechford,2023-02-16T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
722466,Middle Leaford - Stechford,2023-02-16T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
722466,Middle Leaford - Stechford,2023-02-16T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
722466,Middle Leaford - Stechford,2023-02-16T19:10:00.000+00:00,busbar,,L3 Active Power,kW,34.74
722466,Middle Leaford - Stechford,2023-02-16T19:10:00.000+00:00,busbar,,L2 Active Power,kW,35.47
722466,Middle Leaford - Stechford,2023-02-16T19:10:00.000+00:00,busbar,,L1 Active Power,kW,38.17
722466,Middle Leaford - Stechford,2023-02-16T19:10:00.000+00:00,busbar,,N Current (RMS),A,49.0
722466,Middle Leaford - Stechford,2023-02-16T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,143.9
722466,Middle Leaford - Stechford,2023-02-16T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,146.8
722466,Middle Leaford - Stechford,2023-02-16T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,156.9
722466,Middle Leaford - Stechford,2023-02-16T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-02-16T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-02-16T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.08
722466,Middle Leaford - Stechford,2023-02-16T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-02-16T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-02-16T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.12
722466,Middle Leaford - Stechford,2023-02-16T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-16T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-16T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-16T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.8
722466,Middle Leaford - Stechford,2023-02-16T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.61
722466,Middle Leaford - Stechford,2023-02-16T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
722466,Middle Leaford - Stechford,2023-02-16T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
722466,Middle Leaford - Stechford,2023-02-16T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,36.4
722466,Middle Leaford - Stechford,2023-02-16T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,32.11
722466,Middle Leaford - Stechford,2023-02-16T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,32.55
722466,Middle Leaford - Stechford,2023-02-16T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,58.7
722466,Middle Leaford - Stechford,2023-02-16T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,151.3
722466,Middle Leaford - Stechford,2023-02-16T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,133.2
722466,Middle Leaford - Stechford,2023-02-16T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,134.6
722466,Middle Leaford - Stechford,2023-02-16T19:00:00.000+00:00,transformer,,Temperature,C,25.6
722466,Middle Leaford - Stechford,2023-02-16T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
722466,Middle Leaford - Stechford,2023-02-16T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
722466,Middle Leaford - Stechford,2023-02-16T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
722466,Middle Leaford - Stechford,2023-02-16T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
722466,Middle Leaford - Stechford,2023-02-16T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
722466,Middle Leaford - Stechford,2023-02-16T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
722466,Middle Leaford - Stechford,2023-02-16T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.57
722466,Middle Leaford - Stechford,2023-02-16T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
722466,Middle Leaford - Stechford,2023-02-16T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
722466,Middle Leaford - Stechford,2023-02-16T19:00:00.000+00:00,busbar,,L3 Active Power,kW,36.4
722466,Middle Leaford - Stechford,2023-02-16T19:00:00.000+00:00,busbar,,L2 Active Power,kW,32.09
722466,Middle Leaford - Stechford,2023-02-16T19:00:00.000+00:00,busbar,,L1 Active Power,kW,32.67
722466,Middle Leaford - Stechford,2023-02-16T19:00:00.000+00:00,busbar,,N Current (RMS),A,58.4
722466,Middle Leaford - Stechford,2023-02-16T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,151.2
722466,Middle Leaford - Stechford,2023-02-16T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,133.1
722466,Middle Leaford - Stechford,2023-02-16T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,134.9
722466,Middle Leaford - Stechford,2023-02-16T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-02-16T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-02-16T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
722466,Middle Leaford - Stechford,2023-02-16T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.03
722466,Middle Leaford - Stechford,2023-02-16T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-02-16T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-02-16T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-16T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-16T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-16T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.7
722466,Middle Leaford - Stechford,2023-02-16T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.42
722466,Middle Leaford - Stechford,2023-02-16T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.92
722466,Middle Leaford - Stechford,2023-02-16T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
722466,Middle Leaford - Stechford,2023-02-16T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,31.55
722466,Middle Leaford - Stechford,2023-02-16T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,31.43
722466,Middle Leaford - Stechford,2023-02-16T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,33.94
722466,Middle Leaford - Stechford,2023-02-16T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,50.2
722466,Middle Leaford - Stechford,2023-02-16T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,132.1
722466,Middle Leaford - Stechford,2023-02-16T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,130.7
722466,Middle Leaford - Stechford,2023-02-16T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,140.4
722466,Middle Leaford - Stechford,2023-02-16T18:50:00.000+00:00,transformer,,Temperature,C,25.7
722466,Middle Leaford - Stechford,2023-02-16T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
722466,Middle Leaford - Stechford,2023-02-16T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
722466,Middle Leaford - Stechford,2023-02-16T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
722466,Middle Leaford - Stechford,2023-02-16T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
722466,Middle Leaford - Stechford,2023-02-16T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
722466,Middle Leaford - Stechford,2023-02-16T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
722466,Middle Leaford - Stechford,2023-02-16T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
722466,Middle Leaford - Stechford,2023-02-16T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
722466,Middle Leaford - Stechford,2023-02-16T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
722466,Middle Leaford - Stechford,2023-02-16T18:50:00.000+00:00,busbar,,L3 Active Power,kW,31.58
722466,Middle Leaford - Stechford,2023-02-16T18:50:00.000+00:00,busbar,,L2 Active Power,kW,31.41
722466,Middle Leaford - Stechford,2023-02-16T18:50:00.000+00:00,busbar,,L1 Active Power,kW,33.94
722466,Middle Leaford - Stechford,2023-02-16T18:50:00.000+00:00,busbar,,N Current (RMS),A,49.9
722466,Middle Leaford - Stechford,2023-02-16T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,132.2
722466,Middle Leaford - Stechford,2023-02-16T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,130.6
722466,Middle Leaford - Stechford,2023-02-16T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,140.3
722466,Middle Leaford - Stechford,2023-02-16T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.07
722466,Middle Leaford - Stechford,2023-02-16T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-02-16T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
722466,Middle Leaford - Stechford,2023-02-16T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.07
722466,Middle Leaford - Stechford,2023-02-16T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722466,Middle Leaford - Stechford,2023-02-16T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.13
722466,Middle Leaford - Stechford,2023-02-16T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.9
722466,Middle Leaford - Stechford,2023-02-16T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-02-16T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-16T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.2
722466,Middle Leaford - Stechford,2023-02-16T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.69
722466,Middle Leaford - Stechford,2023-02-16T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.88
722466,Middle Leaford - Stechford,2023-02-16T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.26
722466,Middle Leaford - Stechford,2023-02-16T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.84
722466,Middle Leaford - Stechford,2023-02-16T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,41.63
722466,Middle Leaford - Stechford,2023-02-16T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,33.79
722466,Middle Leaford - Stechford,2023-02-16T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,69.6
722466,Middle Leaford - Stechford,2023-02-16T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,121.5
722466,Middle Leaford - Stechford,2023-02-16T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,173.2
722466,Middle Leaford - Stechford,2023-02-16T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,140.7
722466,Middle Leaford - Stechford,2023-02-16T18:40:00.000+00:00,transformer,,Temperature,C,25.8
722466,Middle Leaford - Stechford,2023-02-16T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
722466,Middle Leaford - Stechford,2023-02-16T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
722466,Middle Leaford - Stechford,2023-02-16T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
722466,Middle Leaford - Stechford,2023-02-16T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
722466,Middle Leaford - Stechford,2023-02-16T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
722466,Middle Leaford - Stechford,2023-02-16T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
722466,Middle Leaford - Stechford,2023-02-16T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
722466,Middle Leaford - Stechford,2023-02-16T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
722466,Middle Leaford - Stechford,2023-02-16T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
722466,Middle Leaford - Stechford,2023-02-16T18:40:00.000+00:00,busbar,,L3 Active Power,kW,28.91
722466,Middle Leaford - Stechford,2023-02-16T18:40:00.000+00:00,busbar,,L2 Active Power,kW,41.59
722466,Middle Leaford - Stechford,2023-02-16T18:40:00.000+00:00,busbar,,L1 Active Power,kW,33.93
722466,Middle Leaford - Stechford,2023-02-16T18:40:00.000+00:00,busbar,,N Current (RMS),A,69.0
722466,Middle Leaford - Stechford,2023-02-16T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,121.7
722466,Middle Leaford - Stechford,2023-02-16T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,173.0
722466,Middle Leaford - Stechford,2023-02-16T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,141.2
722466,Middle Leaford - Stechford,2023-02-16T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
722466,Middle Leaford - Stechford,2023-02-16T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-02-16T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
722466,Middle Leaford - Stechford,2023-02-16T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.04
722466,Middle Leaford - Stechford,2023-02-16T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-02-16T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.16
722466,Middle Leaford - Stechford,2023-02-16T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-02-16T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-16T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-16T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.8
722466,Middle Leaford - Stechford,2023-02-16T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.22
722466,Middle Leaford - Stechford,2023-02-16T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.11
722466,Middle Leaford - Stechford,2023-02-16T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.18
722466,Middle Leaford - Stechford,2023-02-16T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,31.75
722466,Middle Leaford - Stechford,2023-02-16T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,38.42
722466,Middle Leaford - Stechford,2023-02-16T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,31.95
722466,Middle Leaford - Stechford,2023-02-16T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,59.7
722466,Middle Leaford - Stechford,2023-02-16T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,133.5
722466,Middle Leaford - Stechford,2023-02-16T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,159.8
722466,Middle Leaford - Stechford,2023-02-16T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,133.4
722466,Middle Leaford - Stechford,2023-02-16T18:30:00.000+00:00,transformer,,Temperature,C,25.7
722466,Middle Leaford - Stechford,2023-02-16T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
722466,Middle Leaford - Stechford,2023-02-16T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
722466,Middle Leaford - Stechford,2023-02-16T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
722466,Middle Leaford - Stechford,2023-02-16T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
722466,Middle Leaford - Stechford,2023-02-16T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
722466,Middle Leaford - Stechford,2023-02-16T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
722466,Middle Leaford - Stechford,2023-02-16T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.15
722466,Middle Leaford - Stechford,2023-02-16T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
722466,Middle Leaford - Stechford,2023-02-16T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
722466,Middle Leaford - Stechford,2023-02-16T18:30:00.000+00:00,busbar,,L3 Active Power,kW,31.8
722466,Middle Leaford - Stechford,2023-02-16T18:30:00.000+00:00,busbar,,L2 Active Power,kW,38.38
722466,Middle Leaford - Stechford,2023-02-16T18:30:00.000+00:00,busbar,,L1 Active Power,kW,32.12
722466,Middle Leaford - Stechford,2023-02-16T18:30:00.000+00:00,busbar,,N Current (RMS),A,59.2
722466,Middle Leaford - Stechford,2023-02-16T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,133.6
722466,Middle Leaford - Stechford,2023-02-16T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,159.7
722466,Middle Leaford - Stechford,2023-02-16T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,134.0
722466,Middle Leaford - Stechford,2023-02-16T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
722466,Middle Leaford - Stechford,2023-02-16T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-02-16T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
722466,Middle Leaford - Stechford,2023-02-16T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.06
722466,Middle Leaford - Stechford,2023-02-16T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722466,Middle Leaford - Stechford,2023-02-16T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.13
722466,Middle Leaford - Stechford,2023-02-16T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-02-16T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-16T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-16T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.9
722466,Middle Leaford - Stechford,2023-02-16T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.96
722466,Middle Leaford - Stechford,2023-02-16T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.92
722466,Middle Leaford - Stechford,2023-02-16T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.47
722466,Middle Leaford - Stechford,2023-02-16T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.5
722466,Middle Leaford - Stechford,2023-02-16T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,40.29
722466,Middle Leaford - Stechford,2023-02-16T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,33.64
722466,Middle Leaford - Stechford,2023-02-16T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,62.4
722466,Middle Leaford - Stechford,2023-02-16T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,124.1
722466,Middle Leaford - Stechford,2023-02-16T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,167.9
722466,Middle Leaford - Stechford,2023-02-16T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,139.9
722466,Middle Leaford - Stechford,2023-02-16T18:20:00.000+00:00,transformer,,Temperature,C,25.5
722466,Middle Leaford - Stechford,2023-02-16T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
722466,Middle Leaford - Stechford,2023-02-16T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
722466,Middle Leaford - Stechford,2023-02-16T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
722466,Middle Leaford - Stechford,2023-02-16T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
722466,Middle Leaford - Stechford,2023-02-16T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
722466,Middle Leaford - Stechford,2023-02-16T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
722466,Middle Leaford - Stechford,2023-02-16T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.9
722466,Middle Leaford - Stechford,2023-02-16T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
722466,Middle Leaford - Stechford,2023-02-16T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
722466,Middle Leaford - Stechford,2023-02-16T18:20:00.000+00:00,busbar,,L3 Active Power,kW,29.56
722466,Middle Leaford - Stechford,2023-02-16T18:20:00.000+00:00,busbar,,L2 Active Power,kW,40.25
722466,Middle Leaford - Stechford,2023-02-16T18:20:00.000+00:00,busbar,,L1 Active Power,kW,33.77
722466,Middle Leaford - Stechford,2023-02-16T18:20:00.000+00:00,busbar,,N Current (RMS),A,61.8
722466,Middle Leaford - Stechford,2023-02-16T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,124.3
722466,Middle Leaford - Stechford,2023-02-16T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,167.8
722466,Middle Leaford - Stechford,2023-02-16T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,140.5
722466,Middle Leaford - Stechford,2023-02-16T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-02-16T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-02-16T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-02-16T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
722466,Middle Leaford - Stechford,2023-02-16T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-02-16T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.06
722466,Middle Leaford - Stechford,2023-02-16T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-16T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-16T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-16T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.5
722466,Middle Leaford - Stechford,2023-02-16T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.97
722466,Middle Leaford - Stechford,2023-02-16T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.65
722466,Middle Leaford - Stechford,2023-02-16T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.56
722466,Middle Leaford - Stechford,2023-02-16T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,34.0
722466,Middle Leaford - Stechford,2023-02-16T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,32.62
722466,Middle Leaford - Stechford,2023-02-16T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,33.61
722466,Middle Leaford - Stechford,2023-02-16T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,50.6
722466,Middle Leaford - Stechford,2023-02-16T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,144.1
722466,Middle Leaford - Stechford,2023-02-16T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,137.4
722466,Middle Leaford - Stechford,2023-02-16T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,141.2
722466,Middle Leaford - Stechford,2023-02-16T18:10:00.000+00:00,transformer,,Temperature,C,25.3
722466,Middle Leaford - Stechford,2023-02-16T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
722466,Middle Leaford - Stechford,2023-02-16T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
722466,Middle Leaford - Stechford,2023-02-16T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
722466,Middle Leaford - Stechford,2023-02-16T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.02
722466,Middle Leaford - Stechford,2023-02-16T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
722466,Middle Leaford - Stechford,2023-02-16T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
722466,Middle Leaford - Stechford,2023-02-16T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.95
722466,Middle Leaford - Stechford,2023-02-16T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
722466,Middle Leaford - Stechford,2023-02-16T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
722466,Middle Leaford - Stechford,2023-02-16T18:10:00.000+00:00,busbar,,L3 Active Power,kW,34.01
722466,Middle Leaford - Stechford,2023-02-16T18:10:00.000+00:00,busbar,,L2 Active Power,kW,32.6
722466,Middle Leaford - Stechford,2023-02-16T18:10:00.000+00:00,busbar,,L1 Active Power,kW,33.66
722466,Middle Leaford - Stechford,2023-02-16T18:10:00.000+00:00,busbar,,N Current (RMS),A,50.4
722466,Middle Leaford - Stechford,2023-02-16T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,144.1
722466,Middle Leaford - Stechford,2023-02-16T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,137.3
722466,Middle Leaford - Stechford,2023-02-16T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,141.3
722466,Middle Leaford - Stechford,2023-02-16T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
722466,Middle Leaford - Stechford,2023-02-16T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-02-16T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
722466,Middle Leaford - Stechford,2023-02-16T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.02
722466,Middle Leaford - Stechford,2023-02-16T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-02-16T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.17
722466,Middle Leaford - Stechford,2023-02-16T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-16T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-16T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-16T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.8
722466,Middle Leaford - Stechford,2023-02-16T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.51
722466,Middle Leaford - Stechford,2023-02-16T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.03
722466,Middle Leaford - Stechford,2023-02-16T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.8
722466,Middle Leaford - Stechford,2023-02-16T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,35.44
722466,Middle Leaford - Stechford,2023-02-16T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,37.44
722466,Middle Leaford - Stechford,2023-02-16T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,32.51
722466,Middle Leaford - Stechford,2023-02-16T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,59.1
722466,Middle Leaford - Stechford,2023-02-16T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,150.9
722466,Middle Leaford - Stechford,2023-02-16T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,159.6
722466,Middle Leaford - Stechford,2023-02-16T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,137.7
722466,Middle Leaford - Stechford,2023-02-16T18:00:00.000+00:00,transformer,,Temperature,C,25.3
722466,Middle Leaford - Stechford,2023-02-16T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
722466,Middle Leaford - Stechford,2023-02-16T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.52
722466,Middle Leaford - Stechford,2023-02-16T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
722466,Middle Leaford - Stechford,2023-02-16T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.24
722466,Middle Leaford - Stechford,2023-02-16T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
722466,Middle Leaford - Stechford,2023-02-16T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.15
722466,Middle Leaford - Stechford,2023-02-16T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.46
722466,Middle Leaford - Stechford,2023-02-16T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
722466,Middle Leaford - Stechford,2023-02-16T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
722466,Middle Leaford - Stechford,2023-02-16T18:00:00.000+00:00,busbar,,L3 Active Power,kW,35.46
722466,Middle Leaford - Stechford,2023-02-16T18:00:00.000+00:00,busbar,,L2 Active Power,kW,37.41
722466,Middle Leaford - Stechford,2023-02-16T18:00:00.000+00:00,busbar,,L1 Active Power,kW,32.68
722466,Middle Leaford - Stechford,2023-02-16T18:00:00.000+00:00,busbar,,N Current (RMS),A,58.7
722466,Middle Leaford - Stechford,2023-02-16T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,151.0
722466,Middle Leaford - Stechford,2023-02-16T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,159.5
722466,Middle Leaford - Stechford,2023-02-16T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,138.3
722466,Middle Leaford - Stechford,2023-02-16T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-02-16T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-02-16T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722466,Middle Leaford - Stechford,2023-02-16T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.03
722466,Middle Leaford - Stechford,2023-02-16T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-02-16T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-02-16T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-02-16T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-16T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-16T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.6
722466,Middle Leaford - Stechford,2023-02-16T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.39
722466,Middle Leaford - Stechford,2023-02-16T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.51
722466,Middle Leaford - Stechford,2023-02-16T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.96
722466,Middle Leaford - Stechford,2023-02-16T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,33.31
722466,Middle Leaford - Stechford,2023-02-16T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,34.06
722466,Middle Leaford - Stechford,2023-02-16T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,34.77
722466,Middle Leaford - Stechford,2023-02-16T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,49.2
722466,Middle Leaford - Stechford,2023-02-16T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,141.3
722466,Middle Leaford - Stechford,2023-02-16T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,144.4
722466,Middle Leaford - Stechford,2023-02-16T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,147.2
722466,Middle Leaford - Stechford,2023-02-16T17:50:00.000+00:00,transformer,,Temperature,C,25.1
722466,Middle Leaford - Stechford,2023-02-16T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
722466,Middle Leaford - Stechford,2023-02-16T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.79
722466,Middle Leaford - Stechford,2023-02-16T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
722466,Middle Leaford - Stechford,2023-02-16T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.59
722466,Middle Leaford - Stechford,2023-02-16T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
722466,Middle Leaford - Stechford,2023-02-16T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.13
722466,Middle Leaford - Stechford,2023-02-16T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
722466,Middle Leaford - Stechford,2023-02-16T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
722466,Middle Leaford - Stechford,2023-02-16T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
722466,Middle Leaford - Stechford,2023-02-16T17:50:00.000+00:00,busbar,,L3 Active Power,kW,33.34
722466,Middle Leaford - Stechford,2023-02-16T17:50:00.000+00:00,busbar,,L2 Active Power,kW,34.04
722466,Middle Leaford - Stechford,2023-02-16T17:50:00.000+00:00,busbar,,L1 Active Power,kW,34.76
722466,Middle Leaford - Stechford,2023-02-16T17:50:00.000+00:00,busbar,,N Current (RMS),A,48.9
722466,Middle Leaford - Stechford,2023-02-16T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,141.4
722466,Middle Leaford - Stechford,2023-02-16T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,144.3
722466,Middle Leaford - Stechford,2023-02-16T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,147.1
722466,Middle Leaford - Stechford,2023-02-16T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
722466,Middle Leaford - Stechford,2023-02-16T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-02-16T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
722466,Middle Leaford - Stechford,2023-02-16T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.04
722466,Middle Leaford - Stechford,2023-02-16T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-02-16T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.16
722466,Middle Leaford - Stechford,2023-02-16T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.9
722466,Middle Leaford - Stechford,2023-02-16T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-16T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-16T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.7
722466,Middle Leaford - Stechford,2023-02-16T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.92
722466,Middle Leaford - Stechford,2023-02-16T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.62
722466,Middle Leaford - Stechford,2023-02-16T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.09
722466,Middle Leaford - Stechford,2023-02-16T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.44
722466,Middle Leaford - Stechford,2023-02-16T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.54
722466,Middle Leaford - Stechford,2023-02-16T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,34.95
722466,Middle Leaford - Stechford,2023-02-16T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,50.0
722466,Middle Leaford - Stechford,2023-02-16T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,121.3
722466,Middle Leaford - Stechford,2023-02-16T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,126.6
722466,Middle Leaford - Stechford,2023-02-16T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,147.4
722466,Middle Leaford - Stechford,2023-02-16T17:40:00.000+00:00,transformer,,Temperature,C,25.0
722466,Middle Leaford - Stechford,2023-02-16T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
722466,Middle Leaford - Stechford,2023-02-16T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
722466,Middle Leaford - Stechford,2023-02-16T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
722466,Middle Leaford - Stechford,2023-02-16T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.78
722466,Middle Leaford - Stechford,2023-02-16T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
722466,Middle Leaford - Stechford,2023-02-16T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.13
722466,Middle Leaford - Stechford,2023-02-16T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.92
722466,Middle Leaford - Stechford,2023-02-16T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
722466,Middle Leaford - Stechford,2023-02-16T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
722466,Middle Leaford - Stechford,2023-02-16T17:40:00.000+00:00,busbar,,L3 Active Power,kW,28.48
722466,Middle Leaford - Stechford,2023-02-16T17:40:00.000+00:00,busbar,,L2 Active Power,kW,29.53
722466,Middle Leaford - Stechford,2023-02-16T17:40:00.000+00:00,busbar,,L1 Active Power,kW,34.78
722466,Middle Leaford - Stechford,2023-02-16T17:40:00.000+00:00,busbar,,N Current (RMS),A,49.5
722466,Middle Leaford - Stechford,2023-02-16T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,121.4
722466,Middle Leaford - Stechford,2023-02-16T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,126.5
722466,Middle Leaford - Stechford,2023-02-16T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,146.6
722466,Middle Leaford - Stechford,2023-02-16T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
722466,Middle Leaford - Stechford,2023-02-16T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
722466,Middle Leaford - Stechford,2023-02-16T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.1
722466,Middle Leaford - Stechford,2023-02-16T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-02-16T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-02-16T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.18
722466,Middle Leaford - Stechford,2023-02-16T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-02-16T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-16T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-16T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.7
722466,Middle Leaford - Stechford,2023-02-16T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.46
722466,Middle Leaford - Stechford,2023-02-16T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-5.14
722466,Middle Leaford - Stechford,2023-02-16T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.96
722466,Middle Leaford - Stechford,2023-02-16T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,30.82
722466,Middle Leaford - Stechford,2023-02-16T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.21
722466,Middle Leaford - Stechford,2023-02-16T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,34.15
722466,Middle Leaford - Stechford,2023-02-16T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,52.7
722466,Middle Leaford - Stechford,2023-02-16T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,131.4
722466,Middle Leaford - Stechford,2023-02-16T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,112.8
722466,Middle Leaford - Stechford,2023-02-16T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,143.5
722466,Middle Leaford - Stechford,2023-02-16T17:30:00.000+00:00,transformer,,Temperature,C,25.0
722466,Middle Leaford - Stechford,2023-02-16T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
722466,Middle Leaford - Stechford,2023-02-16T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
722466,Middle Leaford - Stechford,2023-02-16T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
722466,Middle Leaford - Stechford,2023-02-16T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.94
722466,Middle Leaford - Stechford,2023-02-16T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
722466,Middle Leaford - Stechford,2023-02-16T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.96
722466,Middle Leaford - Stechford,2023-02-16T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.47
722466,Middle Leaford - Stechford,2023-02-16T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.09
722466,Middle Leaford - Stechford,2023-02-16T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
722466,Middle Leaford - Stechford,2023-02-16T17:30:00.000+00:00,busbar,,L3 Active Power,kW,30.82
722466,Middle Leaford - Stechford,2023-02-16T17:30:00.000+00:00,busbar,,L2 Active Power,kW,26.2
722466,Middle Leaford - Stechford,2023-02-16T17:30:00.000+00:00,busbar,,L1 Active Power,kW,33.97
722466,Middle Leaford - Stechford,2023-02-16T17:30:00.000+00:00,busbar,,N Current (RMS),A,52.2
722466,Middle Leaford - Stechford,2023-02-16T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,131.3
722466,Middle Leaford - Stechford,2023-02-16T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,112.7
722466,Middle Leaford - Stechford,2023-02-16T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,142.6
722466,Middle Leaford - Stechford,2023-02-16T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-02-16T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-02-16T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.07
722466,Middle Leaford - Stechford,2023-02-16T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-02-16T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-02-16T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.05
722466,Middle Leaford - Stechford,2023-02-16T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-16T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-16T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-16T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.6
722466,Middle Leaford - Stechford,2023-02-16T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.16
722466,Middle Leaford - Stechford,2023-02-16T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.3
722466,Middle Leaford - Stechford,2023-02-16T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.78
722466,Middle Leaford - Stechford,2023-02-16T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,32.5
722466,Middle Leaford - Stechford,2023-02-16T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.01
722466,Middle Leaford - Stechford,2023-02-16T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,33.5
722466,Middle Leaford - Stechford,2023-02-16T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,47.2
722466,Middle Leaford - Stechford,2023-02-16T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,138.2
722466,Middle Leaford - Stechford,2023-02-16T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,123.6
722466,Middle Leaford - Stechford,2023-02-16T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,140.7
722466,Middle Leaford - Stechford,2023-02-16T17:20:00.000+00:00,transformer,,Temperature,C,25.2
722466,Middle Leaford - Stechford,2023-02-16T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
722466,Middle Leaford - Stechford,2023-02-16T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
722466,Middle Leaford - Stechford,2023-02-16T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
722466,Middle Leaford - Stechford,2023-02-16T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
722466,Middle Leaford - Stechford,2023-02-16T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
722466,Middle Leaford - Stechford,2023-02-16T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
722466,Middle Leaford - Stechford,2023-02-16T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.14
722466,Middle Leaford - Stechford,2023-02-16T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
722466,Middle Leaford - Stechford,2023-02-16T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
722466,Middle Leaford - Stechford,2023-02-16T17:20:00.000+00:00,busbar,,L3 Active Power,kW,32.48
722466,Middle Leaford - Stechford,2023-02-16T17:20:00.000+00:00,busbar,,L2 Active Power,kW,28.99
722466,Middle Leaford - Stechford,2023-02-16T17:20:00.000+00:00,busbar,,L1 Active Power,kW,33.45
722466,Middle Leaford - Stechford,2023-02-16T17:20:00.000+00:00,busbar,,N Current (RMS),A,46.9
722466,Middle Leaford - Stechford,2023-02-16T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,138.1
722466,Middle Leaford - Stechford,2023-02-16T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,123.5
722466,Middle Leaford - Stechford,2023-02-16T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,140.3
722466,Middle Leaford - Stechford,2023-02-16T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-02-16T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
722466,Middle Leaford - Stechford,2023-02-16T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.09
722466,Middle Leaford - Stechford,2023-02-16T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-02-16T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-02-16T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.07
722466,Middle Leaford - Stechford,2023-02-16T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-16T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-16T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-16T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.7
722466,Middle Leaford - Stechford,2023-02-16T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.87
722466,Middle Leaford - Stechford,2023-02-16T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.07
722466,Middle Leaford - Stechford,2023-02-16T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.29
722466,Middle Leaford - Stechford,2023-02-16T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,34.29
722466,Middle Leaford - Stechford,2023-02-16T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.17
722466,Middle Leaford - Stechford,2023-02-16T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,35.85
722466,Middle Leaford - Stechford,2023-02-16T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,51.1
722466,Middle Leaford - Stechford,2023-02-16T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,145.8
722466,Middle Leaford - Stechford,2023-02-16T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,123.4
722466,Middle Leaford - Stechford,2023-02-16T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,149.8
722466,Middle Leaford - Stechford,2023-02-16T17:10:00.000+00:00,transformer,,Temperature,C,25.1
722466,Middle Leaford - Stechford,2023-02-16T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
722466,Middle Leaford - Stechford,2023-02-16T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
722466,Middle Leaford - Stechford,2023-02-16T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
722466,Middle Leaford - Stechford,2023-02-16T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.01
722466,Middle Leaford - Stechford,2023-02-16T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
722466,Middle Leaford - Stechford,2023-02-16T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
722466,Middle Leaford - Stechford,2023-02-16T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.85
722466,Middle Leaford - Stechford,2023-02-16T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
722466,Middle Leaford - Stechford,2023-02-16T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
722466,Middle Leaford - Stechford,2023-02-16T17:10:00.000+00:00,busbar,,L3 Active Power,kW,34.26
722466,Middle Leaford - Stechford,2023-02-16T17:10:00.000+00:00,busbar,,L2 Active Power,kW,29.15
722466,Middle Leaford - Stechford,2023-02-16T17:10:00.000+00:00,busbar,,L1 Active Power,kW,35.78
722466,Middle Leaford - Stechford,2023-02-16T17:10:00.000+00:00,busbar,,N Current (RMS),A,50.8
722466,Middle Leaford - Stechford,2023-02-16T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,145.7
722466,Middle Leaford - Stechford,2023-02-16T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,123.3
722466,Middle Leaford - Stechford,2023-02-16T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,149.4
722466,Middle Leaford - Stechford,2023-02-16T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-02-16T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-02-16T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
