Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722466,Middle Leaford - Stechford,2023-02-16T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-02-16T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-02-16T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.18
722466,Middle Leaford - Stechford,2023-02-16T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-02-16T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-02-16T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.06
722466,Middle Leaford - Stechford,2023-02-16T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-16T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-16T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-16T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.5
722466,Middle Leaford - Stechford,2023-02-16T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.69
722466,Middle Leaford - Stechford,2023-02-16T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.67
722466,Middle Leaford - Stechford,2023-02-16T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.25
722466,Middle Leaford - Stechford,2023-02-16T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.44
722466,Middle Leaford - Stechford,2023-02-16T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.29
722466,Middle Leaford - Stechford,2023-02-16T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.72
722466,Middle Leaford - Stechford,2023-02-16T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,45.6
722466,Middle Leaford - Stechford,2023-02-16T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,120.5
722466,Middle Leaford - Stechford,2023-02-16T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,95.5
722466,Middle Leaford - Stechford,2023-02-16T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,118.0
722466,Middle Leaford - Stechford,2023-02-16T10:30:00.000+00:00,transformer,,Temperature,C,20.1
722466,Middle Leaford - Stechford,2023-02-16T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
722466,Middle Leaford - Stechford,2023-02-16T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
722466,Middle Leaford - Stechford,2023-02-16T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
722466,Middle Leaford - Stechford,2023-02-16T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.99
722466,Middle Leaford - Stechford,2023-02-16T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
722466,Middle Leaford - Stechford,2023-02-16T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
722466,Middle Leaford - Stechford,2023-02-16T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.68
722466,Middle Leaford - Stechford,2023-02-16T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
722466,Middle Leaford - Stechford,2023-02-16T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.06
722466,Middle Leaford - Stechford,2023-02-16T10:30:00.000+00:00,busbar,,L3 Active Power,kW,28.41
722466,Middle Leaford - Stechford,2023-02-16T10:30:00.000+00:00,busbar,,L2 Active Power,kW,22.28
722466,Middle Leaford - Stechford,2023-02-16T10:30:00.000+00:00,busbar,,L1 Active Power,kW,27.66
722466,Middle Leaford - Stechford,2023-02-16T10:30:00.000+00:00,busbar,,N Current (RMS),A,45.4
722466,Middle Leaford - Stechford,2023-02-16T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,120.4
722466,Middle Leaford - Stechford,2023-02-16T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.4
722466,Middle Leaford - Stechford,2023-02-16T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,117.5
722466,Middle Leaford - Stechford,2023-02-16T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
722466,Middle Leaford - Stechford,2023-02-16T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-02-16T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.12
722466,Middle Leaford - Stechford,2023-02-16T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-02-16T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-02-16T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.13
722466,Middle Leaford - Stechford,2023-02-16T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-16T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-16T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-16T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.4
722466,Middle Leaford - Stechford,2023-02-16T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.49
722466,Middle Leaford - Stechford,2023-02-16T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.76
722466,Middle Leaford - Stechford,2023-02-16T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.65
722466,Middle Leaford - Stechford,2023-02-16T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.76
722466,Middle Leaford - Stechford,2023-02-16T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.9
722466,Middle Leaford - Stechford,2023-02-16T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.21
722466,Middle Leaford - Stechford,2023-02-16T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,41.8
722466,Middle Leaford - Stechford,2023-02-16T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,109.5
722466,Middle Leaford - Stechford,2023-02-16T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,93.4
722466,Middle Leaford - Stechford,2023-02-16T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,123.3
722466,Middle Leaford - Stechford,2023-02-16T10:20:00.000+00:00,transformer,,Temperature,C,19.8
722466,Middle Leaford - Stechford,2023-02-16T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
722466,Middle Leaford - Stechford,2023-02-16T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.71
722466,Middle Leaford - Stechford,2023-02-16T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
722466,Middle Leaford - Stechford,2023-02-16T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.91
722466,Middle Leaford - Stechford,2023-02-16T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
722466,Middle Leaford - Stechford,2023-02-16T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
722466,Middle Leaford - Stechford,2023-02-16T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.49
722466,Middle Leaford - Stechford,2023-02-16T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
722466,Middle Leaford - Stechford,2023-02-16T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
722466,Middle Leaford - Stechford,2023-02-16T10:20:00.000+00:00,busbar,,L3 Active Power,kW,25.74
722466,Middle Leaford - Stechford,2023-02-16T10:20:00.000+00:00,busbar,,L2 Active Power,kW,21.89
722466,Middle Leaford - Stechford,2023-02-16T10:20:00.000+00:00,busbar,,L1 Active Power,kW,29.07
722466,Middle Leaford - Stechford,2023-02-16T10:20:00.000+00:00,busbar,,N Current (RMS),A,41.5
722466,Middle Leaford - Stechford,2023-02-16T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,109.4
722466,Middle Leaford - Stechford,2023-02-16T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.3
722466,Middle Leaford - Stechford,2023-02-16T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,122.6
722466,Middle Leaford - Stechford,2023-02-16T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-02-16T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-02-16T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-02-16T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-02-16T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-02-16T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
722466,Middle Leaford - Stechford,2023-02-16T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-16T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-16T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-16T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.3
722466,Middle Leaford - Stechford,2023-02-16T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.19
722466,Middle Leaford - Stechford,2023-02-16T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.37
722466,Middle Leaford - Stechford,2023-02-16T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.49
722466,Middle Leaford - Stechford,2023-02-16T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.17
722466,Middle Leaford - Stechford,2023-02-16T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.49
722466,Middle Leaford - Stechford,2023-02-16T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.34
722466,Middle Leaford - Stechford,2023-02-16T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,37.1
722466,Middle Leaford - Stechford,2023-02-16T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,104.1
722466,Middle Leaford - Stechford,2023-02-16T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,107.7
722466,Middle Leaford - Stechford,2023-02-16T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,108.2
722466,Middle Leaford - Stechford,2023-02-16T10:10:00.000+00:00,transformer,,Temperature,C,19.5
722466,Middle Leaford - Stechford,2023-02-16T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
722466,Middle Leaford - Stechford,2023-02-16T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
722466,Middle Leaford - Stechford,2023-02-16T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
722466,Middle Leaford - Stechford,2023-02-16T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
722466,Middle Leaford - Stechford,2023-02-16T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
722466,Middle Leaford - Stechford,2023-02-16T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
722466,Middle Leaford - Stechford,2023-02-16T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.16
722466,Middle Leaford - Stechford,2023-02-16T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
722466,Middle Leaford - Stechford,2023-02-16T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.49
722466,Middle Leaford - Stechford,2023-02-16T10:10:00.000+00:00,busbar,,L3 Active Power,kW,24.16
722466,Middle Leaford - Stechford,2023-02-16T10:10:00.000+00:00,busbar,,L2 Active Power,kW,25.47
722466,Middle Leaford - Stechford,2023-02-16T10:10:00.000+00:00,busbar,,L1 Active Power,kW,25.38
722466,Middle Leaford - Stechford,2023-02-16T10:10:00.000+00:00,busbar,,N Current (RMS),A,36.8
722466,Middle Leaford - Stechford,2023-02-16T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.0
722466,Middle Leaford - Stechford,2023-02-16T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,107.6
722466,Middle Leaford - Stechford,2023-02-16T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,108.3
722466,Middle Leaford - Stechford,2023-02-16T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-02-16T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-02-16T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.06
722466,Middle Leaford - Stechford,2023-02-16T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-02-16T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-02-16T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.08
722466,Middle Leaford - Stechford,2023-02-16T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-16T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-16T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-16T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.3
722466,Middle Leaford - Stechford,2023-02-16T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.79
722466,Middle Leaford - Stechford,2023-02-16T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.97
722466,Middle Leaford - Stechford,2023-02-16T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.77
722466,Middle Leaford - Stechford,2023-02-16T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.98
722466,Middle Leaford - Stechford,2023-02-16T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.42
722466,Middle Leaford - Stechford,2023-02-16T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.81
722466,Middle Leaford - Stechford,2023-02-16T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,36.5
722466,Middle Leaford - Stechford,2023-02-16T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,111.5
722466,Middle Leaford - Stechford,2023-02-16T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,104.2
722466,Middle Leaford - Stechford,2023-02-16T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,122.2
722466,Middle Leaford - Stechford,2023-02-16T10:00:00.000+00:00,transformer,,Temperature,C,19.3
722466,Middle Leaford - Stechford,2023-02-16T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
722466,Middle Leaford - Stechford,2023-02-16T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
722466,Middle Leaford - Stechford,2023-02-16T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
722466,Middle Leaford - Stechford,2023-02-16T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.23
722466,Middle Leaford - Stechford,2023-02-16T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
722466,Middle Leaford - Stechford,2023-02-16T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.05
722466,Middle Leaford - Stechford,2023-02-16T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.78
722466,Middle Leaford - Stechford,2023-02-16T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
722466,Middle Leaford - Stechford,2023-02-16T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
722466,Middle Leaford - Stechford,2023-02-16T10:00:00.000+00:00,busbar,,L3 Active Power,kW,25.97
722466,Middle Leaford - Stechford,2023-02-16T10:00:00.000+00:00,busbar,,L2 Active Power,kW,24.4
722466,Middle Leaford - Stechford,2023-02-16T10:00:00.000+00:00,busbar,,L1 Active Power,kW,28.73
722466,Middle Leaford - Stechford,2023-02-16T10:00:00.000+00:00,busbar,,N Current (RMS),A,36.3
722466,Middle Leaford - Stechford,2023-02-16T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,111.5
722466,Middle Leaford - Stechford,2023-02-16T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.1
722466,Middle Leaford - Stechford,2023-02-16T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,121.8
722466,Middle Leaford - Stechford,2023-02-16T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-02-16T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-02-16T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.22
722466,Middle Leaford - Stechford,2023-02-16T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.04
722466,Middle Leaford - Stechford,2023-02-16T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-02-16T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.01
722466,Middle Leaford - Stechford,2023-02-16T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-16T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-16T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.9
722466,Middle Leaford - Stechford,2023-02-16T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.6
722466,Middle Leaford - Stechford,2023-02-16T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.63
722466,Middle Leaford - Stechford,2023-02-16T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.05
722466,Middle Leaford - Stechford,2023-02-16T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.67
722466,Middle Leaford - Stechford,2023-02-16T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,30.15
722466,Middle Leaford - Stechford,2023-02-16T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.52
722466,Middle Leaford - Stechford,2023-02-16T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.64
722466,Middle Leaford - Stechford,2023-02-16T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,48.6
722466,Middle Leaford - Stechford,2023-02-16T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,127.8
722466,Middle Leaford - Stechford,2023-02-16T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,96.3
722466,Middle Leaford - Stechford,2023-02-16T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,113.0
722466,Middle Leaford - Stechford,2023-02-16T09:50:00.000+00:00,transformer,,Temperature,C,19.0
722466,Middle Leaford - Stechford,2023-02-16T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
722466,Middle Leaford - Stechford,2023-02-16T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
722466,Middle Leaford - Stechford,2023-02-16T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
722466,Middle Leaford - Stechford,2023-02-16T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.19
722466,Middle Leaford - Stechford,2023-02-16T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
722466,Middle Leaford - Stechford,2023-02-16T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
722466,Middle Leaford - Stechford,2023-02-16T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.62
722466,Middle Leaford - Stechford,2023-02-16T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
722466,Middle Leaford - Stechford,2023-02-16T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
722466,Middle Leaford - Stechford,2023-02-16T09:50:00.000+00:00,busbar,,L3 Active Power,kW,30.1
722466,Middle Leaford - Stechford,2023-02-16T09:50:00.000+00:00,busbar,,L2 Active Power,kW,22.51
722466,Middle Leaford - Stechford,2023-02-16T09:50:00.000+00:00,busbar,,L1 Active Power,kW,26.65
722466,Middle Leaford - Stechford,2023-02-16T09:50:00.000+00:00,busbar,,N Current (RMS),A,48.4
722466,Middle Leaford - Stechford,2023-02-16T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,127.6
722466,Middle Leaford - Stechford,2023-02-16T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.3
722466,Middle Leaford - Stechford,2023-02-16T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,112.8
722466,Middle Leaford - Stechford,2023-02-16T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-02-16T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-02-16T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.06
722466,Middle Leaford - Stechford,2023-02-16T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-02-16T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-02-16T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
722466,Middle Leaford - Stechford,2023-02-16T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-16T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-16T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-02-16T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.4
722466,Middle Leaford - Stechford,2023-02-16T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.08
722466,Middle Leaford - Stechford,2023-02-16T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.27
722466,Middle Leaford - Stechford,2023-02-16T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.53
722466,Middle Leaford - Stechford,2023-02-16T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.26
722466,Middle Leaford - Stechford,2023-02-16T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.8
722466,Middle Leaford - Stechford,2023-02-16T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.28
722466,Middle Leaford - Stechford,2023-02-16T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,40.0
722466,Middle Leaford - Stechford,2023-02-16T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,116.5
722466,Middle Leaford - Stechford,2023-02-16T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,113.6
722466,Middle Leaford - Stechford,2023-02-16T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,120.0
722466,Middle Leaford - Stechford,2023-02-16T09:40:00.000+00:00,transformer,,Temperature,C,19.0
722466,Middle Leaford - Stechford,2023-02-16T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
722466,Middle Leaford - Stechford,2023-02-16T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
722466,Middle Leaford - Stechford,2023-02-16T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
722466,Middle Leaford - Stechford,2023-02-16T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
722466,Middle Leaford - Stechford,2023-02-16T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
722466,Middle Leaford - Stechford,2023-02-16T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.05
722466,Middle Leaford - Stechford,2023-02-16T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.05
722466,Middle Leaford - Stechford,2023-02-16T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
722466,Middle Leaford - Stechford,2023-02-16T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.47
722466,Middle Leaford - Stechford,2023-02-16T09:40:00.000+00:00,busbar,,L3 Active Power,kW,27.25
722466,Middle Leaford - Stechford,2023-02-16T09:40:00.000+00:00,busbar,,L2 Active Power,kW,26.78
722466,Middle Leaford - Stechford,2023-02-16T09:40:00.000+00:00,busbar,,L1 Active Power,kW,28.3
722466,Middle Leaford - Stechford,2023-02-16T09:40:00.000+00:00,busbar,,N Current (RMS),A,39.8
722466,Middle Leaford - Stechford,2023-02-16T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,116.4
722466,Middle Leaford - Stechford,2023-02-16T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,113.5
722466,Middle Leaford - Stechford,2023-02-16T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,120.0
722466,Middle Leaford - Stechford,2023-02-16T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-02-16T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-02-16T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.1
722466,Middle Leaford - Stechford,2023-02-16T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-02-16T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-02-16T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.08
722466,Middle Leaford - Stechford,2023-02-16T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-16T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-16T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.9
722466,Middle Leaford - Stechford,2023-02-16T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.5
722466,Middle Leaford - Stechford,2023-02-16T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.77
722466,Middle Leaford - Stechford,2023-02-16T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.27
722466,Middle Leaford - Stechford,2023-02-16T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.51
722466,Middle Leaford - Stechford,2023-02-16T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.54
722466,Middle Leaford - Stechford,2023-02-16T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.15
722466,Middle Leaford - Stechford,2023-02-16T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.87
722466,Middle Leaford - Stechford,2023-02-16T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,37.8
722466,Middle Leaford - Stechford,2023-02-16T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,105.2
722466,Middle Leaford - Stechford,2023-02-16T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,95.0
722466,Middle Leaford - Stechford,2023-02-16T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,114.4
722466,Middle Leaford - Stechford,2023-02-16T09:30:00.000+00:00,transformer,,Temperature,C,18.6
722466,Middle Leaford - Stechford,2023-02-16T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
722466,Middle Leaford - Stechford,2023-02-16T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
722466,Middle Leaford - Stechford,2023-02-16T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
722466,Middle Leaford - Stechford,2023-02-16T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
722466,Middle Leaford - Stechford,2023-02-16T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
722466,Middle Leaford - Stechford,2023-02-16T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
722466,Middle Leaford - Stechford,2023-02-16T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.76
722466,Middle Leaford - Stechford,2023-02-16T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
722466,Middle Leaford - Stechford,2023-02-16T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.41
722466,Middle Leaford - Stechford,2023-02-16T09:30:00.000+00:00,busbar,,L3 Active Power,kW,24.53
722466,Middle Leaford - Stechford,2023-02-16T09:30:00.000+00:00,busbar,,L2 Active Power,kW,22.14
722466,Middle Leaford - Stechford,2023-02-16T09:30:00.000+00:00,busbar,,L1 Active Power,kW,26.79
722466,Middle Leaford - Stechford,2023-02-16T09:30:00.000+00:00,busbar,,N Current (RMS),A,37.6
722466,Middle Leaford - Stechford,2023-02-16T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,105.1
722466,Middle Leaford - Stechford,2023-02-16T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.9
722466,Middle Leaford - Stechford,2023-02-16T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,113.9
722466,Middle Leaford - Stechford,2023-02-16T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
722466,Middle Leaford - Stechford,2023-02-16T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-02-16T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.14
722466,Middle Leaford - Stechford,2023-02-16T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-02-16T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-02-16T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.15
722466,Middle Leaford - Stechford,2023-02-16T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-16T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-16T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-16T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.5
722466,Middle Leaford - Stechford,2023-02-16T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.57
722466,Middle Leaford - Stechford,2023-02-16T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.56
722466,Middle Leaford - Stechford,2023-02-16T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.67
722466,Middle Leaford - Stechford,2023-02-16T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.71
722466,Middle Leaford - Stechford,2023-02-16T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.61
722466,Middle Leaford - Stechford,2023-02-16T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.87
722466,Middle Leaford - Stechford,2023-02-16T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,45.5
722466,Middle Leaford - Stechford,2023-02-16T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,110.0
722466,Middle Leaford - Stechford,2023-02-16T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,92.6
722466,Middle Leaford - Stechford,2023-02-16T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,122.4
722466,Middle Leaford - Stechford,2023-02-16T09:20:00.000+00:00,transformer,,Temperature,C,18.4
722466,Middle Leaford - Stechford,2023-02-16T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
722466,Middle Leaford - Stechford,2023-02-16T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.61
722466,Middle Leaford - Stechford,2023-02-16T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
722466,Middle Leaford - Stechford,2023-02-16T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.79
722466,Middle Leaford - Stechford,2023-02-16T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
722466,Middle Leaford - Stechford,2023-02-16T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
722466,Middle Leaford - Stechford,2023-02-16T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.58
722466,Middle Leaford - Stechford,2023-02-16T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
722466,Middle Leaford - Stechford,2023-02-16T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.52
722466,Middle Leaford - Stechford,2023-02-16T09:20:00.000+00:00,busbar,,L3 Active Power,kW,25.69
722466,Middle Leaford - Stechford,2023-02-16T09:20:00.000+00:00,busbar,,L2 Active Power,kW,21.6
722466,Middle Leaford - Stechford,2023-02-16T09:20:00.000+00:00,busbar,,L1 Active Power,kW,28.72
722466,Middle Leaford - Stechford,2023-02-16T09:20:00.000+00:00,busbar,,N Current (RMS),A,45.2
722466,Middle Leaford - Stechford,2023-02-16T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,109.9
722466,Middle Leaford - Stechford,2023-02-16T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.6
722466,Middle Leaford - Stechford,2023-02-16T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,121.6
722466,Middle Leaford - Stechford,2023-02-16T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-02-16T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-02-16T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-02-16T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-02-16T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-02-16T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-02-16T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-16T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-16T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-16T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.4
722466,Middle Leaford - Stechford,2023-02-16T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.75
722466,Middle Leaford - Stechford,2023-02-16T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.13
722466,Middle Leaford - Stechford,2023-02-16T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.78
722466,Middle Leaford - Stechford,2023-02-16T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.68
722466,Middle Leaford - Stechford,2023-02-16T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.76
722466,Middle Leaford - Stechford,2023-02-16T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.25
722466,Middle Leaford - Stechford,2023-02-16T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,38.9
722466,Middle Leaford - Stechford,2023-02-16T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,110.0
722466,Middle Leaford - Stechford,2023-02-16T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,111.0
722466,Middle Leaford - Stechford,2023-02-16T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,115.5
722466,Middle Leaford - Stechford,2023-02-16T09:10:00.000+00:00,transformer,,Temperature,C,18.0
722466,Middle Leaford - Stechford,2023-02-16T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
722466,Middle Leaford - Stechford,2023-02-16T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
722466,Middle Leaford - Stechford,2023-02-16T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
722466,Middle Leaford - Stechford,2023-02-16T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.65
722466,Middle Leaford - Stechford,2023-02-16T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
722466,Middle Leaford - Stechford,2023-02-16T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.95
722466,Middle Leaford - Stechford,2023-02-16T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.73
722466,Middle Leaford - Stechford,2023-02-16T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
722466,Middle Leaford - Stechford,2023-02-16T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
722466,Middle Leaford - Stechford,2023-02-16T09:10:00.000+00:00,busbar,,L3 Active Power,kW,25.67
722466,Middle Leaford - Stechford,2023-02-16T09:10:00.000+00:00,busbar,,L2 Active Power,kW,25.74
722466,Middle Leaford - Stechford,2023-02-16T09:10:00.000+00:00,busbar,,L1 Active Power,kW,27.23
722466,Middle Leaford - Stechford,2023-02-16T09:10:00.000+00:00,busbar,,N Current (RMS),A,38.6
722466,Middle Leaford - Stechford,2023-02-16T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,110.0
722466,Middle Leaford - Stechford,2023-02-16T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,110.9
722466,Middle Leaford - Stechford,2023-02-16T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,115.4
722466,Middle Leaford - Stechford,2023-02-16T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-02-16T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-02-16T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
722466,Middle Leaford - Stechford,2023-02-16T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
722466,Middle Leaford - Stechford,2023-02-16T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-02-16T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.09
722466,Middle Leaford - Stechford,2023-02-16T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-16T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-16T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-16T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.4
722466,Middle Leaford - Stechford,2023-02-16T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.83
722466,Middle Leaford - Stechford,2023-02-16T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.36
722466,Middle Leaford - Stechford,2023-02-16T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.33
722466,Middle Leaford - Stechford,2023-02-16T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.99
722466,Middle Leaford - Stechford,2023-02-16T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.75
722466,Middle Leaford - Stechford,2023-02-16T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.65
722466,Middle Leaford - Stechford,2023-02-16T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,38.5
722466,Middle Leaford - Stechford,2023-02-16T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,100.2
722466,Middle Leaford - Stechford,2023-02-16T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,106.2
722466,Middle Leaford - Stechford,2023-02-16T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,121.5
722466,Middle Leaford - Stechford,2023-02-16T09:00:00.000+00:00,transformer,,Temperature,C,18.1
722466,Middle Leaford - Stechford,2023-02-16T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
722466,Middle Leaford - Stechford,2023-02-16T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
722466,Middle Leaford - Stechford,2023-02-16T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
722466,Middle Leaford - Stechford,2023-02-16T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.96
722466,Middle Leaford - Stechford,2023-02-16T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
722466,Middle Leaford - Stechford,2023-02-16T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
722466,Middle Leaford - Stechford,2023-02-16T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.82
722466,Middle Leaford - Stechford,2023-02-16T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
722466,Middle Leaford - Stechford,2023-02-16T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.36
722466,Middle Leaford - Stechford,2023-02-16T09:00:00.000+00:00,busbar,,L3 Active Power,kW,23.0
722466,Middle Leaford - Stechford,2023-02-16T09:00:00.000+00:00,busbar,,L2 Active Power,kW,24.74
722466,Middle Leaford - Stechford,2023-02-16T09:00:00.000+00:00,busbar,,L1 Active Power,kW,28.55
722466,Middle Leaford - Stechford,2023-02-16T09:00:00.000+00:00,busbar,,N Current (RMS),A,38.2
722466,Middle Leaford - Stechford,2023-02-16T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.2
722466,Middle Leaford - Stechford,2023-02-16T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,106.1
722466,Middle Leaford - Stechford,2023-02-16T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,121.1
722466,Middle Leaford - Stechford,2023-02-16T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-02-16T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-02-16T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.08
722466,Middle Leaford - Stechford,2023-02-16T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-02-16T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-02-16T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-02-16T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-16T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-16T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-02-16T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.3
722466,Middle Leaford - Stechford,2023-02-16T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.39
722466,Middle Leaford - Stechford,2023-02-16T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.89
722466,Middle Leaford - Stechford,2023-02-16T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.12
722466,Middle Leaford - Stechford,2023-02-16T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.48
722466,Middle Leaford - Stechford,2023-02-16T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.96
722466,Middle Leaford - Stechford,2023-02-16T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.93
722466,Middle Leaford - Stechford,2023-02-16T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,37.2
722466,Middle Leaford - Stechford,2023-02-16T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,105.3
722466,Middle Leaford - Stechford,2023-02-16T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,94.2
722466,Middle Leaford - Stechford,2023-02-16T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,110.2
722466,Middle Leaford - Stechford,2023-02-16T08:50:00.000+00:00,transformer,,Temperature,C,17.9
722466,Middle Leaford - Stechford,2023-02-16T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
722466,Middle Leaford - Stechford,2023-02-16T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
722466,Middle Leaford - Stechford,2023-02-16T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
722466,Middle Leaford - Stechford,2023-02-16T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.55
722466,Middle Leaford - Stechford,2023-02-16T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
722466,Middle Leaford - Stechford,2023-02-16T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
722466,Middle Leaford - Stechford,2023-02-16T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.37
722466,Middle Leaford - Stechford,2023-02-16T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
722466,Middle Leaford - Stechford,2023-02-16T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
722466,Middle Leaford - Stechford,2023-02-16T08:50:00.000+00:00,busbar,,L3 Active Power,kW,24.46
722466,Middle Leaford - Stechford,2023-02-16T08:50:00.000+00:00,busbar,,L2 Active Power,kW,21.95
722466,Middle Leaford - Stechford,2023-02-16T08:50:00.000+00:00,busbar,,L1 Active Power,kW,25.9
722466,Middle Leaford - Stechford,2023-02-16T08:50:00.000+00:00,busbar,,N Current (RMS),A,37.0
722466,Middle Leaford - Stechford,2023-02-16T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,105.2
722466,Middle Leaford - Stechford,2023-02-16T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.2
722466,Middle Leaford - Stechford,2023-02-16T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,109.9
722466,Middle Leaford - Stechford,2023-02-16T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
722466,Middle Leaford - Stechford,2023-02-16T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-02-16T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.18
722466,Middle Leaford - Stechford,2023-02-16T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-02-16T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-02-16T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.15
722466,Middle Leaford - Stechford,2023-02-16T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-02-16T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-16T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-02-16T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.6
722466,Middle Leaford - Stechford,2023-02-16T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.57
722466,Middle Leaford - Stechford,2023-02-16T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.71
722466,Middle Leaford - Stechford,2023-02-16T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.54
722466,Middle Leaford - Stechford,2023-02-16T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.26
722466,Middle Leaford - Stechford,2023-02-16T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.33
722466,Middle Leaford - Stechford,2023-02-16T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.86
722466,Middle Leaford - Stechford,2023-02-16T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,46.8
722466,Middle Leaford - Stechford,2023-02-16T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,108.5
722466,Middle Leaford - Stechford,2023-02-16T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.0
722466,Middle Leaford - Stechford,2023-02-16T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,121.8
722466,Middle Leaford - Stechford,2023-02-16T08:40:00.000+00:00,transformer,,Temperature,C,18.0
722466,Middle Leaford - Stechford,2023-02-16T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
722466,Middle Leaford - Stechford,2023-02-16T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
722466,Middle Leaford - Stechford,2023-02-16T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
722466,Middle Leaford - Stechford,2023-02-16T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
722466,Middle Leaford - Stechford,2023-02-16T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
722466,Middle Leaford - Stechford,2023-02-16T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
722466,Middle Leaford - Stechford,2023-02-16T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.59
722466,Middle Leaford - Stechford,2023-02-16T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
722466,Middle Leaford - Stechford,2023-02-16T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
722466,Middle Leaford - Stechford,2023-02-16T08:40:00.000+00:00,busbar,,L3 Active Power,kW,25.24
722466,Middle Leaford - Stechford,2023-02-16T08:40:00.000+00:00,busbar,,L2 Active Power,kW,18.33
722466,Middle Leaford - Stechford,2023-02-16T08:40:00.000+00:00,busbar,,L1 Active Power,kW,28.71
722466,Middle Leaford - Stechford,2023-02-16T08:40:00.000+00:00,busbar,,N Current (RMS),A,46.4
722466,Middle Leaford - Stechford,2023-02-16T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,108.4
722466,Middle Leaford - Stechford,2023-02-16T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.0
722466,Middle Leaford - Stechford,2023-02-16T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,121.0
722466,Middle Leaford - Stechford,2023-02-16T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-02-16T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-02-16T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.17
722466,Middle Leaford - Stechford,2023-02-16T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-02-16T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-02-16T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.07
722466,Middle Leaford - Stechford,2023-02-16T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-16T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-16T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-02-16T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.5
722466,Middle Leaford - Stechford,2023-02-16T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-7.0
722466,Middle Leaford - Stechford,2023-02-16T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.62
722466,Middle Leaford - Stechford,2023-02-16T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.03
722466,Middle Leaford - Stechford,2023-02-16T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.35
722466,Middle Leaford - Stechford,2023-02-16T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.94
722466,Middle Leaford - Stechford,2023-02-16T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.03
722466,Middle Leaford - Stechford,2023-02-16T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,42.7
722466,Middle Leaford - Stechford,2023-02-16T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,105.2
722466,Middle Leaford - Stechford,2023-02-16T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.2
722466,Middle Leaford - Stechford,2023-02-16T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,110.6
722466,Middle Leaford - Stechford,2023-02-16T08:30:00.000+00:00,transformer,,Temperature,C,17.7
722466,Middle Leaford - Stechford,2023-02-16T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
722466,Middle Leaford - Stechford,2023-02-16T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
722466,Middle Leaford - Stechford,2023-02-16T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
722466,Middle Leaford - Stechford,2023-02-16T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.05
722466,Middle Leaford - Stechford,2023-02-16T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
722466,Middle Leaford - Stechford,2023-02-16T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
722466,Middle Leaford - Stechford,2023-02-16T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
722466,Middle Leaford - Stechford,2023-02-16T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
722466,Middle Leaford - Stechford,2023-02-16T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
722466,Middle Leaford - Stechford,2023-02-16T08:30:00.000+00:00,busbar,,L3 Active Power,kW,24.32
722466,Middle Leaford - Stechford,2023-02-16T08:30:00.000+00:00,busbar,,L2 Active Power,kW,17.94
722466,Middle Leaford - Stechford,2023-02-16T08:30:00.000+00:00,busbar,,L1 Active Power,kW,25.96
722466,Middle Leaford - Stechford,2023-02-16T08:30:00.000+00:00,busbar,,N Current (RMS),A,42.4
722466,Middle Leaford - Stechford,2023-02-16T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,105.1
722466,Middle Leaford - Stechford,2023-02-16T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.2
