Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722466,Middle Leaford - Stechford,2023-02-16T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,110.1
722466,Middle Leaford - Stechford,2023-02-16T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
722466,Middle Leaford - Stechford,2023-02-16T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-02-16T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.06
722466,Middle Leaford - Stechford,2023-02-16T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-02-16T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-02-16T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.19
722466,Middle Leaford - Stechford,2023-02-16T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-16T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-16T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.9
722466,Middle Leaford - Stechford,2023-02-16T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.6
722466,Middle Leaford - Stechford,2023-02-16T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.98
722466,Middle Leaford - Stechford,2023-02-16T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.2
722466,Middle Leaford - Stechford,2023-02-16T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.68
722466,Middle Leaford - Stechford,2023-02-16T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.7
722466,Middle Leaford - Stechford,2023-02-16T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.51
722466,Middle Leaford - Stechford,2023-02-16T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.92
722466,Middle Leaford - Stechford,2023-02-16T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,41.8
722466,Middle Leaford - Stechford,2023-02-16T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,90.2
722466,Middle Leaford - Stechford,2023-02-16T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.0
722466,Middle Leaford - Stechford,2023-02-16T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,114.1
722466,Middle Leaford - Stechford,2023-02-16T08:20:00.000+00:00,transformer,,Temperature,C,17.6
722466,Middle Leaford - Stechford,2023-02-16T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
722466,Middle Leaford - Stechford,2023-02-16T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
722466,Middle Leaford - Stechford,2023-02-16T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
722466,Middle Leaford - Stechford,2023-02-16T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.91
722466,Middle Leaford - Stechford,2023-02-16T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
722466,Middle Leaford - Stechford,2023-02-16T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.71
722466,Middle Leaford - Stechford,2023-02-16T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
722466,Middle Leaford - Stechford,2023-02-16T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
722466,Middle Leaford - Stechford,2023-02-16T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
722466,Middle Leaford - Stechford,2023-02-16T08:20:00.000+00:00,busbar,,L3 Active Power,kW,20.7
722466,Middle Leaford - Stechford,2023-02-16T08:20:00.000+00:00,busbar,,L2 Active Power,kW,18.5
722466,Middle Leaford - Stechford,2023-02-16T08:20:00.000+00:00,busbar,,L1 Active Power,kW,26.74
722466,Middle Leaford - Stechford,2023-02-16T08:20:00.000+00:00,busbar,,N Current (RMS),A,41.4
722466,Middle Leaford - Stechford,2023-02-16T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.2
722466,Middle Leaford - Stechford,2023-02-16T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.0
722466,Middle Leaford - Stechford,2023-02-16T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,113.2
722466,Middle Leaford - Stechford,2023-02-16T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
722466,Middle Leaford - Stechford,2023-02-16T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-02-16T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-02-16T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-02-16T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-02-16T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.16
722466,Middle Leaford - Stechford,2023-02-16T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-16T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-16T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-02-16T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.4
722466,Middle Leaford - Stechford,2023-02-16T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.5
722466,Middle Leaford - Stechford,2023-02-16T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.6
722466,Middle Leaford - Stechford,2023-02-16T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.64
722466,Middle Leaford - Stechford,2023-02-16T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.37
722466,Middle Leaford - Stechford,2023-02-16T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.7
722466,Middle Leaford - Stechford,2023-02-16T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.51
722466,Middle Leaford - Stechford,2023-02-16T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,38.1
722466,Middle Leaford - Stechford,2023-02-16T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,95.0
722466,Middle Leaford - Stechford,2023-02-16T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,92.6
722466,Middle Leaford - Stechford,2023-02-16T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,115.5
722466,Middle Leaford - Stechford,2023-02-16T08:10:00.000+00:00,transformer,,Temperature,C,17.5
722466,Middle Leaford - Stechford,2023-02-16T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
722466,Middle Leaford - Stechford,2023-02-16T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.87
722466,Middle Leaford - Stechford,2023-02-16T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
722466,Middle Leaford - Stechford,2023-02-16T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.9
722466,Middle Leaford - Stechford,2023-02-16T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
722466,Middle Leaford - Stechford,2023-02-16T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.79
722466,Middle Leaford - Stechford,2023-02-16T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.51
722466,Middle Leaford - Stechford,2023-02-16T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
722466,Middle Leaford - Stechford,2023-02-16T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
722466,Middle Leaford - Stechford,2023-02-16T08:10:00.000+00:00,busbar,,L3 Active Power,kW,22.37
722466,Middle Leaford - Stechford,2023-02-16T08:10:00.000+00:00,busbar,,L2 Active Power,kW,21.69
722466,Middle Leaford - Stechford,2023-02-16T08:10:00.000+00:00,busbar,,L1 Active Power,kW,27.36
722466,Middle Leaford - Stechford,2023-02-16T08:10:00.000+00:00,busbar,,N Current (RMS),A,37.8
722466,Middle Leaford - Stechford,2023-02-16T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.0
722466,Middle Leaford - Stechford,2023-02-16T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.5
722466,Middle Leaford - Stechford,2023-02-16T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,114.8
722466,Middle Leaford - Stechford,2023-02-16T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-02-16T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-02-16T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.07
722466,Middle Leaford - Stechford,2023-02-16T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-02-16T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-02-16T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.09
722466,Middle Leaford - Stechford,2023-02-16T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-16T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-16T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-16T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.3
722466,Middle Leaford - Stechford,2023-02-16T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.56
722466,Middle Leaford - Stechford,2023-02-16T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.31
722466,Middle Leaford - Stechford,2023-02-16T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.02
722466,Middle Leaford - Stechford,2023-02-16T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.46
722466,Middle Leaford - Stechford,2023-02-16T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.5
722466,Middle Leaford - Stechford,2023-02-16T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.99
722466,Middle Leaford - Stechford,2023-02-16T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,35.0
722466,Middle Leaford - Stechford,2023-02-16T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,99.3
722466,Middle Leaford - Stechford,2023-02-16T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,91.0
722466,Middle Leaford - Stechford,2023-02-16T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,109.2
722466,Middle Leaford - Stechford,2023-02-16T08:00:00.000+00:00,transformer,,Temperature,C,17.2
722466,Middle Leaford - Stechford,2023-02-16T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
722466,Middle Leaford - Stechford,2023-02-16T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
722466,Middle Leaford - Stechford,2023-02-16T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
722466,Middle Leaford - Stechford,2023-02-16T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
722466,Middle Leaford - Stechford,2023-02-16T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
722466,Middle Leaford - Stechford,2023-02-16T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
722466,Middle Leaford - Stechford,2023-02-16T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.56
722466,Middle Leaford - Stechford,2023-02-16T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
722466,Middle Leaford - Stechford,2023-02-16T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
722466,Middle Leaford - Stechford,2023-02-16T08:00:00.000+00:00,busbar,,L3 Active Power,kW,23.45
722466,Middle Leaford - Stechford,2023-02-16T08:00:00.000+00:00,busbar,,L2 Active Power,kW,21.49
722466,Middle Leaford - Stechford,2023-02-16T08:00:00.000+00:00,busbar,,L1 Active Power,kW,25.91
722466,Middle Leaford - Stechford,2023-02-16T08:00:00.000+00:00,busbar,,N Current (RMS),A,34.8
722466,Middle Leaford - Stechford,2023-02-16T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.3
722466,Middle Leaford - Stechford,2023-02-16T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.9
722466,Middle Leaford - Stechford,2023-02-16T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,108.8
722466,Middle Leaford - Stechford,2023-02-16T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
722466,Middle Leaford - Stechford,2023-02-16T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-02-16T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
722466,Middle Leaford - Stechford,2023-02-16T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.02
722466,Middle Leaford - Stechford,2023-02-16T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-02-16T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.27
722466,Middle Leaford - Stechford,2023-02-16T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.9
722466,Middle Leaford - Stechford,2023-02-16T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-16T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-16T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.7
722466,Middle Leaford - Stechford,2023-02-16T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.58
722466,Middle Leaford - Stechford,2023-02-16T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.28
722466,Middle Leaford - Stechford,2023-02-16T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.71
722466,Middle Leaford - Stechford,2023-02-16T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.61
722466,Middle Leaford - Stechford,2023-02-16T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.19
722466,Middle Leaford - Stechford,2023-02-16T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,31.04
722466,Middle Leaford - Stechford,2023-02-16T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,48.2
722466,Middle Leaford - Stechford,2023-02-16T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,88.0
722466,Middle Leaford - Stechford,2023-02-16T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,94.5
722466,Middle Leaford - Stechford,2023-02-16T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,129.6
722466,Middle Leaford - Stechford,2023-02-16T07:50:00.000+00:00,transformer,,Temperature,C,17.1
722466,Middle Leaford - Stechford,2023-02-16T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
722466,Middle Leaford - Stechford,2023-02-16T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
722466,Middle Leaford - Stechford,2023-02-16T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
722466,Middle Leaford - Stechford,2023-02-16T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.57
722466,Middle Leaford - Stechford,2023-02-16T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
722466,Middle Leaford - Stechford,2023-02-16T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.54
722466,Middle Leaford - Stechford,2023-02-16T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.6
722466,Middle Leaford - Stechford,2023-02-16T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
722466,Middle Leaford - Stechford,2023-02-16T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
722466,Middle Leaford - Stechford,2023-02-16T07:50:00.000+00:00,busbar,,L3 Active Power,kW,20.63
722466,Middle Leaford - Stechford,2023-02-16T07:50:00.000+00:00,busbar,,L2 Active Power,kW,22.18
722466,Middle Leaford - Stechford,2023-02-16T07:50:00.000+00:00,busbar,,L1 Active Power,kW,30.77
722466,Middle Leaford - Stechford,2023-02-16T07:50:00.000+00:00,busbar,,N Current (RMS),A,47.6
722466,Middle Leaford - Stechford,2023-02-16T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.1
722466,Middle Leaford - Stechford,2023-02-16T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.4
722466,Middle Leaford - Stechford,2023-02-16T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,128.5
722466,Middle Leaford - Stechford,2023-02-16T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
722466,Middle Leaford - Stechford,2023-02-16T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-02-16T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
722466,Middle Leaford - Stechford,2023-02-16T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.02
722466,Middle Leaford - Stechford,2023-02-16T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-02-16T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.21
722466,Middle Leaford - Stechford,2023-02-16T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-02-16T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-16T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-02-16T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.6
722466,Middle Leaford - Stechford,2023-02-16T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.77
722466,Middle Leaford - Stechford,2023-02-16T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.8
722466,Middle Leaford - Stechford,2023-02-16T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.9
722466,Middle Leaford - Stechford,2023-02-16T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.54
722466,Middle Leaford - Stechford,2023-02-16T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.03
722466,Middle Leaford - Stechford,2023-02-16T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.18
722466,Middle Leaford - Stechford,2023-02-16T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,43.8
722466,Middle Leaford - Stechford,2023-02-16T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,87.9
722466,Middle Leaford - Stechford,2023-02-16T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,97.3
722466,Middle Leaford - Stechford,2023-02-16T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,126.2
722466,Middle Leaford - Stechford,2023-02-16T07:40:00.000+00:00,transformer,,Temperature,C,17.0
722466,Middle Leaford - Stechford,2023-02-16T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
722466,Middle Leaford - Stechford,2023-02-16T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
722466,Middle Leaford - Stechford,2023-02-16T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
722466,Middle Leaford - Stechford,2023-02-16T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
722466,Middle Leaford - Stechford,2023-02-16T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
722466,Middle Leaford - Stechford,2023-02-16T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.63
722466,Middle Leaford - Stechford,2023-02-16T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.78
722466,Middle Leaford - Stechford,2023-02-16T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
722466,Middle Leaford - Stechford,2023-02-16T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
722466,Middle Leaford - Stechford,2023-02-16T07:40:00.000+00:00,busbar,,L3 Active Power,kW,20.57
722466,Middle Leaford - Stechford,2023-02-16T07:40:00.000+00:00,busbar,,L2 Active Power,kW,23.01
722466,Middle Leaford - Stechford,2023-02-16T07:40:00.000+00:00,busbar,,L1 Active Power,kW,29.96
722466,Middle Leaford - Stechford,2023-02-16T07:40:00.000+00:00,busbar,,N Current (RMS),A,43.3
722466,Middle Leaford - Stechford,2023-02-16T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.0
722466,Middle Leaford - Stechford,2023-02-16T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.2
722466,Middle Leaford - Stechford,2023-02-16T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,125.3
722466,Middle Leaford - Stechford,2023-02-16T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-02-16T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-02-16T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
722466,Middle Leaford - Stechford,2023-02-16T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.03
722466,Middle Leaford - Stechford,2023-02-16T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-02-16T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.2
722466,Middle Leaford - Stechford,2023-02-16T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-02-16T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-16T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-16T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.6
722466,Middle Leaford - Stechford,2023-02-16T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.63
722466,Middle Leaford - Stechford,2023-02-16T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.5
722466,Middle Leaford - Stechford,2023-02-16T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.32
722466,Middle Leaford - Stechford,2023-02-16T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.34
722466,Middle Leaford - Stechford,2023-02-16T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.8
722466,Middle Leaford - Stechford,2023-02-16T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,31.12
722466,Middle Leaford - Stechford,2023-02-16T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,47.1
722466,Middle Leaford - Stechford,2023-02-16T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,95.6
722466,Middle Leaford - Stechford,2023-02-16T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,108.3
722466,Middle Leaford - Stechford,2023-02-16T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,128.8
722466,Middle Leaford - Stechford,2023-02-16T07:30:00.000+00:00,transformer,,Temperature,C,16.8
722466,Middle Leaford - Stechford,2023-02-16T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
722466,Middle Leaford - Stechford,2023-02-16T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
722466,Middle Leaford - Stechford,2023-02-16T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
722466,Middle Leaford - Stechford,2023-02-16T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
722466,Middle Leaford - Stechford,2023-02-16T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
722466,Middle Leaford - Stechford,2023-02-16T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
722466,Middle Leaford - Stechford,2023-02-16T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.63
722466,Middle Leaford - Stechford,2023-02-16T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
722466,Middle Leaford - Stechford,2023-02-16T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
722466,Middle Leaford - Stechford,2023-02-16T07:30:00.000+00:00,busbar,,L3 Active Power,kW,22.37
722466,Middle Leaford - Stechford,2023-02-16T07:30:00.000+00:00,busbar,,L2 Active Power,kW,25.77
722466,Middle Leaford - Stechford,2023-02-16T07:30:00.000+00:00,busbar,,L1 Active Power,kW,30.92
722466,Middle Leaford - Stechford,2023-02-16T07:30:00.000+00:00,busbar,,N Current (RMS),A,46.5
722466,Middle Leaford - Stechford,2023-02-16T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.7
722466,Middle Leaford - Stechford,2023-02-16T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.2
722466,Middle Leaford - Stechford,2023-02-16T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,128.0
722466,Middle Leaford - Stechford,2023-02-16T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-02-16T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-02-16T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
722466,Middle Leaford - Stechford,2023-02-16T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
722466,Middle Leaford - Stechford,2023-02-16T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-02-16T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.06
722466,Middle Leaford - Stechford,2023-02-16T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-16T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-16T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-16T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.3
722466,Middle Leaford - Stechford,2023-02-16T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.51
722466,Middle Leaford - Stechford,2023-02-16T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.48
722466,Middle Leaford - Stechford,2023-02-16T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.62
722466,Middle Leaford - Stechford,2023-02-16T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.43
722466,Middle Leaford - Stechford,2023-02-16T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.58
722466,Middle Leaford - Stechford,2023-02-16T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.24
722466,Middle Leaford - Stechford,2023-02-16T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,35.9
722466,Middle Leaford - Stechford,2023-02-16T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,106.5
722466,Middle Leaford - Stechford,2023-02-16T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,118.7
722466,Middle Leaford - Stechford,2023-02-16T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,124.9
722466,Middle Leaford - Stechford,2023-02-16T07:20:00.000+00:00,transformer,,Temperature,C,16.9
722466,Middle Leaford - Stechford,2023-02-16T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
722466,Middle Leaford - Stechford,2023-02-16T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
722466,Middle Leaford - Stechford,2023-02-16T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
722466,Middle Leaford - Stechford,2023-02-16T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
722466,Middle Leaford - Stechford,2023-02-16T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
722466,Middle Leaford - Stechford,2023-02-16T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.35
722466,Middle Leaford - Stechford,2023-02-16T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.49
722466,Middle Leaford - Stechford,2023-02-16T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
722466,Middle Leaford - Stechford,2023-02-16T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
722466,Middle Leaford - Stechford,2023-02-16T07:20:00.000+00:00,busbar,,L3 Active Power,kW,25.44
722466,Middle Leaford - Stechford,2023-02-16T07:20:00.000+00:00,busbar,,L2 Active Power,kW,28.55
722466,Middle Leaford - Stechford,2023-02-16T07:20:00.000+00:00,busbar,,L1 Active Power,kW,30.18
722466,Middle Leaford - Stechford,2023-02-16T07:20:00.000+00:00,busbar,,N Current (RMS),A,35.6
722466,Middle Leaford - Stechford,2023-02-16T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,106.5
722466,Middle Leaford - Stechford,2023-02-16T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,118.5
722466,Middle Leaford - Stechford,2023-02-16T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,124.6
722466,Middle Leaford - Stechford,2023-02-16T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
722466,Middle Leaford - Stechford,2023-02-16T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-02-16T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.2
722466,Middle Leaford - Stechford,2023-02-16T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-02-16T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-02-16T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.06
722466,Middle Leaford - Stechford,2023-02-16T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-16T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-16T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-16T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.5
722466,Middle Leaford - Stechford,2023-02-16T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.96
722466,Middle Leaford - Stechford,2023-02-16T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.97
722466,Middle Leaford - Stechford,2023-02-16T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.36
722466,Middle Leaford - Stechford,2023-02-16T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,31.36
722466,Middle Leaford - Stechford,2023-02-16T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.16
722466,Middle Leaford - Stechford,2023-02-16T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.08
722466,Middle Leaford - Stechford,2023-02-16T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,47.4
722466,Middle Leaford - Stechford,2023-02-16T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,130.0
722466,Middle Leaford - Stechford,2023-02-16T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,92.8
722466,Middle Leaford - Stechford,2023-02-16T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,119.6
722466,Middle Leaford - Stechford,2023-02-16T07:10:00.000+00:00,transformer,,Temperature,C,16.7
722466,Middle Leaford - Stechford,2023-02-16T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
722466,Middle Leaford - Stechford,2023-02-16T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
722466,Middle Leaford - Stechford,2023-02-16T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
722466,Middle Leaford - Stechford,2023-02-16T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.35
722466,Middle Leaford - Stechford,2023-02-16T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
722466,Middle Leaford - Stechford,2023-02-16T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
722466,Middle Leaford - Stechford,2023-02-16T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
722466,Middle Leaford - Stechford,2023-02-16T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
722466,Middle Leaford - Stechford,2023-02-16T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
722466,Middle Leaford - Stechford,2023-02-16T07:10:00.000+00:00,busbar,,L3 Active Power,kW,31.35
722466,Middle Leaford - Stechford,2023-02-16T07:10:00.000+00:00,busbar,,L2 Active Power,kW,22.15
722466,Middle Leaford - Stechford,2023-02-16T07:10:00.000+00:00,busbar,,L1 Active Power,kW,29.02
722466,Middle Leaford - Stechford,2023-02-16T07:10:00.000+00:00,busbar,,N Current (RMS),A,47.2
722466,Middle Leaford - Stechford,2023-02-16T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,130.0
722466,Middle Leaford - Stechford,2023-02-16T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.8
722466,Middle Leaford - Stechford,2023-02-16T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,119.2
722466,Middle Leaford - Stechford,2023-02-16T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-02-16T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-02-16T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
722466,Middle Leaford - Stechford,2023-02-16T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.04
722466,Middle Leaford - Stechford,2023-02-16T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-02-16T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.09
722466,Middle Leaford - Stechford,2023-02-16T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-16T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-16T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.9
722466,Middle Leaford - Stechford,2023-02-16T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.4
722466,Middle Leaford - Stechford,2023-02-16T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.88
722466,Middle Leaford - Stechford,2023-02-16T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.91
722466,Middle Leaford - Stechford,2023-02-16T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.83
722466,Middle Leaford - Stechford,2023-02-16T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.05
722466,Middle Leaford - Stechford,2023-02-16T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.45
722466,Middle Leaford - Stechford,2023-02-16T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.22
722466,Middle Leaford - Stechford,2023-02-16T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,38.0
722466,Middle Leaford - Stechford,2023-02-16T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,104.1
722466,Middle Leaford - Stechford,2023-02-16T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,117.8
722466,Middle Leaford - Stechford,2023-02-16T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,100.4
722466,Middle Leaford - Stechford,2023-02-16T07:00:00.000+00:00,transformer,,Temperature,C,16.6
722466,Middle Leaford - Stechford,2023-02-16T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
722466,Middle Leaford - Stechford,2023-02-16T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.79
722466,Middle Leaford - Stechford,2023-02-16T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
722466,Middle Leaford - Stechford,2023-02-16T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
722466,Middle Leaford - Stechford,2023-02-16T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
722466,Middle Leaford - Stechford,2023-02-16T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
722466,Middle Leaford - Stechford,2023-02-16T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
722466,Middle Leaford - Stechford,2023-02-16T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
722466,Middle Leaford - Stechford,2023-02-16T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
722466,Middle Leaford - Stechford,2023-02-16T07:00:00.000+00:00,busbar,,L3 Active Power,kW,25.09
722466,Middle Leaford - Stechford,2023-02-16T07:00:00.000+00:00,busbar,,L2 Active Power,kW,28.43
722466,Middle Leaford - Stechford,2023-02-16T07:00:00.000+00:00,busbar,,L1 Active Power,kW,24.31
722466,Middle Leaford - Stechford,2023-02-16T07:00:00.000+00:00,busbar,,N Current (RMS),A,37.8
722466,Middle Leaford - Stechford,2023-02-16T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.3
722466,Middle Leaford - Stechford,2023-02-16T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,117.7
722466,Middle Leaford - Stechford,2023-02-16T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.8
722466,Middle Leaford - Stechford,2023-02-16T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-02-16T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-02-16T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
722466,Middle Leaford - Stechford,2023-02-16T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.06
722466,Middle Leaford - Stechford,2023-02-16T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-02-16T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.04
722466,Middle Leaford - Stechford,2023-02-16T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-02-16T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-16T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-02-16T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.6
722466,Middle Leaford - Stechford,2023-02-16T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.98
722466,Middle Leaford - Stechford,2023-02-16T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.34
722466,Middle Leaford - Stechford,2023-02-16T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.21
722466,Middle Leaford - Stechford,2023-02-16T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.25
722466,Middle Leaford - Stechford,2023-02-16T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.3
722466,Middle Leaford - Stechford,2023-02-16T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.31
722466,Middle Leaford - Stechford,2023-02-16T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,44.8
722466,Middle Leaford - Stechford,2023-02-16T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.9
722466,Middle Leaford - Stechford,2023-02-16T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,101.4
722466,Middle Leaford - Stechford,2023-02-16T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,96.9
722466,Middle Leaford - Stechford,2023-02-16T06:50:00.000+00:00,transformer,,Temperature,C,16.8
722466,Middle Leaford - Stechford,2023-02-16T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
722466,Middle Leaford - Stechford,2023-02-16T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.93
722466,Middle Leaford - Stechford,2023-02-16T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
722466,Middle Leaford - Stechford,2023-02-16T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
722466,Middle Leaford - Stechford,2023-02-16T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
722466,Middle Leaford - Stechford,2023-02-16T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
722466,Middle Leaford - Stechford,2023-02-16T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
722466,Middle Leaford - Stechford,2023-02-16T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
722466,Middle Leaford - Stechford,2023-02-16T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
722466,Middle Leaford - Stechford,2023-02-16T06:50:00.000+00:00,busbar,,L3 Active Power,kW,18.32
722466,Middle Leaford - Stechford,2023-02-16T06:50:00.000+00:00,busbar,,L2 Active Power,kW,23.29
722466,Middle Leaford - Stechford,2023-02-16T06:50:00.000+00:00,busbar,,L1 Active Power,kW,23.27
722466,Middle Leaford - Stechford,2023-02-16T06:50:00.000+00:00,busbar,,N Current (RMS),A,44.3
722466,Middle Leaford - Stechford,2023-02-16T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.2
722466,Middle Leaford - Stechford,2023-02-16T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.3
722466,Middle Leaford - Stechford,2023-02-16T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.8
722466,Middle Leaford - Stechford,2023-02-16T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
722466,Middle Leaford - Stechford,2023-02-16T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-02-16T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
722466,Middle Leaford - Stechford,2023-02-16T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.06
722466,Middle Leaford - Stechford,2023-02-16T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-02-16T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.19
722466,Middle Leaford - Stechford,2023-02-16T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-02-16T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-16T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-16T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.5
722466,Middle Leaford - Stechford,2023-02-16T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.88
722466,Middle Leaford - Stechford,2023-02-16T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.81
722466,Middle Leaford - Stechford,2023-02-16T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.88
722466,Middle Leaford - Stechford,2023-02-16T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.32
722466,Middle Leaford - Stechford,2023-02-16T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.56
722466,Middle Leaford - Stechford,2023-02-16T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.42
722466,Middle Leaford - Stechford,2023-02-16T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,41.5
722466,Middle Leaford - Stechford,2023-02-16T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.0
722466,Middle Leaford - Stechford,2023-02-16T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.4
722466,Middle Leaford - Stechford,2023-02-16T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,98.3
722466,Middle Leaford - Stechford,2023-02-16T06:40:00.000+00:00,transformer,,Temperature,C,16.7
722466,Middle Leaford - Stechford,2023-02-16T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
722466,Middle Leaford - Stechford,2023-02-16T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
722466,Middle Leaford - Stechford,2023-02-16T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
722466,Middle Leaford - Stechford,2023-02-16T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
722466,Middle Leaford - Stechford,2023-02-16T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
722466,Middle Leaford - Stechford,2023-02-16T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.04
722466,Middle Leaford - Stechford,2023-02-16T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
722466,Middle Leaford - Stechford,2023-02-16T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
722466,Middle Leaford - Stechford,2023-02-16T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
722466,Middle Leaford - Stechford,2023-02-16T06:40:00.000+00:00,busbar,,L3 Active Power,kW,15.37
722466,Middle Leaford - Stechford,2023-02-16T06:40:00.000+00:00,busbar,,L2 Active Power,kW,17.56
722466,Middle Leaford - Stechford,2023-02-16T06:40:00.000+00:00,busbar,,L1 Active Power,kW,23.23
722466,Middle Leaford - Stechford,2023-02-16T06:40:00.000+00:00,busbar,,N Current (RMS),A,41.0
722466,Middle Leaford - Stechford,2023-02-16T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.2
722466,Middle Leaford - Stechford,2023-02-16T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.4
722466,Middle Leaford - Stechford,2023-02-16T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.5
722466,Middle Leaford - Stechford,2023-02-16T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
722466,Middle Leaford - Stechford,2023-02-16T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-02-16T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
722466,Middle Leaford - Stechford,2023-02-16T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.04
722466,Middle Leaford - Stechford,2023-02-16T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-02-16T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.14
722466,Middle Leaford - Stechford,2023-02-16T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-02-16T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-16T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-16T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.3
722466,Middle Leaford - Stechford,2023-02-16T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.71
722466,Middle Leaford - Stechford,2023-02-16T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.05
722466,Middle Leaford - Stechford,2023-02-16T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.89
722466,Middle Leaford - Stechford,2023-02-16T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.74
722466,Middle Leaford - Stechford,2023-02-16T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.03
722466,Middle Leaford - Stechford,2023-02-16T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.53
722466,Middle Leaford - Stechford,2023-02-16T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,35.9
722466,Middle Leaford - Stechford,2023-02-16T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.7
722466,Middle Leaford - Stechford,2023-02-16T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.0
722466,Middle Leaford - Stechford,2023-02-16T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,98.5
722466,Middle Leaford - Stechford,2023-02-16T06:30:00.000+00:00,transformer,,Temperature,C,16.6
722466,Middle Leaford - Stechford,2023-02-16T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
722466,Middle Leaford - Stechford,2023-02-16T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
722466,Middle Leaford - Stechford,2023-02-16T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
722466,Middle Leaford - Stechford,2023-02-16T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
722466,Middle Leaford - Stechford,2023-02-16T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
722466,Middle Leaford - Stechford,2023-02-16T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.67
722466,Middle Leaford - Stechford,2023-02-16T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
722466,Middle Leaford - Stechford,2023-02-16T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
722466,Middle Leaford - Stechford,2023-02-16T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
722466,Middle Leaford - Stechford,2023-02-16T06:30:00.000+00:00,busbar,,L3 Active Power,kW,17.78
722466,Middle Leaford - Stechford,2023-02-16T06:30:00.000+00:00,busbar,,L2 Active Power,kW,18.03
722466,Middle Leaford - Stechford,2023-02-16T06:30:00.000+00:00,busbar,,L1 Active Power,kW,23.4
722466,Middle Leaford - Stechford,2023-02-16T06:30:00.000+00:00,busbar,,N Current (RMS),A,35.5
722466,Middle Leaford - Stechford,2023-02-16T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.9
722466,Middle Leaford - Stechford,2023-02-16T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.9
722466,Middle Leaford - Stechford,2023-02-16T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.9
722466,Middle Leaford - Stechford,2023-02-16T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
722466,Middle Leaford - Stechford,2023-02-16T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-02-16T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
722466,Middle Leaford - Stechford,2023-02-16T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.05
722466,Middle Leaford - Stechford,2023-02-16T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-02-16T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.16
722466,Middle Leaford - Stechford,2023-02-16T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-16T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-16T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-16T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.3
722466,Middle Leaford - Stechford,2023-02-16T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.06
722466,Middle Leaford - Stechford,2023-02-16T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.34
722466,Middle Leaford - Stechford,2023-02-16T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.86
722466,Middle Leaford - Stechford,2023-02-16T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.79
722466,Middle Leaford - Stechford,2023-02-16T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.96
722466,Middle Leaford - Stechford,2023-02-16T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.43
722466,Middle Leaford - Stechford,2023-02-16T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,35.9
722466,Middle Leaford - Stechford,2023-02-16T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.8
722466,Middle Leaford - Stechford,2023-02-16T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.1
722466,Middle Leaford - Stechford,2023-02-16T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.6
722466,Middle Leaford - Stechford,2023-02-16T06:20:00.000+00:00,transformer,,Temperature,C,16.8
722466,Middle Leaford - Stechford,2023-02-16T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
722466,Middle Leaford - Stechford,2023-02-16T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
722466,Middle Leaford - Stechford,2023-02-16T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
722466,Middle Leaford - Stechford,2023-02-16T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
722466,Middle Leaford - Stechford,2023-02-16T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
722466,Middle Leaford - Stechford,2023-02-16T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
722466,Middle Leaford - Stechford,2023-02-16T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
722466,Middle Leaford - Stechford,2023-02-16T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
722466,Middle Leaford - Stechford,2023-02-16T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
722466,Middle Leaford - Stechford,2023-02-16T06:20:00.000+00:00,busbar,,L3 Active Power,kW,13.84
722466,Middle Leaford - Stechford,2023-02-16T06:20:00.000+00:00,busbar,,L2 Active Power,kW,13.96
722466,Middle Leaford - Stechford,2023-02-16T06:20:00.000+00:00,busbar,,L1 Active Power,kW,20.27
722466,Middle Leaford - Stechford,2023-02-16T06:20:00.000+00:00,busbar,,N Current (RMS),A,35.5
722466,Middle Leaford - Stechford,2023-02-16T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.0
