Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722466,Middle Leaford - Stechford,2023-02-16T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.1
722466,Middle Leaford - Stechford,2023-02-16T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.9
722466,Middle Leaford - Stechford,2023-02-16T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
722466,Middle Leaford - Stechford,2023-02-16T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-02-16T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-02-16T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.02
722466,Middle Leaford - Stechford,2023-02-16T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-02-16T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.09
722466,Middle Leaford - Stechford,2023-02-16T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-16T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-16T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-16T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.1
722466,Middle Leaford - Stechford,2023-02-16T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.17
722466,Middle Leaford - Stechford,2023-02-16T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
722466,Middle Leaford - Stechford,2023-02-16T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.82
722466,Middle Leaford - Stechford,2023-02-16T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.19
722466,Middle Leaford - Stechford,2023-02-16T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.38
722466,Middle Leaford - Stechford,2023-02-16T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.53
722466,Middle Leaford - Stechford,2023-02-16T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,28.7
722466,Middle Leaford - Stechford,2023-02-16T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.7
722466,Middle Leaford - Stechford,2023-02-16T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.4
722466,Middle Leaford - Stechford,2023-02-16T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.7
722466,Middle Leaford - Stechford,2023-02-16T04:00:00.000+00:00,transformer,,Temperature,C,17.6
722466,Middle Leaford - Stechford,2023-02-16T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
722466,Middle Leaford - Stechford,2023-02-16T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
722466,Middle Leaford - Stechford,2023-02-16T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
722466,Middle Leaford - Stechford,2023-02-16T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
722466,Middle Leaford - Stechford,2023-02-16T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
722466,Middle Leaford - Stechford,2023-02-16T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
722466,Middle Leaford - Stechford,2023-02-16T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
722466,Middle Leaford - Stechford,2023-02-16T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
722466,Middle Leaford - Stechford,2023-02-16T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
722466,Middle Leaford - Stechford,2023-02-16T04:00:00.000+00:00,busbar,,L3 Active Power,kW,14.21
722466,Middle Leaford - Stechford,2023-02-16T04:00:00.000+00:00,busbar,,L2 Active Power,kW,13.39
722466,Middle Leaford - Stechford,2023-02-16T04:00:00.000+00:00,busbar,,L1 Active Power,kW,17.44
722466,Middle Leaford - Stechford,2023-02-16T04:00:00.000+00:00,busbar,,N Current (RMS),A,28.5
722466,Middle Leaford - Stechford,2023-02-16T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.8
722466,Middle Leaford - Stechford,2023-02-16T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.4
722466,Middle Leaford - Stechford,2023-02-16T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.2
722466,Middle Leaford - Stechford,2023-02-16T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
722466,Middle Leaford - Stechford,2023-02-16T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-02-16T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722466,Middle Leaford - Stechford,2023-02-16T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.03
722466,Middle Leaford - Stechford,2023-02-16T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-02-16T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.1
722466,Middle Leaford - Stechford,2023-02-16T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-16T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-16T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-16T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.1
722466,Middle Leaford - Stechford,2023-02-16T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.03
722466,Middle Leaford - Stechford,2023-02-16T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.59
722466,Middle Leaford - Stechford,2023-02-16T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.26
722466,Middle Leaford - Stechford,2023-02-16T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.11
722466,Middle Leaford - Stechford,2023-02-16T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.86
722466,Middle Leaford - Stechford,2023-02-16T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.99
722466,Middle Leaford - Stechford,2023-02-16T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,28.4
722466,Middle Leaford - Stechford,2023-02-16T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.3
722466,Middle Leaford - Stechford,2023-02-16T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.6
722466,Middle Leaford - Stechford,2023-02-16T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.0
722466,Middle Leaford - Stechford,2023-02-16T03:50:00.000+00:00,transformer,,Temperature,C,17.6
722466,Middle Leaford - Stechford,2023-02-16T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
722466,Middle Leaford - Stechford,2023-02-16T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
722466,Middle Leaford - Stechford,2023-02-16T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
722466,Middle Leaford - Stechford,2023-02-16T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
722466,Middle Leaford - Stechford,2023-02-16T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
722466,Middle Leaford - Stechford,2023-02-16T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
722466,Middle Leaford - Stechford,2023-02-16T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
722466,Middle Leaford - Stechford,2023-02-16T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
722466,Middle Leaford - Stechford,2023-02-16T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
722466,Middle Leaford - Stechford,2023-02-16T03:50:00.000+00:00,busbar,,L3 Active Power,kW,13.14
722466,Middle Leaford - Stechford,2023-02-16T03:50:00.000+00:00,busbar,,L2 Active Power,kW,13.86
722466,Middle Leaford - Stechford,2023-02-16T03:50:00.000+00:00,busbar,,L1 Active Power,kW,17.89
722466,Middle Leaford - Stechford,2023-02-16T03:50:00.000+00:00,busbar,,N Current (RMS),A,28.2
722466,Middle Leaford - Stechford,2023-02-16T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.4
722466,Middle Leaford - Stechford,2023-02-16T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.6
722466,Middle Leaford - Stechford,2023-02-16T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.5
722466,Middle Leaford - Stechford,2023-02-16T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-02-16T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-02-16T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
722466,Middle Leaford - Stechford,2023-02-16T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.03
722466,Middle Leaford - Stechford,2023-02-16T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-02-16T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-02-16T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-16T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-16T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-16T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.1
722466,Middle Leaford - Stechford,2023-02-16T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.16
722466,Middle Leaford - Stechford,2023-02-16T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.36
722466,Middle Leaford - Stechford,2023-02-16T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.68
722466,Middle Leaford - Stechford,2023-02-16T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.18
722466,Middle Leaford - Stechford,2023-02-16T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.79
722466,Middle Leaford - Stechford,2023-02-16T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.44
722466,Middle Leaford - Stechford,2023-02-16T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,27.2
722466,Middle Leaford - Stechford,2023-02-16T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.5
722466,Middle Leaford - Stechford,2023-02-16T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.3
722466,Middle Leaford - Stechford,2023-02-16T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.9
722466,Middle Leaford - Stechford,2023-02-16T03:40:00.000+00:00,transformer,,Temperature,C,18.0
722466,Middle Leaford - Stechford,2023-02-16T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
722466,Middle Leaford - Stechford,2023-02-16T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
722466,Middle Leaford - Stechford,2023-02-16T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
722466,Middle Leaford - Stechford,2023-02-16T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
722466,Middle Leaford - Stechford,2023-02-16T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
722466,Middle Leaford - Stechford,2023-02-16T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
722466,Middle Leaford - Stechford,2023-02-16T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
722466,Middle Leaford - Stechford,2023-02-16T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
722466,Middle Leaford - Stechford,2023-02-16T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
722466,Middle Leaford - Stechford,2023-02-16T03:40:00.000+00:00,busbar,,L3 Active Power,kW,13.21
722466,Middle Leaford - Stechford,2023-02-16T03:40:00.000+00:00,busbar,,L2 Active Power,kW,15.79
722466,Middle Leaford - Stechford,2023-02-16T03:40:00.000+00:00,busbar,,L1 Active Power,kW,16.42
722466,Middle Leaford - Stechford,2023-02-16T03:40:00.000+00:00,busbar,,N Current (RMS),A,27.1
722466,Middle Leaford - Stechford,2023-02-16T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.6
722466,Middle Leaford - Stechford,2023-02-16T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.4
722466,Middle Leaford - Stechford,2023-02-16T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.8
722466,Middle Leaford - Stechford,2023-02-16T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
722466,Middle Leaford - Stechford,2023-02-16T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-02-16T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
722466,Middle Leaford - Stechford,2023-02-16T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.04
722466,Middle Leaford - Stechford,2023-02-16T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-02-16T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.11
722466,Middle Leaford - Stechford,2023-02-16T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-16T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-16T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-16T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.1
722466,Middle Leaford - Stechford,2023-02-16T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.88
722466,Middle Leaford - Stechford,2023-02-16T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.61
722466,Middle Leaford - Stechford,2023-02-16T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.19
722466,Middle Leaford - Stechford,2023-02-16T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.98
722466,Middle Leaford - Stechford,2023-02-16T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.36
722466,Middle Leaford - Stechford,2023-02-16T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.14
722466,Middle Leaford - Stechford,2023-02-16T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,28.9
722466,Middle Leaford - Stechford,2023-02-16T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.4
722466,Middle Leaford - Stechford,2023-02-16T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.3
722466,Middle Leaford - Stechford,2023-02-16T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.5
722466,Middle Leaford - Stechford,2023-02-16T03:30:00.000+00:00,transformer,,Temperature,C,18.0
722466,Middle Leaford - Stechford,2023-02-16T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
722466,Middle Leaford - Stechford,2023-02-16T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
722466,Middle Leaford - Stechford,2023-02-16T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
722466,Middle Leaford - Stechford,2023-02-16T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
722466,Middle Leaford - Stechford,2023-02-16T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
722466,Middle Leaford - Stechford,2023-02-16T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.07
722466,Middle Leaford - Stechford,2023-02-16T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
722466,Middle Leaford - Stechford,2023-02-16T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
722466,Middle Leaford - Stechford,2023-02-16T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
722466,Middle Leaford - Stechford,2023-02-16T03:30:00.000+00:00,busbar,,L3 Active Power,kW,13.02
722466,Middle Leaford - Stechford,2023-02-16T03:30:00.000+00:00,busbar,,L2 Active Power,kW,14.36
722466,Middle Leaford - Stechford,2023-02-16T03:30:00.000+00:00,busbar,,L1 Active Power,kW,18.03
722466,Middle Leaford - Stechford,2023-02-16T03:30:00.000+00:00,busbar,,N Current (RMS),A,28.6
722466,Middle Leaford - Stechford,2023-02-16T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.6
722466,Middle Leaford - Stechford,2023-02-16T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.3
722466,Middle Leaford - Stechford,2023-02-16T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.0
722466,Middle Leaford - Stechford,2023-02-16T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
722466,Middle Leaford - Stechford,2023-02-16T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-02-16T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-02-16T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.03
722466,Middle Leaford - Stechford,2023-02-16T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.01
722466,Middle Leaford - Stechford,2023-02-16T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.15
722466,Middle Leaford - Stechford,2023-02-16T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-16T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-16T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-16T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.1
722466,Middle Leaford - Stechford,2023-02-16T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.66
722466,Middle Leaford - Stechford,2023-02-16T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.17
722466,Middle Leaford - Stechford,2023-02-16T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.12
722466,Middle Leaford - Stechford,2023-02-16T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.41
722466,Middle Leaford - Stechford,2023-02-16T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.31
722466,Middle Leaford - Stechford,2023-02-16T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.07
722466,Middle Leaford - Stechford,2023-02-16T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,32.4
722466,Middle Leaford - Stechford,2023-02-16T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.0
722466,Middle Leaford - Stechford,2023-02-16T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.6
722466,Middle Leaford - Stechford,2023-02-16T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.0
722466,Middle Leaford - Stechford,2023-02-16T03:20:00.000+00:00,transformer,,Temperature,C,17.9
722466,Middle Leaford - Stechford,2023-02-16T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
722466,Middle Leaford - Stechford,2023-02-16T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
722466,Middle Leaford - Stechford,2023-02-16T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
722466,Middle Leaford - Stechford,2023-02-16T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
722466,Middle Leaford - Stechford,2023-02-16T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
722466,Middle Leaford - Stechford,2023-02-16T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.17
722466,Middle Leaford - Stechford,2023-02-16T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
722466,Middle Leaford - Stechford,2023-02-16T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
722466,Middle Leaford - Stechford,2023-02-16T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
722466,Middle Leaford - Stechford,2023-02-16T03:20:00.000+00:00,busbar,,L3 Active Power,kW,13.44
722466,Middle Leaford - Stechford,2023-02-16T03:20:00.000+00:00,busbar,,L2 Active Power,kW,12.32
722466,Middle Leaford - Stechford,2023-02-16T03:20:00.000+00:00,busbar,,L1 Active Power,kW,17.92
722466,Middle Leaford - Stechford,2023-02-16T03:20:00.000+00:00,busbar,,N Current (RMS),A,32.1
722466,Middle Leaford - Stechford,2023-02-16T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.1
722466,Middle Leaford - Stechford,2023-02-16T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.7
722466,Middle Leaford - Stechford,2023-02-16T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.4
722466,Middle Leaford - Stechford,2023-02-16T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
722466,Middle Leaford - Stechford,2023-02-16T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-02-16T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-02-16T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.02
722466,Middle Leaford - Stechford,2023-02-16T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.01
722466,Middle Leaford - Stechford,2023-02-16T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.11
722466,Middle Leaford - Stechford,2023-02-16T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-16T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-16T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.9
722466,Middle Leaford - Stechford,2023-02-16T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.3
722466,Middle Leaford - Stechford,2023-02-16T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.03
722466,Middle Leaford - Stechford,2023-02-16T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.99
722466,Middle Leaford - Stechford,2023-02-16T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.04
722466,Middle Leaford - Stechford,2023-02-16T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.99
722466,Middle Leaford - Stechford,2023-02-16T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.46
722466,Middle Leaford - Stechford,2023-02-16T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.48
722466,Middle Leaford - Stechford,2023-02-16T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,31.0
722466,Middle Leaford - Stechford,2023-02-16T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.7
722466,Middle Leaford - Stechford,2023-02-16T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.3
722466,Middle Leaford - Stechford,2023-02-16T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.0
722466,Middle Leaford - Stechford,2023-02-16T03:10:00.000+00:00,transformer,,Temperature,C,18.1
722466,Middle Leaford - Stechford,2023-02-16T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
722466,Middle Leaford - Stechford,2023-02-16T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
722466,Middle Leaford - Stechford,2023-02-16T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
722466,Middle Leaford - Stechford,2023-02-16T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
722466,Middle Leaford - Stechford,2023-02-16T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
722466,Middle Leaford - Stechford,2023-02-16T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.99
722466,Middle Leaford - Stechford,2023-02-16T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
722466,Middle Leaford - Stechford,2023-02-16T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
722466,Middle Leaford - Stechford,2023-02-16T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
722466,Middle Leaford - Stechford,2023-02-16T03:10:00.000+00:00,busbar,,L3 Active Power,kW,14.02
722466,Middle Leaford - Stechford,2023-02-16T03:10:00.000+00:00,busbar,,L2 Active Power,kW,12.46
722466,Middle Leaford - Stechford,2023-02-16T03:10:00.000+00:00,busbar,,L1 Active Power,kW,17.37
722466,Middle Leaford - Stechford,2023-02-16T03:10:00.000+00:00,busbar,,N Current (RMS),A,30.7
722466,Middle Leaford - Stechford,2023-02-16T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.9
722466,Middle Leaford - Stechford,2023-02-16T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.4
722466,Middle Leaford - Stechford,2023-02-16T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.5
722466,Middle Leaford - Stechford,2023-02-16T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
722466,Middle Leaford - Stechford,2023-02-16T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-02-16T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722466,Middle Leaford - Stechford,2023-02-16T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.03
722466,Middle Leaford - Stechford,2023-02-16T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-02-16T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.05
722466,Middle Leaford - Stechford,2023-02-16T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-16T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-16T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-02-16T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.2
722466,Middle Leaford - Stechford,2023-02-16T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.64
722466,Middle Leaford - Stechford,2023-02-16T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.63
722466,Middle Leaford - Stechford,2023-02-16T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.29
722466,Middle Leaford - Stechford,2023-02-16T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.26
722466,Middle Leaford - Stechford,2023-02-16T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.24
722466,Middle Leaford - Stechford,2023-02-16T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.13
722466,Middle Leaford - Stechford,2023-02-16T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,27.4
722466,Middle Leaford - Stechford,2023-02-16T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.6
722466,Middle Leaford - Stechford,2023-02-16T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.2
722466,Middle Leaford - Stechford,2023-02-16T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.6
722466,Middle Leaford - Stechford,2023-02-16T03:00:00.000+00:00,transformer,,Temperature,C,18.3
722466,Middle Leaford - Stechford,2023-02-16T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
722466,Middle Leaford - Stechford,2023-02-16T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
722466,Middle Leaford - Stechford,2023-02-16T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
722466,Middle Leaford - Stechford,2023-02-16T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
722466,Middle Leaford - Stechford,2023-02-16T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
722466,Middle Leaford - Stechford,2023-02-16T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
722466,Middle Leaford - Stechford,2023-02-16T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
722466,Middle Leaford - Stechford,2023-02-16T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
722466,Middle Leaford - Stechford,2023-02-16T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
722466,Middle Leaford - Stechford,2023-02-16T03:00:00.000+00:00,busbar,,L3 Active Power,kW,13.29
722466,Middle Leaford - Stechford,2023-02-16T03:00:00.000+00:00,busbar,,L2 Active Power,kW,14.24
722466,Middle Leaford - Stechford,2023-02-16T03:00:00.000+00:00,busbar,,L1 Active Power,kW,16.08
722466,Middle Leaford - Stechford,2023-02-16T03:00:00.000+00:00,busbar,,N Current (RMS),A,27.2
722466,Middle Leaford - Stechford,2023-02-16T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.7
722466,Middle Leaford - Stechford,2023-02-16T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.2
722466,Middle Leaford - Stechford,2023-02-16T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.4
722466,Middle Leaford - Stechford,2023-02-16T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
722466,Middle Leaford - Stechford,2023-02-16T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-02-16T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
722466,Middle Leaford - Stechford,2023-02-16T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.04
722466,Middle Leaford - Stechford,2023-02-16T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-02-16T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.06
722466,Middle Leaford - Stechford,2023-02-16T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-16T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-16T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-02-16T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.1
722466,Middle Leaford - Stechford,2023-02-16T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.62
722466,Middle Leaford - Stechford,2023-02-16T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.64
722466,Middle Leaford - Stechford,2023-02-16T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.43
722466,Middle Leaford - Stechford,2023-02-16T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.5
722466,Middle Leaford - Stechford,2023-02-16T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.62
722466,Middle Leaford - Stechford,2023-02-16T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.23
722466,Middle Leaford - Stechford,2023-02-16T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,28.5
722466,Middle Leaford - Stechford,2023-02-16T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.5
722466,Middle Leaford - Stechford,2023-02-16T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.6
722466,Middle Leaford - Stechford,2023-02-16T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.9
722466,Middle Leaford - Stechford,2023-02-16T02:50:00.000+00:00,transformer,,Temperature,C,18.5
722466,Middle Leaford - Stechford,2023-02-16T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
722466,Middle Leaford - Stechford,2023-02-16T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
722466,Middle Leaford - Stechford,2023-02-16T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
722466,Middle Leaford - Stechford,2023-02-16T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
722466,Middle Leaford - Stechford,2023-02-16T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
722466,Middle Leaford - Stechford,2023-02-16T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.79
722466,Middle Leaford - Stechford,2023-02-16T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
722466,Middle Leaford - Stechford,2023-02-16T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
722466,Middle Leaford - Stechford,2023-02-16T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
722466,Middle Leaford - Stechford,2023-02-16T02:50:00.000+00:00,busbar,,L3 Active Power,kW,13.54
722466,Middle Leaford - Stechford,2023-02-16T02:50:00.000+00:00,busbar,,L2 Active Power,kW,15.62
722466,Middle Leaford - Stechford,2023-02-16T02:50:00.000+00:00,busbar,,L1 Active Power,kW,17.16
722466,Middle Leaford - Stechford,2023-02-16T02:50:00.000+00:00,busbar,,N Current (RMS),A,28.2
722466,Middle Leaford - Stechford,2023-02-16T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.6
722466,Middle Leaford - Stechford,2023-02-16T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.7
722466,Middle Leaford - Stechford,2023-02-16T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.7
722466,Middle Leaford - Stechford,2023-02-16T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
722466,Middle Leaford - Stechford,2023-02-16T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-02-16T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
722466,Middle Leaford - Stechford,2023-02-16T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.03
722466,Middle Leaford - Stechford,2023-02-16T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-02-16T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.06
722466,Middle Leaford - Stechford,2023-02-16T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-16T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-16T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-16T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.1
722466,Middle Leaford - Stechford,2023-02-16T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.03
722466,Middle Leaford - Stechford,2023-02-16T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.7
722466,Middle Leaford - Stechford,2023-02-16T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.79
722466,Middle Leaford - Stechford,2023-02-16T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.27
722466,Middle Leaford - Stechford,2023-02-16T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.99
722466,Middle Leaford - Stechford,2023-02-16T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.11
722466,Middle Leaford - Stechford,2023-02-16T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,28.7
722466,Middle Leaford - Stechford,2023-02-16T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.0
722466,Middle Leaford - Stechford,2023-02-16T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.2
722466,Middle Leaford - Stechford,2023-02-16T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.7
722466,Middle Leaford - Stechford,2023-02-16T02:40:00.000+00:00,transformer,,Temperature,C,18.5
722466,Middle Leaford - Stechford,2023-02-16T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
722466,Middle Leaford - Stechford,2023-02-16T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.15
722466,Middle Leaford - Stechford,2023-02-16T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
722466,Middle Leaford - Stechford,2023-02-16T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
722466,Middle Leaford - Stechford,2023-02-16T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
722466,Middle Leaford - Stechford,2023-02-16T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
722466,Middle Leaford - Stechford,2023-02-16T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
722466,Middle Leaford - Stechford,2023-02-16T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
722466,Middle Leaford - Stechford,2023-02-16T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
722466,Middle Leaford - Stechford,2023-02-16T02:40:00.000+00:00,busbar,,L3 Active Power,kW,13.3
722466,Middle Leaford - Stechford,2023-02-16T02:40:00.000+00:00,busbar,,L2 Active Power,kW,14.99
722466,Middle Leaford - Stechford,2023-02-16T02:40:00.000+00:00,busbar,,L1 Active Power,kW,17.05
722466,Middle Leaford - Stechford,2023-02-16T02:40:00.000+00:00,busbar,,N Current (RMS),A,28.5
722466,Middle Leaford - Stechford,2023-02-16T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.1
722466,Middle Leaford - Stechford,2023-02-16T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.2
722466,Middle Leaford - Stechford,2023-02-16T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.4
722466,Middle Leaford - Stechford,2023-02-16T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
722466,Middle Leaford - Stechford,2023-02-16T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-02-16T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-02-16T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.02
722466,Middle Leaford - Stechford,2023-02-16T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-02-16T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.05
722466,Middle Leaford - Stechford,2023-02-16T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-16T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-16T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-16T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.1
722466,Middle Leaford - Stechford,2023-02-16T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.12
722466,Middle Leaford - Stechford,2023-02-16T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.58
722466,Middle Leaford - Stechford,2023-02-16T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.36
722466,Middle Leaford - Stechford,2023-02-16T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.01
722466,Middle Leaford - Stechford,2023-02-16T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.39
722466,Middle Leaford - Stechford,2023-02-16T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.51
722466,Middle Leaford - Stechford,2023-02-16T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,29.0
722466,Middle Leaford - Stechford,2023-02-16T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.0
722466,Middle Leaford - Stechford,2023-02-16T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.6
722466,Middle Leaford - Stechford,2023-02-16T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.0
722466,Middle Leaford - Stechford,2023-02-16T02:30:00.000+00:00,transformer,,Temperature,C,18.8
722466,Middle Leaford - Stechford,2023-02-16T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
722466,Middle Leaford - Stechford,2023-02-16T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.07
722466,Middle Leaford - Stechford,2023-02-16T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
722466,Middle Leaford - Stechford,2023-02-16T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
722466,Middle Leaford - Stechford,2023-02-16T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
722466,Middle Leaford - Stechford,2023-02-16T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
722466,Middle Leaford - Stechford,2023-02-16T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
722466,Middle Leaford - Stechford,2023-02-16T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
722466,Middle Leaford - Stechford,2023-02-16T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
722466,Middle Leaford - Stechford,2023-02-16T02:30:00.000+00:00,busbar,,L3 Active Power,kW,15.03
722466,Middle Leaford - Stechford,2023-02-16T02:30:00.000+00:00,busbar,,L2 Active Power,kW,14.39
722466,Middle Leaford - Stechford,2023-02-16T02:30:00.000+00:00,busbar,,L1 Active Power,kW,17.46
722466,Middle Leaford - Stechford,2023-02-16T02:30:00.000+00:00,busbar,,N Current (RMS),A,28.8
722466,Middle Leaford - Stechford,2023-02-16T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.1
722466,Middle Leaford - Stechford,2023-02-16T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.7
722466,Middle Leaford - Stechford,2023-02-16T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.8
722466,Middle Leaford - Stechford,2023-02-16T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
722466,Middle Leaford - Stechford,2023-02-16T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-02-16T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
722466,Middle Leaford - Stechford,2023-02-16T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.04
722466,Middle Leaford - Stechford,2023-02-16T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-02-16T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.07
722466,Middle Leaford - Stechford,2023-02-16T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-16T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-16T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-16T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.1
722466,Middle Leaford - Stechford,2023-02-16T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.96
722466,Middle Leaford - Stechford,2023-02-16T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.43
722466,Middle Leaford - Stechford,2023-02-16T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.41
722466,Middle Leaford - Stechford,2023-02-16T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.16
722466,Middle Leaford - Stechford,2023-02-16T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.09
722466,Middle Leaford - Stechford,2023-02-16T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.7
722466,Middle Leaford - Stechford,2023-02-16T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,29.4
722466,Middle Leaford - Stechford,2023-02-16T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.4
722466,Middle Leaford - Stechford,2023-02-16T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.2
722466,Middle Leaford - Stechford,2023-02-16T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.9
722466,Middle Leaford - Stechford,2023-02-16T02:20:00.000+00:00,transformer,,Temperature,C,18.9
722466,Middle Leaford - Stechford,2023-02-16T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
722466,Middle Leaford - Stechford,2023-02-16T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
722466,Middle Leaford - Stechford,2023-02-16T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
722466,Middle Leaford - Stechford,2023-02-16T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
722466,Middle Leaford - Stechford,2023-02-16T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
722466,Middle Leaford - Stechford,2023-02-16T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
722466,Middle Leaford - Stechford,2023-02-16T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
722466,Middle Leaford - Stechford,2023-02-16T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
722466,Middle Leaford - Stechford,2023-02-16T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
722466,Middle Leaford - Stechford,2023-02-16T02:20:00.000+00:00,busbar,,L3 Active Power,kW,14.2
722466,Middle Leaford - Stechford,2023-02-16T02:20:00.000+00:00,busbar,,L2 Active Power,kW,16.09
722466,Middle Leaford - Stechford,2023-02-16T02:20:00.000+00:00,busbar,,L1 Active Power,kW,18.63
722466,Middle Leaford - Stechford,2023-02-16T02:20:00.000+00:00,busbar,,N Current (RMS),A,29.2
722466,Middle Leaford - Stechford,2023-02-16T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.6
722466,Middle Leaford - Stechford,2023-02-16T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.2
722466,Middle Leaford - Stechford,2023-02-16T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.6
722466,Middle Leaford - Stechford,2023-02-16T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
722466,Middle Leaford - Stechford,2023-02-16T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-02-16T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
722466,Middle Leaford - Stechford,2023-02-16T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.04
722466,Middle Leaford - Stechford,2023-02-16T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-02-16T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.12
722466,Middle Leaford - Stechford,2023-02-16T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-16T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-16T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-16T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.1
722466,Middle Leaford - Stechford,2023-02-16T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.52
722466,Middle Leaford - Stechford,2023-02-16T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.12
722466,Middle Leaford - Stechford,2023-02-16T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.61
722466,Middle Leaford - Stechford,2023-02-16T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.05
722466,Middle Leaford - Stechford,2023-02-16T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.72
722466,Middle Leaford - Stechford,2023-02-16T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.96
722466,Middle Leaford - Stechford,2023-02-16T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,31.7
722466,Middle Leaford - Stechford,2023-02-16T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.8
722466,Middle Leaford - Stechford,2023-02-16T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.4
722466,Middle Leaford - Stechford,2023-02-16T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.3
722466,Middle Leaford - Stechford,2023-02-16T02:10:00.000+00:00,transformer,,Temperature,C,19.0
722466,Middle Leaford - Stechford,2023-02-16T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
722466,Middle Leaford - Stechford,2023-02-16T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
722466,Middle Leaford - Stechford,2023-02-16T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
722466,Middle Leaford - Stechford,2023-02-16T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
722466,Middle Leaford - Stechford,2023-02-16T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
722466,Middle Leaford - Stechford,2023-02-16T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
722466,Middle Leaford - Stechford,2023-02-16T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
722466,Middle Leaford - Stechford,2023-02-16T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
722466,Middle Leaford - Stechford,2023-02-16T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
722466,Middle Leaford - Stechford,2023-02-16T02:10:00.000+00:00,busbar,,L3 Active Power,kW,14.09
722466,Middle Leaford - Stechford,2023-02-16T02:10:00.000+00:00,busbar,,L2 Active Power,kW,15.72
722466,Middle Leaford - Stechford,2023-02-16T02:10:00.000+00:00,busbar,,L1 Active Power,kW,18.84
722466,Middle Leaford - Stechford,2023-02-16T02:10:00.000+00:00,busbar,,N Current (RMS),A,31.4
722466,Middle Leaford - Stechford,2023-02-16T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.0
722466,Middle Leaford - Stechford,2023-02-16T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.4
722466,Middle Leaford - Stechford,2023-02-16T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.8
722466,Middle Leaford - Stechford,2023-02-16T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
722466,Middle Leaford - Stechford,2023-02-16T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-02-16T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-02-16T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.02
722466,Middle Leaford - Stechford,2023-02-16T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-02-16T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.06
722466,Middle Leaford - Stechford,2023-02-16T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-16T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-16T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-16T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.1
722466,Middle Leaford - Stechford,2023-02-16T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.31
722466,Middle Leaford - Stechford,2023-02-16T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.04
722466,Middle Leaford - Stechford,2023-02-16T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.69
722466,Middle Leaford - Stechford,2023-02-16T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.19
722466,Middle Leaford - Stechford,2023-02-16T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.02
722466,Middle Leaford - Stechford,2023-02-16T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.94
722466,Middle Leaford - Stechford,2023-02-16T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,29.7
722466,Middle Leaford - Stechford,2023-02-16T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.2
722466,Middle Leaford - Stechford,2023-02-16T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.6
722466,Middle Leaford - Stechford,2023-02-16T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.3
722466,Middle Leaford - Stechford,2023-02-16T02:00:00.000+00:00,transformer,,Temperature,C,19.3
722466,Middle Leaford - Stechford,2023-02-16T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
722466,Middle Leaford - Stechford,2023-02-16T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.93
722466,Middle Leaford - Stechford,2023-02-16T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
722466,Middle Leaford - Stechford,2023-02-16T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
722466,Middle Leaford - Stechford,2023-02-16T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
722466,Middle Leaford - Stechford,2023-02-16T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
722466,Middle Leaford - Stechford,2023-02-16T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
722466,Middle Leaford - Stechford,2023-02-16T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
722466,Middle Leaford - Stechford,2023-02-16T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
722466,Middle Leaford - Stechford,2023-02-16T02:00:00.000+00:00,busbar,,L3 Active Power,kW,15.21
722466,Middle Leaford - Stechford,2023-02-16T02:00:00.000+00:00,busbar,,L2 Active Power,kW,15.02
722466,Middle Leaford - Stechford,2023-02-16T02:00:00.000+00:00,busbar,,L1 Active Power,kW,16.89
722466,Middle Leaford - Stechford,2023-02-16T02:00:00.000+00:00,busbar,,N Current (RMS),A,29.5
722466,Middle Leaford - Stechford,2023-02-16T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.3
