Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722466,Middle Leaford - Stechford,2023-02-16T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.7
722466,Middle Leaford - Stechford,2023-02-16T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.0
722466,Middle Leaford - Stechford,2023-02-16T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-02-16T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-02-16T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
722466,Middle Leaford - Stechford,2023-02-16T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.03
722466,Middle Leaford - Stechford,2023-02-16T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-02-16T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-02-16T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-16T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-16T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-16T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.1
722466,Middle Leaford - Stechford,2023-02-16T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.36
722466,Middle Leaford - Stechford,2023-02-16T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.22
722466,Middle Leaford - Stechford,2023-02-16T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.38
722466,Middle Leaford - Stechford,2023-02-16T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.08
722466,Middle Leaford - Stechford,2023-02-16T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.56
722466,Middle Leaford - Stechford,2023-02-16T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.66
722466,Middle Leaford - Stechford,2023-02-16T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,29.3
722466,Middle Leaford - Stechford,2023-02-16T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.8
722466,Middle Leaford - Stechford,2023-02-16T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.8
722466,Middle Leaford - Stechford,2023-02-16T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.9
722466,Middle Leaford - Stechford,2023-02-16T01:50:00.000+00:00,transformer,,Temperature,C,19.4
722466,Middle Leaford - Stechford,2023-02-16T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
722466,Middle Leaford - Stechford,2023-02-16T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
722466,Middle Leaford - Stechford,2023-02-16T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
722466,Middle Leaford - Stechford,2023-02-16T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
722466,Middle Leaford - Stechford,2023-02-16T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
722466,Middle Leaford - Stechford,2023-02-16T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
722466,Middle Leaford - Stechford,2023-02-16T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
722466,Middle Leaford - Stechford,2023-02-16T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
722466,Middle Leaford - Stechford,2023-02-16T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
722466,Middle Leaford - Stechford,2023-02-16T01:50:00.000+00:00,busbar,,L3 Active Power,kW,15.11
722466,Middle Leaford - Stechford,2023-02-16T01:50:00.000+00:00,busbar,,L2 Active Power,kW,16.56
722466,Middle Leaford - Stechford,2023-02-16T01:50:00.000+00:00,busbar,,L1 Active Power,kW,16.63
722466,Middle Leaford - Stechford,2023-02-16T01:50:00.000+00:00,busbar,,N Current (RMS),A,29.1
722466,Middle Leaford - Stechford,2023-02-16T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.9
722466,Middle Leaford - Stechford,2023-02-16T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.8
722466,Middle Leaford - Stechford,2023-02-16T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.7
722466,Middle Leaford - Stechford,2023-02-16T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-02-16T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-02-16T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722466,Middle Leaford - Stechford,2023-02-16T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.03
722466,Middle Leaford - Stechford,2023-02-16T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-02-16T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-02-16T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-16T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-16T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.0
722466,Middle Leaford - Stechford,2023-02-16T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.3
722466,Middle Leaford - Stechford,2023-02-16T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.28
722466,Middle Leaford - Stechford,2023-02-16T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.39
722466,Middle Leaford - Stechford,2023-02-16T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.25
722466,Middle Leaford - Stechford,2023-02-16T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.32
722466,Middle Leaford - Stechford,2023-02-16T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.71
722466,Middle Leaford - Stechford,2023-02-16T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.9
722466,Middle Leaford - Stechford,2023-02-16T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,29.8
722466,Middle Leaford - Stechford,2023-02-16T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.9
722466,Middle Leaford - Stechford,2023-02-16T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.2
722466,Middle Leaford - Stechford,2023-02-16T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.9
722466,Middle Leaford - Stechford,2023-02-16T01:40:00.000+00:00,transformer,,Temperature,C,19.6
722466,Middle Leaford - Stechford,2023-02-16T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
722466,Middle Leaford - Stechford,2023-02-16T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
722466,Middle Leaford - Stechford,2023-02-16T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
722466,Middle Leaford - Stechford,2023-02-16T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
722466,Middle Leaford - Stechford,2023-02-16T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
722466,Middle Leaford - Stechford,2023-02-16T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
722466,Middle Leaford - Stechford,2023-02-16T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
722466,Middle Leaford - Stechford,2023-02-16T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
722466,Middle Leaford - Stechford,2023-02-16T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
722466,Middle Leaford - Stechford,2023-02-16T01:40:00.000+00:00,busbar,,L3 Active Power,kW,15.36
722466,Middle Leaford - Stechford,2023-02-16T01:40:00.000+00:00,busbar,,L2 Active Power,kW,16.71
722466,Middle Leaford - Stechford,2023-02-16T01:40:00.000+00:00,busbar,,L1 Active Power,kW,16.89
722466,Middle Leaford - Stechford,2023-02-16T01:40:00.000+00:00,busbar,,N Current (RMS),A,29.6
722466,Middle Leaford - Stechford,2023-02-16T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.0
722466,Middle Leaford - Stechford,2023-02-16T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.3
722466,Middle Leaford - Stechford,2023-02-16T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.8
722466,Middle Leaford - Stechford,2023-02-16T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-02-16T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-02-16T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
722466,Middle Leaford - Stechford,2023-02-16T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.03
722466,Middle Leaford - Stechford,2023-02-16T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-02-16T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.01
722466,Middle Leaford - Stechford,2023-02-16T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-16T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-16T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-16T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.2
722466,Middle Leaford - Stechford,2023-02-16T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.63
722466,Middle Leaford - Stechford,2023-02-16T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.55
722466,Middle Leaford - Stechford,2023-02-16T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.69
722466,Middle Leaford - Stechford,2023-02-16T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.22
722466,Middle Leaford - Stechford,2023-02-16T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.02
722466,Middle Leaford - Stechford,2023-02-16T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.1
722466,Middle Leaford - Stechford,2023-02-16T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,31.0
722466,Middle Leaford - Stechford,2023-02-16T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.9
722466,Middle Leaford - Stechford,2023-02-16T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.7
722466,Middle Leaford - Stechford,2023-02-16T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.1
722466,Middle Leaford - Stechford,2023-02-16T01:30:00.000+00:00,transformer,,Temperature,C,19.8
722466,Middle Leaford - Stechford,2023-02-16T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
722466,Middle Leaford - Stechford,2023-02-16T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
722466,Middle Leaford - Stechford,2023-02-16T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
722466,Middle Leaford - Stechford,2023-02-16T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
722466,Middle Leaford - Stechford,2023-02-16T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
722466,Middle Leaford - Stechford,2023-02-16T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
722466,Middle Leaford - Stechford,2023-02-16T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
722466,Middle Leaford - Stechford,2023-02-16T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
722466,Middle Leaford - Stechford,2023-02-16T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
722466,Middle Leaford - Stechford,2023-02-16T01:30:00.000+00:00,busbar,,L3 Active Power,kW,15.25
722466,Middle Leaford - Stechford,2023-02-16T01:30:00.000+00:00,busbar,,L2 Active Power,kW,18.02
722466,Middle Leaford - Stechford,2023-02-16T01:30:00.000+00:00,busbar,,L1 Active Power,kW,17.11
722466,Middle Leaford - Stechford,2023-02-16T01:30:00.000+00:00,busbar,,N Current (RMS),A,30.8
722466,Middle Leaford - Stechford,2023-02-16T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.0
722466,Middle Leaford - Stechford,2023-02-16T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.7
722466,Middle Leaford - Stechford,2023-02-16T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.1
722466,Middle Leaford - Stechford,2023-02-16T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-02-16T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-02-16T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
722466,Middle Leaford - Stechford,2023-02-16T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.04
722466,Middle Leaford - Stechford,2023-02-16T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-02-16T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.01
722466,Middle Leaford - Stechford,2023-02-16T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-16T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-16T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-16T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.2
722466,Middle Leaford - Stechford,2023-02-16T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.5
722466,Middle Leaford - Stechford,2023-02-16T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.52
722466,Middle Leaford - Stechford,2023-02-16T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.38
722466,Middle Leaford - Stechford,2023-02-16T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.48
722466,Middle Leaford - Stechford,2023-02-16T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.28
722466,Middle Leaford - Stechford,2023-02-16T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.23
722466,Middle Leaford - Stechford,2023-02-16T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,31.3
722466,Middle Leaford - Stechford,2023-02-16T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.9
722466,Middle Leaford - Stechford,2023-02-16T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.8
722466,Middle Leaford - Stechford,2023-02-16T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.4
722466,Middle Leaford - Stechford,2023-02-16T01:20:00.000+00:00,transformer,,Temperature,C,20.0
722466,Middle Leaford - Stechford,2023-02-16T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
722466,Middle Leaford - Stechford,2023-02-16T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
722466,Middle Leaford - Stechford,2023-02-16T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
722466,Middle Leaford - Stechford,2023-02-16T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
722466,Middle Leaford - Stechford,2023-02-16T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
722466,Middle Leaford - Stechford,2023-02-16T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
722466,Middle Leaford - Stechford,2023-02-16T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
722466,Middle Leaford - Stechford,2023-02-16T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
722466,Middle Leaford - Stechford,2023-02-16T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
722466,Middle Leaford - Stechford,2023-02-16T01:20:00.000+00:00,busbar,,L3 Active Power,kW,15.51
722466,Middle Leaford - Stechford,2023-02-16T01:20:00.000+00:00,busbar,,L2 Active Power,kW,18.27
722466,Middle Leaford - Stechford,2023-02-16T01:20:00.000+00:00,busbar,,L1 Active Power,kW,17.24
722466,Middle Leaford - Stechford,2023-02-16T01:20:00.000+00:00,busbar,,N Current (RMS),A,31.1
722466,Middle Leaford - Stechford,2023-02-16T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.0
722466,Middle Leaford - Stechford,2023-02-16T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.7
722466,Middle Leaford - Stechford,2023-02-16T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.4
722466,Middle Leaford - Stechford,2023-02-16T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-02-16T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-02-16T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
722466,Middle Leaford - Stechford,2023-02-16T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.03
722466,Middle Leaford - Stechford,2023-02-16T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-02-16T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-02-16T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-16T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-16T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-16T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.1
722466,Middle Leaford - Stechford,2023-02-16T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.67
722466,Middle Leaford - Stechford,2023-02-16T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
722466,Middle Leaford - Stechford,2023-02-16T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.2
722466,Middle Leaford - Stechford,2023-02-16T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.9
722466,Middle Leaford - Stechford,2023-02-16T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.01
722466,Middle Leaford - Stechford,2023-02-16T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.31
722466,Middle Leaford - Stechford,2023-02-16T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,31.0
722466,Middle Leaford - Stechford,2023-02-16T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.8
722466,Middle Leaford - Stechford,2023-02-16T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.0
722466,Middle Leaford - Stechford,2023-02-16T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.6
722466,Middle Leaford - Stechford,2023-02-16T01:10:00.000+00:00,transformer,,Temperature,C,20.1
722466,Middle Leaford - Stechford,2023-02-16T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
722466,Middle Leaford - Stechford,2023-02-16T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
722466,Middle Leaford - Stechford,2023-02-16T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
722466,Middle Leaford - Stechford,2023-02-16T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.71
722466,Middle Leaford - Stechford,2023-02-16T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
722466,Middle Leaford - Stechford,2023-02-16T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
722466,Middle Leaford - Stechford,2023-02-16T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
722466,Middle Leaford - Stechford,2023-02-16T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
722466,Middle Leaford - Stechford,2023-02-16T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
722466,Middle Leaford - Stechford,2023-02-16T01:10:00.000+00:00,busbar,,L3 Active Power,kW,15.93
722466,Middle Leaford - Stechford,2023-02-16T01:10:00.000+00:00,busbar,,L2 Active Power,kW,17.01
722466,Middle Leaford - Stechford,2023-02-16T01:10:00.000+00:00,busbar,,L1 Active Power,kW,17.3
722466,Middle Leaford - Stechford,2023-02-16T01:10:00.000+00:00,busbar,,N Current (RMS),A,30.9
722466,Middle Leaford - Stechford,2023-02-16T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.0
722466,Middle Leaford - Stechford,2023-02-16T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.0
722466,Middle Leaford - Stechford,2023-02-16T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.5
722466,Middle Leaford - Stechford,2023-02-16T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-02-16T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-02-16T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-02-16T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.02
722466,Middle Leaford - Stechford,2023-02-16T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-02-16T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-02-16T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-16T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-16T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-16T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.1
722466,Middle Leaford - Stechford,2023-02-16T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.74
722466,Middle Leaford - Stechford,2023-02-16T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.96
722466,Middle Leaford - Stechford,2023-02-16T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.06
722466,Middle Leaford - Stechford,2023-02-16T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.84
722466,Middle Leaford - Stechford,2023-02-16T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.82
722466,Middle Leaford - Stechford,2023-02-16T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.51
722466,Middle Leaford - Stechford,2023-02-16T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,32.4
722466,Middle Leaford - Stechford,2023-02-16T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.0
722466,Middle Leaford - Stechford,2023-02-16T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.2
722466,Middle Leaford - Stechford,2023-02-16T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.4
722466,Middle Leaford - Stechford,2023-02-16T01:00:00.000+00:00,transformer,,Temperature,C,20.3
722466,Middle Leaford - Stechford,2023-02-16T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
722466,Middle Leaford - Stechford,2023-02-16T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
722466,Middle Leaford - Stechford,2023-02-16T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
722466,Middle Leaford - Stechford,2023-02-16T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
722466,Middle Leaford - Stechford,2023-02-16T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
722466,Middle Leaford - Stechford,2023-02-16T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
722466,Middle Leaford - Stechford,2023-02-16T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
722466,Middle Leaford - Stechford,2023-02-16T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
722466,Middle Leaford - Stechford,2023-02-16T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
722466,Middle Leaford - Stechford,2023-02-16T01:00:00.000+00:00,busbar,,L3 Active Power,kW,17.86
722466,Middle Leaford - Stechford,2023-02-16T01:00:00.000+00:00,busbar,,L2 Active Power,kW,17.81
722466,Middle Leaford - Stechford,2023-02-16T01:00:00.000+00:00,busbar,,L1 Active Power,kW,17.51
722466,Middle Leaford - Stechford,2023-02-16T01:00:00.000+00:00,busbar,,N Current (RMS),A,32.2
722466,Middle Leaford - Stechford,2023-02-16T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.0
722466,Middle Leaford - Stechford,2023-02-16T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.2
722466,Middle Leaford - Stechford,2023-02-16T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.3
722466,Middle Leaford - Stechford,2023-02-16T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-02-16T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-02-16T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-02-16T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.03
722466,Middle Leaford - Stechford,2023-02-16T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-02-16T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-02-16T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-16T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-16T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-16T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.2
722466,Middle Leaford - Stechford,2023-02-16T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.47
722466,Middle Leaford - Stechford,2023-02-16T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.05
722466,Middle Leaford - Stechford,2023-02-16T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.39
722466,Middle Leaford - Stechford,2023-02-16T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.03
722466,Middle Leaford - Stechford,2023-02-16T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.5
722466,Middle Leaford - Stechford,2023-02-16T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.84
722466,Middle Leaford - Stechford,2023-02-16T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,31.8
722466,Middle Leaford - Stechford,2023-02-16T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.1
722466,Middle Leaford - Stechford,2023-02-16T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.0
722466,Middle Leaford - Stechford,2023-02-16T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.0
722466,Middle Leaford - Stechford,2023-02-16T00:50:00.000+00:00,transformer,,Temperature,C,20.7
722466,Middle Leaford - Stechford,2023-02-16T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
722466,Middle Leaford - Stechford,2023-02-16T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
722466,Middle Leaford - Stechford,2023-02-16T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
722466,Middle Leaford - Stechford,2023-02-16T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.99
722466,Middle Leaford - Stechford,2023-02-16T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
722466,Middle Leaford - Stechford,2023-02-16T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
722466,Middle Leaford - Stechford,2023-02-16T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
722466,Middle Leaford - Stechford,2023-02-16T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
722466,Middle Leaford - Stechford,2023-02-16T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
722466,Middle Leaford - Stechford,2023-02-16T00:50:00.000+00:00,busbar,,L3 Active Power,kW,17.05
722466,Middle Leaford - Stechford,2023-02-16T00:50:00.000+00:00,busbar,,L2 Active Power,kW,17.5
722466,Middle Leaford - Stechford,2023-02-16T00:50:00.000+00:00,busbar,,L1 Active Power,kW,17.83
722466,Middle Leaford - Stechford,2023-02-16T00:50:00.000+00:00,busbar,,N Current (RMS),A,31.6
722466,Middle Leaford - Stechford,2023-02-16T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.2
722466,Middle Leaford - Stechford,2023-02-16T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.0
722466,Middle Leaford - Stechford,2023-02-16T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.9
722466,Middle Leaford - Stechford,2023-02-16T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-02-16T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-02-16T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-02-16T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.03
722466,Middle Leaford - Stechford,2023-02-16T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-02-16T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-02-16T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-16T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-16T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-16T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.2
722466,Middle Leaford - Stechford,2023-02-16T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.05
722466,Middle Leaford - Stechford,2023-02-16T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.8
722466,Middle Leaford - Stechford,2023-02-16T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.46
722466,Middle Leaford - Stechford,2023-02-16T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.46
722466,Middle Leaford - Stechford,2023-02-16T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.34
722466,Middle Leaford - Stechford,2023-02-16T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.45
722466,Middle Leaford - Stechford,2023-02-16T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,31.9
722466,Middle Leaford - Stechford,2023-02-16T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.5
722466,Middle Leaford - Stechford,2023-02-16T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.1
722466,Middle Leaford - Stechford,2023-02-16T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.3
722466,Middle Leaford - Stechford,2023-02-16T00:40:00.000+00:00,transformer,,Temperature,C,20.9
722466,Middle Leaford - Stechford,2023-02-16T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
722466,Middle Leaford - Stechford,2023-02-16T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.93
722466,Middle Leaford - Stechford,2023-02-16T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
722466,Middle Leaford - Stechford,2023-02-16T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.37
722466,Middle Leaford - Stechford,2023-02-16T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
722466,Middle Leaford - Stechford,2023-02-16T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
722466,Middle Leaford - Stechford,2023-02-16T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
722466,Middle Leaford - Stechford,2023-02-16T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
722466,Middle Leaford - Stechford,2023-02-16T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
722466,Middle Leaford - Stechford,2023-02-16T00:40:00.000+00:00,busbar,,L3 Active Power,kW,16.49
722466,Middle Leaford - Stechford,2023-02-16T00:40:00.000+00:00,busbar,,L2 Active Power,kW,17.34
722466,Middle Leaford - Stechford,2023-02-16T00:40:00.000+00:00,busbar,,L1 Active Power,kW,17.44
722466,Middle Leaford - Stechford,2023-02-16T00:40:00.000+00:00,busbar,,N Current (RMS),A,31.7
722466,Middle Leaford - Stechford,2023-02-16T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.6
722466,Middle Leaford - Stechford,2023-02-16T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.1
722466,Middle Leaford - Stechford,2023-02-16T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.2
722466,Middle Leaford - Stechford,2023-02-16T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
722466,Middle Leaford - Stechford,2023-02-16T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-02-16T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-02-16T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.02
722466,Middle Leaford - Stechford,2023-02-16T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-02-16T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-02-16T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-16T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-16T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-16T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.3
722466,Middle Leaford - Stechford,2023-02-16T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.33
722466,Middle Leaford - Stechford,2023-02-16T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.52
722466,Middle Leaford - Stechford,2023-02-16T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.29
722466,Middle Leaford - Stechford,2023-02-16T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.67
722466,Middle Leaford - Stechford,2023-02-16T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.79
722466,Middle Leaford - Stechford,2023-02-16T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.26
722466,Middle Leaford - Stechford,2023-02-16T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,33.8
722466,Middle Leaford - Stechford,2023-02-16T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.5
722466,Middle Leaford - Stechford,2023-02-16T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.7
722466,Middle Leaford - Stechford,2023-02-16T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.5
722466,Middle Leaford - Stechford,2023-02-16T00:30:00.000+00:00,transformer,,Temperature,C,20.9
722466,Middle Leaford - Stechford,2023-02-16T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
722466,Middle Leaford - Stechford,2023-02-16T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
722466,Middle Leaford - Stechford,2023-02-16T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
722466,Middle Leaford - Stechford,2023-02-16T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
722466,Middle Leaford - Stechford,2023-02-16T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
722466,Middle Leaford - Stechford,2023-02-16T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
722466,Middle Leaford - Stechford,2023-02-16T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
722466,Middle Leaford - Stechford,2023-02-16T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
722466,Middle Leaford - Stechford,2023-02-16T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
722466,Middle Leaford - Stechford,2023-02-16T00:30:00.000+00:00,busbar,,L3 Active Power,kW,16.69
722466,Middle Leaford - Stechford,2023-02-16T00:30:00.000+00:00,busbar,,L2 Active Power,kW,16.79
722466,Middle Leaford - Stechford,2023-02-16T00:30:00.000+00:00,busbar,,L1 Active Power,kW,18.23
722466,Middle Leaford - Stechford,2023-02-16T00:30:00.000+00:00,busbar,,N Current (RMS),A,33.6
722466,Middle Leaford - Stechford,2023-02-16T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.6
722466,Middle Leaford - Stechford,2023-02-16T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.7
722466,Middle Leaford - Stechford,2023-02-16T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.2
722466,Middle Leaford - Stechford,2023-02-16T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-02-16T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-02-16T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
722466,Middle Leaford - Stechford,2023-02-16T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.05
722466,Middle Leaford - Stechford,2023-02-16T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-02-16T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
722466,Middle Leaford - Stechford,2023-02-16T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-16T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-16T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-02-16T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.4
722466,Middle Leaford - Stechford,2023-02-16T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.12
722466,Middle Leaford - Stechford,2023-02-16T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
722466,Middle Leaford - Stechford,2023-02-16T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.82
722466,Middle Leaford - Stechford,2023-02-16T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.79
722466,Middle Leaford - Stechford,2023-02-16T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.58
722466,Middle Leaford - Stechford,2023-02-16T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.63
722466,Middle Leaford - Stechford,2023-02-16T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,39.1
722466,Middle Leaford - Stechford,2023-02-16T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.7
722466,Middle Leaford - Stechford,2023-02-16T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,94.1
722466,Middle Leaford - Stechford,2023-02-16T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.5
722466,Middle Leaford - Stechford,2023-02-16T00:20:00.000+00:00,transformer,,Temperature,C,21.1
722466,Middle Leaford - Stechford,2023-02-16T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
722466,Middle Leaford - Stechford,2023-02-16T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
722466,Middle Leaford - Stechford,2023-02-16T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
722466,Middle Leaford - Stechford,2023-02-16T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
722466,Middle Leaford - Stechford,2023-02-16T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
722466,Middle Leaford - Stechford,2023-02-16T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
722466,Middle Leaford - Stechford,2023-02-16T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
722466,Middle Leaford - Stechford,2023-02-16T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
722466,Middle Leaford - Stechford,2023-02-16T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
722466,Middle Leaford - Stechford,2023-02-16T00:20:00.000+00:00,busbar,,L3 Active Power,kW,16.84
722466,Middle Leaford - Stechford,2023-02-16T00:20:00.000+00:00,busbar,,L2 Active Power,kW,22.56
722466,Middle Leaford - Stechford,2023-02-16T00:20:00.000+00:00,busbar,,L1 Active Power,kW,19.65
722466,Middle Leaford - Stechford,2023-02-16T00:20:00.000+00:00,busbar,,N Current (RMS),A,38.8
722466,Middle Leaford - Stechford,2023-02-16T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.9
722466,Middle Leaford - Stechford,2023-02-16T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.1
722466,Middle Leaford - Stechford,2023-02-16T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.6
722466,Middle Leaford - Stechford,2023-02-16T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
722466,Middle Leaford - Stechford,2023-02-16T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-02-16T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-02-16T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.03
722466,Middle Leaford - Stechford,2023-02-16T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-02-16T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.05
722466,Middle Leaford - Stechford,2023-02-16T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-16T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-16T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-16T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.3
722466,Middle Leaford - Stechford,2023-02-16T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.46
722466,Middle Leaford - Stechford,2023-02-16T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
722466,Middle Leaford - Stechford,2023-02-16T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.77
722466,Middle Leaford - Stechford,2023-02-16T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.74
722466,Middle Leaford - Stechford,2023-02-16T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.6
722466,Middle Leaford - Stechford,2023-02-16T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.08
722466,Middle Leaford - Stechford,2023-02-16T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,37.8
722466,Middle Leaford - Stechford,2023-02-16T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.6
722466,Middle Leaford - Stechford,2023-02-16T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.7
722466,Middle Leaford - Stechford,2023-02-16T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,84.1
722466,Middle Leaford - Stechford,2023-02-16T00:10:00.000+00:00,transformer,,Temperature,C,21.3
722466,Middle Leaford - Stechford,2023-02-16T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
722466,Middle Leaford - Stechford,2023-02-16T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
722466,Middle Leaford - Stechford,2023-02-16T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
722466,Middle Leaford - Stechford,2023-02-16T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
722466,Middle Leaford - Stechford,2023-02-16T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
722466,Middle Leaford - Stechford,2023-02-16T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
722466,Middle Leaford - Stechford,2023-02-16T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
722466,Middle Leaford - Stechford,2023-02-16T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
722466,Middle Leaford - Stechford,2023-02-16T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
722466,Middle Leaford - Stechford,2023-02-16T00:10:00.000+00:00,busbar,,L3 Active Power,kW,17.76
722466,Middle Leaford - Stechford,2023-02-16T00:10:00.000+00:00,busbar,,L2 Active Power,kW,17.6
722466,Middle Leaford - Stechford,2023-02-16T00:10:00.000+00:00,busbar,,L1 Active Power,kW,20.03
722466,Middle Leaford - Stechford,2023-02-16T00:10:00.000+00:00,busbar,,N Current (RMS),A,37.6
722466,Middle Leaford - Stechford,2023-02-16T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.7
722466,Middle Leaford - Stechford,2023-02-16T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.7
722466,Middle Leaford - Stechford,2023-02-16T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.8
722466,Middle Leaford - Stechford,2023-02-16T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
722466,Middle Leaford - Stechford,2023-02-16T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-02-16T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722466,Middle Leaford - Stechford,2023-02-16T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.04
722466,Middle Leaford - Stechford,2023-02-16T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-02-16T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.26
722466,Middle Leaford - Stechford,2023-02-16T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.9
722466,Middle Leaford - Stechford,2023-02-16T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-16T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-16T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.6
722466,Middle Leaford - Stechford,2023-02-16T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.53
722466,Middle Leaford - Stechford,2023-02-16T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.9
722466,Middle Leaford - Stechford,2023-02-16T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.33
722466,Middle Leaford - Stechford,2023-02-16T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.51
722466,Middle Leaford - Stechford,2023-02-16T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.31
722466,Middle Leaford - Stechford,2023-02-16T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.38
722466,Middle Leaford - Stechford,2023-02-16T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,48.5
722466,Middle Leaford - Stechford,2023-02-16T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.9
722466,Middle Leaford - Stechford,2023-02-16T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.1
722466,Middle Leaford - Stechford,2023-02-16T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,108.8
722466,Middle Leaford - Stechford,2023-02-16T00:00:00.000+00:00,transformer,,Temperature,C,21.5
722466,Middle Leaford - Stechford,2023-02-16T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
722466,Middle Leaford - Stechford,2023-02-16T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
722466,Middle Leaford - Stechford,2023-02-16T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
722466,Middle Leaford - Stechford,2023-02-16T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
722466,Middle Leaford - Stechford,2023-02-16T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
722466,Middle Leaford - Stechford,2023-02-16T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
722466,Middle Leaford - Stechford,2023-02-16T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
722466,Middle Leaford - Stechford,2023-02-16T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
722466,Middle Leaford - Stechford,2023-02-16T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
722466,Middle Leaford - Stechford,2023-02-16T00:00:00.000+00:00,busbar,,L3 Active Power,kW,17.55
722466,Middle Leaford - Stechford,2023-02-16T00:00:00.000+00:00,busbar,,L2 Active Power,kW,17.31
722466,Middle Leaford - Stechford,2023-02-16T00:00:00.000+00:00,busbar,,L1 Active Power,kW,26.11
722466,Middle Leaford - Stechford,2023-02-16T00:00:00.000+00:00,busbar,,N Current (RMS),A,48.0
722466,Middle Leaford - Stechford,2023-02-16T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.0
722466,Middle Leaford - Stechford,2023-02-16T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.0
722466,Middle Leaford - Stechford,2023-02-16T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,107.7
722466,Middle Leaford - Stechford,2023-02-17T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
722466,Middle Leaford - Stechford,2023-02-17T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-02-17T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.09
722466,Middle Leaford - Stechford,2023-02-17T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.02
722466,Middle Leaford - Stechford,2023-02-17T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-02-17T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.04
722466,Middle Leaford - Stechford,2023-02-17T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-17T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-17T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-17T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.3
722466,Middle Leaford - Stechford,2023-02-17T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.22
722466,Middle Leaford - Stechford,2023-02-17T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.55
722466,Middle Leaford - Stechford,2023-02-17T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.81
722466,Middle Leaford - Stechford,2023-02-17T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.4
722466,Middle Leaford - Stechford,2023-02-17T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.03
722466,Middle Leaford - Stechford,2023-02-17T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.13
722466,Middle Leaford - Stechford,2023-02-17T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,38.0
722466,Middle Leaford - Stechford,2023-02-17T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.7
722466,Middle Leaford - Stechford,2023-02-17T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.6
722466,Middle Leaford - Stechford,2023-02-17T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.6
722466,Middle Leaford - Stechford,2023-02-17T23:50:00.000+00:00,transformer,,Temperature,C,23.7
722466,Middle Leaford - Stechford,2023-02-17T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
722466,Middle Leaford - Stechford,2023-02-17T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
722466,Middle Leaford - Stechford,2023-02-17T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
722466,Middle Leaford - Stechford,2023-02-17T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
722466,Middle Leaford - Stechford,2023-02-17T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
722466,Middle Leaford - Stechford,2023-02-17T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
722466,Middle Leaford - Stechford,2023-02-17T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
722466,Middle Leaford - Stechford,2023-02-17T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
722466,Middle Leaford - Stechford,2023-02-17T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
722466,Middle Leaford - Stechford,2023-02-17T23:50:00.000+00:00,busbar,,L3 Active Power,kW,19.41
722466,Middle Leaford - Stechford,2023-02-17T23:50:00.000+00:00,busbar,,L2 Active Power,kW,17.03
722466,Middle Leaford - Stechford,2023-02-17T23:50:00.000+00:00,busbar,,L1 Active Power,kW,19.09
722466,Middle Leaford - Stechford,2023-02-17T23:50:00.000+00:00,busbar,,N Current (RMS),A,37.8
722466,Middle Leaford - Stechford,2023-02-17T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.7
