Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722466,Middle Leaford - Stechford,2023-02-17T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.6
722466,Middle Leaford - Stechford,2023-02-17T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.3
722466,Middle Leaford - Stechford,2023-02-17T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-02-17T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-02-17T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
722466,Middle Leaford - Stechford,2023-02-17T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.06
722466,Middle Leaford - Stechford,2023-02-17T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-02-17T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.07
722466,Middle Leaford - Stechford,2023-02-17T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-02-17T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-17T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-17T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.6
722466,Middle Leaford - Stechford,2023-02-17T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.2
722466,Middle Leaford - Stechford,2023-02-17T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.98
722466,Middle Leaford - Stechford,2023-02-17T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.49
722466,Middle Leaford - Stechford,2023-02-17T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.52
722466,Middle Leaford - Stechford,2023-02-17T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.34
722466,Middle Leaford - Stechford,2023-02-17T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.84
722466,Middle Leaford - Stechford,2023-02-17T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,48.2
722466,Middle Leaford - Stechford,2023-02-17T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.6
722466,Middle Leaford - Stechford,2023-02-17T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,95.6
722466,Middle Leaford - Stechford,2023-02-17T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,91.0
722466,Middle Leaford - Stechford,2023-02-17T23:40:00.000+00:00,transformer,,Temperature,C,24.1
722466,Middle Leaford - Stechford,2023-02-17T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
722466,Middle Leaford - Stechford,2023-02-17T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
722466,Middle Leaford - Stechford,2023-02-17T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
722466,Middle Leaford - Stechford,2023-02-17T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
722466,Middle Leaford - Stechford,2023-02-17T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
722466,Middle Leaford - Stechford,2023-02-17T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
722466,Middle Leaford - Stechford,2023-02-17T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
722466,Middle Leaford - Stechford,2023-02-17T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
722466,Middle Leaford - Stechford,2023-02-17T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
722466,Middle Leaford - Stechford,2023-02-17T23:40:00.000+00:00,busbar,,L3 Active Power,kW,16.58
722466,Middle Leaford - Stechford,2023-02-17T23:40:00.000+00:00,busbar,,L2 Active Power,kW,22.33
722466,Middle Leaford - Stechford,2023-02-17T23:40:00.000+00:00,busbar,,L1 Active Power,kW,21.76
722466,Middle Leaford - Stechford,2023-02-17T23:40:00.000+00:00,busbar,,N Current (RMS),A,47.7
722466,Middle Leaford - Stechford,2023-02-17T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.8
722466,Middle Leaford - Stechford,2023-02-17T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.5
722466,Middle Leaford - Stechford,2023-02-17T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.6
722466,Middle Leaford - Stechford,2023-02-17T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-02-17T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-02-17T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
722466,Middle Leaford - Stechford,2023-02-17T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.08
722466,Middle Leaford - Stechford,2023-02-17T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-02-17T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.04
722466,Middle Leaford - Stechford,2023-02-17T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-02-17T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-17T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-17T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.6
722466,Middle Leaford - Stechford,2023-02-17T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.34
722466,Middle Leaford - Stechford,2023-02-17T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
722466,Middle Leaford - Stechford,2023-02-17T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.66
722466,Middle Leaford - Stechford,2023-02-17T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.6
722466,Middle Leaford - Stechford,2023-02-17T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.28
722466,Middle Leaford - Stechford,2023-02-17T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.89
722466,Middle Leaford - Stechford,2023-02-17T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,49.0
722466,Middle Leaford - Stechford,2023-02-17T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.4
722466,Middle Leaford - Stechford,2023-02-17T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,109.2
722466,Middle Leaford - Stechford,2023-02-17T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,95.3
722466,Middle Leaford - Stechford,2023-02-17T23:30:00.000+00:00,transformer,,Temperature,C,23.9
722466,Middle Leaford - Stechford,2023-02-17T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
722466,Middle Leaford - Stechford,2023-02-17T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
722466,Middle Leaford - Stechford,2023-02-17T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
722466,Middle Leaford - Stechford,2023-02-17T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
722466,Middle Leaford - Stechford,2023-02-17T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
722466,Middle Leaford - Stechford,2023-02-17T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
722466,Middle Leaford - Stechford,2023-02-17T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
722466,Middle Leaford - Stechford,2023-02-17T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
722466,Middle Leaford - Stechford,2023-02-17T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
722466,Middle Leaford - Stechford,2023-02-17T23:30:00.000+00:00,busbar,,L3 Active Power,kW,15.68
722466,Middle Leaford - Stechford,2023-02-17T23:30:00.000+00:00,busbar,,L2 Active Power,kW,26.26
722466,Middle Leaford - Stechford,2023-02-17T23:30:00.000+00:00,busbar,,L1 Active Power,kW,22.86
722466,Middle Leaford - Stechford,2023-02-17T23:30:00.000+00:00,busbar,,N Current (RMS),A,48.4
722466,Middle Leaford - Stechford,2023-02-17T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.6
722466,Middle Leaford - Stechford,2023-02-17T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,109.1
722466,Middle Leaford - Stechford,2023-02-17T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.2
722466,Middle Leaford - Stechford,2023-02-17T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-02-17T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-02-17T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
722466,Middle Leaford - Stechford,2023-02-17T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.07
722466,Middle Leaford - Stechford,2023-02-17T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-02-17T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.12
722466,Middle Leaford - Stechford,2023-02-17T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-02-17T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-17T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-17T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.6
722466,Middle Leaford - Stechford,2023-02-17T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.09
722466,Middle Leaford - Stechford,2023-02-17T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
722466,Middle Leaford - Stechford,2023-02-17T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.15
722466,Middle Leaford - Stechford,2023-02-17T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.06
722466,Middle Leaford - Stechford,2023-02-17T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.06
722466,Middle Leaford - Stechford,2023-02-17T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.2
722466,Middle Leaford - Stechford,2023-02-17T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,45.4
722466,Middle Leaford - Stechford,2023-02-17T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.8
722466,Middle Leaford - Stechford,2023-02-17T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,92.5
722466,Middle Leaford - Stechford,2023-02-17T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,96.9
722466,Middle Leaford - Stechford,2023-02-17T23:20:00.000+00:00,transformer,,Temperature,C,24.3
722466,Middle Leaford - Stechford,2023-02-17T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
722466,Middle Leaford - Stechford,2023-02-17T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.93
722466,Middle Leaford - Stechford,2023-02-17T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
722466,Middle Leaford - Stechford,2023-02-17T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
722466,Middle Leaford - Stechford,2023-02-17T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
722466,Middle Leaford - Stechford,2023-02-17T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
722466,Middle Leaford - Stechford,2023-02-17T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
722466,Middle Leaford - Stechford,2023-02-17T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
722466,Middle Leaford - Stechford,2023-02-17T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
722466,Middle Leaford - Stechford,2023-02-17T23:20:00.000+00:00,busbar,,L3 Active Power,kW,15.13
722466,Middle Leaford - Stechford,2023-02-17T23:20:00.000+00:00,busbar,,L2 Active Power,kW,22.05
722466,Middle Leaford - Stechford,2023-02-17T23:20:00.000+00:00,busbar,,L1 Active Power,kW,23.08
722466,Middle Leaford - Stechford,2023-02-17T23:20:00.000+00:00,busbar,,N Current (RMS),A,44.9
722466,Middle Leaford - Stechford,2023-02-17T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.0
722466,Middle Leaford - Stechford,2023-02-17T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.5
722466,Middle Leaford - Stechford,2023-02-17T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.4
722466,Middle Leaford - Stechford,2023-02-17T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
722466,Middle Leaford - Stechford,2023-02-17T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-02-17T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
722466,Middle Leaford - Stechford,2023-02-17T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.05
722466,Middle Leaford - Stechford,2023-02-17T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-02-17T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.19
722466,Middle Leaford - Stechford,2023-02-17T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-02-17T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-17T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-17T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.6
722466,Middle Leaford - Stechford,2023-02-17T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.39
722466,Middle Leaford - Stechford,2023-02-17T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.55
722466,Middle Leaford - Stechford,2023-02-17T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.37
722466,Middle Leaford - Stechford,2023-02-17T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.99
722466,Middle Leaford - Stechford,2023-02-17T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.1
722466,Middle Leaford - Stechford,2023-02-17T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.82
722466,Middle Leaford - Stechford,2023-02-17T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,45.7
722466,Middle Leaford - Stechford,2023-02-17T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.8
722466,Middle Leaford - Stechford,2023-02-17T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.7
722466,Middle Leaford - Stechford,2023-02-17T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,103.1
722466,Middle Leaford - Stechford,2023-02-17T23:10:00.000+00:00,transformer,,Temperature,C,24.6
722466,Middle Leaford - Stechford,2023-02-17T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
722466,Middle Leaford - Stechford,2023-02-17T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
722466,Middle Leaford - Stechford,2023-02-17T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
722466,Middle Leaford - Stechford,2023-02-17T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
722466,Middle Leaford - Stechford,2023-02-17T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
722466,Middle Leaford - Stechford,2023-02-17T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
722466,Middle Leaford - Stechford,2023-02-17T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
722466,Middle Leaford - Stechford,2023-02-17T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
722466,Middle Leaford - Stechford,2023-02-17T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
722466,Middle Leaford - Stechford,2023-02-17T23:10:00.000+00:00,busbar,,L3 Active Power,kW,17.04
722466,Middle Leaford - Stechford,2023-02-17T23:10:00.000+00:00,busbar,,L2 Active Power,kW,19.1
722466,Middle Leaford - Stechford,2023-02-17T23:10:00.000+00:00,busbar,,L1 Active Power,kW,24.63
722466,Middle Leaford - Stechford,2023-02-17T23:10:00.000+00:00,busbar,,N Current (RMS),A,45.2
722466,Middle Leaford - Stechford,2023-02-17T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.0
722466,Middle Leaford - Stechford,2023-02-17T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.7
722466,Middle Leaford - Stechford,2023-02-17T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,102.2
722466,Middle Leaford - Stechford,2023-02-17T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
722466,Middle Leaford - Stechford,2023-02-17T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-02-17T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
722466,Middle Leaford - Stechford,2023-02-17T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.04
722466,Middle Leaford - Stechford,2023-02-17T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-02-17T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.21
722466,Middle Leaford - Stechford,2023-02-17T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.9
722466,Middle Leaford - Stechford,2023-02-17T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-17T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-17T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.7
722466,Middle Leaford - Stechford,2023-02-17T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.67
722466,Middle Leaford - Stechford,2023-02-17T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.14
722466,Middle Leaford - Stechford,2023-02-17T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.27
722466,Middle Leaford - Stechford,2023-02-17T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.35
722466,Middle Leaford - Stechford,2023-02-17T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.15
722466,Middle Leaford - Stechford,2023-02-17T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.25
722466,Middle Leaford - Stechford,2023-02-17T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,47.4
722466,Middle Leaford - Stechford,2023-02-17T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.4
722466,Middle Leaford - Stechford,2023-02-17T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.3
722466,Middle Leaford - Stechford,2023-02-17T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,109.2
722466,Middle Leaford - Stechford,2023-02-17T23:00:00.000+00:00,transformer,,Temperature,C,24.8
722466,Middle Leaford - Stechford,2023-02-17T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
722466,Middle Leaford - Stechford,2023-02-17T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
722466,Middle Leaford - Stechford,2023-02-17T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
722466,Middle Leaford - Stechford,2023-02-17T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
722466,Middle Leaford - Stechford,2023-02-17T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
722466,Middle Leaford - Stechford,2023-02-17T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.81
722466,Middle Leaford - Stechford,2023-02-17T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
722466,Middle Leaford - Stechford,2023-02-17T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
722466,Middle Leaford - Stechford,2023-02-17T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
722466,Middle Leaford - Stechford,2023-02-17T23:00:00.000+00:00,busbar,,L3 Active Power,kW,19.4
722466,Middle Leaford - Stechford,2023-02-17T23:00:00.000+00:00,busbar,,L2 Active Power,kW,19.15
722466,Middle Leaford - Stechford,2023-02-17T23:00:00.000+00:00,busbar,,L1 Active Power,kW,26.05
722466,Middle Leaford - Stechford,2023-02-17T23:00:00.000+00:00,busbar,,N Current (RMS),A,46.9
722466,Middle Leaford - Stechford,2023-02-17T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.6
722466,Middle Leaford - Stechford,2023-02-17T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.2
722466,Middle Leaford - Stechford,2023-02-17T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,108.2
722466,Middle Leaford - Stechford,2023-02-17T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
722466,Middle Leaford - Stechford,2023-02-17T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-02-17T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.08
722466,Middle Leaford - Stechford,2023-02-17T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.02
722466,Middle Leaford - Stechford,2023-02-17T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-02-17T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.16
722466,Middle Leaford - Stechford,2023-02-17T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-02-17T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-17T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-17T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.6
722466,Middle Leaford - Stechford,2023-02-17T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.13
722466,Middle Leaford - Stechford,2023-02-17T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.4
722466,Middle Leaford - Stechford,2023-02-17T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.63
722466,Middle Leaford - Stechford,2023-02-17T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.18
722466,Middle Leaford - Stechford,2023-02-17T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.45
722466,Middle Leaford - Stechford,2023-02-17T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.78
722466,Middle Leaford - Stechford,2023-02-17T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,48.3
722466,Middle Leaford - Stechford,2023-02-17T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,97.8
722466,Middle Leaford - Stechford,2023-02-17T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.6
722466,Middle Leaford - Stechford,2023-02-17T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,111.3
722466,Middle Leaford - Stechford,2023-02-17T22:50:00.000+00:00,transformer,,Temperature,C,25.0
722466,Middle Leaford - Stechford,2023-02-17T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
722466,Middle Leaford - Stechford,2023-02-17T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
722466,Middle Leaford - Stechford,2023-02-17T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
722466,Middle Leaford - Stechford,2023-02-17T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
722466,Middle Leaford - Stechford,2023-02-17T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
722466,Middle Leaford - Stechford,2023-02-17T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.31
722466,Middle Leaford - Stechford,2023-02-17T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
722466,Middle Leaford - Stechford,2023-02-17T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
722466,Middle Leaford - Stechford,2023-02-17T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
722466,Middle Leaford - Stechford,2023-02-17T22:50:00.000+00:00,busbar,,L3 Active Power,kW,23.2
722466,Middle Leaford - Stechford,2023-02-17T22:50:00.000+00:00,busbar,,L2 Active Power,kW,19.45
722466,Middle Leaford - Stechford,2023-02-17T22:50:00.000+00:00,busbar,,L1 Active Power,kW,26.63
722466,Middle Leaford - Stechford,2023-02-17T22:50:00.000+00:00,busbar,,N Current (RMS),A,47.9
722466,Middle Leaford - Stechford,2023-02-17T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.9
722466,Middle Leaford - Stechford,2023-02-17T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.6
722466,Middle Leaford - Stechford,2023-02-17T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,110.6
722466,Middle Leaford - Stechford,2023-02-17T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
722466,Middle Leaford - Stechford,2023-02-17T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-02-17T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
722466,Middle Leaford - Stechford,2023-02-17T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.06
722466,Middle Leaford - Stechford,2023-02-17T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-02-17T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.19
722466,Middle Leaford - Stechford,2023-02-17T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.9
722466,Middle Leaford - Stechford,2023-02-17T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-17T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-17T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.6
722466,Middle Leaford - Stechford,2023-02-17T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.97
722466,Middle Leaford - Stechford,2023-02-17T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.33
722466,Middle Leaford - Stechford,2023-02-17T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.18
722466,Middle Leaford - Stechford,2023-02-17T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.08
722466,Middle Leaford - Stechford,2023-02-17T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.15
722466,Middle Leaford - Stechford,2023-02-17T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.21
722466,Middle Leaford - Stechford,2023-02-17T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,47.8
722466,Middle Leaford - Stechford,2023-02-17T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.0
722466,Middle Leaford - Stechford,2023-02-17T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,88.7
722466,Middle Leaford - Stechford,2023-02-17T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,108.7
722466,Middle Leaford - Stechford,2023-02-17T22:40:00.000+00:00,transformer,,Temperature,C,24.7
722466,Middle Leaford - Stechford,2023-02-17T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
722466,Middle Leaford - Stechford,2023-02-17T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
722466,Middle Leaford - Stechford,2023-02-17T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
722466,Middle Leaford - Stechford,2023-02-17T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
722466,Middle Leaford - Stechford,2023-02-17T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
722466,Middle Leaford - Stechford,2023-02-17T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
722466,Middle Leaford - Stechford,2023-02-17T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
722466,Middle Leaford - Stechford,2023-02-17T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
722466,Middle Leaford - Stechford,2023-02-17T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
722466,Middle Leaford - Stechford,2023-02-17T22:40:00.000+00:00,busbar,,L3 Active Power,kW,18.14
722466,Middle Leaford - Stechford,2023-02-17T22:40:00.000+00:00,busbar,,L2 Active Power,kW,21.14
722466,Middle Leaford - Stechford,2023-02-17T22:40:00.000+00:00,busbar,,L1 Active Power,kW,26.02
722466,Middle Leaford - Stechford,2023-02-17T22:40:00.000+00:00,busbar,,N Current (RMS),A,47.3
722466,Middle Leaford - Stechford,2023-02-17T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.2
722466,Middle Leaford - Stechford,2023-02-17T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.7
722466,Middle Leaford - Stechford,2023-02-17T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,107.8
722466,Middle Leaford - Stechford,2023-02-17T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
722466,Middle Leaford - Stechford,2023-02-17T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-02-17T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-02-17T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.03
722466,Middle Leaford - Stechford,2023-02-17T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-02-17T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.14
722466,Middle Leaford - Stechford,2023-02-17T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-02-17T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-17T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-17T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.6
722466,Middle Leaford - Stechford,2023-02-17T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.7
722466,Middle Leaford - Stechford,2023-02-17T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
722466,Middle Leaford - Stechford,2023-02-17T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.68
722466,Middle Leaford - Stechford,2023-02-17T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.44
722466,Middle Leaford - Stechford,2023-02-17T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.57
722466,Middle Leaford - Stechford,2023-02-17T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.44
722466,Middle Leaford - Stechford,2023-02-17T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,47.8
722466,Middle Leaford - Stechford,2023-02-17T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,87.3
722466,Middle Leaford - Stechford,2023-02-17T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.3
722466,Middle Leaford - Stechford,2023-02-17T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,105.6
722466,Middle Leaford - Stechford,2023-02-17T22:30:00.000+00:00,transformer,,Temperature,C,25.0
722466,Middle Leaford - Stechford,2023-02-17T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
722466,Middle Leaford - Stechford,2023-02-17T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
722466,Middle Leaford - Stechford,2023-02-17T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
722466,Middle Leaford - Stechford,2023-02-17T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
722466,Middle Leaford - Stechford,2023-02-17T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
722466,Middle Leaford - Stechford,2023-02-17T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
722466,Middle Leaford - Stechford,2023-02-17T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
722466,Middle Leaford - Stechford,2023-02-17T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
722466,Middle Leaford - Stechford,2023-02-17T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
722466,Middle Leaford - Stechford,2023-02-17T22:30:00.000+00:00,busbar,,L3 Active Power,kW,20.47
722466,Middle Leaford - Stechford,2023-02-17T22:30:00.000+00:00,busbar,,L2 Active Power,kW,19.56
722466,Middle Leaford - Stechford,2023-02-17T22:30:00.000+00:00,busbar,,L1 Active Power,kW,25.3
722466,Middle Leaford - Stechford,2023-02-17T22:30:00.000+00:00,busbar,,N Current (RMS),A,47.4
722466,Middle Leaford - Stechford,2023-02-17T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.4
722466,Middle Leaford - Stechford,2023-02-17T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.3
722466,Middle Leaford - Stechford,2023-02-17T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,104.9
722466,Middle Leaford - Stechford,2023-02-17T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
722466,Middle Leaford - Stechford,2023-02-17T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-02-17T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722466,Middle Leaford - Stechford,2023-02-17T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.04
722466,Middle Leaford - Stechford,2023-02-17T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-02-17T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.28
722466,Middle Leaford - Stechford,2023-02-17T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,1.0
722466,Middle Leaford - Stechford,2023-02-17T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-17T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-17T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.9
722466,Middle Leaford - Stechford,2023-02-17T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.28
722466,Middle Leaford - Stechford,2023-02-17T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.49
722466,Middle Leaford - Stechford,2023-02-17T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.72
722466,Middle Leaford - Stechford,2023-02-17T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.22
722466,Middle Leaford - Stechford,2023-02-17T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.47
722466,Middle Leaford - Stechford,2023-02-17T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.6
722466,Middle Leaford - Stechford,2023-02-17T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,58.0
722466,Middle Leaford - Stechford,2023-02-17T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.6
722466,Middle Leaford - Stechford,2023-02-17T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.4
722466,Middle Leaford - Stechford,2023-02-17T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,119.5
722466,Middle Leaford - Stechford,2023-02-17T22:20:00.000+00:00,transformer,,Temperature,C,24.9
722466,Middle Leaford - Stechford,2023-02-17T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
722466,Middle Leaford - Stechford,2023-02-17T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
722466,Middle Leaford - Stechford,2023-02-17T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
722466,Middle Leaford - Stechford,2023-02-17T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
722466,Middle Leaford - Stechford,2023-02-17T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
722466,Middle Leaford - Stechford,2023-02-17T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
722466,Middle Leaford - Stechford,2023-02-17T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
722466,Middle Leaford - Stechford,2023-02-17T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
722466,Middle Leaford - Stechford,2023-02-17T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
722466,Middle Leaford - Stechford,2023-02-17T22:20:00.000+00:00,busbar,,L3 Active Power,kW,19.26
722466,Middle Leaford - Stechford,2023-02-17T22:20:00.000+00:00,busbar,,L2 Active Power,kW,18.47
722466,Middle Leaford - Stechford,2023-02-17T22:20:00.000+00:00,busbar,,L1 Active Power,kW,28.32
722466,Middle Leaford - Stechford,2023-02-17T22:20:00.000+00:00,busbar,,N Current (RMS),A,57.4
722466,Middle Leaford - Stechford,2023-02-17T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.7
722466,Middle Leaford - Stechford,2023-02-17T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.4
722466,Middle Leaford - Stechford,2023-02-17T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,118.2
722466,Middle Leaford - Stechford,2023-02-17T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
722466,Middle Leaford - Stechford,2023-02-17T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-02-17T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
722466,Middle Leaford - Stechford,2023-02-17T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.04
722466,Middle Leaford - Stechford,2023-02-17T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-02-17T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.19
722466,Middle Leaford - Stechford,2023-02-17T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-02-17T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-17T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-17T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.7
722466,Middle Leaford - Stechford,2023-02-17T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.48
722466,Middle Leaford - Stechford,2023-02-17T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.4
722466,Middle Leaford - Stechford,2023-02-17T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.39
722466,Middle Leaford - Stechford,2023-02-17T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.11
722466,Middle Leaford - Stechford,2023-02-17T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.68
722466,Middle Leaford - Stechford,2023-02-17T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.17
722466,Middle Leaford - Stechford,2023-02-17T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,48.1
722466,Middle Leaford - Stechford,2023-02-17T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.8
722466,Middle Leaford - Stechford,2023-02-17T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.4
722466,Middle Leaford - Stechford,2023-02-17T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,109.1
722466,Middle Leaford - Stechford,2023-02-17T22:10:00.000+00:00,transformer,,Temperature,C,25.1
722466,Middle Leaford - Stechford,2023-02-17T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
722466,Middle Leaford - Stechford,2023-02-17T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.65
722466,Middle Leaford - Stechford,2023-02-17T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
722466,Middle Leaford - Stechford,2023-02-17T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.79
722466,Middle Leaford - Stechford,2023-02-17T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
722466,Middle Leaford - Stechford,2023-02-17T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
722466,Middle Leaford - Stechford,2023-02-17T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
722466,Middle Leaford - Stechford,2023-02-17T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
722466,Middle Leaford - Stechford,2023-02-17T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
722466,Middle Leaford - Stechford,2023-02-17T22:10:00.000+00:00,busbar,,L3 Active Power,kW,19.16
722466,Middle Leaford - Stechford,2023-02-17T22:10:00.000+00:00,busbar,,L2 Active Power,kW,19.68
722466,Middle Leaford - Stechford,2023-02-17T22:10:00.000+00:00,busbar,,L1 Active Power,kW,25.98
722466,Middle Leaford - Stechford,2023-02-17T22:10:00.000+00:00,busbar,,N Current (RMS),A,47.6
722466,Middle Leaford - Stechford,2023-02-17T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.9
722466,Middle Leaford - Stechford,2023-02-17T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.4
722466,Middle Leaford - Stechford,2023-02-17T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,108.3
722466,Middle Leaford - Stechford,2023-02-17T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
722466,Middle Leaford - Stechford,2023-02-17T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-02-17T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-02-17T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.04
722466,Middle Leaford - Stechford,2023-02-17T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-02-17T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.18
722466,Middle Leaford - Stechford,2023-02-17T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-02-17T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-17T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-17T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.6
722466,Middle Leaford - Stechford,2023-02-17T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.8
722466,Middle Leaford - Stechford,2023-02-17T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.14
722466,Middle Leaford - Stechford,2023-02-17T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.34
722466,Middle Leaford - Stechford,2023-02-17T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.02
722466,Middle Leaford - Stechford,2023-02-17T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.02
722466,Middle Leaford - Stechford,2023-02-17T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.08
722466,Middle Leaford - Stechford,2023-02-17T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,48.3
722466,Middle Leaford - Stechford,2023-02-17T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.0
722466,Middle Leaford - Stechford,2023-02-17T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.8
722466,Middle Leaford - Stechford,2023-02-17T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,113.1
722466,Middle Leaford - Stechford,2023-02-17T22:00:00.000+00:00,transformer,,Temperature,C,25.4
722466,Middle Leaford - Stechford,2023-02-17T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
722466,Middle Leaford - Stechford,2023-02-17T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
722466,Middle Leaford - Stechford,2023-02-17T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
722466,Middle Leaford - Stechford,2023-02-17T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
722466,Middle Leaford - Stechford,2023-02-17T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
722466,Middle Leaford - Stechford,2023-02-17T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
722466,Middle Leaford - Stechford,2023-02-17T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
722466,Middle Leaford - Stechford,2023-02-17T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
722466,Middle Leaford - Stechford,2023-02-17T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
722466,Middle Leaford - Stechford,2023-02-17T22:00:00.000+00:00,busbar,,L3 Active Power,kW,20.06
722466,Middle Leaford - Stechford,2023-02-17T22:00:00.000+00:00,busbar,,L2 Active Power,kW,20.01
722466,Middle Leaford - Stechford,2023-02-17T22:00:00.000+00:00,busbar,,L1 Active Power,kW,26.9
722466,Middle Leaford - Stechford,2023-02-17T22:00:00.000+00:00,busbar,,N Current (RMS),A,47.9
722466,Middle Leaford - Stechford,2023-02-17T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.1
722466,Middle Leaford - Stechford,2023-02-17T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.8
722466,Middle Leaford - Stechford,2023-02-17T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,112.3
722466,Middle Leaford - Stechford,2023-02-17T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
722466,Middle Leaford - Stechford,2023-02-17T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-02-17T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
722466,Middle Leaford - Stechford,2023-02-17T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.04
722466,Middle Leaford - Stechford,2023-02-17T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-02-17T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.2
722466,Middle Leaford - Stechford,2023-02-17T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.9
722466,Middle Leaford - Stechford,2023-02-17T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-17T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-17T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.8
722466,Middle Leaford - Stechford,2023-02-17T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.08
722466,Middle Leaford - Stechford,2023-02-17T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.5
722466,Middle Leaford - Stechford,2023-02-17T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.42
722466,Middle Leaford - Stechford,2023-02-17T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.79
722466,Middle Leaford - Stechford,2023-02-17T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.96
722466,Middle Leaford - Stechford,2023-02-17T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.65
722466,Middle Leaford - Stechford,2023-02-17T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,51.0
722466,Middle Leaford - Stechford,2023-02-17T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,89.5
722466,Middle Leaford - Stechford,2023-02-17T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,89.2
722466,Middle Leaford - Stechford,2023-02-17T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,119.8
722466,Middle Leaford - Stechford,2023-02-17T21:50:00.000+00:00,transformer,,Temperature,C,25.6
722466,Middle Leaford - Stechford,2023-02-17T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
722466,Middle Leaford - Stechford,2023-02-17T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
722466,Middle Leaford - Stechford,2023-02-17T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
722466,Middle Leaford - Stechford,2023-02-17T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.95
722466,Middle Leaford - Stechford,2023-02-17T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
722466,Middle Leaford - Stechford,2023-02-17T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
722466,Middle Leaford - Stechford,2023-02-17T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
722466,Middle Leaford - Stechford,2023-02-17T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
722466,Middle Leaford - Stechford,2023-02-17T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
722466,Middle Leaford - Stechford,2023-02-17T21:50:00.000+00:00,busbar,,L3 Active Power,kW,20.84
722466,Middle Leaford - Stechford,2023-02-17T21:50:00.000+00:00,busbar,,L2 Active Power,kW,20.96
722466,Middle Leaford - Stechford,2023-02-17T21:50:00.000+00:00,busbar,,L1 Active Power,kW,28.44
722466,Middle Leaford - Stechford,2023-02-17T21:50:00.000+00:00,busbar,,N Current (RMS),A,50.5
722466,Middle Leaford - Stechford,2023-02-17T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.6
722466,Middle Leaford - Stechford,2023-02-17T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.2
722466,Middle Leaford - Stechford,2023-02-17T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,118.8
722466,Middle Leaford - Stechford,2023-02-17T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
722466,Middle Leaford - Stechford,2023-02-17T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-02-17T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-02-17T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.03
722466,Middle Leaford - Stechford,2023-02-17T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-02-17T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.19
722466,Middle Leaford - Stechford,2023-02-17T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.9
722466,Middle Leaford - Stechford,2023-02-17T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-17T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-17T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.7
722466,Middle Leaford - Stechford,2023-02-17T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.43
722466,Middle Leaford - Stechford,2023-02-17T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
722466,Middle Leaford - Stechford,2023-02-17T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.67
722466,Middle Leaford - Stechford,2023-02-17T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.6
722466,Middle Leaford - Stechford,2023-02-17T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.01
722466,Middle Leaford - Stechford,2023-02-17T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.99
722466,Middle Leaford - Stechford,2023-02-17T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,50.6
722466,Middle Leaford - Stechford,2023-02-17T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,94.7
722466,Middle Leaford - Stechford,2023-02-17T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,91.5
722466,Middle Leaford - Stechford,2023-02-17T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,123.0
722466,Middle Leaford - Stechford,2023-02-17T21:40:00.000+00:00,transformer,,Temperature,C,25.9
722466,Middle Leaford - Stechford,2023-02-17T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
722466,Middle Leaford - Stechford,2023-02-17T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.42
722466,Middle Leaford - Stechford,2023-02-17T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
722466,Middle Leaford - Stechford,2023-02-17T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.63
722466,Middle Leaford - Stechford,2023-02-17T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
722466,Middle Leaford - Stechford,2023-02-17T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.43
722466,Middle Leaford - Stechford,2023-02-17T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
722466,Middle Leaford - Stechford,2023-02-17T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
722466,Middle Leaford - Stechford,2023-02-17T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
722466,Middle Leaford - Stechford,2023-02-17T21:40:00.000+00:00,busbar,,L3 Active Power,kW,22.64
722466,Middle Leaford - Stechford,2023-02-17T21:40:00.000+00:00,busbar,,L2 Active Power,kW,22.0
722466,Middle Leaford - Stechford,2023-02-17T21:40:00.000+00:00,busbar,,L1 Active Power,kW,29.8
722466,Middle Leaford - Stechford,2023-02-17T21:40:00.000+00:00,busbar,,N Current (RMS),A,50.1
722466,Middle Leaford - Stechford,2023-02-17T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.8
