Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722466,Middle Leaford - Stechford,2023-02-17T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.4
722466,Middle Leaford - Stechford,2023-02-17T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,118.6
722466,Middle Leaford - Stechford,2023-02-17T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,136.0
722466,Middle Leaford - Stechford,2023-02-17T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-02-17T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-02-17T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
722466,Middle Leaford - Stechford,2023-02-17T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.07
722466,Middle Leaford - Stechford,2023-02-17T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-02-17T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.22
722466,Middle Leaford - Stechford,2023-02-17T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,1.0
722466,Middle Leaford - Stechford,2023-02-17T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-17T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-17T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.0
722466,Middle Leaford - Stechford,2023-02-17T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.52
722466,Middle Leaford - Stechford,2023-02-17T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.19
722466,Middle Leaford - Stechford,2023-02-17T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.32
722466,Middle Leaford - Stechford,2023-02-17T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.61
722466,Middle Leaford - Stechford,2023-02-17T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.51
722466,Middle Leaford - Stechford,2023-02-17T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,33.83
722466,Middle Leaford - Stechford,2023-02-17T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,61.9
722466,Middle Leaford - Stechford,2023-02-17T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,100.5
722466,Middle Leaford - Stechford,2023-02-17T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,119.9
722466,Middle Leaford - Stechford,2023-02-17T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,142.1
722466,Middle Leaford - Stechford,2023-02-17T19:20:00.000+00:00,transformer,,Temperature,C,27.7
722466,Middle Leaford - Stechford,2023-02-17T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
722466,Middle Leaford - Stechford,2023-02-17T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
722466,Middle Leaford - Stechford,2023-02-17T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
722466,Middle Leaford - Stechford,2023-02-17T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.04
722466,Middle Leaford - Stechford,2023-02-17T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
722466,Middle Leaford - Stechford,2023-02-17T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.71
722466,Middle Leaford - Stechford,2023-02-17T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.52
722466,Middle Leaford - Stechford,2023-02-17T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
722466,Middle Leaford - Stechford,2023-02-17T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
722466,Middle Leaford - Stechford,2023-02-17T19:20:00.000+00:00,busbar,,L3 Active Power,kW,23.68
722466,Middle Leaford - Stechford,2023-02-17T19:20:00.000+00:00,busbar,,L2 Active Power,kW,28.49
722466,Middle Leaford - Stechford,2023-02-17T19:20:00.000+00:00,busbar,,L1 Active Power,kW,33.61
722466,Middle Leaford - Stechford,2023-02-17T19:20:00.000+00:00,busbar,,N Current (RMS),A,61.1
722466,Middle Leaford - Stechford,2023-02-17T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.7
722466,Middle Leaford - Stechford,2023-02-17T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,119.8
722466,Middle Leaford - Stechford,2023-02-17T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,141.0
722466,Middle Leaford - Stechford,2023-02-17T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-02-17T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-02-17T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
722466,Middle Leaford - Stechford,2023-02-17T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.05
722466,Middle Leaford - Stechford,2023-02-17T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-02-17T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.17
722466,Middle Leaford - Stechford,2023-02-17T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,1.0
722466,Middle Leaford - Stechford,2023-02-17T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-17T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-17T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.9
722466,Middle Leaford - Stechford,2023-02-17T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.04
722466,Middle Leaford - Stechford,2023-02-17T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.39
722466,Middle Leaford - Stechford,2023-02-17T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
722466,Middle Leaford - Stechford,2023-02-17T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.43
722466,Middle Leaford - Stechford,2023-02-17T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.13
722466,Middle Leaford - Stechford,2023-02-17T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,34.83
722466,Middle Leaford - Stechford,2023-02-17T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,57.1
722466,Middle Leaford - Stechford,2023-02-17T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,115.7
722466,Middle Leaford - Stechford,2023-02-17T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,123.6
722466,Middle Leaford - Stechford,2023-02-17T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,146.0
722466,Middle Leaford - Stechford,2023-02-17T19:10:00.000+00:00,transformer,,Temperature,C,27.7
722466,Middle Leaford - Stechford,2023-02-17T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
722466,Middle Leaford - Stechford,2023-02-17T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
722466,Middle Leaford - Stechford,2023-02-17T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
722466,Middle Leaford - Stechford,2023-02-17T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.25
722466,Middle Leaford - Stechford,2023-02-17T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
722466,Middle Leaford - Stechford,2023-02-17T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
722466,Middle Leaford - Stechford,2023-02-17T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
722466,Middle Leaford - Stechford,2023-02-17T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
722466,Middle Leaford - Stechford,2023-02-17T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
722466,Middle Leaford - Stechford,2023-02-17T19:10:00.000+00:00,busbar,,L3 Active Power,kW,27.48
722466,Middle Leaford - Stechford,2023-02-17T19:10:00.000+00:00,busbar,,L2 Active Power,kW,29.11
722466,Middle Leaford - Stechford,2023-02-17T19:10:00.000+00:00,busbar,,L1 Active Power,kW,34.65
722466,Middle Leaford - Stechford,2023-02-17T19:10:00.000+00:00,busbar,,N Current (RMS),A,56.5
722466,Middle Leaford - Stechford,2023-02-17T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,115.9
722466,Middle Leaford - Stechford,2023-02-17T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,123.5
722466,Middle Leaford - Stechford,2023-02-17T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,145.1
722466,Middle Leaford - Stechford,2023-02-17T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
722466,Middle Leaford - Stechford,2023-02-17T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-02-17T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
722466,Middle Leaford - Stechford,2023-02-17T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.04
722466,Middle Leaford - Stechford,2023-02-17T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-02-17T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.18
722466,Middle Leaford - Stechford,2023-02-17T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.9
722466,Middle Leaford - Stechford,2023-02-17T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-17T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-17T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.7
722466,Middle Leaford - Stechford,2023-02-17T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.43
722466,Middle Leaford - Stechford,2023-02-17T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.17
722466,Middle Leaford - Stechford,2023-02-17T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
722466,Middle Leaford - Stechford,2023-02-17T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.87
722466,Middle Leaford - Stechford,2023-02-17T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.96
722466,Middle Leaford - Stechford,2023-02-17T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,33.72
722466,Middle Leaford - Stechford,2023-02-17T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,51.9
722466,Middle Leaford - Stechford,2023-02-17T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,117.8
722466,Middle Leaford - Stechford,2023-02-17T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,113.9
722466,Middle Leaford - Stechford,2023-02-17T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,140.6
722466,Middle Leaford - Stechford,2023-02-17T19:00:00.000+00:00,transformer,,Temperature,C,27.7
722466,Middle Leaford - Stechford,2023-02-17T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
722466,Middle Leaford - Stechford,2023-02-17T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
722466,Middle Leaford - Stechford,2023-02-17T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
722466,Middle Leaford - Stechford,2023-02-17T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.79
722466,Middle Leaford - Stechford,2023-02-17T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
722466,Middle Leaford - Stechford,2023-02-17T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.67
722466,Middle Leaford - Stechford,2023-02-17T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.44
722466,Middle Leaford - Stechford,2023-02-17T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
722466,Middle Leaford - Stechford,2023-02-17T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
722466,Middle Leaford - Stechford,2023-02-17T19:00:00.000+00:00,busbar,,L3 Active Power,kW,27.91
722466,Middle Leaford - Stechford,2023-02-17T19:00:00.000+00:00,busbar,,L2 Active Power,kW,26.94
722466,Middle Leaford - Stechford,2023-02-17T19:00:00.000+00:00,busbar,,L1 Active Power,kW,33.54
722466,Middle Leaford - Stechford,2023-02-17T19:00:00.000+00:00,busbar,,N Current (RMS),A,51.4
722466,Middle Leaford - Stechford,2023-02-17T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,117.9
722466,Middle Leaford - Stechford,2023-02-17T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,113.8
722466,Middle Leaford - Stechford,2023-02-17T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,139.8
722466,Middle Leaford - Stechford,2023-02-17T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-02-17T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-02-17T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
722466,Middle Leaford - Stechford,2023-02-17T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.04
722466,Middle Leaford - Stechford,2023-02-17T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-02-17T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.13
722466,Middle Leaford - Stechford,2023-02-17T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.9
722466,Middle Leaford - Stechford,2023-02-17T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-17T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-17T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.7
722466,Middle Leaford - Stechford,2023-02-17T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.27
722466,Middle Leaford - Stechford,2023-02-17T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.06
722466,Middle Leaford - Stechford,2023-02-17T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.72
722466,Middle Leaford - Stechford,2023-02-17T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.9
722466,Middle Leaford - Stechford,2023-02-17T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.06
722466,Middle Leaford - Stechford,2023-02-17T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,31.27
722466,Middle Leaford - Stechford,2023-02-17T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,51.8
722466,Middle Leaford - Stechford,2023-02-17T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,110.0
722466,Middle Leaford - Stechford,2023-02-17T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,114.2
722466,Middle Leaford - Stechford,2023-02-17T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,131.2
722466,Middle Leaford - Stechford,2023-02-17T18:50:00.000+00:00,transformer,,Temperature,C,27.9
722466,Middle Leaford - Stechford,2023-02-17T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
722466,Middle Leaford - Stechford,2023-02-17T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.63
722466,Middle Leaford - Stechford,2023-02-17T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
722466,Middle Leaford - Stechford,2023-02-17T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.77
722466,Middle Leaford - Stechford,2023-02-17T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
722466,Middle Leaford - Stechford,2023-02-17T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
722466,Middle Leaford - Stechford,2023-02-17T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
722466,Middle Leaford - Stechford,2023-02-17T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
722466,Middle Leaford - Stechford,2023-02-17T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
722466,Middle Leaford - Stechford,2023-02-17T18:50:00.000+00:00,busbar,,L3 Active Power,kW,25.94
722466,Middle Leaford - Stechford,2023-02-17T18:50:00.000+00:00,busbar,,L2 Active Power,kW,27.04
722466,Middle Leaford - Stechford,2023-02-17T18:50:00.000+00:00,busbar,,L1 Active Power,kW,31.14
722466,Middle Leaford - Stechford,2023-02-17T18:50:00.000+00:00,busbar,,N Current (RMS),A,51.3
722466,Middle Leaford - Stechford,2023-02-17T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,110.1
722466,Middle Leaford - Stechford,2023-02-17T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,114.1
722466,Middle Leaford - Stechford,2023-02-17T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,130.5
722466,Middle Leaford - Stechford,2023-02-17T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-02-17T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-02-17T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-02-17T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.02
722466,Middle Leaford - Stechford,2023-02-17T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-02-17T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.05
722466,Middle Leaford - Stechford,2023-02-17T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-17T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-17T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-17T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.6
722466,Middle Leaford - Stechford,2023-02-17T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.56
722466,Middle Leaford - Stechford,2023-02-17T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.58
722466,Middle Leaford - Stechford,2023-02-17T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.79
722466,Middle Leaford - Stechford,2023-02-17T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.34
722466,Middle Leaford - Stechford,2023-02-17T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.31
722466,Middle Leaford - Stechford,2023-02-17T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.89
722466,Middle Leaford - Stechford,2023-02-17T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,48.8
722466,Middle Leaford - Stechford,2023-02-17T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,118.9
722466,Middle Leaford - Stechford,2023-02-17T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,118.4
722466,Middle Leaford - Stechford,2023-02-17T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,116.0
722466,Middle Leaford - Stechford,2023-02-17T18:40:00.000+00:00,transformer,,Temperature,C,27.8
722466,Middle Leaford - Stechford,2023-02-17T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
722466,Middle Leaford - Stechford,2023-02-17T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
722466,Middle Leaford - Stechford,2023-02-17T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
722466,Middle Leaford - Stechford,2023-02-17T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
722466,Middle Leaford - Stechford,2023-02-17T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
722466,Middle Leaford - Stechford,2023-02-17T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.81
722466,Middle Leaford - Stechford,2023-02-17T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
722466,Middle Leaford - Stechford,2023-02-17T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
722466,Middle Leaford - Stechford,2023-02-17T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
722466,Middle Leaford - Stechford,2023-02-17T18:40:00.000+00:00,busbar,,L3 Active Power,kW,28.36
722466,Middle Leaford - Stechford,2023-02-17T18:40:00.000+00:00,busbar,,L2 Active Power,kW,28.29
722466,Middle Leaford - Stechford,2023-02-17T18:40:00.000+00:00,busbar,,L1 Active Power,kW,27.94
722466,Middle Leaford - Stechford,2023-02-17T18:40:00.000+00:00,busbar,,N Current (RMS),A,48.6
722466,Middle Leaford - Stechford,2023-02-17T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,119.0
722466,Middle Leaford - Stechford,2023-02-17T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,118.3
722466,Middle Leaford - Stechford,2023-02-17T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,116.1
722466,Middle Leaford - Stechford,2023-02-17T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-02-17T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-02-17T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
722466,Middle Leaford - Stechford,2023-02-17T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.03
722466,Middle Leaford - Stechford,2023-02-17T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-02-17T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.11
722466,Middle Leaford - Stechford,2023-02-17T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-17T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-17T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-17T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.5
722466,Middle Leaford - Stechford,2023-02-17T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.96
722466,Middle Leaford - Stechford,2023-02-17T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.12
722466,Middle Leaford - Stechford,2023-02-17T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.03
722466,Middle Leaford - Stechford,2023-02-17T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.44
722466,Middle Leaford - Stechford,2023-02-17T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,32.83
722466,Middle Leaford - Stechford,2023-02-17T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.88
722466,Middle Leaford - Stechford,2023-02-17T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,50.0
722466,Middle Leaford - Stechford,2023-02-17T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,123.2
722466,Middle Leaford - Stechford,2023-02-17T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,137.0
722466,Middle Leaford - Stechford,2023-02-17T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,119.9
722466,Middle Leaford - Stechford,2023-02-17T18:30:00.000+00:00,transformer,,Temperature,C,27.7
722466,Middle Leaford - Stechford,2023-02-17T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
722466,Middle Leaford - Stechford,2023-02-17T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
722466,Middle Leaford - Stechford,2023-02-17T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
722466,Middle Leaford - Stechford,2023-02-17T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.6
722466,Middle Leaford - Stechford,2023-02-17T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
722466,Middle Leaford - Stechford,2023-02-17T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
722466,Middle Leaford - Stechford,2023-02-17T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
722466,Middle Leaford - Stechford,2023-02-17T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
722466,Middle Leaford - Stechford,2023-02-17T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
722466,Middle Leaford - Stechford,2023-02-17T18:30:00.000+00:00,busbar,,L3 Active Power,kW,29.48
722466,Middle Leaford - Stechford,2023-02-17T18:30:00.000+00:00,busbar,,L2 Active Power,kW,32.81
722466,Middle Leaford - Stechford,2023-02-17T18:30:00.000+00:00,busbar,,L1 Active Power,kW,28.98
722466,Middle Leaford - Stechford,2023-02-17T18:30:00.000+00:00,busbar,,N Current (RMS),A,49.6
722466,Middle Leaford - Stechford,2023-02-17T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,123.3
722466,Middle Leaford - Stechford,2023-02-17T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,136.9
722466,Middle Leaford - Stechford,2023-02-17T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,120.3
722466,Middle Leaford - Stechford,2023-02-17T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
722466,Middle Leaford - Stechford,2023-02-17T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-02-17T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
722466,Middle Leaford - Stechford,2023-02-17T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.06
722466,Middle Leaford - Stechford,2023-02-17T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-02-17T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.16
722466,Middle Leaford - Stechford,2023-02-17T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-02-17T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-17T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-17T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.9
722466,Middle Leaford - Stechford,2023-02-17T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.99
722466,Middle Leaford - Stechford,2023-02-17T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.05
722466,Middle Leaford - Stechford,2023-02-17T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.71
722466,Middle Leaford - Stechford,2023-02-17T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.55
722466,Middle Leaford - Stechford,2023-02-17T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,37.6
722466,Middle Leaford - Stechford,2023-02-17T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.66
722466,Middle Leaford - Stechford,2023-02-17T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,59.1
722466,Middle Leaford - Stechford,2023-02-17T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,115.6
722466,Middle Leaford - Stechford,2023-02-17T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,156.6
722466,Middle Leaford - Stechford,2023-02-17T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,119.7
722466,Middle Leaford - Stechford,2023-02-17T18:20:00.000+00:00,transformer,,Temperature,C,27.7
722466,Middle Leaford - Stechford,2023-02-17T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
722466,Middle Leaford - Stechford,2023-02-17T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
722466,Middle Leaford - Stechford,2023-02-17T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
722466,Middle Leaford - Stechford,2023-02-17T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
722466,Middle Leaford - Stechford,2023-02-17T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
722466,Middle Leaford - Stechford,2023-02-17T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
722466,Middle Leaford - Stechford,2023-02-17T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
722466,Middle Leaford - Stechford,2023-02-17T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
722466,Middle Leaford - Stechford,2023-02-17T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
722466,Middle Leaford - Stechford,2023-02-17T18:20:00.000+00:00,busbar,,L3 Active Power,kW,27.61
722466,Middle Leaford - Stechford,2023-02-17T18:20:00.000+00:00,busbar,,L2 Active Power,kW,37.57
722466,Middle Leaford - Stechford,2023-02-17T18:20:00.000+00:00,busbar,,L1 Active Power,kW,28.82
722466,Middle Leaford - Stechford,2023-02-17T18:20:00.000+00:00,busbar,,N Current (RMS),A,58.6
722466,Middle Leaford - Stechford,2023-02-17T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,115.7
722466,Middle Leaford - Stechford,2023-02-17T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,156.4
722466,Middle Leaford - Stechford,2023-02-17T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,120.3
722466,Middle Leaford - Stechford,2023-02-17T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-02-17T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-02-17T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-02-17T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.02
722466,Middle Leaford - Stechford,2023-02-17T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-02-17T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.16
722466,Middle Leaford - Stechford,2023-02-17T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-17T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-17T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-17T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.6
722466,Middle Leaford - Stechford,2023-02-17T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.42
722466,Middle Leaford - Stechford,2023-02-17T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.06
722466,Middle Leaford - Stechford,2023-02-17T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.66
722466,Middle Leaford - Stechford,2023-02-17T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,33.92
722466,Middle Leaford - Stechford,2023-02-17T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,36.46
722466,Middle Leaford - Stechford,2023-02-17T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.66
722466,Middle Leaford - Stechford,2023-02-17T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,52.9
722466,Middle Leaford - Stechford,2023-02-17T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,141.5
722466,Middle Leaford - Stechford,2023-02-17T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,151.7
722466,Middle Leaford - Stechford,2023-02-17T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,127.9
722466,Middle Leaford - Stechford,2023-02-17T18:10:00.000+00:00,transformer,,Temperature,C,27.6
722466,Middle Leaford - Stechford,2023-02-17T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
722466,Middle Leaford - Stechford,2023-02-17T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
722466,Middle Leaford - Stechford,2023-02-17T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
722466,Middle Leaford - Stechford,2023-02-17T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.05
722466,Middle Leaford - Stechford,2023-02-17T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
722466,Middle Leaford - Stechford,2023-02-17T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.18
722466,Middle Leaford - Stechford,2023-02-17T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
722466,Middle Leaford - Stechford,2023-02-17T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
722466,Middle Leaford - Stechford,2023-02-17T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
722466,Middle Leaford - Stechford,2023-02-17T18:10:00.000+00:00,busbar,,L3 Active Power,kW,33.94
722466,Middle Leaford - Stechford,2023-02-17T18:10:00.000+00:00,busbar,,L2 Active Power,kW,36.44
722466,Middle Leaford - Stechford,2023-02-17T18:10:00.000+00:00,busbar,,L1 Active Power,kW,30.82
722466,Middle Leaford - Stechford,2023-02-17T18:10:00.000+00:00,busbar,,N Current (RMS),A,52.7
722466,Middle Leaford - Stechford,2023-02-17T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,141.5
722466,Middle Leaford - Stechford,2023-02-17T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,151.6
722466,Middle Leaford - Stechford,2023-02-17T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,128.4
722466,Middle Leaford - Stechford,2023-02-17T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-02-17T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-02-17T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-02-17T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
722466,Middle Leaford - Stechford,2023-02-17T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-02-17T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-02-17T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-17T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-17T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-17T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.5
722466,Middle Leaford - Stechford,2023-02-17T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.0
722466,Middle Leaford - Stechford,2023-02-17T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.31
722466,Middle Leaford - Stechford,2023-02-17T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.72
722466,Middle Leaford - Stechford,2023-02-17T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,31.94
722466,Middle Leaford - Stechford,2023-02-17T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,31.65
722466,Middle Leaford - Stechford,2023-02-17T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,32.05
722466,Middle Leaford - Stechford,2023-02-17T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,48.2
722466,Middle Leaford - Stechford,2023-02-17T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,134.0
722466,Middle Leaford - Stechford,2023-02-17T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,133.1
722466,Middle Leaford - Stechford,2023-02-17T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,134.1
722466,Middle Leaford - Stechford,2023-02-17T18:00:00.000+00:00,transformer,,Temperature,C,27.7
722466,Middle Leaford - Stechford,2023-02-17T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
722466,Middle Leaford - Stechford,2023-02-17T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
722466,Middle Leaford - Stechford,2023-02-17T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
722466,Middle Leaford - Stechford,2023-02-17T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
722466,Middle Leaford - Stechford,2023-02-17T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
722466,Middle Leaford - Stechford,2023-02-17T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
722466,Middle Leaford - Stechford,2023-02-17T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
722466,Middle Leaford - Stechford,2023-02-17T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
722466,Middle Leaford - Stechford,2023-02-17T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
722466,Middle Leaford - Stechford,2023-02-17T18:00:00.000+00:00,busbar,,L3 Active Power,kW,31.96
722466,Middle Leaford - Stechford,2023-02-17T18:00:00.000+00:00,busbar,,L2 Active Power,kW,31.63
722466,Middle Leaford - Stechford,2023-02-17T18:00:00.000+00:00,busbar,,L1 Active Power,kW,32.04
722466,Middle Leaford - Stechford,2023-02-17T18:00:00.000+00:00,busbar,,N Current (RMS),A,47.9
722466,Middle Leaford - Stechford,2023-02-17T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,134.0
722466,Middle Leaford - Stechford,2023-02-17T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,133.0
722466,Middle Leaford - Stechford,2023-02-17T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,133.9
722466,Middle Leaford - Stechford,2023-02-17T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-02-17T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-02-17T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
722466,Middle Leaford - Stechford,2023-02-17T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.04
722466,Middle Leaford - Stechford,2023-02-17T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-02-17T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.12
722466,Middle Leaford - Stechford,2023-02-17T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-02-17T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-17T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-17T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.6
722466,Middle Leaford - Stechford,2023-02-17T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.32
722466,Middle Leaford - Stechford,2023-02-17T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.95
722466,Middle Leaford - Stechford,2023-02-17T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.01
722466,Middle Leaford - Stechford,2023-02-17T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.33
722466,Middle Leaford - Stechford,2023-02-17T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,30.1
722466,Middle Leaford - Stechford,2023-02-17T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,33.13
722466,Middle Leaford - Stechford,2023-02-17T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,48.9
722466,Middle Leaford - Stechford,2023-02-17T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,116.1
722466,Middle Leaford - Stechford,2023-02-17T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,126.8
722466,Middle Leaford - Stechford,2023-02-17T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,138.3
722466,Middle Leaford - Stechford,2023-02-17T17:50:00.000+00:00,transformer,,Temperature,C,27.5
722466,Middle Leaford - Stechford,2023-02-17T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
722466,Middle Leaford - Stechford,2023-02-17T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
722466,Middle Leaford - Stechford,2023-02-17T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
722466,Middle Leaford - Stechford,2023-02-17T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.11
722466,Middle Leaford - Stechford,2023-02-17T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
722466,Middle Leaford - Stechford,2023-02-17T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
722466,Middle Leaford - Stechford,2023-02-17T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.31
722466,Middle Leaford - Stechford,2023-02-17T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
722466,Middle Leaford - Stechford,2023-02-17T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
722466,Middle Leaford - Stechford,2023-02-17T17:50:00.000+00:00,busbar,,L3 Active Power,kW,27.37
722466,Middle Leaford - Stechford,2023-02-17T17:50:00.000+00:00,busbar,,L2 Active Power,kW,30.09
722466,Middle Leaford - Stechford,2023-02-17T17:50:00.000+00:00,busbar,,L1 Active Power,kW,33.02
722466,Middle Leaford - Stechford,2023-02-17T17:50:00.000+00:00,busbar,,N Current (RMS),A,48.4
722466,Middle Leaford - Stechford,2023-02-17T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,116.3
722466,Middle Leaford - Stechford,2023-02-17T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,126.8
722466,Middle Leaford - Stechford,2023-02-17T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,137.8
722466,Middle Leaford - Stechford,2023-02-17T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-02-17T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-02-17T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
722466,Middle Leaford - Stechford,2023-02-17T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.03
722466,Middle Leaford - Stechford,2023-02-17T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-02-17T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.04
722466,Middle Leaford - Stechford,2023-02-17T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-17T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-17T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-17T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.5
722466,Middle Leaford - Stechford,2023-02-17T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.79
722466,Middle Leaford - Stechford,2023-02-17T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.45
722466,Middle Leaford - Stechford,2023-02-17T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.63
722466,Middle Leaford - Stechford,2023-02-17T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.04
722466,Middle Leaford - Stechford,2023-02-17T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.92
722466,Middle Leaford - Stechford,2023-02-17T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.89
722466,Middle Leaford - Stechford,2023-02-17T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,46.6
722466,Middle Leaford - Stechford,2023-02-17T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,118.6
722466,Middle Leaford - Stechford,2023-02-17T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,125.7
722466,Middle Leaford - Stechford,2023-02-17T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,129.3
722466,Middle Leaford - Stechford,2023-02-17T17:40:00.000+00:00,transformer,,Temperature,C,27.2
722466,Middle Leaford - Stechford,2023-02-17T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
722466,Middle Leaford - Stechford,2023-02-17T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
722466,Middle Leaford - Stechford,2023-02-17T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
722466,Middle Leaford - Stechford,2023-02-17T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.13
722466,Middle Leaford - Stechford,2023-02-17T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
722466,Middle Leaford - Stechford,2023-02-17T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.53
722466,Middle Leaford - Stechford,2023-02-17T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.77
722466,Middle Leaford - Stechford,2023-02-17T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
722466,Middle Leaford - Stechford,2023-02-17T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
722466,Middle Leaford - Stechford,2023-02-17T17:40:00.000+00:00,busbar,,L3 Active Power,kW,28.07
722466,Middle Leaford - Stechford,2023-02-17T17:40:00.000+00:00,busbar,,L2 Active Power,kW,29.9
722466,Middle Leaford - Stechford,2023-02-17T17:40:00.000+00:00,busbar,,L1 Active Power,kW,30.85
722466,Middle Leaford - Stechford,2023-02-17T17:40:00.000+00:00,busbar,,N Current (RMS),A,46.3
722466,Middle Leaford - Stechford,2023-02-17T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,118.6
722466,Middle Leaford - Stechford,2023-02-17T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,125.6
722466,Middle Leaford - Stechford,2023-02-17T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,129.0
722466,Middle Leaford - Stechford,2023-02-17T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-02-17T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-02-17T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
722466,Middle Leaford - Stechford,2023-02-17T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.04
722466,Middle Leaford - Stechford,2023-02-17T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-02-17T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-02-17T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-02-17T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-17T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-17T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.7
722466,Middle Leaford - Stechford,2023-02-17T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.04
722466,Middle Leaford - Stechford,2023-02-17T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.26
722466,Middle Leaford - Stechford,2023-02-17T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.14
722466,Middle Leaford - Stechford,2023-02-17T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.02
722466,Middle Leaford - Stechford,2023-02-17T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,31.34
722466,Middle Leaford - Stechford,2023-02-17T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.02
722466,Middle Leaford - Stechford,2023-02-17T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,51.9
722466,Middle Leaford - Stechford,2023-02-17T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,98.7
722466,Middle Leaford - Stechford,2023-02-17T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,131.6
722466,Middle Leaford - Stechford,2023-02-17T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,121.4
722466,Middle Leaford - Stechford,2023-02-17T17:30:00.000+00:00,transformer,,Temperature,C,27.1
722466,Middle Leaford - Stechford,2023-02-17T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
722466,Middle Leaford - Stechford,2023-02-17T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
722466,Middle Leaford - Stechford,2023-02-17T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
722466,Middle Leaford - Stechford,2023-02-17T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.96
722466,Middle Leaford - Stechford,2023-02-17T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
722466,Middle Leaford - Stechford,2023-02-17T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
722466,Middle Leaford - Stechford,2023-02-17T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.99
722466,Middle Leaford - Stechford,2023-02-17T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
722466,Middle Leaford - Stechford,2023-02-17T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
722466,Middle Leaford - Stechford,2023-02-17T17:30:00.000+00:00,busbar,,L3 Active Power,kW,23.05
722466,Middle Leaford - Stechford,2023-02-17T17:30:00.000+00:00,busbar,,L2 Active Power,kW,31.31
722466,Middle Leaford - Stechford,2023-02-17T17:30:00.000+00:00,busbar,,L1 Active Power,kW,29.0
722466,Middle Leaford - Stechford,2023-02-17T17:30:00.000+00:00,busbar,,N Current (RMS),A,51.4
722466,Middle Leaford - Stechford,2023-02-17T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.8
722466,Middle Leaford - Stechford,2023-02-17T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,131.4
722466,Middle Leaford - Stechford,2023-02-17T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,121.3
722466,Middle Leaford - Stechford,2023-02-17T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-02-17T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-02-17T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
722466,Middle Leaford - Stechford,2023-02-17T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.05
722466,Middle Leaford - Stechford,2023-02-17T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722466,Middle Leaford - Stechford,2023-02-17T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-02-17T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.9
722466,Middle Leaford - Stechford,2023-02-17T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-17T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-17T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.9
722466,Middle Leaford - Stechford,2023-02-17T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.6
722466,Middle Leaford - Stechford,2023-02-17T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.18
722466,Middle Leaford - Stechford,2023-02-17T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.16
722466,Middle Leaford - Stechford,2023-02-17T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.45
722466,Middle Leaford - Stechford,2023-02-17T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,32.55
722466,Middle Leaford - Stechford,2023-02-17T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.65
722466,Middle Leaford - Stechford,2023-02-17T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,58.2
722466,Middle Leaford - Stechford,2023-02-17T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,96.9
722466,Middle Leaford - Stechford,2023-02-17T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,137.3
722466,Middle Leaford - Stechford,2023-02-17T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,123.6
722466,Middle Leaford - Stechford,2023-02-17T17:20:00.000+00:00,transformer,,Temperature,C,26.9
722466,Middle Leaford - Stechford,2023-02-17T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
722466,Middle Leaford - Stechford,2023-02-17T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
722466,Middle Leaford - Stechford,2023-02-17T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
722466,Middle Leaford - Stechford,2023-02-17T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
722466,Middle Leaford - Stechford,2023-02-17T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
722466,Middle Leaford - Stechford,2023-02-17T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
722466,Middle Leaford - Stechford,2023-02-17T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.55
722466,Middle Leaford - Stechford,2023-02-17T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
722466,Middle Leaford - Stechford,2023-02-17T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
722466,Middle Leaford - Stechford,2023-02-17T17:20:00.000+00:00,busbar,,L3 Active Power,kW,22.5
722466,Middle Leaford - Stechford,2023-02-17T17:20:00.000+00:00,busbar,,L2 Active Power,kW,32.51
722466,Middle Leaford - Stechford,2023-02-17T17:20:00.000+00:00,busbar,,L1 Active Power,kW,29.63
