Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722466,Middle Leaford - Stechford,2023-02-17T17:20:00.000+00:00,busbar,,N Current (RMS),A,57.6
722466,Middle Leaford - Stechford,2023-02-17T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.9
722466,Middle Leaford - Stechford,2023-02-17T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,137.2
722466,Middle Leaford - Stechford,2023-02-17T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,123.6
722466,Middle Leaford - Stechford,2023-02-17T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.08
722466,Middle Leaford - Stechford,2023-02-17T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-02-17T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.45
722466,Middle Leaford - Stechford,2023-02-17T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.07
722466,Middle Leaford - Stechford,2023-02-17T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
722466,Middle Leaford - Stechford,2023-02-17T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.08
722466,Middle Leaford - Stechford,2023-02-17T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,1.1
722466,Middle Leaford - Stechford,2023-02-17T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-02-17T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-17T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.3
722466,Middle Leaford - Stechford,2023-02-17T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.82
722466,Middle Leaford - Stechford,2023-02-17T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.78
722466,Middle Leaford - Stechford,2023-02-17T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.48
722466,Middle Leaford - Stechford,2023-02-17T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.48
722466,Middle Leaford - Stechford,2023-02-17T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,39.79
722466,Middle Leaford - Stechford,2023-02-17T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.16
722466,Middle Leaford - Stechford,2023-02-17T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,75.5
722466,Middle Leaford - Stechford,2023-02-17T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,92.2
722466,Middle Leaford - Stechford,2023-02-17T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,165.4
722466,Middle Leaford - Stechford,2023-02-17T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,125.7
722466,Middle Leaford - Stechford,2023-02-17T17:10:00.000+00:00,transformer,,Temperature,C,27.0
722466,Middle Leaford - Stechford,2023-02-17T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
722466,Middle Leaford - Stechford,2023-02-17T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
722466,Middle Leaford - Stechford,2023-02-17T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
722466,Middle Leaford - Stechford,2023-02-17T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
722466,Middle Leaford - Stechford,2023-02-17T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
722466,Middle Leaford - Stechford,2023-02-17T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
722466,Middle Leaford - Stechford,2023-02-17T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.74
722466,Middle Leaford - Stechford,2023-02-17T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
722466,Middle Leaford - Stechford,2023-02-17T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.93
722466,Middle Leaford - Stechford,2023-02-17T17:10:00.000+00:00,busbar,,L3 Active Power,kW,21.55
722466,Middle Leaford - Stechford,2023-02-17T17:10:00.000+00:00,busbar,,L2 Active Power,kW,39.74
722466,Middle Leaford - Stechford,2023-02-17T17:10:00.000+00:00,busbar,,L1 Active Power,kW,30.24
722466,Middle Leaford - Stechford,2023-02-17T17:10:00.000+00:00,busbar,,N Current (RMS),A,74.6
722466,Middle Leaford - Stechford,2023-02-17T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.4
722466,Middle Leaford - Stechford,2023-02-17T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,165.2
722466,Middle Leaford - Stechford,2023-02-17T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,126.2
722466,Middle Leaford - Stechford,2023-02-17T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-02-17T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-02-17T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
722466,Middle Leaford - Stechford,2023-02-17T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.02
722466,Middle Leaford - Stechford,2023-02-17T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-02-17T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.04
722466,Middle Leaford - Stechford,2023-02-17T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-17T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-17T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-17T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.5
722466,Middle Leaford - Stechford,2023-02-17T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.7
722466,Middle Leaford - Stechford,2023-02-17T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.22
722466,Middle Leaford - Stechford,2023-02-17T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.19
722466,Middle Leaford - Stechford,2023-02-17T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.97
722466,Middle Leaford - Stechford,2023-02-17T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.9
722466,Middle Leaford - Stechford,2023-02-17T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,31.16
722466,Middle Leaford - Stechford,2023-02-17T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,44.2
722466,Middle Leaford - Stechford,2023-02-17T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,106.4
722466,Middle Leaford - Stechford,2023-02-17T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,124.0
722466,Middle Leaford - Stechford,2023-02-17T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,129.1
722466,Middle Leaford - Stechford,2023-02-17T17:00:00.000+00:00,transformer,,Temperature,C,27.0
722466,Middle Leaford - Stechford,2023-02-17T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
722466,Middle Leaford - Stechford,2023-02-17T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
722466,Middle Leaford - Stechford,2023-02-17T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
722466,Middle Leaford - Stechford,2023-02-17T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
722466,Middle Leaford - Stechford,2023-02-17T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
722466,Middle Leaford - Stechford,2023-02-17T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.17
722466,Middle Leaford - Stechford,2023-02-17T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.66
722466,Middle Leaford - Stechford,2023-02-17T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
722466,Middle Leaford - Stechford,2023-02-17T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
722466,Middle Leaford - Stechford,2023-02-17T17:00:00.000+00:00,busbar,,L3 Active Power,kW,24.99
722466,Middle Leaford - Stechford,2023-02-17T17:00:00.000+00:00,busbar,,L2 Active Power,kW,29.88
722466,Middle Leaford - Stechford,2023-02-17T17:00:00.000+00:00,busbar,,L1 Active Power,kW,31.12
722466,Middle Leaford - Stechford,2023-02-17T17:00:00.000+00:00,busbar,,N Current (RMS),A,43.8
722466,Middle Leaford - Stechford,2023-02-17T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,106.4
722466,Middle Leaford - Stechford,2023-02-17T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,123.9
722466,Middle Leaford - Stechford,2023-02-17T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,128.9
722466,Middle Leaford - Stechford,2023-02-17T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-02-17T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-02-17T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
722466,Middle Leaford - Stechford,2023-02-17T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-02-17T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-02-17T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.05
722466,Middle Leaford - Stechford,2023-02-17T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-17T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-17T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-17T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.4
722466,Middle Leaford - Stechford,2023-02-17T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.64
722466,Middle Leaford - Stechford,2023-02-17T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.89
722466,Middle Leaford - Stechford,2023-02-17T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.95
722466,Middle Leaford - Stechford,2023-02-17T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.2
722466,Middle Leaford - Stechford,2023-02-17T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.48
722466,Middle Leaford - Stechford,2023-02-17T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.26
722466,Middle Leaford - Stechford,2023-02-17T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,41.4
722466,Middle Leaford - Stechford,2023-02-17T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,124.9
722466,Middle Leaford - Stechford,2023-02-17T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,125.0
722466,Middle Leaford - Stechford,2023-02-17T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,123.2
722466,Middle Leaford - Stechford,2023-02-17T16:50:00.000+00:00,transformer,,Temperature,C,27.0
722466,Middle Leaford - Stechford,2023-02-17T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
722466,Middle Leaford - Stechford,2023-02-17T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
722466,Middle Leaford - Stechford,2023-02-17T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
722466,Middle Leaford - Stechford,2023-02-17T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
722466,Middle Leaford - Stechford,2023-02-17T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
722466,Middle Leaford - Stechford,2023-02-17T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.25
722466,Middle Leaford - Stechford,2023-02-17T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.6
722466,Middle Leaford - Stechford,2023-02-17T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
722466,Middle Leaford - Stechford,2023-02-17T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
722466,Middle Leaford - Stechford,2023-02-17T16:50:00.000+00:00,busbar,,L3 Active Power,kW,29.2
722466,Middle Leaford - Stechford,2023-02-17T16:50:00.000+00:00,busbar,,L2 Active Power,kW,29.45
722466,Middle Leaford - Stechford,2023-02-17T16:50:00.000+00:00,busbar,,L1 Active Power,kW,29.32
722466,Middle Leaford - Stechford,2023-02-17T16:50:00.000+00:00,busbar,,N Current (RMS),A,41.1
722466,Middle Leaford - Stechford,2023-02-17T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,124.8
722466,Middle Leaford - Stechford,2023-02-17T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,124.9
722466,Middle Leaford - Stechford,2023-02-17T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,123.4
722466,Middle Leaford - Stechford,2023-02-17T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-02-17T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-02-17T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-02-17T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-02-17T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-02-17T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
722466,Middle Leaford - Stechford,2023-02-17T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-17T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-17T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-17T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.4
722466,Middle Leaford - Stechford,2023-02-17T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.25
722466,Middle Leaford - Stechford,2023-02-17T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.58
722466,Middle Leaford - Stechford,2023-02-17T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.47
722466,Middle Leaford - Stechford,2023-02-17T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,31.37
722466,Middle Leaford - Stechford,2023-02-17T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,30.94
722466,Middle Leaford - Stechford,2023-02-17T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.39
722466,Middle Leaford - Stechford,2023-02-17T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,41.5
722466,Middle Leaford - Stechford,2023-02-17T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,132.3
722466,Middle Leaford - Stechford,2023-02-17T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,130.4
722466,Middle Leaford - Stechford,2023-02-17T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,127.9
722466,Middle Leaford - Stechford,2023-02-17T16:40:00.000+00:00,transformer,,Temperature,C,27.1
722466,Middle Leaford - Stechford,2023-02-17T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
722466,Middle Leaford - Stechford,2023-02-17T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
722466,Middle Leaford - Stechford,2023-02-17T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
722466,Middle Leaford - Stechford,2023-02-17T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.69
722466,Middle Leaford - Stechford,2023-02-17T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
722466,Middle Leaford - Stechford,2023-02-17T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.03
722466,Middle Leaford - Stechford,2023-02-17T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.21
722466,Middle Leaford - Stechford,2023-02-17T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
722466,Middle Leaford - Stechford,2023-02-17T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
722466,Middle Leaford - Stechford,2023-02-17T16:40:00.000+00:00,busbar,,L3 Active Power,kW,31.35
722466,Middle Leaford - Stechford,2023-02-17T16:40:00.000+00:00,busbar,,L2 Active Power,kW,30.92
722466,Middle Leaford - Stechford,2023-02-17T16:40:00.000+00:00,busbar,,L1 Active Power,kW,30.43
722466,Middle Leaford - Stechford,2023-02-17T16:40:00.000+00:00,busbar,,N Current (RMS),A,41.3
722466,Middle Leaford - Stechford,2023-02-17T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,132.2
722466,Middle Leaford - Stechford,2023-02-17T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,130.3
722466,Middle Leaford - Stechford,2023-02-17T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,128.0
722466,Middle Leaford - Stechford,2023-02-17T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-02-17T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-02-17T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
722466,Middle Leaford - Stechford,2023-02-17T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-02-17T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-02-17T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
722466,Middle Leaford - Stechford,2023-02-17T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-17T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-17T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-17T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.3
722466,Middle Leaford - Stechford,2023-02-17T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.22
722466,Middle Leaford - Stechford,2023-02-17T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.74
722466,Middle Leaford - Stechford,2023-02-17T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.78
722466,Middle Leaford - Stechford,2023-02-17T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.18
722466,Middle Leaford - Stechford,2023-02-17T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,30.76
722466,Middle Leaford - Stechford,2023-02-17T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.22
722466,Middle Leaford - Stechford,2023-02-17T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,42.2
722466,Middle Leaford - Stechford,2023-02-17T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,120.0
722466,Middle Leaford - Stechford,2023-02-17T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,129.6
722466,Middle Leaford - Stechford,2023-02-17T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,122.9
722466,Middle Leaford - Stechford,2023-02-17T16:30:00.000+00:00,transformer,,Temperature,C,27.0
722466,Middle Leaford - Stechford,2023-02-17T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
722466,Middle Leaford - Stechford,2023-02-17T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
722466,Middle Leaford - Stechford,2023-02-17T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
722466,Middle Leaford - Stechford,2023-02-17T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.95
722466,Middle Leaford - Stechford,2023-02-17T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
722466,Middle Leaford - Stechford,2023-02-17T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.27
722466,Middle Leaford - Stechford,2023-02-17T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.18
722466,Middle Leaford - Stechford,2023-02-17T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
722466,Middle Leaford - Stechford,2023-02-17T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
722466,Middle Leaford - Stechford,2023-02-17T16:30:00.000+00:00,busbar,,L3 Active Power,kW,28.18
722466,Middle Leaford - Stechford,2023-02-17T16:30:00.000+00:00,busbar,,L2 Active Power,kW,30.73
722466,Middle Leaford - Stechford,2023-02-17T16:30:00.000+00:00,busbar,,L1 Active Power,kW,29.25
722466,Middle Leaford - Stechford,2023-02-17T16:30:00.000+00:00,busbar,,N Current (RMS),A,41.8
722466,Middle Leaford - Stechford,2023-02-17T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,120.0
722466,Middle Leaford - Stechford,2023-02-17T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,129.5
722466,Middle Leaford - Stechford,2023-02-17T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,122.9
722466,Middle Leaford - Stechford,2023-02-17T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-02-17T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-02-17T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
722466,Middle Leaford - Stechford,2023-02-17T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
722466,Middle Leaford - Stechford,2023-02-17T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-02-17T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-02-17T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-17T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-17T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-17T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.3
722466,Middle Leaford - Stechford,2023-02-17T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.47
722466,Middle Leaford - Stechford,2023-02-17T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.72
722466,Middle Leaford - Stechford,2023-02-17T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.02
722466,Middle Leaford - Stechford,2023-02-17T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.84
722466,Middle Leaford - Stechford,2023-02-17T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.64
722466,Middle Leaford - Stechford,2023-02-17T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.11
722466,Middle Leaford - Stechford,2023-02-17T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,38.7
722466,Middle Leaford - Stechford,2023-02-17T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,106.4
722466,Middle Leaford - Stechford,2023-02-17T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,116.8
722466,Middle Leaford - Stechford,2023-02-17T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,118.4
722466,Middle Leaford - Stechford,2023-02-17T16:20:00.000+00:00,transformer,,Temperature,C,26.7
722466,Middle Leaford - Stechford,2023-02-17T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
722466,Middle Leaford - Stechford,2023-02-17T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
722466,Middle Leaford - Stechford,2023-02-17T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
722466,Middle Leaford - Stechford,2023-02-17T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
722466,Middle Leaford - Stechford,2023-02-17T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
722466,Middle Leaford - Stechford,2023-02-17T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
722466,Middle Leaford - Stechford,2023-02-17T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.43
722466,Middle Leaford - Stechford,2023-02-17T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.68
722466,Middle Leaford - Stechford,2023-02-17T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.09
722466,Middle Leaford - Stechford,2023-02-17T16:20:00.000+00:00,busbar,,L3 Active Power,kW,24.85
722466,Middle Leaford - Stechford,2023-02-17T16:20:00.000+00:00,busbar,,L2 Active Power,kW,27.62
722466,Middle Leaford - Stechford,2023-02-17T16:20:00.000+00:00,busbar,,L1 Active Power,kW,28.08
722466,Middle Leaford - Stechford,2023-02-17T16:20:00.000+00:00,busbar,,N Current (RMS),A,38.4
722466,Middle Leaford - Stechford,2023-02-17T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,106.4
722466,Middle Leaford - Stechford,2023-02-17T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,116.7
722466,Middle Leaford - Stechford,2023-02-17T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,118.3
722466,Middle Leaford - Stechford,2023-02-17T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-02-17T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-02-17T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
722466,Middle Leaford - Stechford,2023-02-17T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
722466,Middle Leaford - Stechford,2023-02-17T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-02-17T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.07
722466,Middle Leaford - Stechford,2023-02-17T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-17T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-17T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-17T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.4
722466,Middle Leaford - Stechford,2023-02-17T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.16
722466,Middle Leaford - Stechford,2023-02-17T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.03
722466,Middle Leaford - Stechford,2023-02-17T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.84
722466,Middle Leaford - Stechford,2023-02-17T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.58
722466,Middle Leaford - Stechford,2023-02-17T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.06
722466,Middle Leaford - Stechford,2023-02-17T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.45
722466,Middle Leaford - Stechford,2023-02-17T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,38.5
722466,Middle Leaford - Stechford,2023-02-17T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,104.3
722466,Middle Leaford - Stechford,2023-02-17T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,114.3
722466,Middle Leaford - Stechford,2023-02-17T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,119.0
722466,Middle Leaford - Stechford,2023-02-17T16:10:00.000+00:00,transformer,,Temperature,C,26.5
722466,Middle Leaford - Stechford,2023-02-17T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
722466,Middle Leaford - Stechford,2023-02-17T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
722466,Middle Leaford - Stechford,2023-02-17T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
722466,Middle Leaford - Stechford,2023-02-17T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.49
722466,Middle Leaford - Stechford,2023-02-17T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
722466,Middle Leaford - Stechford,2023-02-17T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.77
722466,Middle Leaford - Stechford,2023-02-17T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.14
722466,Middle Leaford - Stechford,2023-02-17T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
722466,Middle Leaford - Stechford,2023-02-17T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
722466,Middle Leaford - Stechford,2023-02-17T16:10:00.000+00:00,busbar,,L3 Active Power,kW,24.6
722466,Middle Leaford - Stechford,2023-02-17T16:10:00.000+00:00,busbar,,L2 Active Power,kW,27.03
722466,Middle Leaford - Stechford,2023-02-17T16:10:00.000+00:00,busbar,,L1 Active Power,kW,28.38
722466,Middle Leaford - Stechford,2023-02-17T16:10:00.000+00:00,busbar,,N Current (RMS),A,38.2
722466,Middle Leaford - Stechford,2023-02-17T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.3
722466,Middle Leaford - Stechford,2023-02-17T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,114.1
722466,Middle Leaford - Stechford,2023-02-17T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,118.7
722466,Middle Leaford - Stechford,2023-02-17T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-02-17T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-02-17T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-02-17T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-02-17T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-02-17T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-02-17T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-17T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-17T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-17T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.3
722466,Middle Leaford - Stechford,2023-02-17T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.54
722466,Middle Leaford - Stechford,2023-02-17T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.28
722466,Middle Leaford - Stechford,2023-02-17T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.29
722466,Middle Leaford - Stechford,2023-02-17T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.98
722466,Middle Leaford - Stechford,2023-02-17T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.03
722466,Middle Leaford - Stechford,2023-02-17T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.98
722466,Middle Leaford - Stechford,2023-02-17T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,37.4
722466,Middle Leaford - Stechford,2023-02-17T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,109.2
722466,Middle Leaford - Stechford,2023-02-17T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,113.9
722466,Middle Leaford - Stechford,2023-02-17T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,113.1
722466,Middle Leaford - Stechford,2023-02-17T16:00:00.000+00:00,transformer,,Temperature,C,26.3
722466,Middle Leaford - Stechford,2023-02-17T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
722466,Middle Leaford - Stechford,2023-02-17T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
722466,Middle Leaford - Stechford,2023-02-17T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
722466,Middle Leaford - Stechford,2023-02-17T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
722466,Middle Leaford - Stechford,2023-02-17T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
722466,Middle Leaford - Stechford,2023-02-17T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
722466,Middle Leaford - Stechford,2023-02-17T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.51
722466,Middle Leaford - Stechford,2023-02-17T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
722466,Middle Leaford - Stechford,2023-02-17T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
722466,Middle Leaford - Stechford,2023-02-17T16:00:00.000+00:00,busbar,,L3 Active Power,kW,25.97
722466,Middle Leaford - Stechford,2023-02-17T16:00:00.000+00:00,busbar,,L2 Active Power,kW,27.01
722466,Middle Leaford - Stechford,2023-02-17T16:00:00.000+00:00,busbar,,L1 Active Power,kW,26.98
722466,Middle Leaford - Stechford,2023-02-17T16:00:00.000+00:00,busbar,,N Current (RMS),A,37.2
722466,Middle Leaford - Stechford,2023-02-17T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,109.1
722466,Middle Leaford - Stechford,2023-02-17T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,113.9
722466,Middle Leaford - Stechford,2023-02-17T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,113.0
722466,Middle Leaford - Stechford,2023-02-17T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-02-17T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-02-17T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.07
722466,Middle Leaford - Stechford,2023-02-17T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-02-17T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-02-17T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-02-17T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-17T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-17T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-17T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.3
722466,Middle Leaford - Stechford,2023-02-17T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.67
722466,Middle Leaford - Stechford,2023-02-17T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.01
722466,Middle Leaford - Stechford,2023-02-17T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.11
722466,Middle Leaford - Stechford,2023-02-17T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.69
722466,Middle Leaford - Stechford,2023-02-17T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.31
722466,Middle Leaford - Stechford,2023-02-17T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.19
722466,Middle Leaford - Stechford,2023-02-17T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,39.6
722466,Middle Leaford - Stechford,2023-02-17T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,117.2
722466,Middle Leaford - Stechford,2023-02-17T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,110.7
722466,Middle Leaford - Stechford,2023-02-17T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,118.5
722466,Middle Leaford - Stechford,2023-02-17T15:50:00.000+00:00,transformer,,Temperature,C,26.4
722466,Middle Leaford - Stechford,2023-02-17T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
722466,Middle Leaford - Stechford,2023-02-17T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
722466,Middle Leaford - Stechford,2023-02-17T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
722466,Middle Leaford - Stechford,2023-02-17T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.4
722466,Middle Leaford - Stechford,2023-02-17T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
722466,Middle Leaford - Stechford,2023-02-17T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
722466,Middle Leaford - Stechford,2023-02-17T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.65
722466,Middle Leaford - Stechford,2023-02-17T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
722466,Middle Leaford - Stechford,2023-02-17T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
722466,Middle Leaford - Stechford,2023-02-17T15:50:00.000+00:00,busbar,,L3 Active Power,kW,27.67
722466,Middle Leaford - Stechford,2023-02-17T15:50:00.000+00:00,busbar,,L2 Active Power,kW,26.29
722466,Middle Leaford - Stechford,2023-02-17T15:50:00.000+00:00,busbar,,L1 Active Power,kW,28.17
722466,Middle Leaford - Stechford,2023-02-17T15:50:00.000+00:00,busbar,,N Current (RMS),A,39.4
722466,Middle Leaford - Stechford,2023-02-17T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,117.1
722466,Middle Leaford - Stechford,2023-02-17T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,110.6
722466,Middle Leaford - Stechford,2023-02-17T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,118.3
722466,Middle Leaford - Stechford,2023-02-17T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-02-17T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-02-17T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-02-17T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-02-17T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-02-17T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.07
722466,Middle Leaford - Stechford,2023-02-17T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-17T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-17T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-17T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.4
722466,Middle Leaford - Stechford,2023-02-17T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.55
722466,Middle Leaford - Stechford,2023-02-17T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.1
722466,Middle Leaford - Stechford,2023-02-17T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.46
722466,Middle Leaford - Stechford,2023-02-17T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.9
722466,Middle Leaford - Stechford,2023-02-17T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.89
722466,Middle Leaford - Stechford,2023-02-17T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.3
722466,Middle Leaford - Stechford,2023-02-17T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,38.8
722466,Middle Leaford - Stechford,2023-02-17T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,109.8
722466,Middle Leaford - Stechford,2023-02-17T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,113.7
722466,Middle Leaford - Stechford,2023-02-17T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,123.0
722466,Middle Leaford - Stechford,2023-02-17T15:40:00.000+00:00,transformer,,Temperature,C,26.6
722466,Middle Leaford - Stechford,2023-02-17T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
722466,Middle Leaford - Stechford,2023-02-17T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
722466,Middle Leaford - Stechford,2023-02-17T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
722466,Middle Leaford - Stechford,2023-02-17T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
722466,Middle Leaford - Stechford,2023-02-17T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
722466,Middle Leaford - Stechford,2023-02-17T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.93
722466,Middle Leaford - Stechford,2023-02-17T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.53
722466,Middle Leaford - Stechford,2023-02-17T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
722466,Middle Leaford - Stechford,2023-02-17T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
722466,Middle Leaford - Stechford,2023-02-17T15:40:00.000+00:00,busbar,,L3 Active Power,kW,25.89
722466,Middle Leaford - Stechford,2023-02-17T15:40:00.000+00:00,busbar,,L2 Active Power,kW,26.87
722466,Middle Leaford - Stechford,2023-02-17T15:40:00.000+00:00,busbar,,L1 Active Power,kW,29.23
722466,Middle Leaford - Stechford,2023-02-17T15:40:00.000+00:00,busbar,,N Current (RMS),A,38.6
722466,Middle Leaford - Stechford,2023-02-17T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,109.8
722466,Middle Leaford - Stechford,2023-02-17T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,113.6
722466,Middle Leaford - Stechford,2023-02-17T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,122.6
722466,Middle Leaford - Stechford,2023-02-17T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
722466,Middle Leaford - Stechford,2023-02-17T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-02-17T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.1
722466,Middle Leaford - Stechford,2023-02-17T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-02-17T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-02-17T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.27
722466,Middle Leaford - Stechford,2023-02-17T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.9
722466,Middle Leaford - Stechford,2023-02-17T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-17T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-17T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.7
722466,Middle Leaford - Stechford,2023-02-17T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.16
722466,Middle Leaford - Stechford,2023-02-17T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.36
722466,Middle Leaford - Stechford,2023-02-17T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.11
722466,Middle Leaford - Stechford,2023-02-17T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.71
722466,Middle Leaford - Stechford,2023-02-17T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.12
722466,Middle Leaford - Stechford,2023-02-17T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,32.18
722466,Middle Leaford - Stechford,2023-02-17T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,50.0
722466,Middle Leaford - Stechford,2023-02-17T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,104.0
722466,Middle Leaford - Stechford,2023-02-17T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,93.4
722466,Middle Leaford - Stechford,2023-02-17T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,134.4
722466,Middle Leaford - Stechford,2023-02-17T15:30:00.000+00:00,transformer,,Temperature,C,26.8
722466,Middle Leaford - Stechford,2023-02-17T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
722466,Middle Leaford - Stechford,2023-02-17T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
722466,Middle Leaford - Stechford,2023-02-17T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
722466,Middle Leaford - Stechford,2023-02-17T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
722466,Middle Leaford - Stechford,2023-02-17T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
722466,Middle Leaford - Stechford,2023-02-17T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.76
722466,Middle Leaford - Stechford,2023-02-17T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
722466,Middle Leaford - Stechford,2023-02-17T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
722466,Middle Leaford - Stechford,2023-02-17T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
722466,Middle Leaford - Stechford,2023-02-17T15:30:00.000+00:00,busbar,,L3 Active Power,kW,24.7
722466,Middle Leaford - Stechford,2023-02-17T15:30:00.000+00:00,busbar,,L2 Active Power,kW,22.11
722466,Middle Leaford - Stechford,2023-02-17T15:30:00.000+00:00,busbar,,L1 Active Power,kW,31.91
722466,Middle Leaford - Stechford,2023-02-17T15:30:00.000+00:00,busbar,,N Current (RMS),A,49.5
722466,Middle Leaford - Stechford,2023-02-17T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.0
722466,Middle Leaford - Stechford,2023-02-17T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.3
722466,Middle Leaford - Stechford,2023-02-17T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,133.2
722466,Middle Leaford - Stechford,2023-02-17T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-02-17T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-02-17T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.09
722466,Middle Leaford - Stechford,2023-02-17T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-02-17T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-02-17T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.15
722466,Middle Leaford - Stechford,2023-02-17T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-17T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-17T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-17T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.4
722466,Middle Leaford - Stechford,2023-02-17T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.86
722466,Middle Leaford - Stechford,2023-02-17T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.91
722466,Middle Leaford - Stechford,2023-02-17T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.99
722466,Middle Leaford - Stechford,2023-02-17T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.07
722466,Middle Leaford - Stechford,2023-02-17T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.27
722466,Middle Leaford - Stechford,2023-02-17T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.4
722466,Middle Leaford - Stechford,2023-02-17T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,41.7
722466,Middle Leaford - Stechford,2023-02-17T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,98.0
722466,Middle Leaford - Stechford,2023-02-17T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,90.5
722466,Middle Leaford - Stechford,2023-02-17T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,115.4
722466,Middle Leaford - Stechford,2023-02-17T15:20:00.000+00:00,transformer,,Temperature,C,27.2
722466,Middle Leaford - Stechford,2023-02-17T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
722466,Middle Leaford - Stechford,2023-02-17T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
722466,Middle Leaford - Stechford,2023-02-17T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
722466,Middle Leaford - Stechford,2023-02-17T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.97
722466,Middle Leaford - Stechford,2023-02-17T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
722466,Middle Leaford - Stechford,2023-02-17T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
722466,Middle Leaford - Stechford,2023-02-17T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.87
722466,Middle Leaford - Stechford,2023-02-17T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
722466,Middle Leaford - Stechford,2023-02-17T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
722466,Middle Leaford - Stechford,2023-02-17T15:20:00.000+00:00,busbar,,L3 Active Power,kW,23.06
722466,Middle Leaford - Stechford,2023-02-17T15:20:00.000+00:00,busbar,,L2 Active Power,kW,21.26
722466,Middle Leaford - Stechford,2023-02-17T15:20:00.000+00:00,busbar,,L1 Active Power,kW,27.24
722466,Middle Leaford - Stechford,2023-02-17T15:20:00.000+00:00,busbar,,N Current (RMS),A,41.4
722466,Middle Leaford - Stechford,2023-02-17T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.0
722466,Middle Leaford - Stechford,2023-02-17T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.4
722466,Middle Leaford - Stechford,2023-02-17T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,114.7
722466,Middle Leaford - Stechford,2023-02-17T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-02-17T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-02-17T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
722466,Middle Leaford - Stechford,2023-02-17T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
722466,Middle Leaford - Stechford,2023-02-17T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-02-17T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.16
722466,Middle Leaford - Stechford,2023-02-17T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-17T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-17T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-17T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.4
722466,Middle Leaford - Stechford,2023-02-17T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.39
722466,Middle Leaford - Stechford,2023-02-17T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.92
722466,Middle Leaford - Stechford,2023-02-17T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.31
722466,Middle Leaford - Stechford,2023-02-17T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.69
722466,Middle Leaford - Stechford,2023-02-17T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.92
722466,Middle Leaford - Stechford,2023-02-17T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.27
722466,Middle Leaford - Stechford,2023-02-17T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,39.1
722466,Middle Leaford - Stechford,2023-02-17T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.3
722466,Middle Leaford - Stechford,2023-02-17T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,89.2
722466,Middle Leaford - Stechford,2023-02-17T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,110.5
722466,Middle Leaford - Stechford,2023-02-17T15:10:00.000+00:00,transformer,,Temperature,C,27.3
722466,Middle Leaford - Stechford,2023-02-17T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
722466,Middle Leaford - Stechford,2023-02-17T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
722466,Middle Leaford - Stechford,2023-02-17T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
722466,Middle Leaford - Stechford,2023-02-17T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
722466,Middle Leaford - Stechford,2023-02-17T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
722466,Middle Leaford - Stechford,2023-02-17T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
722466,Middle Leaford - Stechford,2023-02-17T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.39
722466,Middle Leaford - Stechford,2023-02-17T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
722466,Middle Leaford - Stechford,2023-02-17T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
722466,Middle Leaford - Stechford,2023-02-17T15:10:00.000+00:00,busbar,,L3 Active Power,kW,19.7
722466,Middle Leaford - Stechford,2023-02-17T15:10:00.000+00:00,busbar,,L2 Active Power,kW,20.9
