Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722466,Middle Leaford - Stechford,2023-02-17T15:10:00.000+00:00,busbar,,L1 Active Power,kW,26.11
722466,Middle Leaford - Stechford,2023-02-17T15:10:00.000+00:00,busbar,,N Current (RMS),A,38.7
722466,Middle Leaford - Stechford,2023-02-17T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.3
722466,Middle Leaford - Stechford,2023-02-17T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.1
722466,Middle Leaford - Stechford,2023-02-17T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,109.8
722466,Middle Leaford - Stechford,2023-02-17T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-02-17T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-02-17T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
722466,Middle Leaford - Stechford,2023-02-17T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-02-17T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-02-17T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.04
722466,Middle Leaford - Stechford,2023-02-17T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-17T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-17T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-17T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.2
722466,Middle Leaford - Stechford,2023-02-17T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.26
722466,Middle Leaford - Stechford,2023-02-17T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.8
722466,Middle Leaford - Stechford,2023-02-17T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.47
722466,Middle Leaford - Stechford,2023-02-17T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.0
722466,Middle Leaford - Stechford,2023-02-17T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.65
722466,Middle Leaford - Stechford,2023-02-17T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.32
722466,Middle Leaford - Stechford,2023-02-17T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,32.6
722466,Middle Leaford - Stechford,2023-02-17T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,89.8
722466,Middle Leaford - Stechford,2023-02-17T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,99.6
722466,Middle Leaford - Stechford,2023-02-17T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,103.0
722466,Middle Leaford - Stechford,2023-02-17T15:00:00.000+00:00,transformer,,Temperature,C,27.2
722466,Middle Leaford - Stechford,2023-02-17T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
722466,Middle Leaford - Stechford,2023-02-17T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
722466,Middle Leaford - Stechford,2023-02-17T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
722466,Middle Leaford - Stechford,2023-02-17T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
722466,Middle Leaford - Stechford,2023-02-17T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
722466,Middle Leaford - Stechford,2023-02-17T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.29
722466,Middle Leaford - Stechford,2023-02-17T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.23
722466,Middle Leaford - Stechford,2023-02-17T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
722466,Middle Leaford - Stechford,2023-02-17T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.49
722466,Middle Leaford - Stechford,2023-02-17T15:00:00.000+00:00,busbar,,L3 Active Power,kW,21.0
722466,Middle Leaford - Stechford,2023-02-17T15:00:00.000+00:00,busbar,,L2 Active Power,kW,23.63
722466,Middle Leaford - Stechford,2023-02-17T15:00:00.000+00:00,busbar,,L1 Active Power,kW,24.28
722466,Middle Leaford - Stechford,2023-02-17T15:00:00.000+00:00,busbar,,N Current (RMS),A,32.4
722466,Middle Leaford - Stechford,2023-02-17T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.7
722466,Middle Leaford - Stechford,2023-02-17T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.5
722466,Middle Leaford - Stechford,2023-02-17T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.8
722466,Middle Leaford - Stechford,2023-02-17T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-02-17T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-02-17T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
722466,Middle Leaford - Stechford,2023-02-17T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
722466,Middle Leaford - Stechford,2023-02-17T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-02-17T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.12
722466,Middle Leaford - Stechford,2023-02-17T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-17T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-17T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-17T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.4
722466,Middle Leaford - Stechford,2023-02-17T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.86
722466,Middle Leaford - Stechford,2023-02-17T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.9
722466,Middle Leaford - Stechford,2023-02-17T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.79
722466,Middle Leaford - Stechford,2023-02-17T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.12
722466,Middle Leaford - Stechford,2023-02-17T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.48
722466,Middle Leaford - Stechford,2023-02-17T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.01
722466,Middle Leaford - Stechford,2023-02-17T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,38.5
722466,Middle Leaford - Stechford,2023-02-17T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,90.0
722466,Middle Leaford - Stechford,2023-02-17T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,103.3
722466,Middle Leaford - Stechford,2023-02-17T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,113.8
722466,Middle Leaford - Stechford,2023-02-17T14:50:00.000+00:00,transformer,,Temperature,C,27.2
722466,Middle Leaford - Stechford,2023-02-17T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
722466,Middle Leaford - Stechford,2023-02-17T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
722466,Middle Leaford - Stechford,2023-02-17T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
722466,Middle Leaford - Stechford,2023-02-17T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
722466,Middle Leaford - Stechford,2023-02-17T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
722466,Middle Leaford - Stechford,2023-02-17T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
722466,Middle Leaford - Stechford,2023-02-17T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.85
722466,Middle Leaford - Stechford,2023-02-17T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
722466,Middle Leaford - Stechford,2023-02-17T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
722466,Middle Leaford - Stechford,2023-02-17T14:50:00.000+00:00,busbar,,L3 Active Power,kW,21.13
722466,Middle Leaford - Stechford,2023-02-17T14:50:00.000+00:00,busbar,,L2 Active Power,kW,24.46
722466,Middle Leaford - Stechford,2023-02-17T14:50:00.000+00:00,busbar,,L1 Active Power,kW,26.89
722466,Middle Leaford - Stechford,2023-02-17T14:50:00.000+00:00,busbar,,N Current (RMS),A,38.1
722466,Middle Leaford - Stechford,2023-02-17T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.0
722466,Middle Leaford - Stechford,2023-02-17T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.2
722466,Middle Leaford - Stechford,2023-02-17T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,113.3
722466,Middle Leaford - Stechford,2023-02-17T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-02-17T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-02-17T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.16
722466,Middle Leaford - Stechford,2023-02-17T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-02-17T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-02-17T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-02-17T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-17T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-17T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-17T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.4
722466,Middle Leaford - Stechford,2023-02-17T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.05
722466,Middle Leaford - Stechford,2023-02-17T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.48
722466,Middle Leaford - Stechford,2023-02-17T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.46
722466,Middle Leaford - Stechford,2023-02-17T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.07
722466,Middle Leaford - Stechford,2023-02-17T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.79
722466,Middle Leaford - Stechford,2023-02-17T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.93
722466,Middle Leaford - Stechford,2023-02-17T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,41.7
722466,Middle Leaford - Stechford,2023-02-17T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,109.3
722466,Middle Leaford - Stechford,2023-02-17T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,91.8
722466,Middle Leaford - Stechford,2023-02-17T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,104.7
722466,Middle Leaford - Stechford,2023-02-17T14:40:00.000+00:00,transformer,,Temperature,C,27.3
722466,Middle Leaford - Stechford,2023-02-17T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
722466,Middle Leaford - Stechford,2023-02-17T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
722466,Middle Leaford - Stechford,2023-02-17T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
722466,Middle Leaford - Stechford,2023-02-17T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
722466,Middle Leaford - Stechford,2023-02-17T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
722466,Middle Leaford - Stechford,2023-02-17T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
722466,Middle Leaford - Stechford,2023-02-17T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
722466,Middle Leaford - Stechford,2023-02-17T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
722466,Middle Leaford - Stechford,2023-02-17T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
722466,Middle Leaford - Stechford,2023-02-17T14:40:00.000+00:00,busbar,,L3 Active Power,kW,26.04
722466,Middle Leaford - Stechford,2023-02-17T14:40:00.000+00:00,busbar,,L2 Active Power,kW,21.78
722466,Middle Leaford - Stechford,2023-02-17T14:40:00.000+00:00,busbar,,L1 Active Power,kW,24.89
722466,Middle Leaford - Stechford,2023-02-17T14:40:00.000+00:00,busbar,,N Current (RMS),A,41.5
722466,Middle Leaford - Stechford,2023-02-17T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,109.2
722466,Middle Leaford - Stechford,2023-02-17T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.7
722466,Middle Leaford - Stechford,2023-02-17T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,104.4
722466,Middle Leaford - Stechford,2023-02-17T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-02-17T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-02-17T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-02-17T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-02-17T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-02-17T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.07
722466,Middle Leaford - Stechford,2023-02-17T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-17T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-17T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-17T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.3
722466,Middle Leaford - Stechford,2023-02-17T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.89
722466,Middle Leaford - Stechford,2023-02-17T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.6
722466,Middle Leaford - Stechford,2023-02-17T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.69
722466,Middle Leaford - Stechford,2023-02-17T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.34
722466,Middle Leaford - Stechford,2023-02-17T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.19
722466,Middle Leaford - Stechford,2023-02-17T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.16
722466,Middle Leaford - Stechford,2023-02-17T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,36.5
722466,Middle Leaford - Stechford,2023-02-17T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,95.2
722466,Middle Leaford - Stechford,2023-02-17T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,92.9
722466,Middle Leaford - Stechford,2023-02-17T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,110.1
722466,Middle Leaford - Stechford,2023-02-17T14:30:00.000+00:00,transformer,,Temperature,C,27.4
722466,Middle Leaford - Stechford,2023-02-17T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
722466,Middle Leaford - Stechford,2023-02-17T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
722466,Middle Leaford - Stechford,2023-02-17T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
722466,Middle Leaford - Stechford,2023-02-17T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
722466,Middle Leaford - Stechford,2023-02-17T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
722466,Middle Leaford - Stechford,2023-02-17T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
722466,Middle Leaford - Stechford,2023-02-17T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.88
722466,Middle Leaford - Stechford,2023-02-17T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
722466,Middle Leaford - Stechford,2023-02-17T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
722466,Middle Leaford - Stechford,2023-02-17T14:30:00.000+00:00,busbar,,L3 Active Power,kW,22.33
722466,Middle Leaford - Stechford,2023-02-17T14:30:00.000+00:00,busbar,,L2 Active Power,kW,22.18
722466,Middle Leaford - Stechford,2023-02-17T14:30:00.000+00:00,busbar,,L1 Active Power,kW,26.09
722466,Middle Leaford - Stechford,2023-02-17T14:30:00.000+00:00,busbar,,N Current (RMS),A,36.2
722466,Middle Leaford - Stechford,2023-02-17T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.1
722466,Middle Leaford - Stechford,2023-02-17T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.8
722466,Middle Leaford - Stechford,2023-02-17T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,109.7
722466,Middle Leaford - Stechford,2023-02-17T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-02-17T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-02-17T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
722466,Middle Leaford - Stechford,2023-02-17T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-02-17T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-02-17T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-02-17T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-17T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-17T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-17T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.2
722466,Middle Leaford - Stechford,2023-02-17T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.59
722466,Middle Leaford - Stechford,2023-02-17T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.38
722466,Middle Leaford - Stechford,2023-02-17T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.58
722466,Middle Leaford - Stechford,2023-02-17T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.68
722466,Middle Leaford - Stechford,2023-02-17T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.59
722466,Middle Leaford - Stechford,2023-02-17T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.97
722466,Middle Leaford - Stechford,2023-02-17T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,35.2
722466,Middle Leaford - Stechford,2023-02-17T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.2
722466,Middle Leaford - Stechford,2023-02-17T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,94.8
722466,Middle Leaford - Stechford,2023-02-17T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,100.9
722466,Middle Leaford - Stechford,2023-02-17T14:20:00.000+00:00,transformer,,Temperature,C,27.2
722466,Middle Leaford - Stechford,2023-02-17T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
722466,Middle Leaford - Stechford,2023-02-17T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.43
722466,Middle Leaford - Stechford,2023-02-17T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
722466,Middle Leaford - Stechford,2023-02-17T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
722466,Middle Leaford - Stechford,2023-02-17T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
722466,Middle Leaford - Stechford,2023-02-17T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
722466,Middle Leaford - Stechford,2023-02-17T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.56
722466,Middle Leaford - Stechford,2023-02-17T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
722466,Middle Leaford - Stechford,2023-02-17T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
722466,Middle Leaford - Stechford,2023-02-17T14:20:00.000+00:00,busbar,,L3 Active Power,kW,19.69
722466,Middle Leaford - Stechford,2023-02-17T14:20:00.000+00:00,busbar,,L2 Active Power,kW,22.57
722466,Middle Leaford - Stechford,2023-02-17T14:20:00.000+00:00,busbar,,L1 Active Power,kW,23.95
722466,Middle Leaford - Stechford,2023-02-17T14:20:00.000+00:00,busbar,,N Current (RMS),A,35.0
722466,Middle Leaford - Stechford,2023-02-17T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.1
722466,Middle Leaford - Stechford,2023-02-17T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.7
722466,Middle Leaford - Stechford,2023-02-17T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.8
722466,Middle Leaford - Stechford,2023-02-17T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-02-17T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-02-17T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
722466,Middle Leaford - Stechford,2023-02-17T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-02-17T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-02-17T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.01
722466,Middle Leaford - Stechford,2023-02-17T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-17T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-17T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-17T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.2
722466,Middle Leaford - Stechford,2023-02-17T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.87
722466,Middle Leaford - Stechford,2023-02-17T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.61
722466,Middle Leaford - Stechford,2023-02-17T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.55
722466,Middle Leaford - Stechford,2023-02-17T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.84
722466,Middle Leaford - Stechford,2023-02-17T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.11
722466,Middle Leaford - Stechford,2023-02-17T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.84
722466,Middle Leaford - Stechford,2023-02-17T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,33.0
722466,Middle Leaford - Stechford,2023-02-17T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,96.8
722466,Middle Leaford - Stechford,2023-02-17T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,113.8
722466,Middle Leaford - Stechford,2023-02-17T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,109.5
722466,Middle Leaford - Stechford,2023-02-17T14:10:00.000+00:00,transformer,,Temperature,C,27.1
722466,Middle Leaford - Stechford,2023-02-17T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
722466,Middle Leaford - Stechford,2023-02-17T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
722466,Middle Leaford - Stechford,2023-02-17T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
722466,Middle Leaford - Stechford,2023-02-17T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.35
722466,Middle Leaford - Stechford,2023-02-17T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
722466,Middle Leaford - Stechford,2023-02-17T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.95
722466,Middle Leaford - Stechford,2023-02-17T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
722466,Middle Leaford - Stechford,2023-02-17T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
722466,Middle Leaford - Stechford,2023-02-17T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
722466,Middle Leaford - Stechford,2023-02-17T14:10:00.000+00:00,busbar,,L3 Active Power,kW,22.85
722466,Middle Leaford - Stechford,2023-02-17T14:10:00.000+00:00,busbar,,L2 Active Power,kW,27.09
722466,Middle Leaford - Stechford,2023-02-17T14:10:00.000+00:00,busbar,,L1 Active Power,kW,25.86
722466,Middle Leaford - Stechford,2023-02-17T14:10:00.000+00:00,busbar,,N Current (RMS),A,32.8
722466,Middle Leaford - Stechford,2023-02-17T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.7
722466,Middle Leaford - Stechford,2023-02-17T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,113.7
722466,Middle Leaford - Stechford,2023-02-17T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,109.5
722466,Middle Leaford - Stechford,2023-02-17T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-02-17T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-02-17T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-02-17T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-02-17T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-02-17T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.14
722466,Middle Leaford - Stechford,2023-02-17T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-17T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-17T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-17T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.3
722466,Middle Leaford - Stechford,2023-02-17T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.66
722466,Middle Leaford - Stechford,2023-02-17T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.53
722466,Middle Leaford - Stechford,2023-02-17T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.48
722466,Middle Leaford - Stechford,2023-02-17T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.36
722466,Middle Leaford - Stechford,2023-02-17T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.63
722466,Middle Leaford - Stechford,2023-02-17T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.35
722466,Middle Leaford - Stechford,2023-02-17T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,37.8
722466,Middle Leaford - Stechford,2023-02-17T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,99.2
722466,Middle Leaford - Stechford,2023-02-17T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,108.4
722466,Middle Leaford - Stechford,2023-02-17T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,124.1
722466,Middle Leaford - Stechford,2023-02-17T14:00:00.000+00:00,transformer,,Temperature,C,27.2
722466,Middle Leaford - Stechford,2023-02-17T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
722466,Middle Leaford - Stechford,2023-02-17T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.75
722466,Middle Leaford - Stechford,2023-02-17T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
722466,Middle Leaford - Stechford,2023-02-17T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.12
722466,Middle Leaford - Stechford,2023-02-17T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
722466,Middle Leaford - Stechford,2023-02-17T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.13
722466,Middle Leaford - Stechford,2023-02-17T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
722466,Middle Leaford - Stechford,2023-02-17T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
722466,Middle Leaford - Stechford,2023-02-17T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
722466,Middle Leaford - Stechford,2023-02-17T14:00:00.000+00:00,busbar,,L3 Active Power,kW,23.36
722466,Middle Leaford - Stechford,2023-02-17T14:00:00.000+00:00,busbar,,L2 Active Power,kW,25.61
722466,Middle Leaford - Stechford,2023-02-17T14:00:00.000+00:00,busbar,,L1 Active Power,kW,29.21
722466,Middle Leaford - Stechford,2023-02-17T14:00:00.000+00:00,busbar,,N Current (RMS),A,37.4
722466,Middle Leaford - Stechford,2023-02-17T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.1
722466,Middle Leaford - Stechford,2023-02-17T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,108.3
722466,Middle Leaford - Stechford,2023-02-17T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,123.4
722466,Middle Leaford - Stechford,2023-02-17T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-02-17T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-02-17T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-02-17T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-02-17T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-02-17T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.06
722466,Middle Leaford - Stechford,2023-02-17T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-17T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-17T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-17T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.2
722466,Middle Leaford - Stechford,2023-02-17T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.81
722466,Middle Leaford - Stechford,2023-02-17T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.3
722466,Middle Leaford - Stechford,2023-02-17T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-6.14
722466,Middle Leaford - Stechford,2023-02-17T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.59
722466,Middle Leaford - Stechford,2023-02-17T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.55
722466,Middle Leaford - Stechford,2023-02-17T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.83
722466,Middle Leaford - Stechford,2023-02-17T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,38.0
722466,Middle Leaford - Stechford,2023-02-17T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,97.1
722466,Middle Leaford - Stechford,2023-02-17T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,108.6
722466,Middle Leaford - Stechford,2023-02-17T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,99.3
722466,Middle Leaford - Stechford,2023-02-17T13:50:00.000+00:00,transformer,,Temperature,C,27.1
722466,Middle Leaford - Stechford,2023-02-17T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
722466,Middle Leaford - Stechford,2023-02-17T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.91
722466,Middle Leaford - Stechford,2023-02-17T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
722466,Middle Leaford - Stechford,2023-02-17T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.27
722466,Middle Leaford - Stechford,2023-02-17T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
722466,Middle Leaford - Stechford,2023-02-17T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.67
722466,Middle Leaford - Stechford,2023-02-17T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.77
722466,Middle Leaford - Stechford,2023-02-17T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
722466,Middle Leaford - Stechford,2023-02-17T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.13
722466,Middle Leaford - Stechford,2023-02-17T13:50:00.000+00:00,busbar,,L3 Active Power,kW,22.59
722466,Middle Leaford - Stechford,2023-02-17T13:50:00.000+00:00,busbar,,L2 Active Power,kW,25.53
722466,Middle Leaford - Stechford,2023-02-17T13:50:00.000+00:00,busbar,,L1 Active Power,kW,22.89
722466,Middle Leaford - Stechford,2023-02-17T13:50:00.000+00:00,busbar,,N Current (RMS),A,37.8
722466,Middle Leaford - Stechford,2023-02-17T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.0
722466,Middle Leaford - Stechford,2023-02-17T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,108.5
722466,Middle Leaford - Stechford,2023-02-17T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.5
722466,Middle Leaford - Stechford,2023-02-17T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
722466,Middle Leaford - Stechford,2023-02-17T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-02-17T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
722466,Middle Leaford - Stechford,2023-02-17T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-02-17T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-02-17T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.14
722466,Middle Leaford - Stechford,2023-02-17T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-17T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-17T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-17T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.4
722466,Middle Leaford - Stechford,2023-02-17T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.39
722466,Middle Leaford - Stechford,2023-02-17T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.94
722466,Middle Leaford - Stechford,2023-02-17T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.51
722466,Middle Leaford - Stechford,2023-02-17T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.93
722466,Middle Leaford - Stechford,2023-02-17T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.46
722466,Middle Leaford - Stechford,2023-02-17T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.02
722466,Middle Leaford - Stechford,2023-02-17T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,42.0
722466,Middle Leaford - Stechford,2023-02-17T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,102.7
722466,Middle Leaford - Stechford,2023-02-17T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,119.7
722466,Middle Leaford - Stechford,2023-02-17T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,99.4
722466,Middle Leaford - Stechford,2023-02-17T13:40:00.000+00:00,transformer,,Temperature,C,27.3
722466,Middle Leaford - Stechford,2023-02-17T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
722466,Middle Leaford - Stechford,2023-02-17T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
722466,Middle Leaford - Stechford,2023-02-17T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
722466,Middle Leaford - Stechford,2023-02-17T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.72
722466,Middle Leaford - Stechford,2023-02-17T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
722466,Middle Leaford - Stechford,2023-02-17T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.17
722466,Middle Leaford - Stechford,2023-02-17T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.33
722466,Middle Leaford - Stechford,2023-02-17T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
722466,Middle Leaford - Stechford,2023-02-17T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.56
722466,Middle Leaford - Stechford,2023-02-17T13:40:00.000+00:00,busbar,,L3 Active Power,kW,23.92
722466,Middle Leaford - Stechford,2023-02-17T13:40:00.000+00:00,busbar,,L2 Active Power,kW,28.43
722466,Middle Leaford - Stechford,2023-02-17T13:40:00.000+00:00,busbar,,L1 Active Power,kW,23.16
722466,Middle Leaford - Stechford,2023-02-17T13:40:00.000+00:00,busbar,,N Current (RMS),A,41.6
722466,Middle Leaford - Stechford,2023-02-17T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.6
722466,Middle Leaford - Stechford,2023-02-17T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,119.6
722466,Middle Leaford - Stechford,2023-02-17T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.9
722466,Middle Leaford - Stechford,2023-02-17T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
722466,Middle Leaford - Stechford,2023-02-17T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-02-17T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-02-17T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-02-17T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-02-17T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.16
722466,Middle Leaford - Stechford,2023-02-17T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-17T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-17T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-17T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.4
722466,Middle Leaford - Stechford,2023-02-17T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.59
722466,Middle Leaford - Stechford,2023-02-17T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.44
722466,Middle Leaford - Stechford,2023-02-17T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.79
722466,Middle Leaford - Stechford,2023-02-17T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.47
722466,Middle Leaford - Stechford,2023-02-17T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.95
722466,Middle Leaford - Stechford,2023-02-17T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.71
722466,Middle Leaford - Stechford,2023-02-17T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,42.6
722466,Middle Leaford - Stechford,2023-02-17T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,109.1
722466,Middle Leaford - Stechford,2023-02-17T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,117.9
722466,Middle Leaford - Stechford,2023-02-17T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,98.1
722466,Middle Leaford - Stechford,2023-02-17T13:30:00.000+00:00,transformer,,Temperature,C,27.1
722466,Middle Leaford - Stechford,2023-02-17T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
722466,Middle Leaford - Stechford,2023-02-17T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.71
722466,Middle Leaford - Stechford,2023-02-17T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
722466,Middle Leaford - Stechford,2023-02-17T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.84
722466,Middle Leaford - Stechford,2023-02-17T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
722466,Middle Leaford - Stechford,2023-02-17T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.53
722466,Middle Leaford - Stechford,2023-02-17T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.53
722466,Middle Leaford - Stechford,2023-02-17T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
722466,Middle Leaford - Stechford,2023-02-17T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.79
722466,Middle Leaford - Stechford,2023-02-17T13:30:00.000+00:00,busbar,,L3 Active Power,kW,25.46
722466,Middle Leaford - Stechford,2023-02-17T13:30:00.000+00:00,busbar,,L2 Active Power,kW,27.92
722466,Middle Leaford - Stechford,2023-02-17T13:30:00.000+00:00,busbar,,L1 Active Power,kW,22.87
722466,Middle Leaford - Stechford,2023-02-17T13:30:00.000+00:00,busbar,,N Current (RMS),A,42.3
722466,Middle Leaford - Stechford,2023-02-17T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.9
722466,Middle Leaford - Stechford,2023-02-17T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,117.7
722466,Middle Leaford - Stechford,2023-02-17T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.6
722466,Middle Leaford - Stechford,2023-02-17T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-02-17T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-02-17T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-02-17T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-02-17T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-02-17T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.11
722466,Middle Leaford - Stechford,2023-02-17T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-17T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-17T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-17T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.3
722466,Middle Leaford - Stechford,2023-02-17T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.34
722466,Middle Leaford - Stechford,2023-02-17T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.51
722466,Middle Leaford - Stechford,2023-02-17T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-6.1
722466,Middle Leaford - Stechford,2023-02-17T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.85
722466,Middle Leaford - Stechford,2023-02-17T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.88
722466,Middle Leaford - Stechford,2023-02-17T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.82
722466,Middle Leaford - Stechford,2023-02-17T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,39.1
722466,Middle Leaford - Stechford,2023-02-17T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,110.7
722466,Middle Leaford - Stechford,2023-02-17T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,121.8
722466,Middle Leaford - Stechford,2023-02-17T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,106.9
722466,Middle Leaford - Stechford,2023-02-17T13:20:00.000+00:00,transformer,,Temperature,C,26.9
722466,Middle Leaford - Stechford,2023-02-17T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
722466,Middle Leaford - Stechford,2023-02-17T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.73
722466,Middle Leaford - Stechford,2023-02-17T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
722466,Middle Leaford - Stechford,2023-02-17T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.84
722466,Middle Leaford - Stechford,2023-02-17T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
722466,Middle Leaford - Stechford,2023-02-17T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
722466,Middle Leaford - Stechford,2023-02-17T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.29
722466,Middle Leaford - Stechford,2023-02-17T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
722466,Middle Leaford - Stechford,2023-02-17T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.1
722466,Middle Leaford - Stechford,2023-02-17T13:20:00.000+00:00,busbar,,L3 Active Power,kW,25.84
722466,Middle Leaford - Stechford,2023-02-17T13:20:00.000+00:00,busbar,,L2 Active Power,kW,28.85
722466,Middle Leaford - Stechford,2023-02-17T13:20:00.000+00:00,busbar,,L1 Active Power,kW,24.93
722466,Middle Leaford - Stechford,2023-02-17T13:20:00.000+00:00,busbar,,N Current (RMS),A,38.8
722466,Middle Leaford - Stechford,2023-02-17T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.6
722466,Middle Leaford - Stechford,2023-02-17T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,121.7
722466,Middle Leaford - Stechford,2023-02-17T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,107.2
722466,Middle Leaford - Stechford,2023-02-17T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.07
722466,Middle Leaford - Stechford,2023-02-17T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-02-17T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
722466,Middle Leaford - Stechford,2023-02-17T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
722466,Middle Leaford - Stechford,2023-02-17T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-02-17T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.17
722466,Middle Leaford - Stechford,2023-02-17T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-17T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-17T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-17T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.6
722466,Middle Leaford - Stechford,2023-02-17T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.36
722466,Middle Leaford - Stechford,2023-02-17T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.76
722466,Middle Leaford - Stechford,2023-02-17T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.65
722466,Middle Leaford - Stechford,2023-02-17T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.46
722466,Middle Leaford - Stechford,2023-02-17T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.42
722466,Middle Leaford - Stechford,2023-02-17T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.08
722466,Middle Leaford - Stechford,2023-02-17T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,48.3
722466,Middle Leaford - Stechford,2023-02-17T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,96.0
722466,Middle Leaford - Stechford,2023-02-17T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,122.7
722466,Middle Leaford - Stechford,2023-02-17T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,93.6
722466,Middle Leaford - Stechford,2023-02-17T13:10:00.000+00:00,transformer,,Temperature,C,26.9
722466,Middle Leaford - Stechford,2023-02-17T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
722466,Middle Leaford - Stechford,2023-02-17T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
722466,Middle Leaford - Stechford,2023-02-17T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
722466,Middle Leaford - Stechford,2023-02-17T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
722466,Middle Leaford - Stechford,2023-02-17T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
722466,Middle Leaford - Stechford,2023-02-17T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.93
722466,Middle Leaford - Stechford,2023-02-17T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.29
722466,Middle Leaford - Stechford,2023-02-17T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
722466,Middle Leaford - Stechford,2023-02-17T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
722466,Middle Leaford - Stechford,2023-02-17T13:10:00.000+00:00,busbar,,L3 Active Power,kW,22.47
722466,Middle Leaford - Stechford,2023-02-17T13:10:00.000+00:00,busbar,,L2 Active Power,kW,29.39
722466,Middle Leaford - Stechford,2023-02-17T13:10:00.000+00:00,busbar,,L1 Active Power,kW,22.26
722466,Middle Leaford - Stechford,2023-02-17T13:10:00.000+00:00,busbar,,N Current (RMS),A,47.9
722466,Middle Leaford - Stechford,2023-02-17T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.0
722466,Middle Leaford - Stechford,2023-02-17T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,122.6
722466,Middle Leaford - Stechford,2023-02-17T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.4
722466,Middle Leaford - Stechford,2023-02-17T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.07
722466,Middle Leaford - Stechford,2023-02-17T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-02-17T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
722466,Middle Leaford - Stechford,2023-02-17T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
722466,Middle Leaford - Stechford,2023-02-17T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-02-17T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.16
722466,Middle Leaford - Stechford,2023-02-17T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-17T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-17T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-17T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.5
722466,Middle Leaford - Stechford,2023-02-17T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.93
722466,Middle Leaford - Stechford,2023-02-17T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.53
722466,Middle Leaford - Stechford,2023-02-17T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.59
722466,Middle Leaford - Stechford,2023-02-17T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.39
722466,Middle Leaford - Stechford,2023-02-17T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,31.61
722466,Middle Leaford - Stechford,2023-02-17T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.83
722466,Middle Leaford - Stechford,2023-02-17T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,45.6
722466,Middle Leaford - Stechford,2023-02-17T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,100.2
722466,Middle Leaford - Stechford,2023-02-17T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,132.1
722466,Middle Leaford - Stechford,2023-02-17T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,105.5
722466,Middle Leaford - Stechford,2023-02-17T13:00:00.000+00:00,transformer,,Temperature,C,26.5
722466,Middle Leaford - Stechford,2023-02-17T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
722466,Middle Leaford - Stechford,2023-02-17T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
722466,Middle Leaford - Stechford,2023-02-17T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
722466,Middle Leaford - Stechford,2023-02-17T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.68
722466,Middle Leaford - Stechford,2023-02-17T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
722466,Middle Leaford - Stechford,2023-02-17T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.77
722466,Middle Leaford - Stechford,2023-02-17T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.86
722466,Middle Leaford - Stechford,2023-02-17T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
722466,Middle Leaford - Stechford,2023-02-17T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.74
722466,Middle Leaford - Stechford,2023-02-17T13:00:00.000+00:00,busbar,,L3 Active Power,kW,23.4
