Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722466,Middle Leaford - Stechford,2023-02-17T10:50:00.000+00:00,busbar,,L3 Active Power,kW,28.31
722466,Middle Leaford - Stechford,2023-02-17T10:50:00.000+00:00,busbar,,L2 Active Power,kW,21.9
722466,Middle Leaford - Stechford,2023-02-17T10:50:00.000+00:00,busbar,,L1 Active Power,kW,30.92
722466,Middle Leaford - Stechford,2023-02-17T10:50:00.000+00:00,busbar,,N Current (RMS),A,44.3
722466,Middle Leaford - Stechford,2023-02-17T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,118.6
722466,Middle Leaford - Stechford,2023-02-17T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.2
722466,Middle Leaford - Stechford,2023-02-17T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,127.9
722466,Middle Leaford - Stechford,2023-02-17T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
722466,Middle Leaford - Stechford,2023-02-17T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-02-17T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.31
722466,Middle Leaford - Stechford,2023-02-17T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.06
722466,Middle Leaford - Stechford,2023-02-17T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-02-17T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.07
722466,Middle Leaford - Stechford,2023-02-17T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-02-17T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-17T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-17T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.0
722466,Middle Leaford - Stechford,2023-02-17T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.96
722466,Middle Leaford - Stechford,2023-02-17T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.91
722466,Middle Leaford - Stechford,2023-02-17T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.05
722466,Middle Leaford - Stechford,2023-02-17T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,32.09
722466,Middle Leaford - Stechford,2023-02-17T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.63
722466,Middle Leaford - Stechford,2023-02-17T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.15
722466,Middle Leaford - Stechford,2023-02-17T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,63.0
722466,Middle Leaford - Stechford,2023-02-17T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,134.4
722466,Middle Leaford - Stechford,2023-02-17T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,87.8
722466,Middle Leaford - Stechford,2023-02-17T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,121.8
722466,Middle Leaford - Stechford,2023-02-17T10:40:00.000+00:00,transformer,,Temperature,C,23.1
722466,Middle Leaford - Stechford,2023-02-17T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
722466,Middle Leaford - Stechford,2023-02-17T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
722466,Middle Leaford - Stechford,2023-02-17T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
722466,Middle Leaford - Stechford,2023-02-17T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
722466,Middle Leaford - Stechford,2023-02-17T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
722466,Middle Leaford - Stechford,2023-02-17T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.11
722466,Middle Leaford - Stechford,2023-02-17T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.97
722466,Middle Leaford - Stechford,2023-02-17T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
722466,Middle Leaford - Stechford,2023-02-17T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
722466,Middle Leaford - Stechford,2023-02-17T10:40:00.000+00:00,busbar,,L3 Active Power,kW,32.03
722466,Middle Leaford - Stechford,2023-02-17T10:40:00.000+00:00,busbar,,L2 Active Power,kW,20.63
722466,Middle Leaford - Stechford,2023-02-17T10:40:00.000+00:00,busbar,,L1 Active Power,kW,29.08
722466,Middle Leaford - Stechford,2023-02-17T10:40:00.000+00:00,busbar,,N Current (RMS),A,62.5
722466,Middle Leaford - Stechford,2023-02-17T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,134.2
722466,Middle Leaford - Stechford,2023-02-17T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.8
722466,Middle Leaford - Stechford,2023-02-17T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,121.2
722466,Middle Leaford - Stechford,2023-02-17T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-02-17T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-02-17T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.45
722466,Middle Leaford - Stechford,2023-02-17T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.1
722466,Middle Leaford - Stechford,2023-02-17T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-02-17T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.18
722466,Middle Leaford - Stechford,2023-02-17T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-02-17T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-17T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-17T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.3
722466,Middle Leaford - Stechford,2023-02-17T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.52
722466,Middle Leaford - Stechford,2023-02-17T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.58
722466,Middle Leaford - Stechford,2023-02-17T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.07
722466,Middle Leaford - Stechford,2023-02-17T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,38.26
722466,Middle Leaford - Stechford,2023-02-17T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.71
722466,Middle Leaford - Stechford,2023-02-17T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.18
722466,Middle Leaford - Stechford,2023-02-17T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,79.2
722466,Middle Leaford - Stechford,2023-02-17T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,158.1
722466,Middle Leaford - Stechford,2023-02-17T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,99.1
722466,Middle Leaford - Stechford,2023-02-17T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,105.7
722466,Middle Leaford - Stechford,2023-02-17T10:30:00.000+00:00,transformer,,Temperature,C,23.0
722466,Middle Leaford - Stechford,2023-02-17T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
722466,Middle Leaford - Stechford,2023-02-17T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.49
722466,Middle Leaford - Stechford,2023-02-17T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
722466,Middle Leaford - Stechford,2023-02-17T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
722466,Middle Leaford - Stechford,2023-02-17T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
722466,Middle Leaford - Stechford,2023-02-17T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.45
722466,Middle Leaford - Stechford,2023-02-17T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.49
722466,Middle Leaford - Stechford,2023-02-17T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
722466,Middle Leaford - Stechford,2023-02-17T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
722466,Middle Leaford - Stechford,2023-02-17T10:30:00.000+00:00,busbar,,L3 Active Power,kW,38.16
722466,Middle Leaford - Stechford,2023-02-17T10:30:00.000+00:00,busbar,,L2 Active Power,kW,23.71
722466,Middle Leaford - Stechford,2023-02-17T10:30:00.000+00:00,busbar,,L1 Active Power,kW,25.36
722466,Middle Leaford - Stechford,2023-02-17T10:30:00.000+00:00,busbar,,N Current (RMS),A,78.6
722466,Middle Leaford - Stechford,2023-02-17T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,157.7
722466,Middle Leaford - Stechford,2023-02-17T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.1
722466,Middle Leaford - Stechford,2023-02-17T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.0
722466,Middle Leaford - Stechford,2023-02-17T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-02-17T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-02-17T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.13
722466,Middle Leaford - Stechford,2023-02-17T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-02-17T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-02-17T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-02-17T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-17T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-17T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-17T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.4
722466,Middle Leaford - Stechford,2023-02-17T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.52
722466,Middle Leaford - Stechford,2023-02-17T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.39
722466,Middle Leaford - Stechford,2023-02-17T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.77
722466,Middle Leaford - Stechford,2023-02-17T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.0
722466,Middle Leaford - Stechford,2023-02-17T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.82
722466,Middle Leaford - Stechford,2023-02-17T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.78
722466,Middle Leaford - Stechford,2023-02-17T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,41.4
722466,Middle Leaford - Stechford,2023-02-17T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,116.9
722466,Middle Leaford - Stechford,2023-02-17T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,103.3
722466,Middle Leaford - Stechford,2023-02-17T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,111.9
722466,Middle Leaford - Stechford,2023-02-17T10:20:00.000+00:00,transformer,,Temperature,C,22.6
722466,Middle Leaford - Stechford,2023-02-17T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
722466,Middle Leaford - Stechford,2023-02-17T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
722466,Middle Leaford - Stechford,2023-02-17T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
722466,Middle Leaford - Stechford,2023-02-17T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
722466,Middle Leaford - Stechford,2023-02-17T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
722466,Middle Leaford - Stechford,2023-02-17T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.03
722466,Middle Leaford - Stechford,2023-02-17T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
722466,Middle Leaford - Stechford,2023-02-17T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
722466,Middle Leaford - Stechford,2023-02-17T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
722466,Middle Leaford - Stechford,2023-02-17T10:20:00.000+00:00,busbar,,L3 Active Power,kW,27.97
722466,Middle Leaford - Stechford,2023-02-17T10:20:00.000+00:00,busbar,,L2 Active Power,kW,24.8
722466,Middle Leaford - Stechford,2023-02-17T10:20:00.000+00:00,busbar,,L1 Active Power,kW,26.78
722466,Middle Leaford - Stechford,2023-02-17T10:20:00.000+00:00,busbar,,N Current (RMS),A,41.2
722466,Middle Leaford - Stechford,2023-02-17T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,116.7
722466,Middle Leaford - Stechford,2023-02-17T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.2
722466,Middle Leaford - Stechford,2023-02-17T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,111.7
722466,Middle Leaford - Stechford,2023-02-17T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-02-17T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-02-17T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
722466,Middle Leaford - Stechford,2023-02-17T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-02-17T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-02-17T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-02-17T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-17T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-17T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-17T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.3
722466,Middle Leaford - Stechford,2023-02-17T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.91
722466,Middle Leaford - Stechford,2023-02-17T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.71
722466,Middle Leaford - Stechford,2023-02-17T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.01
722466,Middle Leaford - Stechford,2023-02-17T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.01
722466,Middle Leaford - Stechford,2023-02-17T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.22
722466,Middle Leaford - Stechford,2023-02-17T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.92
722466,Middle Leaford - Stechford,2023-02-17T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,36.0
722466,Middle Leaford - Stechford,2023-02-17T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,100.8
722466,Middle Leaford - Stechford,2023-02-17T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,109.1
722466,Middle Leaford - Stechford,2023-02-17T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,112.9
722466,Middle Leaford - Stechford,2023-02-17T10:10:00.000+00:00,transformer,,Temperature,C,22.2
722466,Middle Leaford - Stechford,2023-02-17T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
722466,Middle Leaford - Stechford,2023-02-17T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
722466,Middle Leaford - Stechford,2023-02-17T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
722466,Middle Leaford - Stechford,2023-02-17T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
722466,Middle Leaford - Stechford,2023-02-17T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
722466,Middle Leaford - Stechford,2023-02-17T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
722466,Middle Leaford - Stechford,2023-02-17T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.89
722466,Middle Leaford - Stechford,2023-02-17T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
722466,Middle Leaford - Stechford,2023-02-17T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
722466,Middle Leaford - Stechford,2023-02-17T10:10:00.000+00:00,busbar,,L3 Active Power,kW,24.02
722466,Middle Leaford - Stechford,2023-02-17T10:10:00.000+00:00,busbar,,L2 Active Power,kW,26.2
722466,Middle Leaford - Stechford,2023-02-17T10:10:00.000+00:00,busbar,,L1 Active Power,kW,26.88
722466,Middle Leaford - Stechford,2023-02-17T10:10:00.000+00:00,busbar,,N Current (RMS),A,35.7
722466,Middle Leaford - Stechford,2023-02-17T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.8
722466,Middle Leaford - Stechford,2023-02-17T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,109.0
722466,Middle Leaford - Stechford,2023-02-17T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,112.7
722466,Middle Leaford - Stechford,2023-02-17T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-02-17T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-02-17T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-02-17T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-02-17T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-02-17T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-02-17T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-17T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-17T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-17T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.3
722466,Middle Leaford - Stechford,2023-02-17T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.42
722466,Middle Leaford - Stechford,2023-02-17T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.94
722466,Middle Leaford - Stechford,2023-02-17T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.12
722466,Middle Leaford - Stechford,2023-02-17T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.56
722466,Middle Leaford - Stechford,2023-02-17T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.62
722466,Middle Leaford - Stechford,2023-02-17T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.38
722466,Middle Leaford - Stechford,2023-02-17T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,37.0
722466,Middle Leaford - Stechford,2023-02-17T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,111.0
722466,Middle Leaford - Stechford,2023-02-17T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,111.1
722466,Middle Leaford - Stechford,2023-02-17T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,115.1
722466,Middle Leaford - Stechford,2023-02-17T10:00:00.000+00:00,transformer,,Temperature,C,21.9
722466,Middle Leaford - Stechford,2023-02-17T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
722466,Middle Leaford - Stechford,2023-02-17T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.23
722466,Middle Leaford - Stechford,2023-02-17T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
722466,Middle Leaford - Stechford,2023-02-17T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
722466,Middle Leaford - Stechford,2023-02-17T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
722466,Middle Leaford - Stechford,2023-02-17T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
722466,Middle Leaford - Stechford,2023-02-17T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
722466,Middle Leaford - Stechford,2023-02-17T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
722466,Middle Leaford - Stechford,2023-02-17T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
722466,Middle Leaford - Stechford,2023-02-17T10:00:00.000+00:00,busbar,,L3 Active Power,kW,26.55
722466,Middle Leaford - Stechford,2023-02-17T10:00:00.000+00:00,busbar,,L2 Active Power,kW,26.6
722466,Middle Leaford - Stechford,2023-02-17T10:00:00.000+00:00,busbar,,L1 Active Power,kW,27.35
722466,Middle Leaford - Stechford,2023-02-17T10:00:00.000+00:00,busbar,,N Current (RMS),A,36.8
722466,Middle Leaford - Stechford,2023-02-17T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,110.9
722466,Middle Leaford - Stechford,2023-02-17T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,111.0
722466,Middle Leaford - Stechford,2023-02-17T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,114.9
722466,Middle Leaford - Stechford,2023-02-17T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-02-17T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-02-17T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722466,Middle Leaford - Stechford,2023-02-17T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
722466,Middle Leaford - Stechford,2023-02-17T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-02-17T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.06
722466,Middle Leaford - Stechford,2023-02-17T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-17T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-17T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-02-17T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.3
722466,Middle Leaford - Stechford,2023-02-17T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.85
722466,Middle Leaford - Stechford,2023-02-17T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.95
722466,Middle Leaford - Stechford,2023-02-17T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.29
722466,Middle Leaford - Stechford,2023-02-17T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.63
722466,Middle Leaford - Stechford,2023-02-17T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.0
722466,Middle Leaford - Stechford,2023-02-17T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.14
722466,Middle Leaford - Stechford,2023-02-17T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,34.5
722466,Middle Leaford - Stechford,2023-02-17T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,99.8
722466,Middle Leaford - Stechford,2023-02-17T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,109.0
722466,Middle Leaford - Stechford,2023-02-17T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,114.1
722466,Middle Leaford - Stechford,2023-02-17T09:50:00.000+00:00,transformer,,Temperature,C,21.7
722466,Middle Leaford - Stechford,2023-02-17T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
722466,Middle Leaford - Stechford,2023-02-17T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
722466,Middle Leaford - Stechford,2023-02-17T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
722466,Middle Leaford - Stechford,2023-02-17T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
722466,Middle Leaford - Stechford,2023-02-17T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
722466,Middle Leaford - Stechford,2023-02-17T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
722466,Middle Leaford - Stechford,2023-02-17T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.83
722466,Middle Leaford - Stechford,2023-02-17T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
722466,Middle Leaford - Stechford,2023-02-17T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.3
722466,Middle Leaford - Stechford,2023-02-17T09:50:00.000+00:00,busbar,,L3 Active Power,kW,23.64
722466,Middle Leaford - Stechford,2023-02-17T09:50:00.000+00:00,busbar,,L2 Active Power,kW,25.98
722466,Middle Leaford - Stechford,2023-02-17T09:50:00.000+00:00,busbar,,L1 Active Power,kW,27.08
722466,Middle Leaford - Stechford,2023-02-17T09:50:00.000+00:00,busbar,,N Current (RMS),A,34.3
722466,Middle Leaford - Stechford,2023-02-17T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.8
722466,Middle Leaford - Stechford,2023-02-17T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,108.9
722466,Middle Leaford - Stechford,2023-02-17T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,113.8
722466,Middle Leaford - Stechford,2023-02-17T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-02-17T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-02-17T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-02-17T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-02-17T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-02-17T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.04
722466,Middle Leaford - Stechford,2023-02-17T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-17T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-17T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-17T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.2
722466,Middle Leaford - Stechford,2023-02-17T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.93
722466,Middle Leaford - Stechford,2023-02-17T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.86
722466,Middle Leaford - Stechford,2023-02-17T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.82
722466,Middle Leaford - Stechford,2023-02-17T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.53
722466,Middle Leaford - Stechford,2023-02-17T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.76
722466,Middle Leaford - Stechford,2023-02-17T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.33
722466,Middle Leaford - Stechford,2023-02-17T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,35.0
722466,Middle Leaford - Stechford,2023-02-17T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,99.6
722466,Middle Leaford - Stechford,2023-02-17T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,99.6
722466,Middle Leaford - Stechford,2023-02-17T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,110.6
722466,Middle Leaford - Stechford,2023-02-17T09:40:00.000+00:00,transformer,,Temperature,C,21.5
722466,Middle Leaford - Stechford,2023-02-17T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
722466,Middle Leaford - Stechford,2023-02-17T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
722466,Middle Leaford - Stechford,2023-02-17T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
722466,Middle Leaford - Stechford,2023-02-17T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
722466,Middle Leaford - Stechford,2023-02-17T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
722466,Middle Leaford - Stechford,2023-02-17T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
722466,Middle Leaford - Stechford,2023-02-17T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.91
722466,Middle Leaford - Stechford,2023-02-17T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
722466,Middle Leaford - Stechford,2023-02-17T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
722466,Middle Leaford - Stechford,2023-02-17T09:40:00.000+00:00,busbar,,L3 Active Power,kW,23.52
722466,Middle Leaford - Stechford,2023-02-17T09:40:00.000+00:00,busbar,,L2 Active Power,kW,23.74
722466,Middle Leaford - Stechford,2023-02-17T09:40:00.000+00:00,busbar,,L1 Active Power,kW,26.29
722466,Middle Leaford - Stechford,2023-02-17T09:40:00.000+00:00,busbar,,N Current (RMS),A,34.8
722466,Middle Leaford - Stechford,2023-02-17T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.5
722466,Middle Leaford - Stechford,2023-02-17T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.5
722466,Middle Leaford - Stechford,2023-02-17T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,110.4
722466,Middle Leaford - Stechford,2023-02-17T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-02-17T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-02-17T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-02-17T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-02-17T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-02-17T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-02-17T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-17T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-17T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-17T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.3
722466,Middle Leaford - Stechford,2023-02-17T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.76
722466,Middle Leaford - Stechford,2023-02-17T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.07
722466,Middle Leaford - Stechford,2023-02-17T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.59
722466,Middle Leaford - Stechford,2023-02-17T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.76
722466,Middle Leaford - Stechford,2023-02-17T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.7
722466,Middle Leaford - Stechford,2023-02-17T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.26
722466,Middle Leaford - Stechford,2023-02-17T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,35.9
722466,Middle Leaford - Stechford,2023-02-17T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,101.2
722466,Middle Leaford - Stechford,2023-02-17T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,100.0
722466,Middle Leaford - Stechford,2023-02-17T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,110.4
722466,Middle Leaford - Stechford,2023-02-17T09:30:00.000+00:00,transformer,,Temperature,C,21.4
722466,Middle Leaford - Stechford,2023-02-17T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
722466,Middle Leaford - Stechford,2023-02-17T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.29
722466,Middle Leaford - Stechford,2023-02-17T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
722466,Middle Leaford - Stechford,2023-02-17T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
722466,Middle Leaford - Stechford,2023-02-17T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
722466,Middle Leaford - Stechford,2023-02-17T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
722466,Middle Leaford - Stechford,2023-02-17T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.74
722466,Middle Leaford - Stechford,2023-02-17T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
722466,Middle Leaford - Stechford,2023-02-17T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
722466,Middle Leaford - Stechford,2023-02-17T09:30:00.000+00:00,busbar,,L3 Active Power,kW,23.76
722466,Middle Leaford - Stechford,2023-02-17T09:30:00.000+00:00,busbar,,L2 Active Power,kW,23.69
722466,Middle Leaford - Stechford,2023-02-17T09:30:00.000+00:00,busbar,,L1 Active Power,kW,26.24
722466,Middle Leaford - Stechford,2023-02-17T09:30:00.000+00:00,busbar,,N Current (RMS),A,35.7
722466,Middle Leaford - Stechford,2023-02-17T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.2
722466,Middle Leaford - Stechford,2023-02-17T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.0
722466,Middle Leaford - Stechford,2023-02-17T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,110.2
722466,Middle Leaford - Stechford,2023-02-17T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-02-17T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-02-17T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-02-17T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-02-17T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-02-17T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.06
722466,Middle Leaford - Stechford,2023-02-17T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-17T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-17T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-02-17T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.3
722466,Middle Leaford - Stechford,2023-02-17T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.83
722466,Middle Leaford - Stechford,2023-02-17T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.29
722466,Middle Leaford - Stechford,2023-02-17T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.71
722466,Middle Leaford - Stechford,2023-02-17T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.05
722466,Middle Leaford - Stechford,2023-02-17T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.09
722466,Middle Leaford - Stechford,2023-02-17T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.31
722466,Middle Leaford - Stechford,2023-02-17T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,35.6
722466,Middle Leaford - Stechford,2023-02-17T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,94.7
722466,Middle Leaford - Stechford,2023-02-17T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,97.6
722466,Middle Leaford - Stechford,2023-02-17T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,110.5
722466,Middle Leaford - Stechford,2023-02-17T09:20:00.000+00:00,transformer,,Temperature,C,21.4
722466,Middle Leaford - Stechford,2023-02-17T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
722466,Middle Leaford - Stechford,2023-02-17T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
722466,Middle Leaford - Stechford,2023-02-17T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
722466,Middle Leaford - Stechford,2023-02-17T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.13
722466,Middle Leaford - Stechford,2023-02-17T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
722466,Middle Leaford - Stechford,2023-02-17T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
722466,Middle Leaford - Stechford,2023-02-17T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.81
722466,Middle Leaford - Stechford,2023-02-17T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
722466,Middle Leaford - Stechford,2023-02-17T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
722466,Middle Leaford - Stechford,2023-02-17T09:20:00.000+00:00,busbar,,L3 Active Power,kW,22.06
722466,Middle Leaford - Stechford,2023-02-17T09:20:00.000+00:00,busbar,,L2 Active Power,kW,23.08
722466,Middle Leaford - Stechford,2023-02-17T09:20:00.000+00:00,busbar,,L1 Active Power,kW,26.25
722466,Middle Leaford - Stechford,2023-02-17T09:20:00.000+00:00,busbar,,N Current (RMS),A,35.4
722466,Middle Leaford - Stechford,2023-02-17T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.7
722466,Middle Leaford - Stechford,2023-02-17T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.4
722466,Middle Leaford - Stechford,2023-02-17T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,110.2
722466,Middle Leaford - Stechford,2023-02-17T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
722466,Middle Leaford - Stechford,2023-02-17T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-02-17T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.11
722466,Middle Leaford - Stechford,2023-02-17T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-02-17T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-02-17T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.14
722466,Middle Leaford - Stechford,2023-02-17T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-17T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-17T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-17T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.5
722466,Middle Leaford - Stechford,2023-02-17T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.89
722466,Middle Leaford - Stechford,2023-02-17T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.75
722466,Middle Leaford - Stechford,2023-02-17T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.25
722466,Middle Leaford - Stechford,2023-02-17T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.87
722466,Middle Leaford - Stechford,2023-02-17T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.37
722466,Middle Leaford - Stechford,2023-02-17T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.53
722466,Middle Leaford - Stechford,2023-02-17T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,42.3
722466,Middle Leaford - Stechford,2023-02-17T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,104.9
722466,Middle Leaford - Stechford,2023-02-17T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,86.0
722466,Middle Leaford - Stechford,2023-02-17T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,119.4
722466,Middle Leaford - Stechford,2023-02-17T09:10:00.000+00:00,transformer,,Temperature,C,21.2
722466,Middle Leaford - Stechford,2023-02-17T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
722466,Middle Leaford - Stechford,2023-02-17T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
722466,Middle Leaford - Stechford,2023-02-17T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
722466,Middle Leaford - Stechford,2023-02-17T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
722466,Middle Leaford - Stechford,2023-02-17T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
722466,Middle Leaford - Stechford,2023-02-17T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.15
722466,Middle Leaford - Stechford,2023-02-17T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.9
722466,Middle Leaford - Stechford,2023-02-17T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
722466,Middle Leaford - Stechford,2023-02-17T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
722466,Middle Leaford - Stechford,2023-02-17T09:10:00.000+00:00,busbar,,L3 Active Power,kW,24.85
722466,Middle Leaford - Stechford,2023-02-17T09:10:00.000+00:00,busbar,,L2 Active Power,kW,20.36
722466,Middle Leaford - Stechford,2023-02-17T09:10:00.000+00:00,busbar,,L1 Active Power,kW,28.4
722466,Middle Leaford - Stechford,2023-02-17T09:10:00.000+00:00,busbar,,N Current (RMS),A,42.0
722466,Middle Leaford - Stechford,2023-02-17T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.9
722466,Middle Leaford - Stechford,2023-02-17T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.9
722466,Middle Leaford - Stechford,2023-02-17T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,118.6
722466,Middle Leaford - Stechford,2023-02-17T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
722466,Middle Leaford - Stechford,2023-02-17T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
722466,Middle Leaford - Stechford,2023-02-17T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.17
722466,Middle Leaford - Stechford,2023-02-17T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-02-17T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-02-17T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.27
722466,Middle Leaford - Stechford,2023-02-17T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.9
722466,Middle Leaford - Stechford,2023-02-17T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-17T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-17T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.8
722466,Middle Leaford - Stechford,2023-02-17T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.12
722466,Middle Leaford - Stechford,2023-02-17T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.62
722466,Middle Leaford - Stechford,2023-02-17T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.17
722466,Middle Leaford - Stechford,2023-02-17T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.96
722466,Middle Leaford - Stechford,2023-02-17T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.91
722466,Middle Leaford - Stechford,2023-02-17T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.8
722466,Middle Leaford - Stechford,2023-02-17T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,54.0
722466,Middle Leaford - Stechford,2023-02-17T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,109.5
722466,Middle Leaford - Stechford,2023-02-17T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.4
722466,Middle Leaford - Stechford,2023-02-17T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,128.1
722466,Middle Leaford - Stechford,2023-02-17T09:00:00.000+00:00,transformer,,Temperature,C,21.1
722466,Middle Leaford - Stechford,2023-02-17T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
722466,Middle Leaford - Stechford,2023-02-17T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
722466,Middle Leaford - Stechford,2023-02-17T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
722466,Middle Leaford - Stechford,2023-02-17T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
722466,Middle Leaford - Stechford,2023-02-17T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
722466,Middle Leaford - Stechford,2023-02-17T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.51
722466,Middle Leaford - Stechford,2023-02-17T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.15
722466,Middle Leaford - Stechford,2023-02-17T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.56
722466,Middle Leaford - Stechford,2023-02-17T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
722466,Middle Leaford - Stechford,2023-02-17T09:00:00.000+00:00,busbar,,L3 Active Power,kW,25.94
722466,Middle Leaford - Stechford,2023-02-17T09:00:00.000+00:00,busbar,,L2 Active Power,kW,17.91
722466,Middle Leaford - Stechford,2023-02-17T09:00:00.000+00:00,busbar,,L1 Active Power,kW,30.53
722466,Middle Leaford - Stechford,2023-02-17T09:00:00.000+00:00,busbar,,N Current (RMS),A,53.5
722466,Middle Leaford - Stechford,2023-02-17T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,109.4
722466,Middle Leaford - Stechford,2023-02-17T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.4
722466,Middle Leaford - Stechford,2023-02-17T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,126.9
722466,Middle Leaford - Stechford,2023-02-17T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
722466,Middle Leaford - Stechford,2023-02-17T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-02-17T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.25
722466,Middle Leaford - Stechford,2023-02-17T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.04
722466,Middle Leaford - Stechford,2023-02-17T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-02-17T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.12
722466,Middle Leaford - Stechford,2023-02-17T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-17T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-17T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-17T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.6
722466,Middle Leaford - Stechford,2023-02-17T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.42
722466,Middle Leaford - Stechford,2023-02-17T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.79
722466,Middle Leaford - Stechford,2023-02-17T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.87
722466,Middle Leaford - Stechford,2023-02-17T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.5
722466,Middle Leaford - Stechford,2023-02-17T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.33
722466,Middle Leaford - Stechford,2023-02-17T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.4
722466,Middle Leaford - Stechford,2023-02-17T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,49.2
722466,Middle Leaford - Stechford,2023-02-17T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,119.5
722466,Middle Leaford - Stechford,2023-02-17T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.6
722466,Middle Leaford - Stechford,2023-02-17T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,114.1
722466,Middle Leaford - Stechford,2023-02-17T08:50:00.000+00:00,transformer,,Temperature,C,20.9
722466,Middle Leaford - Stechford,2023-02-17T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
722466,Middle Leaford - Stechford,2023-02-17T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
722466,Middle Leaford - Stechford,2023-02-17T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
722466,Middle Leaford - Stechford,2023-02-17T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
722466,Middle Leaford - Stechford,2023-02-17T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
722466,Middle Leaford - Stechford,2023-02-17T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
722466,Middle Leaford - Stechford,2023-02-17T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.43
722466,Middle Leaford - Stechford,2023-02-17T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.74
722466,Middle Leaford - Stechford,2023-02-17T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
722466,Middle Leaford - Stechford,2023-02-17T08:50:00.000+00:00,busbar,,L3 Active Power,kW,28.46
722466,Middle Leaford - Stechford,2023-02-17T08:50:00.000+00:00,busbar,,L2 Active Power,kW,18.32
722466,Middle Leaford - Stechford,2023-02-17T08:50:00.000+00:00,busbar,,L1 Active Power,kW,27.28
722466,Middle Leaford - Stechford,2023-02-17T08:50:00.000+00:00,busbar,,N Current (RMS),A,48.9
722466,Middle Leaford - Stechford,2023-02-17T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,119.4
722466,Middle Leaford - Stechford,2023-02-17T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.6
722466,Middle Leaford - Stechford,2023-02-17T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,113.4
722466,Middle Leaford - Stechford,2023-02-17T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-02-17T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-02-17T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.06
722466,Middle Leaford - Stechford,2023-02-17T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-02-17T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-02-17T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.13
722466,Middle Leaford - Stechford,2023-02-17T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-17T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-17T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-17T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.4
722466,Middle Leaford - Stechford,2023-02-17T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.74
722466,Middle Leaford - Stechford,2023-02-17T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.46
722466,Middle Leaford - Stechford,2023-02-17T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.41
722466,Middle Leaford - Stechford,2023-02-17T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.13
722466,Middle Leaford - Stechford,2023-02-17T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.56
722466,Middle Leaford - Stechford,2023-02-17T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.44
722466,Middle Leaford - Stechford,2023-02-17T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,36.1
722466,Middle Leaford - Stechford,2023-02-17T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,102.2
722466,Middle Leaford - Stechford,2023-02-17T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,87.0
722466,Middle Leaford - Stechford,2023-02-17T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,113.8
722466,Middle Leaford - Stechford,2023-02-17T08:40:00.000+00:00,transformer,,Temperature,C,20.7
722466,Middle Leaford - Stechford,2023-02-17T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
722466,Middle Leaford - Stechford,2023-02-17T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
722466,Middle Leaford - Stechford,2023-02-17T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
722466,Middle Leaford - Stechford,2023-02-17T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
722466,Middle Leaford - Stechford,2023-02-17T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
722466,Middle Leaford - Stechford,2023-02-17T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.51
722466,Middle Leaford - Stechford,2023-02-17T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.74
722466,Middle Leaford - Stechford,2023-02-17T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
