Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722466,Middle Leaford - Stechford,2023-02-17T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
722466,Middle Leaford - Stechford,2023-02-17T08:40:00.000+00:00,busbar,,L3 Active Power,kW,24.13
722466,Middle Leaford - Stechford,2023-02-17T08:40:00.000+00:00,busbar,,L2 Active Power,kW,20.55
722466,Middle Leaford - Stechford,2023-02-17T08:40:00.000+00:00,busbar,,L1 Active Power,kW,27.31
722466,Middle Leaford - Stechford,2023-02-17T08:40:00.000+00:00,busbar,,N Current (RMS),A,35.8
722466,Middle Leaford - Stechford,2023-02-17T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.1
722466,Middle Leaford - Stechford,2023-02-17T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.0
722466,Middle Leaford - Stechford,2023-02-17T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,113.1
722466,Middle Leaford - Stechford,2023-02-17T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
722466,Middle Leaford - Stechford,2023-02-17T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-02-17T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722466,Middle Leaford - Stechford,2023-02-17T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
722466,Middle Leaford - Stechford,2023-02-17T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-02-17T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.23
722466,Middle Leaford - Stechford,2023-02-17T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-02-17T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-17T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-17T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.6
722466,Middle Leaford - Stechford,2023-02-17T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.56
722466,Middle Leaford - Stechford,2023-02-17T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.53
722466,Middle Leaford - Stechford,2023-02-17T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.1
722466,Middle Leaford - Stechford,2023-02-17T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.02
722466,Middle Leaford - Stechford,2023-02-17T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.37
722466,Middle Leaford - Stechford,2023-02-17T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.56
722466,Middle Leaford - Stechford,2023-02-17T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,43.8
722466,Middle Leaford - Stechford,2023-02-17T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,93.8
722466,Middle Leaford - Stechford,2023-02-17T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,90.5
722466,Middle Leaford - Stechford,2023-02-17T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,126.8
722466,Middle Leaford - Stechford,2023-02-17T08:30:00.000+00:00,transformer,,Temperature,C,20.5
722466,Middle Leaford - Stechford,2023-02-17T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
722466,Middle Leaford - Stechford,2023-02-17T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
722466,Middle Leaford - Stechford,2023-02-17T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
722466,Middle Leaford - Stechford,2023-02-17T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.43
722466,Middle Leaford - Stechford,2023-02-17T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
722466,Middle Leaford - Stechford,2023-02-17T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
722466,Middle Leaford - Stechford,2023-02-17T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.57
722466,Middle Leaford - Stechford,2023-02-17T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
722466,Middle Leaford - Stechford,2023-02-17T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
722466,Middle Leaford - Stechford,2023-02-17T08:30:00.000+00:00,busbar,,L3 Active Power,kW,22.03
722466,Middle Leaford - Stechford,2023-02-17T08:30:00.000+00:00,busbar,,L2 Active Power,kW,21.35
722466,Middle Leaford - Stechford,2023-02-17T08:30:00.000+00:00,busbar,,L1 Active Power,kW,30.33
722466,Middle Leaford - Stechford,2023-02-17T08:30:00.000+00:00,busbar,,N Current (RMS),A,43.3
722466,Middle Leaford - Stechford,2023-02-17T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.8
722466,Middle Leaford - Stechford,2023-02-17T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.4
722466,Middle Leaford - Stechford,2023-02-17T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,125.8
722466,Middle Leaford - Stechford,2023-02-17T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-02-17T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-02-17T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
722466,Middle Leaford - Stechford,2023-02-17T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.02
722466,Middle Leaford - Stechford,2023-02-17T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-02-17T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.18
722466,Middle Leaford - Stechford,2023-02-17T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-02-17T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-17T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-17T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.5
722466,Middle Leaford - Stechford,2023-02-17T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.26
722466,Middle Leaford - Stechford,2023-02-17T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.67
722466,Middle Leaford - Stechford,2023-02-17T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.8
722466,Middle Leaford - Stechford,2023-02-17T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.0
722466,Middle Leaford - Stechford,2023-02-17T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.89
722466,Middle Leaford - Stechford,2023-02-17T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.08
722466,Middle Leaford - Stechford,2023-02-17T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,42.0
722466,Middle Leaford - Stechford,2023-02-17T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,89.7
722466,Middle Leaford - Stechford,2023-02-17T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,97.0
722466,Middle Leaford - Stechford,2023-02-17T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,120.8
722466,Middle Leaford - Stechford,2023-02-17T08:20:00.000+00:00,transformer,,Temperature,C,20.3
722466,Middle Leaford - Stechford,2023-02-17T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
722466,Middle Leaford - Stechford,2023-02-17T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
722466,Middle Leaford - Stechford,2023-02-17T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
722466,Middle Leaford - Stechford,2023-02-17T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
722466,Middle Leaford - Stechford,2023-02-17T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
722466,Middle Leaford - Stechford,2023-02-17T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.29
722466,Middle Leaford - Stechford,2023-02-17T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.27
722466,Middle Leaford - Stechford,2023-02-17T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
722466,Middle Leaford - Stechford,2023-02-17T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
722466,Middle Leaford - Stechford,2023-02-17T08:20:00.000+00:00,busbar,,L3 Active Power,kW,21.01
722466,Middle Leaford - Stechford,2023-02-17T08:20:00.000+00:00,busbar,,L2 Active Power,kW,22.88
722466,Middle Leaford - Stechford,2023-02-17T08:20:00.000+00:00,busbar,,L1 Active Power,kW,28.89
722466,Middle Leaford - Stechford,2023-02-17T08:20:00.000+00:00,busbar,,N Current (RMS),A,41.5
722466,Middle Leaford - Stechford,2023-02-17T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.7
722466,Middle Leaford - Stechford,2023-02-17T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.9
722466,Middle Leaford - Stechford,2023-02-17T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,120.0
722466,Middle Leaford - Stechford,2023-02-17T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-02-17T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-02-17T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
722466,Middle Leaford - Stechford,2023-02-17T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.02
722466,Middle Leaford - Stechford,2023-02-17T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-02-17T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.17
722466,Middle Leaford - Stechford,2023-02-17T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-02-17T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-17T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-02-17T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.5
722466,Middle Leaford - Stechford,2023-02-17T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.2
722466,Middle Leaford - Stechford,2023-02-17T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.32
722466,Middle Leaford - Stechford,2023-02-17T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.42
722466,Middle Leaford - Stechford,2023-02-17T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.5
722466,Middle Leaford - Stechford,2023-02-17T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.36
722466,Middle Leaford - Stechford,2023-02-17T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.8
722466,Middle Leaford - Stechford,2023-02-17T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,41.5
722466,Middle Leaford - Stechford,2023-02-17T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,91.3
722466,Middle Leaford - Stechford,2023-02-17T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,102.3
722466,Middle Leaford - Stechford,2023-02-17T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,123.8
722466,Middle Leaford - Stechford,2023-02-17T08:10:00.000+00:00,transformer,,Temperature,C,20.1
722466,Middle Leaford - Stechford,2023-02-17T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
722466,Middle Leaford - Stechford,2023-02-17T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.79
722466,Middle Leaford - Stechford,2023-02-17T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
722466,Middle Leaford - Stechford,2023-02-17T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
722466,Middle Leaford - Stechford,2023-02-17T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
722466,Middle Leaford - Stechford,2023-02-17T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
722466,Middle Leaford - Stechford,2023-02-17T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.2
722466,Middle Leaford - Stechford,2023-02-17T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
722466,Middle Leaford - Stechford,2023-02-17T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
722466,Middle Leaford - Stechford,2023-02-17T08:10:00.000+00:00,busbar,,L3 Active Power,kW,21.52
722466,Middle Leaford - Stechford,2023-02-17T08:10:00.000+00:00,busbar,,L2 Active Power,kW,24.34
722466,Middle Leaford - Stechford,2023-02-17T08:10:00.000+00:00,busbar,,L1 Active Power,kW,29.62
722466,Middle Leaford - Stechford,2023-02-17T08:10:00.000+00:00,busbar,,N Current (RMS),A,41.0
722466,Middle Leaford - Stechford,2023-02-17T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.4
722466,Middle Leaford - Stechford,2023-02-17T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.2
722466,Middle Leaford - Stechford,2023-02-17T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,123.1
722466,Middle Leaford - Stechford,2023-02-17T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
722466,Middle Leaford - Stechford,2023-02-17T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-02-17T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.07
722466,Middle Leaford - Stechford,2023-02-17T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-02-17T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-02-17T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.21
722466,Middle Leaford - Stechford,2023-02-17T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-02-17T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-17T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-17T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.6
722466,Middle Leaford - Stechford,2023-02-17T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.34
722466,Middle Leaford - Stechford,2023-02-17T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.63
722466,Middle Leaford - Stechford,2023-02-17T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.23
722466,Middle Leaford - Stechford,2023-02-17T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.04
722466,Middle Leaford - Stechford,2023-02-17T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.64
722466,Middle Leaford - Stechford,2023-02-17T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.96
722466,Middle Leaford - Stechford,2023-02-17T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,44.2
722466,Middle Leaford - Stechford,2023-02-17T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,93.0
722466,Middle Leaford - Stechford,2023-02-17T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.8
722466,Middle Leaford - Stechford,2023-02-17T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,120.0
722466,Middle Leaford - Stechford,2023-02-17T08:00:00.000+00:00,transformer,,Temperature,C,20.1
722466,Middle Leaford - Stechford,2023-02-17T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
722466,Middle Leaford - Stechford,2023-02-17T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
722466,Middle Leaford - Stechford,2023-02-17T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
722466,Middle Leaford - Stechford,2023-02-17T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
722466,Middle Leaford - Stechford,2023-02-17T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
722466,Middle Leaford - Stechford,2023-02-17T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
722466,Middle Leaford - Stechford,2023-02-17T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
722466,Middle Leaford - Stechford,2023-02-17T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
722466,Middle Leaford - Stechford,2023-02-17T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
722466,Middle Leaford - Stechford,2023-02-17T08:00:00.000+00:00,busbar,,L3 Active Power,kW,22.04
722466,Middle Leaford - Stechford,2023-02-17T08:00:00.000+00:00,busbar,,L2 Active Power,kW,19.63
722466,Middle Leaford - Stechford,2023-02-17T08:00:00.000+00:00,busbar,,L1 Active Power,kW,28.75
722466,Middle Leaford - Stechford,2023-02-17T08:00:00.000+00:00,busbar,,N Current (RMS),A,43.8
722466,Middle Leaford - Stechford,2023-02-17T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.0
722466,Middle Leaford - Stechford,2023-02-17T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.8
722466,Middle Leaford - Stechford,2023-02-17T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,119.1
722466,Middle Leaford - Stechford,2023-02-17T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
722466,Middle Leaford - Stechford,2023-02-17T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
722466,Middle Leaford - Stechford,2023-02-17T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.12
722466,Middle Leaford - Stechford,2023-02-17T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-02-17T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-02-17T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.34
722466,Middle Leaford - Stechford,2023-02-17T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,1.0
722466,Middle Leaford - Stechford,2023-02-17T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-17T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-17T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.9
722466,Middle Leaford - Stechford,2023-02-17T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.18
722466,Middle Leaford - Stechford,2023-02-17T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.71
722466,Middle Leaford - Stechford,2023-02-17T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.56
722466,Middle Leaford - Stechford,2023-02-17T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.93
722466,Middle Leaford - Stechford,2023-02-17T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.69
722466,Middle Leaford - Stechford,2023-02-17T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,36.35
722466,Middle Leaford - Stechford,2023-02-17T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,57.0
722466,Middle Leaford - Stechford,2023-02-17T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,112.6
722466,Middle Leaford - Stechford,2023-02-17T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,91.2
722466,Middle Leaford - Stechford,2023-02-17T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,150.2
722466,Middle Leaford - Stechford,2023-02-17T07:50:00.000+00:00,transformer,,Temperature,C,20.1
722466,Middle Leaford - Stechford,2023-02-17T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
722466,Middle Leaford - Stechford,2023-02-17T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
722466,Middle Leaford - Stechford,2023-02-17T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
722466,Middle Leaford - Stechford,2023-02-17T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
722466,Middle Leaford - Stechford,2023-02-17T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
722466,Middle Leaford - Stechford,2023-02-17T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
722466,Middle Leaford - Stechford,2023-02-17T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
722466,Middle Leaford - Stechford,2023-02-17T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
722466,Middle Leaford - Stechford,2023-02-17T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
722466,Middle Leaford - Stechford,2023-02-17T07:50:00.000+00:00,busbar,,L3 Active Power,kW,26.92
722466,Middle Leaford - Stechford,2023-02-17T07:50:00.000+00:00,busbar,,L2 Active Power,kW,21.68
722466,Middle Leaford - Stechford,2023-02-17T07:50:00.000+00:00,busbar,,L1 Active Power,kW,36.01
722466,Middle Leaford - Stechford,2023-02-17T07:50:00.000+00:00,busbar,,N Current (RMS),A,56.4
722466,Middle Leaford - Stechford,2023-02-17T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,112.6
722466,Middle Leaford - Stechford,2023-02-17T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.1
722466,Middle Leaford - Stechford,2023-02-17T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,148.7
722466,Middle Leaford - Stechford,2023-02-17T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-02-17T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-02-17T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
722466,Middle Leaford - Stechford,2023-02-17T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
722466,Middle Leaford - Stechford,2023-02-17T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-02-17T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.06
722466,Middle Leaford - Stechford,2023-02-17T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-17T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-17T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-17T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.4
722466,Middle Leaford - Stechford,2023-02-17T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.73
722466,Middle Leaford - Stechford,2023-02-17T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.91
722466,Middle Leaford - Stechford,2023-02-17T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.36
722466,Middle Leaford - Stechford,2023-02-17T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.15
722466,Middle Leaford - Stechford,2023-02-17T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.48
722466,Middle Leaford - Stechford,2023-02-17T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.91
722466,Middle Leaford - Stechford,2023-02-17T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,37.3
722466,Middle Leaford - Stechford,2023-02-17T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,105.9
722466,Middle Leaford - Stechford,2023-02-17T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,118.5
722466,Middle Leaford - Stechford,2023-02-17T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,124.1
722466,Middle Leaford - Stechford,2023-02-17T07:40:00.000+00:00,transformer,,Temperature,C,20.0
722466,Middle Leaford - Stechford,2023-02-17T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
722466,Middle Leaford - Stechford,2023-02-17T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
722466,Middle Leaford - Stechford,2023-02-17T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
722466,Middle Leaford - Stechford,2023-02-17T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.01
722466,Middle Leaford - Stechford,2023-02-17T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
722466,Middle Leaford - Stechford,2023-02-17T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
722466,Middle Leaford - Stechford,2023-02-17T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.71
722466,Middle Leaford - Stechford,2023-02-17T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
722466,Middle Leaford - Stechford,2023-02-17T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
722466,Middle Leaford - Stechford,2023-02-17T07:40:00.000+00:00,busbar,,L3 Active Power,kW,25.16
722466,Middle Leaford - Stechford,2023-02-17T07:40:00.000+00:00,busbar,,L2 Active Power,kW,28.46
722466,Middle Leaford - Stechford,2023-02-17T07:40:00.000+00:00,busbar,,L1 Active Power,kW,29.85
722466,Middle Leaford - Stechford,2023-02-17T07:40:00.000+00:00,busbar,,N Current (RMS),A,37.0
722466,Middle Leaford - Stechford,2023-02-17T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.9
722466,Middle Leaford - Stechford,2023-02-17T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,118.4
722466,Middle Leaford - Stechford,2023-02-17T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,123.8
722466,Middle Leaford - Stechford,2023-02-17T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-02-17T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-02-17T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
722466,Middle Leaford - Stechford,2023-02-17T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.06
722466,Middle Leaford - Stechford,2023-02-17T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-02-17T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.1
722466,Middle Leaford - Stechford,2023-02-17T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.9
722466,Middle Leaford - Stechford,2023-02-17T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-17T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-17T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.7
722466,Middle Leaford - Stechford,2023-02-17T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.31
722466,Middle Leaford - Stechford,2023-02-17T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.36
722466,Middle Leaford - Stechford,2023-02-17T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.24
722466,Middle Leaford - Stechford,2023-02-17T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.52
722466,Middle Leaford - Stechford,2023-02-17T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.66
722466,Middle Leaford - Stechford,2023-02-17T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.27
722466,Middle Leaford - Stechford,2023-02-17T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,52.3
722466,Middle Leaford - Stechford,2023-02-17T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.4
722466,Middle Leaford - Stechford,2023-02-17T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,116.0
722466,Middle Leaford - Stechford,2023-02-17T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,113.4
722466,Middle Leaford - Stechford,2023-02-17T07:30:00.000+00:00,transformer,,Temperature,C,20.0
722466,Middle Leaford - Stechford,2023-02-17T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
722466,Middle Leaford - Stechford,2023-02-17T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
722466,Middle Leaford - Stechford,2023-02-17T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
722466,Middle Leaford - Stechford,2023-02-17T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
722466,Middle Leaford - Stechford,2023-02-17T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
722466,Middle Leaford - Stechford,2023-02-17T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
722466,Middle Leaford - Stechford,2023-02-17T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.29
722466,Middle Leaford - Stechford,2023-02-17T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
722466,Middle Leaford - Stechford,2023-02-17T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
722466,Middle Leaford - Stechford,2023-02-17T07:30:00.000+00:00,busbar,,L3 Active Power,kW,17.57
722466,Middle Leaford - Stechford,2023-02-17T07:30:00.000+00:00,busbar,,L2 Active Power,kW,27.63
722466,Middle Leaford - Stechford,2023-02-17T07:30:00.000+00:00,busbar,,L1 Active Power,kW,27.16
722466,Middle Leaford - Stechford,2023-02-17T07:30:00.000+00:00,busbar,,N Current (RMS),A,51.7
722466,Middle Leaford - Stechford,2023-02-17T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.5
722466,Middle Leaford - Stechford,2023-02-17T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,115.8
722466,Middle Leaford - Stechford,2023-02-17T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,113.1
722466,Middle Leaford - Stechford,2023-02-17T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-02-17T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-02-17T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
722466,Middle Leaford - Stechford,2023-02-17T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.02
722466,Middle Leaford - Stechford,2023-02-17T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-02-17T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.16
722466,Middle Leaford - Stechford,2023-02-17T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-17T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-17T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-17T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.4
722466,Middle Leaford - Stechford,2023-02-17T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.39
722466,Middle Leaford - Stechford,2023-02-17T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.08
722466,Middle Leaford - Stechford,2023-02-17T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
722466,Middle Leaford - Stechford,2023-02-17T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.98
722466,Middle Leaford - Stechford,2023-02-17T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.24
722466,Middle Leaford - Stechford,2023-02-17T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.75
722466,Middle Leaford - Stechford,2023-02-17T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,39.1
722466,Middle Leaford - Stechford,2023-02-17T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.7
722466,Middle Leaford - Stechford,2023-02-17T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,89.8
722466,Middle Leaford - Stechford,2023-02-17T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,110.9
722466,Middle Leaford - Stechford,2023-02-17T07:20:00.000+00:00,transformer,,Temperature,C,19.9
722466,Middle Leaford - Stechford,2023-02-17T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
722466,Middle Leaford - Stechford,2023-02-17T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
722466,Middle Leaford - Stechford,2023-02-17T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
722466,Middle Leaford - Stechford,2023-02-17T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.65
722466,Middle Leaford - Stechford,2023-02-17T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
722466,Middle Leaford - Stechford,2023-02-17T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
722466,Middle Leaford - Stechford,2023-02-17T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.39
722466,Middle Leaford - Stechford,2023-02-17T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
722466,Middle Leaford - Stechford,2023-02-17T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
722466,Middle Leaford - Stechford,2023-02-17T07:20:00.000+00:00,busbar,,L3 Active Power,kW,20.0
722466,Middle Leaford - Stechford,2023-02-17T07:20:00.000+00:00,busbar,,L2 Active Power,kW,21.22
722466,Middle Leaford - Stechford,2023-02-17T07:20:00.000+00:00,busbar,,L1 Active Power,kW,26.59
722466,Middle Leaford - Stechford,2023-02-17T07:20:00.000+00:00,busbar,,N Current (RMS),A,38.7
722466,Middle Leaford - Stechford,2023-02-17T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.8
722466,Middle Leaford - Stechford,2023-02-17T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.7
722466,Middle Leaford - Stechford,2023-02-17T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,110.2
722466,Middle Leaford - Stechford,2023-02-17T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-02-17T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-02-17T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
722466,Middle Leaford - Stechford,2023-02-17T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
722466,Middle Leaford - Stechford,2023-02-17T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-02-17T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.15
722466,Middle Leaford - Stechford,2023-02-17T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-17T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-17T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-17T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.5
722466,Middle Leaford - Stechford,2023-02-17T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.68
722466,Middle Leaford - Stechford,2023-02-17T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.92
722466,Middle Leaford - Stechford,2023-02-17T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.65
722466,Middle Leaford - Stechford,2023-02-17T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.2
722466,Middle Leaford - Stechford,2023-02-17T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.29
722466,Middle Leaford - Stechford,2023-02-17T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.28
722466,Middle Leaford - Stechford,2023-02-17T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,40.2
722466,Middle Leaford - Stechford,2023-02-17T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,90.5
722466,Middle Leaford - Stechford,2023-02-17T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,90.5
722466,Middle Leaford - Stechford,2023-02-17T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,109.3
722466,Middle Leaford - Stechford,2023-02-17T07:10:00.000+00:00,transformer,,Temperature,C,19.9
722466,Middle Leaford - Stechford,2023-02-17T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
722466,Middle Leaford - Stechford,2023-02-17T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
722466,Middle Leaford - Stechford,2023-02-17T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
722466,Middle Leaford - Stechford,2023-02-17T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
722466,Middle Leaford - Stechford,2023-02-17T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
722466,Middle Leaford - Stechford,2023-02-17T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
722466,Middle Leaford - Stechford,2023-02-17T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.68
722466,Middle Leaford - Stechford,2023-02-17T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
722466,Middle Leaford - Stechford,2023-02-17T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
722466,Middle Leaford - Stechford,2023-02-17T07:10:00.000+00:00,busbar,,L3 Active Power,kW,21.21
722466,Middle Leaford - Stechford,2023-02-17T07:10:00.000+00:00,busbar,,L2 Active Power,kW,21.28
722466,Middle Leaford - Stechford,2023-02-17T07:10:00.000+00:00,busbar,,L1 Active Power,kW,26.14
722466,Middle Leaford - Stechford,2023-02-17T07:10:00.000+00:00,busbar,,N Current (RMS),A,39.9
722466,Middle Leaford - Stechford,2023-02-17T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.5
722466,Middle Leaford - Stechford,2023-02-17T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.4
722466,Middle Leaford - Stechford,2023-02-17T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,108.6
722466,Middle Leaford - Stechford,2023-02-17T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-02-17T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-02-17T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
722466,Middle Leaford - Stechford,2023-02-17T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.04
722466,Middle Leaford - Stechford,2023-02-17T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-02-17T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-02-17T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-17T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-17T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-17T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.3
722466,Middle Leaford - Stechford,2023-02-17T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.68
722466,Middle Leaford - Stechford,2023-02-17T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.23
722466,Middle Leaford - Stechford,2023-02-17T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.05
722466,Middle Leaford - Stechford,2023-02-17T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.06
722466,Middle Leaford - Stechford,2023-02-17T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.65
722466,Middle Leaford - Stechford,2023-02-17T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.69
722466,Middle Leaford - Stechford,2023-02-17T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,35.6
722466,Middle Leaford - Stechford,2023-02-17T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,89.5
722466,Middle Leaford - Stechford,2023-02-17T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,94.6
722466,Middle Leaford - Stechford,2023-02-17T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,102.0
722466,Middle Leaford - Stechford,2023-02-17T07:00:00.000+00:00,transformer,,Temperature,C,19.8
722466,Middle Leaford - Stechford,2023-02-17T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
722466,Middle Leaford - Stechford,2023-02-17T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
722466,Middle Leaford - Stechford,2023-02-17T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
722466,Middle Leaford - Stechford,2023-02-17T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
722466,Middle Leaford - Stechford,2023-02-17T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
722466,Middle Leaford - Stechford,2023-02-17T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
722466,Middle Leaford - Stechford,2023-02-17T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.67
722466,Middle Leaford - Stechford,2023-02-17T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
722466,Middle Leaford - Stechford,2023-02-17T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
722466,Middle Leaford - Stechford,2023-02-17T07:00:00.000+00:00,busbar,,L3 Active Power,kW,21.1
722466,Middle Leaford - Stechford,2023-02-17T07:00:00.000+00:00,busbar,,L2 Active Power,kW,22.63
722466,Middle Leaford - Stechford,2023-02-17T07:00:00.000+00:00,busbar,,L1 Active Power,kW,24.66
722466,Middle Leaford - Stechford,2023-02-17T07:00:00.000+00:00,busbar,,N Current (RMS),A,35.2
722466,Middle Leaford - Stechford,2023-02-17T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.7
722466,Middle Leaford - Stechford,2023-02-17T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.6
722466,Middle Leaford - Stechford,2023-02-17T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.8
722466,Middle Leaford - Stechford,2023-02-17T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-02-17T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-02-17T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
722466,Middle Leaford - Stechford,2023-02-17T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.04
722466,Middle Leaford - Stechford,2023-02-17T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-02-17T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.06
722466,Middle Leaford - Stechford,2023-02-17T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-17T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-17T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-17T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.3
722466,Middle Leaford - Stechford,2023-02-17T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.28
722466,Middle Leaford - Stechford,2023-02-17T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.01
722466,Middle Leaford - Stechford,2023-02-17T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.47
722466,Middle Leaford - Stechford,2023-02-17T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.79
722466,Middle Leaford - Stechford,2023-02-17T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.68
722466,Middle Leaford - Stechford,2023-02-17T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.72
722466,Middle Leaford - Stechford,2023-02-17T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,35.1
722466,Middle Leaford - Stechford,2023-02-17T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.2
722466,Middle Leaford - Stechford,2023-02-17T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,86.7
722466,Middle Leaford - Stechford,2023-02-17T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,98.1
722466,Middle Leaford - Stechford,2023-02-17T06:50:00.000+00:00,transformer,,Temperature,C,19.8
722466,Middle Leaford - Stechford,2023-02-17T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
722466,Middle Leaford - Stechford,2023-02-17T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.93
722466,Middle Leaford - Stechford,2023-02-17T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
722466,Middle Leaford - Stechford,2023-02-17T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
722466,Middle Leaford - Stechford,2023-02-17T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
722466,Middle Leaford - Stechford,2023-02-17T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
722466,Middle Leaford - Stechford,2023-02-17T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
722466,Middle Leaford - Stechford,2023-02-17T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
722466,Middle Leaford - Stechford,2023-02-17T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
722466,Middle Leaford - Stechford,2023-02-17T06:50:00.000+00:00,busbar,,L3 Active Power,kW,19.83
722466,Middle Leaford - Stechford,2023-02-17T06:50:00.000+00:00,busbar,,L2 Active Power,kW,20.68
722466,Middle Leaford - Stechford,2023-02-17T06:50:00.000+00:00,busbar,,L1 Active Power,kW,23.67
722466,Middle Leaford - Stechford,2023-02-17T06:50:00.000+00:00,busbar,,N Current (RMS),A,34.8
722466,Middle Leaford - Stechford,2023-02-17T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.3
722466,Middle Leaford - Stechford,2023-02-17T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.6
722466,Middle Leaford - Stechford,2023-02-17T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.8
722466,Middle Leaford - Stechford,2023-02-17T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-02-17T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-02-17T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
722466,Middle Leaford - Stechford,2023-02-17T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.07
722466,Middle Leaford - Stechford,2023-02-17T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-02-17T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.05
722466,Middle Leaford - Stechford,2023-02-17T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-02-17T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-17T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-17T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.5
722466,Middle Leaford - Stechford,2023-02-17T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.35
722466,Middle Leaford - Stechford,2023-02-17T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
722466,Middle Leaford - Stechford,2023-02-17T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
722466,Middle Leaford - Stechford,2023-02-17T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.92
722466,Middle Leaford - Stechford,2023-02-17T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.78
722466,Middle Leaford - Stechford,2023-02-17T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.96
722466,Middle Leaford - Stechford,2023-02-17T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,43.6
722466,Middle Leaford - Stechford,2023-02-17T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.1
722466,Middle Leaford - Stechford,2023-02-17T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,95.4
722466,Middle Leaford - Stechford,2023-02-17T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,95.3
722466,Middle Leaford - Stechford,2023-02-17T06:40:00.000+00:00,transformer,,Temperature,C,19.7
722466,Middle Leaford - Stechford,2023-02-17T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
722466,Middle Leaford - Stechford,2023-02-17T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
722466,Middle Leaford - Stechford,2023-02-17T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
722466,Middle Leaford - Stechford,2023-02-17T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
722466,Middle Leaford - Stechford,2023-02-17T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
722466,Middle Leaford - Stechford,2023-02-17T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
722466,Middle Leaford - Stechford,2023-02-17T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
722466,Middle Leaford - Stechford,2023-02-17T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
722466,Middle Leaford - Stechford,2023-02-17T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
722466,Middle Leaford - Stechford,2023-02-17T06:40:00.000+00:00,busbar,,L3 Active Power,kW,14.99
722466,Middle Leaford - Stechford,2023-02-17T06:40:00.000+00:00,busbar,,L2 Active Power,kW,22.76
722466,Middle Leaford - Stechford,2023-02-17T06:40:00.000+00:00,busbar,,L1 Active Power,kW,22.91
722466,Middle Leaford - Stechford,2023-02-17T06:40:00.000+00:00,busbar,,N Current (RMS),A,43.1
722466,Middle Leaford - Stechford,2023-02-17T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.3
722466,Middle Leaford - Stechford,2023-02-17T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.4
722466,Middle Leaford - Stechford,2023-02-17T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.1
722466,Middle Leaford - Stechford,2023-02-17T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
722466,Middle Leaford - Stechford,2023-02-17T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-02-17T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
722466,Middle Leaford - Stechford,2023-02-17T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.05
722466,Middle Leaford - Stechford,2023-02-17T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-02-17T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.24
722466,Middle Leaford - Stechford,2023-02-17T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.9
722466,Middle Leaford - Stechford,2023-02-17T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-17T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-17T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.5
722466,Middle Leaford - Stechford,2023-02-17T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.11
722466,Middle Leaford - Stechford,2023-02-17T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
722466,Middle Leaford - Stechford,2023-02-17T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.27
722466,Middle Leaford - Stechford,2023-02-17T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.84
722466,Middle Leaford - Stechford,2023-02-17T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.41
722466,Middle Leaford - Stechford,2023-02-17T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.7
722466,Middle Leaford - Stechford,2023-02-17T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,42.2
722466,Middle Leaford - Stechford,2023-02-17T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.1
722466,Middle Leaford - Stechford,2023-02-17T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.7
722466,Middle Leaford - Stechford,2023-02-17T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,106.1
722466,Middle Leaford - Stechford,2023-02-17T06:30:00.000+00:00,transformer,,Temperature,C,19.6
722466,Middle Leaford - Stechford,2023-02-17T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
722466,Middle Leaford - Stechford,2023-02-17T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
722466,Middle Leaford - Stechford,2023-02-17T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
722466,Middle Leaford - Stechford,2023-02-17T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.65
722466,Middle Leaford - Stechford,2023-02-17T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
722466,Middle Leaford - Stechford,2023-02-17T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
722466,Middle Leaford - Stechford,2023-02-17T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
