Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722466,Middle Leaford - Stechford,2023-02-17T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
722466,Middle Leaford - Stechford,2023-02-17T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
722466,Middle Leaford - Stechford,2023-02-17T04:20:00.000+00:00,busbar,,L3 Active Power,kW,11.02
722466,Middle Leaford - Stechford,2023-02-17T04:20:00.000+00:00,busbar,,L2 Active Power,kW,13.84
722466,Middle Leaford - Stechford,2023-02-17T04:20:00.000+00:00,busbar,,L1 Active Power,kW,17.8
722466,Middle Leaford - Stechford,2023-02-17T04:20:00.000+00:00,busbar,,N Current (RMS),A,30.1
722466,Middle Leaford - Stechford,2023-02-17T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.8
722466,Middle Leaford - Stechford,2023-02-17T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.0
722466,Middle Leaford - Stechford,2023-02-17T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.8
722466,Middle Leaford - Stechford,2023-02-17T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
722466,Middle Leaford - Stechford,2023-02-17T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-02-17T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
722466,Middle Leaford - Stechford,2023-02-17T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.05
722466,Middle Leaford - Stechford,2023-02-17T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-02-17T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.1
722466,Middle Leaford - Stechford,2023-02-17T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-17T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-17T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.0
722466,Middle Leaford - Stechford,2023-02-17T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.3
722466,Middle Leaford - Stechford,2023-02-17T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.72
722466,Middle Leaford - Stechford,2023-02-17T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.06
722466,Middle Leaford - Stechford,2023-02-17T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.18
722466,Middle Leaford - Stechford,2023-02-17T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.13
722466,Middle Leaford - Stechford,2023-02-17T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.04
722466,Middle Leaford - Stechford,2023-02-17T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.81
722466,Middle Leaford - Stechford,2023-02-17T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,29.9
722466,Middle Leaford - Stechford,2023-02-17T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.2
722466,Middle Leaford - Stechford,2023-02-17T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.8
722466,Middle Leaford - Stechford,2023-02-17T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.0
722466,Middle Leaford - Stechford,2023-02-17T04:10:00.000+00:00,transformer,,Temperature,C,20.3
722466,Middle Leaford - Stechford,2023-02-17T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
722466,Middle Leaford - Stechford,2023-02-17T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
722466,Middle Leaford - Stechford,2023-02-17T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
722466,Middle Leaford - Stechford,2023-02-17T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
722466,Middle Leaford - Stechford,2023-02-17T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
722466,Middle Leaford - Stechford,2023-02-17T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
722466,Middle Leaford - Stechford,2023-02-17T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
722466,Middle Leaford - Stechford,2023-02-17T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
722466,Middle Leaford - Stechford,2023-02-17T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
722466,Middle Leaford - Stechford,2023-02-17T04:10:00.000+00:00,busbar,,L3 Active Power,kW,11.18
722466,Middle Leaford - Stechford,2023-02-17T04:10:00.000+00:00,busbar,,L2 Active Power,kW,15.04
722466,Middle Leaford - Stechford,2023-02-17T04:10:00.000+00:00,busbar,,L1 Active Power,kW,17.71
722466,Middle Leaford - Stechford,2023-02-17T04:10:00.000+00:00,busbar,,N Current (RMS),A,29.6
722466,Middle Leaford - Stechford,2023-02-17T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.5
722466,Middle Leaford - Stechford,2023-02-17T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.9
722466,Middle Leaford - Stechford,2023-02-17T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.6
722466,Middle Leaford - Stechford,2023-02-17T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
722466,Middle Leaford - Stechford,2023-02-17T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-02-17T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
722466,Middle Leaford - Stechford,2023-02-17T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.05
722466,Middle Leaford - Stechford,2023-02-17T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-02-17T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.12
722466,Middle Leaford - Stechford,2023-02-17T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-17T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-17T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.9
722466,Middle Leaford - Stechford,2023-02-17T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.3
722466,Middle Leaford - Stechford,2023-02-17T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.05
722466,Middle Leaford - Stechford,2023-02-17T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
722466,Middle Leaford - Stechford,2023-02-17T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.08
722466,Middle Leaford - Stechford,2023-02-17T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.17
722466,Middle Leaford - Stechford,2023-02-17T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.45
722466,Middle Leaford - Stechford,2023-02-17T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.34
722466,Middle Leaford - Stechford,2023-02-17T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,31.2
722466,Middle Leaford - Stechford,2023-02-17T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.7
722466,Middle Leaford - Stechford,2023-02-17T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.8
722466,Middle Leaford - Stechford,2023-02-17T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.0
722466,Middle Leaford - Stechford,2023-02-17T04:00:00.000+00:00,transformer,,Temperature,C,20.4
722466,Middle Leaford - Stechford,2023-02-17T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
722466,Middle Leaford - Stechford,2023-02-17T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.54
722466,Middle Leaford - Stechford,2023-02-17T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
722466,Middle Leaford - Stechford,2023-02-17T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
722466,Middle Leaford - Stechford,2023-02-17T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
722466,Middle Leaford - Stechford,2023-02-17T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
722466,Middle Leaford - Stechford,2023-02-17T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
722466,Middle Leaford - Stechford,2023-02-17T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
722466,Middle Leaford - Stechford,2023-02-17T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
722466,Middle Leaford - Stechford,2023-02-17T04:00:00.000+00:00,busbar,,L3 Active Power,kW,11.22
722466,Middle Leaford - Stechford,2023-02-17T04:00:00.000+00:00,busbar,,L2 Active Power,kW,14.45
722466,Middle Leaford - Stechford,2023-02-17T04:00:00.000+00:00,busbar,,L1 Active Power,kW,18.22
722466,Middle Leaford - Stechford,2023-02-17T04:00:00.000+00:00,busbar,,N Current (RMS),A,30.9
722466,Middle Leaford - Stechford,2023-02-17T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.9
722466,Middle Leaford - Stechford,2023-02-17T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.8
722466,Middle Leaford - Stechford,2023-02-17T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.5
722466,Middle Leaford - Stechford,2023-02-17T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
722466,Middle Leaford - Stechford,2023-02-17T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-02-17T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
722466,Middle Leaford - Stechford,2023-02-17T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.04
722466,Middle Leaford - Stechford,2023-02-17T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-02-17T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.12
722466,Middle Leaford - Stechford,2023-02-17T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-17T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-17T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.9
722466,Middle Leaford - Stechford,2023-02-17T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.3
722466,Middle Leaford - Stechford,2023-02-17T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.96
722466,Middle Leaford - Stechford,2023-02-17T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
722466,Middle Leaford - Stechford,2023-02-17T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.67
722466,Middle Leaford - Stechford,2023-02-17T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.39
722466,Middle Leaford - Stechford,2023-02-17T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.78
722466,Middle Leaford - Stechford,2023-02-17T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.02
722466,Middle Leaford - Stechford,2023-02-17T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,29.8
722466,Middle Leaford - Stechford,2023-02-17T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.3
722466,Middle Leaford - Stechford,2023-02-17T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.7
722466,Middle Leaford - Stechford,2023-02-17T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.3
722466,Middle Leaford - Stechford,2023-02-17T03:50:00.000+00:00,transformer,,Temperature,C,20.5
722466,Middle Leaford - Stechford,2023-02-17T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
722466,Middle Leaford - Stechford,2023-02-17T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.56
722466,Middle Leaford - Stechford,2023-02-17T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
722466,Middle Leaford - Stechford,2023-02-17T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.04
722466,Middle Leaford - Stechford,2023-02-17T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
722466,Middle Leaford - Stechford,2023-02-17T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.74
722466,Middle Leaford - Stechford,2023-02-17T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
722466,Middle Leaford - Stechford,2023-02-17T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
722466,Middle Leaford - Stechford,2023-02-17T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
722466,Middle Leaford - Stechford,2023-02-17T03:50:00.000+00:00,busbar,,L3 Active Power,kW,11.44
722466,Middle Leaford - Stechford,2023-02-17T03:50:00.000+00:00,busbar,,L2 Active Power,kW,13.78
722466,Middle Leaford - Stechford,2023-02-17T03:50:00.000+00:00,busbar,,L1 Active Power,kW,17.9
722466,Middle Leaford - Stechford,2023-02-17T03:50:00.000+00:00,busbar,,N Current (RMS),A,29.5
722466,Middle Leaford - Stechford,2023-02-17T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.5
722466,Middle Leaford - Stechford,2023-02-17T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.7
722466,Middle Leaford - Stechford,2023-02-17T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.9
722466,Middle Leaford - Stechford,2023-02-17T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
722466,Middle Leaford - Stechford,2023-02-17T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-02-17T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
722466,Middle Leaford - Stechford,2023-02-17T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.05
722466,Middle Leaford - Stechford,2023-02-17T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-02-17T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.09
722466,Middle Leaford - Stechford,2023-02-17T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-17T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-02-17T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.2
722466,Middle Leaford - Stechford,2023-02-17T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.5
722466,Middle Leaford - Stechford,2023-02-17T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.72
722466,Middle Leaford - Stechford,2023-02-17T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.59
722466,Middle Leaford - Stechford,2023-02-17T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.16
722466,Middle Leaford - Stechford,2023-02-17T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.75
722466,Middle Leaford - Stechford,2023-02-17T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.79
722466,Middle Leaford - Stechford,2023-02-17T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.76
722466,Middle Leaford - Stechford,2023-02-17T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,30.2
722466,Middle Leaford - Stechford,2023-02-17T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.7
722466,Middle Leaford - Stechford,2023-02-17T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.8
722466,Middle Leaford - Stechford,2023-02-17T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.6
722466,Middle Leaford - Stechford,2023-02-17T03:40:00.000+00:00,transformer,,Temperature,C,20.6
722466,Middle Leaford - Stechford,2023-02-17T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
722466,Middle Leaford - Stechford,2023-02-17T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.04
722466,Middle Leaford - Stechford,2023-02-17T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
722466,Middle Leaford - Stechford,2023-02-17T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.57
722466,Middle Leaford - Stechford,2023-02-17T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
722466,Middle Leaford - Stechford,2023-02-17T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.37
722466,Middle Leaford - Stechford,2023-02-17T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
722466,Middle Leaford - Stechford,2023-02-17T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
722466,Middle Leaford - Stechford,2023-02-17T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
722466,Middle Leaford - Stechford,2023-02-17T03:40:00.000+00:00,busbar,,L3 Active Power,kW,10.8
722466,Middle Leaford - Stechford,2023-02-17T03:40:00.000+00:00,busbar,,L2 Active Power,kW,14.79
722466,Middle Leaford - Stechford,2023-02-17T03:40:00.000+00:00,busbar,,L1 Active Power,kW,16.67
722466,Middle Leaford - Stechford,2023-02-17T03:40:00.000+00:00,busbar,,N Current (RMS),A,29.9
722466,Middle Leaford - Stechford,2023-02-17T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.0
722466,Middle Leaford - Stechford,2023-02-17T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.9
722466,Middle Leaford - Stechford,2023-02-17T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.3
722466,Middle Leaford - Stechford,2023-02-17T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
722466,Middle Leaford - Stechford,2023-02-17T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-02-17T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
722466,Middle Leaford - Stechford,2023-02-17T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.04
722466,Middle Leaford - Stechford,2023-02-17T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-02-17T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.05
722466,Middle Leaford - Stechford,2023-02-17T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-17T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-02-17T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.1
722466,Middle Leaford - Stechford,2023-02-17T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.3
722466,Middle Leaford - Stechford,2023-02-17T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.71
722466,Middle Leaford - Stechford,2023-02-17T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.33
722466,Middle Leaford - Stechford,2023-02-17T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.23
722466,Middle Leaford - Stechford,2023-02-17T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.76
722466,Middle Leaford - Stechford,2023-02-17T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.79
722466,Middle Leaford - Stechford,2023-02-17T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.09
722466,Middle Leaford - Stechford,2023-02-17T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,28.2
722466,Middle Leaford - Stechford,2023-02-17T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.9
722466,Middle Leaford - Stechford,2023-02-17T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.1
722466,Middle Leaford - Stechford,2023-02-17T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.2
722466,Middle Leaford - Stechford,2023-02-17T03:30:00.000+00:00,transformer,,Temperature,C,20.8
722466,Middle Leaford - Stechford,2023-02-17T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
722466,Middle Leaford - Stechford,2023-02-17T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
722466,Middle Leaford - Stechford,2023-02-17T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
722466,Middle Leaford - Stechford,2023-02-17T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
722466,Middle Leaford - Stechford,2023-02-17T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
722466,Middle Leaford - Stechford,2023-02-17T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
722466,Middle Leaford - Stechford,2023-02-17T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
722466,Middle Leaford - Stechford,2023-02-17T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
722466,Middle Leaford - Stechford,2023-02-17T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
722466,Middle Leaford - Stechford,2023-02-17T03:30:00.000+00:00,busbar,,L3 Active Power,kW,11.81
722466,Middle Leaford - Stechford,2023-02-17T03:30:00.000+00:00,busbar,,L2 Active Power,kW,14.79
722466,Middle Leaford - Stechford,2023-02-17T03:30:00.000+00:00,busbar,,L1 Active Power,kW,16.04
722466,Middle Leaford - Stechford,2023-02-17T03:30:00.000+00:00,busbar,,N Current (RMS),A,28.0
722466,Middle Leaford - Stechford,2023-02-17T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.1
722466,Middle Leaford - Stechford,2023-02-17T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.2
722466,Middle Leaford - Stechford,2023-02-17T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.0
722466,Middle Leaford - Stechford,2023-02-17T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
722466,Middle Leaford - Stechford,2023-02-17T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-02-17T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
722466,Middle Leaford - Stechford,2023-02-17T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.05
722466,Middle Leaford - Stechford,2023-02-17T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-02-17T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.08
722466,Middle Leaford - Stechford,2023-02-17T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-17T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-17T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.9
722466,Middle Leaford - Stechford,2023-02-17T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.3
722466,Middle Leaford - Stechford,2023-02-17T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.9
722466,Middle Leaford - Stechford,2023-02-17T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.42
722466,Middle Leaford - Stechford,2023-02-17T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.98
722466,Middle Leaford - Stechford,2023-02-17T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.8
722466,Middle Leaford - Stechford,2023-02-17T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.35
722466,Middle Leaford - Stechford,2023-02-17T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.38
722466,Middle Leaford - Stechford,2023-02-17T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,29.8
722466,Middle Leaford - Stechford,2023-02-17T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.3
722466,Middle Leaford - Stechford,2023-02-17T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.4
722466,Middle Leaford - Stechford,2023-02-17T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.3
722466,Middle Leaford - Stechford,2023-02-17T03:20:00.000+00:00,transformer,,Temperature,C,21.0
722466,Middle Leaford - Stechford,2023-02-17T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
722466,Middle Leaford - Stechford,2023-02-17T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
722466,Middle Leaford - Stechford,2023-02-17T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
722466,Middle Leaford - Stechford,2023-02-17T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
722466,Middle Leaford - Stechford,2023-02-17T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
722466,Middle Leaford - Stechford,2023-02-17T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
722466,Middle Leaford - Stechford,2023-02-17T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
722466,Middle Leaford - Stechford,2023-02-17T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
722466,Middle Leaford - Stechford,2023-02-17T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
722466,Middle Leaford - Stechford,2023-02-17T03:20:00.000+00:00,busbar,,L3 Active Power,kW,10.85
722466,Middle Leaford - Stechford,2023-02-17T03:20:00.000+00:00,busbar,,L2 Active Power,kW,14.35
722466,Middle Leaford - Stechford,2023-02-17T03:20:00.000+00:00,busbar,,L1 Active Power,kW,16.3
722466,Middle Leaford - Stechford,2023-02-17T03:20:00.000+00:00,busbar,,N Current (RMS),A,29.5
722466,Middle Leaford - Stechford,2023-02-17T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.5
722466,Middle Leaford - Stechford,2023-02-17T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.5
722466,Middle Leaford - Stechford,2023-02-17T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.0
722466,Middle Leaford - Stechford,2023-02-17T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
722466,Middle Leaford - Stechford,2023-02-17T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-02-17T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
722466,Middle Leaford - Stechford,2023-02-17T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.04
722466,Middle Leaford - Stechford,2023-02-17T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-02-17T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.1
722466,Middle Leaford - Stechford,2023-02-17T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-17T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-17T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-02-17T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.2
722466,Middle Leaford - Stechford,2023-02-17T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.67
722466,Middle Leaford - Stechford,2023-02-17T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.76
722466,Middle Leaford - Stechford,2023-02-17T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.15
722466,Middle Leaford - Stechford,2023-02-17T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.02
722466,Middle Leaford - Stechford,2023-02-17T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.05
722466,Middle Leaford - Stechford,2023-02-17T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.98
722466,Middle Leaford - Stechford,2023-02-17T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,29.2
722466,Middle Leaford - Stechford,2023-02-17T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.9
722466,Middle Leaford - Stechford,2023-02-17T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.4
722466,Middle Leaford - Stechford,2023-02-17T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.8
722466,Middle Leaford - Stechford,2023-02-17T03:10:00.000+00:00,transformer,,Temperature,C,21.1
722466,Middle Leaford - Stechford,2023-02-17T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
722466,Middle Leaford - Stechford,2023-02-17T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.13
722466,Middle Leaford - Stechford,2023-02-17T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
722466,Middle Leaford - Stechford,2023-02-17T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
722466,Middle Leaford - Stechford,2023-02-17T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
722466,Middle Leaford - Stechford,2023-02-17T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.63
722466,Middle Leaford - Stechford,2023-02-17T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
722466,Middle Leaford - Stechford,2023-02-17T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
722466,Middle Leaford - Stechford,2023-02-17T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
722466,Middle Leaford - Stechford,2023-02-17T03:10:00.000+00:00,busbar,,L3 Active Power,kW,11.06
722466,Middle Leaford - Stechford,2023-02-17T03:10:00.000+00:00,busbar,,L2 Active Power,kW,13.05
722466,Middle Leaford - Stechford,2023-02-17T03:10:00.000+00:00,busbar,,L1 Active Power,kW,15.88
722466,Middle Leaford - Stechford,2023-02-17T03:10:00.000+00:00,busbar,,N Current (RMS),A,28.9
722466,Middle Leaford - Stechford,2023-02-17T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.1
722466,Middle Leaford - Stechford,2023-02-17T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.4
722466,Middle Leaford - Stechford,2023-02-17T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.4
722466,Middle Leaford - Stechford,2023-02-17T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
722466,Middle Leaford - Stechford,2023-02-17T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-02-17T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
722466,Middle Leaford - Stechford,2023-02-17T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.04
722466,Middle Leaford - Stechford,2023-02-17T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-02-17T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.08
722466,Middle Leaford - Stechford,2023-02-17T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-17T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-17T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-02-17T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.3
722466,Middle Leaford - Stechford,2023-02-17T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.26
722466,Middle Leaford - Stechford,2023-02-17T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
722466,Middle Leaford - Stechford,2023-02-17T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.02
722466,Middle Leaford - Stechford,2023-02-17T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.11
722466,Middle Leaford - Stechford,2023-02-17T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.88
722466,Middle Leaford - Stechford,2023-02-17T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.99
722466,Middle Leaford - Stechford,2023-02-17T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,29.4
722466,Middle Leaford - Stechford,2023-02-17T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.0
722466,Middle Leaford - Stechford,2023-02-17T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.0
722466,Middle Leaford - Stechford,2023-02-17T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.9
722466,Middle Leaford - Stechford,2023-02-17T03:00:00.000+00:00,transformer,,Temperature,C,21.2
722466,Middle Leaford - Stechford,2023-02-17T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
722466,Middle Leaford - Stechford,2023-02-17T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.99
722466,Middle Leaford - Stechford,2023-02-17T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
722466,Middle Leaford - Stechford,2023-02-17T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
722466,Middle Leaford - Stechford,2023-02-17T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
722466,Middle Leaford - Stechford,2023-02-17T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.49
722466,Middle Leaford - Stechford,2023-02-17T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
722466,Middle Leaford - Stechford,2023-02-17T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
722466,Middle Leaford - Stechford,2023-02-17T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
722466,Middle Leaford - Stechford,2023-02-17T03:00:00.000+00:00,busbar,,L3 Active Power,kW,11.15
722466,Middle Leaford - Stechford,2023-02-17T03:00:00.000+00:00,busbar,,L2 Active Power,kW,13.88
722466,Middle Leaford - Stechford,2023-02-17T03:00:00.000+00:00,busbar,,L1 Active Power,kW,15.9
722466,Middle Leaford - Stechford,2023-02-17T03:00:00.000+00:00,busbar,,N Current (RMS),A,29.2
722466,Middle Leaford - Stechford,2023-02-17T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.2
722466,Middle Leaford - Stechford,2023-02-17T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.0
722466,Middle Leaford - Stechford,2023-02-17T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.6
722466,Middle Leaford - Stechford,2023-02-17T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
722466,Middle Leaford - Stechford,2023-02-17T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-02-17T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
722466,Middle Leaford - Stechford,2023-02-17T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.04
722466,Middle Leaford - Stechford,2023-02-17T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-02-17T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.13
722466,Middle Leaford - Stechford,2023-02-17T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-17T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-17T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-17T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.2
722466,Middle Leaford - Stechford,2023-02-17T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
722466,Middle Leaford - Stechford,2023-02-17T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
722466,Middle Leaford - Stechford,2023-02-17T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.66
722466,Middle Leaford - Stechford,2023-02-17T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.58
722466,Middle Leaford - Stechford,2023-02-17T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.85
722466,Middle Leaford - Stechford,2023-02-17T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.97
722466,Middle Leaford - Stechford,2023-02-17T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,31.1
722466,Middle Leaford - Stechford,2023-02-17T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.4
722466,Middle Leaford - Stechford,2023-02-17T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.3
722466,Middle Leaford - Stechford,2023-02-17T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.7
722466,Middle Leaford - Stechford,2023-02-17T02:50:00.000+00:00,transformer,,Temperature,C,21.2
722466,Middle Leaford - Stechford,2023-02-17T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
722466,Middle Leaford - Stechford,2023-02-17T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
722466,Middle Leaford - Stechford,2023-02-17T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
722466,Middle Leaford - Stechford,2023-02-17T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
722466,Middle Leaford - Stechford,2023-02-17T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
722466,Middle Leaford - Stechford,2023-02-17T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
722466,Middle Leaford - Stechford,2023-02-17T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
722466,Middle Leaford - Stechford,2023-02-17T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
722466,Middle Leaford - Stechford,2023-02-17T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
722466,Middle Leaford - Stechford,2023-02-17T02:50:00.000+00:00,busbar,,L3 Active Power,kW,11.62
722466,Middle Leaford - Stechford,2023-02-17T02:50:00.000+00:00,busbar,,L2 Active Power,kW,12.85
722466,Middle Leaford - Stechford,2023-02-17T02:50:00.000+00:00,busbar,,L1 Active Power,kW,16.85
722466,Middle Leaford - Stechford,2023-02-17T02:50:00.000+00:00,busbar,,N Current (RMS),A,30.8
722466,Middle Leaford - Stechford,2023-02-17T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.5
722466,Middle Leaford - Stechford,2023-02-17T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.3
722466,Middle Leaford - Stechford,2023-02-17T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.1
722466,Middle Leaford - Stechford,2023-02-17T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
722466,Middle Leaford - Stechford,2023-02-17T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-02-17T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
722466,Middle Leaford - Stechford,2023-02-17T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.05
722466,Middle Leaford - Stechford,2023-02-17T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-02-17T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.18
722466,Middle Leaford - Stechford,2023-02-17T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-02-17T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.9
722466,Middle Leaford - Stechford,2023-02-17T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.4
722466,Middle Leaford - Stechford,2023-02-17T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.8
722466,Middle Leaford - Stechford,2023-02-17T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.42
722466,Middle Leaford - Stechford,2023-02-17T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.82
722466,Middle Leaford - Stechford,2023-02-17T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.21
722466,Middle Leaford - Stechford,2023-02-17T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.71
722466,Middle Leaford - Stechford,2023-02-17T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.18
722466,Middle Leaford - Stechford,2023-02-17T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.89
722466,Middle Leaford - Stechford,2023-02-17T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,37.3
722466,Middle Leaford - Stechford,2023-02-17T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.8
722466,Middle Leaford - Stechford,2023-02-17T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.3
722466,Middle Leaford - Stechford,2023-02-17T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.9
722466,Middle Leaford - Stechford,2023-02-17T02:40:00.000+00:00,transformer,,Temperature,C,21.5
722466,Middle Leaford - Stechford,2023-02-17T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
722466,Middle Leaford - Stechford,2023-02-17T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
722466,Middle Leaford - Stechford,2023-02-17T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
722466,Middle Leaford - Stechford,2023-02-17T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.79
722466,Middle Leaford - Stechford,2023-02-17T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
722466,Middle Leaford - Stechford,2023-02-17T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
722466,Middle Leaford - Stechford,2023-02-17T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
722466,Middle Leaford - Stechford,2023-02-17T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
722466,Middle Leaford - Stechford,2023-02-17T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
722466,Middle Leaford - Stechford,2023-02-17T02:40:00.000+00:00,busbar,,L3 Active Power,kW,11.76
722466,Middle Leaford - Stechford,2023-02-17T02:40:00.000+00:00,busbar,,L2 Active Power,kW,15.18
722466,Middle Leaford - Stechford,2023-02-17T02:40:00.000+00:00,busbar,,L1 Active Power,kW,19.71
722466,Middle Leaford - Stechford,2023-02-17T02:40:00.000+00:00,busbar,,N Current (RMS),A,36.8
722466,Middle Leaford - Stechford,2023-02-17T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.1
722466,Middle Leaford - Stechford,2023-02-17T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.4
722466,Middle Leaford - Stechford,2023-02-17T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.2
722466,Middle Leaford - Stechford,2023-02-17T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
722466,Middle Leaford - Stechford,2023-02-17T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-02-17T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
722466,Middle Leaford - Stechford,2023-02-17T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.06
722466,Middle Leaford - Stechford,2023-02-17T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-02-17T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.12
722466,Middle Leaford - Stechford,2023-02-17T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-17T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-17T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-02-17T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.4
722466,Middle Leaford - Stechford,2023-02-17T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.72
722466,Middle Leaford - Stechford,2023-02-17T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.88
722466,Middle Leaford - Stechford,2023-02-17T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.23
722466,Middle Leaford - Stechford,2023-02-17T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.45
722466,Middle Leaford - Stechford,2023-02-17T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.63
722466,Middle Leaford - Stechford,2023-02-17T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.75
722466,Middle Leaford - Stechford,2023-02-17T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,36.2
722466,Middle Leaford - Stechford,2023-02-17T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.8
722466,Middle Leaford - Stechford,2023-02-17T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.8
722466,Middle Leaford - Stechford,2023-02-17T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.3
722466,Middle Leaford - Stechford,2023-02-17T02:30:00.000+00:00,transformer,,Temperature,C,21.8
722466,Middle Leaford - Stechford,2023-02-17T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
722466,Middle Leaford - Stechford,2023-02-17T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
722466,Middle Leaford - Stechford,2023-02-17T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
722466,Middle Leaford - Stechford,2023-02-17T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
722466,Middle Leaford - Stechford,2023-02-17T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
722466,Middle Leaford - Stechford,2023-02-17T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
722466,Middle Leaford - Stechford,2023-02-17T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
722466,Middle Leaford - Stechford,2023-02-17T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
722466,Middle Leaford - Stechford,2023-02-17T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
722466,Middle Leaford - Stechford,2023-02-17T02:30:00.000+00:00,busbar,,L3 Active Power,kW,11.51
722466,Middle Leaford - Stechford,2023-02-17T02:30:00.000+00:00,busbar,,L2 Active Power,kW,16.63
722466,Middle Leaford - Stechford,2023-02-17T02:30:00.000+00:00,busbar,,L1 Active Power,kW,18.62
722466,Middle Leaford - Stechford,2023-02-17T02:30:00.000+00:00,busbar,,N Current (RMS),A,35.8
722466,Middle Leaford - Stechford,2023-02-17T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.1
722466,Middle Leaford - Stechford,2023-02-17T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.9
722466,Middle Leaford - Stechford,2023-02-17T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.8
722466,Middle Leaford - Stechford,2023-02-17T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
722466,Middle Leaford - Stechford,2023-02-17T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-02-17T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
722466,Middle Leaford - Stechford,2023-02-17T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.05
722466,Middle Leaford - Stechford,2023-02-17T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-02-17T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.14
722466,Middle Leaford - Stechford,2023-02-17T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-17T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-02-17T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.1
722466,Middle Leaford - Stechford,2023-02-17T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.5
722466,Middle Leaford - Stechford,2023-02-17T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.68
722466,Middle Leaford - Stechford,2023-02-17T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.91
722466,Middle Leaford - Stechford,2023-02-17T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.46
722466,Middle Leaford - Stechford,2023-02-17T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.72
722466,Middle Leaford - Stechford,2023-02-17T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.39
722466,Middle Leaford - Stechford,2023-02-17T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.57
722466,Middle Leaford - Stechford,2023-02-17T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,34.9
722466,Middle Leaford - Stechford,2023-02-17T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.1
722466,Middle Leaford - Stechford,2023-02-17T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.2
722466,Middle Leaford - Stechford,2023-02-17T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.8
722466,Middle Leaford - Stechford,2023-02-17T02:20:00.000+00:00,transformer,,Temperature,C,21.9
722466,Middle Leaford - Stechford,2023-02-17T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
722466,Middle Leaford - Stechford,2023-02-17T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
722466,Middle Leaford - Stechford,2023-02-17T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
722466,Middle Leaford - Stechford,2023-02-17T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
722466,Middle Leaford - Stechford,2023-02-17T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
722466,Middle Leaford - Stechford,2023-02-17T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.17
722466,Middle Leaford - Stechford,2023-02-17T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
722466,Middle Leaford - Stechford,2023-02-17T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
722466,Middle Leaford - Stechford,2023-02-17T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
722466,Middle Leaford - Stechford,2023-02-17T02:20:00.000+00:00,busbar,,L3 Active Power,kW,11.78
722466,Middle Leaford - Stechford,2023-02-17T02:20:00.000+00:00,busbar,,L2 Active Power,kW,15.38
722466,Middle Leaford - Stechford,2023-02-17T02:20:00.000+00:00,busbar,,L1 Active Power,kW,18.43
722466,Middle Leaford - Stechford,2023-02-17T02:20:00.000+00:00,busbar,,N Current (RMS),A,34.5
722466,Middle Leaford - Stechford,2023-02-17T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.4
722466,Middle Leaford - Stechford,2023-02-17T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.2
722466,Middle Leaford - Stechford,2023-02-17T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.3
722466,Middle Leaford - Stechford,2023-02-17T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
722466,Middle Leaford - Stechford,2023-02-17T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-02-17T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
722466,Middle Leaford - Stechford,2023-02-17T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.05
722466,Middle Leaford - Stechford,2023-02-17T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-02-17T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.08
722466,Middle Leaford - Stechford,2023-02-17T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-17T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.9
722466,Middle Leaford - Stechford,2023-02-17T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.4
722466,Middle Leaford - Stechford,2023-02-17T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.7
722466,Middle Leaford - Stechford,2023-02-17T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.92
722466,Middle Leaford - Stechford,2023-02-17T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.69
722466,Middle Leaford - Stechford,2023-02-17T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.66
722466,Middle Leaford - Stechford,2023-02-17T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.82
722466,Middle Leaford - Stechford,2023-02-17T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.52
722466,Middle Leaford - Stechford,2023-02-17T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.75
722466,Middle Leaford - Stechford,2023-02-17T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,33.1
722466,Middle Leaford - Stechford,2023-02-17T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.8
722466,Middle Leaford - Stechford,2023-02-17T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.5
722466,Middle Leaford - Stechford,2023-02-17T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.6
722466,Middle Leaford - Stechford,2023-02-17T02:10:00.000+00:00,transformer,,Temperature,C,22.1
722466,Middle Leaford - Stechford,2023-02-17T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
722466,Middle Leaford - Stechford,2023-02-17T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.71
722466,Middle Leaford - Stechford,2023-02-17T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
722466,Middle Leaford - Stechford,2023-02-17T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
722466,Middle Leaford - Stechford,2023-02-17T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
722466,Middle Leaford - Stechford,2023-02-17T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
722466,Middle Leaford - Stechford,2023-02-17T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
