Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722466,Middle Leaford - Stechford,2023-02-18T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
722466,Middle Leaford - Stechford,2023-02-18T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
722466,Middle Leaford - Stechford,2023-02-18T21:50:00.000+00:00,busbar,,L3 Active Power,kW,24.29
722466,Middle Leaford - Stechford,2023-02-18T21:50:00.000+00:00,busbar,,L2 Active Power,kW,23.65
722466,Middle Leaford - Stechford,2023-02-18T21:50:00.000+00:00,busbar,,L1 Active Power,kW,28.42
722466,Middle Leaford - Stechford,2023-02-18T21:50:00.000+00:00,busbar,,N Current (RMS),A,47.9
722466,Middle Leaford - Stechford,2023-02-18T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,101.1
722466,Middle Leaford - Stechford,2023-02-18T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.7
722466,Middle Leaford - Stechford,2023-02-18T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,116.8
722466,Middle Leaford - Stechford,2023-02-18T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
722466,Middle Leaford - Stechford,2023-02-18T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-02-18T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.06
722466,Middle Leaford - Stechford,2023-02-18T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.03
722466,Middle Leaford - Stechford,2023-02-18T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-02-18T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.3
722466,Middle Leaford - Stechford,2023-02-18T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,1.0
722466,Middle Leaford - Stechford,2023-02-18T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-18T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-18T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.0
722466,Middle Leaford - Stechford,2023-02-18T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.43
722466,Middle Leaford - Stechford,2023-02-18T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.69
722466,Middle Leaford - Stechford,2023-02-18T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.37
722466,Middle Leaford - Stechford,2023-02-18T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.06
722466,Middle Leaford - Stechford,2023-02-18T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.27
722466,Middle Leaford - Stechford,2023-02-18T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,33.03
722466,Middle Leaford - Stechford,2023-02-18T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,60.0
722466,Middle Leaford - Stechford,2023-02-18T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,104.3
722466,Middle Leaford - Stechford,2023-02-18T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,89.1
722466,Middle Leaford - Stechford,2023-02-18T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,136.1
722466,Middle Leaford - Stechford,2023-02-18T21:40:00.000+00:00,transformer,,Temperature,C,24.3
722466,Middle Leaford - Stechford,2023-02-18T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
722466,Middle Leaford - Stechford,2023-02-18T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
722466,Middle Leaford - Stechford,2023-02-18T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
722466,Middle Leaford - Stechford,2023-02-18T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.27
722466,Middle Leaford - Stechford,2023-02-18T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
722466,Middle Leaford - Stechford,2023-02-18T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
722466,Middle Leaford - Stechford,2023-02-18T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
722466,Middle Leaford - Stechford,2023-02-18T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
722466,Middle Leaford - Stechford,2023-02-18T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
722466,Middle Leaford - Stechford,2023-02-18T21:40:00.000+00:00,busbar,,L3 Active Power,kW,25.09
722466,Middle Leaford - Stechford,2023-02-18T21:40:00.000+00:00,busbar,,L2 Active Power,kW,21.27
722466,Middle Leaford - Stechford,2023-02-18T21:40:00.000+00:00,busbar,,L1 Active Power,kW,32.73
722466,Middle Leaford - Stechford,2023-02-18T21:40:00.000+00:00,busbar,,N Current (RMS),A,59.4
722466,Middle Leaford - Stechford,2023-02-18T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,104.4
722466,Middle Leaford - Stechford,2023-02-18T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.0
722466,Middle Leaford - Stechford,2023-02-18T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,134.7
722466,Middle Leaford - Stechford,2023-02-18T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-02-18T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-02-18T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.07
722466,Middle Leaford - Stechford,2023-02-18T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
722466,Middle Leaford - Stechford,2023-02-18T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-02-18T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.04
722466,Middle Leaford - Stechford,2023-02-18T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-18T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-18T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-18T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.6
722466,Middle Leaford - Stechford,2023-02-18T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.18
722466,Middle Leaford - Stechford,2023-02-18T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.53
722466,Middle Leaford - Stechford,2023-02-18T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.01
722466,Middle Leaford - Stechford,2023-02-18T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.97
722466,Middle Leaford - Stechford,2023-02-18T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.72
722466,Middle Leaford - Stechford,2023-02-18T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.15
722466,Middle Leaford - Stechford,2023-02-18T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,48.0
722466,Middle Leaford - Stechford,2023-02-18T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,116.0
722466,Middle Leaford - Stechford,2023-02-18T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,107.1
722466,Middle Leaford - Stechford,2023-02-18T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,120.3
722466,Middle Leaford - Stechford,2023-02-18T21:30:00.000+00:00,transformer,,Temperature,C,24.5
722466,Middle Leaford - Stechford,2023-02-18T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
722466,Middle Leaford - Stechford,2023-02-18T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
722466,Middle Leaford - Stechford,2023-02-18T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
722466,Middle Leaford - Stechford,2023-02-18T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
722466,Middle Leaford - Stechford,2023-02-18T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
722466,Middle Leaford - Stechford,2023-02-18T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
722466,Middle Leaford - Stechford,2023-02-18T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
722466,Middle Leaford - Stechford,2023-02-18T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
722466,Middle Leaford - Stechford,2023-02-18T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
722466,Middle Leaford - Stechford,2023-02-18T21:30:00.000+00:00,busbar,,L3 Active Power,kW,27.99
722466,Middle Leaford - Stechford,2023-02-18T21:30:00.000+00:00,busbar,,L2 Active Power,kW,25.71
722466,Middle Leaford - Stechford,2023-02-18T21:30:00.000+00:00,busbar,,L1 Active Power,kW,29.1
722466,Middle Leaford - Stechford,2023-02-18T21:30:00.000+00:00,busbar,,N Current (RMS),A,47.7
722466,Middle Leaford - Stechford,2023-02-18T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,116.0
722466,Middle Leaford - Stechford,2023-02-18T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.0
722466,Middle Leaford - Stechford,2023-02-18T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,119.9
722466,Middle Leaford - Stechford,2023-02-18T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
722466,Middle Leaford - Stechford,2023-02-18T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-02-18T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.07
722466,Middle Leaford - Stechford,2023-02-18T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.02
722466,Middle Leaford - Stechford,2023-02-18T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-02-18T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.09
722466,Middle Leaford - Stechford,2023-02-18T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-18T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-18T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-18T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.6
722466,Middle Leaford - Stechford,2023-02-18T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.52
722466,Middle Leaford - Stechford,2023-02-18T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.75
722466,Middle Leaford - Stechford,2023-02-18T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
722466,Middle Leaford - Stechford,2023-02-18T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.67
722466,Middle Leaford - Stechford,2023-02-18T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.48
722466,Middle Leaford - Stechford,2023-02-18T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.0
722466,Middle Leaford - Stechford,2023-02-18T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,48.6
722466,Middle Leaford - Stechford,2023-02-18T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,114.8
722466,Middle Leaford - Stechford,2023-02-18T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,102.0
722466,Middle Leaford - Stechford,2023-02-18T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,119.5
722466,Middle Leaford - Stechford,2023-02-18T21:20:00.000+00:00,transformer,,Temperature,C,24.4
722466,Middle Leaford - Stechford,2023-02-18T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
722466,Middle Leaford - Stechford,2023-02-18T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
722466,Middle Leaford - Stechford,2023-02-18T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
722466,Middle Leaford - Stechford,2023-02-18T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.65
722466,Middle Leaford - Stechford,2023-02-18T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
722466,Middle Leaford - Stechford,2023-02-18T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
722466,Middle Leaford - Stechford,2023-02-18T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
722466,Middle Leaford - Stechford,2023-02-18T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
722466,Middle Leaford - Stechford,2023-02-18T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
722466,Middle Leaford - Stechford,2023-02-18T21:20:00.000+00:00,busbar,,L3 Active Power,kW,27.69
722466,Middle Leaford - Stechford,2023-02-18T21:20:00.000+00:00,busbar,,L2 Active Power,kW,24.47
722466,Middle Leaford - Stechford,2023-02-18T21:20:00.000+00:00,busbar,,L1 Active Power,kW,28.91
722466,Middle Leaford - Stechford,2023-02-18T21:20:00.000+00:00,busbar,,N Current (RMS),A,48.3
722466,Middle Leaford - Stechford,2023-02-18T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,114.8
722466,Middle Leaford - Stechford,2023-02-18T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,101.9
722466,Middle Leaford - Stechford,2023-02-18T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,119.0
722466,Middle Leaford - Stechford,2023-02-18T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
722466,Middle Leaford - Stechford,2023-02-18T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-02-18T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.06
722466,Middle Leaford - Stechford,2023-02-18T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.02
722466,Middle Leaford - Stechford,2023-02-18T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-02-18T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.1
722466,Middle Leaford - Stechford,2023-02-18T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-02-18T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-18T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-18T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.7
722466,Middle Leaford - Stechford,2023-02-18T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.01
722466,Middle Leaford - Stechford,2023-02-18T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.03
722466,Middle Leaford - Stechford,2023-02-18T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.93
722466,Middle Leaford - Stechford,2023-02-18T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.24
722466,Middle Leaford - Stechford,2023-02-18T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.89
722466,Middle Leaford - Stechford,2023-02-18T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.73
722466,Middle Leaford - Stechford,2023-02-18T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,49.7
722466,Middle Leaford - Stechford,2023-02-18T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,113.7
722466,Middle Leaford - Stechford,2023-02-18T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,104.0
722466,Middle Leaford - Stechford,2023-02-18T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,123.0
722466,Middle Leaford - Stechford,2023-02-18T21:10:00.000+00:00,transformer,,Temperature,C,24.5
722466,Middle Leaford - Stechford,2023-02-18T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
722466,Middle Leaford - Stechford,2023-02-18T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
722466,Middle Leaford - Stechford,2023-02-18T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
722466,Middle Leaford - Stechford,2023-02-18T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
722466,Middle Leaford - Stechford,2023-02-18T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
722466,Middle Leaford - Stechford,2023-02-18T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
722466,Middle Leaford - Stechford,2023-02-18T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
722466,Middle Leaford - Stechford,2023-02-18T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
722466,Middle Leaford - Stechford,2023-02-18T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
722466,Middle Leaford - Stechford,2023-02-18T21:10:00.000+00:00,busbar,,L3 Active Power,kW,27.26
722466,Middle Leaford - Stechford,2023-02-18T21:10:00.000+00:00,busbar,,L2 Active Power,kW,24.88
722466,Middle Leaford - Stechford,2023-02-18T21:10:00.000+00:00,busbar,,L1 Active Power,kW,29.63
722466,Middle Leaford - Stechford,2023-02-18T21:10:00.000+00:00,busbar,,N Current (RMS),A,49.3
722466,Middle Leaford - Stechford,2023-02-18T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,113.7
722466,Middle Leaford - Stechford,2023-02-18T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.9
722466,Middle Leaford - Stechford,2023-02-18T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,122.4
722466,Middle Leaford - Stechford,2023-02-18T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
722466,Middle Leaford - Stechford,2023-02-18T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-02-18T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.22
722466,Middle Leaford - Stechford,2023-02-18T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-02-18T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-02-18T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-02-18T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-18T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-18T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-18T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.8
722466,Middle Leaford - Stechford,2023-02-18T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.68
722466,Middle Leaford - Stechford,2023-02-18T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.02
722466,Middle Leaford - Stechford,2023-02-18T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.11
722466,Middle Leaford - Stechford,2023-02-18T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,30.96
722466,Middle Leaford - Stechford,2023-02-18T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.25
722466,Middle Leaford - Stechford,2023-02-18T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.56
722466,Middle Leaford - Stechford,2023-02-18T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,58.7
722466,Middle Leaford - Stechford,2023-02-18T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,129.4
722466,Middle Leaford - Stechford,2023-02-18T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,97.4
722466,Middle Leaford - Stechford,2023-02-18T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,114.4
722466,Middle Leaford - Stechford,2023-02-18T21:00:00.000+00:00,transformer,,Temperature,C,24.4
722466,Middle Leaford - Stechford,2023-02-18T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
722466,Middle Leaford - Stechford,2023-02-18T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
722466,Middle Leaford - Stechford,2023-02-18T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
722466,Middle Leaford - Stechford,2023-02-18T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
722466,Middle Leaford - Stechford,2023-02-18T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
722466,Middle Leaford - Stechford,2023-02-18T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
722466,Middle Leaford - Stechford,2023-02-18T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
722466,Middle Leaford - Stechford,2023-02-18T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
722466,Middle Leaford - Stechford,2023-02-18T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
722466,Middle Leaford - Stechford,2023-02-18T21:00:00.000+00:00,busbar,,L3 Active Power,kW,30.94
722466,Middle Leaford - Stechford,2023-02-18T21:00:00.000+00:00,busbar,,L2 Active Power,kW,23.24
722466,Middle Leaford - Stechford,2023-02-18T21:00:00.000+00:00,busbar,,L1 Active Power,kW,27.54
722466,Middle Leaford - Stechford,2023-02-18T21:00:00.000+00:00,busbar,,N Current (RMS),A,58.4
722466,Middle Leaford - Stechford,2023-02-18T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,129.3
722466,Middle Leaford - Stechford,2023-02-18T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.4
722466,Middle Leaford - Stechford,2023-02-18T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,114.1
722466,Middle Leaford - Stechford,2023-02-18T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-02-18T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-02-18T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
722466,Middle Leaford - Stechford,2023-02-18T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.03
722466,Middle Leaford - Stechford,2023-02-18T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-02-18T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.08
722466,Middle Leaford - Stechford,2023-02-18T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-02-18T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-18T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-18T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.8
722466,Middle Leaford - Stechford,2023-02-18T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.28
722466,Middle Leaford - Stechford,2023-02-18T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.99
722466,Middle Leaford - Stechford,2023-02-18T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.7
722466,Middle Leaford - Stechford,2023-02-18T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.15
722466,Middle Leaford - Stechford,2023-02-18T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,31.08
722466,Middle Leaford - Stechford,2023-02-18T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.5
722466,Middle Leaford - Stechford,2023-02-18T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,59.7
722466,Middle Leaford - Stechford,2023-02-18T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,119.2
722466,Middle Leaford - Stechford,2023-02-18T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,130.3
722466,Middle Leaford - Stechford,2023-02-18T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,118.8
722466,Middle Leaford - Stechford,2023-02-18T20:50:00.000+00:00,transformer,,Temperature,C,24.3
722466,Middle Leaford - Stechford,2023-02-18T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
722466,Middle Leaford - Stechford,2023-02-18T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
722466,Middle Leaford - Stechford,2023-02-18T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
722466,Middle Leaford - Stechford,2023-02-18T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.07
722466,Middle Leaford - Stechford,2023-02-18T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
722466,Middle Leaford - Stechford,2023-02-18T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
722466,Middle Leaford - Stechford,2023-02-18T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
722466,Middle Leaford - Stechford,2023-02-18T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
722466,Middle Leaford - Stechford,2023-02-18T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
722466,Middle Leaford - Stechford,2023-02-18T20:50:00.000+00:00,busbar,,L3 Active Power,kW,28.18
722466,Middle Leaford - Stechford,2023-02-18T20:50:00.000+00:00,busbar,,L2 Active Power,kW,31.06
722466,Middle Leaford - Stechford,2023-02-18T20:50:00.000+00:00,busbar,,L1 Active Power,kW,28.58
722466,Middle Leaford - Stechford,2023-02-18T20:50:00.000+00:00,busbar,,N Current (RMS),A,59.3
722466,Middle Leaford - Stechford,2023-02-18T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,119.2
722466,Middle Leaford - Stechford,2023-02-18T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,130.2
722466,Middle Leaford - Stechford,2023-02-18T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,119.0
722466,Middle Leaford - Stechford,2023-02-18T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-02-18T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-02-18T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
722466,Middle Leaford - Stechford,2023-02-18T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.04
722466,Middle Leaford - Stechford,2023-02-18T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-02-18T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.08
722466,Middle Leaford - Stechford,2023-02-18T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-02-18T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-18T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-18T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.8
722466,Middle Leaford - Stechford,2023-02-18T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.75
722466,Middle Leaford - Stechford,2023-02-18T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.39
722466,Middle Leaford - Stechford,2023-02-18T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.01
722466,Middle Leaford - Stechford,2023-02-18T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.27
722466,Middle Leaford - Stechford,2023-02-18T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,33.91
722466,Middle Leaford - Stechford,2023-02-18T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.57
722466,Middle Leaford - Stechford,2023-02-18T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,55.8
722466,Middle Leaford - Stechford,2023-02-18T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,122.8
722466,Middle Leaford - Stechford,2023-02-18T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,141.1
722466,Middle Leaford - Stechford,2023-02-18T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,123.8
722466,Middle Leaford - Stechford,2023-02-18T20:40:00.000+00:00,transformer,,Temperature,C,24.6
722466,Middle Leaford - Stechford,2023-02-18T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
722466,Middle Leaford - Stechford,2023-02-18T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
722466,Middle Leaford - Stechford,2023-02-18T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
722466,Middle Leaford - Stechford,2023-02-18T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.61
722466,Middle Leaford - Stechford,2023-02-18T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
722466,Middle Leaford - Stechford,2023-02-18T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.91
722466,Middle Leaford - Stechford,2023-02-18T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
722466,Middle Leaford - Stechford,2023-02-18T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
722466,Middle Leaford - Stechford,2023-02-18T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
722466,Middle Leaford - Stechford,2023-02-18T20:40:00.000+00:00,busbar,,L3 Active Power,kW,29.31
722466,Middle Leaford - Stechford,2023-02-18T20:40:00.000+00:00,busbar,,L2 Active Power,kW,33.88
722466,Middle Leaford - Stechford,2023-02-18T20:40:00.000+00:00,busbar,,L1 Active Power,kW,29.65
722466,Middle Leaford - Stechford,2023-02-18T20:40:00.000+00:00,busbar,,N Current (RMS),A,55.4
722466,Middle Leaford - Stechford,2023-02-18T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,122.9
722466,Middle Leaford - Stechford,2023-02-18T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,141.0
722466,Middle Leaford - Stechford,2023-02-18T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,124.0
722466,Middle Leaford - Stechford,2023-02-18T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-02-18T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-02-18T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-02-18T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.02
722466,Middle Leaford - Stechford,2023-02-18T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-02-18T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.04
722466,Middle Leaford - Stechford,2023-02-18T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-18T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-18T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-18T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.6
722466,Middle Leaford - Stechford,2023-02-18T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.53
722466,Middle Leaford - Stechford,2023-02-18T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
722466,Middle Leaford - Stechford,2023-02-18T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.85
722466,Middle Leaford - Stechford,2023-02-18T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.18
722466,Middle Leaford - Stechford,2023-02-18T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.02
722466,Middle Leaford - Stechford,2023-02-18T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.51
722466,Middle Leaford - Stechford,2023-02-18T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,48.0
722466,Middle Leaford - Stechford,2023-02-18T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,113.9
722466,Middle Leaford - Stechford,2023-02-18T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,117.2
722466,Middle Leaford - Stechford,2023-02-18T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,123.8
722466,Middle Leaford - Stechford,2023-02-18T20:30:00.000+00:00,transformer,,Temperature,C,24.7
722466,Middle Leaford - Stechford,2023-02-18T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
722466,Middle Leaford - Stechford,2023-02-18T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
722466,Middle Leaford - Stechford,2023-02-18T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
722466,Middle Leaford - Stechford,2023-02-18T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.65
722466,Middle Leaford - Stechford,2023-02-18T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
722466,Middle Leaford - Stechford,2023-02-18T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
722466,Middle Leaford - Stechford,2023-02-18T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
722466,Middle Leaford - Stechford,2023-02-18T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
722466,Middle Leaford - Stechford,2023-02-18T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
722466,Middle Leaford - Stechford,2023-02-18T20:30:00.000+00:00,busbar,,L3 Active Power,kW,27.2
722466,Middle Leaford - Stechford,2023-02-18T20:30:00.000+00:00,busbar,,L2 Active Power,kW,28.01
722466,Middle Leaford - Stechford,2023-02-18T20:30:00.000+00:00,busbar,,L1 Active Power,kW,29.46
722466,Middle Leaford - Stechford,2023-02-18T20:30:00.000+00:00,busbar,,N Current (RMS),A,47.6
722466,Middle Leaford - Stechford,2023-02-18T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,113.9
722466,Middle Leaford - Stechford,2023-02-18T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,117.1
722466,Middle Leaford - Stechford,2023-02-18T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,123.4
722466,Middle Leaford - Stechford,2023-02-18T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-02-18T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-02-18T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.15
722466,Middle Leaford - Stechford,2023-02-18T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-02-18T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-02-18T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.05
722466,Middle Leaford - Stechford,2023-02-18T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-18T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-18T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-18T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.7
722466,Middle Leaford - Stechford,2023-02-18T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.51
722466,Middle Leaford - Stechford,2023-02-18T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
722466,Middle Leaford - Stechford,2023-02-18T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.19
722466,Middle Leaford - Stechford,2023-02-18T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.4
722466,Middle Leaford - Stechford,2023-02-18T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.12
722466,Middle Leaford - Stechford,2023-02-18T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.47
722466,Middle Leaford - Stechford,2023-02-18T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,53.6
722466,Middle Leaford - Stechford,2023-02-18T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,122.1
722466,Middle Leaford - Stechford,2023-02-18T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,104.5
722466,Middle Leaford - Stechford,2023-02-18T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,110.0
722466,Middle Leaford - Stechford,2023-02-18T20:20:00.000+00:00,transformer,,Temperature,C,24.8
722466,Middle Leaford - Stechford,2023-02-18T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
722466,Middle Leaford - Stechford,2023-02-18T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
722466,Middle Leaford - Stechford,2023-02-18T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
722466,Middle Leaford - Stechford,2023-02-18T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
722466,Middle Leaford - Stechford,2023-02-18T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
722466,Middle Leaford - Stechford,2023-02-18T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
722466,Middle Leaford - Stechford,2023-02-18T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
722466,Middle Leaford - Stechford,2023-02-18T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
722466,Middle Leaford - Stechford,2023-02-18T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
722466,Middle Leaford - Stechford,2023-02-18T20:20:00.000+00:00,busbar,,L3 Active Power,kW,29.39
722466,Middle Leaford - Stechford,2023-02-18T20:20:00.000+00:00,busbar,,L2 Active Power,kW,25.11
722466,Middle Leaford - Stechford,2023-02-18T20:20:00.000+00:00,busbar,,L1 Active Power,kW,26.52
722466,Middle Leaford - Stechford,2023-02-18T20:20:00.000+00:00,busbar,,N Current (RMS),A,53.4
722466,Middle Leaford - Stechford,2023-02-18T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,122.0
722466,Middle Leaford - Stechford,2023-02-18T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.4
722466,Middle Leaford - Stechford,2023-02-18T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,110.0
722466,Middle Leaford - Stechford,2023-02-18T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-02-18T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-02-18T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.16
722466,Middle Leaford - Stechford,2023-02-18T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-02-18T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-02-18T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
722466,Middle Leaford - Stechford,2023-02-18T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-18T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-18T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-18T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.7
722466,Middle Leaford - Stechford,2023-02-18T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.93
722466,Middle Leaford - Stechford,2023-02-18T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.39
722466,Middle Leaford - Stechford,2023-02-18T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.27
722466,Middle Leaford - Stechford,2023-02-18T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.76
722466,Middle Leaford - Stechford,2023-02-18T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.28
722466,Middle Leaford - Stechford,2023-02-18T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.94
722466,Middle Leaford - Stechford,2023-02-18T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,51.5
722466,Middle Leaford - Stechford,2023-02-18T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,119.5
722466,Middle Leaford - Stechford,2023-02-18T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,101.0
722466,Middle Leaford - Stechford,2023-02-18T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,111.9
722466,Middle Leaford - Stechford,2023-02-18T20:10:00.000+00:00,transformer,,Temperature,C,24.8
722466,Middle Leaford - Stechford,2023-02-18T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
722466,Middle Leaford - Stechford,2023-02-18T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.57
722466,Middle Leaford - Stechford,2023-02-18T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
722466,Middle Leaford - Stechford,2023-02-18T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
722466,Middle Leaford - Stechford,2023-02-18T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
722466,Middle Leaford - Stechford,2023-02-18T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
722466,Middle Leaford - Stechford,2023-02-18T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
722466,Middle Leaford - Stechford,2023-02-18T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
722466,Middle Leaford - Stechford,2023-02-18T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
722466,Middle Leaford - Stechford,2023-02-18T20:10:00.000+00:00,busbar,,L3 Active Power,kW,28.75
722466,Middle Leaford - Stechford,2023-02-18T20:10:00.000+00:00,busbar,,L2 Active Power,kW,24.28
722466,Middle Leaford - Stechford,2023-02-18T20:10:00.000+00:00,busbar,,L1 Active Power,kW,26.97
722466,Middle Leaford - Stechford,2023-02-18T20:10:00.000+00:00,busbar,,N Current (RMS),A,51.3
722466,Middle Leaford - Stechford,2023-02-18T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,119.4
722466,Middle Leaford - Stechford,2023-02-18T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.0
722466,Middle Leaford - Stechford,2023-02-18T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,111.9
722466,Middle Leaford - Stechford,2023-02-18T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-02-18T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-02-18T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.2
722466,Middle Leaford - Stechford,2023-02-18T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-02-18T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-02-18T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.05
722466,Middle Leaford - Stechford,2023-02-18T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-18T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-18T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-18T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.7
722466,Middle Leaford - Stechford,2023-02-18T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.68
722466,Middle Leaford - Stechford,2023-02-18T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.8
722466,Middle Leaford - Stechford,2023-02-18T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.31
722466,Middle Leaford - Stechford,2023-02-18T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,31.42
722466,Middle Leaford - Stechford,2023-02-18T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.29
722466,Middle Leaford - Stechford,2023-02-18T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.7
722466,Middle Leaford - Stechford,2023-02-18T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,56.1
722466,Middle Leaford - Stechford,2023-02-18T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,130.1
722466,Middle Leaford - Stechford,2023-02-18T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,105.2
722466,Middle Leaford - Stechford,2023-02-18T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,114.7
722466,Middle Leaford - Stechford,2023-02-18T20:00:00.000+00:00,transformer,,Temperature,C,25.0
722466,Middle Leaford - Stechford,2023-02-18T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
722466,Middle Leaford - Stechford,2023-02-18T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
722466,Middle Leaford - Stechford,2023-02-18T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
722466,Middle Leaford - Stechford,2023-02-18T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
722466,Middle Leaford - Stechford,2023-02-18T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
722466,Middle Leaford - Stechford,2023-02-18T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
722466,Middle Leaford - Stechford,2023-02-18T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
722466,Middle Leaford - Stechford,2023-02-18T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
722466,Middle Leaford - Stechford,2023-02-18T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
722466,Middle Leaford - Stechford,2023-02-18T20:00:00.000+00:00,busbar,,L3 Active Power,kW,31.4
722466,Middle Leaford - Stechford,2023-02-18T20:00:00.000+00:00,busbar,,L2 Active Power,kW,25.29
722466,Middle Leaford - Stechford,2023-02-18T20:00:00.000+00:00,busbar,,L1 Active Power,kW,27.75
722466,Middle Leaford - Stechford,2023-02-18T20:00:00.000+00:00,busbar,,N Current (RMS),A,55.8
722466,Middle Leaford - Stechford,2023-02-18T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,130.0
722466,Middle Leaford - Stechford,2023-02-18T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.2
722466,Middle Leaford - Stechford,2023-02-18T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,114.7
722466,Middle Leaford - Stechford,2023-02-18T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-02-18T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-02-18T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.14
722466,Middle Leaford - Stechford,2023-02-18T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-02-18T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-02-18T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.09
722466,Middle Leaford - Stechford,2023-02-18T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-18T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-18T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-18T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.7
722466,Middle Leaford - Stechford,2023-02-18T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.01
722466,Middle Leaford - Stechford,2023-02-18T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.8
722466,Middle Leaford - Stechford,2023-02-18T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.91
722466,Middle Leaford - Stechford,2023-02-18T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,30.4
722466,Middle Leaford - Stechford,2023-02-18T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.96
722466,Middle Leaford - Stechford,2023-02-18T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.82
722466,Middle Leaford - Stechford,2023-02-18T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,53.7
722466,Middle Leaford - Stechford,2023-02-18T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,126.1
722466,Middle Leaford - Stechford,2023-02-18T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,112.2
722466,Middle Leaford - Stechford,2023-02-18T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,111.6
722466,Middle Leaford - Stechford,2023-02-18T19:50:00.000+00:00,transformer,,Temperature,C,25.1
722466,Middle Leaford - Stechford,2023-02-18T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
722466,Middle Leaford - Stechford,2023-02-18T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
722466,Middle Leaford - Stechford,2023-02-18T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
722466,Middle Leaford - Stechford,2023-02-18T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.87
722466,Middle Leaford - Stechford,2023-02-18T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
722466,Middle Leaford - Stechford,2023-02-18T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
722466,Middle Leaford - Stechford,2023-02-18T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
722466,Middle Leaford - Stechford,2023-02-18T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
722466,Middle Leaford - Stechford,2023-02-18T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
722466,Middle Leaford - Stechford,2023-02-18T19:50:00.000+00:00,busbar,,L3 Active Power,kW,30.39
722466,Middle Leaford - Stechford,2023-02-18T19:50:00.000+00:00,busbar,,L2 Active Power,kW,26.95
722466,Middle Leaford - Stechford,2023-02-18T19:50:00.000+00:00,busbar,,L1 Active Power,kW,26.91
722466,Middle Leaford - Stechford,2023-02-18T19:50:00.000+00:00,busbar,,N Current (RMS),A,53.5
722466,Middle Leaford - Stechford,2023-02-18T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,126.0
722466,Middle Leaford - Stechford,2023-02-18T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,112.2
722466,Middle Leaford - Stechford,2023-02-18T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,111.7
722466,Middle Leaford - Stechford,2023-02-18T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-02-18T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-02-18T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-02-18T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.02
722466,Middle Leaford - Stechford,2023-02-18T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-02-18T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-02-18T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-18T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-18T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-18T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.5
722466,Middle Leaford - Stechford,2023-02-18T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.85
722466,Middle Leaford - Stechford,2023-02-18T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.86
722466,Middle Leaford - Stechford,2023-02-18T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.01
722466,Middle Leaford - Stechford,2023-02-18T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.74
722466,Middle Leaford - Stechford,2023-02-18T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.58
722466,Middle Leaford - Stechford,2023-02-18T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.02
722466,Middle Leaford - Stechford,2023-02-18T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,47.4
722466,Middle Leaford - Stechford,2023-02-18T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,112.0
722466,Middle Leaford - Stechford,2023-02-18T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,115.5
722466,Middle Leaford - Stechford,2023-02-18T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,120.8
722466,Middle Leaford - Stechford,2023-02-18T19:40:00.000+00:00,transformer,,Temperature,C,25.0
722466,Middle Leaford - Stechford,2023-02-18T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
722466,Middle Leaford - Stechford,2023-02-18T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
722466,Middle Leaford - Stechford,2023-02-18T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
722466,Middle Leaford - Stechford,2023-02-18T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
722466,Middle Leaford - Stechford,2023-02-18T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
722466,Middle Leaford - Stechford,2023-02-18T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
