Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722466,Middle Leaford - Stechford,2023-02-18T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
722466,Middle Leaford - Stechford,2023-02-18T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.93
722466,Middle Leaford - Stechford,2023-02-18T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
722466,Middle Leaford - Stechford,2023-02-18T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
722466,Middle Leaford - Stechford,2023-02-18T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
722466,Middle Leaford - Stechford,2023-02-18T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
722466,Middle Leaford - Stechford,2023-02-18T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
722466,Middle Leaford - Stechford,2023-02-18T11:00:00.000+00:00,busbar,,L3 Active Power,kW,23.34
722466,Middle Leaford - Stechford,2023-02-18T11:00:00.000+00:00,busbar,,L2 Active Power,kW,31.3
722466,Middle Leaford - Stechford,2023-02-18T11:00:00.000+00:00,busbar,,L1 Active Power,kW,25.06
722466,Middle Leaford - Stechford,2023-02-18T11:00:00.000+00:00,busbar,,N Current (RMS),A,43.2
722466,Middle Leaford - Stechford,2023-02-18T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.6
722466,Middle Leaford - Stechford,2023-02-18T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,130.5
722466,Middle Leaford - Stechford,2023-02-18T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,105.6
722466,Middle Leaford - Stechford,2023-02-18T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-02-18T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-02-18T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722466,Middle Leaford - Stechford,2023-02-18T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-02-18T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-02-18T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
722466,Middle Leaford - Stechford,2023-02-18T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-18T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-18T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-18T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.2
722466,Middle Leaford - Stechford,2023-02-18T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.42
722466,Middle Leaford - Stechford,2023-02-18T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.73
722466,Middle Leaford - Stechford,2023-02-18T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.92
722466,Middle Leaford - Stechford,2023-02-18T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.61
722466,Middle Leaford - Stechford,2023-02-18T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.68
722466,Middle Leaford - Stechford,2023-02-18T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.19
722466,Middle Leaford - Stechford,2023-02-18T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,36.9
722466,Middle Leaford - Stechford,2023-02-18T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,103.9
722466,Middle Leaford - Stechford,2023-02-18T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,108.0
722466,Middle Leaford - Stechford,2023-02-18T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,101.7
722466,Middle Leaford - Stechford,2023-02-18T10:50:00.000+00:00,transformer,,Temperature,C,21.9
722466,Middle Leaford - Stechford,2023-02-18T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
722466,Middle Leaford - Stechford,2023-02-18T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
722466,Middle Leaford - Stechford,2023-02-18T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
722466,Middle Leaford - Stechford,2023-02-18T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.61
722466,Middle Leaford - Stechford,2023-02-18T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
722466,Middle Leaford - Stechford,2023-02-18T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
722466,Middle Leaford - Stechford,2023-02-18T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
722466,Middle Leaford - Stechford,2023-02-18T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
722466,Middle Leaford - Stechford,2023-02-18T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
722466,Middle Leaford - Stechford,2023-02-18T10:50:00.000+00:00,busbar,,L3 Active Power,kW,24.61
722466,Middle Leaford - Stechford,2023-02-18T10:50:00.000+00:00,busbar,,L2 Active Power,kW,25.66
722466,Middle Leaford - Stechford,2023-02-18T10:50:00.000+00:00,busbar,,L1 Active Power,kW,24.22
722466,Middle Leaford - Stechford,2023-02-18T10:50:00.000+00:00,busbar,,N Current (RMS),A,36.6
722466,Middle Leaford - Stechford,2023-02-18T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.9
722466,Middle Leaford - Stechford,2023-02-18T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,107.9
722466,Middle Leaford - Stechford,2023-02-18T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.8
722466,Middle Leaford - Stechford,2023-02-18T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-02-18T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-02-18T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-02-18T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-02-18T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-02-18T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-02-18T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-18T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-18T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-18T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.3
722466,Middle Leaford - Stechford,2023-02-18T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.61
722466,Middle Leaford - Stechford,2023-02-18T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.1
722466,Middle Leaford - Stechford,2023-02-18T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.51
722466,Middle Leaford - Stechford,2023-02-18T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.74
722466,Middle Leaford - Stechford,2023-02-18T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.95
722466,Middle Leaford - Stechford,2023-02-18T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.14
722466,Middle Leaford - Stechford,2023-02-18T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,36.5
722466,Middle Leaford - Stechford,2023-02-18T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,104.5
722466,Middle Leaford - Stechford,2023-02-18T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,105.5
722466,Middle Leaford - Stechford,2023-02-18T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,109.4
722466,Middle Leaford - Stechford,2023-02-18T10:40:00.000+00:00,transformer,,Temperature,C,21.7
722466,Middle Leaford - Stechford,2023-02-18T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
722466,Middle Leaford - Stechford,2023-02-18T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
722466,Middle Leaford - Stechford,2023-02-18T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
722466,Middle Leaford - Stechford,2023-02-18T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
722466,Middle Leaford - Stechford,2023-02-18T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
722466,Middle Leaford - Stechford,2023-02-18T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.79
722466,Middle Leaford - Stechford,2023-02-18T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.58
722466,Middle Leaford - Stechford,2023-02-18T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
722466,Middle Leaford - Stechford,2023-02-18T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
722466,Middle Leaford - Stechford,2023-02-18T10:40:00.000+00:00,busbar,,L3 Active Power,kW,24.74
722466,Middle Leaford - Stechford,2023-02-18T10:40:00.000+00:00,busbar,,L2 Active Power,kW,24.93
722466,Middle Leaford - Stechford,2023-02-18T10:40:00.000+00:00,busbar,,L1 Active Power,kW,26.12
722466,Middle Leaford - Stechford,2023-02-18T10:40:00.000+00:00,busbar,,N Current (RMS),A,36.2
722466,Middle Leaford - Stechford,2023-02-18T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,104.4
722466,Middle Leaford - Stechford,2023-02-18T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,105.4
722466,Middle Leaford - Stechford,2023-02-18T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,109.2
722466,Middle Leaford - Stechford,2023-02-18T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-02-18T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-02-18T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
722466,Middle Leaford - Stechford,2023-02-18T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
722466,Middle Leaford - Stechford,2023-02-18T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-02-18T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.06
722466,Middle Leaford - Stechford,2023-02-18T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-18T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-18T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-18T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.3
722466,Middle Leaford - Stechford,2023-02-18T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.32
722466,Middle Leaford - Stechford,2023-02-18T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.84
722466,Middle Leaford - Stechford,2023-02-18T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.21
722466,Middle Leaford - Stechford,2023-02-18T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.71
722466,Middle Leaford - Stechford,2023-02-18T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.84
722466,Middle Leaford - Stechford,2023-02-18T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.3
722466,Middle Leaford - Stechford,2023-02-18T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,37.4
722466,Middle Leaford - Stechford,2023-02-18T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,93.4
722466,Middle Leaford - Stechford,2023-02-18T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,96.9
722466,Middle Leaford - Stechford,2023-02-18T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,106.3
722466,Middle Leaford - Stechford,2023-02-18T10:30:00.000+00:00,transformer,,Temperature,C,21.6
722466,Middle Leaford - Stechford,2023-02-18T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
722466,Middle Leaford - Stechford,2023-02-18T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
722466,Middle Leaford - Stechford,2023-02-18T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
722466,Middle Leaford - Stechford,2023-02-18T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
722466,Middle Leaford - Stechford,2023-02-18T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
722466,Middle Leaford - Stechford,2023-02-18T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.87
722466,Middle Leaford - Stechford,2023-02-18T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.3
722466,Middle Leaford - Stechford,2023-02-18T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
722466,Middle Leaford - Stechford,2023-02-18T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
722466,Middle Leaford - Stechford,2023-02-18T10:30:00.000+00:00,busbar,,L3 Active Power,kW,21.72
722466,Middle Leaford - Stechford,2023-02-18T10:30:00.000+00:00,busbar,,L2 Active Power,kW,22.82
722466,Middle Leaford - Stechford,2023-02-18T10:30:00.000+00:00,busbar,,L1 Active Power,kW,25.24
722466,Middle Leaford - Stechford,2023-02-18T10:30:00.000+00:00,busbar,,N Current (RMS),A,37.1
722466,Middle Leaford - Stechford,2023-02-18T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.4
722466,Middle Leaford - Stechford,2023-02-18T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.8
722466,Middle Leaford - Stechford,2023-02-18T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.0
722466,Middle Leaford - Stechford,2023-02-18T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-02-18T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-02-18T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
722466,Middle Leaford - Stechford,2023-02-18T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.02
722466,Middle Leaford - Stechford,2023-02-18T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-02-18T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.05
722466,Middle Leaford - Stechford,2023-02-18T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-18T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-18T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-18T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.3
722466,Middle Leaford - Stechford,2023-02-18T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.24
722466,Middle Leaford - Stechford,2023-02-18T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.79
722466,Middle Leaford - Stechford,2023-02-18T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.95
722466,Middle Leaford - Stechford,2023-02-18T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.99
722466,Middle Leaford - Stechford,2023-02-18T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.3
722466,Middle Leaford - Stechford,2023-02-18T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.76
722466,Middle Leaford - Stechford,2023-02-18T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,37.1
722466,Middle Leaford - Stechford,2023-02-18T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,89.0
722466,Middle Leaford - Stechford,2023-02-18T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,105.5
722466,Middle Leaford - Stechford,2023-02-18T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,111.8
722466,Middle Leaford - Stechford,2023-02-18T10:20:00.000+00:00,transformer,,Temperature,C,21.4
722466,Middle Leaford - Stechford,2023-02-18T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
722466,Middle Leaford - Stechford,2023-02-18T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
722466,Middle Leaford - Stechford,2023-02-18T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
722466,Middle Leaford - Stechford,2023-02-18T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.73
722466,Middle Leaford - Stechford,2023-02-18T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
722466,Middle Leaford - Stechford,2023-02-18T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.53
722466,Middle Leaford - Stechford,2023-02-18T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
722466,Middle Leaford - Stechford,2023-02-18T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
722466,Middle Leaford - Stechford,2023-02-18T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
722466,Middle Leaford - Stechford,2023-02-18T10:20:00.000+00:00,busbar,,L3 Active Power,kW,21.01
722466,Middle Leaford - Stechford,2023-02-18T10:20:00.000+00:00,busbar,,L2 Active Power,kW,25.27
722466,Middle Leaford - Stechford,2023-02-18T10:20:00.000+00:00,busbar,,L1 Active Power,kW,26.7
722466,Middle Leaford - Stechford,2023-02-18T10:20:00.000+00:00,busbar,,N Current (RMS),A,36.7
722466,Middle Leaford - Stechford,2023-02-18T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.1
722466,Middle Leaford - Stechford,2023-02-18T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,105.4
722466,Middle Leaford - Stechford,2023-02-18T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,111.5
722466,Middle Leaford - Stechford,2023-02-18T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-02-18T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-02-18T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
722466,Middle Leaford - Stechford,2023-02-18T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.03
722466,Middle Leaford - Stechford,2023-02-18T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-02-18T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.04
722466,Middle Leaford - Stechford,2023-02-18T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-02-18T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-18T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-18T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.5
722466,Middle Leaford - Stechford,2023-02-18T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.75
722466,Middle Leaford - Stechford,2023-02-18T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.38
722466,Middle Leaford - Stechford,2023-02-18T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.19
722466,Middle Leaford - Stechford,2023-02-18T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.35
722466,Middle Leaford - Stechford,2023-02-18T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.96
722466,Middle Leaford - Stechford,2023-02-18T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.85
722466,Middle Leaford - Stechford,2023-02-18T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,41.7
722466,Middle Leaford - Stechford,2023-02-18T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,87.0
722466,Middle Leaford - Stechford,2023-02-18T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,112.8
722466,Middle Leaford - Stechford,2023-02-18T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,112.2
722466,Middle Leaford - Stechford,2023-02-18T10:10:00.000+00:00,transformer,,Temperature,C,21.3
722466,Middle Leaford - Stechford,2023-02-18T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
722466,Middle Leaford - Stechford,2023-02-18T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
722466,Middle Leaford - Stechford,2023-02-18T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
722466,Middle Leaford - Stechford,2023-02-18T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.91
722466,Middle Leaford - Stechford,2023-02-18T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
722466,Middle Leaford - Stechford,2023-02-18T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
722466,Middle Leaford - Stechford,2023-02-18T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.72
722466,Middle Leaford - Stechford,2023-02-18T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
722466,Middle Leaford - Stechford,2023-02-18T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
722466,Middle Leaford - Stechford,2023-02-18T10:10:00.000+00:00,busbar,,L3 Active Power,kW,20.38
722466,Middle Leaford - Stechford,2023-02-18T10:10:00.000+00:00,busbar,,L2 Active Power,kW,26.93
722466,Middle Leaford - Stechford,2023-02-18T10:10:00.000+00:00,busbar,,L1 Active Power,kW,26.81
722466,Middle Leaford - Stechford,2023-02-18T10:10:00.000+00:00,busbar,,N Current (RMS),A,41.3
722466,Middle Leaford - Stechford,2023-02-18T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.1
722466,Middle Leaford - Stechford,2023-02-18T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,112.7
722466,Middle Leaford - Stechford,2023-02-18T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,112.1
722466,Middle Leaford - Stechford,2023-02-18T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-02-18T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-02-18T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
722466,Middle Leaford - Stechford,2023-02-18T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
722466,Middle Leaford - Stechford,2023-02-18T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-02-18T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.08
722466,Middle Leaford - Stechford,2023-02-18T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-18T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-18T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-18T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.3
722466,Middle Leaford - Stechford,2023-02-18T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.4
722466,Middle Leaford - Stechford,2023-02-18T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.41
722466,Middle Leaford - Stechford,2023-02-18T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.38
722466,Middle Leaford - Stechford,2023-02-18T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.49
722466,Middle Leaford - Stechford,2023-02-18T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.84
722466,Middle Leaford - Stechford,2023-02-18T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.71
722466,Middle Leaford - Stechford,2023-02-18T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,38.4
722466,Middle Leaford - Stechford,2023-02-18T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,88.1
722466,Middle Leaford - Stechford,2023-02-18T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,107.9
722466,Middle Leaford - Stechford,2023-02-18T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,96.2
722466,Middle Leaford - Stechford,2023-02-18T10:00:00.000+00:00,transformer,,Temperature,C,21.1
722466,Middle Leaford - Stechford,2023-02-18T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
722466,Middle Leaford - Stechford,2023-02-18T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
722466,Middle Leaford - Stechford,2023-02-18T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
722466,Middle Leaford - Stechford,2023-02-18T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
722466,Middle Leaford - Stechford,2023-02-18T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
722466,Middle Leaford - Stechford,2023-02-18T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.07
722466,Middle Leaford - Stechford,2023-02-18T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.35
722466,Middle Leaford - Stechford,2023-02-18T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
722466,Middle Leaford - Stechford,2023-02-18T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
722466,Middle Leaford - Stechford,2023-02-18T10:00:00.000+00:00,busbar,,L3 Active Power,kW,20.5
722466,Middle Leaford - Stechford,2023-02-18T10:00:00.000+00:00,busbar,,L2 Active Power,kW,25.82
722466,Middle Leaford - Stechford,2023-02-18T10:00:00.000+00:00,busbar,,L1 Active Power,kW,22.79
722466,Middle Leaford - Stechford,2023-02-18T10:00:00.000+00:00,busbar,,N Current (RMS),A,38.1
722466,Middle Leaford - Stechford,2023-02-18T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.1
722466,Middle Leaford - Stechford,2023-02-18T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,107.8
722466,Middle Leaford - Stechford,2023-02-18T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.5
722466,Middle Leaford - Stechford,2023-02-18T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-02-18T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-02-18T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
722466,Middle Leaford - Stechford,2023-02-18T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.03
722466,Middle Leaford - Stechford,2023-02-18T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-02-18T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.01
722466,Middle Leaford - Stechford,2023-02-18T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-18T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-18T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-18T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.4
722466,Middle Leaford - Stechford,2023-02-18T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.97
722466,Middle Leaford - Stechford,2023-02-18T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.49
722466,Middle Leaford - Stechford,2023-02-18T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.58
722466,Middle Leaford - Stechford,2023-02-18T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.46
722466,Middle Leaford - Stechford,2023-02-18T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.66
722466,Middle Leaford - Stechford,2023-02-18T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.14
722466,Middle Leaford - Stechford,2023-02-18T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,40.7
722466,Middle Leaford - Stechford,2023-02-18T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.9
722466,Middle Leaford - Stechford,2023-02-18T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,108.4
722466,Middle Leaford - Stechford,2023-02-18T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,101.5
722466,Middle Leaford - Stechford,2023-02-18T09:50:00.000+00:00,transformer,,Temperature,C,21.0
722466,Middle Leaford - Stechford,2023-02-18T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
722466,Middle Leaford - Stechford,2023-02-18T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
722466,Middle Leaford - Stechford,2023-02-18T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
722466,Middle Leaford - Stechford,2023-02-18T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
722466,Middle Leaford - Stechford,2023-02-18T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
722466,Middle Leaford - Stechford,2023-02-18T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
722466,Middle Leaford - Stechford,2023-02-18T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.93
722466,Middle Leaford - Stechford,2023-02-18T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
722466,Middle Leaford - Stechford,2023-02-18T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
722466,Middle Leaford - Stechford,2023-02-18T09:50:00.000+00:00,busbar,,L3 Active Power,kW,19.49
722466,Middle Leaford - Stechford,2023-02-18T09:50:00.000+00:00,busbar,,L2 Active Power,kW,25.63
722466,Middle Leaford - Stechford,2023-02-18T09:50:00.000+00:00,busbar,,L1 Active Power,kW,24.15
722466,Middle Leaford - Stechford,2023-02-18T09:50:00.000+00:00,busbar,,N Current (RMS),A,40.3
722466,Middle Leaford - Stechford,2023-02-18T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.0
722466,Middle Leaford - Stechford,2023-02-18T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,108.3
722466,Middle Leaford - Stechford,2023-02-18T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.6
722466,Middle Leaford - Stechford,2023-02-18T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-02-18T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-02-18T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
722466,Middle Leaford - Stechford,2023-02-18T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-02-18T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-02-18T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.07
722466,Middle Leaford - Stechford,2023-02-18T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-18T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-18T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-18T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.2
722466,Middle Leaford - Stechford,2023-02-18T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.61
722466,Middle Leaford - Stechford,2023-02-18T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.93
722466,Middle Leaford - Stechford,2023-02-18T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.75
722466,Middle Leaford - Stechford,2023-02-18T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.91
722466,Middle Leaford - Stechford,2023-02-18T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.97
722466,Middle Leaford - Stechford,2023-02-18T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.19
722466,Middle Leaford - Stechford,2023-02-18T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,35.6
722466,Middle Leaford - Stechford,2023-02-18T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.5
722466,Middle Leaford - Stechford,2023-02-18T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,96.2
722466,Middle Leaford - Stechford,2023-02-18T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,89.8
722466,Middle Leaford - Stechford,2023-02-18T09:40:00.000+00:00,transformer,,Temperature,C,20.7
722466,Middle Leaford - Stechford,2023-02-18T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
722466,Middle Leaford - Stechford,2023-02-18T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
722466,Middle Leaford - Stechford,2023-02-18T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
722466,Middle Leaford - Stechford,2023-02-18T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
722466,Middle Leaford - Stechford,2023-02-18T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
722466,Middle Leaford - Stechford,2023-02-18T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.71
722466,Middle Leaford - Stechford,2023-02-18T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.58
722466,Middle Leaford - Stechford,2023-02-18T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
722466,Middle Leaford - Stechford,2023-02-18T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
722466,Middle Leaford - Stechford,2023-02-18T09:40:00.000+00:00,busbar,,L3 Active Power,kW,19.92
722466,Middle Leaford - Stechford,2023-02-18T09:40:00.000+00:00,busbar,,L2 Active Power,kW,22.95
722466,Middle Leaford - Stechford,2023-02-18T09:40:00.000+00:00,busbar,,L1 Active Power,kW,21.26
722466,Middle Leaford - Stechford,2023-02-18T09:40:00.000+00:00,busbar,,N Current (RMS),A,35.4
722466,Middle Leaford - Stechford,2023-02-18T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.4
722466,Middle Leaford - Stechford,2023-02-18T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.1
722466,Middle Leaford - Stechford,2023-02-18T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.0
722466,Middle Leaford - Stechford,2023-02-18T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-02-18T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-02-18T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-02-18T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-02-18T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-02-18T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-02-18T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-18T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-18T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-18T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.2
722466,Middle Leaford - Stechford,2023-02-18T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.1
722466,Middle Leaford - Stechford,2023-02-18T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.67
722466,Middle Leaford - Stechford,2023-02-18T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.32
722466,Middle Leaford - Stechford,2023-02-18T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.03
722466,Middle Leaford - Stechford,2023-02-18T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.4
722466,Middle Leaford - Stechford,2023-02-18T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.21
722466,Middle Leaford - Stechford,2023-02-18T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,34.3
722466,Middle Leaford - Stechford,2023-02-18T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,89.5
722466,Middle Leaford - Stechford,2023-02-18T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.6
722466,Middle Leaford - Stechford,2023-02-18T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,97.8
722466,Middle Leaford - Stechford,2023-02-18T09:30:00.000+00:00,transformer,,Temperature,C,20.3
722466,Middle Leaford - Stechford,2023-02-18T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
722466,Middle Leaford - Stechford,2023-02-18T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.49
722466,Middle Leaford - Stechford,2023-02-18T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
722466,Middle Leaford - Stechford,2023-02-18T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
722466,Middle Leaford - Stechford,2023-02-18T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
722466,Middle Leaford - Stechford,2023-02-18T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.04
722466,Middle Leaford - Stechford,2023-02-18T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
722466,Middle Leaford - Stechford,2023-02-18T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
722466,Middle Leaford - Stechford,2023-02-18T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
722466,Middle Leaford - Stechford,2023-02-18T09:30:00.000+00:00,busbar,,L3 Active Power,kW,21.02
722466,Middle Leaford - Stechford,2023-02-18T09:30:00.000+00:00,busbar,,L2 Active Power,kW,20.39
722466,Middle Leaford - Stechford,2023-02-18T09:30:00.000+00:00,busbar,,L1 Active Power,kW,23.19
722466,Middle Leaford - Stechford,2023-02-18T09:30:00.000+00:00,busbar,,N Current (RMS),A,34.1
722466,Middle Leaford - Stechford,2023-02-18T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.4
722466,Middle Leaford - Stechford,2023-02-18T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.5
722466,Middle Leaford - Stechford,2023-02-18T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.6
722466,Middle Leaford - Stechford,2023-02-18T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-02-18T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-02-18T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
722466,Middle Leaford - Stechford,2023-02-18T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
722466,Middle Leaford - Stechford,2023-02-18T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-02-18T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.1
722466,Middle Leaford - Stechford,2023-02-18T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-18T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-18T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-18T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.3
722466,Middle Leaford - Stechford,2023-02-18T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.16
722466,Middle Leaford - Stechford,2023-02-18T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.9
722466,Middle Leaford - Stechford,2023-02-18T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.61
722466,Middle Leaford - Stechford,2023-02-18T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.4
722466,Middle Leaford - Stechford,2023-02-18T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.87
722466,Middle Leaford - Stechford,2023-02-18T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.14
722466,Middle Leaford - Stechford,2023-02-18T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,35.3
722466,Middle Leaford - Stechford,2023-02-18T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.2
722466,Middle Leaford - Stechford,2023-02-18T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.1
722466,Middle Leaford - Stechford,2023-02-18T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,101.7
722466,Middle Leaford - Stechford,2023-02-18T09:20:00.000+00:00,transformer,,Temperature,C,20.2
722466,Middle Leaford - Stechford,2023-02-18T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
722466,Middle Leaford - Stechford,2023-02-18T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
722466,Middle Leaford - Stechford,2023-02-18T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
722466,Middle Leaford - Stechford,2023-02-18T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.79
722466,Middle Leaford - Stechford,2023-02-18T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
722466,Middle Leaford - Stechford,2023-02-18T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.89
722466,Middle Leaford - Stechford,2023-02-18T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.16
722466,Middle Leaford - Stechford,2023-02-18T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
722466,Middle Leaford - Stechford,2023-02-18T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
722466,Middle Leaford - Stechford,2023-02-18T09:20:00.000+00:00,busbar,,L3 Active Power,kW,18.41
722466,Middle Leaford - Stechford,2023-02-18T09:20:00.000+00:00,busbar,,L2 Active Power,kW,19.86
722466,Middle Leaford - Stechford,2023-02-18T09:20:00.000+00:00,busbar,,L1 Active Power,kW,24.04
722466,Middle Leaford - Stechford,2023-02-18T09:20:00.000+00:00,busbar,,N Current (RMS),A,35.0
722466,Middle Leaford - Stechford,2023-02-18T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.2
722466,Middle Leaford - Stechford,2023-02-18T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.0
722466,Middle Leaford - Stechford,2023-02-18T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.2
722466,Middle Leaford - Stechford,2023-02-18T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
722466,Middle Leaford - Stechford,2023-02-18T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-02-18T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
722466,Middle Leaford - Stechford,2023-02-18T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
722466,Middle Leaford - Stechford,2023-02-18T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-02-18T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.17
722466,Middle Leaford - Stechford,2023-02-18T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-02-18T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-18T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-18T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.5
722466,Middle Leaford - Stechford,2023-02-18T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.14
722466,Middle Leaford - Stechford,2023-02-18T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.78
722466,Middle Leaford - Stechford,2023-02-18T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.29
722466,Middle Leaford - Stechford,2023-02-18T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.32
722466,Middle Leaford - Stechford,2023-02-18T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.18
722466,Middle Leaford - Stechford,2023-02-18T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.5
722466,Middle Leaford - Stechford,2023-02-18T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,42.5
722466,Middle Leaford - Stechford,2023-02-18T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,88.1
722466,Middle Leaford - Stechford,2023-02-18T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.2
722466,Middle Leaford - Stechford,2023-02-18T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,115.5
722466,Middle Leaford - Stechford,2023-02-18T09:10:00.000+00:00,transformer,,Temperature,C,20.0
722466,Middle Leaford - Stechford,2023-02-18T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
722466,Middle Leaford - Stechford,2023-02-18T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
722466,Middle Leaford - Stechford,2023-02-18T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
722466,Middle Leaford - Stechford,2023-02-18T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
722466,Middle Leaford - Stechford,2023-02-18T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
722466,Middle Leaford - Stechford,2023-02-18T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
722466,Middle Leaford - Stechford,2023-02-18T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.14
722466,Middle Leaford - Stechford,2023-02-18T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
722466,Middle Leaford - Stechford,2023-02-18T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
722466,Middle Leaford - Stechford,2023-02-18T09:10:00.000+00:00,busbar,,L3 Active Power,kW,20.34
722466,Middle Leaford - Stechford,2023-02-18T09:10:00.000+00:00,busbar,,L2 Active Power,kW,20.16
722466,Middle Leaford - Stechford,2023-02-18T09:10:00.000+00:00,busbar,,L1 Active Power,kW,27.33
722466,Middle Leaford - Stechford,2023-02-18T09:10:00.000+00:00,busbar,,N Current (RMS),A,42.0
722466,Middle Leaford - Stechford,2023-02-18T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.2
722466,Middle Leaford - Stechford,2023-02-18T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.2
722466,Middle Leaford - Stechford,2023-02-18T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,114.8
722466,Middle Leaford - Stechford,2023-02-18T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-02-18T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-02-18T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-02-18T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-02-18T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-02-18T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.06
722466,Middle Leaford - Stechford,2023-02-18T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-18T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-18T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-18T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.3
722466,Middle Leaford - Stechford,2023-02-18T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.43
722466,Middle Leaford - Stechford,2023-02-18T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.02
722466,Middle Leaford - Stechford,2023-02-18T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.01
722466,Middle Leaford - Stechford,2023-02-18T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.56
722466,Middle Leaford - Stechford,2023-02-18T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.27
722466,Middle Leaford - Stechford,2023-02-18T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.16
722466,Middle Leaford - Stechford,2023-02-18T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,36.9
722466,Middle Leaford - Stechford,2023-02-18T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,103.8
722466,Middle Leaford - Stechford,2023-02-18T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,94.9
722466,Middle Leaford - Stechford,2023-02-18T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,109.9
722466,Middle Leaford - Stechford,2023-02-18T09:00:00.000+00:00,transformer,,Temperature,C,19.8
722466,Middle Leaford - Stechford,2023-02-18T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
722466,Middle Leaford - Stechford,2023-02-18T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
722466,Middle Leaford - Stechford,2023-02-18T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
722466,Middle Leaford - Stechford,2023-02-18T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
722466,Middle Leaford - Stechford,2023-02-18T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
722466,Middle Leaford - Stechford,2023-02-18T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
722466,Middle Leaford - Stechford,2023-02-18T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
722466,Middle Leaford - Stechford,2023-02-18T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
722466,Middle Leaford - Stechford,2023-02-18T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
722466,Middle Leaford - Stechford,2023-02-18T09:00:00.000+00:00,busbar,,L3 Active Power,kW,24.55
722466,Middle Leaford - Stechford,2023-02-18T09:00:00.000+00:00,busbar,,L2 Active Power,kW,22.26
722466,Middle Leaford - Stechford,2023-02-18T09:00:00.000+00:00,busbar,,L1 Active Power,kW,26.1
722466,Middle Leaford - Stechford,2023-02-18T09:00:00.000+00:00,busbar,,N Current (RMS),A,36.6
722466,Middle Leaford - Stechford,2023-02-18T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.8
722466,Middle Leaford - Stechford,2023-02-18T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.9
722466,Middle Leaford - Stechford,2023-02-18T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.6
722466,Middle Leaford - Stechford,2023-02-18T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-02-18T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-02-18T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
722466,Middle Leaford - Stechford,2023-02-18T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
722466,Middle Leaford - Stechford,2023-02-18T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-02-18T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.1
722466,Middle Leaford - Stechford,2023-02-18T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-18T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-18T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-18T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.3
722466,Middle Leaford - Stechford,2023-02-18T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.08
722466,Middle Leaford - Stechford,2023-02-18T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.4
722466,Middle Leaford - Stechford,2023-02-18T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.04
722466,Middle Leaford - Stechford,2023-02-18T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.84
722466,Middle Leaford - Stechford,2023-02-18T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.22
722466,Middle Leaford - Stechford,2023-02-18T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.39
722466,Middle Leaford - Stechford,2023-02-18T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,35.6
722466,Middle Leaford - Stechford,2023-02-18T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,100.9
722466,Middle Leaford - Stechford,2023-02-18T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,102.0
722466,Middle Leaford - Stechford,2023-02-18T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,114.9
722466,Middle Leaford - Stechford,2023-02-18T08:50:00.000+00:00,transformer,,Temperature,C,19.7
722466,Middle Leaford - Stechford,2023-02-18T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
