Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722466,Middle Leaford - Stechford,2023-02-18T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
722466,Middle Leaford - Stechford,2023-02-18T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
722466,Middle Leaford - Stechford,2023-02-18T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.67
722466,Middle Leaford - Stechford,2023-02-18T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
722466,Middle Leaford - Stechford,2023-02-18T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.69
722466,Middle Leaford - Stechford,2023-02-18T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
722466,Middle Leaford - Stechford,2023-02-18T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
722466,Middle Leaford - Stechford,2023-02-18T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
722466,Middle Leaford - Stechford,2023-02-18T08:50:00.000+00:00,busbar,,L3 Active Power,kW,23.85
722466,Middle Leaford - Stechford,2023-02-18T08:50:00.000+00:00,busbar,,L2 Active Power,kW,24.2
722466,Middle Leaford - Stechford,2023-02-18T08:50:00.000+00:00,busbar,,L1 Active Power,kW,27.3
722466,Middle Leaford - Stechford,2023-02-18T08:50:00.000+00:00,busbar,,N Current (RMS),A,35.3
722466,Middle Leaford - Stechford,2023-02-18T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.9
722466,Middle Leaford - Stechford,2023-02-18T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.9
722466,Middle Leaford - Stechford,2023-02-18T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,114.4
722466,Middle Leaford - Stechford,2023-02-18T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-02-18T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-02-18T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-02-18T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-02-18T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-02-18T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.06
722466,Middle Leaford - Stechford,2023-02-18T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-18T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-18T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-18T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.2
722466,Middle Leaford - Stechford,2023-02-18T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.04
722466,Middle Leaford - Stechford,2023-02-18T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.5
722466,Middle Leaford - Stechford,2023-02-18T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.35
722466,Middle Leaford - Stechford,2023-02-18T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.45
722466,Middle Leaford - Stechford,2023-02-18T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.52
722466,Middle Leaford - Stechford,2023-02-18T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.07
722466,Middle Leaford - Stechford,2023-02-18T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,34.5
722466,Middle Leaford - Stechford,2023-02-18T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,95.4
722466,Middle Leaford - Stechford,2023-02-18T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,91.2
722466,Middle Leaford - Stechford,2023-02-18T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,88.7
722466,Middle Leaford - Stechford,2023-02-18T08:40:00.000+00:00,transformer,,Temperature,C,19.6
722466,Middle Leaford - Stechford,2023-02-18T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
722466,Middle Leaford - Stechford,2023-02-18T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.99
722466,Middle Leaford - Stechford,2023-02-18T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
722466,Middle Leaford - Stechford,2023-02-18T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
722466,Middle Leaford - Stechford,2023-02-18T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
722466,Middle Leaford - Stechford,2023-02-18T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
722466,Middle Leaford - Stechford,2023-02-18T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
722466,Middle Leaford - Stechford,2023-02-18T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
722466,Middle Leaford - Stechford,2023-02-18T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
722466,Middle Leaford - Stechford,2023-02-18T08:40:00.000+00:00,busbar,,L3 Active Power,kW,22.44
722466,Middle Leaford - Stechford,2023-02-18T08:40:00.000+00:00,busbar,,L2 Active Power,kW,21.5
722466,Middle Leaford - Stechford,2023-02-18T08:40:00.000+00:00,busbar,,L1 Active Power,kW,21.13
722466,Middle Leaford - Stechford,2023-02-18T08:40:00.000+00:00,busbar,,N Current (RMS),A,34.4
722466,Middle Leaford - Stechford,2023-02-18T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.3
722466,Middle Leaford - Stechford,2023-02-18T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.1
722466,Middle Leaford - Stechford,2023-02-18T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.8
722466,Middle Leaford - Stechford,2023-02-18T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-02-18T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-02-18T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-02-18T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-02-18T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-02-18T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.06
722466,Middle Leaford - Stechford,2023-02-18T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-18T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-18T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-18T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.3
722466,Middle Leaford - Stechford,2023-02-18T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.68
722466,Middle Leaford - Stechford,2023-02-18T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.19
722466,Middle Leaford - Stechford,2023-02-18T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.64
722466,Middle Leaford - Stechford,2023-02-18T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.45
722466,Middle Leaford - Stechford,2023-02-18T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.5
722466,Middle Leaford - Stechford,2023-02-18T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.44
722466,Middle Leaford - Stechford,2023-02-18T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,35.5
722466,Middle Leaford - Stechford,2023-02-18T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,91.4
722466,Middle Leaford - Stechford,2023-02-18T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,92.1
722466,Middle Leaford - Stechford,2023-02-18T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,87.0
722466,Middle Leaford - Stechford,2023-02-18T08:30:00.000+00:00,transformer,,Temperature,C,19.4
722466,Middle Leaford - Stechford,2023-02-18T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
722466,Middle Leaford - Stechford,2023-02-18T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
722466,Middle Leaford - Stechford,2023-02-18T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
722466,Middle Leaford - Stechford,2023-02-18T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.68
722466,Middle Leaford - Stechford,2023-02-18T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
722466,Middle Leaford - Stechford,2023-02-18T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
722466,Middle Leaford - Stechford,2023-02-18T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
722466,Middle Leaford - Stechford,2023-02-18T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
722466,Middle Leaford - Stechford,2023-02-18T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
722466,Middle Leaford - Stechford,2023-02-18T08:30:00.000+00:00,busbar,,L3 Active Power,kW,21.44
722466,Middle Leaford - Stechford,2023-02-18T08:30:00.000+00:00,busbar,,L2 Active Power,kW,21.48
722466,Middle Leaford - Stechford,2023-02-18T08:30:00.000+00:00,busbar,,L1 Active Power,kW,20.5
722466,Middle Leaford - Stechford,2023-02-18T08:30:00.000+00:00,busbar,,N Current (RMS),A,35.3
722466,Middle Leaford - Stechford,2023-02-18T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.3
722466,Middle Leaford - Stechford,2023-02-18T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.0
722466,Middle Leaford - Stechford,2023-02-18T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.2
722466,Middle Leaford - Stechford,2023-02-18T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-02-18T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-02-18T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.19
722466,Middle Leaford - Stechford,2023-02-18T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.04
722466,Middle Leaford - Stechford,2023-02-18T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-02-18T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.11
722466,Middle Leaford - Stechford,2023-02-18T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-18T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-18T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-18T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.5
722466,Middle Leaford - Stechford,2023-02-18T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.8
722466,Middle Leaford - Stechford,2023-02-18T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.73
722466,Middle Leaford - Stechford,2023-02-18T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.58
722466,Middle Leaford - Stechford,2023-02-18T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.1
722466,Middle Leaford - Stechford,2023-02-18T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.1
722466,Middle Leaford - Stechford,2023-02-18T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.0
722466,Middle Leaford - Stechford,2023-02-18T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,47.1
722466,Middle Leaford - Stechford,2023-02-18T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,106.3
722466,Middle Leaford - Stechford,2023-02-18T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.4
722466,Middle Leaford - Stechford,2023-02-18T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.3
722466,Middle Leaford - Stechford,2023-02-18T08:20:00.000+00:00,transformer,,Temperature,C,19.2
722466,Middle Leaford - Stechford,2023-02-18T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
722466,Middle Leaford - Stechford,2023-02-18T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.32
722466,Middle Leaford - Stechford,2023-02-18T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
722466,Middle Leaford - Stechford,2023-02-18T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
722466,Middle Leaford - Stechford,2023-02-18T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
722466,Middle Leaford - Stechford,2023-02-18T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.71
722466,Middle Leaford - Stechford,2023-02-18T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
722466,Middle Leaford - Stechford,2023-02-18T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
722466,Middle Leaford - Stechford,2023-02-18T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
722466,Middle Leaford - Stechford,2023-02-18T08:20:00.000+00:00,busbar,,L3 Active Power,kW,25.06
722466,Middle Leaford - Stechford,2023-02-18T08:20:00.000+00:00,busbar,,L2 Active Power,kW,19.1
722466,Middle Leaford - Stechford,2023-02-18T08:20:00.000+00:00,busbar,,L1 Active Power,kW,19.11
722466,Middle Leaford - Stechford,2023-02-18T08:20:00.000+00:00,busbar,,N Current (RMS),A,46.9
722466,Middle Leaford - Stechford,2023-02-18T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,106.1
722466,Middle Leaford - Stechford,2023-02-18T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.4
722466,Middle Leaford - Stechford,2023-02-18T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.5
722466,Middle Leaford - Stechford,2023-02-18T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-02-18T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-02-18T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.16
722466,Middle Leaford - Stechford,2023-02-18T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-02-18T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-02-18T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-02-18T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-18T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-18T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-18T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.4
722466,Middle Leaford - Stechford,2023-02-18T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.66
722466,Middle Leaford - Stechford,2023-02-18T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.27
722466,Middle Leaford - Stechford,2023-02-18T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.11
722466,Middle Leaford - Stechford,2023-02-18T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.0
722466,Middle Leaford - Stechford,2023-02-18T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.37
722466,Middle Leaford - Stechford,2023-02-18T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.61
722466,Middle Leaford - Stechford,2023-02-18T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,41.0
722466,Middle Leaford - Stechford,2023-02-18T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,94.0
722466,Middle Leaford - Stechford,2023-02-18T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.7
722466,Middle Leaford - Stechford,2023-02-18T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,87.2
722466,Middle Leaford - Stechford,2023-02-18T08:10:00.000+00:00,transformer,,Temperature,C,19.1
722466,Middle Leaford - Stechford,2023-02-18T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
722466,Middle Leaford - Stechford,2023-02-18T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.05
722466,Middle Leaford - Stechford,2023-02-18T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
722466,Middle Leaford - Stechford,2023-02-18T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.11
722466,Middle Leaford - Stechford,2023-02-18T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
722466,Middle Leaford - Stechford,2023-02-18T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.01
722466,Middle Leaford - Stechford,2023-02-18T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.66
722466,Middle Leaford - Stechford,2023-02-18T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
722466,Middle Leaford - Stechford,2023-02-18T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
722466,Middle Leaford - Stechford,2023-02-18T08:10:00.000+00:00,busbar,,L3 Active Power,kW,21.97
722466,Middle Leaford - Stechford,2023-02-18T08:10:00.000+00:00,busbar,,L2 Active Power,kW,15.37
722466,Middle Leaford - Stechford,2023-02-18T08:10:00.000+00:00,busbar,,L1 Active Power,kW,20.58
722466,Middle Leaford - Stechford,2023-02-18T08:10:00.000+00:00,busbar,,N Current (RMS),A,40.7
722466,Middle Leaford - Stechford,2023-02-18T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.9
722466,Middle Leaford - Stechford,2023-02-18T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.6
722466,Middle Leaford - Stechford,2023-02-18T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.8
722466,Middle Leaford - Stechford,2023-02-18T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
722466,Middle Leaford - Stechford,2023-02-18T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-02-18T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-02-18T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-02-18T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-02-18T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.17
722466,Middle Leaford - Stechford,2023-02-18T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-18T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-18T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-18T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.4
722466,Middle Leaford - Stechford,2023-02-18T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.3
722466,Middle Leaford - Stechford,2023-02-18T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.84
722466,Middle Leaford - Stechford,2023-02-18T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.49
722466,Middle Leaford - Stechford,2023-02-18T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.66
722466,Middle Leaford - Stechford,2023-02-18T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.62
722466,Middle Leaford - Stechford,2023-02-18T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.25
722466,Middle Leaford - Stechford,2023-02-18T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,37.4
722466,Middle Leaford - Stechford,2023-02-18T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.0
722466,Middle Leaford - Stechford,2023-02-18T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.8
722466,Middle Leaford - Stechford,2023-02-18T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,90.0
722466,Middle Leaford - Stechford,2023-02-18T08:00:00.000+00:00,transformer,,Temperature,C,19.1
722466,Middle Leaford - Stechford,2023-02-18T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
722466,Middle Leaford - Stechford,2023-02-18T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
722466,Middle Leaford - Stechford,2023-02-18T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
722466,Middle Leaford - Stechford,2023-02-18T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.67
722466,Middle Leaford - Stechford,2023-02-18T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
722466,Middle Leaford - Stechford,2023-02-18T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.49
722466,Middle Leaford - Stechford,2023-02-18T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.31
722466,Middle Leaford - Stechford,2023-02-18T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
722466,Middle Leaford - Stechford,2023-02-18T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
722466,Middle Leaford - Stechford,2023-02-18T08:00:00.000+00:00,busbar,,L3 Active Power,kW,15.66
722466,Middle Leaford - Stechford,2023-02-18T08:00:00.000+00:00,busbar,,L2 Active Power,kW,13.61
722466,Middle Leaford - Stechford,2023-02-18T08:00:00.000+00:00,busbar,,L1 Active Power,kW,21.08
722466,Middle Leaford - Stechford,2023-02-18T08:00:00.000+00:00,busbar,,N Current (RMS),A,37.0
722466,Middle Leaford - Stechford,2023-02-18T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.0
722466,Middle Leaford - Stechford,2023-02-18T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.8
722466,Middle Leaford - Stechford,2023-02-18T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.2
722466,Middle Leaford - Stechford,2023-02-18T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
722466,Middle Leaford - Stechford,2023-02-18T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-02-18T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-02-18T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
722466,Middle Leaford - Stechford,2023-02-18T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-02-18T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.19
722466,Middle Leaford - Stechford,2023-02-18T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-18T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.5
722466,Middle Leaford - Stechford,2023-02-18T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-18T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.3
722466,Middle Leaford - Stechford,2023-02-18T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.17
722466,Middle Leaford - Stechford,2023-02-18T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.8
722466,Middle Leaford - Stechford,2023-02-18T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.55
722466,Middle Leaford - Stechford,2023-02-18T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.45
722466,Middle Leaford - Stechford,2023-02-18T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.45
722466,Middle Leaford - Stechford,2023-02-18T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.31
722466,Middle Leaford - Stechford,2023-02-18T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,38.7
722466,Middle Leaford - Stechford,2023-02-18T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.1
722466,Middle Leaford - Stechford,2023-02-18T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.5
722466,Middle Leaford - Stechford,2023-02-18T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,90.2
722466,Middle Leaford - Stechford,2023-02-18T07:50:00.000+00:00,transformer,,Temperature,C,19.1
722466,Middle Leaford - Stechford,2023-02-18T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
722466,Middle Leaford - Stechford,2023-02-18T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
722466,Middle Leaford - Stechford,2023-02-18T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
722466,Middle Leaford - Stechford,2023-02-18T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.04
722466,Middle Leaford - Stechford,2023-02-18T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
722466,Middle Leaford - Stechford,2023-02-18T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
722466,Middle Leaford - Stechford,2023-02-18T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.19
722466,Middle Leaford - Stechford,2023-02-18T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
722466,Middle Leaford - Stechford,2023-02-18T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
722466,Middle Leaford - Stechford,2023-02-18T07:50:00.000+00:00,busbar,,L3 Active Power,kW,14.46
722466,Middle Leaford - Stechford,2023-02-18T07:50:00.000+00:00,busbar,,L2 Active Power,kW,13.45
722466,Middle Leaford - Stechford,2023-02-18T07:50:00.000+00:00,busbar,,L1 Active Power,kW,21.12
722466,Middle Leaford - Stechford,2023-02-18T07:50:00.000+00:00,busbar,,N Current (RMS),A,38.3
722466,Middle Leaford - Stechford,2023-02-18T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.2
722466,Middle Leaford - Stechford,2023-02-18T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.5
722466,Middle Leaford - Stechford,2023-02-18T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.4
722466,Middle Leaford - Stechford,2023-02-18T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-02-18T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-02-18T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
722466,Middle Leaford - Stechford,2023-02-18T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.03
722466,Middle Leaford - Stechford,2023-02-18T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-02-18T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.1
722466,Middle Leaford - Stechford,2023-02-18T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-18T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-18T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-18T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.5
722466,Middle Leaford - Stechford,2023-02-18T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.06
722466,Middle Leaford - Stechford,2023-02-18T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.85
722466,Middle Leaford - Stechford,2023-02-18T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.37
722466,Middle Leaford - Stechford,2023-02-18T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.51
722466,Middle Leaford - Stechford,2023-02-18T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.39
722466,Middle Leaford - Stechford,2023-02-18T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.27
722466,Middle Leaford - Stechford,2023-02-18T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,40.9
722466,Middle Leaford - Stechford,2023-02-18T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.4
722466,Middle Leaford - Stechford,2023-02-18T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.8
722466,Middle Leaford - Stechford,2023-02-18T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,86.0
722466,Middle Leaford - Stechford,2023-02-18T07:40:00.000+00:00,transformer,,Temperature,C,18.9
722466,Middle Leaford - Stechford,2023-02-18T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
722466,Middle Leaford - Stechford,2023-02-18T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.63
722466,Middle Leaford - Stechford,2023-02-18T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
722466,Middle Leaford - Stechford,2023-02-18T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
722466,Middle Leaford - Stechford,2023-02-18T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
722466,Middle Leaford - Stechford,2023-02-18T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.09
722466,Middle Leaford - Stechford,2023-02-18T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.06
722466,Middle Leaford - Stechford,2023-02-18T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
722466,Middle Leaford - Stechford,2023-02-18T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
722466,Middle Leaford - Stechford,2023-02-18T07:40:00.000+00:00,busbar,,L3 Active Power,kW,13.55
722466,Middle Leaford - Stechford,2023-02-18T07:40:00.000+00:00,busbar,,L2 Active Power,kW,18.37
722466,Middle Leaford - Stechford,2023-02-18T07:40:00.000+00:00,busbar,,L1 Active Power,kW,20.16
722466,Middle Leaford - Stechford,2023-02-18T07:40:00.000+00:00,busbar,,N Current (RMS),A,40.4
722466,Middle Leaford - Stechford,2023-02-18T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.5
722466,Middle Leaford - Stechford,2023-02-18T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.7
722466,Middle Leaford - Stechford,2023-02-18T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.7
722466,Middle Leaford - Stechford,2023-02-18T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-02-18T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-02-18T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-02-18T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-02-18T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-02-18T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.1
722466,Middle Leaford - Stechford,2023-02-18T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-18T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-18T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-18T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.2
722466,Middle Leaford - Stechford,2023-02-18T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.28
722466,Middle Leaford - Stechford,2023-02-18T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.33
722466,Middle Leaford - Stechford,2023-02-18T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.04
722466,Middle Leaford - Stechford,2023-02-18T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.72
722466,Middle Leaford - Stechford,2023-02-18T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.22
722466,Middle Leaford - Stechford,2023-02-18T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.81
722466,Middle Leaford - Stechford,2023-02-18T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,33.9
722466,Middle Leaford - Stechford,2023-02-18T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.0
722466,Middle Leaford - Stechford,2023-02-18T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.3
722466,Middle Leaford - Stechford,2023-02-18T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,91.5
722466,Middle Leaford - Stechford,2023-02-18T07:30:00.000+00:00,transformer,,Temperature,C,18.9
722466,Middle Leaford - Stechford,2023-02-18T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
722466,Middle Leaford - Stechford,2023-02-18T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
722466,Middle Leaford - Stechford,2023-02-18T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
722466,Middle Leaford - Stechford,2023-02-18T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
722466,Middle Leaford - Stechford,2023-02-18T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
722466,Middle Leaford - Stechford,2023-02-18T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.71
722466,Middle Leaford - Stechford,2023-02-18T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
722466,Middle Leaford - Stechford,2023-02-18T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
722466,Middle Leaford - Stechford,2023-02-18T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
722466,Middle Leaford - Stechford,2023-02-18T07:30:00.000+00:00,busbar,,L3 Active Power,kW,18.72
722466,Middle Leaford - Stechford,2023-02-18T07:30:00.000+00:00,busbar,,L2 Active Power,kW,17.21
722466,Middle Leaford - Stechford,2023-02-18T07:30:00.000+00:00,busbar,,L1 Active Power,kW,21.71
722466,Middle Leaford - Stechford,2023-02-18T07:30:00.000+00:00,busbar,,N Current (RMS),A,33.6
722466,Middle Leaford - Stechford,2023-02-18T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.0
722466,Middle Leaford - Stechford,2023-02-18T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.3
722466,Middle Leaford - Stechford,2023-02-18T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.1
722466,Middle Leaford - Stechford,2023-02-18T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
722466,Middle Leaford - Stechford,2023-02-18T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-02-18T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722466,Middle Leaford - Stechford,2023-02-18T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
722466,Middle Leaford - Stechford,2023-02-18T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-02-18T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.15
722466,Middle Leaford - Stechford,2023-02-18T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-18T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-18T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-18T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.2
722466,Middle Leaford - Stechford,2023-02-18T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.77
722466,Middle Leaford - Stechford,2023-02-18T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.39
722466,Middle Leaford - Stechford,2023-02-18T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.59
722466,Middle Leaford - Stechford,2023-02-18T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.48
722466,Middle Leaford - Stechford,2023-02-18T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.54
722466,Middle Leaford - Stechford,2023-02-18T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.04
722466,Middle Leaford - Stechford,2023-02-18T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,33.8
722466,Middle Leaford - Stechford,2023-02-18T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.5
722466,Middle Leaford - Stechford,2023-02-18T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.3
722466,Middle Leaford - Stechford,2023-02-18T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,84.6
722466,Middle Leaford - Stechford,2023-02-18T07:20:00.000+00:00,transformer,,Temperature,C,19.0
722466,Middle Leaford - Stechford,2023-02-18T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
722466,Middle Leaford - Stechford,2023-02-18T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
722466,Middle Leaford - Stechford,2023-02-18T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
722466,Middle Leaford - Stechford,2023-02-18T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.95
722466,Middle Leaford - Stechford,2023-02-18T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
722466,Middle Leaford - Stechford,2023-02-18T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.59
722466,Middle Leaford - Stechford,2023-02-18T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.78
722466,Middle Leaford - Stechford,2023-02-18T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
722466,Middle Leaford - Stechford,2023-02-18T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
722466,Middle Leaford - Stechford,2023-02-18T07:20:00.000+00:00,busbar,,L3 Active Power,kW,14.5
722466,Middle Leaford - Stechford,2023-02-18T07:20:00.000+00:00,busbar,,L2 Active Power,kW,13.53
722466,Middle Leaford - Stechford,2023-02-18T07:20:00.000+00:00,busbar,,L1 Active Power,kW,19.89
722466,Middle Leaford - Stechford,2023-02-18T07:20:00.000+00:00,busbar,,N Current (RMS),A,33.5
722466,Middle Leaford - Stechford,2023-02-18T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.5
722466,Middle Leaford - Stechford,2023-02-18T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.3
722466,Middle Leaford - Stechford,2023-02-18T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.9
722466,Middle Leaford - Stechford,2023-02-18T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-02-18T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-02-18T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
722466,Middle Leaford - Stechford,2023-02-18T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.02
722466,Middle Leaford - Stechford,2023-02-18T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-02-18T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.13
722466,Middle Leaford - Stechford,2023-02-18T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-18T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-18T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-02-18T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.3
722466,Middle Leaford - Stechford,2023-02-18T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.94
722466,Middle Leaford - Stechford,2023-02-18T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.47
722466,Middle Leaford - Stechford,2023-02-18T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.8
722466,Middle Leaford - Stechford,2023-02-18T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.98
722466,Middle Leaford - Stechford,2023-02-18T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.72
722466,Middle Leaford - Stechford,2023-02-18T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.25
722466,Middle Leaford - Stechford,2023-02-18T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,34.0
722466,Middle Leaford - Stechford,2023-02-18T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.7
722466,Middle Leaford - Stechford,2023-02-18T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.8
722466,Middle Leaford - Stechford,2023-02-18T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.1
722466,Middle Leaford - Stechford,2023-02-18T07:10:00.000+00:00,transformer,,Temperature,C,18.9
722466,Middle Leaford - Stechford,2023-02-18T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
722466,Middle Leaford - Stechford,2023-02-18T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
722466,Middle Leaford - Stechford,2023-02-18T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
722466,Middle Leaford - Stechford,2023-02-18T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
722466,Middle Leaford - Stechford,2023-02-18T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
722466,Middle Leaford - Stechford,2023-02-18T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.04
722466,Middle Leaford - Stechford,2023-02-18T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.94
722466,Middle Leaford - Stechford,2023-02-18T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
722466,Middle Leaford - Stechford,2023-02-18T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
722466,Middle Leaford - Stechford,2023-02-18T07:10:00.000+00:00,busbar,,L3 Active Power,kW,13.0
722466,Middle Leaford - Stechford,2023-02-18T07:10:00.000+00:00,busbar,,L2 Active Power,kW,14.71
722466,Middle Leaford - Stechford,2023-02-18T07:10:00.000+00:00,busbar,,L1 Active Power,kW,19.12
722466,Middle Leaford - Stechford,2023-02-18T07:10:00.000+00:00,busbar,,N Current (RMS),A,33.6
722466,Middle Leaford - Stechford,2023-02-18T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.8
722466,Middle Leaford - Stechford,2023-02-18T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.7
722466,Middle Leaford - Stechford,2023-02-18T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.6
722466,Middle Leaford - Stechford,2023-02-18T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-02-18T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-02-18T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
722466,Middle Leaford - Stechford,2023-02-18T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.02
722466,Middle Leaford - Stechford,2023-02-18T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-02-18T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.12
722466,Middle Leaford - Stechford,2023-02-18T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-18T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-18T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-18T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.3
722466,Middle Leaford - Stechford,2023-02-18T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.18
722466,Middle Leaford - Stechford,2023-02-18T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.82
722466,Middle Leaford - Stechford,2023-02-18T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.88
722466,Middle Leaford - Stechford,2023-02-18T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.81
722466,Middle Leaford - Stechford,2023-02-18T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.11
722466,Middle Leaford - Stechford,2023-02-18T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.0
722466,Middle Leaford - Stechford,2023-02-18T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,35.1
722466,Middle Leaford - Stechford,2023-02-18T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.3
722466,Middle Leaford - Stechford,2023-02-18T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.9
722466,Middle Leaford - Stechford,2023-02-18T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.1
722466,Middle Leaford - Stechford,2023-02-18T07:00:00.000+00:00,transformer,,Temperature,C,18.8
722466,Middle Leaford - Stechford,2023-02-18T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
722466,Middle Leaford - Stechford,2023-02-18T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
722466,Middle Leaford - Stechford,2023-02-18T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
722466,Middle Leaford - Stechford,2023-02-18T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.37
722466,Middle Leaford - Stechford,2023-02-18T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
722466,Middle Leaford - Stechford,2023-02-18T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
722466,Middle Leaford - Stechford,2023-02-18T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
722466,Middle Leaford - Stechford,2023-02-18T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
722466,Middle Leaford - Stechford,2023-02-18T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
722466,Middle Leaford - Stechford,2023-02-18T07:00:00.000+00:00,busbar,,L3 Active Power,kW,13.83
722466,Middle Leaford - Stechford,2023-02-18T07:00:00.000+00:00,busbar,,L2 Active Power,kW,16.11
722466,Middle Leaford - Stechford,2023-02-18T07:00:00.000+00:00,busbar,,L1 Active Power,kW,19.88
722466,Middle Leaford - Stechford,2023-02-18T07:00:00.000+00:00,busbar,,N Current (RMS),A,34.8
722466,Middle Leaford - Stechford,2023-02-18T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.4
722466,Middle Leaford - Stechford,2023-02-18T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.8
722466,Middle Leaford - Stechford,2023-02-18T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.5
722466,Middle Leaford - Stechford,2023-02-18T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-02-18T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-02-18T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
722466,Middle Leaford - Stechford,2023-02-18T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.05
722466,Middle Leaford - Stechford,2023-02-18T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-02-18T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-02-18T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-18T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-18T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-18T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.1
722466,Middle Leaford - Stechford,2023-02-18T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.95
722466,Middle Leaford - Stechford,2023-02-18T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
722466,Middle Leaford - Stechford,2023-02-18T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.52
722466,Middle Leaford - Stechford,2023-02-18T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.5
722466,Middle Leaford - Stechford,2023-02-18T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.6
722466,Middle Leaford - Stechford,2023-02-18T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.57
722466,Middle Leaford - Stechford,2023-02-18T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,31.3
722466,Middle Leaford - Stechford,2023-02-18T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.5
722466,Middle Leaford - Stechford,2023-02-18T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.1
722466,Middle Leaford - Stechford,2023-02-18T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.3
722466,Middle Leaford - Stechford,2023-02-18T06:50:00.000+00:00,transformer,,Temperature,C,18.8
722466,Middle Leaford - Stechford,2023-02-18T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
722466,Middle Leaford - Stechford,2023-02-18T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
722466,Middle Leaford - Stechford,2023-02-18T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
722466,Middle Leaford - Stechford,2023-02-18T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.05
722466,Middle Leaford - Stechford,2023-02-18T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
722466,Middle Leaford - Stechford,2023-02-18T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
722466,Middle Leaford - Stechford,2023-02-18T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
722466,Middle Leaford - Stechford,2023-02-18T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
722466,Middle Leaford - Stechford,2023-02-18T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
722466,Middle Leaford - Stechford,2023-02-18T06:50:00.000+00:00,busbar,,L3 Active Power,kW,13.56
722466,Middle Leaford - Stechford,2023-02-18T06:50:00.000+00:00,busbar,,L2 Active Power,kW,17.6
722466,Middle Leaford - Stechford,2023-02-18T06:50:00.000+00:00,busbar,,L1 Active Power,kW,18.55
722466,Middle Leaford - Stechford,2023-02-18T06:50:00.000+00:00,busbar,,N Current (RMS),A,31.0
722466,Middle Leaford - Stechford,2023-02-18T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.7
722466,Middle Leaford - Stechford,2023-02-18T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.1
722466,Middle Leaford - Stechford,2023-02-18T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.2
722466,Middle Leaford - Stechford,2023-02-18T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-02-18T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-02-18T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
722466,Middle Leaford - Stechford,2023-02-18T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.05
722466,Middle Leaford - Stechford,2023-02-18T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-02-18T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.01
722466,Middle Leaford - Stechford,2023-02-18T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-18T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-18T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-18T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.1
722466,Middle Leaford - Stechford,2023-02-18T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.92
722466,Middle Leaford - Stechford,2023-02-18T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
722466,Middle Leaford - Stechford,2023-02-18T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.2
722466,Middle Leaford - Stechford,2023-02-18T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.32
722466,Middle Leaford - Stechford,2023-02-18T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.01
722466,Middle Leaford - Stechford,2023-02-18T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.39
722466,Middle Leaford - Stechford,2023-02-18T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,31.2
722466,Middle Leaford - Stechford,2023-02-18T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.5
722466,Middle Leaford - Stechford,2023-02-18T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.7
722466,Middle Leaford - Stechford,2023-02-18T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.2
722466,Middle Leaford - Stechford,2023-02-18T06:40:00.000+00:00,transformer,,Temperature,C,18.7
722466,Middle Leaford - Stechford,2023-02-18T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
